Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331237,Brook Road.,2024-01-12T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.79
331237,Brook Road.,2024-01-12T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.35
331237,Brook Road.,2024-01-12T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.27
331237,Brook Road.,2024-01-12T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.71
331237,Brook Road.,2024-01-12T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.6
331237,Brook Road.,2024-01-12T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.78
331237,Brook Road.,2024-01-12T23:50:00.000+00:00,feeder,3,N Current (RMS),A,28.9
331237,Brook Road.,2024-01-12T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,41.6
331237,Brook Road.,2024-01-12T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,69.0
331237,Brook Road.,2024-01-12T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,74.5
331237,Brook Road.,2024-01-12T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
331237,Brook Road.,2024-01-12T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
331237,Brook Road.,2024-01-12T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
331237,Brook Road.,2024-01-12T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.32
331237,Brook Road.,2024-01-12T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.86
331237,Brook Road.,2024-01-12T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.39
331237,Brook Road.,2024-01-12T23:50:00.000+00:00,feeder,2,N Current (RMS),A,37.7
331237,Brook Road.,2024-01-12T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.4
331237,Brook Road.,2024-01-12T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.3
331237,Brook Road.,2024-01-12T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,67.8
331237,Brook Road.,2024-01-12T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.55
331237,Brook Road.,2024-01-12T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
331237,Brook Road.,2024-01-12T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.93
331237,Brook Road.,2024-01-12T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.63
331237,Brook Road.,2024-01-12T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.68
331237,Brook Road.,2024-01-12T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.41
331237,Brook Road.,2024-01-12T23:50:00.000+00:00,feeder,1,N Current (RMS),A,46.8
331237,Brook Road.,2024-01-12T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,78.9
331237,Brook Road.,2024-01-12T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.4
331237,Brook Road.,2024-01-12T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,72.4
331237,Brook Road.,2024-01-12T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
331237,Brook Road.,2024-01-12T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
331237,Brook Road.,2024-01-12T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
331237,Brook Road.,2024-01-12T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
331237,Brook Road.,2024-01-12T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
331237,Brook Road.,2024-01-12T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
331237,Brook Road.,2024-01-12T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
331237,Brook Road.,2024-01-12T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
331237,Brook Road.,2024-01-12T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
331237,Brook Road.,2024-01-12T23:50:00.000+00:00,busbar,,L3 Active Power,kW,33.66
331237,Brook Road.,2024-01-12T23:50:00.000+00:00,busbar,,L2 Active Power,kW,29.14
331237,Brook Road.,2024-01-12T23:50:00.000+00:00,busbar,,L1 Active Power,kW,51.58
331237,Brook Road.,2024-01-12T23:50:00.000+00:00,busbar,,N Current (RMS),A,82.7
331237,Brook Road.,2024-01-12T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
331237,Brook Road.,2024-01-12T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
331237,Brook Road.,2024-01-12T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.0
331237,Brook Road.,2024-01-12T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.71
331237,Brook Road.,2024-01-12T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.5
331237,Brook Road.,2024-01-12T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.32
331237,Brook Road.,2024-01-12T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.51
331237,Brook Road.,2024-01-12T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.27
331237,Brook Road.,2024-01-12T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.94
331237,Brook Road.,2024-01-12T23:40:00.000+00:00,feeder,3,N Current (RMS),A,21.9
331237,Brook Road.,2024-01-12T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,40.7
331237,Brook Road.,2024-01-12T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,61.1
331237,Brook Road.,2024-01-12T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,55.0
331237,Brook Road.,2024-01-12T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
331237,Brook Road.,2024-01-12T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
331237,Brook Road.,2024-01-12T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.98
331237,Brook Road.,2024-01-12T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.55
331237,Brook Road.,2024-01-12T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.9
331237,Brook Road.,2024-01-12T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.25
331237,Brook Road.,2024-01-12T23:40:00.000+00:00,feeder,2,N Current (RMS),A,43.4
331237,Brook Road.,2024-01-12T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.1
331237,Brook Road.,2024-01-12T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.3
331237,Brook Road.,2024-01-12T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,76.4
331237,Brook Road.,2024-01-12T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.48
331237,Brook Road.,2024-01-12T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
331237,Brook Road.,2024-01-12T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.81
331237,Brook Road.,2024-01-12T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,24.89
331237,Brook Road.,2024-01-12T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.34
331237,Brook Road.,2024-01-12T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.45
331237,Brook Road.,2024-01-12T23:40:00.000+00:00,feeder,1,N Current (RMS),A,65.1
331237,Brook Road.,2024-01-12T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,105.1
331237,Brook Road.,2024-01-12T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.7
331237,Brook Road.,2024-01-12T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,76.9
331237,Brook Road.,2024-01-12T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
331237,Brook Road.,2024-01-12T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
331237,Brook Road.,2024-01-12T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
331237,Brook Road.,2024-01-12T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
331237,Brook Road.,2024-01-12T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
331237,Brook Road.,2024-01-12T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
331237,Brook Road.,2024-01-12T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
331237,Brook Road.,2024-01-12T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
331237,Brook Road.,2024-01-12T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
331237,Brook Road.,2024-01-12T23:40:00.000+00:00,busbar,,L3 Active Power,kW,39.95
331237,Brook Road.,2024-01-12T23:40:00.000+00:00,busbar,,L2 Active Power,kW,26.51
331237,Brook Road.,2024-01-12T23:40:00.000+00:00,busbar,,L1 Active Power,kW,49.64
331237,Brook Road.,2024-01-12T23:40:00.000+00:00,busbar,,N Current (RMS),A,92.6
331237,Brook Road.,2024-01-12T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.7
331237,Brook Road.,2024-01-12T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
331237,Brook Road.,2024-01-12T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.1
331237,Brook Road.,2024-01-12T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.89
331237,Brook Road.,2024-01-12T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.24
331237,Brook Road.,2024-01-12T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.84
331237,Brook Road.,2024-01-12T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.77
331237,Brook Road.,2024-01-12T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.53
331237,Brook Road.,2024-01-12T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.82
331237,Brook Road.,2024-01-12T23:30:00.000+00:00,feeder,3,N Current (RMS),A,25.5
331237,Brook Road.,2024-01-12T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.9
331237,Brook Road.,2024-01-12T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,53.6
331237,Brook Road.,2024-01-12T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,55.0
331237,Brook Road.,2024-01-12T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.58
331237,Brook Road.,2024-01-12T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.78
331237,Brook Road.,2024-01-12T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
331237,Brook Road.,2024-01-12T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.93
331237,Brook Road.,2024-01-12T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.25
331237,Brook Road.,2024-01-12T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.08
331237,Brook Road.,2024-01-12T23:30:00.000+00:00,feeder,2,N Current (RMS),A,43.1
331237,Brook Road.,2024-01-12T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
331237,Brook Road.,2024-01-12T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.1
331237,Brook Road.,2024-01-12T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,75.0
331237,Brook Road.,2024-01-12T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.12
331237,Brook Road.,2024-01-12T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
331237,Brook Road.,2024-01-12T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.01
331237,Brook Road.,2024-01-12T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.51
331237,Brook Road.,2024-01-12T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.23
331237,Brook Road.,2024-01-12T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.45
331237,Brook Road.,2024-01-12T23:30:00.000+00:00,feeder,1,N Current (RMS),A,68.7
331237,Brook Road.,2024-01-12T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,103.3
331237,Brook Road.,2024-01-12T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
331237,Brook Road.,2024-01-12T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,93.2
331237,Brook Road.,2024-01-12T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
331237,Brook Road.,2024-01-12T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
331237,Brook Road.,2024-01-12T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
331237,Brook Road.,2024-01-12T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
331237,Brook Road.,2024-01-12T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
331237,Brook Road.,2024-01-12T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
331237,Brook Road.,2024-01-12T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
331237,Brook Road.,2024-01-12T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
331237,Brook Road.,2024-01-12T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
331237,Brook Road.,2024-01-12T23:30:00.000+00:00,busbar,,L3 Active Power,kW,37.21
331237,Brook Road.,2024-01-12T23:30:00.000+00:00,busbar,,L2 Active Power,kW,25.01
331237,Brook Road.,2024-01-12T23:30:00.000+00:00,busbar,,L1 Active Power,kW,53.35
331237,Brook Road.,2024-01-12T23:30:00.000+00:00,busbar,,N Current (RMS),A,102.8
331237,Brook Road.,2024-01-12T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
331237,Brook Road.,2024-01-12T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
331237,Brook Road.,2024-01-12T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,221.9
331237,Brook Road.,2024-01-12T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.85
331237,Brook Road.,2024-01-12T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.91
331237,Brook Road.,2024-01-12T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.12
331237,Brook Road.,2024-01-12T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.21
331237,Brook Road.,2024-01-12T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.93
331237,Brook Road.,2024-01-12T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.81
331237,Brook Road.,2024-01-12T23:20:00.000+00:00,feeder,3,N Current (RMS),A,21.4
331237,Brook Road.,2024-01-12T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,52.9
331237,Brook Road.,2024-01-12T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,55.1
331237,Brook Road.,2024-01-12T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,55.1
331237,Brook Road.,2024-01-12T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
331237,Brook Road.,2024-01-12T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
331237,Brook Road.,2024-01-12T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
331237,Brook Road.,2024-01-12T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.72
331237,Brook Road.,2024-01-12T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.16
331237,Brook Road.,2024-01-12T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.45
331237,Brook Road.,2024-01-12T23:20:00.000+00:00,feeder,2,N Current (RMS),A,44.2
331237,Brook Road.,2024-01-12T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.4
331237,Brook Road.,2024-01-12T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.6
331237,Brook Road.,2024-01-12T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,80.7
331237,Brook Road.,2024-01-12T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.66
331237,Brook Road.,2024-01-12T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
331237,Brook Road.,2024-01-12T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.52
331237,Brook Road.,2024-01-12T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,28.9
331237,Brook Road.,2024-01-12T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.54
331237,Brook Road.,2024-01-12T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,25.36
331237,Brook Road.,2024-01-12T23:20:00.000+00:00,feeder,1,N Current (RMS),A,82.6
331237,Brook Road.,2024-01-12T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,121.4
331237,Brook Road.,2024-01-12T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.4
331237,Brook Road.,2024-01-12T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,105.9
331237,Brook Road.,2024-01-12T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
331237,Brook Road.,2024-01-12T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
331237,Brook Road.,2024-01-12T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
331237,Brook Road.,2024-01-12T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
331237,Brook Road.,2024-01-12T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
331237,Brook Road.,2024-01-12T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
331237,Brook Road.,2024-01-12T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
331237,Brook Road.,2024-01-12T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
331237,Brook Road.,2024-01-12T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
331237,Brook Road.,2024-01-12T23:20:00.000+00:00,busbar,,L3 Active Power,kW,45.83
331237,Brook Road.,2024-01-12T23:20:00.000+00:00,busbar,,L2 Active Power,kW,27.63
331237,Brook Road.,2024-01-12T23:20:00.000+00:00,busbar,,L1 Active Power,kW,57.61
331237,Brook Road.,2024-01-12T23:20:00.000+00:00,busbar,,N Current (RMS),A,113.2
331237,Brook Road.,2024-01-12T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.6
331237,Brook Road.,2024-01-12T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
331237,Brook Road.,2024-01-12T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,239.7
331237,Brook Road.,2024-01-12T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.05
331237,Brook Road.,2024-01-12T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.93
331237,Brook Road.,2024-01-12T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.22
331237,Brook Road.,2024-01-12T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.18
331237,Brook Road.,2024-01-12T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.41
331237,Brook Road.,2024-01-12T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.85
331237,Brook Road.,2024-01-12T23:10:00.000+00:00,feeder,3,N Current (RMS),A,20.9
331237,Brook Road.,2024-01-12T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,63.0
331237,Brook Road.,2024-01-12T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,57.1
331237,Brook Road.,2024-01-12T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,59.3
331237,Brook Road.,2024-01-12T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
331237,Brook Road.,2024-01-12T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.76
331237,Brook Road.,2024-01-12T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
331237,Brook Road.,2024-01-12T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.66
331237,Brook Road.,2024-01-12T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.97
331237,Brook Road.,2024-01-12T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.17
331237,Brook Road.,2024-01-12T23:10:00.000+00:00,feeder,2,N Current (RMS),A,40.6
331237,Brook Road.,2024-01-12T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.1
331237,Brook Road.,2024-01-12T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.1
331237,Brook Road.,2024-01-12T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,80.0
331237,Brook Road.,2024-01-12T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.62
331237,Brook Road.,2024-01-12T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
331237,Brook Road.,2024-01-12T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.1
331237,Brook Road.,2024-01-12T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,30.54
331237,Brook Road.,2024-01-12T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.01
331237,Brook Road.,2024-01-12T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.1
331237,Brook Road.,2024-01-12T23:10:00.000+00:00,feeder,1,N Current (RMS),A,86.1
331237,Brook Road.,2024-01-12T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,128.1
331237,Brook Road.,2024-01-12T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.3
331237,Brook Road.,2024-01-12T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,93.1
331237,Brook Road.,2024-01-12T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
331237,Brook Road.,2024-01-12T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
331237,Brook Road.,2024-01-12T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
331237,Brook Road.,2024-01-12T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
331237,Brook Road.,2024-01-12T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
331237,Brook Road.,2024-01-12T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
331237,Brook Road.,2024-01-12T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
331237,Brook Road.,2024-01-12T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
331237,Brook Road.,2024-01-12T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
331237,Brook Road.,2024-01-12T23:10:00.000+00:00,busbar,,L3 Active Power,kW,52.38
331237,Brook Road.,2024-01-12T23:10:00.000+00:00,busbar,,L2 Active Power,kW,29.39
331237,Brook Road.,2024-01-12T23:10:00.000+00:00,busbar,,L1 Active Power,kW,55.12
331237,Brook Road.,2024-01-12T23:10:00.000+00:00,busbar,,N Current (RMS),A,116.2
331237,Brook Road.,2024-01-12T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,218.8
331237,Brook Road.,2024-01-12T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
331237,Brook Road.,2024-01-12T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,230.0
331237,Brook Road.,2024-01-12T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.13
331237,Brook Road.,2024-01-12T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.07
331237,Brook Road.,2024-01-12T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.25
331237,Brook Road.,2024-01-12T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.5
331237,Brook Road.,2024-01-12T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.21
331237,Brook Road.,2024-01-12T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.75
331237,Brook Road.,2024-01-12T23:00:00.000+00:00,feeder,3,N Current (RMS),A,24.2
331237,Brook Road.,2024-01-12T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,68.4
331237,Brook Road.,2024-01-12T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,52.4
331237,Brook Road.,2024-01-12T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,62.7
331237,Brook Road.,2024-01-12T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
331237,Brook Road.,2024-01-12T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.78
331237,Brook Road.,2024-01-12T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
331237,Brook Road.,2024-01-12T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.14
331237,Brook Road.,2024-01-12T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
331237,Brook Road.,2024-01-12T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.46
331237,Brook Road.,2024-01-12T23:00:00.000+00:00,feeder,2,N Current (RMS),A,34.6
331237,Brook Road.,2024-01-12T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.4
331237,Brook Road.,2024-01-12T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.9
331237,Brook Road.,2024-01-12T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,72.3
331237,Brook Road.,2024-01-12T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.88
331237,Brook Road.,2024-01-12T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
331237,Brook Road.,2024-01-12T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.3
331237,Brook Road.,2024-01-12T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,25.82
331237,Brook Road.,2024-01-12T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.01
331237,Brook Road.,2024-01-12T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.97
331237,Brook Road.,2024-01-12T23:00:00.000+00:00,feeder,1,N Current (RMS),A,63.4
331237,Brook Road.,2024-01-12T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,108.6
331237,Brook Road.,2024-01-12T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.2
331237,Brook Road.,2024-01-12T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,84.1
331237,Brook Road.,2024-01-12T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
331237,Brook Road.,2024-01-12T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
331237,Brook Road.,2024-01-12T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
331237,Brook Road.,2024-01-12T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
331237,Brook Road.,2024-01-12T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
331237,Brook Road.,2024-01-12T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
331237,Brook Road.,2024-01-12T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
331237,Brook Road.,2024-01-12T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
331237,Brook Road.,2024-01-12T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
331237,Brook Road.,2024-01-12T23:00:00.000+00:00,busbar,,L3 Active Power,kW,48.47
331237,Brook Road.,2024-01-12T23:00:00.000+00:00,busbar,,L2 Active Power,kW,32.22
331237,Brook Road.,2024-01-12T23:00:00.000+00:00,busbar,,L1 Active Power,kW,52.18
331237,Brook Road.,2024-01-12T23:00:00.000+00:00,busbar,,N Current (RMS),A,97.0
331237,Brook Road.,2024-01-12T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.2
331237,Brook Road.,2024-01-12T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
331237,Brook Road.,2024-01-12T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,217.7
331237,Brook Road.,2024-01-12T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.31
331237,Brook Road.,2024-01-12T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.61
331237,Brook Road.,2024-01-12T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.68
331237,Brook Road.,2024-01-12T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.92
331237,Brook Road.,2024-01-12T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.47
331237,Brook Road.,2024-01-12T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.79
331237,Brook Road.,2024-01-12T22:50:00.000+00:00,feeder,3,N Current (RMS),A,27.8
331237,Brook Road.,2024-01-12T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,50.8
331237,Brook Road.,2024-01-12T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,67.7
331237,Brook Road.,2024-01-12T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,55.6
331237,Brook Road.,2024-01-12T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
331237,Brook Road.,2024-01-12T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.8
331237,Brook Road.,2024-01-12T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
331237,Brook Road.,2024-01-12T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.15
331237,Brook Road.,2024-01-12T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.46
331237,Brook Road.,2024-01-12T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.42
331237,Brook Road.,2024-01-12T22:50:00.000+00:00,feeder,2,N Current (RMS),A,47.0
331237,Brook Road.,2024-01-12T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.3
331237,Brook Road.,2024-01-12T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.9
331237,Brook Road.,2024-01-12T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,84.4
331237,Brook Road.,2024-01-12T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.89
331237,Brook Road.,2024-01-12T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
331237,Brook Road.,2024-01-12T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.64
331237,Brook Road.,2024-01-12T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.57
331237,Brook Road.,2024-01-12T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.28
331237,Brook Road.,2024-01-12T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.33
331237,Brook Road.,2024-01-12T22:50:00.000+00:00,feeder,1,N Current (RMS),A,66.1
331237,Brook Road.,2024-01-12T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,103.2
331237,Brook Road.,2024-01-12T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.6
331237,Brook Road.,2024-01-12T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,77.1
331237,Brook Road.,2024-01-12T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
331237,Brook Road.,2024-01-12T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
331237,Brook Road.,2024-01-12T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
331237,Brook Road.,2024-01-12T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
331237,Brook Road.,2024-01-12T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
331237,Brook Road.,2024-01-12T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
331237,Brook Road.,2024-01-12T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
331237,Brook Road.,2024-01-12T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
331237,Brook Road.,2024-01-12T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
331237,Brook Road.,2024-01-12T22:50:00.000+00:00,busbar,,L3 Active Power,kW,41.64
331237,Brook Road.,2024-01-12T22:50:00.000+00:00,busbar,,L2 Active Power,kW,30.21
331237,Brook Road.,2024-01-12T22:50:00.000+00:00,busbar,,L1 Active Power,kW,51.54
331237,Brook Road.,2024-01-12T22:50:00.000+00:00,busbar,,N Current (RMS),A,98.9
331237,Brook Road.,2024-01-12T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
331237,Brook Road.,2024-01-12T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
331237,Brook Road.,2024-01-12T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.5
331237,Brook Road.,2024-01-12T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.57
331237,Brook Road.,2024-01-12T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.27
331237,Brook Road.,2024-01-12T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.51
331237,Brook Road.,2024-01-12T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.6
331237,Brook Road.,2024-01-12T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,22.88
331237,Brook Road.,2024-01-12T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.86
331237,Brook Road.,2024-01-12T22:40:00.000+00:00,feeder,3,N Current (RMS),A,38.4
331237,Brook Road.,2024-01-12T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,44.6
331237,Brook Road.,2024-01-12T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,97.2
331237,Brook Road.,2024-01-12T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,62.9
331237,Brook Road.,2024-01-12T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.15
331237,Brook Road.,2024-01-12T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.48
331237,Brook Road.,2024-01-12T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
331237,Brook Road.,2024-01-12T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.61
331237,Brook Road.,2024-01-12T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.34
331237,Brook Road.,2024-01-12T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.57
331237,Brook Road.,2024-01-12T22:40:00.000+00:00,feeder,2,N Current (RMS),A,48.4
331237,Brook Road.,2024-01-12T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.8
331237,Brook Road.,2024-01-12T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.4
331237,Brook Road.,2024-01-12T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,93.4
331237,Brook Road.,2024-01-12T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.9
331237,Brook Road.,2024-01-12T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.75
331237,Brook Road.,2024-01-12T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.08
331237,Brook Road.,2024-01-12T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,26.84
331237,Brook Road.,2024-01-12T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.24
331237,Brook Road.,2024-01-12T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.97
331237,Brook Road.,2024-01-12T22:40:00.000+00:00,feeder,1,N Current (RMS),A,74.0
331237,Brook Road.,2024-01-12T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,112.2
331237,Brook Road.,2024-01-12T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.8
331237,Brook Road.,2024-01-12T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,72.2
331237,Brook Road.,2024-01-12T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
331237,Brook Road.,2024-01-12T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
331237,Brook Road.,2024-01-12T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
331237,Brook Road.,2024-01-12T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
331237,Brook Road.,2024-01-12T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
331237,Brook Road.,2024-01-12T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
331237,Brook Road.,2024-01-12T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
331237,Brook Road.,2024-01-12T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
331237,Brook Road.,2024-01-12T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
331237,Brook Road.,2024-01-12T22:40:00.000+00:00,busbar,,L3 Active Power,kW,43.05
331237,Brook Road.,2024-01-12T22:40:00.000+00:00,busbar,,L2 Active Power,kW,39.46
331237,Brook Road.,2024-01-12T22:40:00.000+00:00,busbar,,L1 Active Power,kW,54.4
331237,Brook Road.,2024-01-12T22:40:00.000+00:00,busbar,,N Current (RMS),A,82.0
331237,Brook Road.,2024-01-12T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.1
331237,Brook Road.,2024-01-12T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.8
331237,Brook Road.,2024-01-12T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,226.9
331237,Brook Road.,2024-01-12T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.78
331237,Brook Road.,2024-01-12T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.66
331237,Brook Road.,2024-01-12T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.49
331237,Brook Road.,2024-01-12T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.6
331237,Brook Road.,2024-01-12T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,21.63
331237,Brook Road.,2024-01-12T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.34
331237,Brook Road.,2024-01-12T22:30:00.000+00:00,feeder,3,N Current (RMS),A,36.4
331237,Brook Road.,2024-01-12T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,41.1
331237,Brook Road.,2024-01-12T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,89.6
331237,Brook Road.,2024-01-12T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,81.6
331237,Brook Road.,2024-01-12T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
331237,Brook Road.,2024-01-12T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
331237,Brook Road.,2024-01-12T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
331237,Brook Road.,2024-01-12T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.66
331237,Brook Road.,2024-01-12T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.66
331237,Brook Road.,2024-01-12T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.4
331237,Brook Road.,2024-01-12T22:30:00.000+00:00,feeder,2,N Current (RMS),A,53.7
331237,Brook Road.,2024-01-12T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
331237,Brook Road.,2024-01-12T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.9
331237,Brook Road.,2024-01-12T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,101.1
331237,Brook Road.,2024-01-12T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.48
331237,Brook Road.,2024-01-12T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.59
331237,Brook Road.,2024-01-12T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.48
331237,Brook Road.,2024-01-12T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,27.59
331237,Brook Road.,2024-01-12T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.47
331237,Brook Road.,2024-01-12T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.22
331237,Brook Road.,2024-01-12T22:30:00.000+00:00,feeder,1,N Current (RMS),A,71.2
331237,Brook Road.,2024-01-12T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,115.6
331237,Brook Road.,2024-01-12T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.8
331237,Brook Road.,2024-01-12T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,72.9
331237,Brook Road.,2024-01-12T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
331237,Brook Road.,2024-01-12T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
331237,Brook Road.,2024-01-12T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
331237,Brook Road.,2024-01-12T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
331237,Brook Road.,2024-01-12T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
331237,Brook Road.,2024-01-12T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
331237,Brook Road.,2024-01-12T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
331237,Brook Road.,2024-01-12T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
331237,Brook Road.,2024-01-12T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
331237,Brook Road.,2024-01-12T22:30:00.000+00:00,busbar,,L3 Active Power,kW,44.84
331237,Brook Road.,2024-01-12T22:30:00.000+00:00,busbar,,L2 Active Power,kW,38.76
331237,Brook Road.,2024-01-12T22:30:00.000+00:00,busbar,,L1 Active Power,kW,60.95
331237,Brook Road.,2024-01-12T22:30:00.000+00:00,busbar,,N Current (RMS),A,92.8
331237,Brook Road.,2024-01-12T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.7
331237,Brook Road.,2024-01-12T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
331237,Brook Road.,2024-01-12T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,254.1
331237,Brook Road.,2024-01-12T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.53
331237,Brook Road.,2024-01-12T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.33
331237,Brook Road.,2024-01-12T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.26
331237,Brook Road.,2024-01-12T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.68
331237,Brook Road.,2024-01-12T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.24
331237,Brook Road.,2024-01-12T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.52
331237,Brook Road.,2024-01-12T22:20:00.000+00:00,feeder,3,N Current (RMS),A,31.2
331237,Brook Road.,2024-01-12T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,45.4
331237,Brook Road.,2024-01-12T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,88.4
331237,Brook Road.,2024-01-12T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,70.2
331237,Brook Road.,2024-01-12T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
331237,Brook Road.,2024-01-12T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.61
331237,Brook Road.,2024-01-12T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.11
331237,Brook Road.,2024-01-12T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.07
331237,Brook Road.,2024-01-12T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.38
331237,Brook Road.,2024-01-12T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.55
331237,Brook Road.,2024-01-12T22:20:00.000+00:00,feeder,2,N Current (RMS),A,40.4
331237,Brook Road.,2024-01-12T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.9
331237,Brook Road.,2024-01-12T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.8
331237,Brook Road.,2024-01-12T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,84.2
331237,Brook Road.,2024-01-12T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.06
331237,Brook Road.,2024-01-12T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.6
331237,Brook Road.,2024-01-12T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.35
331237,Brook Road.,2024-01-12T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,25.78
331237,Brook Road.,2024-01-12T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.44
331237,Brook Road.,2024-01-12T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.86
331237,Brook Road.,2024-01-12T22:20:00.000+00:00,feeder,1,N Current (RMS),A,62.6
331237,Brook Road.,2024-01-12T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,108.7
331237,Brook Road.,2024-01-12T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,53.3
331237,Brook Road.,2024-01-12T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,75.6
331237,Brook Road.,2024-01-12T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
331237,Brook Road.,2024-01-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
331237,Brook Road.,2024-01-12T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
331237,Brook Road.,2024-01-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
331237,Brook Road.,2024-01-12T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
331237,Brook Road.,2024-01-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
331237,Brook Road.,2024-01-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
331237,Brook Road.,2024-01-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
331237,Brook Road.,2024-01-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
331237,Brook Road.,2024-01-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,44.52
331237,Brook Road.,2024-01-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,42.06
331237,Brook Road.,2024-01-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,53.93
331237,Brook Road.,2024-01-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,81.4
331237,Brook Road.,2024-01-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.5
331237,Brook Road.,2024-01-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.8
331237,Brook Road.,2024-01-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,228.2
331237,Brook Road.,2024-01-12T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.55
331237,Brook Road.,2024-01-12T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.43
331237,Brook Road.,2024-01-12T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.78
331237,Brook Road.,2024-01-12T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.59
331237,Brook Road.,2024-01-12T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.1
331237,Brook Road.,2024-01-12T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.42
331237,Brook Road.,2024-01-12T22:10:00.000+00:00,feeder,3,N Current (RMS),A,27.1
331237,Brook Road.,2024-01-12T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,58.0
331237,Brook Road.,2024-01-12T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,80.0
331237,Brook Road.,2024-01-12T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,77.6
331237,Brook Road.,2024-01-12T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
331237,Brook Road.,2024-01-12T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.57
331237,Brook Road.,2024-01-12T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.9
331237,Brook Road.,2024-01-12T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.79
331237,Brook Road.,2024-01-12T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.09
331237,Brook Road.,2024-01-12T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.36
331237,Brook Road.,2024-01-12T22:10:00.000+00:00,feeder,2,N Current (RMS),A,19.9
331237,Brook Road.,2024-01-12T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.7
331237,Brook Road.,2024-01-12T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.0
331237,Brook Road.,2024-01-12T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,57.0
331237,Brook Road.,2024-01-12T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.04
331237,Brook Road.,2024-01-12T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
331237,Brook Road.,2024-01-12T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.45
331237,Brook Road.,2024-01-12T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.62
331237,Brook Road.,2024-01-12T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.3
331237,Brook Road.,2024-01-12T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.15
331237,Brook Road.,2024-01-12T22:10:00.000+00:00,feeder,1,N Current (RMS),A,56.8
331237,Brook Road.,2024-01-12T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,100.6
331237,Brook Road.,2024-01-12T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,56.8
331237,Brook Road.,2024-01-12T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,81.2
331237,Brook Road.,2024-01-12T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
331237,Brook Road.,2024-01-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
331237,Brook Road.,2024-01-12T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
331237,Brook Road.,2024-01-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
331237,Brook Road.,2024-01-12T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
331237,Brook Road.,2024-01-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
331237,Brook Road.,2024-01-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
331237,Brook Road.,2024-01-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
331237,Brook Road.,2024-01-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
331237,Brook Road.,2024-01-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,48.01
331237,Brook Road.,2024-01-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,42.49
331237,Brook Road.,2024-01-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,50.93
331237,Brook Road.,2024-01-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,83.8
331237,Brook Road.,2024-01-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.2
331237,Brook Road.,2024-01-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.1
331237,Brook Road.,2024-01-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.9
331237,Brook Road.,2024-01-12T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.96
331237,Brook Road.,2024-01-12T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.54
331237,Brook Road.,2024-01-12T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.82
331237,Brook Road.,2024-01-12T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.65
331237,Brook Road.,2024-01-12T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.16
331237,Brook Road.,2024-01-12T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.66
331237,Brook Road.,2024-01-12T22:00:00.000+00:00,feeder,3,N Current (RMS),A,25.8
331237,Brook Road.,2024-01-12T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,59.0
331237,Brook Road.,2024-01-12T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,79.6
331237,Brook Road.,2024-01-12T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,78.0
331237,Brook Road.,2024-01-12T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.6
331237,Brook Road.,2024-01-12T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
331237,Brook Road.,2024-01-12T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.94
331237,Brook Road.,2024-01-12T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.58
331237,Brook Road.,2024-01-12T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.09
331237,Brook Road.,2024-01-12T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.92
331237,Brook Road.,2024-01-12T22:00:00.000+00:00,feeder,2,N Current (RMS),A,25.2
331237,Brook Road.,2024-01-12T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.8
331237,Brook Road.,2024-01-12T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.6
331237,Brook Road.,2024-01-12T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,59.6
331237,Brook Road.,2024-01-12T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.72
331237,Brook Road.,2024-01-12T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
331237,Brook Road.,2024-01-12T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.37
331237,Brook Road.,2024-01-12T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,25.29
331237,Brook Road.,2024-01-12T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.93
331237,Brook Road.,2024-01-12T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.65
331237,Brook Road.,2024-01-12T22:00:00.000+00:00,feeder,1,N Current (RMS),A,64.3
331237,Brook Road.,2024-01-12T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,107.1
331237,Brook Road.,2024-01-12T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.7
331237,Brook Road.,2024-01-12T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,99.3
331237,Brook Road.,2024-01-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
331237,Brook Road.,2024-01-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
331237,Brook Road.,2024-01-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
331237,Brook Road.,2024-01-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
331237,Brook Road.,2024-01-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
331237,Brook Road.,2024-01-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
331237,Brook Road.,2024-01-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
331237,Brook Road.,2024-01-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
331237,Brook Road.,2024-01-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
331237,Brook Road.,2024-01-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,50.53
331237,Brook Road.,2024-01-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,39.18
331237,Brook Road.,2024-01-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,56.24
331237,Brook Road.,2024-01-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,94.2
331237,Brook Road.,2024-01-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,213.2
331237,Brook Road.,2024-01-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
331237,Brook Road.,2024-01-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,235.5
331237,Brook Road.,2024-01-12T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.84
331237,Brook Road.,2024-01-12T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.82
331237,Brook Road.,2024-01-12T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.65
331237,Brook Road.,2024-01-12T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.62
331237,Brook Road.,2024-01-12T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.39
331237,Brook Road.,2024-01-12T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.44
331237,Brook Road.,2024-01-12T21:50:00.000+00:00,feeder,3,N Current (RMS),A,22.9
331237,Brook Road.,2024-01-12T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,77.8
331237,Brook Road.,2024-01-12T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,80.4
331237,Brook Road.,2024-01-12T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,88.9
331237,Brook Road.,2024-01-12T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
331237,Brook Road.,2024-01-12T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.82
331237,Brook Road.,2024-01-12T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.8
331237,Brook Road.,2024-01-12T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.22
331237,Brook Road.,2024-01-12T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.97
331237,Brook Road.,2024-01-12T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.89
331237,Brook Road.,2024-01-12T21:50:00.000+00:00,feeder,2,N Current (RMS),A,43.3
331237,Brook Road.,2024-01-12T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,71.0
331237,Brook Road.,2024-01-12T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.4
331237,Brook Road.,2024-01-12T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,72.2
331237,Brook Road.,2024-01-12T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.24
331237,Brook Road.,2024-01-12T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
331237,Brook Road.,2024-01-12T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.08
331237,Brook Road.,2024-01-12T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,27.54
331237,Brook Road.,2024-01-12T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.31
