Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331237,Brook Road.,2024-01-12T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.42
331237,Brook Road.,2024-01-12T21:50:00.000+00:00,feeder,1,N Current (RMS),A,70.3
331237,Brook Road.,2024-01-12T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,115.8
331237,Brook Road.,2024-01-12T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.1
331237,Brook Road.,2024-01-12T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,93.8
331237,Brook Road.,2024-01-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
331237,Brook Road.,2024-01-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
331237,Brook Road.,2024-01-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
331237,Brook Road.,2024-01-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
331237,Brook Road.,2024-01-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
331237,Brook Road.,2024-01-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
331237,Brook Road.,2024-01-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
331237,Brook Road.,2024-01-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
331237,Brook Road.,2024-01-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
331237,Brook Road.,2024-01-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,63.39
331237,Brook Road.,2024-01-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,38.67
331237,Brook Road.,2024-01-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,60.75
331237,Brook Road.,2024-01-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,120.6
331237,Brook Road.,2024-01-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,263.1
331237,Brook Road.,2024-01-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.8
331237,Brook Road.,2024-01-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,253.0
331237,Brook Road.,2024-01-12T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.43
331237,Brook Road.,2024-01-12T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.99
331237,Brook Road.,2024-01-12T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.79
331237,Brook Road.,2024-01-12T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.4
331237,Brook Road.,2024-01-12T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.88
331237,Brook Road.,2024-01-12T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.23
331237,Brook Road.,2024-01-12T21:40:00.000+00:00,feeder,3,N Current (RMS),A,26.8
331237,Brook Road.,2024-01-12T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,75.8
331237,Brook Road.,2024-01-12T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,81.8
331237,Brook Road.,2024-01-12T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,92.4
331237,Brook Road.,2024-01-12T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
331237,Brook Road.,2024-01-12T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.97
331237,Brook Road.,2024-01-12T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
331237,Brook Road.,2024-01-12T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.37
331237,Brook Road.,2024-01-12T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.91
331237,Brook Road.,2024-01-12T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.49
331237,Brook Road.,2024-01-12T21:40:00.000+00:00,feeder,2,N Current (RMS),A,45.5
331237,Brook Road.,2024-01-12T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,48.2
331237,Brook Road.,2024-01-12T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.6
331237,Brook Road.,2024-01-12T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,89.0
331237,Brook Road.,2024-01-12T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.26
331237,Brook Road.,2024-01-12T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
331237,Brook Road.,2024-01-12T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.42
331237,Brook Road.,2024-01-12T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,30.91
331237,Brook Road.,2024-01-12T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.78
331237,Brook Road.,2024-01-12T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.65
331237,Brook Road.,2024-01-12T21:40:00.000+00:00,feeder,1,N Current (RMS),A,73.7
331237,Brook Road.,2024-01-12T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,128.3
331237,Brook Road.,2024-01-12T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,62.0
331237,Brook Road.,2024-01-12T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,90.4
331237,Brook Road.,2024-01-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
331237,Brook Road.,2024-01-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
331237,Brook Road.,2024-01-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
331237,Brook Road.,2024-01-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
331237,Brook Road.,2024-01-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
331237,Brook Road.,2024-01-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
331237,Brook Road.,2024-01-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
331237,Brook Road.,2024-01-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
331237,Brook Road.,2024-01-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
331237,Brook Road.,2024-01-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,60.67
331237,Brook Road.,2024-01-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,41.57
331237,Brook Road.,2024-01-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,65.37
331237,Brook Road.,2024-01-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,114.8
331237,Brook Road.,2024-01-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,250.7
331237,Brook Road.,2024-01-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.9
331237,Brook Road.,2024-01-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,270.6
331237,Brook Road.,2024-01-12T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.4
331237,Brook Road.,2024-01-12T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.78
331237,Brook Road.,2024-01-12T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.68
331237,Brook Road.,2024-01-12T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.25
331237,Brook Road.,2024-01-12T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,21.77
331237,Brook Road.,2024-01-12T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,28.19
331237,Brook Road.,2024-01-12T21:30:00.000+00:00,feeder,3,N Current (RMS),A,37.8
331237,Brook Road.,2024-01-12T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,75.1
331237,Brook Road.,2024-01-12T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,89.0
331237,Brook Road.,2024-01-12T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,116.5
331237,Brook Road.,2024-01-12T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
331237,Brook Road.,2024-01-12T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.81
331237,Brook Road.,2024-01-12T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
331237,Brook Road.,2024-01-12T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.99
331237,Brook Road.,2024-01-12T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.02
331237,Brook Road.,2024-01-12T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.5
331237,Brook Road.,2024-01-12T21:30:00.000+00:00,feeder,2,N Current (RMS),A,32.8
331237,Brook Road.,2024-01-12T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,46.0
331237,Brook Road.,2024-01-12T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.1
331237,Brook Road.,2024-01-12T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,62.6
331237,Brook Road.,2024-01-12T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.71
331237,Brook Road.,2024-01-12T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
331237,Brook Road.,2024-01-12T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.65
331237,Brook Road.,2024-01-12T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,30.1
331237,Brook Road.,2024-01-12T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.9
331237,Brook Road.,2024-01-12T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.47
331237,Brook Road.,2024-01-12T21:30:00.000+00:00,feeder,1,N Current (RMS),A,71.6
331237,Brook Road.,2024-01-12T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,125.0
331237,Brook Road.,2024-01-12T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,61.6
331237,Brook Road.,2024-01-12T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,89.7
331237,Brook Road.,2024-01-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
331237,Brook Road.,2024-01-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
331237,Brook Road.,2024-01-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
331237,Brook Road.,2024-01-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
331237,Brook Road.,2024-01-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
331237,Brook Road.,2024-01-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
331237,Brook Road.,2024-01-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
331237,Brook Road.,2024-01-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
331237,Brook Road.,2024-01-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
331237,Brook Road.,2024-01-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,59.35
331237,Brook Road.,2024-01-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,43.69
331237,Brook Road.,2024-01-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,64.16
331237,Brook Road.,2024-01-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,104.3
331237,Brook Road.,2024-01-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,244.2
331237,Brook Road.,2024-01-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.0
331237,Brook Road.,2024-01-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,264.7
331237,Brook Road.,2024-01-12T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.38
331237,Brook Road.,2024-01-12T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.3
331237,Brook Road.,2024-01-12T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
331237,Brook Road.,2024-01-12T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,21.24
331237,Brook Road.,2024-01-12T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,22.47
331237,Brook Road.,2024-01-12T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,33.75
331237,Brook Road.,2024-01-12T21:20:00.000+00:00,feeder,3,N Current (RMS),A,43.8
331237,Brook Road.,2024-01-12T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,87.2
331237,Brook Road.,2024-01-12T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,92.7
331237,Brook Road.,2024-01-12T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,138.5
331237,Brook Road.,2024-01-12T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
331237,Brook Road.,2024-01-12T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
331237,Brook Road.,2024-01-12T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
331237,Brook Road.,2024-01-12T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.05
331237,Brook Road.,2024-01-12T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.64
331237,Brook Road.,2024-01-12T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.53
331237,Brook Road.,2024-01-12T21:20:00.000+00:00,feeder,2,N Current (RMS),A,25.2
331237,Brook Road.,2024-01-12T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,54.6
331237,Brook Road.,2024-01-12T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.7
331237,Brook Road.,2024-01-12T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,49.1
331237,Brook Road.,2024-01-12T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.56
331237,Brook Road.,2024-01-12T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
331237,Brook Road.,2024-01-12T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.03
331237,Brook Road.,2024-01-12T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,27.45
331237,Brook Road.,2024-01-12T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.48
331237,Brook Road.,2024-01-12T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,25.31
331237,Brook Road.,2024-01-12T21:20:00.000+00:00,feeder,1,N Current (RMS),A,64.4
331237,Brook Road.,2024-01-12T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,115.4
331237,Brook Road.,2024-01-12T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,56.3
331237,Brook Road.,2024-01-12T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,104.9
331237,Brook Road.,2024-01-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
331237,Brook Road.,2024-01-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
331237,Brook Road.,2024-01-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
331237,Brook Road.,2024-01-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
331237,Brook Road.,2024-01-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
331237,Brook Road.,2024-01-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
331237,Brook Road.,2024-01-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
331237,Brook Road.,2024-01-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
331237,Brook Road.,2024-01-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
331237,Brook Road.,2024-01-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,61.75
331237,Brook Road.,2024-01-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,45.59
331237,Brook Road.,2024-01-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,70.58
331237,Brook Road.,2024-01-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,107.9
331237,Brook Road.,2024-01-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,255.6
331237,Brook Road.,2024-01-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.1
331237,Brook Road.,2024-01-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,290.8
331237,Brook Road.,2024-01-12T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
331237,Brook Road.,2024-01-12T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.54
331237,Brook Road.,2024-01-12T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
331237,Brook Road.,2024-01-12T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,22.39
331237,Brook Road.,2024-01-12T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,25.47
331237,Brook Road.,2024-01-12T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.54
331237,Brook Road.,2024-01-12T21:10:00.000+00:00,feeder,3,N Current (RMS),A,23.4
331237,Brook Road.,2024-01-12T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,91.8
331237,Brook Road.,2024-01-12T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,104.7
331237,Brook Road.,2024-01-12T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,102.1
331237,Brook Road.,2024-01-12T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
331237,Brook Road.,2024-01-12T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.77
331237,Brook Road.,2024-01-12T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
331237,Brook Road.,2024-01-12T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.6
331237,Brook Road.,2024-01-12T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.56
331237,Brook Road.,2024-01-12T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.66
331237,Brook Road.,2024-01-12T21:10:00.000+00:00,feeder,2,N Current (RMS),A,25.3
331237,Brook Road.,2024-01-12T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.1
331237,Brook Road.,2024-01-12T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.5
331237,Brook Road.,2024-01-12T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,58.2
331237,Brook Road.,2024-01-12T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.62
331237,Brook Road.,2024-01-12T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
331237,Brook Road.,2024-01-12T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.34
331237,Brook Road.,2024-01-12T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,26.73
331237,Brook Road.,2024-01-12T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.86
331237,Brook Road.,2024-01-12T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,28.85
331237,Brook Road.,2024-01-12T21:10:00.000+00:00,feeder,1,N Current (RMS),A,61.5
331237,Brook Road.,2024-01-12T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,112.4
331237,Brook Road.,2024-01-12T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,69.9
331237,Brook Road.,2024-01-12T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,119.9
331237,Brook Road.,2024-01-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
331237,Brook Road.,2024-01-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
331237,Brook Road.,2024-01-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
331237,Brook Road.,2024-01-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
331237,Brook Road.,2024-01-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
331237,Brook Road.,2024-01-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
331237,Brook Road.,2024-01-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
331237,Brook Road.,2024-01-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
331237,Brook Road.,2024-01-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
331237,Brook Road.,2024-01-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,59.72
331237,Brook Road.,2024-01-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,50.9
331237,Brook Road.,2024-01-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,67.04
331237,Brook Road.,2024-01-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,96.2
331237,Brook Road.,2024-01-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,246.8
331237,Brook Road.,2024-01-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,209.7
331237,Brook Road.,2024-01-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,277.2
331237,Brook Road.,2024-01-12T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.39
331237,Brook Road.,2024-01-12T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.79
331237,Brook Road.,2024-01-12T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
331237,Brook Road.,2024-01-12T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.47
331237,Brook Road.,2024-01-12T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,24.93
331237,Brook Road.,2024-01-12T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.64
331237,Brook Road.,2024-01-12T21:00:00.000+00:00,feeder,3,N Current (RMS),A,23.4
331237,Brook Road.,2024-01-12T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,92.5
331237,Brook Road.,2024-01-12T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,102.2
331237,Brook Road.,2024-01-12T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,85.3
331237,Brook Road.,2024-01-12T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
331237,Brook Road.,2024-01-12T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
331237,Brook Road.,2024-01-12T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.12
331237,Brook Road.,2024-01-12T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.35
331237,Brook Road.,2024-01-12T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.1
331237,Brook Road.,2024-01-12T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.75
331237,Brook Road.,2024-01-12T21:00:00.000+00:00,feeder,2,N Current (RMS),A,33.1
331237,Brook Road.,2024-01-12T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,47.3
331237,Brook Road.,2024-01-12T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.8
331237,Brook Road.,2024-01-12T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,67.2
331237,Brook Road.,2024-01-12T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.13
331237,Brook Road.,2024-01-12T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
331237,Brook Road.,2024-01-12T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.53
331237,Brook Road.,2024-01-12T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,31.17
331237,Brook Road.,2024-01-12T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.44
331237,Brook Road.,2024-01-12T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,29.7
331237,Brook Road.,2024-01-12T21:00:00.000+00:00,feeder,1,N Current (RMS),A,78.8
331237,Brook Road.,2024-01-12T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,130.4
331237,Brook Road.,2024-01-12T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,60.3
331237,Brook Road.,2024-01-12T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,123.8
331237,Brook Road.,2024-01-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
331237,Brook Road.,2024-01-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
331237,Brook Road.,2024-01-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
331237,Brook Road.,2024-01-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
331237,Brook Road.,2024-01-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
331237,Brook Road.,2024-01-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
331237,Brook Road.,2024-01-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
331237,Brook Road.,2024-01-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
331237,Brook Road.,2024-01-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
331237,Brook Road.,2024-01-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,64.98
331237,Brook Road.,2024-01-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,47.47
331237,Brook Road.,2024-01-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,66.09
331237,Brook Road.,2024-01-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,113.5
331237,Brook Road.,2024-01-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,268.5
331237,Brook Road.,2024-01-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.3
331237,Brook Road.,2024-01-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,274.4
331237,Brook Road.,2024-01-12T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.18
331237,Brook Road.,2024-01-12T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
331237,Brook Road.,2024-01-12T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
331237,Brook Road.,2024-01-12T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.08
331237,Brook Road.,2024-01-12T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,26.92
331237,Brook Road.,2024-01-12T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,29.02
331237,Brook Road.,2024-01-12T20:50:00.000+00:00,feeder,3,N Current (RMS),A,34.7
331237,Brook Road.,2024-01-12T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,86.7
331237,Brook Road.,2024-01-12T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,110.1
331237,Brook Road.,2024-01-12T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,121.6
331237,Brook Road.,2024-01-12T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
331237,Brook Road.,2024-01-12T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.45
331237,Brook Road.,2024-01-12T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.82
331237,Brook Road.,2024-01-12T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.27
331237,Brook Road.,2024-01-12T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.46
331237,Brook Road.,2024-01-12T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.9
331237,Brook Road.,2024-01-12T20:50:00.000+00:00,feeder,2,N Current (RMS),A,41.0
331237,Brook Road.,2024-01-12T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,58.6
331237,Brook Road.,2024-01-12T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.8
331237,Brook Road.,2024-01-12T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,87.1
331237,Brook Road.,2024-01-12T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.85
331237,Brook Road.,2024-01-12T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
331237,Brook Road.,2024-01-12T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.87
331237,Brook Road.,2024-01-12T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,30.43
331237,Brook Road.,2024-01-12T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.37
331237,Brook Road.,2024-01-12T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,29.79
331237,Brook Road.,2024-01-12T20:50:00.000+00:00,feeder,1,N Current (RMS),A,70.3
331237,Brook Road.,2024-01-12T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,126.7
331237,Brook Road.,2024-01-12T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,67.9
331237,Brook Road.,2024-01-12T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,124.2
331237,Brook Road.,2024-01-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
331237,Brook Road.,2024-01-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
331237,Brook Road.,2024-01-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
331237,Brook Road.,2024-01-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
331237,Brook Road.,2024-01-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
331237,Brook Road.,2024-01-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
331237,Brook Road.,2024-01-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
331237,Brook Road.,2024-01-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
331237,Brook Road.,2024-01-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
331237,Brook Road.,2024-01-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,65.77
331237,Brook Road.,2024-01-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,51.75
331237,Brook Road.,2024-01-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,79.71
331237,Brook Road.,2024-01-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,118.1
331237,Brook Road.,2024-01-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,271.0
331237,Brook Road.,2024-01-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,212.1
331237,Brook Road.,2024-01-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,330.6
331237,Brook Road.,2024-01-12T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.69
331237,Brook Road.,2024-01-12T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.47
331237,Brook Road.,2024-01-12T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
331237,Brook Road.,2024-01-12T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.07
331237,Brook Road.,2024-01-12T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,27.14
331237,Brook Road.,2024-01-12T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,27.05
331237,Brook Road.,2024-01-12T20:40:00.000+00:00,feeder,3,N Current (RMS),A,32.2
331237,Brook Road.,2024-01-12T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,82.9
331237,Brook Road.,2024-01-12T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,111.6
331237,Brook Road.,2024-01-12T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,112.0
331237,Brook Road.,2024-01-12T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
331237,Brook Road.,2024-01-12T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
331237,Brook Road.,2024-01-12T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
331237,Brook Road.,2024-01-12T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.27
331237,Brook Road.,2024-01-12T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.07
331237,Brook Road.,2024-01-12T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.02
331237,Brook Road.,2024-01-12T20:40:00.000+00:00,feeder,2,N Current (RMS),A,33.2
331237,Brook Road.,2024-01-12T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,66.7
331237,Brook Road.,2024-01-12T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,82.7
331237,Brook Road.,2024-01-12T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,67.5
331237,Brook Road.,2024-01-12T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.06
331237,Brook Road.,2024-01-12T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
331237,Brook Road.,2024-01-12T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.9
331237,Brook Road.,2024-01-12T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,27.22
331237,Brook Road.,2024-01-12T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.78
331237,Brook Road.,2024-01-12T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,28.44
331237,Brook Road.,2024-01-12T20:40:00.000+00:00,feeder,1,N Current (RMS),A,69.3
331237,Brook Road.,2024-01-12T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,114.0
331237,Brook Road.,2024-01-12T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,54.3
331237,Brook Road.,2024-01-12T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,118.1
331237,Brook Road.,2024-01-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
331237,Brook Road.,2024-01-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
331237,Brook Road.,2024-01-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
331237,Brook Road.,2024-01-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
331237,Brook Road.,2024-01-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
331237,Brook Road.,2024-01-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
331237,Brook Road.,2024-01-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
331237,Brook Road.,2024-01-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
331237,Brook Road.,2024-01-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
331237,Brook Road.,2024-01-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,63.56
331237,Brook Road.,2024-01-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,58.98
331237,Brook Road.,2024-01-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,71.5
331237,Brook Road.,2024-01-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,92.4
331237,Brook Road.,2024-01-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,262.6
331237,Brook Road.,2024-01-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,243.1
331237,Brook Road.,2024-01-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,296.3
331237,Brook Road.,2024-01-12T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.86
331237,Brook Road.,2024-01-12T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.61
331237,Brook Road.,2024-01-12T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.49
331237,Brook Road.,2024-01-12T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.33
331237,Brook Road.,2024-01-12T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,25.37
331237,Brook Road.,2024-01-12T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,25.69
331237,Brook Road.,2024-01-12T20:30:00.000+00:00,feeder,3,N Current (RMS),A,29.6
331237,Brook Road.,2024-01-12T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,79.6
331237,Brook Road.,2024-01-12T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,104.3
331237,Brook Road.,2024-01-12T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,106.0
331237,Brook Road.,2024-01-12T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
331237,Brook Road.,2024-01-12T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
331237,Brook Road.,2024-01-12T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
331237,Brook Road.,2024-01-12T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.97
331237,Brook Road.,2024-01-12T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.87
331237,Brook Road.,2024-01-12T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.43
331237,Brook Road.,2024-01-12T20:30:00.000+00:00,feeder,2,N Current (RMS),A,27.1
331237,Brook Road.,2024-01-12T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,65.7
331237,Brook Road.,2024-01-12T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,68.2
331237,Brook Road.,2024-01-12T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,76.8
331237,Brook Road.,2024-01-12T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.78
331237,Brook Road.,2024-01-12T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
331237,Brook Road.,2024-01-12T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.46
331237,Brook Road.,2024-01-12T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,28.79
331237,Brook Road.,2024-01-12T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.74
331237,Brook Road.,2024-01-12T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.34
331237,Brook Road.,2024-01-12T20:30:00.000+00:00,feeder,1,N Current (RMS),A,57.1
331237,Brook Road.,2024-01-12T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,120.0
331237,Brook Road.,2024-01-12T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,85.8
331237,Brook Road.,2024-01-12T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,85.7
331237,Brook Road.,2024-01-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
331237,Brook Road.,2024-01-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
331237,Brook Road.,2024-01-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
331237,Brook Road.,2024-01-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
331237,Brook Road.,2024-01-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
331237,Brook Road.,2024-01-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
331237,Brook Road.,2024-01-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
331237,Brook Road.,2024-01-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
331237,Brook Road.,2024-01-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
331237,Brook Road.,2024-01-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,64.1
331237,Brook Road.,2024-01-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,61.98
331237,Brook Road.,2024-01-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,64.47
331237,Brook Road.,2024-01-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,85.1
331237,Brook Road.,2024-01-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,264.3
331237,Brook Road.,2024-01-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,254.3
331237,Brook Road.,2024-01-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,267.1
331237,Brook Road.,2024-01-12T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.95
331237,Brook Road.,2024-01-12T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.41
331237,Brook Road.,2024-01-12T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
331237,Brook Road.,2024-01-12T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.94
331237,Brook Road.,2024-01-12T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,28.03
331237,Brook Road.,2024-01-12T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,24.89
331237,Brook Road.,2024-01-12T20:20:00.000+00:00,feeder,3,N Current (RMS),A,32.6
331237,Brook Road.,2024-01-12T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,78.6
331237,Brook Road.,2024-01-12T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,115.2
331237,Brook Road.,2024-01-12T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,103.2
331237,Brook Road.,2024-01-12T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.74
331237,Brook Road.,2024-01-12T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.86
331237,Brook Road.,2024-01-12T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
331237,Brook Road.,2024-01-12T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.86
331237,Brook Road.,2024-01-12T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.37
331237,Brook Road.,2024-01-12T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
331237,Brook Road.,2024-01-12T20:20:00.000+00:00,feeder,2,N Current (RMS),A,37.6
331237,Brook Road.,2024-01-12T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,74.8
331237,Brook Road.,2024-01-12T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.7
331237,Brook Road.,2024-01-12T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,63.5
331237,Brook Road.,2024-01-12T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.69
331237,Brook Road.,2024-01-12T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
331237,Brook Road.,2024-01-12T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.96
331237,Brook Road.,2024-01-12T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,34.07
331237,Brook Road.,2024-01-12T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.77
331237,Brook Road.,2024-01-12T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.01
331237,Brook Road.,2024-01-12T20:20:00.000+00:00,feeder,1,N Current (RMS),A,83.1
331237,Brook Road.,2024-01-12T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,142.0
331237,Brook Road.,2024-01-12T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,66.1
331237,Brook Road.,2024-01-12T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,84.0
331237,Brook Road.,2024-01-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
331237,Brook Road.,2024-01-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
331237,Brook Road.,2024-01-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
331237,Brook Road.,2024-01-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
331237,Brook Road.,2024-01-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
331237,Brook Road.,2024-01-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
331237,Brook Road.,2024-01-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
331237,Brook Road.,2024-01-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
331237,Brook Road.,2024-01-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
331237,Brook Road.,2024-01-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,70.87
331237,Brook Road.,2024-01-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,53.17
331237,Brook Road.,2024-01-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,59.9
331237,Brook Road.,2024-01-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,113.3
331237,Brook Road.,2024-01-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,294.2
331237,Brook Road.,2024-01-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,219.4
331237,Brook Road.,2024-01-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,249.2
331237,Brook Road.,2024-01-12T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.42
331237,Brook Road.,2024-01-12T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
331237,Brook Road.,2024-01-12T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
331237,Brook Road.,2024-01-12T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,23.61
331237,Brook Road.,2024-01-12T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,28.64
331237,Brook Road.,2024-01-12T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.26
331237,Brook Road.,2024-01-12T20:10:00.000+00:00,feeder,3,N Current (RMS),A,29.9
331237,Brook Road.,2024-01-12T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,97.9
331237,Brook Road.,2024-01-12T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,117.7
331237,Brook Road.,2024-01-12T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,101.5
331237,Brook Road.,2024-01-12T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
331237,Brook Road.,2024-01-12T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.57
331237,Brook Road.,2024-01-12T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
331237,Brook Road.,2024-01-12T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.6
331237,Brook Road.,2024-01-12T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.28
331237,Brook Road.,2024-01-12T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.76
331237,Brook Road.,2024-01-12T20:10:00.000+00:00,feeder,2,N Current (RMS),A,42.9
331237,Brook Road.,2024-01-12T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,85.1
331237,Brook Road.,2024-01-12T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.6
331237,Brook Road.,2024-01-12T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,62.4
331237,Brook Road.,2024-01-12T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.52
331237,Brook Road.,2024-01-12T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
331237,Brook Road.,2024-01-12T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.03
331237,Brook Road.,2024-01-12T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,34.6
331237,Brook Road.,2024-01-12T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.09
331237,Brook Road.,2024-01-12T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.88
331237,Brook Road.,2024-01-12T20:10:00.000+00:00,feeder,1,N Current (RMS),A,83.0
331237,Brook Road.,2024-01-12T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,144.1
331237,Brook Road.,2024-01-12T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,62.8
331237,Brook Road.,2024-01-12T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,104.2
331237,Brook Road.,2024-01-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
331237,Brook Road.,2024-01-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
331237,Brook Road.,2024-01-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
331237,Brook Road.,2024-01-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
331237,Brook Road.,2024-01-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
331237,Brook Road.,2024-01-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
331237,Brook Road.,2024-01-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
331237,Brook Road.,2024-01-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
331237,Brook Road.,2024-01-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
331237,Brook Road.,2024-01-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,78.8
331237,Brook Road.,2024-01-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,53.0
331237,Brook Road.,2024-01-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,63.91
331237,Brook Road.,2024-01-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,129.9
331237,Brook Road.,2024-01-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,326.0
331237,Brook Road.,2024-01-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,218.8
331237,Brook Road.,2024-01-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,266.2
331237,Brook Road.,2024-01-12T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.31
331237,Brook Road.,2024-01-12T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.66
331237,Brook Road.,2024-01-12T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
331237,Brook Road.,2024-01-12T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,36.99
331237,Brook Road.,2024-01-12T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,28.49
331237,Brook Road.,2024-01-12T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,27.63
331237,Brook Road.,2024-01-12T20:00:00.000+00:00,feeder,3,N Current (RMS),A,39.5
331237,Brook Road.,2024-01-12T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,151.1
331237,Brook Road.,2024-01-12T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,115.9
331237,Brook Road.,2024-01-12T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,113.0
331237,Brook Road.,2024-01-12T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.61
331237,Brook Road.,2024-01-12T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
331237,Brook Road.,2024-01-12T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.85
331237,Brook Road.,2024-01-12T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.42
331237,Brook Road.,2024-01-12T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.69
331237,Brook Road.,2024-01-12T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.39
331237,Brook Road.,2024-01-12T20:00:00.000+00:00,feeder,2,N Current (RMS),A,39.0
331237,Brook Road.,2024-01-12T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,75.8
331237,Brook Road.,2024-01-12T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.2
331237,Brook Road.,2024-01-12T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,57.2
331237,Brook Road.,2024-01-12T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.47
331237,Brook Road.,2024-01-12T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
331237,Brook Road.,2024-01-12T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.8
331237,Brook Road.,2024-01-12T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,33.15
331237,Brook Road.,2024-01-12T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.3
331237,Brook Road.,2024-01-12T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,26.84
331237,Brook Road.,2024-01-12T20:00:00.000+00:00,feeder,1,N Current (RMS),A,69.3
331237,Brook Road.,2024-01-12T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,137.4
331237,Brook Road.,2024-01-12T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,75.0
331237,Brook Road.,2024-01-12T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,110.7
331237,Brook Road.,2024-01-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
331237,Brook Road.,2024-01-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
331237,Brook Road.,2024-01-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
331237,Brook Road.,2024-01-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
331237,Brook Road.,2024-01-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
331237,Brook Road.,2024-01-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
331237,Brook Road.,2024-01-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
331237,Brook Road.,2024-01-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
331237,Brook Road.,2024-01-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
331237,Brook Road.,2024-01-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,88.57
331237,Brook Road.,2024-01-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,56.47
331237,Brook Road.,2024-01-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,67.86
331237,Brook Road.,2024-01-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,139.4
331237,Brook Road.,2024-01-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,361.7
331237,Brook Road.,2024-01-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,230.1
331237,Brook Road.,2024-01-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,278.8
331237,Brook Road.,2024-01-12T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
331237,Brook Road.,2024-01-12T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.64
331237,Brook Road.,2024-01-12T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
331237,Brook Road.,2024-01-12T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,33.45
331237,Brook Road.,2024-01-12T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,29.32
331237,Brook Road.,2024-01-12T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,27.77
331237,Brook Road.,2024-01-12T19:50:00.000+00:00,feeder,3,N Current (RMS),A,33.4
331237,Brook Road.,2024-01-12T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,138.2
331237,Brook Road.,2024-01-12T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,119.5
331237,Brook Road.,2024-01-12T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,113.7
331237,Brook Road.,2024-01-12T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
331237,Brook Road.,2024-01-12T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
331237,Brook Road.,2024-01-12T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.94
331237,Brook Road.,2024-01-12T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.14
331237,Brook Road.,2024-01-12T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.55
331237,Brook Road.,2024-01-12T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.18
331237,Brook Road.,2024-01-12T19:50:00.000+00:00,feeder,2,N Current (RMS),A,34.0
331237,Brook Road.,2024-01-12T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,70.3
331237,Brook Road.,2024-01-12T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.8
331237,Brook Road.,2024-01-12T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,56.4
331237,Brook Road.,2024-01-12T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.54
331237,Brook Road.,2024-01-12T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
331237,Brook Road.,2024-01-12T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.09
331237,Brook Road.,2024-01-12T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,34.31
331237,Brook Road.,2024-01-12T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.04
331237,Brook Road.,2024-01-12T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,32.67
331237,Brook Road.,2024-01-12T19:50:00.000+00:00,feeder,1,N Current (RMS),A,79.5
331237,Brook Road.,2024-01-12T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,141.4
331237,Brook Road.,2024-01-12T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,70.2
331237,Brook Road.,2024-01-12T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,135.7
331237,Brook Road.,2024-01-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
331237,Brook Road.,2024-01-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
331237,Brook Road.,2024-01-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
331237,Brook Road.,2024-01-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
331237,Brook Road.,2024-01-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
331237,Brook Road.,2024-01-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
331237,Brook Road.,2024-01-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
331237,Brook Road.,2024-01-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
331237,Brook Road.,2024-01-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
331237,Brook Road.,2024-01-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,84.91
331237,Brook Road.,2024-01-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,56.91
331237,Brook Road.,2024-01-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,73.62
331237,Brook Road.,2024-01-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,132.6
331237,Brook Road.,2024-01-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,347.8
331237,Brook Road.,2024-01-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,232.5
331237,Brook Road.,2024-01-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,302.9
331237,Brook Road.,2024-01-12T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.31
331237,Brook Road.,2024-01-12T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.69
331237,Brook Road.,2024-01-12T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.65
331237,Brook Road.,2024-01-12T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,32.92
