Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331237,Brook Road.,2024-01-12T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,28.68
331237,Brook Road.,2024-01-12T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,31.53
331237,Brook Road.,2024-01-12T19:40:00.000+00:00,feeder,3,N Current (RMS),A,31.2
331237,Brook Road.,2024-01-12T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,135.4
331237,Brook Road.,2024-01-12T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,117.5
331237,Brook Road.,2024-01-12T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,130.0
331237,Brook Road.,2024-01-12T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
331237,Brook Road.,2024-01-12T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
331237,Brook Road.,2024-01-12T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
331237,Brook Road.,2024-01-12T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.56
331237,Brook Road.,2024-01-12T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.15
331237,Brook Road.,2024-01-12T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.73
331237,Brook Road.,2024-01-12T19:40:00.000+00:00,feeder,2,N Current (RMS),A,35.6
331237,Brook Road.,2024-01-12T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,64.6
331237,Brook Road.,2024-01-12T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.8
331237,Brook Road.,2024-01-12T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,62.8
331237,Brook Road.,2024-01-12T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.33
331237,Brook Road.,2024-01-12T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
331237,Brook Road.,2024-01-12T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.42
331237,Brook Road.,2024-01-12T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,35.69
331237,Brook Road.,2024-01-12T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.51
331237,Brook Road.,2024-01-12T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,32.46
331237,Brook Road.,2024-01-12T19:40:00.000+00:00,feeder,1,N Current (RMS),A,71.9
331237,Brook Road.,2024-01-12T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,147.5
331237,Brook Road.,2024-01-12T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,80.9
331237,Brook Road.,2024-01-12T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,134.0
331237,Brook Road.,2024-01-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
331237,Brook Road.,2024-01-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
331237,Brook Road.,2024-01-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
331237,Brook Road.,2024-01-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
331237,Brook Road.,2024-01-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
331237,Brook Road.,2024-01-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
331237,Brook Road.,2024-01-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
331237,Brook Road.,2024-01-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
331237,Brook Road.,2024-01-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
331237,Brook Road.,2024-01-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,84.17
331237,Brook Road.,2024-01-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,56.33
331237,Brook Road.,2024-01-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,78.72
331237,Brook Road.,2024-01-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,131.6
331237,Brook Road.,2024-01-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,345.7
331237,Brook Road.,2024-01-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,231.6
331237,Brook Road.,2024-01-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,324.4
331237,Brook Road.,2024-01-12T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
331237,Brook Road.,2024-01-12T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
331237,Brook Road.,2024-01-12T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
331237,Brook Road.,2024-01-12T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,43.0
331237,Brook Road.,2024-01-12T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,32.24
331237,Brook Road.,2024-01-12T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,30.12
331237,Brook Road.,2024-01-12T19:30:00.000+00:00,feeder,3,N Current (RMS),A,50.4
331237,Brook Road.,2024-01-12T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,176.0
331237,Brook Road.,2024-01-12T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,132.0
331237,Brook Road.,2024-01-12T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,124.5
331237,Brook Road.,2024-01-12T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
331237,Brook Road.,2024-01-12T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.92
331237,Brook Road.,2024-01-12T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
331237,Brook Road.,2024-01-12T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.23
331237,Brook Road.,2024-01-12T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.2
331237,Brook Road.,2024-01-12T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.91
331237,Brook Road.,2024-01-12T19:30:00.000+00:00,feeder,2,N Current (RMS),A,41.1
331237,Brook Road.,2024-01-12T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,79.4
331237,Brook Road.,2024-01-12T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.5
331237,Brook Road.,2024-01-12T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,66.8
331237,Brook Road.,2024-01-12T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.17
331237,Brook Road.,2024-01-12T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
331237,Brook Road.,2024-01-12T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.75
331237,Brook Road.,2024-01-12T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,36.3
331237,Brook Road.,2024-01-12T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.11
331237,Brook Road.,2024-01-12T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,28.61
331237,Brook Road.,2024-01-12T19:30:00.000+00:00,feeder,1,N Current (RMS),A,79.0
331237,Brook Road.,2024-01-12T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,150.1
331237,Brook Road.,2024-01-12T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,71.2
331237,Brook Road.,2024-01-12T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,118.3
331237,Brook Road.,2024-01-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
331237,Brook Road.,2024-01-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
331237,Brook Road.,2024-01-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
331237,Brook Road.,2024-01-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
331237,Brook Road.,2024-01-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
331237,Brook Road.,2024-01-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
331237,Brook Road.,2024-01-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
331237,Brook Road.,2024-01-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
331237,Brook Road.,2024-01-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
331237,Brook Road.,2024-01-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,98.52
331237,Brook Road.,2024-01-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,58.55
331237,Brook Road.,2024-01-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,74.64
331237,Brook Road.,2024-01-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,162.2
331237,Brook Road.,2024-01-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,404.0
331237,Brook Road.,2024-01-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,240.7
331237,Brook Road.,2024-01-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,308.4
331237,Brook Road.,2024-01-12T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
331237,Brook Road.,2024-01-12T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
331237,Brook Road.,2024-01-12T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
331237,Brook Road.,2024-01-12T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,36.93
331237,Brook Road.,2024-01-12T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,32.64
331237,Brook Road.,2024-01-12T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
331237,Brook Road.,2024-01-12T19:20:00.000+00:00,feeder,3,N Current (RMS),A,40.3
331237,Brook Road.,2024-01-12T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,152.8
331237,Brook Road.,2024-01-12T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,133.8
331237,Brook Road.,2024-01-12T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,112.1
331237,Brook Road.,2024-01-12T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
331237,Brook Road.,2024-01-12T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.77
331237,Brook Road.,2024-01-12T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
331237,Brook Road.,2024-01-12T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.96
331237,Brook Road.,2024-01-12T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.39
331237,Brook Road.,2024-01-12T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.58
331237,Brook Road.,2024-01-12T19:20:00.000+00:00,feeder,2,N Current (RMS),A,41.1
331237,Brook Road.,2024-01-12T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,74.5
331237,Brook Road.,2024-01-12T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.2
331237,Brook Road.,2024-01-12T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,77.9
331237,Brook Road.,2024-01-12T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.75
331237,Brook Road.,2024-01-12T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
331237,Brook Road.,2024-01-12T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
331237,Brook Road.,2024-01-12T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,32.41
331237,Brook Road.,2024-01-12T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.09
331237,Brook Road.,2024-01-12T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,29.35
331237,Brook Road.,2024-01-12T19:20:00.000+00:00,feeder,1,N Current (RMS),A,68.2
331237,Brook Road.,2024-01-12T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,134.9
331237,Brook Road.,2024-01-12T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,71.7
331237,Brook Road.,2024-01-12T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,121.3
331237,Brook Road.,2024-01-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
331237,Brook Road.,2024-01-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
331237,Brook Road.,2024-01-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
331237,Brook Road.,2024-01-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
331237,Brook Road.,2024-01-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
331237,Brook Road.,2024-01-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
331237,Brook Road.,2024-01-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
331237,Brook Road.,2024-01-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
331237,Brook Road.,2024-01-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
331237,Brook Road.,2024-01-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,87.3
331237,Brook Road.,2024-01-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,58.12
331237,Brook Road.,2024-01-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,74.93
331237,Brook Road.,2024-01-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,132.3
331237,Brook Road.,2024-01-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,360.1
331237,Brook Road.,2024-01-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,239.7
331237,Brook Road.,2024-01-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,310.1
331237,Brook Road.,2024-01-12T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
331237,Brook Road.,2024-01-12T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
331237,Brook Road.,2024-01-12T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.72
331237,Brook Road.,2024-01-12T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,36.07
331237,Brook Road.,2024-01-12T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,32.73
331237,Brook Road.,2024-01-12T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,26.33
331237,Brook Road.,2024-01-12T19:10:00.000+00:00,feeder,3,N Current (RMS),A,42.6
331237,Brook Road.,2024-01-12T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,150.0
331237,Brook Road.,2024-01-12T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,135.2
331237,Brook Road.,2024-01-12T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,109.3
331237,Brook Road.,2024-01-12T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
331237,Brook Road.,2024-01-12T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.97
331237,Brook Road.,2024-01-12T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
331237,Brook Road.,2024-01-12T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.56
331237,Brook Road.,2024-01-12T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.58
331237,Brook Road.,2024-01-12T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.11
331237,Brook Road.,2024-01-12T19:10:00.000+00:00,feeder,2,N Current (RMS),A,35.6
331237,Brook Road.,2024-01-12T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,73.3
331237,Brook Road.,2024-01-12T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.0
331237,Brook Road.,2024-01-12T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,68.0
331237,Brook Road.,2024-01-12T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.41
331237,Brook Road.,2024-01-12T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
331237,Brook Road.,2024-01-12T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
331237,Brook Road.,2024-01-12T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,44.2
331237,Brook Road.,2024-01-12T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.44
331237,Brook Road.,2024-01-12T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,32.5
331237,Brook Road.,2024-01-12T19:10:00.000+00:00,feeder,1,N Current (RMS),A,100.2
331237,Brook Road.,2024-01-12T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,182.9
331237,Brook Road.,2024-01-12T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,80.5
331237,Brook Road.,2024-01-12T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,135.8
331237,Brook Road.,2024-01-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
331237,Brook Road.,2024-01-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
331237,Brook Road.,2024-01-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
331237,Brook Road.,2024-01-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
331237,Brook Road.,2024-01-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
331237,Brook Road.,2024-01-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
331237,Brook Road.,2024-01-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
331237,Brook Road.,2024-01-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
331237,Brook Road.,2024-01-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
331237,Brook Road.,2024-01-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,97.84
331237,Brook Road.,2024-01-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,63.76
331237,Brook Road.,2024-01-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,74.94
331237,Brook Road.,2024-01-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,160.9
331237,Brook Road.,2024-01-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,404.4
331237,Brook Road.,2024-01-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,263.2
331237,Brook Road.,2024-01-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,310.7
331237,Brook Road.,2024-01-12T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
331237,Brook Road.,2024-01-12T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
331237,Brook Road.,2024-01-12T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.86
331237,Brook Road.,2024-01-12T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,36.24
331237,Brook Road.,2024-01-12T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,35.53
331237,Brook Road.,2024-01-12T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,27.87
331237,Brook Road.,2024-01-12T19:00:00.000+00:00,feeder,3,N Current (RMS),A,39.6
331237,Brook Road.,2024-01-12T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,148.3
331237,Brook Road.,2024-01-12T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,144.7
331237,Brook Road.,2024-01-12T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,115.6
331237,Brook Road.,2024-01-12T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.61
331237,Brook Road.,2024-01-12T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.03
331237,Brook Road.,2024-01-12T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
331237,Brook Road.,2024-01-12T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.01
331237,Brook Road.,2024-01-12T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.92
331237,Brook Road.,2024-01-12T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
331237,Brook Road.,2024-01-12T19:00:00.000+00:00,feeder,2,N Current (RMS),A,30.1
331237,Brook Road.,2024-01-12T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,78.7
331237,Brook Road.,2024-01-12T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,62.0
331237,Brook Road.,2024-01-12T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,67.6
331237,Brook Road.,2024-01-12T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.83
331237,Brook Road.,2024-01-12T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
331237,Brook Road.,2024-01-12T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
331237,Brook Road.,2024-01-12T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,37.0
331237,Brook Road.,2024-01-12T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.24
331237,Brook Road.,2024-01-12T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,38.75
331237,Brook Road.,2024-01-12T19:00:00.000+00:00,feeder,1,N Current (RMS),A,87.6
331237,Brook Road.,2024-01-12T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,153.7
331237,Brook Road.,2024-01-12T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,75.1
331237,Brook Road.,2024-01-12T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,159.0
331237,Brook Road.,2024-01-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
331237,Brook Road.,2024-01-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
331237,Brook Road.,2024-01-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
331237,Brook Road.,2024-01-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
331237,Brook Road.,2024-01-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
331237,Brook Road.,2024-01-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
331237,Brook Road.,2024-01-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
331237,Brook Road.,2024-01-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
331237,Brook Road.,2024-01-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
331237,Brook Road.,2024-01-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,92.25
331237,Brook Road.,2024-01-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,68.69
331237,Brook Road.,2024-01-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,82.63
331237,Brook Road.,2024-01-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,126.6
331237,Brook Road.,2024-01-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,377.7
331237,Brook Road.,2024-01-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,280.0
331237,Brook Road.,2024-01-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,339.7
331237,Brook Road.,2024-01-12T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
331237,Brook Road.,2024-01-12T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.29
331237,Brook Road.,2024-01-12T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.53
331237,Brook Road.,2024-01-12T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,42.71
331237,Brook Road.,2024-01-12T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,34.63
331237,Brook Road.,2024-01-12T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,26.28
331237,Brook Road.,2024-01-12T18:50:00.000+00:00,feeder,3,N Current (RMS),A,54.6
331237,Brook Road.,2024-01-12T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,174.6
331237,Brook Road.,2024-01-12T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,141.5
331237,Brook Road.,2024-01-12T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,108.5
331237,Brook Road.,2024-01-12T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
331237,Brook Road.,2024-01-12T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
331237,Brook Road.,2024-01-12T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
331237,Brook Road.,2024-01-12T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.61
331237,Brook Road.,2024-01-12T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.58
331237,Brook Road.,2024-01-12T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.44
331237,Brook Road.,2024-01-12T18:50:00.000+00:00,feeder,2,N Current (RMS),A,29.4
331237,Brook Road.,2024-01-12T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,73.3
331237,Brook Road.,2024-01-12T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,68.8
331237,Brook Road.,2024-01-12T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,85.2
331237,Brook Road.,2024-01-12T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.65
331237,Brook Road.,2024-01-12T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
331237,Brook Road.,2024-01-12T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
331237,Brook Road.,2024-01-12T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,41.82
331237,Brook Road.,2024-01-12T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,28.06
331237,Brook Road.,2024-01-12T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,30.72
331237,Brook Road.,2024-01-12T18:50:00.000+00:00,feeder,1,N Current (RMS),A,72.5
331237,Brook Road.,2024-01-12T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,172.3
331237,Brook Road.,2024-01-12T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,115.4
331237,Brook Road.,2024-01-12T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,126.7
331237,Brook Road.,2024-01-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
331237,Brook Road.,2024-01-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
331237,Brook Road.,2024-01-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
331237,Brook Road.,2024-01-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
331237,Brook Road.,2024-01-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
331237,Brook Road.,2024-01-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
331237,Brook Road.,2024-01-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
331237,Brook Road.,2024-01-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
331237,Brook Road.,2024-01-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
331237,Brook Road.,2024-01-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,102.14
331237,Brook Road.,2024-01-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,79.26
331237,Brook Road.,2024-01-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,77.44
331237,Brook Road.,2024-01-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,134.2
331237,Brook Road.,2024-01-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,417.7
331237,Brook Road.,2024-01-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,322.6
331237,Brook Road.,2024-01-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,318.4
331237,Brook Road.,2024-01-12T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.13
331237,Brook Road.,2024-01-12T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.61
331237,Brook Road.,2024-01-12T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
331237,Brook Road.,2024-01-12T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,34.39
331237,Brook Road.,2024-01-12T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,35.85
331237,Brook Road.,2024-01-12T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,28.94
331237,Brook Road.,2024-01-12T18:40:00.000+00:00,feeder,3,N Current (RMS),A,36.7
331237,Brook Road.,2024-01-12T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,142.0
331237,Brook Road.,2024-01-12T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,146.8
331237,Brook Road.,2024-01-12T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,119.0
331237,Brook Road.,2024-01-12T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
331237,Brook Road.,2024-01-12T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
331237,Brook Road.,2024-01-12T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
331237,Brook Road.,2024-01-12T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.65
331237,Brook Road.,2024-01-12T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.32
331237,Brook Road.,2024-01-12T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.06
331237,Brook Road.,2024-01-12T18:40:00.000+00:00,feeder,2,N Current (RMS),A,28.7
331237,Brook Road.,2024-01-12T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,77.4
331237,Brook Road.,2024-01-12T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,83.7
331237,Brook Road.,2024-01-12T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,96.0
331237,Brook Road.,2024-01-12T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.93
331237,Brook Road.,2024-01-12T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.28
331237,Brook Road.,2024-01-12T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.79
331237,Brook Road.,2024-01-12T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,38.78
331237,Brook Road.,2024-01-12T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.34
331237,Brook Road.,2024-01-12T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,29.39
331237,Brook Road.,2024-01-12T18:40:00.000+00:00,feeder,1,N Current (RMS),A,80.7
331237,Brook Road.,2024-01-12T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,160.6
331237,Brook Road.,2024-01-12T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,93.5
331237,Brook Road.,2024-01-12T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,121.7
331237,Brook Road.,2024-01-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
331237,Brook Road.,2024-01-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
331237,Brook Road.,2024-01-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
331237,Brook Road.,2024-01-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
331237,Brook Road.,2024-01-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
331237,Brook Road.,2024-01-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
331237,Brook Road.,2024-01-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
331237,Brook Road.,2024-01-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
331237,Brook Road.,2024-01-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
331237,Brook Road.,2024-01-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,91.82
331237,Brook Road.,2024-01-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,78.52
331237,Brook Road.,2024-01-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,81.38
331237,Brook Road.,2024-01-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,113.7
331237,Brook Road.,2024-01-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,376.3
331237,Brook Road.,2024-01-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,321.1
331237,Brook Road.,2024-01-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,335.4
331237,Brook Road.,2024-01-12T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.05
331237,Brook Road.,2024-01-12T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.31
331237,Brook Road.,2024-01-12T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.98
331237,Brook Road.,2024-01-12T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,27.22
331237,Brook Road.,2024-01-12T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,35.24
331237,Brook Road.,2024-01-12T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,34.84
331237,Brook Road.,2024-01-12T18:30:00.000+00:00,feeder,3,N Current (RMS),A,39.4
331237,Brook Road.,2024-01-12T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,114.3
331237,Brook Road.,2024-01-12T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,144.3
331237,Brook Road.,2024-01-12T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,144.0
331237,Brook Road.,2024-01-12T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
331237,Brook Road.,2024-01-12T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
331237,Brook Road.,2024-01-12T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
331237,Brook Road.,2024-01-12T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.08
331237,Brook Road.,2024-01-12T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.09
331237,Brook Road.,2024-01-12T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.07
331237,Brook Road.,2024-01-12T18:30:00.000+00:00,feeder,2,N Current (RMS),A,34.2
331237,Brook Road.,2024-01-12T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,83.9
331237,Brook Road.,2024-01-12T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,87.1
331237,Brook Road.,2024-01-12T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,75.6
331237,Brook Road.,2024-01-12T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.18
331237,Brook Road.,2024-01-12T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
331237,Brook Road.,2024-01-12T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.44
331237,Brook Road.,2024-01-12T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,54.19
331237,Brook Road.,2024-01-12T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.81
331237,Brook Road.,2024-01-12T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.28
331237,Brook Road.,2024-01-12T18:30:00.000+00:00,feeder,1,N Current (RMS),A,140.4
331237,Brook Road.,2024-01-12T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,224.0
331237,Brook Road.,2024-01-12T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,90.0
331237,Brook Road.,2024-01-12T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,101.8
331237,Brook Road.,2024-01-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
331237,Brook Road.,2024-01-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
331237,Brook Road.,2024-01-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
331237,Brook Road.,2024-01-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
331237,Brook Road.,2024-01-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
331237,Brook Road.,2024-01-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
331237,Brook Road.,2024-01-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
331237,Brook Road.,2024-01-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
331237,Brook Road.,2024-01-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
331237,Brook Road.,2024-01-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,101.49
331237,Brook Road.,2024-01-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,78.14
331237,Brook Road.,2024-01-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,77.18
331237,Brook Road.,2024-01-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,157.7
331237,Brook Road.,2024-01-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,418.0
331237,Brook Road.,2024-01-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,319.0
331237,Brook Road.,2024-01-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,319.1
331237,Brook Road.,2024-01-12T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
331237,Brook Road.,2024-01-12T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
331237,Brook Road.,2024-01-12T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
331237,Brook Road.,2024-01-12T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,27.71
331237,Brook Road.,2024-01-12T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,33.36
331237,Brook Road.,2024-01-12T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,31.58
331237,Brook Road.,2024-01-12T18:20:00.000+00:00,feeder,3,N Current (RMS),A,32.5
331237,Brook Road.,2024-01-12T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,114.1
331237,Brook Road.,2024-01-12T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,136.4
331237,Brook Road.,2024-01-12T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,131.8
331237,Brook Road.,2024-01-12T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
331237,Brook Road.,2024-01-12T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
331237,Brook Road.,2024-01-12T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
331237,Brook Road.,2024-01-12T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.71
331237,Brook Road.,2024-01-12T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.72
331237,Brook Road.,2024-01-12T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,32.64
331237,Brook Road.,2024-01-12T18:20:00.000+00:00,feeder,2,N Current (RMS),A,58.8
331237,Brook Road.,2024-01-12T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,53.2
331237,Brook Road.,2024-01-12T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,99.6
331237,Brook Road.,2024-01-12T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,138.0
331237,Brook Road.,2024-01-12T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.34
331237,Brook Road.,2024-01-12T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
331237,Brook Road.,2024-01-12T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.11
331237,Brook Road.,2024-01-12T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,46.95
331237,Brook Road.,2024-01-12T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.88
331237,Brook Road.,2024-01-12T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,30.4
331237,Brook Road.,2024-01-12T18:20:00.000+00:00,feeder,1,N Current (RMS),A,112.7
331237,Brook Road.,2024-01-12T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,195.3
331237,Brook Road.,2024-01-12T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,82.4
331237,Brook Road.,2024-01-12T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,127.2
331237,Brook Road.,2024-01-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
331237,Brook Road.,2024-01-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
331237,Brook Road.,2024-01-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
331237,Brook Road.,2024-01-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
331237,Brook Road.,2024-01-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
331237,Brook Road.,2024-01-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
331237,Brook Road.,2024-01-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
331237,Brook Road.,2024-01-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
331237,Brook Road.,2024-01-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
331237,Brook Road.,2024-01-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,87.37
331237,Brook Road.,2024-01-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,76.97
331237,Brook Road.,2024-01-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,94.62
331237,Brook Road.,2024-01-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,126.0
331237,Brook Road.,2024-01-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,360.4
331237,Brook Road.,2024-01-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,316.2
331237,Brook Road.,2024-01-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,393.2
331237,Brook Road.,2024-01-12T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.5
331237,Brook Road.,2024-01-12T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.29
331237,Brook Road.,2024-01-12T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
331237,Brook Road.,2024-01-12T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,29.52
331237,Brook Road.,2024-01-12T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,27.06
331237,Brook Road.,2024-01-12T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,39.61
331237,Brook Road.,2024-01-12T18:10:00.000+00:00,feeder,3,N Current (RMS),A,46.2
331237,Brook Road.,2024-01-12T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,121.5
331237,Brook Road.,2024-01-12T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,110.9
331237,Brook Road.,2024-01-12T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,163.8
331237,Brook Road.,2024-01-12T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
331237,Brook Road.,2024-01-12T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
331237,Brook Road.,2024-01-12T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
331237,Brook Road.,2024-01-12T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.57
331237,Brook Road.,2024-01-12T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.82
331237,Brook Road.,2024-01-12T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,32.69
331237,Brook Road.,2024-01-12T18:10:00.000+00:00,feeder,2,N Current (RMS),A,47.8
331237,Brook Road.,2024-01-12T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,73.1
331237,Brook Road.,2024-01-12T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,78.4
331237,Brook Road.,2024-01-12T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,136.2
331237,Brook Road.,2024-01-12T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.32
331237,Brook Road.,2024-01-12T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.54
331237,Brook Road.,2024-01-12T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.69
331237,Brook Road.,2024-01-12T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,41.88
331237,Brook Road.,2024-01-12T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.92
331237,Brook Road.,2024-01-12T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,26.57
331237,Brook Road.,2024-01-12T18:10:00.000+00:00,feeder,1,N Current (RMS),A,103.7
331237,Brook Road.,2024-01-12T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,173.4
331237,Brook Road.,2024-01-12T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,74.6
331237,Brook Road.,2024-01-12T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,111.5
331237,Brook Road.,2024-01-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
331237,Brook Road.,2024-01-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
331237,Brook Road.,2024-01-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
331237,Brook Road.,2024-01-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
331237,Brook Road.,2024-01-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
331237,Brook Road.,2024-01-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
331237,Brook Road.,2024-01-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
331237,Brook Road.,2024-01-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
331237,Brook Road.,2024-01-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
331237,Brook Road.,2024-01-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,88.97
331237,Brook Road.,2024-01-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,63.8
331237,Brook Road.,2024-01-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,98.88
331237,Brook Road.,2024-01-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,144.8
331237,Brook Road.,2024-01-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,366.8
331237,Brook Road.,2024-01-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,261.9
331237,Brook Road.,2024-01-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,409.0
331237,Brook Road.,2024-01-12T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.6
331237,Brook Road.,2024-01-12T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.33
331237,Brook Road.,2024-01-12T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
331237,Brook Road.,2024-01-12T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,32.93
331237,Brook Road.,2024-01-12T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,29.65
331237,Brook Road.,2024-01-12T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,40.99
331237,Brook Road.,2024-01-12T18:00:00.000+00:00,feeder,3,N Current (RMS),A,44.0
331237,Brook Road.,2024-01-12T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,136.0
331237,Brook Road.,2024-01-12T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,122.4
331237,Brook Road.,2024-01-12T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,170.0
331237,Brook Road.,2024-01-12T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
331237,Brook Road.,2024-01-12T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
331237,Brook Road.,2024-01-12T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
331237,Brook Road.,2024-01-12T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.92
331237,Brook Road.,2024-01-12T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,23.2
331237,Brook Road.,2024-01-12T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,26.91
331237,Brook Road.,2024-01-12T18:00:00.000+00:00,feeder,2,N Current (RMS),A,36.1
331237,Brook Road.,2024-01-12T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,82.7
331237,Brook Road.,2024-01-12T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,99.8
331237,Brook Road.,2024-01-12T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,112.7
331237,Brook Road.,2024-01-12T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.06
331237,Brook Road.,2024-01-12T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
331237,Brook Road.,2024-01-12T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
331237,Brook Road.,2024-01-12T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,43.54
331237,Brook Road.,2024-01-12T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,30.27
331237,Brook Road.,2024-01-12T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,34.31
331237,Brook Road.,2024-01-12T18:00:00.000+00:00,feeder,1,N Current (RMS),A,70.5
331237,Brook Road.,2024-01-12T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,180.2
331237,Brook Road.,2024-01-12T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,124.7
331237,Brook Road.,2024-01-12T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,142.6
331237,Brook Road.,2024-01-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
331237,Brook Road.,2024-01-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
331237,Brook Road.,2024-01-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
331237,Brook Road.,2024-01-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
331237,Brook Road.,2024-01-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
331237,Brook Road.,2024-01-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
331237,Brook Road.,2024-01-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
331237,Brook Road.,2024-01-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
331237,Brook Road.,2024-01-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
331237,Brook Road.,2024-01-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,96.39
331237,Brook Road.,2024-01-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,83.12
331237,Brook Road.,2024-01-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,102.22
331237,Brook Road.,2024-01-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,105.3
331237,Brook Road.,2024-01-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,397.3
331237,Brook Road.,2024-01-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,340.7
331237,Brook Road.,2024-01-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,422.8
331237,Brook Road.,2024-01-12T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
331237,Brook Road.,2024-01-12T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
331237,Brook Road.,2024-01-12T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
331237,Brook Road.,2024-01-12T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,38.88
331237,Brook Road.,2024-01-12T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,37.93
331237,Brook Road.,2024-01-12T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,33.71
331237,Brook Road.,2024-01-12T17:50:00.000+00:00,feeder,3,N Current (RMS),A,30.1
331237,Brook Road.,2024-01-12T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,160.1
331237,Brook Road.,2024-01-12T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,155.1
331237,Brook Road.,2024-01-12T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,140.1
331237,Brook Road.,2024-01-12T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
331237,Brook Road.,2024-01-12T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.65
331237,Brook Road.,2024-01-12T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
331237,Brook Road.,2024-01-12T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.44
331237,Brook Road.,2024-01-12T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.64
331237,Brook Road.,2024-01-12T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,29.5
331237,Brook Road.,2024-01-12T17:50:00.000+00:00,feeder,2,N Current (RMS),A,41.6
331237,Brook Road.,2024-01-12T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,73.9
331237,Brook Road.,2024-01-12T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,72.9
331237,Brook Road.,2024-01-12T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,122.7
331237,Brook Road.,2024-01-12T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.2
331237,Brook Road.,2024-01-12T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
331237,Brook Road.,2024-01-12T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.45
331237,Brook Road.,2024-01-12T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,43.13
331237,Brook Road.,2024-01-12T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,26.33
331237,Brook Road.,2024-01-12T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,33.04
331237,Brook Road.,2024-01-12T17:50:00.000+00:00,feeder,1,N Current (RMS),A,80.7
331237,Brook Road.,2024-01-12T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,179.2
331237,Brook Road.,2024-01-12T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,109.0
331237,Brook Road.,2024-01-12T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,140.3
331237,Brook Road.,2024-01-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
331237,Brook Road.,2024-01-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
331237,Brook Road.,2024-01-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
331237,Brook Road.,2024-01-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
331237,Brook Road.,2024-01-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
331237,Brook Road.,2024-01-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
331237,Brook Road.,2024-01-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
331237,Brook Road.,2024-01-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
331237,Brook Road.,2024-01-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
331237,Brook Road.,2024-01-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,99.45
331237,Brook Road.,2024-01-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,81.9
331237,Brook Road.,2024-01-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,96.25
331237,Brook Road.,2024-01-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,114.7
331237,Brook Road.,2024-01-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,410.5
331237,Brook Road.,2024-01-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,335.3
331237,Brook Road.,2024-01-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,399.2
331237,Brook Road.,2024-01-12T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
331237,Brook Road.,2024-01-12T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
331237,Brook Road.,2024-01-12T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
331237,Brook Road.,2024-01-12T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,26.18
331237,Brook Road.,2024-01-12T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,45.28
331237,Brook Road.,2024-01-12T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,30.06
331237,Brook Road.,2024-01-12T17:40:00.000+00:00,feeder,3,N Current (RMS),A,55.0
331237,Brook Road.,2024-01-12T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,108.9
331237,Brook Road.,2024-01-12T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,185.8
331237,Brook Road.,2024-01-12T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,124.7
331237,Brook Road.,2024-01-12T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
331237,Brook Road.,2024-01-12T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
331237,Brook Road.,2024-01-12T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
331237,Brook Road.,2024-01-12T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.88
331237,Brook Road.,2024-01-12T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.84
331237,Brook Road.,2024-01-12T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,36.28
331237,Brook Road.,2024-01-12T17:40:00.000+00:00,feeder,2,N Current (RMS),A,55.6
331237,Brook Road.,2024-01-12T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,74.7
331237,Brook Road.,2024-01-12T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,74.1
331237,Brook Road.,2024-01-12T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,150.1
331237,Brook Road.,2024-01-12T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.32
331237,Brook Road.,2024-01-12T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
331237,Brook Road.,2024-01-12T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.03
331237,Brook Road.,2024-01-12T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,44.77
331237,Brook Road.,2024-01-12T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.44
331237,Brook Road.,2024-01-12T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.43
331237,Brook Road.,2024-01-12T17:40:00.000+00:00,feeder,1,N Current (RMS),A,97.1
331237,Brook Road.,2024-01-12T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,185.2
