Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331237,Brook Road.,2024-01-12T15:30:00.000+00:00,feeder,3,N Current (RMS),A,39.5
331237,Brook Road.,2024-01-12T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,85.3
331237,Brook Road.,2024-01-12T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,81.3
331237,Brook Road.,2024-01-12T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,88.7
331237,Brook Road.,2024-01-12T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.51
331237,Brook Road.,2024-01-12T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.05
331237,Brook Road.,2024-01-12T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
331237,Brook Road.,2024-01-12T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.63
331237,Brook Road.,2024-01-12T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.08
331237,Brook Road.,2024-01-12T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.85
331237,Brook Road.,2024-01-12T15:30:00.000+00:00,feeder,2,N Current (RMS),A,27.0
331237,Brook Road.,2024-01-12T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,60.8
331237,Brook Road.,2024-01-12T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.8
331237,Brook Road.,2024-01-12T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.5
331237,Brook Road.,2024-01-12T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.21
331237,Brook Road.,2024-01-12T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
331237,Brook Road.,2024-01-12T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.8
331237,Brook Road.,2024-01-12T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,27.88
331237,Brook Road.,2024-01-12T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.29
331237,Brook Road.,2024-01-12T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.62
331237,Brook Road.,2024-01-12T15:30:00.000+00:00,feeder,1,N Current (RMS),A,62.4
331237,Brook Road.,2024-01-12T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,115.8
331237,Brook Road.,2024-01-12T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,64.5
331237,Brook Road.,2024-01-12T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,96.7
331237,Brook Road.,2024-01-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
331237,Brook Road.,2024-01-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
331237,Brook Road.,2024-01-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
331237,Brook Road.,2024-01-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
331237,Brook Road.,2024-01-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
331237,Brook Road.,2024-01-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
331237,Brook Road.,2024-01-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
331237,Brook Road.,2024-01-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
331237,Brook Road.,2024-01-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
331237,Brook Road.,2024-01-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,61.94
331237,Brook Road.,2024-01-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,44.92
331237,Brook Road.,2024-01-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,54.78
331237,Brook Road.,2024-01-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,106.0
331237,Brook Road.,2024-01-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,257.4
331237,Brook Road.,2024-01-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.0
331237,Brook Road.,2024-01-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,230.1
331237,Brook Road.,2024-01-12T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.14
331237,Brook Road.,2024-01-12T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.79
331237,Brook Road.,2024-01-12T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.07
331237,Brook Road.,2024-01-12T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.72
331237,Brook Road.,2024-01-12T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.43
331237,Brook Road.,2024-01-12T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.35
331237,Brook Road.,2024-01-12T15:20:00.000+00:00,feeder,3,N Current (RMS),A,27.4
331237,Brook Road.,2024-01-12T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,58.9
331237,Brook Road.,2024-01-12T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,77.4
331237,Brook Road.,2024-01-12T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,76.6
331237,Brook Road.,2024-01-12T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
331237,Brook Road.,2024-01-12T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.01
331237,Brook Road.,2024-01-12T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
331237,Brook Road.,2024-01-12T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.3
331237,Brook Road.,2024-01-12T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.46
331237,Brook Road.,2024-01-12T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.28
331237,Brook Road.,2024-01-12T15:20:00.000+00:00,feeder,2,N Current (RMS),A,22.3
331237,Brook Road.,2024-01-12T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,55.2
331237,Brook Road.,2024-01-12T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.9
331237,Brook Road.,2024-01-12T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,56.9
331237,Brook Road.,2024-01-12T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.12
331237,Brook Road.,2024-01-12T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
331237,Brook Road.,2024-01-12T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
331237,Brook Road.,2024-01-12T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,30.02
331237,Brook Road.,2024-01-12T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.84
331237,Brook Road.,2024-01-12T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,26.76
331237,Brook Road.,2024-01-12T15:20:00.000+00:00,feeder,1,N Current (RMS),A,66.7
331237,Brook Road.,2024-01-12T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,124.2
331237,Brook Road.,2024-01-12T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,57.6
331237,Brook Road.,2024-01-12T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,110.8
331237,Brook Road.,2024-01-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
331237,Brook Road.,2024-01-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
331237,Brook Road.,2024-01-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
331237,Brook Road.,2024-01-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
331237,Brook Road.,2024-01-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
331237,Brook Road.,2024-01-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
331237,Brook Road.,2024-01-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
331237,Brook Road.,2024-01-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
331237,Brook Road.,2024-01-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
331237,Brook Road.,2024-01-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,57.04
331237,Brook Road.,2024-01-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,43.73
331237,Brook Road.,2024-01-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,58.39
331237,Brook Road.,2024-01-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,90.0
331237,Brook Road.,2024-01-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,235.5
331237,Brook Road.,2024-01-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.3
331237,Brook Road.,2024-01-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,242.7
331237,Brook Road.,2024-01-12T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
331237,Brook Road.,2024-01-12T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.7
331237,Brook Road.,2024-01-12T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.95
331237,Brook Road.,2024-01-12T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.28
331237,Brook Road.,2024-01-12T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.12
331237,Brook Road.,2024-01-12T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.76
331237,Brook Road.,2024-01-12T15:10:00.000+00:00,feeder,3,N Current (RMS),A,20.9
331237,Brook Road.,2024-01-12T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,63.6
331237,Brook Road.,2024-01-12T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,67.1
331237,Brook Road.,2024-01-12T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,74.2
331237,Brook Road.,2024-01-12T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
331237,Brook Road.,2024-01-12T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
331237,Brook Road.,2024-01-12T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
331237,Brook Road.,2024-01-12T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.42
331237,Brook Road.,2024-01-12T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.11
331237,Brook Road.,2024-01-12T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.39
331237,Brook Road.,2024-01-12T15:10:00.000+00:00,feeder,2,N Current (RMS),A,30.3
331237,Brook Road.,2024-01-12T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,71.9
331237,Brook Road.,2024-01-12T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,51.4
331237,Brook Road.,2024-01-12T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,66.3
331237,Brook Road.,2024-01-12T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.77
331237,Brook Road.,2024-01-12T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
331237,Brook Road.,2024-01-12T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
331237,Brook Road.,2024-01-12T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,27.84
331237,Brook Road.,2024-01-12T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.69
331237,Brook Road.,2024-01-12T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,29.93
331237,Brook Road.,2024-01-12T15:10:00.000+00:00,feeder,1,N Current (RMS),A,71.0
331237,Brook Road.,2024-01-12T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,115.6
331237,Brook Road.,2024-01-12T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.3
331237,Brook Road.,2024-01-12T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,124.3
331237,Brook Road.,2024-01-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
331237,Brook Road.,2024-01-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
331237,Brook Road.,2024-01-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
331237,Brook Road.,2024-01-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
331237,Brook Road.,2024-01-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
331237,Brook Road.,2024-01-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
331237,Brook Road.,2024-01-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
331237,Brook Road.,2024-01-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
331237,Brook Road.,2024-01-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
331237,Brook Road.,2024-01-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,60.54
331237,Brook Road.,2024-01-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,41.92
331237,Brook Road.,2024-01-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,63.08
331237,Brook Road.,2024-01-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,109.8
331237,Brook Road.,2024-01-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,249.6
331237,Brook Road.,2024-01-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.8
331237,Brook Road.,2024-01-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,262.2
331237,Brook Road.,2024-01-12T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
331237,Brook Road.,2024-01-12T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.18
331237,Brook Road.,2024-01-12T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
331237,Brook Road.,2024-01-12T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.69
331237,Brook Road.,2024-01-12T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.94
331237,Brook Road.,2024-01-12T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.32
331237,Brook Road.,2024-01-12T15:00:00.000+00:00,feeder,3,N Current (RMS),A,24.1
331237,Brook Road.,2024-01-12T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,61.0
331237,Brook Road.,2024-01-12T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,78.3
331237,Brook Road.,2024-01-12T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,84.5
331237,Brook Road.,2024-01-12T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
331237,Brook Road.,2024-01-12T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.45
331237,Brook Road.,2024-01-12T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
331237,Brook Road.,2024-01-12T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.49
331237,Brook Road.,2024-01-12T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.65
331237,Brook Road.,2024-01-12T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.73
331237,Brook Road.,2024-01-12T15:00:00.000+00:00,feeder,2,N Current (RMS),A,28.1
331237,Brook Road.,2024-01-12T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,51.9
331237,Brook Road.,2024-01-12T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,51.4
331237,Brook Road.,2024-01-12T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,67.0
331237,Brook Road.,2024-01-12T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.1
331237,Brook Road.,2024-01-12T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
331237,Brook Road.,2024-01-12T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
331237,Brook Road.,2024-01-12T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,27.01
331237,Brook Road.,2024-01-12T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.28
331237,Brook Road.,2024-01-12T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.32
331237,Brook Road.,2024-01-12T15:00:00.000+00:00,feeder,1,N Current (RMS),A,61.0
331237,Brook Road.,2024-01-12T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,113.6
331237,Brook Road.,2024-01-12T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,59.6
331237,Brook Road.,2024-01-12T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,98.7
331237,Brook Road.,2024-01-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
331237,Brook Road.,2024-01-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
331237,Brook Road.,2024-01-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
331237,Brook Road.,2024-01-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
331237,Brook Road.,2024-01-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
331237,Brook Road.,2024-01-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
331237,Brook Road.,2024-01-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
331237,Brook Road.,2024-01-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
331237,Brook Road.,2024-01-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
331237,Brook Road.,2024-01-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,54.2
331237,Brook Road.,2024-01-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,44.87
331237,Brook Road.,2024-01-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,59.37
331237,Brook Road.,2024-01-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,84.6
331237,Brook Road.,2024-01-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,224.6
331237,Brook Road.,2024-01-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.2
331237,Brook Road.,2024-01-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,246.9
331237,Brook Road.,2024-01-12T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
331237,Brook Road.,2024-01-12T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.43
331237,Brook Road.,2024-01-12T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.39
331237,Brook Road.,2024-01-12T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.86
331237,Brook Road.,2024-01-12T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.48
331237,Brook Road.,2024-01-12T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.75
331237,Brook Road.,2024-01-12T14:50:00.000+00:00,feeder,3,N Current (RMS),A,29.4
331237,Brook Road.,2024-01-12T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,52.9
331237,Brook Road.,2024-01-12T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,56.5
331237,Brook Road.,2024-01-12T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,74.4
331237,Brook Road.,2024-01-12T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
331237,Brook Road.,2024-01-12T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
331237,Brook Road.,2024-01-12T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
331237,Brook Road.,2024-01-12T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.69
331237,Brook Road.,2024-01-12T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.69
331237,Brook Road.,2024-01-12T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.43
331237,Brook Road.,2024-01-12T14:50:00.000+00:00,feeder,2,N Current (RMS),A,27.7
331237,Brook Road.,2024-01-12T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,57.8
331237,Brook Road.,2024-01-12T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.0
331237,Brook Road.,2024-01-12T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,69.1
331237,Brook Road.,2024-01-12T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.99
331237,Brook Road.,2024-01-12T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
331237,Brook Road.,2024-01-12T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
331237,Brook Road.,2024-01-12T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,25.91
331237,Brook Road.,2024-01-12T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.9
331237,Brook Road.,2024-01-12T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.77
331237,Brook Road.,2024-01-12T14:50:00.000+00:00,feeder,1,N Current (RMS),A,54.9
331237,Brook Road.,2024-01-12T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,108.4
331237,Brook Road.,2024-01-12T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,66.0
331237,Brook Road.,2024-01-12T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,82.0
331237,Brook Road.,2024-01-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
331237,Brook Road.,2024-01-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
331237,Brook Road.,2024-01-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
331237,Brook Road.,2024-01-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
331237,Brook Road.,2024-01-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
331237,Brook Road.,2024-01-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
331237,Brook Road.,2024-01-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
331237,Brook Road.,2024-01-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
331237,Brook Road.,2024-01-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
331237,Brook Road.,2024-01-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,51.46
331237,Brook Road.,2024-01-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,40.08
331237,Brook Road.,2024-01-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,52.95
331237,Brook Road.,2024-01-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,85.5
331237,Brook Road.,2024-01-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,216.0
331237,Brook Road.,2024-01-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
331237,Brook Road.,2024-01-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.4
331237,Brook Road.,2024-01-12T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.36
331237,Brook Road.,2024-01-12T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.42
331237,Brook Road.,2024-01-12T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
331237,Brook Road.,2024-01-12T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.35
331237,Brook Road.,2024-01-12T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.29
331237,Brook Road.,2024-01-12T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.02
331237,Brook Road.,2024-01-12T14:40:00.000+00:00,feeder,3,N Current (RMS),A,27.0
331237,Brook Road.,2024-01-12T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,44.4
331237,Brook Road.,2024-01-12T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,47.8
331237,Brook Road.,2024-01-12T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,70.8
331237,Brook Road.,2024-01-12T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
331237,Brook Road.,2024-01-12T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
331237,Brook Road.,2024-01-12T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
331237,Brook Road.,2024-01-12T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.15
331237,Brook Road.,2024-01-12T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.75
331237,Brook Road.,2024-01-12T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.41
331237,Brook Road.,2024-01-12T14:40:00.000+00:00,feeder,2,N Current (RMS),A,27.4
331237,Brook Road.,2024-01-12T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.2
331237,Brook Road.,2024-01-12T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.2
331237,Brook Road.,2024-01-12T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,69.2
331237,Brook Road.,2024-01-12T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.13
331237,Brook Road.,2024-01-12T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.3
331237,Brook Road.,2024-01-12T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.06
331237,Brook Road.,2024-01-12T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,24.64
331237,Brook Road.,2024-01-12T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.62
331237,Brook Road.,2024-01-12T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.76
331237,Brook Road.,2024-01-12T14:40:00.000+00:00,feeder,1,N Current (RMS),A,56.6
331237,Brook Road.,2024-01-12T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,103.1
331237,Brook Road.,2024-01-12T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.0
331237,Brook Road.,2024-01-12T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,62.3
331237,Brook Road.,2024-01-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
331237,Brook Road.,2024-01-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
331237,Brook Road.,2024-01-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
331237,Brook Road.,2024-01-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
331237,Brook Road.,2024-01-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
331237,Brook Road.,2024-01-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
331237,Brook Road.,2024-01-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
331237,Brook Road.,2024-01-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
331237,Brook Road.,2024-01-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
331237,Brook Road.,2024-01-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,45.14
331237,Brook Road.,2024-01-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,33.66
331237,Brook Road.,2024-01-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,48.19
331237,Brook Road.,2024-01-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,80.5
331237,Brook Road.,2024-01-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.3
331237,Brook Road.,2024-01-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
331237,Brook Road.,2024-01-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.5
331237,Brook Road.,2024-01-12T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.48
331237,Brook Road.,2024-01-12T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
331237,Brook Road.,2024-01-12T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
331237,Brook Road.,2024-01-12T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.98
331237,Brook Road.,2024-01-12T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.14
331237,Brook Road.,2024-01-12T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.46
331237,Brook Road.,2024-01-12T14:30:00.000+00:00,feeder,3,N Current (RMS),A,24.9
331237,Brook Road.,2024-01-12T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,54.6
331237,Brook Road.,2024-01-12T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,59.2
331237,Brook Road.,2024-01-12T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,77.8
331237,Brook Road.,2024-01-12T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
331237,Brook Road.,2024-01-12T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.81
331237,Brook Road.,2024-01-12T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
331237,Brook Road.,2024-01-12T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.4
331237,Brook Road.,2024-01-12T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.36
331237,Brook Road.,2024-01-12T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.93
331237,Brook Road.,2024-01-12T14:30:00.000+00:00,feeder,2,N Current (RMS),A,31.5
331237,Brook Road.,2024-01-12T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.9
331237,Brook Road.,2024-01-12T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.9
331237,Brook Road.,2024-01-12T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,71.6
331237,Brook Road.,2024-01-12T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.79
331237,Brook Road.,2024-01-12T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
331237,Brook Road.,2024-01-12T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
331237,Brook Road.,2024-01-12T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,26.47
331237,Brook Road.,2024-01-12T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.86
331237,Brook Road.,2024-01-12T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.07
331237,Brook Road.,2024-01-12T14:30:00.000+00:00,feeder,1,N Current (RMS),A,55.5
331237,Brook Road.,2024-01-12T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,110.4
331237,Brook Road.,2024-01-12T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,68.4
331237,Brook Road.,2024-01-12T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,80.5
331237,Brook Road.,2024-01-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
331237,Brook Road.,2024-01-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
331237,Brook Road.,2024-01-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
331237,Brook Road.,2024-01-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
331237,Brook Road.,2024-01-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
331237,Brook Road.,2024-01-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
331237,Brook Road.,2024-01-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
331237,Brook Road.,2024-01-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
331237,Brook Road.,2024-01-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
331237,Brook Road.,2024-01-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,48.85
331237,Brook Road.,2024-01-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,38.36
331237,Brook Road.,2024-01-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,54.46
331237,Brook Road.,2024-01-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,84.5
331237,Brook Road.,2024-01-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.9
331237,Brook Road.,2024-01-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.6
331237,Brook Road.,2024-01-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.1
331237,Brook Road.,2024-01-12T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.59
331237,Brook Road.,2024-01-12T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.4
331237,Brook Road.,2024-01-12T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
331237,Brook Road.,2024-01-12T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.91
331237,Brook Road.,2024-01-12T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.14
331237,Brook Road.,2024-01-12T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.33
331237,Brook Road.,2024-01-12T14:20:00.000+00:00,feeder,3,N Current (RMS),A,36.4
331237,Brook Road.,2024-01-12T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.6
331237,Brook Road.,2024-01-12T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,79.1
331237,Brook Road.,2024-01-12T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,87.6
331237,Brook Road.,2024-01-12T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
331237,Brook Road.,2024-01-12T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
331237,Brook Road.,2024-01-12T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
331237,Brook Road.,2024-01-12T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.34
331237,Brook Road.,2024-01-12T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.83
331237,Brook Road.,2024-01-12T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.33
331237,Brook Road.,2024-01-12T14:20:00.000+00:00,feeder,2,N Current (RMS),A,25.7
331237,Brook Road.,2024-01-12T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.4
331237,Brook Road.,2024-01-12T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,50.0
331237,Brook Road.,2024-01-12T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,72.2
331237,Brook Road.,2024-01-12T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.76
331237,Brook Road.,2024-01-12T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
331237,Brook Road.,2024-01-12T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.61
331237,Brook Road.,2024-01-12T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,30.78
331237,Brook Road.,2024-01-12T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.73
331237,Brook Road.,2024-01-12T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.19
331237,Brook Road.,2024-01-12T14:20:00.000+00:00,feeder,1,N Current (RMS),A,58.4
331237,Brook Road.,2024-01-12T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,127.4
331237,Brook Road.,2024-01-12T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,89.6
331237,Brook Road.,2024-01-12T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,102.2
331237,Brook Road.,2024-01-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
331237,Brook Road.,2024-01-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
331237,Brook Road.,2024-01-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
331237,Brook Road.,2024-01-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
331237,Brook Road.,2024-01-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
331237,Brook Road.,2024-01-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
331237,Brook Road.,2024-01-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
331237,Brook Road.,2024-01-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
331237,Brook Road.,2024-01-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
331237,Brook Road.,2024-01-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,50.03
331237,Brook Road.,2024-01-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,52.7
331237,Brook Road.,2024-01-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,62.84
331237,Brook Road.,2024-01-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,74.9
331237,Brook Road.,2024-01-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,207.7
331237,Brook Road.,2024-01-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,215.4
331237,Brook Road.,2024-01-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,259.6
331237,Brook Road.,2024-01-12T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
331237,Brook Road.,2024-01-12T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.57
331237,Brook Road.,2024-01-12T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.48
331237,Brook Road.,2024-01-12T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.96
331237,Brook Road.,2024-01-12T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.42
331237,Brook Road.,2024-01-12T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.24
331237,Brook Road.,2024-01-12T14:10:00.000+00:00,feeder,3,N Current (RMS),A,26.9
331237,Brook Road.,2024-01-12T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,53.5
331237,Brook Road.,2024-01-12T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,75.2
331237,Brook Road.,2024-01-12T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,83.2
331237,Brook Road.,2024-01-12T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
331237,Brook Road.,2024-01-12T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
331237,Brook Road.,2024-01-12T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
331237,Brook Road.,2024-01-12T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.99
331237,Brook Road.,2024-01-12T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.39
331237,Brook Road.,2024-01-12T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.16
331237,Brook Road.,2024-01-12T14:10:00.000+00:00,feeder,2,N Current (RMS),A,34.5
331237,Brook Road.,2024-01-12T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.0
331237,Brook Road.,2024-01-12T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,52.4
331237,Brook Road.,2024-01-12T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,79.7
331237,Brook Road.,2024-01-12T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.81
331237,Brook Road.,2024-01-12T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
331237,Brook Road.,2024-01-12T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.89
331237,Brook Road.,2024-01-12T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,34.21
331237,Brook Road.,2024-01-12T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.63
331237,Brook Road.,2024-01-12T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,32.69
331237,Brook Road.,2024-01-12T14:10:00.000+00:00,feeder,1,N Current (RMS),A,70.4
331237,Brook Road.,2024-01-12T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,140.5
331237,Brook Road.,2024-01-12T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,80.1
331237,Brook Road.,2024-01-12T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,134.5
331237,Brook Road.,2024-01-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
331237,Brook Road.,2024-01-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
331237,Brook Road.,2024-01-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
331237,Brook Road.,2024-01-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
331237,Brook Road.,2024-01-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
331237,Brook Road.,2024-01-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
331237,Brook Road.,2024-01-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
331237,Brook Road.,2024-01-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
331237,Brook Road.,2024-01-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
331237,Brook Road.,2024-01-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,55.15
331237,Brook Road.,2024-01-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,50.44
331237,Brook Road.,2024-01-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,72.1
331237,Brook Road.,2024-01-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,97.7
331237,Brook Road.,2024-01-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,226.3
331237,Brook Road.,2024-01-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,205.3
331237,Brook Road.,2024-01-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,295.5
331237,Brook Road.,2024-01-12T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
331237,Brook Road.,2024-01-12T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
331237,Brook Road.,2024-01-12T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
331237,Brook Road.,2024-01-12T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.55
331237,Brook Road.,2024-01-12T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.72
331237,Brook Road.,2024-01-12T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.66
331237,Brook Road.,2024-01-12T14:00:00.000+00:00,feeder,3,N Current (RMS),A,28.3
331237,Brook Road.,2024-01-12T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,64.1
331237,Brook Road.,2024-01-12T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,61.1
331237,Brook Road.,2024-01-12T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,81.3
331237,Brook Road.,2024-01-12T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
331237,Brook Road.,2024-01-12T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
331237,Brook Road.,2024-01-12T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
331237,Brook Road.,2024-01-12T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.47
331237,Brook Road.,2024-01-12T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.13
331237,Brook Road.,2024-01-12T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.87
331237,Brook Road.,2024-01-12T14:00:00.000+00:00,feeder,2,N Current (RMS),A,35.0
331237,Brook Road.,2024-01-12T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.3
331237,Brook Road.,2024-01-12T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,58.6
331237,Brook Road.,2024-01-12T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,86.1
331237,Brook Road.,2024-01-12T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.79
331237,Brook Road.,2024-01-12T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.75
331237,Brook Road.,2024-01-12T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.42
331237,Brook Road.,2024-01-12T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,30.71
331237,Brook Road.,2024-01-12T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.77
331237,Brook Road.,2024-01-12T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,31.39
331237,Brook Road.,2024-01-12T14:00:00.000+00:00,feeder,1,N Current (RMS),A,59.0
331237,Brook Road.,2024-01-12T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,128.2
331237,Brook Road.,2024-01-12T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,84.5
331237,Brook Road.,2024-01-12T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,129.1
331237,Brook Road.,2024-01-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
331237,Brook Road.,2024-01-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
331237,Brook Road.,2024-01-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
331237,Brook Road.,2024-01-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
331237,Brook Road.,2024-01-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
331237,Brook Road.,2024-01-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
331237,Brook Road.,2024-01-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
331237,Brook Road.,2024-01-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
331237,Brook Road.,2024-01-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
331237,Brook Road.,2024-01-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,54.73
331237,Brook Road.,2024-01-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,49.63
331237,Brook Road.,2024-01-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,71.92
331237,Brook Road.,2024-01-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,94.8
331237,Brook Road.,2024-01-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,225.7
331237,Brook Road.,2024-01-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.9
331237,Brook Road.,2024-01-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,294.6
331237,Brook Road.,2024-01-12T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
331237,Brook Road.,2024-01-12T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
331237,Brook Road.,2024-01-12T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
331237,Brook Road.,2024-01-12T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.17
331237,Brook Road.,2024-01-12T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.97
331237,Brook Road.,2024-01-12T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.82
331237,Brook Road.,2024-01-12T13:50:00.000+00:00,feeder,3,N Current (RMS),A,34.3
331237,Brook Road.,2024-01-12T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,62.3
331237,Brook Road.,2024-01-12T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,52.1
331237,Brook Road.,2024-01-12T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,85.9
331237,Brook Road.,2024-01-12T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
331237,Brook Road.,2024-01-12T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
331237,Brook Road.,2024-01-12T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
331237,Brook Road.,2024-01-12T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.9
331237,Brook Road.,2024-01-12T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.07
331237,Brook Road.,2024-01-12T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.4
331237,Brook Road.,2024-01-12T13:50:00.000+00:00,feeder,2,N Current (RMS),A,32.6
331237,Brook Road.,2024-01-12T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,59.1
331237,Brook Road.,2024-01-12T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,50.8
331237,Brook Road.,2024-01-12T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,77.0
331237,Brook Road.,2024-01-12T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.06
331237,Brook Road.,2024-01-12T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.54
331237,Brook Road.,2024-01-12T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
331237,Brook Road.,2024-01-12T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,32.62
331237,Brook Road.,2024-01-12T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.27
331237,Brook Road.,2024-01-12T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,29.7
331237,Brook Road.,2024-01-12T13:50:00.000+00:00,feeder,1,N Current (RMS),A,54.0
331237,Brook Road.,2024-01-12T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,135.7
331237,Brook Road.,2024-01-12T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,95.0
331237,Brook Road.,2024-01-12T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,122.4
331237,Brook Road.,2024-01-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
331237,Brook Road.,2024-01-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
331237,Brook Road.,2024-01-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
331237,Brook Road.,2024-01-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
331237,Brook Road.,2024-01-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
331237,Brook Road.,2024-01-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
331237,Brook Road.,2024-01-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
331237,Brook Road.,2024-01-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
331237,Brook Road.,2024-01-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
331237,Brook Road.,2024-01-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,61.69
331237,Brook Road.,2024-01-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,47.3
331237,Brook Road.,2024-01-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,68.92
331237,Brook Road.,2024-01-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,97.4
331237,Brook Road.,2024-01-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,254.6
331237,Brook Road.,2024-01-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.6
331237,Brook Road.,2024-01-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,282.9
331237,Brook Road.,2024-01-12T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
331237,Brook Road.,2024-01-12T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
331237,Brook Road.,2024-01-12T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
331237,Brook Road.,2024-01-12T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.37
331237,Brook Road.,2024-01-12T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.21
331237,Brook Road.,2024-01-12T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.88
331237,Brook Road.,2024-01-12T13:40:00.000+00:00,feeder,3,N Current (RMS),A,18.3
331237,Brook Road.,2024-01-12T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,71.2
331237,Brook Road.,2024-01-12T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,86.8
331237,Brook Road.,2024-01-12T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,82.0
331237,Brook Road.,2024-01-12T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
331237,Brook Road.,2024-01-12T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
331237,Brook Road.,2024-01-12T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
331237,Brook Road.,2024-01-12T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.94
331237,Brook Road.,2024-01-12T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.7
331237,Brook Road.,2024-01-12T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.76
331237,Brook Road.,2024-01-12T13:40:00.000+00:00,feeder,2,N Current (RMS),A,31.6
331237,Brook Road.,2024-01-12T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,62.4
331237,Brook Road.,2024-01-12T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,45.3
331237,Brook Road.,2024-01-12T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,75.2
331237,Brook Road.,2024-01-12T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.53
331237,Brook Road.,2024-01-12T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.38
331237,Brook Road.,2024-01-12T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
331237,Brook Road.,2024-01-12T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.85
331237,Brook Road.,2024-01-12T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.79
331237,Brook Road.,2024-01-12T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.48
331237,Brook Road.,2024-01-12T13:40:00.000+00:00,feeder,1,N Current (RMS),A,42.9
331237,Brook Road.,2024-01-12T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,106.5
331237,Brook Road.,2024-01-12T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,106.3
331237,Brook Road.,2024-01-12T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,98.4
331237,Brook Road.,2024-01-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
331237,Brook Road.,2024-01-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
331237,Brook Road.,2024-01-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
331237,Brook Road.,2024-01-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
331237,Brook Road.,2024-01-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
331237,Brook Road.,2024-01-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
331237,Brook Road.,2024-01-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
331237,Brook Road.,2024-01-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
331237,Brook Road.,2024-01-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
331237,Brook Road.,2024-01-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,58.15
331237,Brook Road.,2024-01-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,57.71
331237,Brook Road.,2024-01-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,61.13
331237,Brook Road.,2024-01-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,70.4
331237,Brook Road.,2024-01-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,238.3
331237,Brook Road.,2024-01-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,234.9
331237,Brook Road.,2024-01-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,253.2
331237,Brook Road.,2024-01-12T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
331237,Brook Road.,2024-01-12T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
331237,Brook Road.,2024-01-12T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.82
331237,Brook Road.,2024-01-12T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.39
331237,Brook Road.,2024-01-12T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.31
331237,Brook Road.,2024-01-12T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.87
331237,Brook Road.,2024-01-12T13:30:00.000+00:00,feeder,3,N Current (RMS),A,22.2
331237,Brook Road.,2024-01-12T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,60.9
331237,Brook Road.,2024-01-12T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,68.6
331237,Brook Road.,2024-01-12T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,74.4
331237,Brook Road.,2024-01-12T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
331237,Brook Road.,2024-01-12T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
331237,Brook Road.,2024-01-12T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
331237,Brook Road.,2024-01-12T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.45
331237,Brook Road.,2024-01-12T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.74
331237,Brook Road.,2024-01-12T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.38
331237,Brook Road.,2024-01-12T13:30:00.000+00:00,feeder,2,N Current (RMS),A,34.9
331237,Brook Road.,2024-01-12T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,52.0
331237,Brook Road.,2024-01-12T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,49.1
331237,Brook Road.,2024-01-12T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,92.3
331237,Brook Road.,2024-01-12T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.32
331237,Brook Road.,2024-01-12T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.4
331237,Brook Road.,2024-01-12T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.52
331237,Brook Road.,2024-01-12T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,28.08
331237,Brook Road.,2024-01-12T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.03
331237,Brook Road.,2024-01-12T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.29
331237,Brook Road.,2024-01-12T13:30:00.000+00:00,feeder,1,N Current (RMS),A,52.6
331237,Brook Road.,2024-01-12T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,115.5
331237,Brook Road.,2024-01-12T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,98.2
331237,Brook Road.,2024-01-12T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,80.6
331237,Brook Road.,2024-01-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
