Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331237,Brook Road.,2024-01-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
331237,Brook Road.,2024-01-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
331237,Brook Road.,2024-01-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
331237,Brook Road.,2024-01-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
331237,Brook Road.,2024-01-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
331237,Brook Road.,2024-01-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
331237,Brook Road.,2024-01-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
331237,Brook Road.,2024-01-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
331237,Brook Road.,2024-01-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,54.92
331237,Brook Road.,2024-01-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,52.08
331237,Brook Road.,2024-01-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,59.55
331237,Brook Road.,2024-01-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,68.2
331237,Brook Road.,2024-01-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,225.8
331237,Brook Road.,2024-01-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,213.3
331237,Brook Road.,2024-01-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,245.8
331237,Brook Road.,2024-01-12T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.29
331237,Brook Road.,2024-01-12T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.29
331237,Brook Road.,2024-01-12T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.88
331237,Brook Road.,2024-01-12T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.99
331237,Brook Road.,2024-01-12T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.48
331237,Brook Road.,2024-01-12T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.91
331237,Brook Road.,2024-01-12T13:20:00.000+00:00,feeder,3,N Current (RMS),A,22.8
331237,Brook Road.,2024-01-12T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,50.7
331237,Brook Road.,2024-01-12T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,68.2
331237,Brook Road.,2024-01-12T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,71.1
331237,Brook Road.,2024-01-12T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
331237,Brook Road.,2024-01-12T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
331237,Brook Road.,2024-01-12T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
331237,Brook Road.,2024-01-12T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.6
331237,Brook Road.,2024-01-12T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.84
331237,Brook Road.,2024-01-12T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.47
331237,Brook Road.,2024-01-12T13:20:00.000+00:00,feeder,2,N Current (RMS),A,29.5
331237,Brook Road.,2024-01-12T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,52.3
331237,Brook Road.,2024-01-12T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,62.1
331237,Brook Road.,2024-01-12T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,84.8
331237,Brook Road.,2024-01-12T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
331237,Brook Road.,2024-01-12T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.53
331237,Brook Road.,2024-01-12T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.45
331237,Brook Road.,2024-01-12T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,30.04
331237,Brook Road.,2024-01-12T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.5
331237,Brook Road.,2024-01-12T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.97
331237,Brook Road.,2024-01-12T13:20:00.000+00:00,feeder,1,N Current (RMS),A,60.6
331237,Brook Road.,2024-01-12T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,123.4
331237,Brook Road.,2024-01-12T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,80.5
331237,Brook Road.,2024-01-12T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,88.8
331237,Brook Road.,2024-01-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
331237,Brook Road.,2024-01-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
331237,Brook Road.,2024-01-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
331237,Brook Road.,2024-01-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
331237,Brook Road.,2024-01-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
331237,Brook Road.,2024-01-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
331237,Brook Road.,2024-01-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
331237,Brook Road.,2024-01-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
331237,Brook Road.,2024-01-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
331237,Brook Road.,2024-01-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,54.64
331237,Brook Road.,2024-01-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,50.81
331237,Brook Road.,2024-01-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,58.36
331237,Brook Road.,2024-01-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,73.1
331237,Brook Road.,2024-01-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,224.7
331237,Brook Road.,2024-01-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.8
331237,Brook Road.,2024-01-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,242.3
331237,Brook Road.,2024-01-12T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.11
331237,Brook Road.,2024-01-12T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.31
331237,Brook Road.,2024-01-12T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.68
331237,Brook Road.,2024-01-12T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.23
331237,Brook Road.,2024-01-12T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.56
331237,Brook Road.,2024-01-12T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.5
331237,Brook Road.,2024-01-12T13:10:00.000+00:00,feeder,3,N Current (RMS),A,23.4
331237,Brook Road.,2024-01-12T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,55.7
331237,Brook Road.,2024-01-12T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,68.7
331237,Brook Road.,2024-01-12T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,73.4
331237,Brook Road.,2024-01-12T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
331237,Brook Road.,2024-01-12T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
331237,Brook Road.,2024-01-12T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.74
331237,Brook Road.,2024-01-12T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.73
331237,Brook Road.,2024-01-12T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.67
331237,Brook Road.,2024-01-12T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.42
331237,Brook Road.,2024-01-12T13:10:00.000+00:00,feeder,2,N Current (RMS),A,32.6
331237,Brook Road.,2024-01-12T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.8
331237,Brook Road.,2024-01-12T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,49.0
331237,Brook Road.,2024-01-12T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,85.3
331237,Brook Road.,2024-01-12T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.93
331237,Brook Road.,2024-01-12T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.44
331237,Brook Road.,2024-01-12T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
331237,Brook Road.,2024-01-12T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,30.82
331237,Brook Road.,2024-01-12T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.99
331237,Brook Road.,2024-01-12T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.96
331237,Brook Road.,2024-01-12T13:10:00.000+00:00,feeder,1,N Current (RMS),A,55.4
331237,Brook Road.,2024-01-12T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,127.3
331237,Brook Road.,2024-01-12T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,78.1
331237,Brook Road.,2024-01-12T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,95.1
331237,Brook Road.,2024-01-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
331237,Brook Road.,2024-01-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
331237,Brook Road.,2024-01-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
331237,Brook Road.,2024-01-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
331237,Brook Road.,2024-01-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
331237,Brook Road.,2024-01-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
331237,Brook Road.,2024-01-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
331237,Brook Road.,2024-01-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
331237,Brook Road.,2024-01-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
331237,Brook Road.,2024-01-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,53.77
331237,Brook Road.,2024-01-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,47.22
331237,Brook Road.,2024-01-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,60.88
331237,Brook Road.,2024-01-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,78.4
331237,Brook Road.,2024-01-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,222.6
331237,Brook Road.,2024-01-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.8
331237,Brook Road.,2024-01-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,252.0
331237,Brook Road.,2024-01-12T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
331237,Brook Road.,2024-01-12T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.82
331237,Brook Road.,2024-01-12T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.65
331237,Brook Road.,2024-01-12T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.57
331237,Brook Road.,2024-01-12T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.16
331237,Brook Road.,2024-01-12T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.82
331237,Brook Road.,2024-01-12T13:00:00.000+00:00,feeder,3,N Current (RMS),A,23.2
331237,Brook Road.,2024-01-12T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,68.6
331237,Brook Road.,2024-01-12T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,71.6
331237,Brook Road.,2024-01-12T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,74.6
331237,Brook Road.,2024-01-12T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
331237,Brook Road.,2024-01-12T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
331237,Brook Road.,2024-01-12T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
331237,Brook Road.,2024-01-12T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.5
331237,Brook Road.,2024-01-12T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.24
331237,Brook Road.,2024-01-12T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.3
331237,Brook Road.,2024-01-12T13:00:00.000+00:00,feeder,2,N Current (RMS),A,39.9
331237,Brook Road.,2024-01-12T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.7
331237,Brook Road.,2024-01-12T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,56.2
331237,Brook Road.,2024-01-12T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,94.1
331237,Brook Road.,2024-01-12T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.24
331237,Brook Road.,2024-01-12T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.49
331237,Brook Road.,2024-01-12T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
331237,Brook Road.,2024-01-12T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,28.44
331237,Brook Road.,2024-01-12T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.87
331237,Brook Road.,2024-01-12T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.4
331237,Brook Road.,2024-01-12T13:00:00.000+00:00,feeder,1,N Current (RMS),A,46.2
331237,Brook Road.,2024-01-12T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,117.9
331237,Brook Road.,2024-01-12T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,90.4
331237,Brook Road.,2024-01-12T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,97.1
331237,Brook Road.,2024-01-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
331237,Brook Road.,2024-01-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
331237,Brook Road.,2024-01-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
331237,Brook Road.,2024-01-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
331237,Brook Road.,2024-01-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
331237,Brook Road.,2024-01-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
331237,Brook Road.,2024-01-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
331237,Brook Road.,2024-01-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
331237,Brook Road.,2024-01-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
331237,Brook Road.,2024-01-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,53.51
331237,Brook Road.,2024-01-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,52.26
331237,Brook Road.,2024-01-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,63.51
331237,Brook Road.,2024-01-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,71.0
331237,Brook Road.,2024-01-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,220.6
331237,Brook Road.,2024-01-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,214.7
331237,Brook Road.,2024-01-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,262.8
331237,Brook Road.,2024-01-12T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
331237,Brook Road.,2024-01-12T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.48
331237,Brook Road.,2024-01-12T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.68
331237,Brook Road.,2024-01-12T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.79
331237,Brook Road.,2024-01-12T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.2
331237,Brook Road.,2024-01-12T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.95
331237,Brook Road.,2024-01-12T12:50:00.000+00:00,feeder,3,N Current (RMS),A,33.4
331237,Brook Road.,2024-01-12T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,86.3
331237,Brook Road.,2024-01-12T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,51.3
331237,Brook Road.,2024-01-12T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,58.9
331237,Brook Road.,2024-01-12T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
331237,Brook Road.,2024-01-12T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
331237,Brook Road.,2024-01-12T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.17
331237,Brook Road.,2024-01-12T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.28
331237,Brook Road.,2024-01-12T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.57
331237,Brook Road.,2024-01-12T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.56
331237,Brook Road.,2024-01-12T12:50:00.000+00:00,feeder,2,N Current (RMS),A,33.0
331237,Brook Road.,2024-01-12T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.0
331237,Brook Road.,2024-01-12T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,52.8
331237,Brook Road.,2024-01-12T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,81.3
331237,Brook Road.,2024-01-12T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.21
331237,Brook Road.,2024-01-12T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
331237,Brook Road.,2024-01-12T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
331237,Brook Road.,2024-01-12T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,28.3
331237,Brook Road.,2024-01-12T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.41
331237,Brook Road.,2024-01-12T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.74
331237,Brook Road.,2024-01-12T12:50:00.000+00:00,feeder,1,N Current (RMS),A,55.8
331237,Brook Road.,2024-01-12T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,118.2
331237,Brook Road.,2024-01-12T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,96.2
331237,Brook Road.,2024-01-12T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,74.3
331237,Brook Road.,2024-01-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
331237,Brook Road.,2024-01-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
331237,Brook Road.,2024-01-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
331237,Brook Road.,2024-01-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
331237,Brook Road.,2024-01-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
331237,Brook Road.,2024-01-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
331237,Brook Road.,2024-01-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
331237,Brook Road.,2024-01-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
331237,Brook Road.,2024-01-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
331237,Brook Road.,2024-01-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,57.37
331237,Brook Road.,2024-01-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,48.18
331237,Brook Road.,2024-01-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,51.25
331237,Brook Road.,2024-01-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,76.9
331237,Brook Road.,2024-01-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,238.1
331237,Brook Road.,2024-01-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.1
331237,Brook Road.,2024-01-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.7
331237,Brook Road.,2024-01-12T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.21
331237,Brook Road.,2024-01-12T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
331237,Brook Road.,2024-01-12T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.22
331237,Brook Road.,2024-01-12T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,24.15
331237,Brook Road.,2024-01-12T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.54
331237,Brook Road.,2024-01-12T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.19
331237,Brook Road.,2024-01-12T12:40:00.000+00:00,feeder,3,N Current (RMS),A,47.4
331237,Brook Road.,2024-01-12T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,99.8
331237,Brook Road.,2024-01-12T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,44.9
331237,Brook Road.,2024-01-12T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,60.2
331237,Brook Road.,2024-01-12T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
331237,Brook Road.,2024-01-12T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.35
331237,Brook Road.,2024-01-12T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
331237,Brook Road.,2024-01-12T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.4
331237,Brook Road.,2024-01-12T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.58
331237,Brook Road.,2024-01-12T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.94
331237,Brook Road.,2024-01-12T12:40:00.000+00:00,feeder,2,N Current (RMS),A,33.4
331237,Brook Road.,2024-01-12T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.4
331237,Brook Road.,2024-01-12T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,57.7
331237,Brook Road.,2024-01-12T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,82.8
331237,Brook Road.,2024-01-12T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.57
331237,Brook Road.,2024-01-12T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
331237,Brook Road.,2024-01-12T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.73
331237,Brook Road.,2024-01-12T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,31.26
331237,Brook Road.,2024-01-12T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.49
331237,Brook Road.,2024-01-12T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.2
331237,Brook Road.,2024-01-12T12:40:00.000+00:00,feeder,1,N Current (RMS),A,59.0
331237,Brook Road.,2024-01-12T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,130.0
331237,Brook Road.,2024-01-12T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,96.8
331237,Brook Road.,2024-01-12T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,85.7
331237,Brook Road.,2024-01-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
331237,Brook Road.,2024-01-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
331237,Brook Road.,2024-01-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
331237,Brook Road.,2024-01-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
331237,Brook Road.,2024-01-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
331237,Brook Road.,2024-01-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
331237,Brook Road.,2024-01-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
331237,Brook Road.,2024-01-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
331237,Brook Road.,2024-01-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
331237,Brook Road.,2024-01-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,64.81
331237,Brook Road.,2024-01-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,47.61
331237,Brook Road.,2024-01-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,54.33
331237,Brook Road.,2024-01-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,90.9
331237,Brook Road.,2024-01-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,267.2
331237,Brook Road.,2024-01-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.6
331237,Brook Road.,2024-01-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,225.1
331237,Brook Road.,2024-01-12T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
331237,Brook Road.,2024-01-12T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.7
331237,Brook Road.,2024-01-12T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.26
331237,Brook Road.,2024-01-12T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.32
331237,Brook Road.,2024-01-12T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.59
331237,Brook Road.,2024-01-12T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.34
331237,Brook Road.,2024-01-12T12:30:00.000+00:00,feeder,3,N Current (RMS),A,29.3
331237,Brook Road.,2024-01-12T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,68.8
331237,Brook Road.,2024-01-12T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,45.3
331237,Brook Road.,2024-01-12T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,57.2
331237,Brook Road.,2024-01-12T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
331237,Brook Road.,2024-01-12T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.6
331237,Brook Road.,2024-01-12T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
331237,Brook Road.,2024-01-12T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.39
331237,Brook Road.,2024-01-12T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.09
331237,Brook Road.,2024-01-12T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.46
331237,Brook Road.,2024-01-12T12:30:00.000+00:00,feeder,2,N Current (RMS),A,43.9
331237,Brook Road.,2024-01-12T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.6
331237,Brook Road.,2024-01-12T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.6
331237,Brook Road.,2024-01-12T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,92.9
331237,Brook Road.,2024-01-12T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
331237,Brook Road.,2024-01-12T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
331237,Brook Road.,2024-01-12T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
331237,Brook Road.,2024-01-12T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,33.05
331237,Brook Road.,2024-01-12T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.56
331237,Brook Road.,2024-01-12T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.18
331237,Brook Road.,2024-01-12T12:30:00.000+00:00,feeder,1,N Current (RMS),A,64.5
331237,Brook Road.,2024-01-12T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,137.7
331237,Brook Road.,2024-01-12T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,97.3
331237,Brook Road.,2024-01-12T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,80.9
331237,Brook Road.,2024-01-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
331237,Brook Road.,2024-01-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
331237,Brook Road.,2024-01-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
331237,Brook Road.,2024-01-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
331237,Brook Road.,2024-01-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
331237,Brook Road.,2024-01-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
331237,Brook Road.,2024-01-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
331237,Brook Road.,2024-01-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
331237,Brook Road.,2024-01-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
331237,Brook Road.,2024-01-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,56.76
331237,Brook Road.,2024-01-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,44.24
331237,Brook Road.,2024-01-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,54.99
331237,Brook Road.,2024-01-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,83.9
331237,Brook Road.,2024-01-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,236.3
331237,Brook Road.,2024-01-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.5
331237,Brook Road.,2024-01-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,227.9
331237,Brook Road.,2024-01-12T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
331237,Brook Road.,2024-01-12T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.69
331237,Brook Road.,2024-01-12T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.71
331237,Brook Road.,2024-01-12T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.23
331237,Brook Road.,2024-01-12T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.15
331237,Brook Road.,2024-01-12T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.6
331237,Brook Road.,2024-01-12T12:20:00.000+00:00,feeder,3,N Current (RMS),A,28.1
331237,Brook Road.,2024-01-12T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,59.6
331237,Brook Road.,2024-01-12T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,47.6
331237,Brook Road.,2024-01-12T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,67.2
331237,Brook Road.,2024-01-12T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
331237,Brook Road.,2024-01-12T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
331237,Brook Road.,2024-01-12T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
331237,Brook Road.,2024-01-12T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.85
331237,Brook Road.,2024-01-12T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.63
331237,Brook Road.,2024-01-12T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.73
331237,Brook Road.,2024-01-12T12:20:00.000+00:00,feeder,2,N Current (RMS),A,57.8
331237,Brook Road.,2024-01-12T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.7
331237,Brook Road.,2024-01-12T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.5
331237,Brook Road.,2024-01-12T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,103.9
331237,Brook Road.,2024-01-12T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.32
331237,Brook Road.,2024-01-12T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.72
331237,Brook Road.,2024-01-12T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
331237,Brook Road.,2024-01-12T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,28.72
331237,Brook Road.,2024-01-12T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.28
331237,Brook Road.,2024-01-12T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.75
331237,Brook Road.,2024-01-12T12:20:00.000+00:00,feeder,1,N Current (RMS),A,50.4
331237,Brook Road.,2024-01-12T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,118.6
331237,Brook Road.,2024-01-12T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,100.5
331237,Brook Road.,2024-01-12T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,90.4
331237,Brook Road.,2024-01-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
331237,Brook Road.,2024-01-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
331237,Brook Road.,2024-01-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
331237,Brook Road.,2024-01-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
331237,Brook Road.,2024-01-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
331237,Brook Road.,2024-01-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
331237,Brook Road.,2024-01-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
331237,Brook Road.,2024-01-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
331237,Brook Road.,2024-01-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
331237,Brook Road.,2024-01-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,50.81
331237,Brook Road.,2024-01-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,43.06
331237,Brook Road.,2024-01-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,62.09
331237,Brook Road.,2024-01-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,85.9
331237,Brook Road.,2024-01-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.9
331237,Brook Road.,2024-01-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.7
331237,Brook Road.,2024-01-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,256.2
331237,Brook Road.,2024-01-12T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
331237,Brook Road.,2024-01-12T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
331237,Brook Road.,2024-01-12T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.57
331237,Brook Road.,2024-01-12T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.88
331237,Brook Road.,2024-01-12T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.16
331237,Brook Road.,2024-01-12T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.04
331237,Brook Road.,2024-01-12T12:10:00.000+00:00,feeder,3,N Current (RMS),A,26.1
331237,Brook Road.,2024-01-12T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,69.9
331237,Brook Road.,2024-01-12T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,59.8
331237,Brook Road.,2024-01-12T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,80.0
331237,Brook Road.,2024-01-12T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
331237,Brook Road.,2024-01-12T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
331237,Brook Road.,2024-01-12T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
331237,Brook Road.,2024-01-12T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.78
331237,Brook Road.,2024-01-12T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.13
331237,Brook Road.,2024-01-12T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.53
331237,Brook Road.,2024-01-12T12:10:00.000+00:00,feeder,2,N Current (RMS),A,28.4
331237,Brook Road.,2024-01-12T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,53.2
331237,Brook Road.,2024-01-12T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.7
331237,Brook Road.,2024-01-12T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,64.9
331237,Brook Road.,2024-01-12T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.36
331237,Brook Road.,2024-01-12T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.11
331237,Brook Road.,2024-01-12T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
331237,Brook Road.,2024-01-12T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,31.52
331237,Brook Road.,2024-01-12T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,26.2
331237,Brook Road.,2024-01-12T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,27.07
331237,Brook Road.,2024-01-12T12:10:00.000+00:00,feeder,1,N Current (RMS),A,51.9
331237,Brook Road.,2024-01-12T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,130.4
331237,Brook Road.,2024-01-12T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,107.5
331237,Brook Road.,2024-01-12T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,113.2
331237,Brook Road.,2024-01-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
331237,Brook Road.,2024-01-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
331237,Brook Road.,2024-01-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
331237,Brook Road.,2024-01-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
331237,Brook Road.,2024-01-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
331237,Brook Road.,2024-01-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
331237,Brook Road.,2024-01-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
331237,Brook Road.,2024-01-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
331237,Brook Road.,2024-01-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
331237,Brook Road.,2024-01-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,61.17
331237,Brook Road.,2024-01-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,48.49
331237,Brook Road.,2024-01-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,61.65
331237,Brook Road.,2024-01-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,88.0
331237,Brook Road.,2024-01-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,251.7
331237,Brook Road.,2024-01-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.0
331237,Brook Road.,2024-01-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,256.1
331237,Brook Road.,2024-01-12T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.1
331237,Brook Road.,2024-01-12T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
331237,Brook Road.,2024-01-12T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.51
331237,Brook Road.,2024-01-12T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.78
331237,Brook Road.,2024-01-12T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.75
331237,Brook Road.,2024-01-12T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.35
331237,Brook Road.,2024-01-12T12:00:00.000+00:00,feeder,3,N Current (RMS),A,40.2
331237,Brook Road.,2024-01-12T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,61.7
331237,Brook Road.,2024-01-12T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,45.2
331237,Brook Road.,2024-01-12T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,91.3
331237,Brook Road.,2024-01-12T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
331237,Brook Road.,2024-01-12T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
331237,Brook Road.,2024-01-12T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
331237,Brook Road.,2024-01-12T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.69
331237,Brook Road.,2024-01-12T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.95
331237,Brook Road.,2024-01-12T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.72
331237,Brook Road.,2024-01-12T12:00:00.000+00:00,feeder,2,N Current (RMS),A,25.2
331237,Brook Road.,2024-01-12T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,49.6
331237,Brook Road.,2024-01-12T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.0
331237,Brook Road.,2024-01-12T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,58.0
331237,Brook Road.,2024-01-12T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
331237,Brook Road.,2024-01-12T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.87
331237,Brook Road.,2024-01-12T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
331237,Brook Road.,2024-01-12T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,35.19
331237,Brook Road.,2024-01-12T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,27.29
331237,Brook Road.,2024-01-12T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.6
331237,Brook Road.,2024-01-12T12:00:00.000+00:00,feeder,1,N Current (RMS),A,65.8
331237,Brook Road.,2024-01-12T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,145.6
331237,Brook Road.,2024-01-12T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,111.7
331237,Brook Road.,2024-01-12T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,90.4
331237,Brook Road.,2024-01-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
331237,Brook Road.,2024-01-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
331237,Brook Road.,2024-01-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
331237,Brook Road.,2024-01-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
331237,Brook Road.,2024-01-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
331237,Brook Road.,2024-01-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
331237,Brook Road.,2024-01-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
331237,Brook Road.,2024-01-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
331237,Brook Road.,2024-01-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
331237,Brook Road.,2024-01-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,61.66
331237,Brook Road.,2024-01-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,46.99
331237,Brook Road.,2024-01-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,56.67
331237,Brook Road.,2024-01-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,92.0
331237,Brook Road.,2024-01-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,254.1
331237,Brook Road.,2024-01-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.0
331237,Brook Road.,2024-01-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,237.6
331237,Brook Road.,2024-01-12T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.14
331237,Brook Road.,2024-01-12T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
331237,Brook Road.,2024-01-12T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.58
331237,Brook Road.,2024-01-12T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.5
331237,Brook Road.,2024-01-12T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
331237,Brook Road.,2024-01-12T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,25.47
331237,Brook Road.,2024-01-12T11:50:00.000+00:00,feeder,3,N Current (RMS),A,42.6
331237,Brook Road.,2024-01-12T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,56.5
331237,Brook Road.,2024-01-12T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,54.3
331237,Brook Road.,2024-01-12T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,105.8
331237,Brook Road.,2024-01-12T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
331237,Brook Road.,2024-01-12T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331237,Brook Road.,2024-01-12T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
331237,Brook Road.,2024-01-12T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.4
331237,Brook Road.,2024-01-12T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.79
331237,Brook Road.,2024-01-12T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.29
331237,Brook Road.,2024-01-12T11:50:00.000+00:00,feeder,2,N Current (RMS),A,21.2
331237,Brook Road.,2024-01-12T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.1
331237,Brook Road.,2024-01-12T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.4
331237,Brook Road.,2024-01-12T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.9
331237,Brook Road.,2024-01-12T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.31
331237,Brook Road.,2024-01-12T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.21
331237,Brook Road.,2024-01-12T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.95
331237,Brook Road.,2024-01-12T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,28.4
331237,Brook Road.,2024-01-12T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.56
331237,Brook Road.,2024-01-12T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.7
331237,Brook Road.,2024-01-12T11:50:00.000+00:00,feeder,1,N Current (RMS),A,58.7
331237,Brook Road.,2024-01-12T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,118.3
331237,Brook Road.,2024-01-12T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,105.2
331237,Brook Road.,2024-01-12T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,74.9
331237,Brook Road.,2024-01-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
331237,Brook Road.,2024-01-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
331237,Brook Road.,2024-01-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
331237,Brook Road.,2024-01-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
331237,Brook Road.,2024-01-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
331237,Brook Road.,2024-01-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
331237,Brook Road.,2024-01-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
331237,Brook Road.,2024-01-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
331237,Brook Road.,2024-01-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
331237,Brook Road.,2024-01-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,51.3
331237,Brook Road.,2024-01-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,49.35
331237,Brook Road.,2024-01-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,54.46
331237,Brook Road.,2024-01-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,67.0
331237,Brook Road.,2024-01-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.6
331237,Brook Road.,2024-01-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.9
331237,Brook Road.,2024-01-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,227.2
331237,Brook Road.,2024-01-12T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.98
331237,Brook Road.,2024-01-12T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.27
331237,Brook Road.,2024-01-12T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.56
331237,Brook Road.,2024-01-12T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.8
331237,Brook Road.,2024-01-12T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.24
331237,Brook Road.,2024-01-12T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.52
331237,Brook Road.,2024-01-12T11:40:00.000+00:00,feeder,3,N Current (RMS),A,35.1
331237,Brook Road.,2024-01-12T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,58.4
331237,Brook Road.,2024-01-12T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,51.5
331237,Brook Road.,2024-01-12T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,90.2
331237,Brook Road.,2024-01-12T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
331237,Brook Road.,2024-01-12T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
331237,Brook Road.,2024-01-12T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
331237,Brook Road.,2024-01-12T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.98
331237,Brook Road.,2024-01-12T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.57
331237,Brook Road.,2024-01-12T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.31
331237,Brook Road.,2024-01-12T11:40:00.000+00:00,feeder,2,N Current (RMS),A,21.8
331237,Brook Road.,2024-01-12T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.6
331237,Brook Road.,2024-01-12T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,52.7
331237,Brook Road.,2024-01-12T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.1
331237,Brook Road.,2024-01-12T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.08
331237,Brook Road.,2024-01-12T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.41
331237,Brook Road.,2024-01-12T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
331237,Brook Road.,2024-01-12T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,31.46
331237,Brook Road.,2024-01-12T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,28.07
331237,Brook Road.,2024-01-12T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.72
331237,Brook Road.,2024-01-12T11:40:00.000+00:00,feeder,1,N Current (RMS),A,54.7
331237,Brook Road.,2024-01-12T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,130.5
331237,Brook Road.,2024-01-12T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,116.0
331237,Brook Road.,2024-01-12T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,90.6
331237,Brook Road.,2024-01-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
331237,Brook Road.,2024-01-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
331237,Brook Road.,2024-01-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
331237,Brook Road.,2024-01-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
331237,Brook Road.,2024-01-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
331237,Brook Road.,2024-01-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
331237,Brook Road.,2024-01-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
331237,Brook Road.,2024-01-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
331237,Brook Road.,2024-01-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
331237,Brook Road.,2024-01-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,52.24
331237,Brook Road.,2024-01-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,52.89
331237,Brook Road.,2024-01-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,53.55
331237,Brook Road.,2024-01-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,68.4
331237,Brook Road.,2024-01-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,217.6
331237,Brook Road.,2024-01-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,217.7
331237,Brook Road.,2024-01-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,223.8
331237,Brook Road.,2024-01-12T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
331237,Brook Road.,2024-01-12T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.74
331237,Brook Road.,2024-01-12T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.81
331237,Brook Road.,2024-01-12T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.11
331237,Brook Road.,2024-01-12T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.56
331237,Brook Road.,2024-01-12T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.6
331237,Brook Road.,2024-01-12T11:30:00.000+00:00,feeder,3,N Current (RMS),A,28.2
331237,Brook Road.,2024-01-12T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,54.7
331237,Brook Road.,2024-01-12T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,53.1
331237,Brook Road.,2024-01-12T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,74.5
331237,Brook Road.,2024-01-12T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
331237,Brook Road.,2024-01-12T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
331237,Brook Road.,2024-01-12T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.74
331237,Brook Road.,2024-01-12T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.96
331237,Brook Road.,2024-01-12T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.55
331237,Brook Road.,2024-01-12T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.8
331237,Brook Road.,2024-01-12T11:30:00.000+00:00,feeder,2,N Current (RMS),A,19.2
331237,Brook Road.,2024-01-12T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.5
331237,Brook Road.,2024-01-12T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,48.4
331237,Brook Road.,2024-01-12T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,50.8
331237,Brook Road.,2024-01-12T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.72
331237,Brook Road.,2024-01-12T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.46
331237,Brook Road.,2024-01-12T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
331237,Brook Road.,2024-01-12T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,32.23
331237,Brook Road.,2024-01-12T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.65
331237,Brook Road.,2024-01-12T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.09
331237,Brook Road.,2024-01-12T11:30:00.000+00:00,feeder,1,N Current (RMS),A,55.5
331237,Brook Road.,2024-01-12T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,133.5
331237,Brook Road.,2024-01-12T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,102.0
331237,Brook Road.,2024-01-12T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,101.0
331237,Brook Road.,2024-01-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
331237,Brook Road.,2024-01-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
331237,Brook Road.,2024-01-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
331237,Brook Road.,2024-01-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
331237,Brook Road.,2024-01-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
331237,Brook Road.,2024-01-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
331237,Brook Road.,2024-01-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
331237,Brook Road.,2024-01-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
331237,Brook Road.,2024-01-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
331237,Brook Road.,2024-01-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,54.29
331237,Brook Road.,2024-01-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,48.76
331237,Brook Road.,2024-01-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,53.49
331237,Brook Road.,2024-01-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,71.8
331237,Brook Road.,2024-01-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,224.9
331237,Brook Road.,2024-01-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,201.4
331237,Brook Road.,2024-01-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.9
331237,Brook Road.,2024-01-12T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
331237,Brook Road.,2024-01-12T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.77
331237,Brook Road.,2024-01-12T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.34
331237,Brook Road.,2024-01-12T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.72
331237,Brook Road.,2024-01-12T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.3
331237,Brook Road.,2024-01-12T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.58
331237,Brook Road.,2024-01-12T11:20:00.000+00:00,feeder,3,N Current (RMS),A,30.6
331237,Brook Road.,2024-01-12T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,45.8
331237,Brook Road.,2024-01-12T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,52.1
331237,Brook Road.,2024-01-12T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,70.9
