Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331237,Brook Road.,2024-01-12T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
331237,Brook Road.,2024-01-12T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
331237,Brook Road.,2024-01-12T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
331237,Brook Road.,2024-01-12T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.49
331237,Brook Road.,2024-01-12T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.91
331237,Brook Road.,2024-01-12T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.6
331237,Brook Road.,2024-01-12T11:20:00.000+00:00,feeder,2,N Current (RMS),A,20.2
331237,Brook Road.,2024-01-12T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.1
331237,Brook Road.,2024-01-12T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.1
331237,Brook Road.,2024-01-12T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.5
331237,Brook Road.,2024-01-12T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.46
331237,Brook Road.,2024-01-12T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.82
331237,Brook Road.,2024-01-12T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
331237,Brook Road.,2024-01-12T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,28.55
331237,Brook Road.,2024-01-12T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,25.05
331237,Brook Road.,2024-01-12T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.72
331237,Brook Road.,2024-01-12T11:20:00.000+00:00,feeder,1,N Current (RMS),A,45.4
331237,Brook Road.,2024-01-12T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,118.3
331237,Brook Road.,2024-01-12T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,103.8
331237,Brook Road.,2024-01-12T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,95.1
331237,Brook Road.,2024-01-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
331237,Brook Road.,2024-01-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
331237,Brook Road.,2024-01-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
331237,Brook Road.,2024-01-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
331237,Brook Road.,2024-01-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
331237,Brook Road.,2024-01-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
331237,Brook Road.,2024-01-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
331237,Brook Road.,2024-01-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
331237,Brook Road.,2024-01-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
331237,Brook Road.,2024-01-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,47.76
331237,Brook Road.,2024-01-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,48.25
331237,Brook Road.,2024-01-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,49.91
331237,Brook Road.,2024-01-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,66.3
331237,Brook Road.,2024-01-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.6
331237,Brook Road.,2024-01-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.5
331237,Brook Road.,2024-01-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.3
331237,Brook Road.,2024-01-12T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
331237,Brook Road.,2024-01-12T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.07
331237,Brook Road.,2024-01-12T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.94
331237,Brook Road.,2024-01-12T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.83
331237,Brook Road.,2024-01-12T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.51
331237,Brook Road.,2024-01-12T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.54
331237,Brook Road.,2024-01-12T11:10:00.000+00:00,feeder,3,N Current (RMS),A,46.0
331237,Brook Road.,2024-01-12T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.3
331237,Brook Road.,2024-01-12T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.5
331237,Brook Road.,2024-01-12T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,90.0
331237,Brook Road.,2024-01-12T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
331237,Brook Road.,2024-01-12T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
331237,Brook Road.,2024-01-12T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
331237,Brook Road.,2024-01-12T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.27
331237,Brook Road.,2024-01-12T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.6
331237,Brook Road.,2024-01-12T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.69
331237,Brook Road.,2024-01-12T11:10:00.000+00:00,feeder,2,N Current (RMS),A,35.7
331237,Brook Road.,2024-01-12T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.1
331237,Brook Road.,2024-01-12T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,68.4
331237,Brook Road.,2024-01-12T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.0
331237,Brook Road.,2024-01-12T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.76
331237,Brook Road.,2024-01-12T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.34
331237,Brook Road.,2024-01-12T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.95
331237,Brook Road.,2024-01-12T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,29.5
331237,Brook Road.,2024-01-12T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.08
331237,Brook Road.,2024-01-12T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.71
331237,Brook Road.,2024-01-12T11:10:00.000+00:00,feeder,1,N Current (RMS),A,50.8
331237,Brook Road.,2024-01-12T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,122.3
331237,Brook Road.,2024-01-12T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,95.5
331237,Brook Road.,2024-01-12T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,86.8
331237,Brook Road.,2024-01-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
331237,Brook Road.,2024-01-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
331237,Brook Road.,2024-01-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
331237,Brook Road.,2024-01-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
331237,Brook Road.,2024-01-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
331237,Brook Road.,2024-01-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
331237,Brook Road.,2024-01-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
331237,Brook Road.,2024-01-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
331237,Brook Road.,2024-01-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
331237,Brook Road.,2024-01-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,45.6
331237,Brook Road.,2024-01-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,48.2
331237,Brook Road.,2024-01-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,50.94
331237,Brook Road.,2024-01-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,64.0
331237,Brook Road.,2024-01-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.4
331237,Brook Road.,2024-01-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.5
331237,Brook Road.,2024-01-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.9
331237,Brook Road.,2024-01-12T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.21
331237,Brook Road.,2024-01-12T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.51
331237,Brook Road.,2024-01-12T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.75
331237,Brook Road.,2024-01-12T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.21
331237,Brook Road.,2024-01-12T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.16
331237,Brook Road.,2024-01-12T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.53
331237,Brook Road.,2024-01-12T11:00:00.000+00:00,feeder,3,N Current (RMS),A,35.5
331237,Brook Road.,2024-01-12T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,56.6
331237,Brook Road.,2024-01-12T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,81.8
331237,Brook Road.,2024-01-12T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,94.1
331237,Brook Road.,2024-01-12T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
331237,Brook Road.,2024-01-12T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.45
331237,Brook Road.,2024-01-12T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
331237,Brook Road.,2024-01-12T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.37
331237,Brook Road.,2024-01-12T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.32
331237,Brook Road.,2024-01-12T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.26
331237,Brook Road.,2024-01-12T11:00:00.000+00:00,feeder,2,N Current (RMS),A,22.9
331237,Brook Road.,2024-01-12T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.2
331237,Brook Road.,2024-01-12T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,51.7
331237,Brook Road.,2024-01-12T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.7
331237,Brook Road.,2024-01-12T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
331237,Brook Road.,2024-01-12T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
331237,Brook Road.,2024-01-12T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
331237,Brook Road.,2024-01-12T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,28.29
331237,Brook Road.,2024-01-12T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.99
331237,Brook Road.,2024-01-12T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.52
331237,Brook Road.,2024-01-12T11:00:00.000+00:00,feeder,1,N Current (RMS),A,47.7
331237,Brook Road.,2024-01-12T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,117.3
331237,Brook Road.,2024-01-12T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,91.4
331237,Brook Road.,2024-01-12T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,86.0
331237,Brook Road.,2024-01-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
331237,Brook Road.,2024-01-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
331237,Brook Road.,2024-01-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
331237,Brook Road.,2024-01-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
331237,Brook Road.,2024-01-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
331237,Brook Road.,2024-01-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
331237,Brook Road.,2024-01-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
331237,Brook Road.,2024-01-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
331237,Brook Road.,2024-01-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
331237,Brook Road.,2024-01-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,47.88
331237,Brook Road.,2024-01-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,53.47
331237,Brook Road.,2024-01-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,52.32
331237,Brook Road.,2024-01-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,64.7
331237,Brook Road.,2024-01-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.5
331237,Brook Road.,2024-01-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,222.1
331237,Brook Road.,2024-01-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.6
331237,Brook Road.,2024-01-12T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.38
331237,Brook Road.,2024-01-12T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.08
331237,Brook Road.,2024-01-12T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
331237,Brook Road.,2024-01-12T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.72
331237,Brook Road.,2024-01-12T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,23.89
331237,Brook Road.,2024-01-12T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,24.81
331237,Brook Road.,2024-01-12T10:50:00.000+00:00,feeder,3,N Current (RMS),A,25.8
331237,Brook Road.,2024-01-12T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,86.4
331237,Brook Road.,2024-01-12T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,99.6
331237,Brook Road.,2024-01-12T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,102.8
331237,Brook Road.,2024-01-12T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.67
331237,Brook Road.,2024-01-12T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
331237,Brook Road.,2024-01-12T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
331237,Brook Road.,2024-01-12T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.99
331237,Brook Road.,2024-01-12T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.7
331237,Brook Road.,2024-01-12T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.68
331237,Brook Road.,2024-01-12T10:50:00.000+00:00,feeder,2,N Current (RMS),A,20.9
331237,Brook Road.,2024-01-12T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.9
331237,Brook Road.,2024-01-12T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,53.9
331237,Brook Road.,2024-01-12T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,50.0
331237,Brook Road.,2024-01-12T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
331237,Brook Road.,2024-01-12T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
331237,Brook Road.,2024-01-12T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
331237,Brook Road.,2024-01-12T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,28.75
331237,Brook Road.,2024-01-12T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.04
331237,Brook Road.,2024-01-12T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.86
331237,Brook Road.,2024-01-12T10:50:00.000+00:00,feeder,1,N Current (RMS),A,46.4
331237,Brook Road.,2024-01-12T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,119.2
331237,Brook Road.,2024-01-12T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,95.2
331237,Brook Road.,2024-01-12T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,92.3
331237,Brook Road.,2024-01-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
331237,Brook Road.,2024-01-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
331237,Brook Road.,2024-01-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
331237,Brook Road.,2024-01-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
331237,Brook Road.,2024-01-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
331237,Brook Road.,2024-01-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
331237,Brook Road.,2024-01-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
331237,Brook Road.,2024-01-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
331237,Brook Road.,2024-01-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
331237,Brook Road.,2024-01-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,58.47
331237,Brook Road.,2024-01-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,59.63
331237,Brook Road.,2024-01-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,58.35
331237,Brook Road.,2024-01-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,64.8
331237,Brook Road.,2024-01-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,241.8
331237,Brook Road.,2024-01-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,245.3
331237,Brook Road.,2024-01-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,242.5
331237,Brook Road.,2024-01-12T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
331237,Brook Road.,2024-01-12T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
331237,Brook Road.,2024-01-12T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.53
331237,Brook Road.,2024-01-12T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.17
331237,Brook Road.,2024-01-12T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,25.36
331237,Brook Road.,2024-01-12T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.05
331237,Brook Road.,2024-01-12T10:40:00.000+00:00,feeder,3,N Current (RMS),A,24.9
331237,Brook Road.,2024-01-12T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,79.8
331237,Brook Road.,2024-01-12T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,104.6
331237,Brook Road.,2024-01-12T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,87.7
331237,Brook Road.,2024-01-12T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.87
331237,Brook Road.,2024-01-12T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
331237,Brook Road.,2024-01-12T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
331237,Brook Road.,2024-01-12T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.56
331237,Brook Road.,2024-01-12T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.29
331237,Brook Road.,2024-01-12T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.59
331237,Brook Road.,2024-01-12T10:40:00.000+00:00,feeder,2,N Current (RMS),A,23.1
331237,Brook Road.,2024-01-12T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,45.2
331237,Brook Road.,2024-01-12T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,52.6
331237,Brook Road.,2024-01-12T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.9
331237,Brook Road.,2024-01-12T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
331237,Brook Road.,2024-01-12T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
331237,Brook Road.,2024-01-12T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
331237,Brook Road.,2024-01-12T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,26.03
331237,Brook Road.,2024-01-12T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.56
331237,Brook Road.,2024-01-12T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.85
331237,Brook Road.,2024-01-12T10:40:00.000+00:00,feeder,1,N Current (RMS),A,44.3
331237,Brook Road.,2024-01-12T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,108.6
331237,Brook Road.,2024-01-12T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,98.7
331237,Brook Road.,2024-01-12T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,91.4
331237,Brook Road.,2024-01-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
331237,Brook Road.,2024-01-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
331237,Brook Road.,2024-01-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
331237,Brook Road.,2024-01-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
331237,Brook Road.,2024-01-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
331237,Brook Road.,2024-01-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
331237,Brook Road.,2024-01-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
331237,Brook Road.,2024-01-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
331237,Brook Road.,2024-01-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
331237,Brook Road.,2024-01-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,55.77
331237,Brook Road.,2024-01-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,61.21
331237,Brook Road.,2024-01-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,53.48
331237,Brook Road.,2024-01-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,76.3
331237,Brook Road.,2024-01-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,231.9
331237,Brook Road.,2024-01-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,253.0
331237,Brook Road.,2024-01-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,223.2
331237,Brook Road.,2024-01-12T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
331237,Brook Road.,2024-01-12T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.68
331237,Brook Road.,2024-01-12T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.74
331237,Brook Road.,2024-01-12T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.14
331237,Brook Road.,2024-01-12T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.11
331237,Brook Road.,2024-01-12T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.31
331237,Brook Road.,2024-01-12T10:30:00.000+00:00,feeder,3,N Current (RMS),A,26.4
331237,Brook Road.,2024-01-12T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,79.8
331237,Brook Road.,2024-01-12T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,85.8
331237,Brook Road.,2024-01-12T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,93.1
331237,Brook Road.,2024-01-12T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.81
331237,Brook Road.,2024-01-12T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.67
331237,Brook Road.,2024-01-12T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
331237,Brook Road.,2024-01-12T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.6
331237,Brook Road.,2024-01-12T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.46
331237,Brook Road.,2024-01-12T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.6
331237,Brook Road.,2024-01-12T10:30:00.000+00:00,feeder,2,N Current (RMS),A,28.8
331237,Brook Road.,2024-01-12T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.9
331237,Brook Road.,2024-01-12T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,66.9
331237,Brook Road.,2024-01-12T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,65.5
331237,Brook Road.,2024-01-12T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
331237,Brook Road.,2024-01-12T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
331237,Brook Road.,2024-01-12T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
331237,Brook Road.,2024-01-12T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,26.85
331237,Brook Road.,2024-01-12T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.29
331237,Brook Road.,2024-01-12T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.84
331237,Brook Road.,2024-01-12T10:30:00.000+00:00,feeder,1,N Current (RMS),A,43.1
331237,Brook Road.,2024-01-12T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,111.4
331237,Brook Road.,2024-01-12T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,95.9
331237,Brook Road.,2024-01-12T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,92.1
331237,Brook Road.,2024-01-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
331237,Brook Road.,2024-01-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
331237,Brook Road.,2024-01-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
331237,Brook Road.,2024-01-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
331237,Brook Road.,2024-01-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
331237,Brook Road.,2024-01-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
331237,Brook Road.,2024-01-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
331237,Brook Road.,2024-01-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
331237,Brook Road.,2024-01-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
331237,Brook Road.,2024-01-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,54.59
331237,Brook Road.,2024-01-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,58.87
331237,Brook Road.,2024-01-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,59.75
331237,Brook Road.,2024-01-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,62.9
331237,Brook Road.,2024-01-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,225.9
331237,Brook Road.,2024-01-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,242.2
331237,Brook Road.,2024-01-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,248.5
331237,Brook Road.,2024-01-12T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
331237,Brook Road.,2024-01-12T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.96
331237,Brook Road.,2024-01-12T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
331237,Brook Road.,2024-01-12T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.76
331237,Brook Road.,2024-01-12T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.95
331237,Brook Road.,2024-01-12T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.12
331237,Brook Road.,2024-01-12T10:20:00.000+00:00,feeder,3,N Current (RMS),A,22.7
331237,Brook Road.,2024-01-12T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,77.6
331237,Brook Road.,2024-01-12T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,84.9
331237,Brook Road.,2024-01-12T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,71.4
331237,Brook Road.,2024-01-12T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
331237,Brook Road.,2024-01-12T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.87
331237,Brook Road.,2024-01-12T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
331237,Brook Road.,2024-01-12T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.6
331237,Brook Road.,2024-01-12T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.23
331237,Brook Road.,2024-01-12T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.49
331237,Brook Road.,2024-01-12T10:20:00.000+00:00,feeder,2,N Current (RMS),A,31.1
331237,Brook Road.,2024-01-12T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.9
331237,Brook Road.,2024-01-12T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,61.8
331237,Brook Road.,2024-01-12T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,77.8
331237,Brook Road.,2024-01-12T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
331237,Brook Road.,2024-01-12T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
331237,Brook Road.,2024-01-12T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.42
331237,Brook Road.,2024-01-12T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,26.54
331237,Brook Road.,2024-01-12T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,26.45
331237,Brook Road.,2024-01-12T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.66
331237,Brook Road.,2024-01-12T10:20:00.000+00:00,feeder,1,N Current (RMS),A,48.0
331237,Brook Road.,2024-01-12T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,109.9
331237,Brook Road.,2024-01-12T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,109.3
331237,Brook Road.,2024-01-12T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,89.5
331237,Brook Road.,2024-01-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
331237,Brook Road.,2024-01-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
331237,Brook Road.,2024-01-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
331237,Brook Road.,2024-01-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
331237,Brook Road.,2024-01-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
331237,Brook Road.,2024-01-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
331237,Brook Road.,2024-01-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
331237,Brook Road.,2024-01-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
331237,Brook Road.,2024-01-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
331237,Brook Road.,2024-01-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,54.91
331237,Brook Road.,2024-01-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,60.64
331237,Brook Road.,2024-01-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,56.26
331237,Brook Road.,2024-01-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,71.2
331237,Brook Road.,2024-01-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,227.1
331237,Brook Road.,2024-01-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,251.7
331237,Brook Road.,2024-01-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,235.7
331237,Brook Road.,2024-01-12T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
331237,Brook Road.,2024-01-12T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.77
331237,Brook Road.,2024-01-12T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
331237,Brook Road.,2024-01-12T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.99
331237,Brook Road.,2024-01-12T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.88
331237,Brook Road.,2024-01-12T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.69
331237,Brook Road.,2024-01-12T10:10:00.000+00:00,feeder,3,N Current (RMS),A,44.5
331237,Brook Road.,2024-01-12T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,83.0
331237,Brook Road.,2024-01-12T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,58.0
331237,Brook Road.,2024-01-12T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,102.2
331237,Brook Road.,2024-01-12T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.48
331237,Brook Road.,2024-01-12T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
331237,Brook Road.,2024-01-12T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
331237,Brook Road.,2024-01-12T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.69
331237,Brook Road.,2024-01-12T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.67
331237,Brook Road.,2024-01-12T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.42
331237,Brook Road.,2024-01-12T10:10:00.000+00:00,feeder,2,N Current (RMS),A,22.0
331237,Brook Road.,2024-01-12T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,50.2
331237,Brook Road.,2024-01-12T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,53.2
331237,Brook Road.,2024-01-12T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,61.0
331237,Brook Road.,2024-01-12T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.76
331237,Brook Road.,2024-01-12T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
331237,Brook Road.,2024-01-12T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
331237,Brook Road.,2024-01-12T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.78
331237,Brook Road.,2024-01-12T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.79
331237,Brook Road.,2024-01-12T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.3
331237,Brook Road.,2024-01-12T10:10:00.000+00:00,feeder,1,N Current (RMS),A,44.9
331237,Brook Road.,2024-01-12T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,107.4
331237,Brook Road.,2024-01-12T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,89.5
331237,Brook Road.,2024-01-12T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,76.5
331237,Brook Road.,2024-01-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
331237,Brook Road.,2024-01-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
331237,Brook Road.,2024-01-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
331237,Brook Road.,2024-01-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
331237,Brook Road.,2024-01-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
331237,Brook Road.,2024-01-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
331237,Brook Road.,2024-01-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
331237,Brook Road.,2024-01-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
331237,Brook Road.,2024-01-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
331237,Brook Road.,2024-01-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,57.46
331237,Brook Road.,2024-01-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,47.35
331237,Brook Road.,2024-01-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,57.42
331237,Brook Road.,2024-01-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,76.3
331237,Brook Road.,2024-01-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,238.4
331237,Brook Road.,2024-01-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.2
331237,Brook Road.,2024-01-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,238.0
331237,Brook Road.,2024-01-12T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
331237,Brook Road.,2024-01-12T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.13
331237,Brook Road.,2024-01-12T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
331237,Brook Road.,2024-01-12T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.74
331237,Brook Road.,2024-01-12T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.43
331237,Brook Road.,2024-01-12T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.03
331237,Brook Road.,2024-01-12T10:00:00.000+00:00,feeder,3,N Current (RMS),A,47.8
331237,Brook Road.,2024-01-12T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,89.9
331237,Brook Road.,2024-01-12T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,41.3
331237,Brook Road.,2024-01-12T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,99.2
331237,Brook Road.,2024-01-12T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
331237,Brook Road.,2024-01-12T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.61
331237,Brook Road.,2024-01-12T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
331237,Brook Road.,2024-01-12T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.03
331237,Brook Road.,2024-01-12T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.58
331237,Brook Road.,2024-01-12T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.69
331237,Brook Road.,2024-01-12T10:00:00.000+00:00,feeder,2,N Current (RMS),A,26.9
331237,Brook Road.,2024-01-12T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,57.1
331237,Brook Road.,2024-01-12T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,52.7
331237,Brook Road.,2024-01-12T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,55.0
331237,Brook Road.,2024-01-12T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.72
331237,Brook Road.,2024-01-12T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.52
331237,Brook Road.,2024-01-12T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
331237,Brook Road.,2024-01-12T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,26.48
331237,Brook Road.,2024-01-12T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.75
331237,Brook Road.,2024-01-12T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.82
331237,Brook Road.,2024-01-12T10:00:00.000+00:00,feeder,1,N Current (RMS),A,40.8
331237,Brook Road.,2024-01-12T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,110.2
331237,Brook Road.,2024-01-12T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,102.3
331237,Brook Road.,2024-01-12T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,99.3
331237,Brook Road.,2024-01-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
331237,Brook Road.,2024-01-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
331237,Brook Road.,2024-01-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
331237,Brook Road.,2024-01-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
331237,Brook Road.,2024-01-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
331237,Brook Road.,2024-01-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
331237,Brook Road.,2024-01-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
331237,Brook Road.,2024-01-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
331237,Brook Road.,2024-01-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
331237,Brook Road.,2024-01-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,61.26
331237,Brook Road.,2024-01-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,46.76
331237,Brook Road.,2024-01-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,60.54
331237,Brook Road.,2024-01-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,82.5
331237,Brook Road.,2024-01-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,253.8
331237,Brook Road.,2024-01-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.9
331237,Brook Road.,2024-01-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,251.0
331237,Brook Road.,2024-01-12T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
331237,Brook Road.,2024-01-12T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.24
331237,Brook Road.,2024-01-12T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
331237,Brook Road.,2024-01-12T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,23.84
331237,Brook Road.,2024-01-12T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.44
331237,Brook Road.,2024-01-12T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.2
331237,Brook Road.,2024-01-12T09:50:00.000+00:00,feeder,3,N Current (RMS),A,50.1
331237,Brook Road.,2024-01-12T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,98.2
331237,Brook Road.,2024-01-12T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.9
331237,Brook Road.,2024-01-12T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,96.0
331237,Brook Road.,2024-01-12T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
331237,Brook Road.,2024-01-12T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
331237,Brook Road.,2024-01-12T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
331237,Brook Road.,2024-01-12T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.94
331237,Brook Road.,2024-01-12T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.05
331237,Brook Road.,2024-01-12T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.63
331237,Brook Road.,2024-01-12T09:50:00.000+00:00,feeder,2,N Current (RMS),A,21.0
331237,Brook Road.,2024-01-12T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.5
331237,Brook Road.,2024-01-12T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.1
331237,Brook Road.,2024-01-12T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,54.0
331237,Brook Road.,2024-01-12T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.14
331237,Brook Road.,2024-01-12T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.81
331237,Brook Road.,2024-01-12T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
331237,Brook Road.,2024-01-12T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,36.53
331237,Brook Road.,2024-01-12T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,28.15
331237,Brook Road.,2024-01-12T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.34
331237,Brook Road.,2024-01-12T09:50:00.000+00:00,feeder,1,N Current (RMS),A,78.6
331237,Brook Road.,2024-01-12T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,151.4
331237,Brook Road.,2024-01-12T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,119.3
331237,Brook Road.,2024-01-12T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,81.0
331237,Brook Road.,2024-01-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
331237,Brook Road.,2024-01-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
331237,Brook Road.,2024-01-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
331237,Brook Road.,2024-01-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
331237,Brook Road.,2024-01-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
331237,Brook Road.,2024-01-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
331237,Brook Road.,2024-01-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
331237,Brook Road.,2024-01-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
331237,Brook Road.,2024-01-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
331237,Brook Road.,2024-01-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,69.31
331237,Brook Road.,2024-01-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,48.65
331237,Brook Road.,2024-01-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,55.17
331237,Brook Road.,2024-01-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,96.5
331237,Brook Road.,2024-01-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,285.5
331237,Brook Road.,2024-01-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.1
331237,Brook Road.,2024-01-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,229.2
331237,Brook Road.,2024-01-12T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
331237,Brook Road.,2024-01-12T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.69
331237,Brook Road.,2024-01-12T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
331237,Brook Road.,2024-01-12T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.74
331237,Brook Road.,2024-01-12T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.86
331237,Brook Road.,2024-01-12T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.92
331237,Brook Road.,2024-01-12T09:40:00.000+00:00,feeder,3,N Current (RMS),A,27.4
331237,Brook Road.,2024-01-12T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,86.0
331237,Brook Road.,2024-01-12T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,66.1
331237,Brook Road.,2024-01-12T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,86.8
331237,Brook Road.,2024-01-12T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
331237,Brook Road.,2024-01-12T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
331237,Brook Road.,2024-01-12T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
331237,Brook Road.,2024-01-12T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.6
331237,Brook Road.,2024-01-12T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.01
331237,Brook Road.,2024-01-12T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.03
331237,Brook Road.,2024-01-12T09:40:00.000+00:00,feeder,2,N Current (RMS),A,30.1
331237,Brook Road.,2024-01-12T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,45.1
331237,Brook Road.,2024-01-12T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.8
331237,Brook Road.,2024-01-12T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,64.7
331237,Brook Road.,2024-01-12T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
331237,Brook Road.,2024-01-12T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.55
331237,Brook Road.,2024-01-12T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
331237,Brook Road.,2024-01-12T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,29.39
331237,Brook Road.,2024-01-12T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.47
331237,Brook Road.,2024-01-12T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,25.65
331237,Brook Road.,2024-01-12T09:40:00.000+00:00,feeder,1,N Current (RMS),A,57.6
331237,Brook Road.,2024-01-12T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,122.7
331237,Brook Road.,2024-01-12T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,77.0
331237,Brook Road.,2024-01-12T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,108.1
331237,Brook Road.,2024-01-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
331237,Brook Road.,2024-01-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
331237,Brook Road.,2024-01-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
331237,Brook Road.,2024-01-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
331237,Brook Road.,2024-01-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
331237,Brook Road.,2024-01-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
331237,Brook Road.,2024-01-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
331237,Brook Road.,2024-01-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
331237,Brook Road.,2024-01-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
331237,Brook Road.,2024-01-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,60.74
331237,Brook Road.,2024-01-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,41.33
331237,Brook Road.,2024-01-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,61.6
331237,Brook Road.,2024-01-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,103.9
331237,Brook Road.,2024-01-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,252.3
331237,Brook Road.,2024-01-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.4
331237,Brook Road.,2024-01-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,256.8
331237,Brook Road.,2024-01-12T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
331237,Brook Road.,2024-01-12T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.6
331237,Brook Road.,2024-01-12T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
331237,Brook Road.,2024-01-12T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.52
331237,Brook Road.,2024-01-12T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.94
331237,Brook Road.,2024-01-12T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.47
331237,Brook Road.,2024-01-12T09:30:00.000+00:00,feeder,3,N Current (RMS),A,29.4
331237,Brook Road.,2024-01-12T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,80.9
331237,Brook Road.,2024-01-12T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,62.8
331237,Brook Road.,2024-01-12T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,89.4
331237,Brook Road.,2024-01-12T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
331237,Brook Road.,2024-01-12T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
331237,Brook Road.,2024-01-12T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
331237,Brook Road.,2024-01-12T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.37
331237,Brook Road.,2024-01-12T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.14
331237,Brook Road.,2024-01-12T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.41
331237,Brook Road.,2024-01-12T09:30:00.000+00:00,feeder,2,N Current (RMS),A,21.8
331237,Brook Road.,2024-01-12T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.1
331237,Brook Road.,2024-01-12T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.5
331237,Brook Road.,2024-01-12T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,62.2
331237,Brook Road.,2024-01-12T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.88
331237,Brook Road.,2024-01-12T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
331237,Brook Road.,2024-01-12T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.42
331237,Brook Road.,2024-01-12T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,34.31
331237,Brook Road.,2024-01-12T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.91
331237,Brook Road.,2024-01-12T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.64
331237,Brook Road.,2024-01-12T09:30:00.000+00:00,feeder,1,N Current (RMS),A,67.7
331237,Brook Road.,2024-01-12T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,142.4
331237,Brook Road.,2024-01-12T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,78.2
331237,Brook Road.,2024-01-12T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,94.7
331237,Brook Road.,2024-01-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
331237,Brook Road.,2024-01-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
331237,Brook Road.,2024-01-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
331237,Brook Road.,2024-01-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
331237,Brook Road.,2024-01-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
331237,Brook Road.,2024-01-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
331237,Brook Road.,2024-01-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
331237,Brook Road.,2024-01-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
331237,Brook Road.,2024-01-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
331237,Brook Road.,2024-01-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,63.2
331237,Brook Road.,2024-01-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,45.0
331237,Brook Road.,2024-01-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,58.52
331237,Brook Road.,2024-01-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,93.4
331237,Brook Road.,2024-01-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,261.3
331237,Brook Road.,2024-01-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.6
331237,Brook Road.,2024-01-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,244.4
331237,Brook Road.,2024-01-12T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
331237,Brook Road.,2024-01-12T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.7
331237,Brook Road.,2024-01-12T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
331237,Brook Road.,2024-01-12T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.34
331237,Brook Road.,2024-01-12T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.66
331237,Brook Road.,2024-01-12T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.87
331237,Brook Road.,2024-01-12T09:20:00.000+00:00,feeder,3,N Current (RMS),A,35.8
331237,Brook Road.,2024-01-12T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,68.8
331237,Brook Road.,2024-01-12T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,53.3
331237,Brook Road.,2024-01-12T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,90.8
331237,Brook Road.,2024-01-12T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
331237,Brook Road.,2024-01-12T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
331237,Brook Road.,2024-01-12T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.96
331237,Brook Road.,2024-01-12T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.09
331237,Brook Road.,2024-01-12T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.02
331237,Brook Road.,2024-01-12T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.72
331237,Brook Road.,2024-01-12T09:20:00.000+00:00,feeder,2,N Current (RMS),A,24.4
331237,Brook Road.,2024-01-12T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.7
331237,Brook Road.,2024-01-12T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,50.4
331237,Brook Road.,2024-01-12T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,63.8
331237,Brook Road.,2024-01-12T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.9
331237,Brook Road.,2024-01-12T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
331237,Brook Road.,2024-01-12T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
331237,Brook Road.,2024-01-12T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,32.35
331237,Brook Road.,2024-01-12T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.43
331237,Brook Road.,2024-01-12T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.46
331237,Brook Road.,2024-01-12T09:20:00.000+00:00,feeder,1,N Current (RMS),A,64.4
331237,Brook Road.,2024-01-12T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,134.4
331237,Brook Road.,2024-01-12T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,76.7
331237,Brook Road.,2024-01-12T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,90.4
331237,Brook Road.,2024-01-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
331237,Brook Road.,2024-01-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
331237,Brook Road.,2024-01-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
331237,Brook Road.,2024-01-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
331237,Brook Road.,2024-01-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
