Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331237,Brook Road.,2024-01-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
331237,Brook Road.,2024-01-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
331237,Brook Road.,2024-01-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
331237,Brook Road.,2024-01-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
331237,Brook Road.,2024-01-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,55.78
331237,Brook Road.,2024-01-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,43.11
331237,Brook Road.,2024-01-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,58.05
331237,Brook Road.,2024-01-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,83.4
331237,Brook Road.,2024-01-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,231.7
331237,Brook Road.,2024-01-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.9
331237,Brook Road.,2024-01-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,241.4
331237,Brook Road.,2024-01-12T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
331237,Brook Road.,2024-01-12T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.51
331237,Brook Road.,2024-01-12T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
331237,Brook Road.,2024-01-12T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.87
331237,Brook Road.,2024-01-12T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.56
331237,Brook Road.,2024-01-12T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.79
331237,Brook Road.,2024-01-12T09:10:00.000+00:00,feeder,3,N Current (RMS),A,26.8
331237,Brook Road.,2024-01-12T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,61.7
331237,Brook Road.,2024-01-12T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,65.1
331237,Brook Road.,2024-01-12T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,86.3
331237,Brook Road.,2024-01-12T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.77
331237,Brook Road.,2024-01-12T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
331237,Brook Road.,2024-01-12T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
331237,Brook Road.,2024-01-12T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.75
331237,Brook Road.,2024-01-12T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.27
331237,Brook Road.,2024-01-12T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.55
331237,Brook Road.,2024-01-12T09:10:00.000+00:00,feeder,2,N Current (RMS),A,19.0
331237,Brook Road.,2024-01-12T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.7
331237,Brook Road.,2024-01-12T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,51.7
331237,Brook Road.,2024-01-12T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,58.4
331237,Brook Road.,2024-01-12T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.72
331237,Brook Road.,2024-01-12T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
331237,Brook Road.,2024-01-12T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
331237,Brook Road.,2024-01-12T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.85
331237,Brook Road.,2024-01-12T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.81
331237,Brook Road.,2024-01-12T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,27.69
331237,Brook Road.,2024-01-12T09:10:00.000+00:00,feeder,1,N Current (RMS),A,49.3
331237,Brook Road.,2024-01-12T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,107.4
331237,Brook Road.,2024-01-12T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,83.3
331237,Brook Road.,2024-01-12T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,116.4
331237,Brook Road.,2024-01-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
331237,Brook Road.,2024-01-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
331237,Brook Road.,2024-01-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
331237,Brook Road.,2024-01-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
331237,Brook Road.,2024-01-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
331237,Brook Road.,2024-01-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
331237,Brook Road.,2024-01-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
331237,Brook Road.,2024-01-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
331237,Brook Road.,2024-01-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
331237,Brook Road.,2024-01-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,50.47
331237,Brook Road.,2024-01-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,47.65
331237,Brook Road.,2024-01-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,62.03
331237,Brook Road.,2024-01-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,74.9
331237,Brook Road.,2024-01-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,209.5
331237,Brook Road.,2024-01-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.2
331237,Brook Road.,2024-01-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,257.9
331237,Brook Road.,2024-01-12T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
331237,Brook Road.,2024-01-12T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
331237,Brook Road.,2024-01-12T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
331237,Brook Road.,2024-01-12T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,23.56
331237,Brook Road.,2024-01-12T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.01
331237,Brook Road.,2024-01-12T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.28
331237,Brook Road.,2024-01-12T09:00:00.000+00:00,feeder,3,N Current (RMS),A,33.2
331237,Brook Road.,2024-01-12T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,99.3
331237,Brook Road.,2024-01-12T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,66.6
331237,Brook Road.,2024-01-12T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,64.3
331237,Brook Road.,2024-01-12T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
331237,Brook Road.,2024-01-12T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
331237,Brook Road.,2024-01-12T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
331237,Brook Road.,2024-01-12T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.12
331237,Brook Road.,2024-01-12T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.75
331237,Brook Road.,2024-01-12T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.62
331237,Brook Road.,2024-01-12T09:00:00.000+00:00,feeder,2,N Current (RMS),A,20.7
331237,Brook Road.,2024-01-12T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,50.8
331237,Brook Road.,2024-01-12T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,50.1
331237,Brook Road.,2024-01-12T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,50.3
331237,Brook Road.,2024-01-12T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.81
331237,Brook Road.,2024-01-12T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.54
331237,Brook Road.,2024-01-12T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
331237,Brook Road.,2024-01-12T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,32.64
331237,Brook Road.,2024-01-12T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.66
331237,Brook Road.,2024-01-12T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.44
331237,Brook Road.,2024-01-12T09:00:00.000+00:00,feeder,1,N Current (RMS),A,63.9
331237,Brook Road.,2024-01-12T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,135.8
331237,Brook Road.,2024-01-12T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,90.2
331237,Brook Road.,2024-01-12T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,85.8
331237,Brook Road.,2024-01-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
331237,Brook Road.,2024-01-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
331237,Brook Road.,2024-01-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
331237,Brook Road.,2024-01-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
331237,Brook Road.,2024-01-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
331237,Brook Road.,2024-01-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
331237,Brook Road.,2024-01-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
331237,Brook Road.,2024-01-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
331237,Brook Road.,2024-01-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
331237,Brook Road.,2024-01-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,68.32
331237,Brook Road.,2024-01-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,49.42
331237,Brook Road.,2024-01-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,47.34
331237,Brook Road.,2024-01-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,108.0
331237,Brook Road.,2024-01-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,283.8
331237,Brook Road.,2024-01-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.7
331237,Brook Road.,2024-01-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.9
331237,Brook Road.,2024-01-12T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.84
331237,Brook Road.,2024-01-12T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
331237,Brook Road.,2024-01-12T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
331237,Brook Road.,2024-01-12T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,31.29
331237,Brook Road.,2024-01-12T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,22.48
331237,Brook Road.,2024-01-12T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.44
331237,Brook Road.,2024-01-12T08:50:00.000+00:00,feeder,3,N Current (RMS),A,43.6
331237,Brook Road.,2024-01-12T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,129.7
331237,Brook Road.,2024-01-12T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,94.1
331237,Brook Road.,2024-01-12T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,81.5
331237,Brook Road.,2024-01-12T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
331237,Brook Road.,2024-01-12T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.95
331237,Brook Road.,2024-01-12T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
331237,Brook Road.,2024-01-12T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.39
331237,Brook Road.,2024-01-12T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.29
331237,Brook Road.,2024-01-12T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.47
331237,Brook Road.,2024-01-12T08:50:00.000+00:00,feeder,2,N Current (RMS),A,31.4
331237,Brook Road.,2024-01-12T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.4
331237,Brook Road.,2024-01-12T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,51.8
331237,Brook Road.,2024-01-12T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,74.0
331237,Brook Road.,2024-01-12T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.66
331237,Brook Road.,2024-01-12T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.37
331237,Brook Road.,2024-01-12T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
331237,Brook Road.,2024-01-12T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,27.26
331237,Brook Road.,2024-01-12T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.24
331237,Brook Road.,2024-01-12T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.03
331237,Brook Road.,2024-01-12T08:50:00.000+00:00,feeder,1,N Current (RMS),A,44.2
331237,Brook Road.,2024-01-12T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,113.4
331237,Brook Road.,2024-01-12T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,92.5
331237,Brook Road.,2024-01-12T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,88.3
331237,Brook Road.,2024-01-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
331237,Brook Road.,2024-01-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
331237,Brook Road.,2024-01-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
331237,Brook Road.,2024-01-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
331237,Brook Road.,2024-01-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
331237,Brook Road.,2024-01-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
331237,Brook Road.,2024-01-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
331237,Brook Road.,2024-01-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
331237,Brook Road.,2024-01-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
331237,Brook Road.,2024-01-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,65.94
331237,Brook Road.,2024-01-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,57.01
331237,Brook Road.,2024-01-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,57.94
331237,Brook Road.,2024-01-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,79.8
331237,Brook Road.,2024-01-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,273.5
331237,Brook Road.,2024-01-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,235.6
331237,Brook Road.,2024-01-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,241.6
331237,Brook Road.,2024-01-12T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.46
331237,Brook Road.,2024-01-12T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
331237,Brook Road.,2024-01-12T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
331237,Brook Road.,2024-01-12T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,24.79
331237,Brook Road.,2024-01-12T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.55
331237,Brook Road.,2024-01-12T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.51
331237,Brook Road.,2024-01-12T08:40:00.000+00:00,feeder,3,N Current (RMS),A,37.2
331237,Brook Road.,2024-01-12T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,102.0
331237,Brook Road.,2024-01-12T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,72.9
331237,Brook Road.,2024-01-12T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,103.7
331237,Brook Road.,2024-01-12T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
331237,Brook Road.,2024-01-12T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
331237,Brook Road.,2024-01-12T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
331237,Brook Road.,2024-01-12T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.2
331237,Brook Road.,2024-01-12T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.6
331237,Brook Road.,2024-01-12T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.81
331237,Brook Road.,2024-01-12T08:40:00.000+00:00,feeder,2,N Current (RMS),A,22.3
331237,Brook Road.,2024-01-12T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.0
331237,Brook Road.,2024-01-12T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,58.1
331237,Brook Road.,2024-01-12T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,59.1
331237,Brook Road.,2024-01-12T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.14
331237,Brook Road.,2024-01-12T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
331237,Brook Road.,2024-01-12T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.59
331237,Brook Road.,2024-01-12T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,37.2
331237,Brook Road.,2024-01-12T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.32
331237,Brook Road.,2024-01-12T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.18
331237,Brook Road.,2024-01-12T08:40:00.000+00:00,feeder,1,N Current (RMS),A,82.6
331237,Brook Road.,2024-01-12T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,155.4
331237,Brook Road.,2024-01-12T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,88.1
331237,Brook Road.,2024-01-12T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,94.6
331237,Brook Road.,2024-01-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
331237,Brook Road.,2024-01-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
331237,Brook Road.,2024-01-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
331237,Brook Road.,2024-01-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
331237,Brook Road.,2024-01-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
331237,Brook Road.,2024-01-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
331237,Brook Road.,2024-01-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
331237,Brook Road.,2024-01-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
331237,Brook Road.,2024-01-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
331237,Brook Road.,2024-01-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,70.19
331237,Brook Road.,2024-01-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,52.47
331237,Brook Road.,2024-01-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,60.5
331237,Brook Road.,2024-01-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,98.2
331237,Brook Road.,2024-01-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,289.7
331237,Brook Road.,2024-01-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,215.9
331237,Brook Road.,2024-01-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,251.3
331237,Brook Road.,2024-01-12T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
331237,Brook Road.,2024-01-12T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.3
331237,Brook Road.,2024-01-12T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
331237,Brook Road.,2024-01-12T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.96
331237,Brook Road.,2024-01-12T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.65
331237,Brook Road.,2024-01-12T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.98
331237,Brook Road.,2024-01-12T08:30:00.000+00:00,feeder,3,N Current (RMS),A,46.9
331237,Brook Road.,2024-01-12T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,86.4
331237,Brook Road.,2024-01-12T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,49.0
331237,Brook Road.,2024-01-12T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,105.9
331237,Brook Road.,2024-01-12T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
331237,Brook Road.,2024-01-12T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.61
331237,Brook Road.,2024-01-12T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
331237,Brook Road.,2024-01-12T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.18
331237,Brook Road.,2024-01-12T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.16
331237,Brook Road.,2024-01-12T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.24
331237,Brook Road.,2024-01-12T08:30:00.000+00:00,feeder,2,N Current (RMS),A,32.6
331237,Brook Road.,2024-01-12T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.9
331237,Brook Road.,2024-01-12T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.0
331237,Brook Road.,2024-01-12T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,66.5
331237,Brook Road.,2024-01-12T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.79
331237,Brook Road.,2024-01-12T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
331237,Brook Road.,2024-01-12T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
331237,Brook Road.,2024-01-12T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,31.01
331237,Brook Road.,2024-01-12T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.26
331237,Brook Road.,2024-01-12T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.67
331237,Brook Road.,2024-01-12T08:30:00.000+00:00,feeder,1,N Current (RMS),A,62.0
331237,Brook Road.,2024-01-12T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,129.0
331237,Brook Road.,2024-01-12T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,80.8
331237,Brook Road.,2024-01-12T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,95.8
331237,Brook Road.,2024-01-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
331237,Brook Road.,2024-01-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
331237,Brook Road.,2024-01-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
331237,Brook Road.,2024-01-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
331237,Brook Road.,2024-01-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
331237,Brook Road.,2024-01-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
331237,Brook Road.,2024-01-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
331237,Brook Road.,2024-01-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
331237,Brook Road.,2024-01-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
331237,Brook Road.,2024-01-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,61.14
331237,Brook Road.,2024-01-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,39.07
331237,Brook Road.,2024-01-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,62.89
331237,Brook Road.,2024-01-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,102.4
331237,Brook Road.,2024-01-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,252.4
331237,Brook Road.,2024-01-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.4
331237,Brook Road.,2024-01-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,261.1
331237,Brook Road.,2024-01-12T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.32
331237,Brook Road.,2024-01-12T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
331237,Brook Road.,2024-01-12T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.72
331237,Brook Road.,2024-01-12T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.29
331237,Brook Road.,2024-01-12T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.7
331237,Brook Road.,2024-01-12T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.18
331237,Brook Road.,2024-01-12T08:20:00.000+00:00,feeder,3,N Current (RMS),A,31.6
331237,Brook Road.,2024-01-12T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,84.2
331237,Brook Road.,2024-01-12T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,67.1
331237,Brook Road.,2024-01-12T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,93.2
331237,Brook Road.,2024-01-12T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
331237,Brook Road.,2024-01-12T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
331237,Brook Road.,2024-01-12T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
331237,Brook Road.,2024-01-12T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.72
331237,Brook Road.,2024-01-12T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.06
331237,Brook Road.,2024-01-12T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.36
331237,Brook Road.,2024-01-12T08:20:00.000+00:00,feeder,2,N Current (RMS),A,38.1
331237,Brook Road.,2024-01-12T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,45.3
331237,Brook Road.,2024-01-12T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.5
331237,Brook Road.,2024-01-12T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,81.8
331237,Brook Road.,2024-01-12T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.79
331237,Brook Road.,2024-01-12T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.24
331237,Brook Road.,2024-01-12T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
331237,Brook Road.,2024-01-12T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,25.51
331237,Brook Road.,2024-01-12T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,29.19
331237,Brook Road.,2024-01-12T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,26.16
331237,Brook Road.,2024-01-12T08:20:00.000+00:00,feeder,1,N Current (RMS),A,43.6
331237,Brook Road.,2024-01-12T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,105.5
331237,Brook Road.,2024-01-12T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,119.9
331237,Brook Road.,2024-01-12T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,111.3
331237,Brook Road.,2024-01-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
331237,Brook Road.,2024-01-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
331237,Brook Road.,2024-01-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
331237,Brook Road.,2024-01-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
331237,Brook Road.,2024-01-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
331237,Brook Road.,2024-01-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
331237,Brook Road.,2024-01-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
331237,Brook Road.,2024-01-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
331237,Brook Road.,2024-01-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
331237,Brook Road.,2024-01-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,56.52
331237,Brook Road.,2024-01-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,52.96
331237,Brook Road.,2024-01-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,67.7
331237,Brook Road.,2024-01-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,78.5
331237,Brook Road.,2024-01-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,233.1
331237,Brook Road.,2024-01-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.2
331237,Brook Road.,2024-01-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,283.3
331237,Brook Road.,2024-01-12T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
331237,Brook Road.,2024-01-12T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.27
331237,Brook Road.,2024-01-12T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
331237,Brook Road.,2024-01-12T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.08
331237,Brook Road.,2024-01-12T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.88
331237,Brook Road.,2024-01-12T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.61
331237,Brook Road.,2024-01-12T08:10:00.000+00:00,feeder,3,N Current (RMS),A,31.4
331237,Brook Road.,2024-01-12T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,87.3
331237,Brook Road.,2024-01-12T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,62.2
331237,Brook Road.,2024-01-12T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,90.4
331237,Brook Road.,2024-01-12T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.72
331237,Brook Road.,2024-01-12T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.71
331237,Brook Road.,2024-01-12T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
331237,Brook Road.,2024-01-12T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.8
331237,Brook Road.,2024-01-12T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.31
331237,Brook Road.,2024-01-12T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.71
331237,Brook Road.,2024-01-12T08:10:00.000+00:00,feeder,2,N Current (RMS),A,45.6
331237,Brook Road.,2024-01-12T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.2
331237,Brook Road.,2024-01-12T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.2
331237,Brook Road.,2024-01-12T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,90.8
331237,Brook Road.,2024-01-12T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.24
331237,Brook Road.,2024-01-12T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.64
331237,Brook Road.,2024-01-12T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
331237,Brook Road.,2024-01-12T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,26.34
331237,Brook Road.,2024-01-12T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.62
331237,Brook Road.,2024-01-12T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,30.21
331237,Brook Road.,2024-01-12T08:10:00.000+00:00,feeder,1,N Current (RMS),A,53.9
331237,Brook Road.,2024-01-12T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,109.0
331237,Brook Road.,2024-01-12T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,96.2
331237,Brook Road.,2024-01-12T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,126.7
331237,Brook Road.,2024-01-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
331237,Brook Road.,2024-01-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
331237,Brook Road.,2024-01-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
331237,Brook Road.,2024-01-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
331237,Brook Road.,2024-01-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
331237,Brook Road.,2024-01-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
331237,Brook Road.,2024-01-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
331237,Brook Road.,2024-01-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
331237,Brook Road.,2024-01-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
331237,Brook Road.,2024-01-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,55.23
331237,Brook Road.,2024-01-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,46.81
331237,Brook Road.,2024-01-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,73.52
331237,Brook Road.,2024-01-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,104.7
331237,Brook Road.,2024-01-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,228.1
331237,Brook Road.,2024-01-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.0
331237,Brook Road.,2024-01-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,304.3
331237,Brook Road.,2024-01-12T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
331237,Brook Road.,2024-01-12T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.71
331237,Brook Road.,2024-01-12T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
331237,Brook Road.,2024-01-12T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.68
331237,Brook Road.,2024-01-12T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.44
331237,Brook Road.,2024-01-12T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.55
331237,Brook Road.,2024-01-12T08:00:00.000+00:00,feeder,3,N Current (RMS),A,32.1
331237,Brook Road.,2024-01-12T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,80.8
331237,Brook Road.,2024-01-12T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,64.1
331237,Brook Road.,2024-01-12T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,93.8
331237,Brook Road.,2024-01-12T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
331237,Brook Road.,2024-01-12T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.46
331237,Brook Road.,2024-01-12T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
331237,Brook Road.,2024-01-12T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.29
331237,Brook Road.,2024-01-12T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.2
331237,Brook Road.,2024-01-12T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.89
331237,Brook Road.,2024-01-12T08:00:00.000+00:00,feeder,2,N Current (RMS),A,54.5
331237,Brook Road.,2024-01-12T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.5
331237,Brook Road.,2024-01-12T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.1
331237,Brook Road.,2024-01-12T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,100.6
331237,Brook Road.,2024-01-12T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.89
331237,Brook Road.,2024-01-12T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.23
331237,Brook Road.,2024-01-12T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.39
331237,Brook Road.,2024-01-12T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,30.07
331237,Brook Road.,2024-01-12T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.71
331237,Brook Road.,2024-01-12T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,31.82
331237,Brook Road.,2024-01-12T08:00:00.000+00:00,feeder,1,N Current (RMS),A,48.6
331237,Brook Road.,2024-01-12T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,124.2
331237,Brook Road.,2024-01-12T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,96.3
331237,Brook Road.,2024-01-12T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,131.3
331237,Brook Road.,2024-01-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
331237,Brook Road.,2024-01-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
331237,Brook Road.,2024-01-12T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
331237,Brook Road.,2024-01-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
331237,Brook Road.,2024-01-12T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
331237,Brook Road.,2024-01-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
331237,Brook Road.,2024-01-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
331237,Brook Road.,2024-01-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
331237,Brook Road.,2024-01-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
331237,Brook Road.,2024-01-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,60.04
331237,Brook Road.,2024-01-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,44.36
331237,Brook Road.,2024-01-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,78.27
331237,Brook Road.,2024-01-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,115.8
331237,Brook Road.,2024-01-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,246.3
331237,Brook Road.,2024-01-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.8
331237,Brook Road.,2024-01-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,322.2
331237,Brook Road.,2024-01-12T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.27
331237,Brook Road.,2024-01-12T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.51
331237,Brook Road.,2024-01-12T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
331237,Brook Road.,2024-01-12T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.03
331237,Brook Road.,2024-01-12T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,27.53
331237,Brook Road.,2024-01-12T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.63
331237,Brook Road.,2024-01-12T07:50:00.000+00:00,feeder,3,N Current (RMS),A,39.3
331237,Brook Road.,2024-01-12T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,58.7
331237,Brook Road.,2024-01-12T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,112.4
331237,Brook Road.,2024-01-12T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,74.9
331237,Brook Road.,2024-01-12T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.16
331237,Brook Road.,2024-01-12T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.89
331237,Brook Road.,2024-01-12T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.96
331237,Brook Road.,2024-01-12T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.11
331237,Brook Road.,2024-01-12T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.66
331237,Brook Road.,2024-01-12T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.99
331237,Brook Road.,2024-01-12T07:50:00.000+00:00,feeder,2,N Current (RMS),A,28.1
331237,Brook Road.,2024-01-12T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.8
331237,Brook Road.,2024-01-12T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.1
331237,Brook Road.,2024-01-12T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,62.8
331237,Brook Road.,2024-01-12T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.2
331237,Brook Road.,2024-01-12T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.42
331237,Brook Road.,2024-01-12T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
331237,Brook Road.,2024-01-12T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,28.5
331237,Brook Road.,2024-01-12T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.56
331237,Brook Road.,2024-01-12T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,31.18
331237,Brook Road.,2024-01-12T07:50:00.000+00:00,feeder,1,N Current (RMS),A,58.3
331237,Brook Road.,2024-01-12T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,116.8
331237,Brook Road.,2024-01-12T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,68.0
331237,Brook Road.,2024-01-12T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,127.8
331237,Brook Road.,2024-01-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
331237,Brook Road.,2024-01-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
331237,Brook Road.,2024-01-12T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
331237,Brook Road.,2024-01-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
331237,Brook Road.,2024-01-12T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
331237,Brook Road.,2024-01-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
331237,Brook Road.,2024-01-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
331237,Brook Road.,2024-01-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
331237,Brook Road.,2024-01-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
331237,Brook Road.,2024-01-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,52.64
331237,Brook Road.,2024-01-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,50.75
331237,Brook Road.,2024-01-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,63.81
331237,Brook Road.,2024-01-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,69.9
331237,Brook Road.,2024-01-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,216.1
331237,Brook Road.,2024-01-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.8
331237,Brook Road.,2024-01-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,262.9
331237,Brook Road.,2024-01-12T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.64
331237,Brook Road.,2024-01-12T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
331237,Brook Road.,2024-01-12T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
331237,Brook Road.,2024-01-12T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.77
331237,Brook Road.,2024-01-12T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,24.71
331237,Brook Road.,2024-01-12T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.76
331237,Brook Road.,2024-01-12T07:40:00.000+00:00,feeder,3,N Current (RMS),A,39.1
331237,Brook Road.,2024-01-12T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,57.3
331237,Brook Road.,2024-01-12T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,104.8
331237,Brook Road.,2024-01-12T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,90.2
331237,Brook Road.,2024-01-12T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.28
331237,Brook Road.,2024-01-12T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.61
331237,Brook Road.,2024-01-12T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
331237,Brook Road.,2024-01-12T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.99
331237,Brook Road.,2024-01-12T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.72
331237,Brook Road.,2024-01-12T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.28
331237,Brook Road.,2024-01-12T07:40:00.000+00:00,feeder,2,N Current (RMS),A,21.5
331237,Brook Road.,2024-01-12T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.7
331237,Brook Road.,2024-01-12T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.2
331237,Brook Road.,2024-01-12T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,51.6
331237,Brook Road.,2024-01-12T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.04
331237,Brook Road.,2024-01-12T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
331237,Brook Road.,2024-01-12T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
331237,Brook Road.,2024-01-12T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.97
331237,Brook Road.,2024-01-12T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.8
331237,Brook Road.,2024-01-12T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,29.07
331237,Brook Road.,2024-01-12T07:40:00.000+00:00,feeder,1,N Current (RMS),A,55.4
331237,Brook Road.,2024-01-12T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,106.5
331237,Brook Road.,2024-01-12T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,61.0
331237,Brook Road.,2024-01-12T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,118.9
331237,Brook Road.,2024-01-12T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
331237,Brook Road.,2024-01-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
331237,Brook Road.,2024-01-12T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
331237,Brook Road.,2024-01-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
331237,Brook Road.,2024-01-12T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
331237,Brook Road.,2024-01-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
331237,Brook Road.,2024-01-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
331237,Brook Road.,2024-01-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
331237,Brook Road.,2024-01-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
331237,Brook Road.,2024-01-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,48.73
331237,Brook Road.,2024-01-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,46.23
331237,Brook Road.,2024-01-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,63.11
331237,Brook Road.,2024-01-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,76.1
331237,Brook Road.,2024-01-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.7
331237,Brook Road.,2024-01-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.0
331237,Brook Road.,2024-01-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,259.0
331237,Brook Road.,2024-01-12T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.87
331237,Brook Road.,2024-01-12T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
331237,Brook Road.,2024-01-12T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
331237,Brook Road.,2024-01-12T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.02
331237,Brook Road.,2024-01-12T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.96
331237,Brook Road.,2024-01-12T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.99
331237,Brook Road.,2024-01-12T07:30:00.000+00:00,feeder,3,N Current (RMS),A,25.8
331237,Brook Road.,2024-01-12T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,80.1
331237,Brook Road.,2024-01-12T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,69.7
331237,Brook Road.,2024-01-12T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,62.5
331237,Brook Road.,2024-01-12T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
331237,Brook Road.,2024-01-12T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
331237,Brook Road.,2024-01-12T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
331237,Brook Road.,2024-01-12T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.94
331237,Brook Road.,2024-01-12T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.53
331237,Brook Road.,2024-01-12T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.63
331237,Brook Road.,2024-01-12T07:30:00.000+00:00,feeder,2,N Current (RMS),A,29.7
331237,Brook Road.,2024-01-12T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.0
331237,Brook Road.,2024-01-12T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,66.6
331237,Brook Road.,2024-01-12T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,70.6
331237,Brook Road.,2024-01-12T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.97
331237,Brook Road.,2024-01-12T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
331237,Brook Road.,2024-01-12T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
331237,Brook Road.,2024-01-12T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.51
331237,Brook Road.,2024-01-12T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.19
331237,Brook Road.,2024-01-12T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.1
331237,Brook Road.,2024-01-12T07:30:00.000+00:00,feeder,1,N Current (RMS),A,59.3
331237,Brook Road.,2024-01-12T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,100.8
331237,Brook Road.,2024-01-12T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.4
331237,Brook Road.,2024-01-12T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,89.3
331237,Brook Road.,2024-01-12T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
331237,Brook Road.,2024-01-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
331237,Brook Road.,2024-01-12T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
331237,Brook Road.,2024-01-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
331237,Brook Road.,2024-01-12T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
331237,Brook Road.,2024-01-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
331237,Brook Road.,2024-01-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
331237,Brook Road.,2024-01-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
331237,Brook Road.,2024-01-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
331237,Brook Road.,2024-01-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,53.48
331237,Brook Road.,2024-01-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,42.68
331237,Brook Road.,2024-01-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,52.72
331237,Brook Road.,2024-01-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,80.0
331237,Brook Road.,2024-01-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,220.4
331237,Brook Road.,2024-01-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.1
331237,Brook Road.,2024-01-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.9
331237,Brook Road.,2024-01-12T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.84
331237,Brook Road.,2024-01-12T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
331237,Brook Road.,2024-01-12T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
331237,Brook Road.,2024-01-12T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.75
331237,Brook Road.,2024-01-12T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.15
331237,Brook Road.,2024-01-12T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.23
331237,Brook Road.,2024-01-12T07:20:00.000+00:00,feeder,3,N Current (RMS),A,18.8
331237,Brook Road.,2024-01-12T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,53.1
331237,Brook Road.,2024-01-12T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,58.9
331237,Brook Road.,2024-01-12T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,67.5
331237,Brook Road.,2024-01-12T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
331237,Brook Road.,2024-01-12T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
331237,Brook Road.,2024-01-12T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
331237,Brook Road.,2024-01-12T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.55
331237,Brook Road.,2024-01-12T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.42
331237,Brook Road.,2024-01-12T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.87
331237,Brook Road.,2024-01-12T07:20:00.000+00:00,feeder,2,N Current (RMS),A,35.2
331237,Brook Road.,2024-01-12T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.2
331237,Brook Road.,2024-01-12T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.4
331237,Brook Road.,2024-01-12T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,71.3
331237,Brook Road.,2024-01-12T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.47
331237,Brook Road.,2024-01-12T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
331237,Brook Road.,2024-01-12T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.95
331237,Brook Road.,2024-01-12T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
331237,Brook Road.,2024-01-12T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.6
331237,Brook Road.,2024-01-12T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.99
331237,Brook Road.,2024-01-12T07:20:00.000+00:00,feeder,1,N Current (RMS),A,51.2
331237,Brook Road.,2024-01-12T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,98.7
331237,Brook Road.,2024-01-12T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,53.2
331237,Brook Road.,2024-01-12T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,82.9
331237,Brook Road.,2024-01-12T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
331237,Brook Road.,2024-01-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
331237,Brook Road.,2024-01-12T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
331237,Brook Road.,2024-01-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
331237,Brook Road.,2024-01-12T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
331237,Brook Road.,2024-01-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
331237,Brook Road.,2024-01-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
331237,Brook Road.,2024-01-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
331237,Brook Road.,2024-01-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
331237,Brook Road.,2024-01-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,45.3
331237,Brook Road.,2024-01-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,34.18
331237,Brook Road.,2024-01-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,52.09
331237,Brook Road.,2024-01-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,81.4
331237,Brook Road.,2024-01-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.8
331237,Brook Road.,2024-01-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
331237,Brook Road.,2024-01-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.7
331237,Brook Road.,2024-01-12T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.98
331237,Brook Road.,2024-01-12T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
331237,Brook Road.,2024-01-12T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.87
331237,Brook Road.,2024-01-12T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.17
331237,Brook Road.,2024-01-12T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,23.98
331237,Brook Road.,2024-01-12T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.48
331237,Brook Road.,2024-01-12T07:10:00.000+00:00,feeder,3,N Current (RMS),A,36.1
331237,Brook Road.,2024-01-12T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,54.6
331237,Brook Road.,2024-01-12T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,99.9
331237,Brook Road.,2024-01-12T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,56.2
331237,Brook Road.,2024-01-12T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.58
331237,Brook Road.,2024-01-12T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
331237,Brook Road.,2024-01-12T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
331237,Brook Road.,2024-01-12T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.15
