Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331237,Brook Road.,2024-01-12T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.33
331237,Brook Road.,2024-01-12T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.12
331237,Brook Road.,2024-01-12T07:10:00.000+00:00,feeder,2,N Current (RMS),A,20.5
331237,Brook Road.,2024-01-12T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.9
331237,Brook Road.,2024-01-12T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.3
331237,Brook Road.,2024-01-12T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.2
331237,Brook Road.,2024-01-12T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.37
331237,Brook Road.,2024-01-12T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
331237,Brook Road.,2024-01-12T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.49
331237,Brook Road.,2024-01-12T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,26.57
331237,Brook Road.,2024-01-12T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.61
331237,Brook Road.,2024-01-12T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.7
331237,Brook Road.,2024-01-12T07:10:00.000+00:00,feeder,1,N Current (RMS),A,68.0
331237,Brook Road.,2024-01-12T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,109.8
331237,Brook Road.,2024-01-12T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,53.4
331237,Brook Road.,2024-01-12T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,65.6
331237,Brook Road.,2024-01-12T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
331237,Brook Road.,2024-01-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
331237,Brook Road.,2024-01-12T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
331237,Brook Road.,2024-01-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
331237,Brook Road.,2024-01-12T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
331237,Brook Road.,2024-01-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
331237,Brook Road.,2024-01-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
331237,Brook Road.,2024-01-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
331237,Brook Road.,2024-01-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
331237,Brook Road.,2024-01-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,48.89
331237,Brook Road.,2024-01-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,42.93
331237,Brook Road.,2024-01-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,38.3
331237,Brook Road.,2024-01-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,80.2
331237,Brook Road.,2024-01-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.5
331237,Brook Road.,2024-01-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.9
331237,Brook Road.,2024-01-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
331237,Brook Road.,2024-01-12T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
331237,Brook Road.,2024-01-12T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
331237,Brook Road.,2024-01-12T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.03
331237,Brook Road.,2024-01-12T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.14
331237,Brook Road.,2024-01-12T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,28.11
331237,Brook Road.,2024-01-12T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.09
331237,Brook Road.,2024-01-12T07:00:00.000+00:00,feeder,3,N Current (RMS),A,42.1
331237,Brook Road.,2024-01-12T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,71.3
331237,Brook Road.,2024-01-12T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,116.5
331237,Brook Road.,2024-01-12T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,62.2
331237,Brook Road.,2024-01-12T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.84
331237,Brook Road.,2024-01-12T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
331237,Brook Road.,2024-01-12T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.92
331237,Brook Road.,2024-01-12T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.06
331237,Brook Road.,2024-01-12T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.62
331237,Brook Road.,2024-01-12T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.98
331237,Brook Road.,2024-01-12T07:00:00.000+00:00,feeder,2,N Current (RMS),A,21.8
331237,Brook Road.,2024-01-12T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.6
331237,Brook Road.,2024-01-12T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.6
331237,Brook Road.,2024-01-12T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.4
331237,Brook Road.,2024-01-12T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.61
331237,Brook Road.,2024-01-12T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
331237,Brook Road.,2024-01-12T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.73
331237,Brook Road.,2024-01-12T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,25.25
331237,Brook Road.,2024-01-12T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.79
331237,Brook Road.,2024-01-12T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.71
331237,Brook Road.,2024-01-12T07:00:00.000+00:00,feeder,1,N Current (RMS),A,72.6
331237,Brook Road.,2024-01-12T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,105.9
331237,Brook Road.,2024-01-12T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.6
331237,Brook Road.,2024-01-12T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.5
331237,Brook Road.,2024-01-12T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
331237,Brook Road.,2024-01-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
331237,Brook Road.,2024-01-12T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
331237,Brook Road.,2024-01-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
331237,Brook Road.,2024-01-12T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
331237,Brook Road.,2024-01-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
331237,Brook Road.,2024-01-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
331237,Brook Road.,2024-01-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
331237,Brook Road.,2024-01-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
331237,Brook Road.,2024-01-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,48.46
331237,Brook Road.,2024-01-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,40.52
331237,Brook Road.,2024-01-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,37.79
331237,Brook Road.,2024-01-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,82.5
331237,Brook Road.,2024-01-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.7
331237,Brook Road.,2024-01-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.7
331237,Brook Road.,2024-01-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
331237,Brook Road.,2024-01-12T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.32
331237,Brook Road.,2024-01-12T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.53
331237,Brook Road.,2024-01-12T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.03
331237,Brook Road.,2024-01-12T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.53
331237,Brook Road.,2024-01-12T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
331237,Brook Road.,2024-01-12T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.26
331237,Brook Road.,2024-01-12T06:50:00.000+00:00,feeder,3,N Current (RMS),A,29.8
331237,Brook Road.,2024-01-12T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,69.0
331237,Brook Road.,2024-01-12T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,106.8
331237,Brook Road.,2024-01-12T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,90.3
331237,Brook Road.,2024-01-12T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.03
331237,Brook Road.,2024-01-12T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
331237,Brook Road.,2024-01-12T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
331237,Brook Road.,2024-01-12T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.51
331237,Brook Road.,2024-01-12T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.98
331237,Brook Road.,2024-01-12T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.16
331237,Brook Road.,2024-01-12T06:50:00.000+00:00,feeder,2,N Current (RMS),A,25.2
331237,Brook Road.,2024-01-12T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.3
331237,Brook Road.,2024-01-12T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.6
331237,Brook Road.,2024-01-12T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,52.0
331237,Brook Road.,2024-01-12T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.89
331237,Brook Road.,2024-01-12T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
331237,Brook Road.,2024-01-12T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.84
331237,Brook Road.,2024-01-12T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,31.97
331237,Brook Road.,2024-01-12T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.9
331237,Brook Road.,2024-01-12T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.08
331237,Brook Road.,2024-01-12T06:50:00.000+00:00,feeder,1,N Current (RMS),A,102.0
331237,Brook Road.,2024-01-12T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,137.4
331237,Brook Road.,2024-01-12T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.7
331237,Brook Road.,2024-01-12T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,77.9
331237,Brook Road.,2024-01-12T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
331237,Brook Road.,2024-01-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
331237,Brook Road.,2024-01-12T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
331237,Brook Road.,2024-01-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
331237,Brook Road.,2024-01-12T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
331237,Brook Road.,2024-01-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
331237,Brook Road.,2024-01-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
331237,Brook Road.,2024-01-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
331237,Brook Road.,2024-01-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
331237,Brook Road.,2024-01-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,55.01
331237,Brook Road.,2024-01-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,37.87
331237,Brook Road.,2024-01-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,51.5
331237,Brook Road.,2024-01-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,102.4
331237,Brook Road.,2024-01-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,230.1
331237,Brook Road.,2024-01-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
331237,Brook Road.,2024-01-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,216.7
331237,Brook Road.,2024-01-12T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.85
331237,Brook Road.,2024-01-12T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.66
331237,Brook Road.,2024-01-12T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.99
331237,Brook Road.,2024-01-12T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.12
331237,Brook Road.,2024-01-12T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.69
331237,Brook Road.,2024-01-12T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.87
331237,Brook Road.,2024-01-12T06:40:00.000+00:00,feeder,3,N Current (RMS),A,22.5
331237,Brook Road.,2024-01-12T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,74.9
331237,Brook Road.,2024-01-12T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,90.6
331237,Brook Road.,2024-01-12T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,83.9
331237,Brook Road.,2024-01-12T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.08
331237,Brook Road.,2024-01-12T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
331237,Brook Road.,2024-01-12T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
331237,Brook Road.,2024-01-12T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.6
331237,Brook Road.,2024-01-12T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.03
331237,Brook Road.,2024-01-12T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.2
331237,Brook Road.,2024-01-12T06:40:00.000+00:00,feeder,2,N Current (RMS),A,17.0
331237,Brook Road.,2024-01-12T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.4
331237,Brook Road.,2024-01-12T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.4
331237,Brook Road.,2024-01-12T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.8
331237,Brook Road.,2024-01-12T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.5
331237,Brook Road.,2024-01-12T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
331237,Brook Road.,2024-01-12T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.02
331237,Brook Road.,2024-01-12T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.07
331237,Brook Road.,2024-01-12T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.65
331237,Brook Road.,2024-01-12T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.92
331237,Brook Road.,2024-01-12T06:40:00.000+00:00,feeder,1,N Current (RMS),A,61.5
331237,Brook Road.,2024-01-12T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,92.7
331237,Brook Road.,2024-01-12T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.7
331237,Brook Road.,2024-01-12T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,96.2
331237,Brook Road.,2024-01-12T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
331237,Brook Road.,2024-01-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
331237,Brook Road.,2024-01-12T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
331237,Brook Road.,2024-01-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
331237,Brook Road.,2024-01-12T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
331237,Brook Road.,2024-01-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
331237,Brook Road.,2024-01-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
331237,Brook Road.,2024-01-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
331237,Brook Road.,2024-01-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
331237,Brook Road.,2024-01-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,45.79
331237,Brook Road.,2024-01-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,35.37
331237,Brook Road.,2024-01-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,51.99
331237,Brook Road.,2024-01-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,76.8
331237,Brook Road.,2024-01-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.6
331237,Brook Road.,2024-01-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
331237,Brook Road.,2024-01-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.2
331237,Brook Road.,2024-01-12T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.55
331237,Brook Road.,2024-01-12T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.45
331237,Brook Road.,2024-01-12T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.01
331237,Brook Road.,2024-01-12T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.9
331237,Brook Road.,2024-01-12T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.76
331237,Brook Road.,2024-01-12T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.37
331237,Brook Road.,2024-01-12T06:30:00.000+00:00,feeder,3,N Current (RMS),A,30.4
331237,Brook Road.,2024-01-12T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,65.7
331237,Brook Road.,2024-01-12T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,81.7
331237,Brook Road.,2024-01-12T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,101.7
331237,Brook Road.,2024-01-12T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
331237,Brook Road.,2024-01-12T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.6
331237,Brook Road.,2024-01-12T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.47
331237,Brook Road.,2024-01-12T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.85
331237,Brook Road.,2024-01-12T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.12
331237,Brook Road.,2024-01-12T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.9
331237,Brook Road.,2024-01-12T06:30:00.000+00:00,feeder,2,N Current (RMS),A,26.6
331237,Brook Road.,2024-01-12T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.8
331237,Brook Road.,2024-01-12T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
331237,Brook Road.,2024-01-12T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.7
331237,Brook Road.,2024-01-12T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.03
331237,Brook Road.,2024-01-12T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
331237,Brook Road.,2024-01-12T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.22
331237,Brook Road.,2024-01-12T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.33
331237,Brook Road.,2024-01-12T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.39
331237,Brook Road.,2024-01-12T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.34
331237,Brook Road.,2024-01-12T06:30:00.000+00:00,feeder,1,N Current (RMS),A,58.1
331237,Brook Road.,2024-01-12T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,90.0
331237,Brook Road.,2024-01-12T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.0
331237,Brook Road.,2024-01-12T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,57.2
331237,Brook Road.,2024-01-12T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
331237,Brook Road.,2024-01-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
331237,Brook Road.,2024-01-12T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
331237,Brook Road.,2024-01-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
331237,Brook Road.,2024-01-12T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
331237,Brook Road.,2024-01-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
331237,Brook Road.,2024-01-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
331237,Brook Road.,2024-01-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
331237,Brook Road.,2024-01-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
331237,Brook Road.,2024-01-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,45.08
331237,Brook Road.,2024-01-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,33.27
331237,Brook Road.,2024-01-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,46.62
331237,Brook Road.,2024-01-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,77.3
331237,Brook Road.,2024-01-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.2
331237,Brook Road.,2024-01-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
331237,Brook Road.,2024-01-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.7
331237,Brook Road.,2024-01-12T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
331237,Brook Road.,2024-01-12T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.38
331237,Brook Road.,2024-01-12T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.87
331237,Brook Road.,2024-01-12T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.56
331237,Brook Road.,2024-01-12T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.69
331237,Brook Road.,2024-01-12T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.5
331237,Brook Road.,2024-01-12T06:20:00.000+00:00,feeder,3,N Current (RMS),A,29.4
331237,Brook Road.,2024-01-12T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,78.0
331237,Brook Road.,2024-01-12T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,85.7
331237,Brook Road.,2024-01-12T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,94.4
331237,Brook Road.,2024-01-12T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.89
331237,Brook Road.,2024-01-12T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.75
331237,Brook Road.,2024-01-12T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.94
331237,Brook Road.,2024-01-12T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.94
331237,Brook Road.,2024-01-12T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.39
331237,Brook Road.,2024-01-12T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.35
331237,Brook Road.,2024-01-12T06:20:00.000+00:00,feeder,2,N Current (RMS),A,20.3
331237,Brook Road.,2024-01-12T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.6
331237,Brook Road.,2024-01-12T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
331237,Brook Road.,2024-01-12T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.6
331237,Brook Road.,2024-01-12T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.38
331237,Brook Road.,2024-01-12T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
331237,Brook Road.,2024-01-12T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
331237,Brook Road.,2024-01-12T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.62
331237,Brook Road.,2024-01-12T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.27
331237,Brook Road.,2024-01-12T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.34
331237,Brook Road.,2024-01-12T06:20:00.000+00:00,feeder,1,N Current (RMS),A,41.3
331237,Brook Road.,2024-01-12T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,67.2
331237,Brook Road.,2024-01-12T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.2
331237,Brook Road.,2024-01-12T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,70.3
331237,Brook Road.,2024-01-12T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
331237,Brook Road.,2024-01-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
331237,Brook Road.,2024-01-12T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
331237,Brook Road.,2024-01-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
331237,Brook Road.,2024-01-12T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
331237,Brook Road.,2024-01-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
331237,Brook Road.,2024-01-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
331237,Brook Road.,2024-01-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
331237,Brook Road.,2024-01-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
331237,Brook Road.,2024-01-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,39.12
331237,Brook Road.,2024-01-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,32.35
331237,Brook Road.,2024-01-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,47.19
331237,Brook Road.,2024-01-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,64.8
331237,Brook Road.,2024-01-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.1
331237,Brook Road.,2024-01-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
331237,Brook Road.,2024-01-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.3
331237,Brook Road.,2024-01-12T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
331237,Brook Road.,2024-01-12T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.45
331237,Brook Road.,2024-01-12T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.93
331237,Brook Road.,2024-01-12T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
331237,Brook Road.,2024-01-12T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.8
331237,Brook Road.,2024-01-12T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.96
331237,Brook Road.,2024-01-12T06:10:00.000+00:00,feeder,3,N Current (RMS),A,18.2
331237,Brook Road.,2024-01-12T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,74.0
331237,Brook Road.,2024-01-12T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,81.1
331237,Brook Road.,2024-01-12T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,75.4
331237,Brook Road.,2024-01-12T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.81
331237,Brook Road.,2024-01-12T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
331237,Brook Road.,2024-01-12T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
331237,Brook Road.,2024-01-12T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.86
331237,Brook Road.,2024-01-12T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.82
331237,Brook Road.,2024-01-12T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.42
331237,Brook Road.,2024-01-12T06:10:00.000+00:00,feeder,2,N Current (RMS),A,31.2
331237,Brook Road.,2024-01-12T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
331237,Brook Road.,2024-01-12T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.8
331237,Brook Road.,2024-01-12T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,60.1
331237,Brook Road.,2024-01-12T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.92
331237,Brook Road.,2024-01-12T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
331237,Brook Road.,2024-01-12T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.9
331237,Brook Road.,2024-01-12T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.57
331237,Brook Road.,2024-01-12T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.09
331237,Brook Road.,2024-01-12T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.51
331237,Brook Road.,2024-01-12T06:10:00.000+00:00,feeder,1,N Current (RMS),A,40.8
331237,Brook Road.,2024-01-12T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,66.2
331237,Brook Road.,2024-01-12T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.1
331237,Brook Road.,2024-01-12T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.2
331237,Brook Road.,2024-01-12T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
331237,Brook Road.,2024-01-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
331237,Brook Road.,2024-01-12T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
331237,Brook Road.,2024-01-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
331237,Brook Road.,2024-01-12T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
331237,Brook Road.,2024-01-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
331237,Brook Road.,2024-01-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
331237,Brook Road.,2024-01-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
331237,Brook Road.,2024-01-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
331237,Brook Road.,2024-01-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,38.43
331237,Brook Road.,2024-01-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,31.71
331237,Brook Road.,2024-01-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,41.89
331237,Brook Road.,2024-01-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,58.1
331237,Brook Road.,2024-01-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.4
331237,Brook Road.,2024-01-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
331237,Brook Road.,2024-01-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.2
331237,Brook Road.,2024-01-12T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
331237,Brook Road.,2024-01-12T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.56
331237,Brook Road.,2024-01-12T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.79
331237,Brook Road.,2024-01-12T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.04
331237,Brook Road.,2024-01-12T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.06
331237,Brook Road.,2024-01-12T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.34
331237,Brook Road.,2024-01-12T06:00:00.000+00:00,feeder,3,N Current (RMS),A,26.9
331237,Brook Road.,2024-01-12T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,57.8
331237,Brook Road.,2024-01-12T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,75.2
331237,Brook Road.,2024-01-12T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,88.4
331237,Brook Road.,2024-01-12T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.84
331237,Brook Road.,2024-01-12T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.58
331237,Brook Road.,2024-01-12T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
331237,Brook Road.,2024-01-12T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.53
331237,Brook Road.,2024-01-12T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.87
331237,Brook Road.,2024-01-12T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.5
331237,Brook Road.,2024-01-12T06:00:00.000+00:00,feeder,2,N Current (RMS),A,30.1
331237,Brook Road.,2024-01-12T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.8
331237,Brook Road.,2024-01-12T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.2
331237,Brook Road.,2024-01-12T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,60.2
331237,Brook Road.,2024-01-12T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.21
331237,Brook Road.,2024-01-12T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
331237,Brook Road.,2024-01-12T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.03
331237,Brook Road.,2024-01-12T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.66
331237,Brook Road.,2024-01-12T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.01
331237,Brook Road.,2024-01-12T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.48
331237,Brook Road.,2024-01-12T06:00:00.000+00:00,feeder,1,N Current (RMS),A,44.8
331237,Brook Road.,2024-01-12T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,70.5
331237,Brook Road.,2024-01-12T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.4
331237,Brook Road.,2024-01-12T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.7
331237,Brook Road.,2024-01-12T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
331237,Brook Road.,2024-01-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
331237,Brook Road.,2024-01-12T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
331237,Brook Road.,2024-01-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
331237,Brook Road.,2024-01-12T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
331237,Brook Road.,2024-01-12T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
331237,Brook Road.,2024-01-12T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
331237,Brook Road.,2024-01-12T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
331237,Brook Road.,2024-01-12T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
331237,Brook Road.,2024-01-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,36.22
331237,Brook Road.,2024-01-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,28.95
331237,Brook Road.,2024-01-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,47.33
331237,Brook Road.,2024-01-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,67.2
331237,Brook Road.,2024-01-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
331237,Brook Road.,2024-01-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
331237,Brook Road.,2024-01-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.9
331237,Brook Road.,2024-01-12T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
331237,Brook Road.,2024-01-12T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.52
331237,Brook Road.,2024-01-12T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.8
331237,Brook Road.,2024-01-12T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.98
331237,Brook Road.,2024-01-12T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.54
331237,Brook Road.,2024-01-12T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.18
331237,Brook Road.,2024-01-12T05:50:00.000+00:00,feeder,3,N Current (RMS),A,31.1
331237,Brook Road.,2024-01-12T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,54.5
331237,Brook Road.,2024-01-12T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,55.7
331237,Brook Road.,2024-01-12T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,87.1
331237,Brook Road.,2024-01-12T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
331237,Brook Road.,2024-01-12T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.85
331237,Brook Road.,2024-01-12T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.09
331237,Brook Road.,2024-01-12T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.69
331237,Brook Road.,2024-01-12T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.08
331237,Brook Road.,2024-01-12T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.04
331237,Brook Road.,2024-01-12T05:50:00.000+00:00,feeder,2,N Current (RMS),A,34.1
331237,Brook Road.,2024-01-12T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
331237,Brook Road.,2024-01-12T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.3
331237,Brook Road.,2024-01-12T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,62.4
331237,Brook Road.,2024-01-12T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.57
331237,Brook Road.,2024-01-12T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
331237,Brook Road.,2024-01-12T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.16
331237,Brook Road.,2024-01-12T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
331237,Brook Road.,2024-01-12T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.77
331237,Brook Road.,2024-01-12T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.41
331237,Brook Road.,2024-01-12T05:50:00.000+00:00,feeder,1,N Current (RMS),A,40.0
331237,Brook Road.,2024-01-12T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,63.2
331237,Brook Road.,2024-01-12T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
331237,Brook Road.,2024-01-12T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.8
331237,Brook Road.,2024-01-12T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
331237,Brook Road.,2024-01-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
331237,Brook Road.,2024-01-12T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
331237,Brook Road.,2024-01-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
331237,Brook Road.,2024-01-12T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
331237,Brook Road.,2024-01-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
331237,Brook Road.,2024-01-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
331237,Brook Road.,2024-01-12T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
331237,Brook Road.,2024-01-12T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
331237,Brook Road.,2024-01-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,33.67
331237,Brook Road.,2024-01-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,24.4
331237,Brook Road.,2024-01-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,45.63
331237,Brook Road.,2024-01-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,74.2
331237,Brook Road.,2024-01-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
331237,Brook Road.,2024-01-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
331237,Brook Road.,2024-01-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.8
331237,Brook Road.,2024-01-12T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.03
331237,Brook Road.,2024-01-12T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.09
331237,Brook Road.,2024-01-12T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.3
331237,Brook Road.,2024-01-12T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.75
331237,Brook Road.,2024-01-12T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.24
331237,Brook Road.,2024-01-12T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.97
331237,Brook Road.,2024-01-12T05:40:00.000+00:00,feeder,3,N Current (RMS),A,20.8
331237,Brook Road.,2024-01-12T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,57.1
331237,Brook Road.,2024-01-12T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,44.0
331237,Brook Road.,2024-01-12T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,62.4
331237,Brook Road.,2024-01-12T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
331237,Brook Road.,2024-01-12T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.89
331237,Brook Road.,2024-01-12T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
331237,Brook Road.,2024-01-12T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.16
331237,Brook Road.,2024-01-12T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.14
331237,Brook Road.,2024-01-12T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.56
331237,Brook Road.,2024-01-12T05:40:00.000+00:00,feeder,2,N Current (RMS),A,34.5
331237,Brook Road.,2024-01-12T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.6
331237,Brook Road.,2024-01-12T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.8
331237,Brook Road.,2024-01-12T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,59.9
331237,Brook Road.,2024-01-12T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.03
331237,Brook Road.,2024-01-12T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
331237,Brook Road.,2024-01-12T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.32
331237,Brook Road.,2024-01-12T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.29
331237,Brook Road.,2024-01-12T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.12
331237,Brook Road.,2024-01-12T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.62
331237,Brook Road.,2024-01-12T05:40:00.000+00:00,feeder,1,N Current (RMS),A,32.4
331237,Brook Road.,2024-01-12T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,52.8
331237,Brook Road.,2024-01-12T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.7
331237,Brook Road.,2024-01-12T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.9
331237,Brook Road.,2024-01-12T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
331237,Brook Road.,2024-01-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
331237,Brook Road.,2024-01-12T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
331237,Brook Road.,2024-01-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
331237,Brook Road.,2024-01-12T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
331237,Brook Road.,2024-01-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
331237,Brook Road.,2024-01-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
331237,Brook Road.,2024-01-12T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
331237,Brook Road.,2024-01-12T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
331237,Brook Road.,2024-01-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,30.19
331237,Brook Road.,2024-01-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,20.51
331237,Brook Road.,2024-01-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,38.15
331237,Brook Road.,2024-01-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,64.0
331237,Brook Road.,2024-01-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
331237,Brook Road.,2024-01-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
331237,Brook Road.,2024-01-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
331237,Brook Road.,2024-01-12T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.96
331237,Brook Road.,2024-01-12T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.59
331237,Brook Road.,2024-01-12T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.75
331237,Brook Road.,2024-01-12T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.43
331237,Brook Road.,2024-01-12T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.67
331237,Brook Road.,2024-01-12T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.09
331237,Brook Road.,2024-01-12T05:30:00.000+00:00,feeder,3,N Current (RMS),A,34.1
331237,Brook Road.,2024-01-12T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,48.0
331237,Brook Road.,2024-01-12T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,44.7
331237,Brook Road.,2024-01-12T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,86.3
331237,Brook Road.,2024-01-12T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
331237,Brook Road.,2024-01-12T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.45
331237,Brook Road.,2024-01-12T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
331237,Brook Road.,2024-01-12T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.99
331237,Brook Road.,2024-01-12T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.43
331237,Brook Road.,2024-01-12T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.98
331237,Brook Road.,2024-01-12T05:30:00.000+00:00,feeder,2,N Current (RMS),A,35.0
331237,Brook Road.,2024-01-12T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.3
331237,Brook Road.,2024-01-12T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.1
331237,Brook Road.,2024-01-12T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,62.1
331237,Brook Road.,2024-01-12T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.95
331237,Brook Road.,2024-01-12T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
331237,Brook Road.,2024-01-12T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.27
331237,Brook Road.,2024-01-12T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.47
331237,Brook Road.,2024-01-12T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.53
331237,Brook Road.,2024-01-12T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.02
331237,Brook Road.,2024-01-12T05:30:00.000+00:00,feeder,1,N Current (RMS),A,34.4
331237,Brook Road.,2024-01-12T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,61.2
331237,Brook Road.,2024-01-12T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.3
331237,Brook Road.,2024-01-12T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.2
331237,Brook Road.,2024-01-12T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
331237,Brook Road.,2024-01-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
331237,Brook Road.,2024-01-12T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
331237,Brook Road.,2024-01-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
331237,Brook Road.,2024-01-12T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
331237,Brook Road.,2024-01-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
331237,Brook Road.,2024-01-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
331237,Brook Road.,2024-01-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
331237,Brook Road.,2024-01-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
331237,Brook Road.,2024-01-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,30.89
331237,Brook Road.,2024-01-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,23.63
331237,Brook Road.,2024-01-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,45.09
331237,Brook Road.,2024-01-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,68.2
331237,Brook Road.,2024-01-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
331237,Brook Road.,2024-01-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
331237,Brook Road.,2024-01-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.2
331237,Brook Road.,2024-01-12T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.89
331237,Brook Road.,2024-01-12T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
331237,Brook Road.,2024-01-12T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.6
331237,Brook Road.,2024-01-12T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.09
331237,Brook Road.,2024-01-12T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.62
331237,Brook Road.,2024-01-12T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.97
331237,Brook Road.,2024-01-12T05:20:00.000+00:00,feeder,3,N Current (RMS),A,26.2
331237,Brook Road.,2024-01-12T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.1
331237,Brook Road.,2024-01-12T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,57.0
331237,Brook Road.,2024-01-12T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,73.6
331237,Brook Road.,2024-01-12T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.76
331237,Brook Road.,2024-01-12T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.61
331237,Brook Road.,2024-01-12T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.64
331237,Brook Road.,2024-01-12T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.25
331237,Brook Road.,2024-01-12T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.75
331237,Brook Road.,2024-01-12T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.7
331237,Brook Road.,2024-01-12T05:20:00.000+00:00,feeder,2,N Current (RMS),A,31.0
331237,Brook Road.,2024-01-12T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.2
331237,Brook Road.,2024-01-12T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
331237,Brook Road.,2024-01-12T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,60.5
331237,Brook Road.,2024-01-12T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.81
331237,Brook Road.,2024-01-12T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
331237,Brook Road.,2024-01-12T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.86
331237,Brook Road.,2024-01-12T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.36
331237,Brook Road.,2024-01-12T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.06
331237,Brook Road.,2024-01-12T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.29
331237,Brook Road.,2024-01-12T05:20:00.000+00:00,feeder,1,N Current (RMS),A,35.0
331237,Brook Road.,2024-01-12T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,56.9
331237,Brook Road.,2024-01-12T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.9
331237,Brook Road.,2024-01-12T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.1
331237,Brook Road.,2024-01-12T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
331237,Brook Road.,2024-01-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
331237,Brook Road.,2024-01-12T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
331237,Brook Road.,2024-01-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
331237,Brook Road.,2024-01-12T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
331237,Brook Road.,2024-01-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
331237,Brook Road.,2024-01-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
331237,Brook Road.,2024-01-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
331237,Brook Road.,2024-01-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
331237,Brook Road.,2024-01-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,28.7
331237,Brook Road.,2024-01-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,23.42
331237,Brook Road.,2024-01-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,41.96
331237,Brook Road.,2024-01-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,62.6
331237,Brook Road.,2024-01-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
331237,Brook Road.,2024-01-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
331237,Brook Road.,2024-01-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.8
331237,Brook Road.,2024-01-12T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.9
331237,Brook Road.,2024-01-12T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.91
331237,Brook Road.,2024-01-12T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.23
331237,Brook Road.,2024-01-12T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.4
331237,Brook Road.,2024-01-12T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.67
331237,Brook Road.,2024-01-12T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.93
331237,Brook Road.,2024-01-12T05:10:00.000+00:00,feeder,3,N Current (RMS),A,32.7
331237,Brook Road.,2024-01-12T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.5
331237,Brook Road.,2024-01-12T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,64.6
331237,Brook Road.,2024-01-12T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,81.6
331237,Brook Road.,2024-01-12T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.87
331237,Brook Road.,2024-01-12T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.55
331237,Brook Road.,2024-01-12T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
331237,Brook Road.,2024-01-12T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.08
331237,Brook Road.,2024-01-12T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.1
331237,Brook Road.,2024-01-12T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.18
331237,Brook Road.,2024-01-12T05:10:00.000+00:00,feeder,2,N Current (RMS),A,28.5
331237,Brook Road.,2024-01-12T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.7
331237,Brook Road.,2024-01-12T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.2
331237,Brook Road.,2024-01-12T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,58.1
331237,Brook Road.,2024-01-12T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.45
331237,Brook Road.,2024-01-12T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
331237,Brook Road.,2024-01-12T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.29
331237,Brook Road.,2024-01-12T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.74
331237,Brook Road.,2024-01-12T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.94
331237,Brook Road.,2024-01-12T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.72
331237,Brook Road.,2024-01-12T05:10:00.000+00:00,feeder,1,N Current (RMS),A,39.7
331237,Brook Road.,2024-01-12T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,61.4
331237,Brook Road.,2024-01-12T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.2
331237,Brook Road.,2024-01-12T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.8
331237,Brook Road.,2024-01-12T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
331237,Brook Road.,2024-01-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
331237,Brook Road.,2024-01-12T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
331237,Brook Road.,2024-01-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
331237,Brook Road.,2024-01-12T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
331237,Brook Road.,2024-01-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
331237,Brook Road.,2024-01-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
331237,Brook Road.,2024-01-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
331237,Brook Road.,2024-01-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
331237,Brook Road.,2024-01-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,28.22
