Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331237,Brook Road.,2024-01-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,25.71
331237,Brook Road.,2024-01-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,42.83
331237,Brook Road.,2024-01-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,58.5
331237,Brook Road.,2024-01-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
331237,Brook Road.,2024-01-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
331237,Brook Road.,2024-01-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.2
331237,Brook Road.,2024-01-12T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.99
331237,Brook Road.,2024-01-12T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.69
331237,Brook Road.,2024-01-12T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.07
331237,Brook Road.,2024-01-12T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.01
331237,Brook Road.,2024-01-12T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.43
331237,Brook Road.,2024-01-12T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.24
331237,Brook Road.,2024-01-12T05:00:00.000+00:00,feeder,3,N Current (RMS),A,37.8
331237,Brook Road.,2024-01-12T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,38.4
331237,Brook Road.,2024-01-12T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,55.8
331237,Brook Road.,2024-01-12T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,91.2
331237,Brook Road.,2024-01-12T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.86
331237,Brook Road.,2024-01-12T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
331237,Brook Road.,2024-01-12T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
331237,Brook Road.,2024-01-12T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.74
331237,Brook Road.,2024-01-12T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.22
331237,Brook Road.,2024-01-12T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.21
331237,Brook Road.,2024-01-12T05:00:00.000+00:00,feeder,2,N Current (RMS),A,33.6
331237,Brook Road.,2024-01-12T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.9
331237,Brook Road.,2024-01-12T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,47.6
331237,Brook Road.,2024-01-12T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,62.9
331237,Brook Road.,2024-01-12T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.84
331237,Brook Road.,2024-01-12T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
331237,Brook Road.,2024-01-12T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.25
331237,Brook Road.,2024-01-12T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.93
331237,Brook Road.,2024-01-12T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.8
331237,Brook Road.,2024-01-12T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.13
331237,Brook Road.,2024-01-12T05:00:00.000+00:00,feeder,1,N Current (RMS),A,41.3
331237,Brook Road.,2024-01-12T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,66.3
331237,Brook Road.,2024-01-12T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.1
331237,Brook Road.,2024-01-12T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.7
331237,Brook Road.,2024-01-12T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
331237,Brook Road.,2024-01-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
331237,Brook Road.,2024-01-12T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
331237,Brook Road.,2024-01-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
331237,Brook Road.,2024-01-12T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
331237,Brook Road.,2024-01-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
331237,Brook Road.,2024-01-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
331237,Brook Road.,2024-01-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
331237,Brook Road.,2024-01-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
331237,Brook Road.,2024-01-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,28.68
331237,Brook Road.,2024-01-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,30.45
331237,Brook Road.,2024-01-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,46.57
331237,Brook Road.,2024-01-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,59.4
331237,Brook Road.,2024-01-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
331237,Brook Road.,2024-01-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
331237,Brook Road.,2024-01-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.3
331237,Brook Road.,2024-01-12T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.95
331237,Brook Road.,2024-01-12T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.16
331237,Brook Road.,2024-01-12T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.03
331237,Brook Road.,2024-01-12T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.95
331237,Brook Road.,2024-01-12T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.12
331237,Brook Road.,2024-01-12T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.93
331237,Brook Road.,2024-01-12T04:50:00.000+00:00,feeder,3,N Current (RMS),A,35.0
331237,Brook Road.,2024-01-12T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,42.0
331237,Brook Road.,2024-01-12T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,62.5
331237,Brook Road.,2024-01-12T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,90.2
331237,Brook Road.,2024-01-12T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.01
331237,Brook Road.,2024-01-12T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.04
331237,Brook Road.,2024-01-12T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
331237,Brook Road.,2024-01-12T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.51
331237,Brook Road.,2024-01-12T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.58
331237,Brook Road.,2024-01-12T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.64
331237,Brook Road.,2024-01-12T04:50:00.000+00:00,feeder,2,N Current (RMS),A,26.0
331237,Brook Road.,2024-01-12T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
331237,Brook Road.,2024-01-12T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
331237,Brook Road.,2024-01-12T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.9
331237,Brook Road.,2024-01-12T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.01
331237,Brook Road.,2024-01-12T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
331237,Brook Road.,2024-01-12T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.51
331237,Brook Road.,2024-01-12T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.08
331237,Brook Road.,2024-01-12T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.14
331237,Brook Road.,2024-01-12T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.19
331237,Brook Road.,2024-01-12T04:50:00.000+00:00,feeder,1,N Current (RMS),A,44.4
331237,Brook Road.,2024-01-12T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,67.0
331237,Brook Road.,2024-01-12T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
331237,Brook Road.,2024-01-12T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.3
331237,Brook Road.,2024-01-12T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
331237,Brook Road.,2024-01-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
331237,Brook Road.,2024-01-12T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
331237,Brook Road.,2024-01-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
331237,Brook Road.,2024-01-12T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
331237,Brook Road.,2024-01-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
331237,Brook Road.,2024-01-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
331237,Brook Road.,2024-01-12T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
331237,Brook Road.,2024-01-12T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
331237,Brook Road.,2024-01-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,30.55
331237,Brook Road.,2024-01-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,23.85
331237,Brook Road.,2024-01-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,43.77
331237,Brook Road.,2024-01-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,67.5
331237,Brook Road.,2024-01-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
331237,Brook Road.,2024-01-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
331237,Brook Road.,2024-01-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.8
331237,Brook Road.,2024-01-12T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.85
331237,Brook Road.,2024-01-12T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.12
331237,Brook Road.,2024-01-12T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
331237,Brook Road.,2024-01-12T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.76
331237,Brook Road.,2024-01-12T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.66
331237,Brook Road.,2024-01-12T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.53
331237,Brook Road.,2024-01-12T04:40:00.000+00:00,feeder,3,N Current (RMS),A,29.7
331237,Brook Road.,2024-01-12T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,49.0
331237,Brook Road.,2024-01-12T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,57.8
331237,Brook Road.,2024-01-12T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,84.4
331237,Brook Road.,2024-01-12T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.79
331237,Brook Road.,2024-01-12T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.85
331237,Brook Road.,2024-01-12T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
331237,Brook Road.,2024-01-12T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.81
331237,Brook Road.,2024-01-12T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.93
331237,Brook Road.,2024-01-12T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.3
331237,Brook Road.,2024-01-12T04:40:00.000+00:00,feeder,2,N Current (RMS),A,24.2
331237,Brook Road.,2024-01-12T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.2
331237,Brook Road.,2024-01-12T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.2
331237,Brook Road.,2024-01-12T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.3
331237,Brook Road.,2024-01-12T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.78
331237,Brook Road.,2024-01-12T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
331237,Brook Road.,2024-01-12T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.22
331237,Brook Road.,2024-01-12T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.73
331237,Brook Road.,2024-01-12T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.16
331237,Brook Road.,2024-01-12T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.65
331237,Brook Road.,2024-01-12T04:40:00.000+00:00,feeder,1,N Current (RMS),A,54.9
331237,Brook Road.,2024-01-12T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,78.0
331237,Brook Road.,2024-01-12T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.2
331237,Brook Road.,2024-01-12T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.9
331237,Brook Road.,2024-01-12T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
331237,Brook Road.,2024-01-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
331237,Brook Road.,2024-01-12T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
331237,Brook Road.,2024-01-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
331237,Brook Road.,2024-01-12T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
331237,Brook Road.,2024-01-12T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
331237,Brook Road.,2024-01-12T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
331237,Brook Road.,2024-01-12T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
331237,Brook Road.,2024-01-12T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
331237,Brook Road.,2024-01-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,36.29
331237,Brook Road.,2024-01-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,22.74
331237,Brook Road.,2024-01-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,40.49
331237,Brook Road.,2024-01-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,70.5
331237,Brook Road.,2024-01-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
331237,Brook Road.,2024-01-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
331237,Brook Road.,2024-01-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
331237,Brook Road.,2024-01-12T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.75
331237,Brook Road.,2024-01-12T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.95
331237,Brook Road.,2024-01-12T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.6
331237,Brook Road.,2024-01-12T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.76
331237,Brook Road.,2024-01-12T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.65
331237,Brook Road.,2024-01-12T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.67
331237,Brook Road.,2024-01-12T04:30:00.000+00:00,feeder,3,N Current (RMS),A,40.9
331237,Brook Road.,2024-01-12T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.3
331237,Brook Road.,2024-01-12T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.8
331237,Brook Road.,2024-01-12T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,85.2
331237,Brook Road.,2024-01-12T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.61
331237,Brook Road.,2024-01-12T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.57
331237,Brook Road.,2024-01-12T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331237,Brook Road.,2024-01-12T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.11
331237,Brook Road.,2024-01-12T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.57
331237,Brook Road.,2024-01-12T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.57
331237,Brook Road.,2024-01-12T04:30:00.000+00:00,feeder,2,N Current (RMS),A,23.4
331237,Brook Road.,2024-01-12T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.2
331237,Brook Road.,2024-01-12T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.8
331237,Brook Road.,2024-01-12T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,48.2
331237,Brook Road.,2024-01-12T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.74
331237,Brook Road.,2024-01-12T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
331237,Brook Road.,2024-01-12T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.68
331237,Brook Road.,2024-01-12T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.97
331237,Brook Road.,2024-01-12T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.91
331237,Brook Road.,2024-01-12T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.19
331237,Brook Road.,2024-01-12T04:30:00.000+00:00,feeder,1,N Current (RMS),A,49.6
331237,Brook Road.,2024-01-12T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,75.1
331237,Brook Road.,2024-01-12T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.3
331237,Brook Road.,2024-01-12T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.7
331237,Brook Road.,2024-01-12T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
331237,Brook Road.,2024-01-12T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
331237,Brook Road.,2024-01-12T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
331237,Brook Road.,2024-01-12T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
331237,Brook Road.,2024-01-12T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
331237,Brook Road.,2024-01-12T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
331237,Brook Road.,2024-01-12T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
331237,Brook Road.,2024-01-12T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
331237,Brook Road.,2024-01-12T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
331237,Brook Road.,2024-01-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,30.84
331237,Brook Road.,2024-01-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,23.13
331237,Brook Road.,2024-01-12T04:30:00.000+00:00,busbar,,L1 Active Power,kW,40.43
331237,Brook Road.,2024-01-12T04:30:00.000+00:00,busbar,,N Current (RMS),A,63.5
331237,Brook Road.,2024-01-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
331237,Brook Road.,2024-01-12T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
331237,Brook Road.,2024-01-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.0
331237,Brook Road.,2024-01-12T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.89
331237,Brook Road.,2024-01-12T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.64
331237,Brook Road.,2024-01-12T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.92
331237,Brook Road.,2024-01-12T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.96
331237,Brook Road.,2024-01-12T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.82
331237,Brook Road.,2024-01-12T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,24.19
331237,Brook Road.,2024-01-12T04:20:00.000+00:00,feeder,3,N Current (RMS),A,49.4
331237,Brook Road.,2024-01-12T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.9
331237,Brook Road.,2024-01-12T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,41.7
331237,Brook Road.,2024-01-12T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,99.2
331237,Brook Road.,2024-01-12T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
331237,Brook Road.,2024-01-12T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.75
331237,Brook Road.,2024-01-12T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
331237,Brook Road.,2024-01-12T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.6
331237,Brook Road.,2024-01-12T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.05
331237,Brook Road.,2024-01-12T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.22
331237,Brook Road.,2024-01-12T04:20:00.000+00:00,feeder,2,N Current (RMS),A,20.5
331237,Brook Road.,2024-01-12T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.9
331237,Brook Road.,2024-01-12T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.4
331237,Brook Road.,2024-01-12T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.7
331237,Brook Road.,2024-01-12T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.64
331237,Brook Road.,2024-01-12T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
331237,Brook Road.,2024-01-12T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.81
331237,Brook Road.,2024-01-12T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.38
331237,Brook Road.,2024-01-12T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.83
331237,Brook Road.,2024-01-12T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.6
331237,Brook Road.,2024-01-12T04:20:00.000+00:00,feeder,1,N Current (RMS),A,29.4
331237,Brook Road.,2024-01-12T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,56.7
331237,Brook Road.,2024-01-12T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,56.6
331237,Brook Road.,2024-01-12T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.5
331237,Brook Road.,2024-01-12T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
331237,Brook Road.,2024-01-12T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
331237,Brook Road.,2024-01-12T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
331237,Brook Road.,2024-01-12T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
331237,Brook Road.,2024-01-12T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
331237,Brook Road.,2024-01-12T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
331237,Brook Road.,2024-01-12T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
331237,Brook Road.,2024-01-12T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
331237,Brook Road.,2024-01-12T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
331237,Brook Road.,2024-01-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,24.94
331237,Brook Road.,2024-01-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,26.71
331237,Brook Road.,2024-01-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,43.01
331237,Brook Road.,2024-01-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,61.4
331237,Brook Road.,2024-01-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
331237,Brook Road.,2024-01-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
331237,Brook Road.,2024-01-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.9
331237,Brook Road.,2024-01-12T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.64
331237,Brook Road.,2024-01-12T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.31
331237,Brook Road.,2024-01-12T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
331237,Brook Road.,2024-01-12T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.95
331237,Brook Road.,2024-01-12T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.76
331237,Brook Road.,2024-01-12T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.36
331237,Brook Road.,2024-01-12T04:10:00.000+00:00,feeder,3,N Current (RMS),A,41.3
331237,Brook Road.,2024-01-12T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,42.0
331237,Brook Road.,2024-01-12T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,48.7
331237,Brook Road.,2024-01-12T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,96.0
331237,Brook Road.,2024-01-12T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
331237,Brook Road.,2024-01-12T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.89
331237,Brook Road.,2024-01-12T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
331237,Brook Road.,2024-01-12T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.01
331237,Brook Road.,2024-01-12T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.97
331237,Brook Road.,2024-01-12T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.48
331237,Brook Road.,2024-01-12T04:10:00.000+00:00,feeder,2,N Current (RMS),A,23.2
331237,Brook Road.,2024-01-12T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.8
331237,Brook Road.,2024-01-12T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.4
331237,Brook Road.,2024-01-12T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.3
331237,Brook Road.,2024-01-12T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.62
331237,Brook Road.,2024-01-12T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
331237,Brook Road.,2024-01-12T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.97
331237,Brook Road.,2024-01-12T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.94
331237,Brook Road.,2024-01-12T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.88
331237,Brook Road.,2024-01-12T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.12
331237,Brook Road.,2024-01-12T04:10:00.000+00:00,feeder,1,N Current (RMS),A,33.2
331237,Brook Road.,2024-01-12T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,56.3
331237,Brook Road.,2024-01-12T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,56.8
331237,Brook Road.,2024-01-12T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.8
331237,Brook Road.,2024-01-12T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
331237,Brook Road.,2024-01-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
331237,Brook Road.,2024-01-12T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
331237,Brook Road.,2024-01-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
331237,Brook Road.,2024-01-12T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
331237,Brook Road.,2024-01-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
331237,Brook Road.,2024-01-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
331237,Brook Road.,2024-01-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
331237,Brook Road.,2024-01-12T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
331237,Brook Road.,2024-01-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,27.9
331237,Brook Road.,2024-01-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,28.62
331237,Brook Road.,2024-01-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,42.96
331237,Brook Road.,2024-01-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,55.1
331237,Brook Road.,2024-01-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
331237,Brook Road.,2024-01-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
331237,Brook Road.,2024-01-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.3
331237,Brook Road.,2024-01-12T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.63
331237,Brook Road.,2024-01-12T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
331237,Brook Road.,2024-01-12T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.34
331237,Brook Road.,2024-01-12T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.85
331237,Brook Road.,2024-01-12T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.93
331237,Brook Road.,2024-01-12T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,26.22
331237,Brook Road.,2024-01-12T04:00:00.000+00:00,feeder,3,N Current (RMS),A,50.9
331237,Brook Road.,2024-01-12T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,45.4
331237,Brook Road.,2024-01-12T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,45.3
331237,Brook Road.,2024-01-12T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,108.5
331237,Brook Road.,2024-01-12T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
331237,Brook Road.,2024-01-12T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.58
331237,Brook Road.,2024-01-12T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
331237,Brook Road.,2024-01-12T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.28
331237,Brook Road.,2024-01-12T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.1
331237,Brook Road.,2024-01-12T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.03
331237,Brook Road.,2024-01-12T04:00:00.000+00:00,feeder,2,N Current (RMS),A,21.2
331237,Brook Road.,2024-01-12T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.6
331237,Brook Road.,2024-01-12T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.1
331237,Brook Road.,2024-01-12T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.4
331237,Brook Road.,2024-01-12T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.23
331237,Brook Road.,2024-01-12T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
331237,Brook Road.,2024-01-12T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.05
331237,Brook Road.,2024-01-12T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.51
331237,Brook Road.,2024-01-12T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.16
331237,Brook Road.,2024-01-12T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.66
331237,Brook Road.,2024-01-12T04:00:00.000+00:00,feeder,1,N Current (RMS),A,33.7
331237,Brook Road.,2024-01-12T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,53.9
331237,Brook Road.,2024-01-12T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,57.9
331237,Brook Road.,2024-01-12T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.9
331237,Brook Road.,2024-01-12T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
331237,Brook Road.,2024-01-12T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
331237,Brook Road.,2024-01-12T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
331237,Brook Road.,2024-01-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
331237,Brook Road.,2024-01-12T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
331237,Brook Road.,2024-01-12T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
331237,Brook Road.,2024-01-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331237,Brook Road.,2024-01-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
331237,Brook Road.,2024-01-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
331237,Brook Road.,2024-01-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,28.64
331237,Brook Road.,2024-01-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,28.19
331237,Brook Road.,2024-01-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,44.91
331237,Brook Road.,2024-01-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,58.8
331237,Brook Road.,2024-01-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
331237,Brook Road.,2024-01-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
331237,Brook Road.,2024-01-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.5
331237,Brook Road.,2024-01-12T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.48
331237,Brook Road.,2024-01-12T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.34
331237,Brook Road.,2024-01-12T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.42
331237,Brook Road.,2024-01-12T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.73
331237,Brook Road.,2024-01-12T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.77
331237,Brook Road.,2024-01-12T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.13
331237,Brook Road.,2024-01-12T03:50:00.000+00:00,feeder,3,N Current (RMS),A,39.7
331237,Brook Road.,2024-01-12T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,49.2
331237,Brook Road.,2024-01-12T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,49.5
331237,Brook Road.,2024-01-12T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,94.7
331237,Brook Road.,2024-01-12T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
331237,Brook Road.,2024-01-12T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.83
331237,Brook Road.,2024-01-12T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
331237,Brook Road.,2024-01-12T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.21
331237,Brook Road.,2024-01-12T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.15
331237,Brook Road.,2024-01-12T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.06
331237,Brook Road.,2024-01-12T03:50:00.000+00:00,feeder,2,N Current (RMS),A,21.7
331237,Brook Road.,2024-01-12T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.1
331237,Brook Road.,2024-01-12T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.7
331237,Brook Road.,2024-01-12T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.5
331237,Brook Road.,2024-01-12T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.96
331237,Brook Road.,2024-01-12T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
331237,Brook Road.,2024-01-12T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.07
331237,Brook Road.,2024-01-12T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.82
331237,Brook Road.,2024-01-12T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.47
331237,Brook Road.,2024-01-12T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.82
331237,Brook Road.,2024-01-12T03:50:00.000+00:00,feeder,1,N Current (RMS),A,44.1
331237,Brook Road.,2024-01-12T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,55.0
331237,Brook Road.,2024-01-12T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,79.4
331237,Brook Road.,2024-01-12T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.4
331237,Brook Road.,2024-01-12T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
331237,Brook Road.,2024-01-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
331237,Brook Road.,2024-01-12T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
331237,Brook Road.,2024-01-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
331237,Brook Road.,2024-01-12T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
331237,Brook Road.,2024-01-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
331237,Brook Road.,2024-01-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
331237,Brook Road.,2024-01-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
331237,Brook Road.,2024-01-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
331237,Brook Road.,2024-01-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,28.76
331237,Brook Road.,2024-01-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,34.4
331237,Brook Road.,2024-01-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,43.01
331237,Brook Road.,2024-01-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,54.2
331237,Brook Road.,2024-01-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
331237,Brook Road.,2024-01-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
331237,Brook Road.,2024-01-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.0
331237,Brook Road.,2024-01-12T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.86
331237,Brook Road.,2024-01-12T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.66
331237,Brook Road.,2024-01-12T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.05
331237,Brook Road.,2024-01-12T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.37
331237,Brook Road.,2024-01-12T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.6
331237,Brook Road.,2024-01-12T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.95
331237,Brook Road.,2024-01-12T03:40:00.000+00:00,feeder,3,N Current (RMS),A,49.5
331237,Brook Road.,2024-01-12T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.7
331237,Brook Road.,2024-01-12T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,44.3
331237,Brook Road.,2024-01-12T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,101.9
331237,Brook Road.,2024-01-12T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
331237,Brook Road.,2024-01-12T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.82
331237,Brook Road.,2024-01-12T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
331237,Brook Road.,2024-01-12T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.07
331237,Brook Road.,2024-01-12T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.74
331237,Brook Road.,2024-01-12T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.25
331237,Brook Road.,2024-01-12T03:40:00.000+00:00,feeder,2,N Current (RMS),A,12.2
331237,Brook Road.,2024-01-12T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.7
331237,Brook Road.,2024-01-12T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.7
331237,Brook Road.,2024-01-12T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.2
331237,Brook Road.,2024-01-12T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.74
331237,Brook Road.,2024-01-12T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
331237,Brook Road.,2024-01-12T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
331237,Brook Road.,2024-01-12T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.27
331237,Brook Road.,2024-01-12T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.59
331237,Brook Road.,2024-01-12T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.56
331237,Brook Road.,2024-01-12T03:40:00.000+00:00,feeder,1,N Current (RMS),A,51.6
331237,Brook Road.,2024-01-12T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.7
331237,Brook Road.,2024-01-12T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,87.6
331237,Brook Road.,2024-01-12T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.9
331237,Brook Road.,2024-01-12T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
331237,Brook Road.,2024-01-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
331237,Brook Road.,2024-01-12T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
331237,Brook Road.,2024-01-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
331237,Brook Road.,2024-01-12T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
331237,Brook Road.,2024-01-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
331237,Brook Road.,2024-01-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
331237,Brook Road.,2024-01-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
331237,Brook Road.,2024-01-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
331237,Brook Road.,2024-01-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,23.71
331237,Brook Road.,2024-01-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,35.92
331237,Brook Road.,2024-01-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,41.76
331237,Brook Road.,2024-01-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,66.3
331237,Brook Road.,2024-01-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
331237,Brook Road.,2024-01-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
331237,Brook Road.,2024-01-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.6
331237,Brook Road.,2024-01-12T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.07
331237,Brook Road.,2024-01-12T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
331237,Brook Road.,2024-01-12T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.13
331237,Brook Road.,2024-01-12T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.56
331237,Brook Road.,2024-01-12T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.49
331237,Brook Road.,2024-01-12T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,25.14
331237,Brook Road.,2024-01-12T03:30:00.000+00:00,feeder,3,N Current (RMS),A,49.8
331237,Brook Road.,2024-01-12T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.8
331237,Brook Road.,2024-01-12T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,48.7
331237,Brook Road.,2024-01-12T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,102.8
331237,Brook Road.,2024-01-12T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
331237,Brook Road.,2024-01-12T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
331237,Brook Road.,2024-01-12T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
331237,Brook Road.,2024-01-12T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.33
331237,Brook Road.,2024-01-12T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.04
331237,Brook Road.,2024-01-12T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.22
331237,Brook Road.,2024-01-12T03:30:00.000+00:00,feeder,2,N Current (RMS),A,13.0
331237,Brook Road.,2024-01-12T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
331237,Brook Road.,2024-01-12T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.1
331237,Brook Road.,2024-01-12T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.4
331237,Brook Road.,2024-01-12T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.99
331237,Brook Road.,2024-01-12T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
331237,Brook Road.,2024-01-12T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
331237,Brook Road.,2024-01-12T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.28
331237,Brook Road.,2024-01-12T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.82
331237,Brook Road.,2024-01-12T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.67
331237,Brook Road.,2024-01-12T03:30:00.000+00:00,feeder,1,N Current (RMS),A,48.8
331237,Brook Road.,2024-01-12T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,53.0
331237,Brook Road.,2024-01-12T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,88.4
331237,Brook Road.,2024-01-12T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.5
331237,Brook Road.,2024-01-12T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
331237,Brook Road.,2024-01-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
331237,Brook Road.,2024-01-12T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
331237,Brook Road.,2024-01-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
331237,Brook Road.,2024-01-12T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
331237,Brook Road.,2024-01-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
331237,Brook Road.,2024-01-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
331237,Brook Road.,2024-01-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
331237,Brook Road.,2024-01-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
331237,Brook Road.,2024-01-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,25.17
331237,Brook Road.,2024-01-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,36.36
331237,Brook Road.,2024-01-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,43.02
331237,Brook Road.,2024-01-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,62.4
331237,Brook Road.,2024-01-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
331237,Brook Road.,2024-01-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
331237,Brook Road.,2024-01-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.2
331237,Brook Road.,2024-01-12T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.29
331237,Brook Road.,2024-01-12T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
331237,Brook Road.,2024-01-12T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.03
331237,Brook Road.,2024-01-12T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.12
331237,Brook Road.,2024-01-12T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.52
331237,Brook Road.,2024-01-12T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,24.49
331237,Brook Road.,2024-01-12T03:20:00.000+00:00,feeder,3,N Current (RMS),A,43.6
331237,Brook Road.,2024-01-12T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.2
331237,Brook Road.,2024-01-12T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,59.6
331237,Brook Road.,2024-01-12T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,100.4
331237,Brook Road.,2024-01-12T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
331237,Brook Road.,2024-01-12T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.57
331237,Brook Road.,2024-01-12T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
331237,Brook Road.,2024-01-12T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.94
331237,Brook Road.,2024-01-12T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.03
331237,Brook Road.,2024-01-12T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.22
331237,Brook Road.,2024-01-12T03:20:00.000+00:00,feeder,2,N Current (RMS),A,15.4
331237,Brook Road.,2024-01-12T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.6
331237,Brook Road.,2024-01-12T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
331237,Brook Road.,2024-01-12T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.4
331237,Brook Road.,2024-01-12T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.58
331237,Brook Road.,2024-01-12T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
331237,Brook Road.,2024-01-12T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.52
331237,Brook Road.,2024-01-12T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.7
331237,Brook Road.,2024-01-12T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.92
331237,Brook Road.,2024-01-12T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.8
331237,Brook Road.,2024-01-12T03:20:00.000+00:00,feeder,1,N Current (RMS),A,46.8
331237,Brook Road.,2024-01-12T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,54.2
331237,Brook Road.,2024-01-12T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,85.2
331237,Brook Road.,2024-01-12T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.1
331237,Brook Road.,2024-01-12T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
331237,Brook Road.,2024-01-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
331237,Brook Road.,2024-01-12T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
331237,Brook Road.,2024-01-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
331237,Brook Road.,2024-01-12T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
331237,Brook Road.,2024-01-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
331237,Brook Road.,2024-01-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
331237,Brook Road.,2024-01-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
331237,Brook Road.,2024-01-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
331237,Brook Road.,2024-01-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,24.77
331237,Brook Road.,2024-01-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,38.48
331237,Brook Road.,2024-01-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,41.51
331237,Brook Road.,2024-01-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,58.8
331237,Brook Road.,2024-01-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
331237,Brook Road.,2024-01-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
331237,Brook Road.,2024-01-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.9
331237,Brook Road.,2024-01-12T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.35
331237,Brook Road.,2024-01-12T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
331237,Brook Road.,2024-01-12T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.06
331237,Brook Road.,2024-01-12T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.63
331237,Brook Road.,2024-01-12T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.31
331237,Brook Road.,2024-01-12T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,25.95
331237,Brook Road.,2024-01-12T03:10:00.000+00:00,feeder,3,N Current (RMS),A,47.7
331237,Brook Road.,2024-01-12T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.1
331237,Brook Road.,2024-01-12T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,63.1
331237,Brook Road.,2024-01-12T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,106.5
331237,Brook Road.,2024-01-12T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
331237,Brook Road.,2024-01-12T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.51
331237,Brook Road.,2024-01-12T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
331237,Brook Road.,2024-01-12T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.59
331237,Brook Road.,2024-01-12T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.3
331237,Brook Road.,2024-01-12T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.98
331237,Brook Road.,2024-01-12T03:10:00.000+00:00,feeder,2,N Current (RMS),A,23.1
331237,Brook Road.,2024-01-12T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.7
331237,Brook Road.,2024-01-12T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.8
331237,Brook Road.,2024-01-12T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.8
331237,Brook Road.,2024-01-12T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.5
331237,Brook Road.,2024-01-12T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
331237,Brook Road.,2024-01-12T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.34
331237,Brook Road.,2024-01-12T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.51
331237,Brook Road.,2024-01-12T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.81
331237,Brook Road.,2024-01-12T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.2
331237,Brook Road.,2024-01-12T03:10:00.000+00:00,feeder,1,N Current (RMS),A,42.3
331237,Brook Road.,2024-01-12T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,57.1
331237,Brook Road.,2024-01-12T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,80.2
331237,Brook Road.,2024-01-12T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.0
331237,Brook Road.,2024-01-12T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
331237,Brook Road.,2024-01-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
331237,Brook Road.,2024-01-12T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
331237,Brook Road.,2024-01-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
331237,Brook Road.,2024-01-12T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
331237,Brook Road.,2024-01-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
331237,Brook Road.,2024-01-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
331237,Brook Road.,2024-01-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
331237,Brook Road.,2024-01-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
331237,Brook Road.,2024-01-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,24.74
331237,Brook Road.,2024-01-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,38.42
331237,Brook Road.,2024-01-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,47.13
331237,Brook Road.,2024-01-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,64.1
331237,Brook Road.,2024-01-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
331237,Brook Road.,2024-01-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
331237,Brook Road.,2024-01-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.8
331237,Brook Road.,2024-01-12T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.34
331237,Brook Road.,2024-01-12T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
331237,Brook Road.,2024-01-12T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.23
331237,Brook Road.,2024-01-12T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.54
331237,Brook Road.,2024-01-12T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.25
331237,Brook Road.,2024-01-12T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,28.37
331237,Brook Road.,2024-01-12T03:00:00.000+00:00,feeder,3,N Current (RMS),A,52.8
331237,Brook Road.,2024-01-12T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.6
331237,Brook Road.,2024-01-12T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,74.0
331237,Brook Road.,2024-01-12T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,117.0
331237,Brook Road.,2024-01-12T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.61
331237,Brook Road.,2024-01-12T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
331237,Brook Road.,2024-01-12T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
331237,Brook Road.,2024-01-12T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.63
331237,Brook Road.,2024-01-12T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.03
331237,Brook Road.,2024-01-12T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.91
331237,Brook Road.,2024-01-12T03:00:00.000+00:00,feeder,2,N Current (RMS),A,15.5
331237,Brook Road.,2024-01-12T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.7
331237,Brook Road.,2024-01-12T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.4
