Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331237,Brook Road.,2024-01-12T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.2
331237,Brook Road.,2024-01-12T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.96
331237,Brook Road.,2024-01-12T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
331237,Brook Road.,2024-01-12T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.24
331237,Brook Road.,2024-01-12T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.06
331237,Brook Road.,2024-01-12T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.28
331237,Brook Road.,2024-01-12T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.97
331237,Brook Road.,2024-01-12T03:00:00.000+00:00,feeder,1,N Current (RMS),A,47.2
331237,Brook Road.,2024-01-12T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,51.6
331237,Brook Road.,2024-01-12T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,81.6
331237,Brook Road.,2024-01-12T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.8
331237,Brook Road.,2024-01-12T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
331237,Brook Road.,2024-01-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
331237,Brook Road.,2024-01-12T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
331237,Brook Road.,2024-01-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
331237,Brook Road.,2024-01-12T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
331237,Brook Road.,2024-01-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
331237,Brook Road.,2024-01-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
331237,Brook Road.,2024-01-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
331237,Brook Road.,2024-01-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
331237,Brook Road.,2024-01-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,25.23
331237,Brook Road.,2024-01-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,42.56
331237,Brook Road.,2024-01-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,47.25
331237,Brook Road.,2024-01-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,69.4
331237,Brook Road.,2024-01-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
331237,Brook Road.,2024-01-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.1
331237,Brook Road.,2024-01-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.6
331237,Brook Road.,2024-01-12T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.15
331237,Brook Road.,2024-01-12T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
331237,Brook Road.,2024-01-12T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.3
331237,Brook Road.,2024-01-12T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.78
331237,Brook Road.,2024-01-12T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.18
331237,Brook Road.,2024-01-12T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,35.74
331237,Brook Road.,2024-01-12T02:50:00.000+00:00,feeder,3,N Current (RMS),A,72.6
331237,Brook Road.,2024-01-12T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.3
331237,Brook Road.,2024-01-12T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,78.5
331237,Brook Road.,2024-01-12T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,144.8
331237,Brook Road.,2024-01-12T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
331237,Brook Road.,2024-01-12T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
331237,Brook Road.,2024-01-12T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
331237,Brook Road.,2024-01-12T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.12
331237,Brook Road.,2024-01-12T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.6
331237,Brook Road.,2024-01-12T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.48
331237,Brook Road.,2024-01-12T02:50:00.000+00:00,feeder,2,N Current (RMS),A,19.5
331237,Brook Road.,2024-01-12T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.1
331237,Brook Road.,2024-01-12T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.2
331237,Brook Road.,2024-01-12T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.1
331237,Brook Road.,2024-01-12T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.86
331237,Brook Road.,2024-01-12T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
331237,Brook Road.,2024-01-12T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.53
331237,Brook Road.,2024-01-12T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
331237,Brook Road.,2024-01-12T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.89
331237,Brook Road.,2024-01-12T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.44
331237,Brook Road.,2024-01-12T02:50:00.000+00:00,feeder,1,N Current (RMS),A,45.8
331237,Brook Road.,2024-01-12T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,59.5
331237,Brook Road.,2024-01-12T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,80.2
331237,Brook Road.,2024-01-12T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.2
331237,Brook Road.,2024-01-12T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
331237,Brook Road.,2024-01-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
331237,Brook Road.,2024-01-12T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
331237,Brook Road.,2024-01-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
331237,Brook Road.,2024-01-12T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
331237,Brook Road.,2024-01-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
331237,Brook Road.,2024-01-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
331237,Brook Road.,2024-01-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
331237,Brook Road.,2024-01-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
331237,Brook Road.,2024-01-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,26.9
331237,Brook Road.,2024-01-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,42.67
331237,Brook Road.,2024-01-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,55.66
331237,Brook Road.,2024-01-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,78.1
331237,Brook Road.,2024-01-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
331237,Brook Road.,2024-01-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.2
331237,Brook Road.,2024-01-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,227.2
331237,Brook Road.,2024-01-12T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.02
331237,Brook Road.,2024-01-12T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
331237,Brook Road.,2024-01-12T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.42
331237,Brook Road.,2024-01-12T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.13
331237,Brook Road.,2024-01-12T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.13
331237,Brook Road.,2024-01-12T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,29.32
331237,Brook Road.,2024-01-12T02:40:00.000+00:00,feeder,3,N Current (RMS),A,53.0
331237,Brook Road.,2024-01-12T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.6
331237,Brook Road.,2024-01-12T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,73.8
331237,Brook Road.,2024-01-12T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,119.0
331237,Brook Road.,2024-01-12T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
331237,Brook Road.,2024-01-12T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.71
331237,Brook Road.,2024-01-12T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
331237,Brook Road.,2024-01-12T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.08
331237,Brook Road.,2024-01-12T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.24
331237,Brook Road.,2024-01-12T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.91
331237,Brook Road.,2024-01-12T02:40:00.000+00:00,feeder,2,N Current (RMS),A,18.6
331237,Brook Road.,2024-01-12T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.1
331237,Brook Road.,2024-01-12T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.8
331237,Brook Road.,2024-01-12T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.7
331237,Brook Road.,2024-01-12T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.91
331237,Brook Road.,2024-01-12T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.59
331237,Brook Road.,2024-01-12T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.21
331237,Brook Road.,2024-01-12T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.26
331237,Brook Road.,2024-01-12T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.57
331237,Brook Road.,2024-01-12T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.38
331237,Brook Road.,2024-01-12T02:40:00.000+00:00,feeder,1,N Current (RMS),A,44.1
331237,Brook Road.,2024-01-12T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,60.1
331237,Brook Road.,2024-01-12T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,79.2
331237,Brook Road.,2024-01-12T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.5
331237,Brook Road.,2024-01-12T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
331237,Brook Road.,2024-01-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
331237,Brook Road.,2024-01-12T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
331237,Brook Road.,2024-01-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
331237,Brook Road.,2024-01-12T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
331237,Brook Road.,2024-01-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
331237,Brook Road.,2024-01-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
331237,Brook Road.,2024-01-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
331237,Brook Road.,2024-01-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
331237,Brook Road.,2024-01-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,27.47
331237,Brook Road.,2024-01-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,40.94
331237,Brook Road.,2024-01-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,47.61
331237,Brook Road.,2024-01-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,61.2
331237,Brook Road.,2024-01-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
331237,Brook Road.,2024-01-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.6
331237,Brook Road.,2024-01-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.6
331237,Brook Road.,2024-01-12T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.45
331237,Brook Road.,2024-01-12T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
331237,Brook Road.,2024-01-12T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.83
331237,Brook Road.,2024-01-12T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.54
331237,Brook Road.,2024-01-12T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.51
331237,Brook Road.,2024-01-12T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,32.47
331237,Brook Road.,2024-01-12T02:30:00.000+00:00,feeder,3,N Current (RMS),A,64.2
331237,Brook Road.,2024-01-12T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.9
331237,Brook Road.,2024-01-12T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,79.4
331237,Brook Road.,2024-01-12T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,132.7
331237,Brook Road.,2024-01-12T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
331237,Brook Road.,2024-01-12T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.71
331237,Brook Road.,2024-01-12T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.83
331237,Brook Road.,2024-01-12T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.28
331237,Brook Road.,2024-01-12T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.55
331237,Brook Road.,2024-01-12T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.86
331237,Brook Road.,2024-01-12T02:30:00.000+00:00,feeder,2,N Current (RMS),A,22.9
331237,Brook Road.,2024-01-12T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.3
331237,Brook Road.,2024-01-12T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
331237,Brook Road.,2024-01-12T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.5
331237,Brook Road.,2024-01-12T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.72
331237,Brook Road.,2024-01-12T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.43
331237,Brook Road.,2024-01-12T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.03
331237,Brook Road.,2024-01-12T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.95
331237,Brook Road.,2024-01-12T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.85
331237,Brook Road.,2024-01-12T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.88
331237,Brook Road.,2024-01-12T02:30:00.000+00:00,feeder,1,N Current (RMS),A,44.3
331237,Brook Road.,2024-01-12T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,55.6
331237,Brook Road.,2024-01-12T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,80.4
331237,Brook Road.,2024-01-12T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.6
331237,Brook Road.,2024-01-12T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
331237,Brook Road.,2024-01-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
331237,Brook Road.,2024-01-12T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
331237,Brook Road.,2024-01-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
331237,Brook Road.,2024-01-12T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
331237,Brook Road.,2024-01-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
331237,Brook Road.,2024-01-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
331237,Brook Road.,2024-01-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
331237,Brook Road.,2024-01-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
331237,Brook Road.,2024-01-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,25.77
331237,Brook Road.,2024-01-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,42.91
331237,Brook Road.,2024-01-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,53.21
331237,Brook Road.,2024-01-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,79.3
331237,Brook Road.,2024-01-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
331237,Brook Road.,2024-01-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.8
331237,Brook Road.,2024-01-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.6
331237,Brook Road.,2024-01-12T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.47
331237,Brook Road.,2024-01-12T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.3
331237,Brook Road.,2024-01-12T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.36
331237,Brook Road.,2024-01-12T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.39
331237,Brook Road.,2024-01-12T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
331237,Brook Road.,2024-01-12T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,32.06
331237,Brook Road.,2024-01-12T02:20:00.000+00:00,feeder,3,N Current (RMS),A,61.7
331237,Brook Road.,2024-01-12T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.5
331237,Brook Road.,2024-01-12T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,73.2
331237,Brook Road.,2024-01-12T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,130.6
331237,Brook Road.,2024-01-12T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
331237,Brook Road.,2024-01-12T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.96
331237,Brook Road.,2024-01-12T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
331237,Brook Road.,2024-01-12T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.87
331237,Brook Road.,2024-01-12T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.39
331237,Brook Road.,2024-01-12T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.12
331237,Brook Road.,2024-01-12T02:20:00.000+00:00,feeder,2,N Current (RMS),A,17.8
331237,Brook Road.,2024-01-12T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.6
331237,Brook Road.,2024-01-12T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.4
331237,Brook Road.,2024-01-12T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.5
331237,Brook Road.,2024-01-12T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.33
331237,Brook Road.,2024-01-12T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
331237,Brook Road.,2024-01-12T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.73
331237,Brook Road.,2024-01-12T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.69
331237,Brook Road.,2024-01-12T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.3
331237,Brook Road.,2024-01-12T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.09
331237,Brook Road.,2024-01-12T02:20:00.000+00:00,feeder,1,N Current (RMS),A,45.0
331237,Brook Road.,2024-01-12T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,53.8
331237,Brook Road.,2024-01-12T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,82.0
331237,Brook Road.,2024-01-12T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.1
331237,Brook Road.,2024-01-12T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
331237,Brook Road.,2024-01-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
331237,Brook Road.,2024-01-12T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
331237,Brook Road.,2024-01-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
331237,Brook Road.,2024-01-12T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
331237,Brook Road.,2024-01-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
331237,Brook Road.,2024-01-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
331237,Brook Road.,2024-01-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
331237,Brook Road.,2024-01-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
331237,Brook Road.,2024-01-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,25.96
331237,Brook Road.,2024-01-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,41.7
331237,Brook Road.,2024-01-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,51.28
331237,Brook Road.,2024-01-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,75.7
331237,Brook Road.,2024-01-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
331237,Brook Road.,2024-01-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.7
331237,Brook Road.,2024-01-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.3
331237,Brook Road.,2024-01-12T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.9
331237,Brook Road.,2024-01-12T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.63
331237,Brook Road.,2024-01-12T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.71
331237,Brook Road.,2024-01-12T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.82
331237,Brook Road.,2024-01-12T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.4
331237,Brook Road.,2024-01-12T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,36.26
331237,Brook Road.,2024-01-12T02:10:00.000+00:00,feeder,3,N Current (RMS),A,72.7
331237,Brook Road.,2024-01-12T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.2
331237,Brook Road.,2024-01-12T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,82.8
331237,Brook Road.,2024-01-12T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,147.5
331237,Brook Road.,2024-01-12T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
331237,Brook Road.,2024-01-12T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.04
331237,Brook Road.,2024-01-12T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
331237,Brook Road.,2024-01-12T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.89
331237,Brook Road.,2024-01-12T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.37
331237,Brook Road.,2024-01-12T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.63
331237,Brook Road.,2024-01-12T02:10:00.000+00:00,feeder,2,N Current (RMS),A,26.7
331237,Brook Road.,2024-01-12T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.2
331237,Brook Road.,2024-01-12T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.9
331237,Brook Road.,2024-01-12T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,50.2
331237,Brook Road.,2024-01-12T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.62
331237,Brook Road.,2024-01-12T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
331237,Brook Road.,2024-01-12T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
331237,Brook Road.,2024-01-12T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.69
331237,Brook Road.,2024-01-12T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.94
331237,Brook Road.,2024-01-12T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.54
331237,Brook Road.,2024-01-12T02:10:00.000+00:00,feeder,1,N Current (RMS),A,50.1
331237,Brook Road.,2024-01-12T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,54.0
331237,Brook Road.,2024-01-12T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,84.6
331237,Brook Road.,2024-01-12T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.7
331237,Brook Road.,2024-01-12T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
331237,Brook Road.,2024-01-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
331237,Brook Road.,2024-01-12T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
331237,Brook Road.,2024-01-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
331237,Brook Road.,2024-01-12T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
331237,Brook Road.,2024-01-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
331237,Brook Road.,2024-01-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
331237,Brook Road.,2024-01-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
331237,Brook Road.,2024-01-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
331237,Brook Road.,2024-01-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,26.4
331237,Brook Road.,2024-01-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,44.71
331237,Brook Road.,2024-01-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,57.43
331237,Brook Road.,2024-01-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,90.5
331237,Brook Road.,2024-01-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
331237,Brook Road.,2024-01-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.6
331237,Brook Road.,2024-01-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,235.8
331237,Brook Road.,2024-01-12T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.63
331237,Brook Road.,2024-01-12T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
331237,Brook Road.,2024-01-12T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.74
331237,Brook Road.,2024-01-12T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.41
331237,Brook Road.,2024-01-12T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.46
331237,Brook Road.,2024-01-12T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,39.79
331237,Brook Road.,2024-01-12T02:00:00.000+00:00,feeder,3,N Current (RMS),A,80.4
331237,Brook Road.,2024-01-12T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,47.6
331237,Brook Road.,2024-01-12T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,75.6
331237,Brook Road.,2024-01-12T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,162.0
331237,Brook Road.,2024-01-12T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
331237,Brook Road.,2024-01-12T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
331237,Brook Road.,2024-01-12T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
331237,Brook Road.,2024-01-12T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.84
331237,Brook Road.,2024-01-12T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.21
331237,Brook Road.,2024-01-12T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.73
331237,Brook Road.,2024-01-12T02:00:00.000+00:00,feeder,2,N Current (RMS),A,45.0
331237,Brook Road.,2024-01-12T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.7
331237,Brook Road.,2024-01-12T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
331237,Brook Road.,2024-01-12T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,76.9
331237,Brook Road.,2024-01-12T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.92
331237,Brook Road.,2024-01-12T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.61
331237,Brook Road.,2024-01-12T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.26
331237,Brook Road.,2024-01-12T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.47
331237,Brook Road.,2024-01-12T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.64
331237,Brook Road.,2024-01-12T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.26
331237,Brook Road.,2024-01-12T02:00:00.000+00:00,feeder,1,N Current (RMS),A,44.6
331237,Brook Road.,2024-01-12T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.1
331237,Brook Road.,2024-01-12T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,79.5
331237,Brook Road.,2024-01-12T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.2
331237,Brook Road.,2024-01-12T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
331237,Brook Road.,2024-01-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
331237,Brook Road.,2024-01-12T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
331237,Brook Road.,2024-01-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
331237,Brook Road.,2024-01-12T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
331237,Brook Road.,2024-01-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
331237,Brook Road.,2024-01-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
331237,Brook Road.,2024-01-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
331237,Brook Road.,2024-01-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
331237,Brook Road.,2024-01-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,29.72
331237,Brook Road.,2024-01-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,41.31
331237,Brook Road.,2024-01-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,67.78
331237,Brook Road.,2024-01-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,103.3
331237,Brook Road.,2024-01-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
331237,Brook Road.,2024-01-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.4
331237,Brook Road.,2024-01-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,276.9
331237,Brook Road.,2024-01-12T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.96
331237,Brook Road.,2024-01-12T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.74
331237,Brook Road.,2024-01-12T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.85
331237,Brook Road.,2024-01-12T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.65
331237,Brook Road.,2024-01-12T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.4
331237,Brook Road.,2024-01-12T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,36.37
331237,Brook Road.,2024-01-12T01:50:00.000+00:00,feeder,3,N Current (RMS),A,69.6
331237,Brook Road.,2024-01-12T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,48.6
331237,Brook Road.,2024-01-12T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,75.1
331237,Brook Road.,2024-01-12T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,147.8
331237,Brook Road.,2024-01-12T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
331237,Brook Road.,2024-01-12T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
331237,Brook Road.,2024-01-12T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
331237,Brook Road.,2024-01-12T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.44
331237,Brook Road.,2024-01-12T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.43
331237,Brook Road.,2024-01-12T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.74
331237,Brook Road.,2024-01-12T01:50:00.000+00:00,feeder,2,N Current (RMS),A,56.9
331237,Brook Road.,2024-01-12T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.1
331237,Brook Road.,2024-01-12T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.9
331237,Brook Road.,2024-01-12T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,92.7
331237,Brook Road.,2024-01-12T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.75
331237,Brook Road.,2024-01-12T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.81
331237,Brook Road.,2024-01-12T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.92
331237,Brook Road.,2024-01-12T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.48
331237,Brook Road.,2024-01-12T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.48
331237,Brook Road.,2024-01-12T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.38
331237,Brook Road.,2024-01-12T01:50:00.000+00:00,feeder,1,N Current (RMS),A,46.8
331237,Brook Road.,2024-01-12T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,61.2
331237,Brook Road.,2024-01-12T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,83.0
331237,Brook Road.,2024-01-12T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.5
331237,Brook Road.,2024-01-12T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
331237,Brook Road.,2024-01-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
331237,Brook Road.,2024-01-12T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
331237,Brook Road.,2024-01-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
331237,Brook Road.,2024-01-12T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
331237,Brook Road.,2024-01-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
331237,Brook Road.,2024-01-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
331237,Brook Road.,2024-01-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
331237,Brook Road.,2024-01-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
331237,Brook Road.,2024-01-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,29.57
331237,Brook Road.,2024-01-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,42.31
331237,Brook Road.,2024-01-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,68.49
331237,Brook Road.,2024-01-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,107.4
331237,Brook Road.,2024-01-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
331237,Brook Road.,2024-01-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.4
331237,Brook Road.,2024-01-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,279.5
331237,Brook Road.,2024-01-12T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.94
331237,Brook Road.,2024-01-12T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.46
331237,Brook Road.,2024-01-12T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.19
331237,Brook Road.,2024-01-12T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.11
331237,Brook Road.,2024-01-12T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.68
331237,Brook Road.,2024-01-12T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,36.0
331237,Brook Road.,2024-01-12T01:40:00.000+00:00,feeder,3,N Current (RMS),A,70.3
331237,Brook Road.,2024-01-12T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,42.3
331237,Brook Road.,2024-01-12T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,84.5
331237,Brook Road.,2024-01-12T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,146.9
331237,Brook Road.,2024-01-12T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
331237,Brook Road.,2024-01-12T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.67
331237,Brook Road.,2024-01-12T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
331237,Brook Road.,2024-01-12T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.27
331237,Brook Road.,2024-01-12T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.05
331237,Brook Road.,2024-01-12T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.32
331237,Brook Road.,2024-01-12T01:40:00.000+00:00,feeder,2,N Current (RMS),A,55.4
331237,Brook Road.,2024-01-12T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.4
331237,Brook Road.,2024-01-12T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.3
331237,Brook Road.,2024-01-12T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,91.0
331237,Brook Road.,2024-01-12T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.36
331237,Brook Road.,2024-01-12T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.73
331237,Brook Road.,2024-01-12T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.8
331237,Brook Road.,2024-01-12T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.05
331237,Brook Road.,2024-01-12T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.93
331237,Brook Road.,2024-01-12T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.32
331237,Brook Road.,2024-01-12T01:40:00.000+00:00,feeder,1,N Current (RMS),A,50.9
331237,Brook Road.,2024-01-12T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,55.3
331237,Brook Road.,2024-01-12T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,88.9
331237,Brook Road.,2024-01-12T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.5
331237,Brook Road.,2024-01-12T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
331237,Brook Road.,2024-01-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
331237,Brook Road.,2024-01-12T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
331237,Brook Road.,2024-01-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
331237,Brook Road.,2024-01-12T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
331237,Brook Road.,2024-01-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
331237,Brook Road.,2024-01-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
331237,Brook Road.,2024-01-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
331237,Brook Road.,2024-01-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
331237,Brook Road.,2024-01-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,28.43
331237,Brook Road.,2024-01-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,45.67
331237,Brook Road.,2024-01-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,66.64
331237,Brook Road.,2024-01-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,106.0
331237,Brook Road.,2024-01-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
331237,Brook Road.,2024-01-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.3
331237,Brook Road.,2024-01-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,273.0
331237,Brook Road.,2024-01-12T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.13
331237,Brook Road.,2024-01-12T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.41
331237,Brook Road.,2024-01-12T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.01
331237,Brook Road.,2024-01-12T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.31
331237,Brook Road.,2024-01-12T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,24.66
331237,Brook Road.,2024-01-12T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,36.29
331237,Brook Road.,2024-01-12T01:30:00.000+00:00,feeder,3,N Current (RMS),A,68.5
331237,Brook Road.,2024-01-12T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,44.4
331237,Brook Road.,2024-01-12T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,100.3
331237,Brook Road.,2024-01-12T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,148.0
331237,Brook Road.,2024-01-12T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
331237,Brook Road.,2024-01-12T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.84
331237,Brook Road.,2024-01-12T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
331237,Brook Road.,2024-01-12T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.81
331237,Brook Road.,2024-01-12T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.25
331237,Brook Road.,2024-01-12T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.68
331237,Brook Road.,2024-01-12T01:30:00.000+00:00,feeder,2,N Current (RMS),A,48.2
331237,Brook Road.,2024-01-12T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.4
331237,Brook Road.,2024-01-12T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.3
331237,Brook Road.,2024-01-12T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,81.1
331237,Brook Road.,2024-01-12T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.8
331237,Brook Road.,2024-01-12T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
331237,Brook Road.,2024-01-12T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.92
331237,Brook Road.,2024-01-12T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.05
331237,Brook Road.,2024-01-12T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.83
331237,Brook Road.,2024-01-12T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.83
331237,Brook Road.,2024-01-12T01:30:00.000+00:00,feeder,1,N Current (RMS),A,47.5
331237,Brook Road.,2024-01-12T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,59.0
331237,Brook Road.,2024-01-12T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,84.5
331237,Brook Road.,2024-01-12T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.7
331237,Brook Road.,2024-01-12T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
331237,Brook Road.,2024-01-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
331237,Brook Road.,2024-01-12T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
331237,Brook Road.,2024-01-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
331237,Brook Road.,2024-01-12T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
331237,Brook Road.,2024-01-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
331237,Brook Road.,2024-01-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
331237,Brook Road.,2024-01-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
331237,Brook Road.,2024-01-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
331237,Brook Road.,2024-01-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,30.17
331237,Brook Road.,2024-01-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,48.74
331237,Brook Road.,2024-01-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,64.8
331237,Brook Road.,2024-01-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,96.4
331237,Brook Road.,2024-01-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
331237,Brook Road.,2024-01-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.6
331237,Brook Road.,2024-01-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,265.8
331237,Brook Road.,2024-01-12T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.92
331237,Brook Road.,2024-01-12T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.46
331237,Brook Road.,2024-01-12T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.38
331237,Brook Road.,2024-01-12T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.74
331237,Brook Road.,2024-01-12T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,22.94
331237,Brook Road.,2024-01-12T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,37.76
331237,Brook Road.,2024-01-12T01:20:00.000+00:00,feeder,3,N Current (RMS),A,67.9
331237,Brook Road.,2024-01-12T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,54.5
331237,Brook Road.,2024-01-12T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,93.2
331237,Brook Road.,2024-01-12T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,154.0
331237,Brook Road.,2024-01-12T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
331237,Brook Road.,2024-01-12T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
331237,Brook Road.,2024-01-12T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
331237,Brook Road.,2024-01-12T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.59
331237,Brook Road.,2024-01-12T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.21
331237,Brook Road.,2024-01-12T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.45
331237,Brook Road.,2024-01-12T01:20:00.000+00:00,feeder,2,N Current (RMS),A,39.2
331237,Brook Road.,2024-01-12T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.2
331237,Brook Road.,2024-01-12T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
331237,Brook Road.,2024-01-12T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,67.7
331237,Brook Road.,2024-01-12T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.04
331237,Brook Road.,2024-01-12T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
331237,Brook Road.,2024-01-12T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.44
331237,Brook Road.,2024-01-12T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.13
331237,Brook Road.,2024-01-12T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.17
331237,Brook Road.,2024-01-12T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.66
331237,Brook Road.,2024-01-12T01:20:00.000+00:00,feeder,1,N Current (RMS),A,47.1
331237,Brook Road.,2024-01-12T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,64.0
331237,Brook Road.,2024-01-12T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,81.8
331237,Brook Road.,2024-01-12T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.2
331237,Brook Road.,2024-01-12T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
331237,Brook Road.,2024-01-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
331237,Brook Road.,2024-01-12T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
331237,Brook Road.,2024-01-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
331237,Brook Road.,2024-01-12T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
331237,Brook Road.,2024-01-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
331237,Brook Road.,2024-01-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
331237,Brook Road.,2024-01-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
331237,Brook Road.,2024-01-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
331237,Brook Road.,2024-01-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,31.45
331237,Brook Road.,2024-01-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,46.32
331237,Brook Road.,2024-01-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,62.87
331237,Brook Road.,2024-01-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,86.7
331237,Brook Road.,2024-01-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
331237,Brook Road.,2024-01-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.8
331237,Brook Road.,2024-01-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,258.1
331237,Brook Road.,2024-01-12T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.17
331237,Brook Road.,2024-01-12T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.55
331237,Brook Road.,2024-01-12T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.47
331237,Brook Road.,2024-01-12T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.2
331237,Brook Road.,2024-01-12T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,23.18
331237,Brook Road.,2024-01-12T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,35.82
331237,Brook Road.,2024-01-12T01:10:00.000+00:00,feeder,3,N Current (RMS),A,64.6
331237,Brook Road.,2024-01-12T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,46.7
331237,Brook Road.,2024-01-12T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,94.2
331237,Brook Road.,2024-01-12T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,146.1
331237,Brook Road.,2024-01-12T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
331237,Brook Road.,2024-01-12T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
331237,Brook Road.,2024-01-12T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
331237,Brook Road.,2024-01-12T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.21
331237,Brook Road.,2024-01-12T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.29
331237,Brook Road.,2024-01-12T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.39
331237,Brook Road.,2024-01-12T01:10:00.000+00:00,feeder,2,N Current (RMS),A,44.6
331237,Brook Road.,2024-01-12T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
331237,Brook Road.,2024-01-12T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.6
331237,Brook Road.,2024-01-12T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,75.8
331237,Brook Road.,2024-01-12T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.54
331237,Brook Road.,2024-01-12T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
331237,Brook Road.,2024-01-12T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.16
331237,Brook Road.,2024-01-12T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.2
331237,Brook Road.,2024-01-12T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.41
331237,Brook Road.,2024-01-12T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.68
331237,Brook Road.,2024-01-12T01:10:00.000+00:00,feeder,1,N Current (RMS),A,46.8
331237,Brook Road.,2024-01-12T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,60.6
331237,Brook Road.,2024-01-12T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,82.7
331237,Brook Road.,2024-01-12T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.9
331237,Brook Road.,2024-01-12T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
331237,Brook Road.,2024-01-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
331237,Brook Road.,2024-01-12T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
331237,Brook Road.,2024-01-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
331237,Brook Road.,2024-01-12T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
331237,Brook Road.,2024-01-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
331237,Brook Road.,2024-01-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
331237,Brook Road.,2024-01-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
331237,Brook Road.,2024-01-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
331237,Brook Road.,2024-01-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,29.61
331237,Brook Road.,2024-01-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,46.88
331237,Brook Road.,2024-01-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,63.89
331237,Brook Road.,2024-01-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,92.4
331237,Brook Road.,2024-01-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
331237,Brook Road.,2024-01-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.7
331237,Brook Road.,2024-01-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,262.0
331237,Brook Road.,2024-01-12T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.04
331237,Brook Road.,2024-01-12T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
331237,Brook Road.,2024-01-12T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.62
331237,Brook Road.,2024-01-12T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.52
331237,Brook Road.,2024-01-12T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,28.1
331237,Brook Road.,2024-01-12T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,38.54
331237,Brook Road.,2024-01-12T01:00:00.000+00:00,feeder,3,N Current (RMS),A,69.2
331237,Brook Road.,2024-01-12T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,48.5
331237,Brook Road.,2024-01-12T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,114.2
331237,Brook Road.,2024-01-12T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,157.3
331237,Brook Road.,2024-01-12T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
331237,Brook Road.,2024-01-12T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
331237,Brook Road.,2024-01-12T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.22
331237,Brook Road.,2024-01-12T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.37
331237,Brook Road.,2024-01-12T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.46
331237,Brook Road.,2024-01-12T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.16
331237,Brook Road.,2024-01-12T01:00:00.000+00:00,feeder,2,N Current (RMS),A,47.9
331237,Brook Road.,2024-01-12T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.6
331237,Brook Road.,2024-01-12T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.9
331237,Brook Road.,2024-01-12T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,82.9
331237,Brook Road.,2024-01-12T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.07
331237,Brook Road.,2024-01-12T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
331237,Brook Road.,2024-01-12T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.14
331237,Brook Road.,2024-01-12T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.48
331237,Brook Road.,2024-01-12T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.25
331237,Brook Road.,2024-01-12T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.08
331237,Brook Road.,2024-01-12T01:00:00.000+00:00,feeder,1,N Current (RMS),A,48.6
331237,Brook Road.,2024-01-12T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,50.0
331237,Brook Road.,2024-01-12T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,86.2
331237,Brook Road.,2024-01-12T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.3
331237,Brook Road.,2024-01-12T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
331237,Brook Road.,2024-01-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
331237,Brook Road.,2024-01-12T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
331237,Brook Road.,2024-01-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
331237,Brook Road.,2024-01-12T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
331237,Brook Road.,2024-01-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
331237,Brook Road.,2024-01-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
331237,Brook Road.,2024-01-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
331237,Brook Road.,2024-01-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
331237,Brook Road.,2024-01-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,28.37
331237,Brook Road.,2024-01-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,52.81
331237,Brook Road.,2024-01-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,69.78
331237,Brook Road.,2024-01-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,109.7
331237,Brook Road.,2024-01-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
