Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331237,Brook Road.,2024-01-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,214.7
331237,Brook Road.,2024-01-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,286.0
331237,Brook Road.,2024-01-12T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.25
331237,Brook Road.,2024-01-12T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
331237,Brook Road.,2024-01-12T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.25
331237,Brook Road.,2024-01-12T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.66
331237,Brook Road.,2024-01-12T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,31.57
331237,Brook Road.,2024-01-12T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,40.69
331237,Brook Road.,2024-01-12T00:50:00.000+00:00,feeder,3,N Current (RMS),A,76.9
331237,Brook Road.,2024-01-12T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,45.0
331237,Brook Road.,2024-01-12T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,128.3
331237,Brook Road.,2024-01-12T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,165.9
331237,Brook Road.,2024-01-12T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
331237,Brook Road.,2024-01-12T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
331237,Brook Road.,2024-01-12T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.25
331237,Brook Road.,2024-01-12T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.36
331237,Brook Road.,2024-01-12T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.63
331237,Brook Road.,2024-01-12T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.59
331237,Brook Road.,2024-01-12T00:50:00.000+00:00,feeder,2,N Current (RMS),A,39.5
331237,Brook Road.,2024-01-12T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.8
331237,Brook Road.,2024-01-12T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.7
331237,Brook Road.,2024-01-12T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,72.8
331237,Brook Road.,2024-01-12T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.76
331237,Brook Road.,2024-01-12T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
331237,Brook Road.,2024-01-12T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.16
331237,Brook Road.,2024-01-12T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.23
331237,Brook Road.,2024-01-12T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.72
331237,Brook Road.,2024-01-12T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.19
331237,Brook Road.,2024-01-12T00:50:00.000+00:00,feeder,1,N Current (RMS),A,51.1
331237,Brook Road.,2024-01-12T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,56.7
331237,Brook Road.,2024-01-12T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,92.4
331237,Brook Road.,2024-01-12T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.3
331237,Brook Road.,2024-01-12T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
331237,Brook Road.,2024-01-12T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
331237,Brook Road.,2024-01-12T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
331237,Brook Road.,2024-01-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
331237,Brook Road.,2024-01-12T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
331237,Brook Road.,2024-01-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
331237,Brook Road.,2024-01-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
331237,Brook Road.,2024-01-12T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
331237,Brook Road.,2024-01-12T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
331237,Brook Road.,2024-01-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,28.24
331237,Brook Road.,2024-01-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,57.93
331237,Brook Road.,2024-01-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,69.48
331237,Brook Road.,2024-01-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,113.7
331237,Brook Road.,2024-01-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
331237,Brook Road.,2024-01-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,235.6
331237,Brook Road.,2024-01-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,285.2
331237,Brook Road.,2024-01-12T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.21
331237,Brook Road.,2024-01-12T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
331237,Brook Road.,2024-01-12T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.41
331237,Brook Road.,2024-01-12T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.67
331237,Brook Road.,2024-01-12T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,30.24
331237,Brook Road.,2024-01-12T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,39.98
331237,Brook Road.,2024-01-12T00:40:00.000+00:00,feeder,3,N Current (RMS),A,68.7
331237,Brook Road.,2024-01-12T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,52.9
331237,Brook Road.,2024-01-12T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,122.6
331237,Brook Road.,2024-01-12T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,163.2
331237,Brook Road.,2024-01-12T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.72
331237,Brook Road.,2024-01-12T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
331237,Brook Road.,2024-01-12T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.19
331237,Brook Road.,2024-01-12T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.36
331237,Brook Road.,2024-01-12T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.15
331237,Brook Road.,2024-01-12T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.06
331237,Brook Road.,2024-01-12T00:40:00.000+00:00,feeder,2,N Current (RMS),A,36.2
331237,Brook Road.,2024-01-12T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.3
331237,Brook Road.,2024-01-12T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.6
331237,Brook Road.,2024-01-12T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,66.5
331237,Brook Road.,2024-01-12T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.88
331237,Brook Road.,2024-01-12T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.78
331237,Brook Road.,2024-01-12T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.13
331237,Brook Road.,2024-01-12T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.96
331237,Brook Road.,2024-01-12T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.51
331237,Brook Road.,2024-01-12T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.45
331237,Brook Road.,2024-01-12T00:40:00.000+00:00,feeder,1,N Current (RMS),A,51.9
331237,Brook Road.,2024-01-12T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,55.6
331237,Brook Road.,2024-01-12T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,87.8
331237,Brook Road.,2024-01-12T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.0
331237,Brook Road.,2024-01-12T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
331237,Brook Road.,2024-01-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
331237,Brook Road.,2024-01-12T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
331237,Brook Road.,2024-01-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
331237,Brook Road.,2024-01-12T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
331237,Brook Road.,2024-01-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
331237,Brook Road.,2024-01-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
331237,Brook Road.,2024-01-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
331237,Brook Road.,2024-01-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
331237,Brook Road.,2024-01-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,28.98
331237,Brook Road.,2024-01-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,55.9
331237,Brook Road.,2024-01-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,65.49
331237,Brook Road.,2024-01-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,104.0
331237,Brook Road.,2024-01-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
331237,Brook Road.,2024-01-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,227.6
331237,Brook Road.,2024-01-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,269.0
331237,Brook Road.,2024-01-12T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.9
331237,Brook Road.,2024-01-12T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
331237,Brook Road.,2024-01-12T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.96
331237,Brook Road.,2024-01-12T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.94
331237,Brook Road.,2024-01-12T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,28.36
331237,Brook Road.,2024-01-12T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,38.56
331237,Brook Road.,2024-01-12T00:30:00.000+00:00,feeder,3,N Current (RMS),A,69.6
331237,Brook Road.,2024-01-12T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,50.5
331237,Brook Road.,2024-01-12T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,116.6
331237,Brook Road.,2024-01-12T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,158.8
331237,Brook Road.,2024-01-12T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.71
331237,Brook Road.,2024-01-12T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.78
331237,Brook Road.,2024-01-12T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
331237,Brook Road.,2024-01-12T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.04
331237,Brook Road.,2024-01-12T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.99
331237,Brook Road.,2024-01-12T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.44
331237,Brook Road.,2024-01-12T00:30:00.000+00:00,feeder,2,N Current (RMS),A,39.6
331237,Brook Road.,2024-01-12T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.9
331237,Brook Road.,2024-01-12T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.9
331237,Brook Road.,2024-01-12T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,76.9
331237,Brook Road.,2024-01-12T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.74
331237,Brook Road.,2024-01-12T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
331237,Brook Road.,2024-01-12T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.91
331237,Brook Road.,2024-01-12T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.34
331237,Brook Road.,2024-01-12T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.79
331237,Brook Road.,2024-01-12T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.31
331237,Brook Road.,2024-01-12T00:30:00.000+00:00,feeder,1,N Current (RMS),A,46.8
331237,Brook Road.,2024-01-12T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,57.7
331237,Brook Road.,2024-01-12T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,89.5
331237,Brook Road.,2024-01-12T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.7
331237,Brook Road.,2024-01-12T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
331237,Brook Road.,2024-01-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
331237,Brook Road.,2024-01-12T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
331237,Brook Road.,2024-01-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
331237,Brook Road.,2024-01-12T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
331237,Brook Road.,2024-01-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
331237,Brook Road.,2024-01-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
331237,Brook Road.,2024-01-12T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
331237,Brook Road.,2024-01-12T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
331237,Brook Road.,2024-01-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,31.32
331237,Brook Road.,2024-01-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,55.14
331237,Brook Road.,2024-01-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,69.32
331237,Brook Road.,2024-01-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,108.4
331237,Brook Road.,2024-01-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
331237,Brook Road.,2024-01-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,227.0
331237,Brook Road.,2024-01-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,287.1
331237,Brook Road.,2024-01-12T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.83
331237,Brook Road.,2024-01-12T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
331237,Brook Road.,2024-01-12T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.88
331237,Brook Road.,2024-01-12T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.61
331237,Brook Road.,2024-01-12T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,22.77
331237,Brook Road.,2024-01-12T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,39.56
331237,Brook Road.,2024-01-12T00:20:00.000+00:00,feeder,3,N Current (RMS),A,75.6
331237,Brook Road.,2024-01-12T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,48.9
331237,Brook Road.,2024-01-12T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,93.3
331237,Brook Road.,2024-01-12T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,162.3
331237,Brook Road.,2024-01-12T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
331237,Brook Road.,2024-01-12T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.74
331237,Brook Road.,2024-01-12T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
331237,Brook Road.,2024-01-12T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.72
331237,Brook Road.,2024-01-12T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.14
331237,Brook Road.,2024-01-12T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.82
331237,Brook Road.,2024-01-12T00:20:00.000+00:00,feeder,2,N Current (RMS),A,55.1
331237,Brook Road.,2024-01-12T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.1
331237,Brook Road.,2024-01-12T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
331237,Brook Road.,2024-01-12T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,94.2
331237,Brook Road.,2024-01-12T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.44
331237,Brook Road.,2024-01-12T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
331237,Brook Road.,2024-01-12T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.55
331237,Brook Road.,2024-01-12T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.8
331237,Brook Road.,2024-01-12T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.88
331237,Brook Road.,2024-01-12T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.37
331237,Brook Road.,2024-01-12T00:20:00.000+00:00,feeder,1,N Current (RMS),A,46.5
331237,Brook Road.,2024-01-12T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,59.2
331237,Brook Road.,2024-01-12T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,89.6
331237,Brook Road.,2024-01-12T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.4
331237,Brook Road.,2024-01-12T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
331237,Brook Road.,2024-01-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
331237,Brook Road.,2024-01-12T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
331237,Brook Road.,2024-01-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
331237,Brook Road.,2024-01-12T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
331237,Brook Road.,2024-01-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
331237,Brook Road.,2024-01-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
331237,Brook Road.,2024-01-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
331237,Brook Road.,2024-01-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
331237,Brook Road.,2024-01-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,30.13
331237,Brook Road.,2024-01-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,48.79
331237,Brook Road.,2024-01-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,73.75
331237,Brook Road.,2024-01-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,119.8
331237,Brook Road.,2024-01-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
331237,Brook Road.,2024-01-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.5
331237,Brook Road.,2024-01-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,304.2
331237,Brook Road.,2024-01-12T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.87
331237,Brook Road.,2024-01-12T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.32
331237,Brook Road.,2024-01-12T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.09
331237,Brook Road.,2024-01-12T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.35
331237,Brook Road.,2024-01-12T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,24.38
331237,Brook Road.,2024-01-12T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,40.33
331237,Brook Road.,2024-01-12T00:10:00.000+00:00,feeder,3,N Current (RMS),A,77.8
331237,Brook Road.,2024-01-12T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,47.6
331237,Brook Road.,2024-01-12T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,100.1
331237,Brook Road.,2024-01-12T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,165.5
331237,Brook Road.,2024-01-12T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
331237,Brook Road.,2024-01-12T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
331237,Brook Road.,2024-01-12T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.86
331237,Brook Road.,2024-01-12T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.98
331237,Brook Road.,2024-01-12T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.56
331237,Brook Road.,2024-01-12T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.69
331237,Brook Road.,2024-01-12T00:10:00.000+00:00,feeder,2,N Current (RMS),A,51.2
331237,Brook Road.,2024-01-12T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.6
331237,Brook Road.,2024-01-12T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
331237,Brook Road.,2024-01-12T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,86.1
331237,Brook Road.,2024-01-12T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.92
331237,Brook Road.,2024-01-12T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
331237,Brook Road.,2024-01-12T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.96
331237,Brook Road.,2024-01-12T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.63
331237,Brook Road.,2024-01-12T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
331237,Brook Road.,2024-01-12T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.21
331237,Brook Road.,2024-01-12T00:10:00.000+00:00,feeder,1,N Current (RMS),A,43.4
331237,Brook Road.,2024-01-12T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,59.0
331237,Brook Road.,2024-01-12T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,86.0
331237,Brook Road.,2024-01-12T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,56.4
331237,Brook Road.,2024-01-12T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
331237,Brook Road.,2024-01-12T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
331237,Brook Road.,2024-01-12T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
331237,Brook Road.,2024-01-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
331237,Brook Road.,2024-01-12T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
331237,Brook Road.,2024-01-12T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
331237,Brook Road.,2024-01-12T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
331237,Brook Road.,2024-01-12T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
331237,Brook Road.,2024-01-12T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
331237,Brook Road.,2024-01-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,28.96
331237,Brook Road.,2024-01-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,48.95
331237,Brook Road.,2024-01-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,74.23
331237,Brook Road.,2024-01-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,125.2
331237,Brook Road.,2024-01-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
331237,Brook Road.,2024-01-12T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.2
331237,Brook Road.,2024-01-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,306.4
331237,Brook Road.,2024-01-12T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.54
331237,Brook Road.,2024-01-12T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.31
331237,Brook Road.,2024-01-12T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.92
331237,Brook Road.,2024-01-12T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.19
331237,Brook Road.,2024-01-12T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.22
331237,Brook Road.,2024-01-12T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,32.44
331237,Brook Road.,2024-01-12T00:00:00.000+00:00,feeder,3,N Current (RMS),A,52.4
331237,Brook Road.,2024-01-12T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,58.7
331237,Brook Road.,2024-01-12T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,83.6
331237,Brook Road.,2024-01-12T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,133.1
331237,Brook Road.,2024-01-12T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
331237,Brook Road.,2024-01-12T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
331237,Brook Road.,2024-01-12T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.95
331237,Brook Road.,2024-01-12T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.92
331237,Brook Road.,2024-01-12T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.63
331237,Brook Road.,2024-01-12T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.51
331237,Brook Road.,2024-01-12T00:00:00.000+00:00,feeder,2,N Current (RMS),A,52.8
331237,Brook Road.,2024-01-12T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
331237,Brook Road.,2024-01-12T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.6
331237,Brook Road.,2024-01-12T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,92.7
331237,Brook Road.,2024-01-12T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.58
331237,Brook Road.,2024-01-12T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
331237,Brook Road.,2024-01-12T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
331237,Brook Road.,2024-01-12T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.75
331237,Brook Road.,2024-01-12T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.91
331237,Brook Road.,2024-01-12T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.92
331237,Brook Road.,2024-01-12T00:00:00.000+00:00,feeder,1,N Current (RMS),A,41.9
331237,Brook Road.,2024-01-12T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,63.7
331237,Brook Road.,2024-01-12T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,58.6
331237,Brook Road.,2024-01-12T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.8
331237,Brook Road.,2024-01-12T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
331237,Brook Road.,2024-01-12T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
331237,Brook Road.,2024-01-12T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
331237,Brook Road.,2024-01-12T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
331237,Brook Road.,2024-01-12T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
331237,Brook Road.,2024-01-12T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
331237,Brook Road.,2024-01-12T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
331237,Brook Road.,2024-01-12T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
331237,Brook Road.,2024-01-12T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
331237,Brook Road.,2024-01-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,32.86
331237,Brook Road.,2024-01-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,38.75
331237,Brook Road.,2024-01-12T00:00:00.000+00:00,busbar,,L1 Active Power,kW,68.86
331237,Brook Road.,2024-01-12T00:00:00.000+00:00,busbar,,N Current (RMS),A,111.7
331237,Brook Road.,2024-01-12T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
331237,Brook Road.,2024-01-12T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
331237,Brook Road.,2024-01-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,283.8
331237,Brook Road.,2024-01-13T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.18
331237,Brook Road.,2024-01-13T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.23
331237,Brook Road.,2024-01-13T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.22
331237,Brook Road.,2024-01-13T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.81
331237,Brook Road.,2024-01-13T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.62
331237,Brook Road.,2024-01-13T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.91
331237,Brook Road.,2024-01-13T23:50:00.000+00:00,feeder,3,N Current (RMS),A,27.5
331237,Brook Road.,2024-01-13T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,57.9
331237,Brook Road.,2024-01-13T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,68.3
331237,Brook Road.,2024-01-13T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,75.8
331237,Brook Road.,2024-01-13T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
331237,Brook Road.,2024-01-13T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
331237,Brook Road.,2024-01-13T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.74
331237,Brook Road.,2024-01-13T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.97
331237,Brook Road.,2024-01-13T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.93
331237,Brook Road.,2024-01-13T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.73
331237,Brook Road.,2024-01-13T23:50:00.000+00:00,feeder,2,N Current (RMS),A,40.1
331237,Brook Road.,2024-01-13T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
331237,Brook Road.,2024-01-13T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.7
331237,Brook Road.,2024-01-13T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,73.1
331237,Brook Road.,2024-01-13T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.72
331237,Brook Road.,2024-01-13T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
331237,Brook Road.,2024-01-13T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.18
331237,Brook Road.,2024-01-13T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.87
331237,Brook Road.,2024-01-13T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.01
331237,Brook Road.,2024-01-13T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.5
331237,Brook Road.,2024-01-13T23:50:00.000+00:00,feeder,1,N Current (RMS),A,49.3
331237,Brook Road.,2024-01-13T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,83.4
331237,Brook Road.,2024-01-13T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.8
331237,Brook Road.,2024-01-13T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.2
331237,Brook Road.,2024-01-13T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
331237,Brook Road.,2024-01-13T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
331237,Brook Road.,2024-01-13T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
331237,Brook Road.,2024-01-13T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
331237,Brook Road.,2024-01-13T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
331237,Brook Road.,2024-01-13T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
331237,Brook Road.,2024-01-13T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
331237,Brook Road.,2024-01-13T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
331237,Brook Road.,2024-01-13T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
331237,Brook Road.,2024-01-13T23:50:00.000+00:00,busbar,,L3 Active Power,kW,39.64
331237,Brook Road.,2024-01-13T23:50:00.000+00:00,busbar,,L2 Active Power,kW,29.56
331237,Brook Road.,2024-01-13T23:50:00.000+00:00,busbar,,L1 Active Power,kW,48.14
331237,Brook Road.,2024-01-13T23:50:00.000+00:00,busbar,,N Current (RMS),A,77.2
331237,Brook Road.,2024-01-13T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.0
331237,Brook Road.,2024-01-13T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
331237,Brook Road.,2024-01-13T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.7
331237,Brook Road.,2024-01-13T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.14
331237,Brook Road.,2024-01-13T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.36
331237,Brook Road.,2024-01-13T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.19
331237,Brook Road.,2024-01-13T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.38
331237,Brook Road.,2024-01-13T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.69
331237,Brook Road.,2024-01-13T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.75
331237,Brook Road.,2024-01-13T23:40:00.000+00:00,feeder,3,N Current (RMS),A,19.5
331237,Brook Road.,2024-01-13T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,52.0
331237,Brook Road.,2024-01-13T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,72.6
331237,Brook Road.,2024-01-13T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,57.8
331237,Brook Road.,2024-01-13T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
331237,Brook Road.,2024-01-13T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.88
331237,Brook Road.,2024-01-13T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
331237,Brook Road.,2024-01-13T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.03
331237,Brook Road.,2024-01-13T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.33
331237,Brook Road.,2024-01-13T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.59
331237,Brook Road.,2024-01-13T23:40:00.000+00:00,feeder,2,N Current (RMS),A,36.9
331237,Brook Road.,2024-01-13T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
331237,Brook Road.,2024-01-13T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.3
331237,Brook Road.,2024-01-13T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,68.7
331237,Brook Road.,2024-01-13T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.69
331237,Brook Road.,2024-01-13T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
331237,Brook Road.,2024-01-13T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.88
331237,Brook Road.,2024-01-13T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.15
331237,Brook Road.,2024-01-13T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.63
331237,Brook Road.,2024-01-13T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.74
331237,Brook Road.,2024-01-13T23:40:00.000+00:00,feeder,1,N Current (RMS),A,50.3
331237,Brook Road.,2024-01-13T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,92.6
331237,Brook Road.,2024-01-13T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.2
331237,Brook Road.,2024-01-13T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,57.8
331237,Brook Road.,2024-01-13T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
331237,Brook Road.,2024-01-13T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
331237,Brook Road.,2024-01-13T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
331237,Brook Road.,2024-01-13T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
331237,Brook Road.,2024-01-13T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
331237,Brook Road.,2024-01-13T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
331237,Brook Road.,2024-01-13T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
331237,Brook Road.,2024-01-13T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
331237,Brook Road.,2024-01-13T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
331237,Brook Road.,2024-01-13T23:40:00.000+00:00,busbar,,L3 Active Power,kW,40.57
331237,Brook Road.,2024-01-13T23:40:00.000+00:00,busbar,,L2 Active Power,kW,33.65
331237,Brook Road.,2024-01-13T23:40:00.000+00:00,busbar,,L1 Active Power,kW,44.07
331237,Brook Road.,2024-01-13T23:40:00.000+00:00,busbar,,N Current (RMS),A,64.7
331237,Brook Road.,2024-01-13T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.0
331237,Brook Road.,2024-01-13T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
331237,Brook Road.,2024-01-13T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.3
331237,Brook Road.,2024-01-13T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.56
331237,Brook Road.,2024-01-13T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.4
331237,Brook Road.,2024-01-13T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.37
331237,Brook Road.,2024-01-13T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.79
331237,Brook Road.,2024-01-13T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.06
331237,Brook Road.,2024-01-13T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.82
331237,Brook Road.,2024-01-13T23:30:00.000+00:00,feeder,3,N Current (RMS),A,25.4
331237,Brook Road.,2024-01-13T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,53.6
331237,Brook Road.,2024-01-13T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,74.2
331237,Brook Road.,2024-01-13T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,43.7
331237,Brook Road.,2024-01-13T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
331237,Brook Road.,2024-01-13T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.04
331237,Brook Road.,2024-01-13T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
331237,Brook Road.,2024-01-13T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.6
331237,Brook Road.,2024-01-13T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.05
331237,Brook Road.,2024-01-13T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.39
331237,Brook Road.,2024-01-13T23:30:00.000+00:00,feeder,2,N Current (RMS),A,36.0
331237,Brook Road.,2024-01-13T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.2
331237,Brook Road.,2024-01-13T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.6
331237,Brook Road.,2024-01-13T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,67.7
331237,Brook Road.,2024-01-13T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.73
331237,Brook Road.,2024-01-13T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
331237,Brook Road.,2024-01-13T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.13
331237,Brook Road.,2024-01-13T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.21
331237,Brook Road.,2024-01-13T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.8
331237,Brook Road.,2024-01-13T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.95
331237,Brook Road.,2024-01-13T23:30:00.000+00:00,feeder,1,N Current (RMS),A,53.1
331237,Brook Road.,2024-01-13T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,88.7
331237,Brook Road.,2024-01-13T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.7
331237,Brook Road.,2024-01-13T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.0
331237,Brook Road.,2024-01-13T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
331237,Brook Road.,2024-01-13T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
331237,Brook Road.,2024-01-13T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
331237,Brook Road.,2024-01-13T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
331237,Brook Road.,2024-01-13T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
331237,Brook Road.,2024-01-13T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
331237,Brook Road.,2024-01-13T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
331237,Brook Road.,2024-01-13T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
331237,Brook Road.,2024-01-13T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
331237,Brook Road.,2024-01-13T23:30:00.000+00:00,busbar,,L3 Active Power,kW,41.6
331237,Brook Road.,2024-01-13T23:30:00.000+00:00,busbar,,L2 Active Power,kW,32.91
331237,Brook Road.,2024-01-13T23:30:00.000+00:00,busbar,,L1 Active Power,kW,37.16
331237,Brook Road.,2024-01-13T23:30:00.000+00:00,busbar,,N Current (RMS),A,67.8
331237,Brook Road.,2024-01-13T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.7
331237,Brook Road.,2024-01-13T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
331237,Brook Road.,2024-01-13T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
331237,Brook Road.,2024-01-13T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
331237,Brook Road.,2024-01-13T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.43
331237,Brook Road.,2024-01-13T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.68
331237,Brook Road.,2024-01-13T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.9
331237,Brook Road.,2024-01-13T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.66
331237,Brook Road.,2024-01-13T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.59
331237,Brook Road.,2024-01-13T23:20:00.000+00:00,feeder,3,N Current (RMS),A,23.7
331237,Brook Road.,2024-01-13T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,53.4
331237,Brook Road.,2024-01-13T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,76.6
331237,Brook Road.,2024-01-13T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.2
331237,Brook Road.,2024-01-13T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.58
331237,Brook Road.,2024-01-13T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.97
331237,Brook Road.,2024-01-13T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.96
331237,Brook Road.,2024-01-13T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.01
331237,Brook Road.,2024-01-13T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.4
331237,Brook Road.,2024-01-13T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.96
331237,Brook Road.,2024-01-13T23:20:00.000+00:00,feeder,2,N Current (RMS),A,33.5
331237,Brook Road.,2024-01-13T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.9
331237,Brook Road.,2024-01-13T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.8
331237,Brook Road.,2024-01-13T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,66.2
331237,Brook Road.,2024-01-13T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.54
331237,Brook Road.,2024-01-13T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
331237,Brook Road.,2024-01-13T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.61
331237,Brook Road.,2024-01-13T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.89
331237,Brook Road.,2024-01-13T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.17
331237,Brook Road.,2024-01-13T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.47
331237,Brook Road.,2024-01-13T23:20:00.000+00:00,feeder,1,N Current (RMS),A,51.8
331237,Brook Road.,2024-01-13T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,92.0
331237,Brook Road.,2024-01-13T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.4
331237,Brook Road.,2024-01-13T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.1
331237,Brook Road.,2024-01-13T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
331237,Brook Road.,2024-01-13T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
331237,Brook Road.,2024-01-13T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
331237,Brook Road.,2024-01-13T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
331237,Brook Road.,2024-01-13T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
331237,Brook Road.,2024-01-13T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
331237,Brook Road.,2024-01-13T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
331237,Brook Road.,2024-01-13T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
331237,Brook Road.,2024-01-13T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
331237,Brook Road.,2024-01-13T23:20:00.000+00:00,busbar,,L3 Active Power,kW,42.81
331237,Brook Road.,2024-01-13T23:20:00.000+00:00,busbar,,L2 Active Power,kW,35.24
331237,Brook Road.,2024-01-13T23:20:00.000+00:00,busbar,,L1 Active Power,kW,38.02
331237,Brook Road.,2024-01-13T23:20:00.000+00:00,busbar,,N Current (RMS),A,68.6
331237,Brook Road.,2024-01-13T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.2
331237,Brook Road.,2024-01-13T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
331237,Brook Road.,2024-01-13T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
331237,Brook Road.,2024-01-13T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
331237,Brook Road.,2024-01-13T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.83
331237,Brook Road.,2024-01-13T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.38
331237,Brook Road.,2024-01-13T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.31
331237,Brook Road.,2024-01-13T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.07
331237,Brook Road.,2024-01-13T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.36
331237,Brook Road.,2024-01-13T23:10:00.000+00:00,feeder,3,N Current (RMS),A,22.0
331237,Brook Road.,2024-01-13T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,59.2
331237,Brook Road.,2024-01-13T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,82.5
331237,Brook Road.,2024-01-13T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,52.9
331237,Brook Road.,2024-01-13T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.76
331237,Brook Road.,2024-01-13T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.09
331237,Brook Road.,2024-01-13T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.76
331237,Brook Road.,2024-01-13T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.91
331237,Brook Road.,2024-01-13T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.99
331237,Brook Road.,2024-01-13T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.68
331237,Brook Road.,2024-01-13T23:10:00.000+00:00,feeder,2,N Current (RMS),A,34.1
331237,Brook Road.,2024-01-13T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.7
331237,Brook Road.,2024-01-13T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.5
331237,Brook Road.,2024-01-13T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,69.0
331237,Brook Road.,2024-01-13T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.47
331237,Brook Road.,2024-01-13T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.3
331237,Brook Road.,2024-01-13T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.63
331237,Brook Road.,2024-01-13T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.93
331237,Brook Road.,2024-01-13T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.31
331237,Brook Road.,2024-01-13T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.35
331237,Brook Road.,2024-01-13T23:10:00.000+00:00,feeder,1,N Current (RMS),A,54.8
331237,Brook Road.,2024-01-13T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,87.7
331237,Brook Road.,2024-01-13T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.2
331237,Brook Road.,2024-01-13T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,57.2
331237,Brook Road.,2024-01-13T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
331237,Brook Road.,2024-01-13T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
331237,Brook Road.,2024-01-13T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
331237,Brook Road.,2024-01-13T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
331237,Brook Road.,2024-01-13T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
331237,Brook Road.,2024-01-13T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
331237,Brook Road.,2024-01-13T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
331237,Brook Road.,2024-01-13T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
331237,Brook Road.,2024-01-13T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
331237,Brook Road.,2024-01-13T23:10:00.000+00:00,busbar,,L3 Active Power,kW,43.15
331237,Brook Road.,2024-01-13T23:10:00.000+00:00,busbar,,L2 Active Power,kW,34.37
331237,Brook Road.,2024-01-13T23:10:00.000+00:00,busbar,,L1 Active Power,kW,42.39
331237,Brook Road.,2024-01-13T23:10:00.000+00:00,busbar,,N Current (RMS),A,73.2
331237,Brook Road.,2024-01-13T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.3
331237,Brook Road.,2024-01-13T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
331237,Brook Road.,2024-01-13T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.0
331237,Brook Road.,2024-01-13T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
331237,Brook Road.,2024-01-13T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.41
331237,Brook Road.,2024-01-13T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.03
331237,Brook Road.,2024-01-13T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.18
331237,Brook Road.,2024-01-13T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.02
331237,Brook Road.,2024-01-13T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.07
331237,Brook Road.,2024-01-13T23:00:00.000+00:00,feeder,3,N Current (RMS),A,17.5
331237,Brook Road.,2024-01-13T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,54.7
331237,Brook Road.,2024-01-13T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,62.8
331237,Brook Road.,2024-01-13T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,59.6
331237,Brook Road.,2024-01-13T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.68
331237,Brook Road.,2024-01-13T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.25
331237,Brook Road.,2024-01-13T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
331237,Brook Road.,2024-01-13T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.96
331237,Brook Road.,2024-01-13T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.65
331237,Brook Road.,2024-01-13T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.88
331237,Brook Road.,2024-01-13T23:00:00.000+00:00,feeder,2,N Current (RMS),A,34.3
331237,Brook Road.,2024-01-13T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
331237,Brook Road.,2024-01-13T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.1
331237,Brook Road.,2024-01-13T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,69.6
331237,Brook Road.,2024-01-13T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.42
331237,Brook Road.,2024-01-13T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.74
331237,Brook Road.,2024-01-13T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.83
331237,Brook Road.,2024-01-13T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.18
331237,Brook Road.,2024-01-13T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.15
331237,Brook Road.,2024-01-13T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.87
331237,Brook Road.,2024-01-13T23:00:00.000+00:00,feeder,1,N Current (RMS),A,49.9
331237,Brook Road.,2024-01-13T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,84.8
331237,Brook Road.,2024-01-13T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.0
331237,Brook Road.,2024-01-13T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,62.8
331237,Brook Road.,2024-01-13T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
331237,Brook Road.,2024-01-13T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
331237,Brook Road.,2024-01-13T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
331237,Brook Road.,2024-01-13T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
331237,Brook Road.,2024-01-13T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
331237,Brook Road.,2024-01-13T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
331237,Brook Road.,2024-01-13T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331237,Brook Road.,2024-01-13T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
331237,Brook Road.,2024-01-13T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
331237,Brook Road.,2024-01-13T23:00:00.000+00:00,busbar,,L3 Active Power,kW,40.33
331237,Brook Road.,2024-01-13T23:00:00.000+00:00,busbar,,L2 Active Power,kW,29.83
331237,Brook Road.,2024-01-13T23:00:00.000+00:00,busbar,,L1 Active Power,kW,45.83
331237,Brook Road.,2024-01-13T23:00:00.000+00:00,busbar,,N Current (RMS),A,77.9
331237,Brook Road.,2024-01-13T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.4
331237,Brook Road.,2024-01-13T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
331237,Brook Road.,2024-01-13T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.5
331237,Brook Road.,2024-01-13T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.41
331237,Brook Road.,2024-01-13T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.35
331237,Brook Road.,2024-01-13T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.23
331237,Brook Road.,2024-01-13T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.99
331237,Brook Road.,2024-01-13T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.89
331237,Brook Road.,2024-01-13T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.77
331237,Brook Road.,2024-01-13T22:50:00.000+00:00,feeder,3,N Current (RMS),A,21.7
331237,Brook Road.,2024-01-13T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.2
331237,Brook Road.,2024-01-13T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,62.9
331237,Brook Road.,2024-01-13T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,54.8
331237,Brook Road.,2024-01-13T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
331237,Brook Road.,2024-01-13T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.13
331237,Brook Road.,2024-01-13T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
331237,Brook Road.,2024-01-13T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.29
331237,Brook Road.,2024-01-13T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.58
331237,Brook Road.,2024-01-13T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.7
331237,Brook Road.,2024-01-13T22:50:00.000+00:00,feeder,2,N Current (RMS),A,39.5
331237,Brook Road.,2024-01-13T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.2
331237,Brook Road.,2024-01-13T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.9
331237,Brook Road.,2024-01-13T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,73.1
331237,Brook Road.,2024-01-13T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.4
331237,Brook Road.,2024-01-13T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.68
331237,Brook Road.,2024-01-13T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.5
