Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331237,Brook Road.,2024-01-13T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.65
331237,Brook Road.,2024-01-13T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.35
331237,Brook Road.,2024-01-13T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.92
331237,Brook Road.,2024-01-13T22:50:00.000+00:00,feeder,1,N Current (RMS),A,51.2
331237,Brook Road.,2024-01-13T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,86.7
331237,Brook Road.,2024-01-13T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.1
331237,Brook Road.,2024-01-13T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,59.3
331237,Brook Road.,2024-01-13T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
331237,Brook Road.,2024-01-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
331237,Brook Road.,2024-01-13T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
331237,Brook Road.,2024-01-13T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
331237,Brook Road.,2024-01-13T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
331237,Brook Road.,2024-01-13T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
331237,Brook Road.,2024-01-13T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
331237,Brook Road.,2024-01-13T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
331237,Brook Road.,2024-01-13T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
331237,Brook Road.,2024-01-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,39.92
331237,Brook Road.,2024-01-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,29.82
331237,Brook Road.,2024-01-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,44.39
331237,Brook Road.,2024-01-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,79.2
331237,Brook Road.,2024-01-13T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.2
331237,Brook Road.,2024-01-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
331237,Brook Road.,2024-01-13T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.9
331237,Brook Road.,2024-01-13T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.6
331237,Brook Road.,2024-01-13T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.8
331237,Brook Road.,2024-01-13T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.43
331237,Brook Road.,2024-01-13T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.43
331237,Brook Road.,2024-01-13T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.62
331237,Brook Road.,2024-01-13T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.73
331237,Brook Road.,2024-01-13T22:40:00.000+00:00,feeder,3,N Current (RMS),A,22.6
331237,Brook Road.,2024-01-13T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,48.3
331237,Brook Road.,2024-01-13T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,69.2
331237,Brook Road.,2024-01-13T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,50.3
331237,Brook Road.,2024-01-13T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
331237,Brook Road.,2024-01-13T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.75
331237,Brook Road.,2024-01-13T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
331237,Brook Road.,2024-01-13T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.89
331237,Brook Road.,2024-01-13T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.78
331237,Brook Road.,2024-01-13T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.15
331237,Brook Road.,2024-01-13T22:40:00.000+00:00,feeder,2,N Current (RMS),A,37.7
331237,Brook Road.,2024-01-13T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.0
331237,Brook Road.,2024-01-13T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.9
331237,Brook Road.,2024-01-13T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,70.8
331237,Brook Road.,2024-01-13T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.78
331237,Brook Road.,2024-01-13T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
331237,Brook Road.,2024-01-13T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.19
331237,Brook Road.,2024-01-13T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.49
331237,Brook Road.,2024-01-13T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.13
331237,Brook Road.,2024-01-13T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.88
331237,Brook Road.,2024-01-13T22:40:00.000+00:00,feeder,1,N Current (RMS),A,48.6
331237,Brook Road.,2024-01-13T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,90.2
331237,Brook Road.,2024-01-13T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,50.7
331237,Brook Road.,2024-01-13T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,70.8
331237,Brook Road.,2024-01-13T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
331237,Brook Road.,2024-01-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
331237,Brook Road.,2024-01-13T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
331237,Brook Road.,2024-01-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
331237,Brook Road.,2024-01-13T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
331237,Brook Road.,2024-01-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
331237,Brook Road.,2024-01-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
331237,Brook Road.,2024-01-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
331237,Brook Road.,2024-01-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
331237,Brook Road.,2024-01-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,41.8
331237,Brook Road.,2024-01-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,33.52
331237,Brook Road.,2024-01-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,45.76
331237,Brook Road.,2024-01-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,77.3
331237,Brook Road.,2024-01-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.6
331237,Brook Road.,2024-01-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
331237,Brook Road.,2024-01-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.0
331237,Brook Road.,2024-01-13T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.75
331237,Brook Road.,2024-01-13T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.79
331237,Brook Road.,2024-01-13T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.74
331237,Brook Road.,2024-01-13T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.67
331237,Brook Road.,2024-01-13T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.2
331237,Brook Road.,2024-01-13T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.38
331237,Brook Road.,2024-01-13T22:30:00.000+00:00,feeder,3,N Current (RMS),A,22.8
331237,Brook Road.,2024-01-13T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,41.4
331237,Brook Road.,2024-01-13T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,71.4
331237,Brook Road.,2024-01-13T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,53.1
331237,Brook Road.,2024-01-13T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
331237,Brook Road.,2024-01-13T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.98
331237,Brook Road.,2024-01-13T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
331237,Brook Road.,2024-01-13T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.98
331237,Brook Road.,2024-01-13T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.56
331237,Brook Road.,2024-01-13T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.13
331237,Brook Road.,2024-01-13T22:30:00.000+00:00,feeder,2,N Current (RMS),A,47.4
331237,Brook Road.,2024-01-13T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.6
331237,Brook Road.,2024-01-13T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.4
331237,Brook Road.,2024-01-13T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,87.2
331237,Brook Road.,2024-01-13T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.16
331237,Brook Road.,2024-01-13T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.65
331237,Brook Road.,2024-01-13T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
331237,Brook Road.,2024-01-13T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.29
331237,Brook Road.,2024-01-13T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.14
331237,Brook Road.,2024-01-13T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.01
331237,Brook Road.,2024-01-13T22:30:00.000+00:00,feeder,1,N Current (RMS),A,51.0
331237,Brook Road.,2024-01-13T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,93.2
331237,Brook Road.,2024-01-13T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.2
331237,Brook Road.,2024-01-13T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,63.2
331237,Brook Road.,2024-01-13T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
331237,Brook Road.,2024-01-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
331237,Brook Road.,2024-01-13T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
331237,Brook Road.,2024-01-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
331237,Brook Road.,2024-01-13T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
331237,Brook Road.,2024-01-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
331237,Brook Road.,2024-01-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
331237,Brook Road.,2024-01-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
331237,Brook Road.,2024-01-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
331237,Brook Road.,2024-01-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,41.95
331237,Brook Road.,2024-01-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,34.9
331237,Brook Road.,2024-01-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,48.52
331237,Brook Road.,2024-01-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,79.4
331237,Brook Road.,2024-01-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.1
331237,Brook Road.,2024-01-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
331237,Brook Road.,2024-01-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.2
331237,Brook Road.,2024-01-13T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.25
331237,Brook Road.,2024-01-13T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.77
331237,Brook Road.,2024-01-13T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.59
331237,Brook Road.,2024-01-13T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.69
331237,Brook Road.,2024-01-13T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.94
331237,Brook Road.,2024-01-13T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.08
331237,Brook Road.,2024-01-13T22:20:00.000+00:00,feeder,3,N Current (RMS),A,21.7
331237,Brook Road.,2024-01-13T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,45.4
331237,Brook Road.,2024-01-13T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,70.4
331237,Brook Road.,2024-01-13T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,55.9
331237,Brook Road.,2024-01-13T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
331237,Brook Road.,2024-01-13T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.21
331237,Brook Road.,2024-01-13T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
331237,Brook Road.,2024-01-13T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.2
331237,Brook Road.,2024-01-13T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.57
331237,Brook Road.,2024-01-13T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.03
331237,Brook Road.,2024-01-13T22:20:00.000+00:00,feeder,2,N Current (RMS),A,42.3
331237,Brook Road.,2024-01-13T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.6
331237,Brook Road.,2024-01-13T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.6
331237,Brook Road.,2024-01-13T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,77.5
331237,Brook Road.,2024-01-13T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.17
331237,Brook Road.,2024-01-13T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
331237,Brook Road.,2024-01-13T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.85
331237,Brook Road.,2024-01-13T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.21
331237,Brook Road.,2024-01-13T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.57
331237,Brook Road.,2024-01-13T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.28
331237,Brook Road.,2024-01-13T22:20:00.000+00:00,feeder,1,N Current (RMS),A,53.5
331237,Brook Road.,2024-01-13T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,93.0
331237,Brook Road.,2024-01-13T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.6
331237,Brook Road.,2024-01-13T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,64.7
331237,Brook Road.,2024-01-13T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
331237,Brook Road.,2024-01-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
331237,Brook Road.,2024-01-13T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
331237,Brook Road.,2024-01-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
331237,Brook Road.,2024-01-13T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
331237,Brook Road.,2024-01-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
331237,Brook Road.,2024-01-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
331237,Brook Road.,2024-01-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
331237,Brook Road.,2024-01-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
331237,Brook Road.,2024-01-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,42.1
331237,Brook Road.,2024-01-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,34.08
331237,Brook Road.,2024-01-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,46.39
331237,Brook Road.,2024-01-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,81.8
331237,Brook Road.,2024-01-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.9
331237,Brook Road.,2024-01-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
331237,Brook Road.,2024-01-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.9
331237,Brook Road.,2024-01-13T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.4
331237,Brook Road.,2024-01-13T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.61
331237,Brook Road.,2024-01-13T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.1
331237,Brook Road.,2024-01-13T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.87
331237,Brook Road.,2024-01-13T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.15
331237,Brook Road.,2024-01-13T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.28
331237,Brook Road.,2024-01-13T22:10:00.000+00:00,feeder,3,N Current (RMS),A,23.3
331237,Brook Road.,2024-01-13T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,59.2
331237,Brook Road.,2024-01-13T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,79.5
331237,Brook Road.,2024-01-13T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,60.1
331237,Brook Road.,2024-01-13T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
331237,Brook Road.,2024-01-13T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.29
331237,Brook Road.,2024-01-13T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
331237,Brook Road.,2024-01-13T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.19
331237,Brook Road.,2024-01-13T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.1
331237,Brook Road.,2024-01-13T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.55
331237,Brook Road.,2024-01-13T22:10:00.000+00:00,feeder,2,N Current (RMS),A,24.6
331237,Brook Road.,2024-01-13T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.6
331237,Brook Road.,2024-01-13T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.1
331237,Brook Road.,2024-01-13T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.2
331237,Brook Road.,2024-01-13T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.82
331237,Brook Road.,2024-01-13T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
331237,Brook Road.,2024-01-13T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
331237,Brook Road.,2024-01-13T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,26.48
331237,Brook Road.,2024-01-13T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.86
331237,Brook Road.,2024-01-13T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.19
331237,Brook Road.,2024-01-13T22:10:00.000+00:00,feeder,1,N Current (RMS),A,60.4
331237,Brook Road.,2024-01-13T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,110.1
331237,Brook Road.,2024-01-13T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,58.3
331237,Brook Road.,2024-01-13T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,76.2
331237,Brook Road.,2024-01-13T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
331237,Brook Road.,2024-01-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
331237,Brook Road.,2024-01-13T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
331237,Brook Road.,2024-01-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
331237,Brook Road.,2024-01-13T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
331237,Brook Road.,2024-01-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
331237,Brook Road.,2024-01-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
331237,Brook Road.,2024-01-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
331237,Brook Road.,2024-01-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
331237,Brook Road.,2024-01-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,50.54
331237,Brook Road.,2024-01-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,39.11
331237,Brook Road.,2024-01-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,44.01
331237,Brook Road.,2024-01-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,86.7
331237,Brook Road.,2024-01-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.3
331237,Brook Road.,2024-01-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.7
331237,Brook Road.,2024-01-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.9
331237,Brook Road.,2024-01-13T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.38
331237,Brook Road.,2024-01-13T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.68
331237,Brook Road.,2024-01-13T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.29
331237,Brook Road.,2024-01-13T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.88
331237,Brook Road.,2024-01-13T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.8
331237,Brook Road.,2024-01-13T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.93
331237,Brook Road.,2024-01-13T22:00:00.000+00:00,feeder,3,N Current (RMS),A,23.7
331237,Brook Road.,2024-01-13T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,62.2
331237,Brook Road.,2024-01-13T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,78.1
331237,Brook Road.,2024-01-13T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,59.1
331237,Brook Road.,2024-01-13T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.92
331237,Brook Road.,2024-01-13T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.6
331237,Brook Road.,2024-01-13T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
331237,Brook Road.,2024-01-13T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.53
331237,Brook Road.,2024-01-13T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.22
331237,Brook Road.,2024-01-13T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.23
331237,Brook Road.,2024-01-13T22:00:00.000+00:00,feeder,2,N Current (RMS),A,29.5
331237,Brook Road.,2024-01-13T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.5
331237,Brook Road.,2024-01-13T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.2
331237,Brook Road.,2024-01-13T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,61.6
331237,Brook Road.,2024-01-13T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.03
331237,Brook Road.,2024-01-13T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
331237,Brook Road.,2024-01-13T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.31
331237,Brook Road.,2024-01-13T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.61
331237,Brook Road.,2024-01-13T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.52
331237,Brook Road.,2024-01-13T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.37
331237,Brook Road.,2024-01-13T22:00:00.000+00:00,feeder,1,N Current (RMS),A,60.2
331237,Brook Road.,2024-01-13T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,98.8
331237,Brook Road.,2024-01-13T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,48.5
331237,Brook Road.,2024-01-13T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,73.2
331237,Brook Road.,2024-01-13T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
331237,Brook Road.,2024-01-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
331237,Brook Road.,2024-01-13T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
331237,Brook Road.,2024-01-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
331237,Brook Road.,2024-01-13T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
331237,Brook Road.,2024-01-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
331237,Brook Road.,2024-01-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
331237,Brook Road.,2024-01-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
331237,Brook Road.,2024-01-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
331237,Brook Road.,2024-01-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,49.01
331237,Brook Road.,2024-01-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,36.54
331237,Brook Road.,2024-01-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,45.53
331237,Brook Road.,2024-01-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,92.1
331237,Brook Road.,2024-01-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.2
331237,Brook Road.,2024-01-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
331237,Brook Road.,2024-01-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.5
331237,Brook Road.,2024-01-13T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.47
331237,Brook Road.,2024-01-13T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.93
331237,Brook Road.,2024-01-13T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.04
331237,Brook Road.,2024-01-13T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.72
331237,Brook Road.,2024-01-13T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.22
331237,Brook Road.,2024-01-13T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.18
331237,Brook Road.,2024-01-13T21:50:00.000+00:00,feeder,3,N Current (RMS),A,21.5
331237,Brook Road.,2024-01-13T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,65.6
331237,Brook Road.,2024-01-13T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,79.5
331237,Brook Road.,2024-01-13T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,71.8
331237,Brook Road.,2024-01-13T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.06
331237,Brook Road.,2024-01-13T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.82
331237,Brook Road.,2024-01-13T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
331237,Brook Road.,2024-01-13T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.46
331237,Brook Road.,2024-01-13T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.02
331237,Brook Road.,2024-01-13T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.09
331237,Brook Road.,2024-01-13T21:50:00.000+00:00,feeder,2,N Current (RMS),A,26.7
331237,Brook Road.,2024-01-13T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.6
331237,Brook Road.,2024-01-13T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.7
331237,Brook Road.,2024-01-13T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,60.0
331237,Brook Road.,2024-01-13T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.54
331237,Brook Road.,2024-01-13T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
331237,Brook Road.,2024-01-13T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.95
331237,Brook Road.,2024-01-13T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.25
331237,Brook Road.,2024-01-13T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.92
331237,Brook Road.,2024-01-13T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.13
331237,Brook Road.,2024-01-13T21:50:00.000+00:00,feeder,1,N Current (RMS),A,62.0
331237,Brook Road.,2024-01-13T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,97.4
331237,Brook Road.,2024-01-13T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.8
331237,Brook Road.,2024-01-13T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,96.6
331237,Brook Road.,2024-01-13T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
331237,Brook Road.,2024-01-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
331237,Brook Road.,2024-01-13T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
331237,Brook Road.,2024-01-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
331237,Brook Road.,2024-01-13T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
331237,Brook Road.,2024-01-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
331237,Brook Road.,2024-01-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
331237,Brook Road.,2024-01-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
331237,Brook Road.,2024-01-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
331237,Brook Road.,2024-01-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,48.42
331237,Brook Road.,2024-01-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,37.17
331237,Brook Road.,2024-01-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,54.4
331237,Brook Road.,2024-01-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,93.7
331237,Brook Road.,2024-01-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.3
331237,Brook Road.,2024-01-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
331237,Brook Road.,2024-01-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,227.0
331237,Brook Road.,2024-01-13T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.75
331237,Brook Road.,2024-01-13T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.97
331237,Brook Road.,2024-01-13T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.75
331237,Brook Road.,2024-01-13T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.03
331237,Brook Road.,2024-01-13T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.34
331237,Brook Road.,2024-01-13T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.74
331237,Brook Road.,2024-01-13T21:40:00.000+00:00,feeder,3,N Current (RMS),A,23.5
331237,Brook Road.,2024-01-13T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,62.5
331237,Brook Road.,2024-01-13T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,71.9
331237,Brook Road.,2024-01-13T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,81.8
331237,Brook Road.,2024-01-13T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
331237,Brook Road.,2024-01-13T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.94
331237,Brook Road.,2024-01-13T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.36
331237,Brook Road.,2024-01-13T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.09
331237,Brook Road.,2024-01-13T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.41
331237,Brook Road.,2024-01-13T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.43
331237,Brook Road.,2024-01-13T21:40:00.000+00:00,feeder,2,N Current (RMS),A,32.0
331237,Brook Road.,2024-01-13T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,55.3
331237,Brook Road.,2024-01-13T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.5
331237,Brook Road.,2024-01-13T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.4
331237,Brook Road.,2024-01-13T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.52
331237,Brook Road.,2024-01-13T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.45
331237,Brook Road.,2024-01-13T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.08
331237,Brook Road.,2024-01-13T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,26.15
331237,Brook Road.,2024-01-13T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.8
331237,Brook Road.,2024-01-13T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.34
331237,Brook Road.,2024-01-13T21:40:00.000+00:00,feeder,1,N Current (RMS),A,65.5
331237,Brook Road.,2024-01-13T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,108.9
331237,Brook Road.,2024-01-13T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,50.2
331237,Brook Road.,2024-01-13T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,89.1
331237,Brook Road.,2024-01-13T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
331237,Brook Road.,2024-01-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
331237,Brook Road.,2024-01-13T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
331237,Brook Road.,2024-01-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
331237,Brook Road.,2024-01-13T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
331237,Brook Road.,2024-01-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
331237,Brook Road.,2024-01-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
331237,Brook Road.,2024-01-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
331237,Brook Road.,2024-01-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
331237,Brook Road.,2024-01-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,54.27
331237,Brook Road.,2024-01-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,35.55
331237,Brook Road.,2024-01-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,52.52
331237,Brook Road.,2024-01-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,104.1
331237,Brook Road.,2024-01-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,225.2
331237,Brook Road.,2024-01-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
331237,Brook Road.,2024-01-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,218.9
331237,Brook Road.,2024-01-13T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.68
331237,Brook Road.,2024-01-13T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.72
331237,Brook Road.,2024-01-13T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.87
331237,Brook Road.,2024-01-13T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.18
331237,Brook Road.,2024-01-13T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.53
331237,Brook Road.,2024-01-13T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.07
331237,Brook Road.,2024-01-13T21:30:00.000+00:00,feeder,3,N Current (RMS),A,26.3
331237,Brook Road.,2024-01-13T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,76.0
331237,Brook Road.,2024-01-13T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,85.2
331237,Brook Road.,2024-01-13T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,87.5
331237,Brook Road.,2024-01-13T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
331237,Brook Road.,2024-01-13T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.04
331237,Brook Road.,2024-01-13T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
331237,Brook Road.,2024-01-13T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.53
331237,Brook Road.,2024-01-13T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.14
331237,Brook Road.,2024-01-13T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.85
331237,Brook Road.,2024-01-13T21:30:00.000+00:00,feeder,2,N Current (RMS),A,35.0
331237,Brook Road.,2024-01-13T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,60.3
331237,Brook Road.,2024-01-13T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.3
331237,Brook Road.,2024-01-13T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,54.6
331237,Brook Road.,2024-01-13T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.53
331237,Brook Road.,2024-01-13T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
331237,Brook Road.,2024-01-13T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.05
331237,Brook Road.,2024-01-13T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,30.97
331237,Brook Road.,2024-01-13T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.23
331237,Brook Road.,2024-01-13T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.71
331237,Brook Road.,2024-01-13T21:30:00.000+00:00,feeder,1,N Current (RMS),A,81.9
331237,Brook Road.,2024-01-13T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,128.0
331237,Brook Road.,2024-01-13T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.7
331237,Brook Road.,2024-01-13T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,83.4
331237,Brook Road.,2024-01-13T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
331237,Brook Road.,2024-01-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
331237,Brook Road.,2024-01-13T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
331237,Brook Road.,2024-01-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
331237,Brook Road.,2024-01-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
331237,Brook Road.,2024-01-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
331237,Brook Road.,2024-01-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
331237,Brook Road.,2024-01-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
331237,Brook Road.,2024-01-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
331237,Brook Road.,2024-01-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,63.68
331237,Brook Road.,2024-01-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,38.9
331237,Brook Road.,2024-01-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,53.62
331237,Brook Road.,2024-01-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,123.6
331237,Brook Road.,2024-01-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,263.2
331237,Brook Road.,2024-01-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
331237,Brook Road.,2024-01-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,224.6
331237,Brook Road.,2024-01-13T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
331237,Brook Road.,2024-01-13T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.75
331237,Brook Road.,2024-01-13T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.81
331237,Brook Road.,2024-01-13T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.44
331237,Brook Road.,2024-01-13T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.79
331237,Brook Road.,2024-01-13T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.24
331237,Brook Road.,2024-01-13T21:20:00.000+00:00,feeder,3,N Current (RMS),A,23.7
331237,Brook Road.,2024-01-13T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,75.9
331237,Brook Road.,2024-01-13T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,90.1
331237,Brook Road.,2024-01-13T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,91.8
331237,Brook Road.,2024-01-13T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
331237,Brook Road.,2024-01-13T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.9
331237,Brook Road.,2024-01-13T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
331237,Brook Road.,2024-01-13T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
331237,Brook Road.,2024-01-13T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.45
331237,Brook Road.,2024-01-13T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.34
331237,Brook Road.,2024-01-13T21:20:00.000+00:00,feeder,2,N Current (RMS),A,33.6
331237,Brook Road.,2024-01-13T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,58.2
331237,Brook Road.,2024-01-13T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.6
331237,Brook Road.,2024-01-13T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,65.4
331237,Brook Road.,2024-01-13T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.46
331237,Brook Road.,2024-01-13T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
331237,Brook Road.,2024-01-13T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.86
331237,Brook Road.,2024-01-13T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,30.98
331237,Brook Road.,2024-01-13T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.67
331237,Brook Road.,2024-01-13T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.22
331237,Brook Road.,2024-01-13T21:20:00.000+00:00,feeder,1,N Current (RMS),A,82.7
331237,Brook Road.,2024-01-13T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,128.2
331237,Brook Road.,2024-01-13T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,49.0
331237,Brook Road.,2024-01-13T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,84.9
331237,Brook Road.,2024-01-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
331237,Brook Road.,2024-01-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
331237,Brook Road.,2024-01-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
331237,Brook Road.,2024-01-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
331237,Brook Road.,2024-01-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
331237,Brook Road.,2024-01-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
331237,Brook Road.,2024-01-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
331237,Brook Road.,2024-01-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
331237,Brook Road.,2024-01-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
331237,Brook Road.,2024-01-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,63.43
331237,Brook Road.,2024-01-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,40.91
331237,Brook Road.,2024-01-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,57.79
331237,Brook Road.,2024-01-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,117.8
331237,Brook Road.,2024-01-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,261.4
331237,Brook Road.,2024-01-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.9
331237,Brook Road.,2024-01-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,240.4
331237,Brook Road.,2024-01-13T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.28
331237,Brook Road.,2024-01-13T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.05
331237,Brook Road.,2024-01-13T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.2
331237,Brook Road.,2024-01-13T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.82
331237,Brook Road.,2024-01-13T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,24.2
331237,Brook Road.,2024-01-13T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.81
331237,Brook Road.,2024-01-13T21:10:00.000+00:00,feeder,3,N Current (RMS),A,22.4
331237,Brook Road.,2024-01-13T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,81.7
331237,Brook Road.,2024-01-13T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,99.3
331237,Brook Road.,2024-01-13T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,94.3
331237,Brook Road.,2024-01-13T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
331237,Brook Road.,2024-01-13T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.14
331237,Brook Road.,2024-01-13T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.1
331237,Brook Road.,2024-01-13T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.69
331237,Brook Road.,2024-01-13T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.77
331237,Brook Road.,2024-01-13T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.34
331237,Brook Road.,2024-01-13T21:10:00.000+00:00,feeder,2,N Current (RMS),A,23.3
331237,Brook Road.,2024-01-13T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.1
331237,Brook Road.,2024-01-13T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.7
331237,Brook Road.,2024-01-13T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,53.1
331237,Brook Road.,2024-01-13T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.46
331237,Brook Road.,2024-01-13T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
331237,Brook Road.,2024-01-13T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.47
331237,Brook Road.,2024-01-13T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,29.22
331237,Brook Road.,2024-01-13T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.62
331237,Brook Road.,2024-01-13T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.44
331237,Brook Road.,2024-01-13T21:10:00.000+00:00,feeder,1,N Current (RMS),A,75.1
331237,Brook Road.,2024-01-13T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,121.3
331237,Brook Road.,2024-01-13T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,53.0
331237,Brook Road.,2024-01-13T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,73.5
331237,Brook Road.,2024-01-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
331237,Brook Road.,2024-01-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
331237,Brook Road.,2024-01-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
331237,Brook Road.,2024-01-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
331237,Brook Road.,2024-01-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
331237,Brook Road.,2024-01-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
331237,Brook Road.,2024-01-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
331237,Brook Road.,2024-01-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
331237,Brook Road.,2024-01-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
331237,Brook Road.,2024-01-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,58.73
331237,Brook Road.,2024-01-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,45.59
331237,Brook Road.,2024-01-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,52.59
331237,Brook Road.,2024-01-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,98.3
331237,Brook Road.,2024-01-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,242.9
331237,Brook Road.,2024-01-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.8
331237,Brook Road.,2024-01-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,219.6
331237,Brook Road.,2024-01-13T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.97
331237,Brook Road.,2024-01-13T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.55
331237,Brook Road.,2024-01-13T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.68
331237,Brook Road.,2024-01-13T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.44
331237,Brook Road.,2024-01-13T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,23.63
331237,Brook Road.,2024-01-13T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,25.85
331237,Brook Road.,2024-01-13T21:00:00.000+00:00,feeder,3,N Current (RMS),A,33.2
331237,Brook Road.,2024-01-13T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,68.3
331237,Brook Road.,2024-01-13T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,97.1
331237,Brook Road.,2024-01-13T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,106.8
331237,Brook Road.,2024-01-13T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
331237,Brook Road.,2024-01-13T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.9
331237,Brook Road.,2024-01-13T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
331237,Brook Road.,2024-01-13T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.99
331237,Brook Road.,2024-01-13T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.7
331237,Brook Road.,2024-01-13T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.15
331237,Brook Road.,2024-01-13T21:00:00.000+00:00,feeder,2,N Current (RMS),A,28.3
331237,Brook Road.,2024-01-13T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,49.6
331237,Brook Road.,2024-01-13T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.4
331237,Brook Road.,2024-01-13T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,52.0
331237,Brook Road.,2024-01-13T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.8
331237,Brook Road.,2024-01-13T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
331237,Brook Road.,2024-01-13T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.43
331237,Brook Road.,2024-01-13T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,31.4
331237,Brook Road.,2024-01-13T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.19
331237,Brook Road.,2024-01-13T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.39
331237,Brook Road.,2024-01-13T21:00:00.000+00:00,feeder,1,N Current (RMS),A,74.2
331237,Brook Road.,2024-01-13T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,129.8
331237,Brook Road.,2024-01-13T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,66.7
331237,Brook Road.,2024-01-13T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,81.3
331237,Brook Road.,2024-01-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
331237,Brook Road.,2024-01-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
331237,Brook Road.,2024-01-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
331237,Brook Road.,2024-01-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
331237,Brook Road.,2024-01-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
331237,Brook Road.,2024-01-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
331237,Brook Road.,2024-01-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
331237,Brook Road.,2024-01-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
331237,Brook Road.,2024-01-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
331237,Brook Road.,2024-01-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,59.83
331237,Brook Road.,2024-01-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,47.52
331237,Brook Road.,2024-01-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,57.39
331237,Brook Road.,2024-01-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,97.7
331237,Brook Road.,2024-01-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,247.0
331237,Brook Road.,2024-01-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.0
331237,Brook Road.,2024-01-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,238.8
331237,Brook Road.,2024-01-13T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.79
331237,Brook Road.,2024-01-13T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
331237,Brook Road.,2024-01-13T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
331237,Brook Road.,2024-01-13T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.91
331237,Brook Road.,2024-01-13T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,22.01
331237,Brook Road.,2024-01-13T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,24.07
331237,Brook Road.,2024-01-13T20:50:00.000+00:00,feeder,3,N Current (RMS),A,30.2
331237,Brook Road.,2024-01-13T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,71.2
331237,Brook Road.,2024-01-13T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,89.9
331237,Brook Road.,2024-01-13T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,99.0
331237,Brook Road.,2024-01-13T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
331237,Brook Road.,2024-01-13T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.06
331237,Brook Road.,2024-01-13T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
331237,Brook Road.,2024-01-13T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.3
331237,Brook Road.,2024-01-13T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.86
331237,Brook Road.,2024-01-13T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.28
331237,Brook Road.,2024-01-13T20:50:00.000+00:00,feeder,2,N Current (RMS),A,33.2
331237,Brook Road.,2024-01-13T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,51.2
331237,Brook Road.,2024-01-13T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.6
331237,Brook Road.,2024-01-13T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,64.0
331237,Brook Road.,2024-01-13T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.61
331237,Brook Road.,2024-01-13T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
331237,Brook Road.,2024-01-13T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.55
331237,Brook Road.,2024-01-13T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,30.49
331237,Brook Road.,2024-01-13T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.19
331237,Brook Road.,2024-01-13T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.13
331237,Brook Road.,2024-01-13T20:50:00.000+00:00,feeder,1,N Current (RMS),A,74.8
331237,Brook Road.,2024-01-13T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,126.1
331237,Brook Road.,2024-01-13T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,58.7
331237,Brook Road.,2024-01-13T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,79.9
331237,Brook Road.,2024-01-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
331237,Brook Road.,2024-01-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
331237,Brook Road.,2024-01-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
331237,Brook Road.,2024-01-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
331237,Brook Road.,2024-01-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
331237,Brook Road.,2024-01-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
331237,Brook Road.,2024-01-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
331237,Brook Road.,2024-01-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
331237,Brook Road.,2024-01-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
331237,Brook Road.,2024-01-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,59.7
331237,Brook Road.,2024-01-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,43.07
331237,Brook Road.,2024-01-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,58.48
331237,Brook Road.,2024-01-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,104.2
331237,Brook Road.,2024-01-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,246.5
331237,Brook Road.,2024-01-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.9
331237,Brook Road.,2024-01-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,241.5
331237,Brook Road.,2024-01-13T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.06
331237,Brook Road.,2024-01-13T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
