Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331237,Brook Road.,2024-01-13T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.87
331237,Brook Road.,2024-01-13T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.73
331237,Brook Road.,2024-01-13T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,23.16
331237,Brook Road.,2024-01-13T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.72
331237,Brook Road.,2024-01-13T20:40:00.000+00:00,feeder,3,N Current (RMS),A,24.8
331237,Brook Road.,2024-01-13T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,78.1
331237,Brook Road.,2024-01-13T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,94.2
331237,Brook Road.,2024-01-13T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,93.4
331237,Brook Road.,2024-01-13T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
331237,Brook Road.,2024-01-13T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.84
331237,Brook Road.,2024-01-13T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
331237,Brook Road.,2024-01-13T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.99
331237,Brook Road.,2024-01-13T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.06
331237,Brook Road.,2024-01-13T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.22
331237,Brook Road.,2024-01-13T20:40:00.000+00:00,feeder,2,N Current (RMS),A,28.6
331237,Brook Road.,2024-01-13T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,57.5
331237,Brook Road.,2024-01-13T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.2
331237,Brook Road.,2024-01-13T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,55.5
331237,Brook Road.,2024-01-13T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.39
331237,Brook Road.,2024-01-13T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
331237,Brook Road.,2024-01-13T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.49
331237,Brook Road.,2024-01-13T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,28.1
331237,Brook Road.,2024-01-13T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.86
331237,Brook Road.,2024-01-13T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.56
331237,Brook Road.,2024-01-13T20:40:00.000+00:00,feeder,1,N Current (RMS),A,66.6
331237,Brook Road.,2024-01-13T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,116.5
331237,Brook Road.,2024-01-13T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.1
331237,Brook Road.,2024-01-13T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,89.2
331237,Brook Road.,2024-01-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
331237,Brook Road.,2024-01-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
331237,Brook Road.,2024-01-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
331237,Brook Road.,2024-01-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
331237,Brook Road.,2024-01-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
331237,Brook Road.,2024-01-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
331237,Brook Road.,2024-01-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
331237,Brook Road.,2024-01-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
331237,Brook Road.,2024-01-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
331237,Brook Road.,2024-01-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,60.82
331237,Brook Road.,2024-01-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,44.08
331237,Brook Road.,2024-01-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,57.51
331237,Brook Road.,2024-01-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,101.0
331237,Brook Road.,2024-01-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,250.7
331237,Brook Road.,2024-01-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.4
331237,Brook Road.,2024-01-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,236.9
331237,Brook Road.,2024-01-13T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.11
331237,Brook Road.,2024-01-13T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
331237,Brook Road.,2024-01-13T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.02
331237,Brook Road.,2024-01-13T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.92
331237,Brook Road.,2024-01-13T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,21.57
331237,Brook Road.,2024-01-13T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.35
331237,Brook Road.,2024-01-13T20:30:00.000+00:00,feeder,3,N Current (RMS),A,30.8
331237,Brook Road.,2024-01-13T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,66.4
331237,Brook Road.,2024-01-13T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,88.1
331237,Brook Road.,2024-01-13T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,100.9
331237,Brook Road.,2024-01-13T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
331237,Brook Road.,2024-01-13T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.78
331237,Brook Road.,2024-01-13T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
331237,Brook Road.,2024-01-13T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.52
331237,Brook Road.,2024-01-13T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.78
331237,Brook Road.,2024-01-13T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.9
331237,Brook Road.,2024-01-13T20:30:00.000+00:00,feeder,2,N Current (RMS),A,31.9
331237,Brook Road.,2024-01-13T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,48.1
331237,Brook Road.,2024-01-13T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.3
331237,Brook Road.,2024-01-13T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,66.2
331237,Brook Road.,2024-01-13T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.23
331237,Brook Road.,2024-01-13T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
331237,Brook Road.,2024-01-13T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.12
331237,Brook Road.,2024-01-13T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,32.31
331237,Brook Road.,2024-01-13T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.68
331237,Brook Road.,2024-01-13T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.24
331237,Brook Road.,2024-01-13T20:30:00.000+00:00,feeder,1,N Current (RMS),A,82.1
331237,Brook Road.,2024-01-13T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,133.7
331237,Brook Road.,2024-01-13T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.2
331237,Brook Road.,2024-01-13T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,80.2
331237,Brook Road.,2024-01-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
331237,Brook Road.,2024-01-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
331237,Brook Road.,2024-01-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
331237,Brook Road.,2024-01-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
331237,Brook Road.,2024-01-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
331237,Brook Road.,2024-01-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
331237,Brook Road.,2024-01-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
331237,Brook Road.,2024-01-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
331237,Brook Road.,2024-01-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
331237,Brook Road.,2024-01-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,59.75
331237,Brook Road.,2024-01-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,42.02
331237,Brook Road.,2024-01-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,59.49
331237,Brook Road.,2024-01-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,108.0
331237,Brook Road.,2024-01-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,245.9
331237,Brook Road.,2024-01-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.2
331237,Brook Road.,2024-01-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,245.6
331237,Brook Road.,2024-01-13T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.88
331237,Brook Road.,2024-01-13T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
331237,Brook Road.,2024-01-13T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.61
331237,Brook Road.,2024-01-13T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.98
331237,Brook Road.,2024-01-13T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,32.24
331237,Brook Road.,2024-01-13T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,26.97
331237,Brook Road.,2024-01-13T20:20:00.000+00:00,feeder,3,N Current (RMS),A,47.2
331237,Brook Road.,2024-01-13T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,62.1
331237,Brook Road.,2024-01-13T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,131.7
331237,Brook Road.,2024-01-13T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,110.7
331237,Brook Road.,2024-01-13T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.81
331237,Brook Road.,2024-01-13T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
331237,Brook Road.,2024-01-13T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
331237,Brook Road.,2024-01-13T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.48
331237,Brook Road.,2024-01-13T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.66
331237,Brook Road.,2024-01-13T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.71
331237,Brook Road.,2024-01-13T20:20:00.000+00:00,feeder,2,N Current (RMS),A,25.0
331237,Brook Road.,2024-01-13T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,48.3
331237,Brook Road.,2024-01-13T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.2
331237,Brook Road.,2024-01-13T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,58.0
331237,Brook Road.,2024-01-13T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.37
331237,Brook Road.,2024-01-13T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.42
331237,Brook Road.,2024-01-13T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.54
331237,Brook Road.,2024-01-13T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,34.98
331237,Brook Road.,2024-01-13T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.52
331237,Brook Road.,2024-01-13T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.2
331237,Brook Road.,2024-01-13T20:20:00.000+00:00,feeder,1,N Current (RMS),A,91.4
331237,Brook Road.,2024-01-13T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,143.7
331237,Brook Road.,2024-01-13T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.5
331237,Brook Road.,2024-01-13T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,101.4
331237,Brook Road.,2024-01-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
331237,Brook Road.,2024-01-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
331237,Brook Road.,2024-01-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
331237,Brook Road.,2024-01-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
331237,Brook Road.,2024-01-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
331237,Brook Road.,2024-01-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
331237,Brook Road.,2024-01-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
331237,Brook Road.,2024-01-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
331237,Brook Road.,2024-01-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
331237,Brook Road.,2024-01-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,61.44
331237,Brook Road.,2024-01-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,53.41
331237,Brook Road.,2024-01-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,64.88
331237,Brook Road.,2024-01-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,95.0
331237,Brook Road.,2024-01-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,253.0
331237,Brook Road.,2024-01-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.8
331237,Brook Road.,2024-01-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,267.9
331237,Brook Road.,2024-01-13T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.79
331237,Brook Road.,2024-01-13T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
331237,Brook Road.,2024-01-13T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.27
331237,Brook Road.,2024-01-13T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.92
331237,Brook Road.,2024-01-13T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,31.02
331237,Brook Road.,2024-01-13T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.38
331237,Brook Road.,2024-01-13T20:10:00.000+00:00,feeder,3,N Current (RMS),A,41.9
331237,Brook Road.,2024-01-13T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,74.0
331237,Brook Road.,2024-01-13T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,126.3
331237,Brook Road.,2024-01-13T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,80.5
331237,Brook Road.,2024-01-13T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.61
331237,Brook Road.,2024-01-13T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.75
331237,Brook Road.,2024-01-13T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.85
331237,Brook Road.,2024-01-13T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.81
331237,Brook Road.,2024-01-13T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.91
331237,Brook Road.,2024-01-13T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.91
331237,Brook Road.,2024-01-13T20:10:00.000+00:00,feeder,2,N Current (RMS),A,22.4
331237,Brook Road.,2024-01-13T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,53.2
331237,Brook Road.,2024-01-13T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,53.4
331237,Brook Road.,2024-01-13T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.2
331237,Brook Road.,2024-01-13T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.36
331237,Brook Road.,2024-01-13T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.52
331237,Brook Road.,2024-01-13T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.84
331237,Brook Road.,2024-01-13T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,32.3
331237,Brook Road.,2024-01-13T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.21
331237,Brook Road.,2024-01-13T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,29.44
331237,Brook Road.,2024-01-13T20:10:00.000+00:00,feeder,1,N Current (RMS),A,88.6
331237,Brook Road.,2024-01-13T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,133.2
331237,Brook Road.,2024-01-13T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,51.4
331237,Brook Road.,2024-01-13T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,121.3
331237,Brook Road.,2024-01-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
331237,Brook Road.,2024-01-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
331237,Brook Road.,2024-01-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
331237,Brook Road.,2024-01-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
331237,Brook Road.,2024-01-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
331237,Brook Road.,2024-01-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
331237,Brook Road.,2024-01-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
331237,Brook Road.,2024-01-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
331237,Brook Road.,2024-01-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
331237,Brook Road.,2024-01-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,63.04
331237,Brook Road.,2024-01-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,56.14
331237,Brook Road.,2024-01-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,59.72
331237,Brook Road.,2024-01-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,94.6
331237,Brook Road.,2024-01-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,259.4
331237,Brook Road.,2024-01-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,229.5
331237,Brook Road.,2024-01-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,247.2
331237,Brook Road.,2024-01-13T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.47
331237,Brook Road.,2024-01-13T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
331237,Brook Road.,2024-01-13T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.28
331237,Brook Road.,2024-01-13T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.06
331237,Brook Road.,2024-01-13T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,28.59
331237,Brook Road.,2024-01-13T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.69
331237,Brook Road.,2024-01-13T20:00:00.000+00:00,feeder,3,N Current (RMS),A,42.3
331237,Brook Road.,2024-01-13T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,59.3
331237,Brook Road.,2024-01-13T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,117.3
331237,Brook Road.,2024-01-13T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,90.3
331237,Brook Road.,2024-01-13T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
331237,Brook Road.,2024-01-13T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
331237,Brook Road.,2024-01-13T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.09
331237,Brook Road.,2024-01-13T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.13
331237,Brook Road.,2024-01-13T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.29
331237,Brook Road.,2024-01-13T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.66
331237,Brook Road.,2024-01-13T20:00:00.000+00:00,feeder,2,N Current (RMS),A,23.6
331237,Brook Road.,2024-01-13T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,50.7
331237,Brook Road.,2024-01-13T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,47.0
331237,Brook Road.,2024-01-13T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,62.2
331237,Brook Road.,2024-01-13T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.16
331237,Brook Road.,2024-01-13T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
331237,Brook Road.,2024-01-13T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.77
331237,Brook Road.,2024-01-13T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,33.88
331237,Brook Road.,2024-01-13T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.3
331237,Brook Road.,2024-01-13T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,30.28
331237,Brook Road.,2024-01-13T20:00:00.000+00:00,feeder,1,N Current (RMS),A,83.7
331237,Brook Road.,2024-01-13T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,140.0
331237,Brook Road.,2024-01-13T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,60.1
331237,Brook Road.,2024-01-13T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,124.8
331237,Brook Road.,2024-01-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
331237,Brook Road.,2024-01-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
331237,Brook Road.,2024-01-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
331237,Brook Road.,2024-01-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
331237,Brook Road.,2024-01-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
331237,Brook Road.,2024-01-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
331237,Brook Road.,2024-01-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
331237,Brook Road.,2024-01-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
331237,Brook Road.,2024-01-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
331237,Brook Road.,2024-01-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,60.07
331237,Brook Road.,2024-01-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,54.18
331237,Brook Road.,2024-01-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,66.63
331237,Brook Road.,2024-01-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,95.7
331237,Brook Road.,2024-01-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,248.8
331237,Brook Road.,2024-01-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,222.9
331237,Brook Road.,2024-01-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,275.8
331237,Brook Road.,2024-01-13T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.81
331237,Brook Road.,2024-01-13T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
331237,Brook Road.,2024-01-13T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.96
331237,Brook Road.,2024-01-13T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.56
331237,Brook Road.,2024-01-13T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,24.04
331237,Brook Road.,2024-01-13T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.35
331237,Brook Road.,2024-01-13T19:50:00.000+00:00,feeder,3,N Current (RMS),A,31.2
331237,Brook Road.,2024-01-13T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,70.5
331237,Brook Road.,2024-01-13T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,98.8
331237,Brook Road.,2024-01-13T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,85.6
331237,Brook Road.,2024-01-13T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
331237,Brook Road.,2024-01-13T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.79
331237,Brook Road.,2024-01-13T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
331237,Brook Road.,2024-01-13T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.95
331237,Brook Road.,2024-01-13T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.48
331237,Brook Road.,2024-01-13T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.22
331237,Brook Road.,2024-01-13T19:50:00.000+00:00,feeder,2,N Current (RMS),A,43.8
331237,Brook Road.,2024-01-13T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.7
331237,Brook Road.,2024-01-13T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,44.6
331237,Brook Road.,2024-01-13T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,93.6
331237,Brook Road.,2024-01-13T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.72
331237,Brook Road.,2024-01-13T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
331237,Brook Road.,2024-01-13T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.49
331237,Brook Road.,2024-01-13T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,35.16
331237,Brook Road.,2024-01-13T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.68
331237,Brook Road.,2024-01-13T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,26.71
331237,Brook Road.,2024-01-13T19:50:00.000+00:00,feeder,1,N Current (RMS),A,89.0
331237,Brook Road.,2024-01-13T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,145.9
331237,Brook Road.,2024-01-13T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,61.3
331237,Brook Road.,2024-01-13T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,111.6
331237,Brook Road.,2024-01-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
331237,Brook Road.,2024-01-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
331237,Brook Road.,2024-01-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
331237,Brook Road.,2024-01-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
331237,Brook Road.,2024-01-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
331237,Brook Road.,2024-01-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
331237,Brook Road.,2024-01-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
331237,Brook Road.,2024-01-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
331237,Brook Road.,2024-01-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
331237,Brook Road.,2024-01-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,61.67
331237,Brook Road.,2024-01-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,49.19
331237,Brook Road.,2024-01-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,69.28
331237,Brook Road.,2024-01-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,114.2
331237,Brook Road.,2024-01-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,256.5
331237,Brook Road.,2024-01-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,203.5
331237,Brook Road.,2024-01-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,288.0
331237,Brook Road.,2024-01-13T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.2
331237,Brook Road.,2024-01-13T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
331237,Brook Road.,2024-01-13T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.24
331237,Brook Road.,2024-01-13T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.37
331237,Brook Road.,2024-01-13T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,26.07
331237,Brook Road.,2024-01-13T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.44
331237,Brook Road.,2024-01-13T19:40:00.000+00:00,feeder,3,N Current (RMS),A,27.2
331237,Brook Road.,2024-01-13T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,83.5
331237,Brook Road.,2024-01-13T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,106.4
331237,Brook Road.,2024-01-13T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,88.8
331237,Brook Road.,2024-01-13T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
331237,Brook Road.,2024-01-13T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.95
331237,Brook Road.,2024-01-13T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
331237,Brook Road.,2024-01-13T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.34
331237,Brook Road.,2024-01-13T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.15
331237,Brook Road.,2024-01-13T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.58
331237,Brook Road.,2024-01-13T19:40:00.000+00:00,feeder,2,N Current (RMS),A,30.0
331237,Brook Road.,2024-01-13T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,55.3
331237,Brook Road.,2024-01-13T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.0
331237,Brook Road.,2024-01-13T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,69.7
331237,Brook Road.,2024-01-13T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.07
331237,Brook Road.,2024-01-13T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
331237,Brook Road.,2024-01-13T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.23
331237,Brook Road.,2024-01-13T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,33.99
331237,Brook Road.,2024-01-13T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.78
331237,Brook Road.,2024-01-13T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.42
331237,Brook Road.,2024-01-13T19:40:00.000+00:00,feeder,1,N Current (RMS),A,90.2
331237,Brook Road.,2024-01-13T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,140.2
331237,Brook Road.,2024-01-13T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,57.1
331237,Brook Road.,2024-01-13T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,76.9
331237,Brook Road.,2024-01-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
331237,Brook Road.,2024-01-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
331237,Brook Road.,2024-01-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
331237,Brook Road.,2024-01-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
331237,Brook Road.,2024-01-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
331237,Brook Road.,2024-01-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
331237,Brook Road.,2024-01-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
331237,Brook Road.,2024-01-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
331237,Brook Road.,2024-01-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
331237,Brook Road.,2024-01-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,67.71
331237,Brook Road.,2024-01-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,50.01
331237,Brook Road.,2024-01-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,56.44
331237,Brook Road.,2024-01-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,116.3
331237,Brook Road.,2024-01-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,277.5
331237,Brook Road.,2024-01-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.9
331237,Brook Road.,2024-01-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,233.7
331237,Brook Road.,2024-01-13T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
331237,Brook Road.,2024-01-13T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
331237,Brook Road.,2024-01-13T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.99
331237,Brook Road.,2024-01-13T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,27.76
331237,Brook Road.,2024-01-13T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,30.42
331237,Brook Road.,2024-01-13T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.51
331237,Brook Road.,2024-01-13T19:30:00.000+00:00,feeder,3,N Current (RMS),A,34.5
331237,Brook Road.,2024-01-13T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,114.2
331237,Brook Road.,2024-01-13T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,123.4
331237,Brook Road.,2024-01-13T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,92.2
331237,Brook Road.,2024-01-13T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
331237,Brook Road.,2024-01-13T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.7
331237,Brook Road.,2024-01-13T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
331237,Brook Road.,2024-01-13T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.71
331237,Brook Road.,2024-01-13T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.85
331237,Brook Road.,2024-01-13T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.04
331237,Brook Road.,2024-01-13T19:30:00.000+00:00,feeder,2,N Current (RMS),A,30.0
331237,Brook Road.,2024-01-13T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,57.3
331237,Brook Road.,2024-01-13T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.4
331237,Brook Road.,2024-01-13T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,67.2
331237,Brook Road.,2024-01-13T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.66
331237,Brook Road.,2024-01-13T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
331237,Brook Road.,2024-01-13T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.47
331237,Brook Road.,2024-01-13T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,31.02
331237,Brook Road.,2024-01-13T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.25
331237,Brook Road.,2024-01-13T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.39
331237,Brook Road.,2024-01-13T19:30:00.000+00:00,feeder,1,N Current (RMS),A,71.8
331237,Brook Road.,2024-01-13T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,127.6
331237,Brook Road.,2024-01-13T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,77.0
331237,Brook Road.,2024-01-13T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,85.1
331237,Brook Road.,2024-01-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
331237,Brook Road.,2024-01-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
331237,Brook Road.,2024-01-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
331237,Brook Road.,2024-01-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
331237,Brook Road.,2024-01-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
331237,Brook Road.,2024-01-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
331237,Brook Road.,2024-01-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
331237,Brook Road.,2024-01-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
331237,Brook Road.,2024-01-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
331237,Brook Road.,2024-01-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,72.48
331237,Brook Road.,2024-01-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,58.51
331237,Brook Road.,2024-01-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,58.95
331237,Brook Road.,2024-01-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,116.0
331237,Brook Road.,2024-01-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,296.1
331237,Brook Road.,2024-01-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,239.9
331237,Brook Road.,2024-01-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,242.7
331237,Brook Road.,2024-01-13T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
331237,Brook Road.,2024-01-13T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
331237,Brook Road.,2024-01-13T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.93
331237,Brook Road.,2024-01-13T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,26.72
331237,Brook Road.,2024-01-13T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,29.53
331237,Brook Road.,2024-01-13T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.63
331237,Brook Road.,2024-01-13T19:20:00.000+00:00,feeder,3,N Current (RMS),A,32.9
331237,Brook Road.,2024-01-13T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,110.5
331237,Brook Road.,2024-01-13T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,119.9
331237,Brook Road.,2024-01-13T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,93.5
331237,Brook Road.,2024-01-13T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
331237,Brook Road.,2024-01-13T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
331237,Brook Road.,2024-01-13T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
331237,Brook Road.,2024-01-13T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.1
331237,Brook Road.,2024-01-13T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.75
331237,Brook Road.,2024-01-13T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.6
331237,Brook Road.,2024-01-13T19:20:00.000+00:00,feeder,2,N Current (RMS),A,28.9
331237,Brook Road.,2024-01-13T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,54.2
331237,Brook Road.,2024-01-13T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,44.8
331237,Brook Road.,2024-01-13T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,74.2
331237,Brook Road.,2024-01-13T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.58
331237,Brook Road.,2024-01-13T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
331237,Brook Road.,2024-01-13T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.55
331237,Brook Road.,2024-01-13T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,37.88
331237,Brook Road.,2024-01-13T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.7
331237,Brook Road.,2024-01-13T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.95
331237,Brook Road.,2024-01-13T19:20:00.000+00:00,feeder,1,N Current (RMS),A,83.5
331237,Brook Road.,2024-01-13T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,155.2
331237,Brook Road.,2024-01-13T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,91.9
331237,Brook Road.,2024-01-13T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,87.2
331237,Brook Road.,2024-01-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
331237,Brook Road.,2024-01-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
331237,Brook Road.,2024-01-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
331237,Brook Road.,2024-01-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
331237,Brook Road.,2024-01-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
331237,Brook Road.,2024-01-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
331237,Brook Road.,2024-01-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
331237,Brook Road.,2024-01-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
331237,Brook Road.,2024-01-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
331237,Brook Road.,2024-01-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,77.7
331237,Brook Road.,2024-01-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,62.98
331237,Brook Road.,2024-01-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,61.18
331237,Brook Road.,2024-01-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,120.4
331237,Brook Road.,2024-01-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,318.1
331237,Brook Road.,2024-01-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,255.8
331237,Brook Road.,2024-01-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,252.5
331237,Brook Road.,2024-01-13T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
331237,Brook Road.,2024-01-13T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
331237,Brook Road.,2024-01-13T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.1
331237,Brook Road.,2024-01-13T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,28.23
331237,Brook Road.,2024-01-13T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,29.57
331237,Brook Road.,2024-01-13T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,26.96
331237,Brook Road.,2024-01-13T19:10:00.000+00:00,feeder,3,N Current (RMS),A,28.0
331237,Brook Road.,2024-01-13T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,116.3
331237,Brook Road.,2024-01-13T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,121.1
331237,Brook Road.,2024-01-13T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,111.4
331237,Brook Road.,2024-01-13T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
331237,Brook Road.,2024-01-13T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.11
331237,Brook Road.,2024-01-13T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
331237,Brook Road.,2024-01-13T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.61
331237,Brook Road.,2024-01-13T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.37
331237,Brook Road.,2024-01-13T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.65
331237,Brook Road.,2024-01-13T19:10:00.000+00:00,feeder,2,N Current (RMS),A,28.8
331237,Brook Road.,2024-01-13T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,56.9
331237,Brook Road.,2024-01-13T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,70.4
331237,Brook Road.,2024-01-13T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,69.2
331237,Brook Road.,2024-01-13T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.9
331237,Brook Road.,2024-01-13T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
331237,Brook Road.,2024-01-13T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.85
331237,Brook Road.,2024-01-13T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,29.8
331237,Brook Road.,2024-01-13T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.76
331237,Brook Road.,2024-01-13T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
331237,Brook Road.,2024-01-13T19:10:00.000+00:00,feeder,1,N Current (RMS),A,72.6
331237,Brook Road.,2024-01-13T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,123.7
331237,Brook Road.,2024-01-13T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,61.2
331237,Brook Road.,2024-01-13T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,92.2
331237,Brook Road.,2024-01-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
331237,Brook Road.,2024-01-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
331237,Brook Road.,2024-01-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
331237,Brook Road.,2024-01-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
331237,Brook Road.,2024-01-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
331237,Brook Road.,2024-01-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
331237,Brook Road.,2024-01-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
331237,Brook Road.,2024-01-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
331237,Brook Road.,2024-01-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
331237,Brook Road.,2024-01-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,71.64
331237,Brook Road.,2024-01-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,60.7
331237,Brook Road.,2024-01-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,65.6
331237,Brook Road.,2024-01-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,106.6
331237,Brook Road.,2024-01-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,294.8
331237,Brook Road.,2024-01-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,248.3
331237,Brook Road.,2024-01-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,271.5
331237,Brook Road.,2024-01-13T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
331237,Brook Road.,2024-01-13T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
331237,Brook Road.,2024-01-13T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
331237,Brook Road.,2024-01-13T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,29.66
331237,Brook Road.,2024-01-13T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,28.91
331237,Brook Road.,2024-01-13T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,29.67
331237,Brook Road.,2024-01-13T19:00:00.000+00:00,feeder,3,N Current (RMS),A,25.2
331237,Brook Road.,2024-01-13T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,121.8
331237,Brook Road.,2024-01-13T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,118.0
331237,Brook Road.,2024-01-13T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,122.2
331237,Brook Road.,2024-01-13T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
331237,Brook Road.,2024-01-13T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.99
331237,Brook Road.,2024-01-13T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
331237,Brook Road.,2024-01-13T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.53
331237,Brook Road.,2024-01-13T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.08
331237,Brook Road.,2024-01-13T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.52
331237,Brook Road.,2024-01-13T19:00:00.000+00:00,feeder,2,N Current (RMS),A,27.6
331237,Brook Road.,2024-01-13T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,56.2
331237,Brook Road.,2024-01-13T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,62.5
331237,Brook Road.,2024-01-13T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,82.3
331237,Brook Road.,2024-01-13T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.79
331237,Brook Road.,2024-01-13T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
331237,Brook Road.,2024-01-13T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.33
331237,Brook Road.,2024-01-13T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,34.75
331237,Brook Road.,2024-01-13T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.77
331237,Brook Road.,2024-01-13T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,26.16
331237,Brook Road.,2024-01-13T19:00:00.000+00:00,feeder,1,N Current (RMS),A,81.3
331237,Brook Road.,2024-01-13T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,143.8
331237,Brook Road.,2024-01-13T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,69.9
331237,Brook Road.,2024-01-13T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,109.4
331237,Brook Road.,2024-01-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
331237,Brook Road.,2024-01-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
331237,Brook Road.,2024-01-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
331237,Brook Road.,2024-01-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
331237,Brook Road.,2024-01-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
331237,Brook Road.,2024-01-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
331237,Brook Road.,2024-01-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
331237,Brook Road.,2024-01-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
331237,Brook Road.,2024-01-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
331237,Brook Road.,2024-01-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,77.95
331237,Brook Road.,2024-01-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,60.76
331237,Brook Road.,2024-01-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,75.35
331237,Brook Road.,2024-01-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,112.1
331237,Brook Road.,2024-01-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,320.3
331237,Brook Road.,2024-01-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,248.9
331237,Brook Road.,2024-01-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,311.5
331237,Brook Road.,2024-01-13T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
331237,Brook Road.,2024-01-13T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
331237,Brook Road.,2024-01-13T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
331237,Brook Road.,2024-01-13T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,30.26
331237,Brook Road.,2024-01-13T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,32.86
331237,Brook Road.,2024-01-13T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,30.19
331237,Brook Road.,2024-01-13T18:50:00.000+00:00,feeder,3,N Current (RMS),A,28.3
331237,Brook Road.,2024-01-13T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,125.3
331237,Brook Road.,2024-01-13T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,135.0
331237,Brook Road.,2024-01-13T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,124.5
331237,Brook Road.,2024-01-13T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
331237,Brook Road.,2024-01-13T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.05
331237,Brook Road.,2024-01-13T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
331237,Brook Road.,2024-01-13T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.2
331237,Brook Road.,2024-01-13T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.3
331237,Brook Road.,2024-01-13T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.28
331237,Brook Road.,2024-01-13T18:50:00.000+00:00,feeder,2,N Current (RMS),A,27.1
331237,Brook Road.,2024-01-13T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,55.1
331237,Brook Road.,2024-01-13T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,59.7
331237,Brook Road.,2024-01-13T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,84.4
331237,Brook Road.,2024-01-13T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.73
331237,Brook Road.,2024-01-13T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
331237,Brook Road.,2024-01-13T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.85
331237,Brook Road.,2024-01-13T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,38.43
331237,Brook Road.,2024-01-13T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.4
331237,Brook Road.,2024-01-13T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.4
331237,Brook Road.,2024-01-13T18:50:00.000+00:00,feeder,1,N Current (RMS),A,91.1
331237,Brook Road.,2024-01-13T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,158.8
331237,Brook Road.,2024-01-13T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,85.1
331237,Brook Road.,2024-01-13T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,86.2
331237,Brook Road.,2024-01-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
331237,Brook Road.,2024-01-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
331237,Brook Road.,2024-01-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
331237,Brook Road.,2024-01-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
331237,Brook Road.,2024-01-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
331237,Brook Road.,2024-01-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
331237,Brook Road.,2024-01-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
331237,Brook Road.,2024-01-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
331237,Brook Road.,2024-01-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
331237,Brook Road.,2024-01-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,81.89
331237,Brook Road.,2024-01-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,67.56
331237,Brook Road.,2024-01-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,70.87
331237,Brook Road.,2024-01-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,113.1
331237,Brook Road.,2024-01-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,337.8
331237,Brook Road.,2024-01-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,277.7
331237,Brook Road.,2024-01-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,293.6
331237,Brook Road.,2024-01-13T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
331237,Brook Road.,2024-01-13T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
331237,Brook Road.,2024-01-13T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
331237,Brook Road.,2024-01-13T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,28.29
331237,Brook Road.,2024-01-13T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,34.61
331237,Brook Road.,2024-01-13T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,29.23
331237,Brook Road.,2024-01-13T18:40:00.000+00:00,feeder,3,N Current (RMS),A,30.8
331237,Brook Road.,2024-01-13T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,117.2
331237,Brook Road.,2024-01-13T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,142.6
331237,Brook Road.,2024-01-13T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,121.7
331237,Brook Road.,2024-01-13T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
331237,Brook Road.,2024-01-13T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
331237,Brook Road.,2024-01-13T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
331237,Brook Road.,2024-01-13T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.94
331237,Brook Road.,2024-01-13T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.85
331237,Brook Road.,2024-01-13T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.14
331237,Brook Road.,2024-01-13T18:40:00.000+00:00,feeder,2,N Current (RMS),A,23.1
331237,Brook Road.,2024-01-13T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,58.1
331237,Brook Road.,2024-01-13T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,69.9
331237,Brook Road.,2024-01-13T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,84.3
331237,Brook Road.,2024-01-13T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.78
331237,Brook Road.,2024-01-13T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
331237,Brook Road.,2024-01-13T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.63
331237,Brook Road.,2024-01-13T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,37.6
331237,Brook Road.,2024-01-13T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.31
331237,Brook Road.,2024-01-13T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,26.51
