Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331237,Brook Road.,2024-01-13T18:40:00.000+00:00,feeder,1,N Current (RMS),A,83.3
331237,Brook Road.,2024-01-13T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,156.3
331237,Brook Road.,2024-01-13T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,88.9
331237,Brook Road.,2024-01-13T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,112.8
331237,Brook Road.,2024-01-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
331237,Brook Road.,2024-01-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
331237,Brook Road.,2024-01-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
331237,Brook Road.,2024-01-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
331237,Brook Road.,2024-01-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
331237,Brook Road.,2024-01-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
331237,Brook Road.,2024-01-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
331237,Brook Road.,2024-01-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
331237,Brook Road.,2024-01-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
331237,Brook Road.,2024-01-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,79.84
331237,Brook Road.,2024-01-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,72.77
331237,Brook Road.,2024-01-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,75.89
331237,Brook Road.,2024-01-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,102.6
331237,Brook Road.,2024-01-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,330.4
331237,Brook Road.,2024-01-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,299.9
331237,Brook Road.,2024-01-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,315.9
331237,Brook Road.,2024-01-13T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
331237,Brook Road.,2024-01-13T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
331237,Brook Road.,2024-01-13T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
331237,Brook Road.,2024-01-13T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,27.14
331237,Brook Road.,2024-01-13T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,26.37
331237,Brook Road.,2024-01-13T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,31.27
331237,Brook Road.,2024-01-13T18:30:00.000+00:00,feeder,3,N Current (RMS),A,27.9
331237,Brook Road.,2024-01-13T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,111.6
331237,Brook Road.,2024-01-13T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,108.2
331237,Brook Road.,2024-01-13T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,128.7
331237,Brook Road.,2024-01-13T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
331237,Brook Road.,2024-01-13T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
331237,Brook Road.,2024-01-13T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
331237,Brook Road.,2024-01-13T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.44
331237,Brook Road.,2024-01-13T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.26
331237,Brook Road.,2024-01-13T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.11
331237,Brook Road.,2024-01-13T18:30:00.000+00:00,feeder,2,N Current (RMS),A,22.5
331237,Brook Road.,2024-01-13T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,59.5
331237,Brook Road.,2024-01-13T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,67.4
331237,Brook Road.,2024-01-13T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,79.8
331237,Brook Road.,2024-01-13T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.53
331237,Brook Road.,2024-01-13T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
331237,Brook Road.,2024-01-13T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.26
331237,Brook Road.,2024-01-13T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,38.52
331237,Brook Road.,2024-01-13T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.81
331237,Brook Road.,2024-01-13T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,27.24
331237,Brook Road.,2024-01-13T18:30:00.000+00:00,feeder,1,N Current (RMS),A,83.2
331237,Brook Road.,2024-01-13T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,159.5
331237,Brook Road.,2024-01-13T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,81.7
331237,Brook Road.,2024-01-13T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,113.9
331237,Brook Road.,2024-01-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
331237,Brook Road.,2024-01-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
331237,Brook Road.,2024-01-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
331237,Brook Road.,2024-01-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
331237,Brook Road.,2024-01-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
331237,Brook Road.,2024-01-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
331237,Brook Road.,2024-01-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
331237,Brook Road.,2024-01-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
331237,Brook Road.,2024-01-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
331237,Brook Road.,2024-01-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,80.09
331237,Brook Road.,2024-01-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,62.43
331237,Brook Road.,2024-01-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,77.62
331237,Brook Road.,2024-01-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,109.9
331237,Brook Road.,2024-01-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,329.1
331237,Brook Road.,2024-01-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,255.6
331237,Brook Road.,2024-01-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,320.9
331237,Brook Road.,2024-01-13T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.53
331237,Brook Road.,2024-01-13T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
331237,Brook Road.,2024-01-13T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
331237,Brook Road.,2024-01-13T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,29.52
331237,Brook Road.,2024-01-13T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,29.68
331237,Brook Road.,2024-01-13T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,41.66
331237,Brook Road.,2024-01-13T18:20:00.000+00:00,feeder,3,N Current (RMS),A,48.0
331237,Brook Road.,2024-01-13T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,120.5
331237,Brook Road.,2024-01-13T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,125.4
331237,Brook Road.,2024-01-13T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,171.6
331237,Brook Road.,2024-01-13T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
331237,Brook Road.,2024-01-13T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.8
331237,Brook Road.,2024-01-13T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
331237,Brook Road.,2024-01-13T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.3
331237,Brook Road.,2024-01-13T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.53
331237,Brook Road.,2024-01-13T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.84
331237,Brook Road.,2024-01-13T18:20:00.000+00:00,feeder,2,N Current (RMS),A,29.2
331237,Brook Road.,2024-01-13T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,64.2
331237,Brook Road.,2024-01-13T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,64.6
331237,Brook Road.,2024-01-13T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,86.2
331237,Brook Road.,2024-01-13T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.94
331237,Brook Road.,2024-01-13T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
331237,Brook Road.,2024-01-13T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.99
331237,Brook Road.,2024-01-13T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,36.99
331237,Brook Road.,2024-01-13T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.59
331237,Brook Road.,2024-01-13T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.87
331237,Brook Road.,2024-01-13T18:20:00.000+00:00,feeder,1,N Current (RMS),A,74.4
331237,Brook Road.,2024-01-13T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,152.0
331237,Brook Road.,2024-01-13T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,88.5
331237,Brook Road.,2024-01-13T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,103.9
331237,Brook Road.,2024-01-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
331237,Brook Road.,2024-01-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
331237,Brook Road.,2024-01-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
331237,Brook Road.,2024-01-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
331237,Brook Road.,2024-01-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
331237,Brook Road.,2024-01-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
331237,Brook Road.,2024-01-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
331237,Brook Road.,2024-01-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
331237,Brook Road.,2024-01-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
331237,Brook Road.,2024-01-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,81.82
331237,Brook Road.,2024-01-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,66.8
331237,Brook Road.,2024-01-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,87.36
331237,Brook Road.,2024-01-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,107.2
331237,Brook Road.,2024-01-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,334.4
331237,Brook Road.,2024-01-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,274.1
331237,Brook Road.,2024-01-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,358.3
331237,Brook Road.,2024-01-13T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
331237,Brook Road.,2024-01-13T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
331237,Brook Road.,2024-01-13T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
331237,Brook Road.,2024-01-13T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,30.14
331237,Brook Road.,2024-01-13T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,44.25
331237,Brook Road.,2024-01-13T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,30.94
331237,Brook Road.,2024-01-13T18:10:00.000+00:00,feeder,3,N Current (RMS),A,51.2
331237,Brook Road.,2024-01-13T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,123.8
331237,Brook Road.,2024-01-13T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,181.4
331237,Brook Road.,2024-01-13T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,127.7
331237,Brook Road.,2024-01-13T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
331237,Brook Road.,2024-01-13T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
331237,Brook Road.,2024-01-13T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
331237,Brook Road.,2024-01-13T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.82
331237,Brook Road.,2024-01-13T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.25
331237,Brook Road.,2024-01-13T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,24.05
331237,Brook Road.,2024-01-13T18:10:00.000+00:00,feeder,2,N Current (RMS),A,31.7
331237,Brook Road.,2024-01-13T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,65.6
331237,Brook Road.,2024-01-13T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,75.5
331237,Brook Road.,2024-01-13T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,100.8
331237,Brook Road.,2024-01-13T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
331237,Brook Road.,2024-01-13T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
331237,Brook Road.,2024-01-13T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.73
331237,Brook Road.,2024-01-13T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,39.57
331237,Brook Road.,2024-01-13T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,27.14
331237,Brook Road.,2024-01-13T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
331237,Brook Road.,2024-01-13T18:10:00.000+00:00,feeder,1,N Current (RMS),A,70.7
331237,Brook Road.,2024-01-13T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,163.9
331237,Brook Road.,2024-01-13T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,111.3
331237,Brook Road.,2024-01-13T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,112.1
331237,Brook Road.,2024-01-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
331237,Brook Road.,2024-01-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
331237,Brook Road.,2024-01-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
331237,Brook Road.,2024-01-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
331237,Brook Road.,2024-01-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
331237,Brook Road.,2024-01-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
331237,Brook Road.,2024-01-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
331237,Brook Road.,2024-01-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
331237,Brook Road.,2024-01-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
331237,Brook Road.,2024-01-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,85.53
331237,Brook Road.,2024-01-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,89.64
331237,Brook Road.,2024-01-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,81.99
331237,Brook Road.,2024-01-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,96.9
331237,Brook Road.,2024-01-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,350.6
331237,Brook Road.,2024-01-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,365.4
331237,Brook Road.,2024-01-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,337.6
331237,Brook Road.,2024-01-13T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.64
331237,Brook Road.,2024-01-13T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
331237,Brook Road.,2024-01-13T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.02
331237,Brook Road.,2024-01-13T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,29.9
331237,Brook Road.,2024-01-13T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,34.98
331237,Brook Road.,2024-01-13T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,36.87
331237,Brook Road.,2024-01-13T18:00:00.000+00:00,feeder,3,N Current (RMS),A,39.8
331237,Brook Road.,2024-01-13T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,124.7
331237,Brook Road.,2024-01-13T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,142.8
331237,Brook Road.,2024-01-13T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,152.5
331237,Brook Road.,2024-01-13T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
331237,Brook Road.,2024-01-13T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
331237,Brook Road.,2024-01-13T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
331237,Brook Road.,2024-01-13T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.43
331237,Brook Road.,2024-01-13T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.63
331237,Brook Road.,2024-01-13T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.05
331237,Brook Road.,2024-01-13T18:00:00.000+00:00,feeder,2,N Current (RMS),A,27.6
331237,Brook Road.,2024-01-13T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,60.0
331237,Brook Road.,2024-01-13T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,88.6
331237,Brook Road.,2024-01-13T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,91.5
331237,Brook Road.,2024-01-13T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.8
331237,Brook Road.,2024-01-13T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
331237,Brook Road.,2024-01-13T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.06
331237,Brook Road.,2024-01-13T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,39.94
331237,Brook Road.,2024-01-13T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.6
331237,Brook Road.,2024-01-13T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,31.6
331237,Brook Road.,2024-01-13T18:00:00.000+00:00,feeder,1,N Current (RMS),A,72.5
331237,Brook Road.,2024-01-13T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,164.5
331237,Brook Road.,2024-01-13T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,97.3
331237,Brook Road.,2024-01-13T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,130.4
331237,Brook Road.,2024-01-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
331237,Brook Road.,2024-01-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
331237,Brook Road.,2024-01-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
331237,Brook Road.,2024-01-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
331237,Brook Road.,2024-01-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
331237,Brook Road.,2024-01-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
331237,Brook Road.,2024-01-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
331237,Brook Road.,2024-01-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
331237,Brook Road.,2024-01-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
331237,Brook Road.,2024-01-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,84.27
331237,Brook Road.,2024-01-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,80.21
331237,Brook Road.,2024-01-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,90.52
331237,Brook Road.,2024-01-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,95.3
331237,Brook Road.,2024-01-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,346.9
331237,Brook Road.,2024-01-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,326.5
331237,Brook Road.,2024-01-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,372.3
331237,Brook Road.,2024-01-13T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
331237,Brook Road.,2024-01-13T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.42
331237,Brook Road.,2024-01-13T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.96
331237,Brook Road.,2024-01-13T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,27.1
331237,Brook Road.,2024-01-13T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,32.89
331237,Brook Road.,2024-01-13T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,28.17
331237,Brook Road.,2024-01-13T17:50:00.000+00:00,feeder,3,N Current (RMS),A,40.5
331237,Brook Road.,2024-01-13T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,114.3
331237,Brook Road.,2024-01-13T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,134.3
331237,Brook Road.,2024-01-13T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,119.0
331237,Brook Road.,2024-01-13T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
331237,Brook Road.,2024-01-13T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
331237,Brook Road.,2024-01-13T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
331237,Brook Road.,2024-01-13T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.72
331237,Brook Road.,2024-01-13T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.8
331237,Brook Road.,2024-01-13T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.88
331237,Brook Road.,2024-01-13T17:50:00.000+00:00,feeder,2,N Current (RMS),A,27.9
331237,Brook Road.,2024-01-13T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,65.6
331237,Brook Road.,2024-01-13T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,89.2
331237,Brook Road.,2024-01-13T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,98.9
331237,Brook Road.,2024-01-13T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.67
331237,Brook Road.,2024-01-13T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
331237,Brook Road.,2024-01-13T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
331237,Brook Road.,2024-01-13T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,44.08
331237,Brook Road.,2024-01-13T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.98
331237,Brook Road.,2024-01-13T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,26.99
331237,Brook Road.,2024-01-13T17:50:00.000+00:00,feeder,1,N Current (RMS),A,88.8
331237,Brook Road.,2024-01-13T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,181.5
331237,Brook Road.,2024-01-13T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,106.4
331237,Brook Road.,2024-01-13T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,112.8
331237,Brook Road.,2024-01-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
331237,Brook Road.,2024-01-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
331237,Brook Road.,2024-01-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
331237,Brook Road.,2024-01-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
331237,Brook Road.,2024-01-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
331237,Brook Road.,2024-01-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
331237,Brook Road.,2024-01-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
331237,Brook Road.,2024-01-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
331237,Brook Road.,2024-01-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
331237,Brook Road.,2024-01-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,86.89
331237,Brook Road.,2024-01-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,80.66
331237,Brook Road.,2024-01-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,79.03
331237,Brook Road.,2024-01-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,113.5
331237,Brook Road.,2024-01-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,359.0
331237,Brook Road.,2024-01-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,328.5
331237,Brook Road.,2024-01-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,327.5
331237,Brook Road.,2024-01-13T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
331237,Brook Road.,2024-01-13T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
331237,Brook Road.,2024-01-13T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.67
331237,Brook Road.,2024-01-13T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,31.23
331237,Brook Road.,2024-01-13T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,38.37
331237,Brook Road.,2024-01-13T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,29.78
331237,Brook Road.,2024-01-13T17:40:00.000+00:00,feeder,3,N Current (RMS),A,32.8
331237,Brook Road.,2024-01-13T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,128.2
331237,Brook Road.,2024-01-13T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,156.5
331237,Brook Road.,2024-01-13T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,123.3
331237,Brook Road.,2024-01-13T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
331237,Brook Road.,2024-01-13T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
331237,Brook Road.,2024-01-13T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
331237,Brook Road.,2024-01-13T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.65
331237,Brook Road.,2024-01-13T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.54
331237,Brook Road.,2024-01-13T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,28.58
331237,Brook Road.,2024-01-13T17:40:00.000+00:00,feeder,2,N Current (RMS),A,33.2
331237,Brook Road.,2024-01-13T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,77.2
331237,Brook Road.,2024-01-13T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,84.7
331237,Brook Road.,2024-01-13T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,118.3
331237,Brook Road.,2024-01-13T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.33
331237,Brook Road.,2024-01-13T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
331237,Brook Road.,2024-01-13T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.83
331237,Brook Road.,2024-01-13T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,42.85
331237,Brook Road.,2024-01-13T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.28
331237,Brook Road.,2024-01-13T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.5
331237,Brook Road.,2024-01-13T17:40:00.000+00:00,feeder,1,N Current (RMS),A,90.7
331237,Brook Road.,2024-01-13T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,176.7
331237,Brook Road.,2024-01-13T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,99.8
331237,Brook Road.,2024-01-13T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,102.5
331237,Brook Road.,2024-01-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
331237,Brook Road.,2024-01-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
331237,Brook Road.,2024-01-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
331237,Brook Road.,2024-01-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
331237,Brook Road.,2024-01-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
331237,Brook Road.,2024-01-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
331237,Brook Road.,2024-01-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
331237,Brook Road.,2024-01-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
331237,Brook Road.,2024-01-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
331237,Brook Road.,2024-01-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,92.73
331237,Brook Road.,2024-01-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,83.19
331237,Brook Road.,2024-01-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,82.86
331237,Brook Road.,2024-01-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,110.8
331237,Brook Road.,2024-01-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,380.9
331237,Brook Road.,2024-01-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,338.9
331237,Brook Road.,2024-01-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,341.5
331237,Brook Road.,2024-01-13T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
331237,Brook Road.,2024-01-13T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
331237,Brook Road.,2024-01-13T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.17
331237,Brook Road.,2024-01-13T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,24.2
331237,Brook Road.,2024-01-13T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,37.56
331237,Brook Road.,2024-01-13T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,30.95
331237,Brook Road.,2024-01-13T17:30:00.000+00:00,feeder,3,N Current (RMS),A,37.6
331237,Brook Road.,2024-01-13T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,99.3
331237,Brook Road.,2024-01-13T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,152.6
331237,Brook Road.,2024-01-13T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,127.6
331237,Brook Road.,2024-01-13T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
331237,Brook Road.,2024-01-13T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.92
331237,Brook Road.,2024-01-13T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
331237,Brook Road.,2024-01-13T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.28
331237,Brook Road.,2024-01-13T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.07
331237,Brook Road.,2024-01-13T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.58
331237,Brook Road.,2024-01-13T17:30:00.000+00:00,feeder,2,N Current (RMS),A,26.6
331237,Brook Road.,2024-01-13T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,75.5
331237,Brook Road.,2024-01-13T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,70.3
331237,Brook Road.,2024-01-13T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,93.7
331237,Brook Road.,2024-01-13T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.45
331237,Brook Road.,2024-01-13T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
331237,Brook Road.,2024-01-13T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.91
331237,Brook Road.,2024-01-13T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,44.37
331237,Brook Road.,2024-01-13T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.14
331237,Brook Road.,2024-01-13T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.6
331237,Brook Road.,2024-01-13T17:30:00.000+00:00,feeder,1,N Current (RMS),A,99.2
331237,Brook Road.,2024-01-13T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,182.4
331237,Brook Road.,2024-01-13T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,86.8
331237,Brook Road.,2024-01-13T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,97.8
331237,Brook Road.,2024-01-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
331237,Brook Road.,2024-01-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
331237,Brook Road.,2024-01-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
331237,Brook Road.,2024-01-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
331237,Brook Road.,2024-01-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
331237,Brook Road.,2024-01-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
331237,Brook Road.,2024-01-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
331237,Brook Road.,2024-01-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331237,Brook Road.,2024-01-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
331237,Brook Road.,2024-01-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,86.84
331237,Brook Road.,2024-01-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,75.78
331237,Brook Road.,2024-01-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,77.12
331237,Brook Road.,2024-01-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,106.2
331237,Brook Road.,2024-01-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,356.0
331237,Brook Road.,2024-01-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,308.6
331237,Brook Road.,2024-01-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,316.9
331237,Brook Road.,2024-01-13T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
331237,Brook Road.,2024-01-13T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.06
331237,Brook Road.,2024-01-13T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.63
331237,Brook Road.,2024-01-13T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,24.83
331237,Brook Road.,2024-01-13T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,36.56
331237,Brook Road.,2024-01-13T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.85
331237,Brook Road.,2024-01-13T17:20:00.000+00:00,feeder,3,N Current (RMS),A,45.5
331237,Brook Road.,2024-01-13T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,102.5
331237,Brook Road.,2024-01-13T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,149.7
331237,Brook Road.,2024-01-13T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,94.8
331237,Brook Road.,2024-01-13T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
331237,Brook Road.,2024-01-13T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
331237,Brook Road.,2024-01-13T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
331237,Brook Road.,2024-01-13T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.26
331237,Brook Road.,2024-01-13T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.1
331237,Brook Road.,2024-01-13T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.63
331237,Brook Road.,2024-01-13T17:20:00.000+00:00,feeder,2,N Current (RMS),A,29.8
331237,Brook Road.,2024-01-13T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,71.8
331237,Brook Road.,2024-01-13T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,67.0
331237,Brook Road.,2024-01-13T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,90.0
331237,Brook Road.,2024-01-13T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.4
331237,Brook Road.,2024-01-13T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
331237,Brook Road.,2024-01-13T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.73
331237,Brook Road.,2024-01-13T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,44.02
331237,Brook Road.,2024-01-13T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.01
331237,Brook Road.,2024-01-13T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.35
331237,Brook Road.,2024-01-13T17:20:00.000+00:00,feeder,1,N Current (RMS),A,103.2
331237,Brook Road.,2024-01-13T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,181.7
331237,Brook Road.,2024-01-13T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,78.3
331237,Brook Road.,2024-01-13T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,101.0
331237,Brook Road.,2024-01-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
331237,Brook Road.,2024-01-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
331237,Brook Road.,2024-01-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
331237,Brook Road.,2024-01-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
331237,Brook Road.,2024-01-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
331237,Brook Road.,2024-01-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
331237,Brook Road.,2024-01-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
331237,Brook Road.,2024-01-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
331237,Brook Road.,2024-01-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
331237,Brook Road.,2024-01-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,86.11
331237,Brook Road.,2024-01-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,71.67
331237,Brook Road.,2024-01-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,68.83
331237,Brook Road.,2024-01-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,119.7
331237,Brook Road.,2024-01-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,353.5
331237,Brook Road.,2024-01-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,292.6
331237,Brook Road.,2024-01-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,283.9
331237,Brook Road.,2024-01-13T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
331237,Brook Road.,2024-01-13T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.75
331237,Brook Road.,2024-01-13T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
331237,Brook Road.,2024-01-13T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,26.67
331237,Brook Road.,2024-01-13T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,39.34
331237,Brook Road.,2024-01-13T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,25.89
331237,Brook Road.,2024-01-13T17:10:00.000+00:00,feeder,3,N Current (RMS),A,43.7
331237,Brook Road.,2024-01-13T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,109.7
331237,Brook Road.,2024-01-13T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,160.8
331237,Brook Road.,2024-01-13T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,108.3
331237,Brook Road.,2024-01-13T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
331237,Brook Road.,2024-01-13T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
331237,Brook Road.,2024-01-13T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
331237,Brook Road.,2024-01-13T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.09
331237,Brook Road.,2024-01-13T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.7
331237,Brook Road.,2024-01-13T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.69
331237,Brook Road.,2024-01-13T17:10:00.000+00:00,feeder,2,N Current (RMS),A,31.2
331237,Brook Road.,2024-01-13T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,83.3
331237,Brook Road.,2024-01-13T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,73.5
331237,Brook Road.,2024-01-13T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,91.0
331237,Brook Road.,2024-01-13T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.63
331237,Brook Road.,2024-01-13T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
331237,Brook Road.,2024-01-13T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.61
331237,Brook Road.,2024-01-13T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,36.98
331237,Brook Road.,2024-01-13T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
331237,Brook Road.,2024-01-13T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.18
331237,Brook Road.,2024-01-13T17:10:00.000+00:00,feeder,1,N Current (RMS),A,78.8
331237,Brook Road.,2024-01-13T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,153.9
331237,Brook Road.,2024-01-13T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,86.9
331237,Brook Road.,2024-01-13T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,97.8
331237,Brook Road.,2024-01-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
331237,Brook Road.,2024-01-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
331237,Brook Road.,2024-01-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
331237,Brook Road.,2024-01-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
331237,Brook Road.,2024-01-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
331237,Brook Road.,2024-01-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
331237,Brook Road.,2024-01-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
331237,Brook Road.,2024-01-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
331237,Brook Road.,2024-01-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
331237,Brook Road.,2024-01-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,83.74
331237,Brook Road.,2024-01-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,78.03
331237,Brook Road.,2024-01-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,70.76
331237,Brook Road.,2024-01-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,110.3
331237,Brook Road.,2024-01-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,344.9
331237,Brook Road.,2024-01-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,319.5
331237,Brook Road.,2024-01-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,293.8
331237,Brook Road.,2024-01-13T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
331237,Brook Road.,2024-01-13T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.59
331237,Brook Road.,2024-01-13T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
331237,Brook Road.,2024-01-13T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,29.86
331237,Brook Road.,2024-01-13T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,34.45
331237,Brook Road.,2024-01-13T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,31.11
331237,Brook Road.,2024-01-13T17:00:00.000+00:00,feeder,3,N Current (RMS),A,29.2
331237,Brook Road.,2024-01-13T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,123.2
331237,Brook Road.,2024-01-13T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,140.7
331237,Brook Road.,2024-01-13T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,128.3
331237,Brook Road.,2024-01-13T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
331237,Brook Road.,2024-01-13T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.82
331237,Brook Road.,2024-01-13T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
331237,Brook Road.,2024-01-13T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.34
331237,Brook Road.,2024-01-13T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.32
331237,Brook Road.,2024-01-13T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,33.71
331237,Brook Road.,2024-01-13T17:00:00.000+00:00,feeder,2,N Current (RMS),A,47.5
331237,Brook Road.,2024-01-13T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,75.7
331237,Brook Road.,2024-01-13T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,88.4
331237,Brook Road.,2024-01-13T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,139.1
331237,Brook Road.,2024-01-13T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.49
331237,Brook Road.,2024-01-13T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
331237,Brook Road.,2024-01-13T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
331237,Brook Road.,2024-01-13T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,36.03
331237,Brook Road.,2024-01-13T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.06
331237,Brook Road.,2024-01-13T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,26.28
331237,Brook Road.,2024-01-13T17:00:00.000+00:00,feeder,1,N Current (RMS),A,65.2
331237,Brook Road.,2024-01-13T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,148.5
331237,Brook Road.,2024-01-13T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,95.5
331237,Brook Road.,2024-01-13T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,108.8
331237,Brook Road.,2024-01-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
331237,Brook Road.,2024-01-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
331237,Brook Road.,2024-01-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
331237,Brook Road.,2024-01-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
331237,Brook Road.,2024-01-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
331237,Brook Road.,2024-01-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
331237,Brook Road.,2024-01-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
331237,Brook Road.,2024-01-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
331237,Brook Road.,2024-01-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
331237,Brook Road.,2024-01-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,84.22
331237,Brook Road.,2024-01-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,78.82
331237,Brook Road.,2024-01-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,91.11
331237,Brook Road.,2024-01-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,93.0
331237,Brook Road.,2024-01-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,346.1
331237,Brook Road.,2024-01-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,322.5
331237,Brook Road.,2024-01-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,374.7
331237,Brook Road.,2024-01-13T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.02
331237,Brook Road.,2024-01-13T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
331237,Brook Road.,2024-01-13T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
331237,Brook Road.,2024-01-13T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,26.88
331237,Brook Road.,2024-01-13T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,41.82
331237,Brook Road.,2024-01-13T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,29.39
331237,Brook Road.,2024-01-13T16:50:00.000+00:00,feeder,3,N Current (RMS),A,46.3
331237,Brook Road.,2024-01-13T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,110.2
331237,Brook Road.,2024-01-13T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,170.3
331237,Brook Road.,2024-01-13T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,121.2
331237,Brook Road.,2024-01-13T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
331237,Brook Road.,2024-01-13T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.82
331237,Brook Road.,2024-01-13T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
331237,Brook Road.,2024-01-13T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.71
331237,Brook Road.,2024-01-13T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.91
331237,Brook Road.,2024-01-13T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,29.95
331237,Brook Road.,2024-01-13T16:50:00.000+00:00,feeder,2,N Current (RMS),A,31.5
331237,Brook Road.,2024-01-13T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,85.1
331237,Brook Road.,2024-01-13T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,98.4
331237,Brook Road.,2024-01-13T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,123.1
331237,Brook Road.,2024-01-13T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.13
331237,Brook Road.,2024-01-13T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
331237,Brook Road.,2024-01-13T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.17
331237,Brook Road.,2024-01-13T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,35.13
331237,Brook Road.,2024-01-13T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.25
331237,Brook Road.,2024-01-13T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,31.06
331237,Brook Road.,2024-01-13T16:50:00.000+00:00,feeder,1,N Current (RMS),A,63.6
331237,Brook Road.,2024-01-13T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,145.3
331237,Brook Road.,2024-01-13T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,91.8
331237,Brook Road.,2024-01-13T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,127.8
331237,Brook Road.,2024-01-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
331237,Brook Road.,2024-01-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
331237,Brook Road.,2024-01-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
331237,Brook Road.,2024-01-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
331237,Brook Road.,2024-01-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
331237,Brook Road.,2024-01-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
331237,Brook Road.,2024-01-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
331237,Brook Road.,2024-01-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
331237,Brook Road.,2024-01-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
331237,Brook Road.,2024-01-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,82.72
331237,Brook Road.,2024-01-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,87.98
331237,Brook Road.,2024-01-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,90.4
331237,Brook Road.,2024-01-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,83.1
331237,Brook Road.,2024-01-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,339.0
331237,Brook Road.,2024-01-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,358.6
331237,Brook Road.,2024-01-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,370.7
331237,Brook Road.,2024-01-13T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
331237,Brook Road.,2024-01-13T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
331237,Brook Road.,2024-01-13T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
331237,Brook Road.,2024-01-13T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,25.63
331237,Brook Road.,2024-01-13T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,43.45
331237,Brook Road.,2024-01-13T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,29.25
331237,Brook Road.,2024-01-13T16:40:00.000+00:00,feeder,3,N Current (RMS),A,55.0
331237,Brook Road.,2024-01-13T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,105.4
331237,Brook Road.,2024-01-13T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,177.0
331237,Brook Road.,2024-01-13T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,121.8
331237,Brook Road.,2024-01-13T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
331237,Brook Road.,2024-01-13T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.84
331237,Brook Road.,2024-01-13T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
331237,Brook Road.,2024-01-13T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.01
331237,Brook Road.,2024-01-13T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.16
331237,Brook Road.,2024-01-13T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.74
331237,Brook Road.,2024-01-13T16:40:00.000+00:00,feeder,2,N Current (RMS),A,28.6
331237,Brook Road.,2024-01-13T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,74.6
331237,Brook Road.,2024-01-13T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,95.3
331237,Brook Road.,2024-01-13T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,90.2
331237,Brook Road.,2024-01-13T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.32
331237,Brook Road.,2024-01-13T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
331237,Brook Road.,2024-01-13T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
331237,Brook Road.,2024-01-13T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
331237,Brook Road.,2024-01-13T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.08
331237,Brook Road.,2024-01-13T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,26.13
331237,Brook Road.,2024-01-13T16:40:00.000+00:00,feeder,1,N Current (RMS),A,47.7
331237,Brook Road.,2024-01-13T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,116.2
331237,Brook Road.,2024-01-13T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,82.5
331237,Brook Road.,2024-01-13T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,107.9
331237,Brook Road.,2024-01-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
331237,Brook Road.,2024-01-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
331237,Brook Road.,2024-01-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
331237,Brook Road.,2024-01-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
331237,Brook Road.,2024-01-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
331237,Brook Road.,2024-01-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
331237,Brook Road.,2024-01-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
331237,Brook Road.,2024-01-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
331237,Brook Road.,2024-01-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
331237,Brook Road.,2024-01-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,71.64
331237,Brook Road.,2024-01-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,86.69
331237,Brook Road.,2024-01-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,77.13
331237,Brook Road.,2024-01-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,90.3
331237,Brook Road.,2024-01-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,294.3
331237,Brook Road.,2024-01-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,353.3
331237,Brook Road.,2024-01-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,318.1
331237,Brook Road.,2024-01-13T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
331237,Brook Road.,2024-01-13T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.18
331237,Brook Road.,2024-01-13T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
331237,Brook Road.,2024-01-13T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,26.61
