Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331237,Brook Road.,2024-01-13T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,35.18
331237,Brook Road.,2024-01-13T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,25.67
331237,Brook Road.,2024-01-13T16:30:00.000+00:00,feeder,3,N Current (RMS),A,38.9
331237,Brook Road.,2024-01-13T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,109.7
331237,Brook Road.,2024-01-13T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,144.8
331237,Brook Road.,2024-01-13T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,106.7
331237,Brook Road.,2024-01-13T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
331237,Brook Road.,2024-01-13T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
331237,Brook Road.,2024-01-13T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
331237,Brook Road.,2024-01-13T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.54
331237,Brook Road.,2024-01-13T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.6
331237,Brook Road.,2024-01-13T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.77
331237,Brook Road.,2024-01-13T16:30:00.000+00:00,feeder,2,N Current (RMS),A,31.8
331237,Brook Road.,2024-01-13T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,85.4
331237,Brook Road.,2024-01-13T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,93.2
331237,Brook Road.,2024-01-13T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,74.3
331237,Brook Road.,2024-01-13T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
331237,Brook Road.,2024-01-13T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.58
331237,Brook Road.,2024-01-13T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
331237,Brook Road.,2024-01-13T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,30.92
331237,Brook Road.,2024-01-13T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.02
331237,Brook Road.,2024-01-13T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,28.43
331237,Brook Road.,2024-01-13T16:30:00.000+00:00,feeder,1,N Current (RMS),A,52.2
331237,Brook Road.,2024-01-13T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,128.2
331237,Brook Road.,2024-01-13T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,95.2
331237,Brook Road.,2024-01-13T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,117.9
331237,Brook Road.,2024-01-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
331237,Brook Road.,2024-01-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
331237,Brook Road.,2024-01-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
331237,Brook Road.,2024-01-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
331237,Brook Road.,2024-01-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
331237,Brook Road.,2024-01-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
331237,Brook Road.,2024-01-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
331237,Brook Road.,2024-01-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
331237,Brook Road.,2024-01-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
331237,Brook Road.,2024-01-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,78.07
331237,Brook Road.,2024-01-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,80.8
331237,Brook Road.,2024-01-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,71.88
331237,Brook Road.,2024-01-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,90.3
331237,Brook Road.,2024-01-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,321.1
331237,Brook Road.,2024-01-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,330.5
331237,Brook Road.,2024-01-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,297.3
331237,Brook Road.,2024-01-13T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.13
331237,Brook Road.,2024-01-13T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.53
331237,Brook Road.,2024-01-13T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.13
331237,Brook Road.,2024-01-13T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,22.94
331237,Brook Road.,2024-01-13T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,33.8
331237,Brook Road.,2024-01-13T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.38
331237,Brook Road.,2024-01-13T16:20:00.000+00:00,feeder,3,N Current (RMS),A,37.6
331237,Brook Road.,2024-01-13T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,94.6
331237,Brook Road.,2024-01-13T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,139.2
331237,Brook Road.,2024-01-13T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,97.0
331237,Brook Road.,2024-01-13T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
331237,Brook Road.,2024-01-13T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.77
331237,Brook Road.,2024-01-13T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
331237,Brook Road.,2024-01-13T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.61
331237,Brook Road.,2024-01-13T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.04
331237,Brook Road.,2024-01-13T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.18
331237,Brook Road.,2024-01-13T16:20:00.000+00:00,feeder,2,N Current (RMS),A,39.2
331237,Brook Road.,2024-01-13T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.1
331237,Brook Road.,2024-01-13T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,91.2
331237,Brook Road.,2024-01-13T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,84.7
331237,Brook Road.,2024-01-13T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.84
331237,Brook Road.,2024-01-13T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.08
331237,Brook Road.,2024-01-13T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.95
331237,Brook Road.,2024-01-13T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,30.09
331237,Brook Road.,2024-01-13T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.79
331237,Brook Road.,2024-01-13T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.55
331237,Brook Road.,2024-01-13T16:20:00.000+00:00,feeder,1,N Current (RMS),A,62.0
331237,Brook Road.,2024-01-13T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,124.8
331237,Brook Road.,2024-01-13T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,98.0
331237,Brook Road.,2024-01-13T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,82.1
331237,Brook Road.,2024-01-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
331237,Brook Road.,2024-01-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
331237,Brook Road.,2024-01-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
331237,Brook Road.,2024-01-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
331237,Brook Road.,2024-01-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
331237,Brook Road.,2024-01-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
331237,Brook Road.,2024-01-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
331237,Brook Road.,2024-01-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
331237,Brook Road.,2024-01-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
331237,Brook Road.,2024-01-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,62.64
331237,Brook Road.,2024-01-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,79.64
331237,Brook Road.,2024-01-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,63.12
331237,Brook Road.,2024-01-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,96.5
331237,Brook Road.,2024-01-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,258.5
331237,Brook Road.,2024-01-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,326.4
331237,Brook Road.,2024-01-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,262.2
331237,Brook Road.,2024-01-13T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
331237,Brook Road.,2024-01-13T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
331237,Brook Road.,2024-01-13T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.85
331237,Brook Road.,2024-01-13T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.47
331237,Brook Road.,2024-01-13T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,26.41
331237,Brook Road.,2024-01-13T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,26.76
331237,Brook Road.,2024-01-13T16:10:00.000+00:00,feeder,3,N Current (RMS),A,31.7
331237,Brook Road.,2024-01-13T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,88.9
331237,Brook Road.,2024-01-13T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,109.7
331237,Brook Road.,2024-01-13T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,113.6
331237,Brook Road.,2024-01-13T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
331237,Brook Road.,2024-01-13T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.46
331237,Brook Road.,2024-01-13T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
331237,Brook Road.,2024-01-13T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.3
331237,Brook Road.,2024-01-13T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.48
331237,Brook Road.,2024-01-13T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.92
331237,Brook Road.,2024-01-13T16:10:00.000+00:00,feeder,2,N Current (RMS),A,30.6
331237,Brook Road.,2024-01-13T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.4
331237,Brook Road.,2024-01-13T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,73.3
331237,Brook Road.,2024-01-13T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,71.5
331237,Brook Road.,2024-01-13T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.78
331237,Brook Road.,2024-01-13T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.23
331237,Brook Road.,2024-01-13T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.26
331237,Brook Road.,2024-01-13T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,32.05
331237,Brook Road.,2024-01-13T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,25.22
331237,Brook Road.,2024-01-13T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.89
331237,Brook Road.,2024-01-13T16:10:00.000+00:00,feeder,1,N Current (RMS),A,69.0
331237,Brook Road.,2024-01-13T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,133.8
331237,Brook Road.,2024-01-13T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,104.4
331237,Brook Road.,2024-01-13T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,80.4
331237,Brook Road.,2024-01-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
331237,Brook Road.,2024-01-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
331237,Brook Road.,2024-01-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
331237,Brook Road.,2024-01-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
331237,Brook Road.,2024-01-13T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
331237,Brook Road.,2024-01-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
331237,Brook Road.,2024-01-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
331237,Brook Road.,2024-01-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
331237,Brook Road.,2024-01-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
331237,Brook Road.,2024-01-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,61.82
331237,Brook Road.,2024-01-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,69.11
331237,Brook Road.,2024-01-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,62.58
331237,Brook Road.,2024-01-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,84.3
331237,Brook Road.,2024-01-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,257.0
331237,Brook Road.,2024-01-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,285.3
331237,Brook Road.,2024-01-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,263.0
331237,Brook Road.,2024-01-13T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.39
331237,Brook Road.,2024-01-13T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
331237,Brook Road.,2024-01-13T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.98
331237,Brook Road.,2024-01-13T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.15
331237,Brook Road.,2024-01-13T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.69
331237,Brook Road.,2024-01-13T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,29.8
331237,Brook Road.,2024-01-13T16:00:00.000+00:00,feeder,3,N Current (RMS),A,36.3
331237,Brook Road.,2024-01-13T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,79.7
331237,Brook Road.,2024-01-13T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,85.6
331237,Brook Road.,2024-01-13T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,123.6
331237,Brook Road.,2024-01-13T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
331237,Brook Road.,2024-01-13T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
331237,Brook Road.,2024-01-13T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
331237,Brook Road.,2024-01-13T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.38
331237,Brook Road.,2024-01-13T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
331237,Brook Road.,2024-01-13T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.04
331237,Brook Road.,2024-01-13T16:00:00.000+00:00,feeder,2,N Current (RMS),A,23.9
331237,Brook Road.,2024-01-13T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.8
331237,Brook Road.,2024-01-13T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,70.9
331237,Brook Road.,2024-01-13T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,63.3
331237,Brook Road.,2024-01-13T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.76
331237,Brook Road.,2024-01-13T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.07
331237,Brook Road.,2024-01-13T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.79
331237,Brook Road.,2024-01-13T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,29.13
331237,Brook Road.,2024-01-13T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.14
331237,Brook Road.,2024-01-13T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.4
331237,Brook Road.,2024-01-13T16:00:00.000+00:00,feeder,1,N Current (RMS),A,54.4
331237,Brook Road.,2024-01-13T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,121.7
331237,Brook Road.,2024-01-13T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,95.7
331237,Brook Road.,2024-01-13T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,89.7
331237,Brook Road.,2024-01-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
331237,Brook Road.,2024-01-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
331237,Brook Road.,2024-01-13T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
331237,Brook Road.,2024-01-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
331237,Brook Road.,2024-01-13T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
331237,Brook Road.,2024-01-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
331237,Brook Road.,2024-01-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
331237,Brook Road.,2024-01-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
331237,Brook Road.,2024-01-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
331237,Brook Road.,2024-01-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,59.66
331237,Brook Road.,2024-01-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,60.83
331237,Brook Road.,2024-01-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,66.24
331237,Brook Road.,2024-01-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,72.5
331237,Brook Road.,2024-01-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,248.1
331237,Brook Road.,2024-01-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,250.7
331237,Brook Road.,2024-01-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,275.9
331237,Brook Road.,2024-01-13T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.48
331237,Brook Road.,2024-01-13T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.6
331237,Brook Road.,2024-01-13T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.06
331237,Brook Road.,2024-01-13T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.35
331237,Brook Road.,2024-01-13T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.05
331237,Brook Road.,2024-01-13T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,24.7
331237,Brook Road.,2024-01-13T15:50:00.000+00:00,feeder,3,N Current (RMS),A,33.9
331237,Brook Road.,2024-01-13T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,84.2
331237,Brook Road.,2024-01-13T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,74.5
331237,Brook Road.,2024-01-13T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,104.4
331237,Brook Road.,2024-01-13T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
331237,Brook Road.,2024-01-13T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.8
331237,Brook Road.,2024-01-13T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
331237,Brook Road.,2024-01-13T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.06
331237,Brook Road.,2024-01-13T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.13
331237,Brook Road.,2024-01-13T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.06
331237,Brook Road.,2024-01-13T15:50:00.000+00:00,feeder,2,N Current (RMS),A,23.1
331237,Brook Road.,2024-01-13T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,46.4
331237,Brook Road.,2024-01-13T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,59.3
331237,Brook Road.,2024-01-13T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,67.4
331237,Brook Road.,2024-01-13T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.97
331237,Brook Road.,2024-01-13T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.81
331237,Brook Road.,2024-01-13T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.73
331237,Brook Road.,2024-01-13T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,28.17
331237,Brook Road.,2024-01-13T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.17
331237,Brook Road.,2024-01-13T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.91
331237,Brook Road.,2024-01-13T15:50:00.000+00:00,feeder,1,N Current (RMS),A,52.7
331237,Brook Road.,2024-01-13T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,118.6
331237,Brook Road.,2024-01-13T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,103.1
331237,Brook Road.,2024-01-13T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,105.3
331237,Brook Road.,2024-01-13T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
331237,Brook Road.,2024-01-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
331237,Brook Road.,2024-01-13T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
331237,Brook Road.,2024-01-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
331237,Brook Road.,2024-01-13T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
331237,Brook Road.,2024-01-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
331237,Brook Road.,2024-01-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331237,Brook Road.,2024-01-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
331237,Brook Road.,2024-01-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
331237,Brook Road.,2024-01-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,59.57
331237,Brook Road.,2024-01-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,57.35
331237,Brook Road.,2024-01-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,65.66
331237,Brook Road.,2024-01-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,74.5
331237,Brook Road.,2024-01-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,246.7
331237,Brook Road.,2024-01-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,235.0
331237,Brook Road.,2024-01-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,272.8
331237,Brook Road.,2024-01-13T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.23
331237,Brook Road.,2024-01-13T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.2
331237,Brook Road.,2024-01-13T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.29
331237,Brook Road.,2024-01-13T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.24
331237,Brook Road.,2024-01-13T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,22.56
331237,Brook Road.,2024-01-13T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.58
331237,Brook Road.,2024-01-13T15:40:00.000+00:00,feeder,3,N Current (RMS),A,24.4
331237,Brook Road.,2024-01-13T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,75.3
331237,Brook Road.,2024-01-13T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,93.1
331237,Brook Road.,2024-01-13T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,97.4
331237,Brook Road.,2024-01-13T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
331237,Brook Road.,2024-01-13T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.94
331237,Brook Road.,2024-01-13T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
331237,Brook Road.,2024-01-13T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.52
331237,Brook Road.,2024-01-13T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.54
331237,Brook Road.,2024-01-13T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.4
331237,Brook Road.,2024-01-13T15:40:00.000+00:00,feeder,2,N Current (RMS),A,27.3
331237,Brook Road.,2024-01-13T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.5
331237,Brook Road.,2024-01-13T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,65.5
331237,Brook Road.,2024-01-13T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,56.6
331237,Brook Road.,2024-01-13T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.69
331237,Brook Road.,2024-01-13T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.4
331237,Brook Road.,2024-01-13T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.24
331237,Brook Road.,2024-01-13T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.32
331237,Brook Road.,2024-01-13T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.55
331237,Brook Road.,2024-01-13T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.96
331237,Brook Road.,2024-01-13T15:40:00.000+00:00,feeder,1,N Current (RMS),A,56.4
331237,Brook Road.,2024-01-13T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,106.8
331237,Brook Road.,2024-01-13T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,104.7
331237,Brook Road.,2024-01-13T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,80.2
331237,Brook Road.,2024-01-13T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
331237,Brook Road.,2024-01-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
331237,Brook Road.,2024-01-13T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
331237,Brook Road.,2024-01-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
331237,Brook Road.,2024-01-13T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
331237,Brook Road.,2024-01-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
331237,Brook Road.,2024-01-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
331237,Brook Road.,2024-01-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
331237,Brook Road.,2024-01-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
331237,Brook Road.,2024-01-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,53.08
331237,Brook Road.,2024-01-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,63.64
331237,Brook Road.,2024-01-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,55.93
331237,Brook Road.,2024-01-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,82.9
331237,Brook Road.,2024-01-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,221.0
331237,Brook Road.,2024-01-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,260.7
331237,Brook Road.,2024-01-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,232.9
331237,Brook Road.,2024-01-13T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
331237,Brook Road.,2024-01-13T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.59
331237,Brook Road.,2024-01-13T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.34
331237,Brook Road.,2024-01-13T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.01
331237,Brook Road.,2024-01-13T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.85
331237,Brook Road.,2024-01-13T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.37
331237,Brook Road.,2024-01-13T15:30:00.000+00:00,feeder,3,N Current (RMS),A,25.0
331237,Brook Road.,2024-01-13T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,87.0
331237,Brook Road.,2024-01-13T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,82.0
331237,Brook Road.,2024-01-13T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,85.4
331237,Brook Road.,2024-01-13T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
331237,Brook Road.,2024-01-13T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
331237,Brook Road.,2024-01-13T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
331237,Brook Road.,2024-01-13T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.65
331237,Brook Road.,2024-01-13T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.87
331237,Brook Road.,2024-01-13T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.45
331237,Brook Road.,2024-01-13T15:30:00.000+00:00,feeder,2,N Current (RMS),A,20.1
331237,Brook Road.,2024-01-13T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,48.4
331237,Brook Road.,2024-01-13T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,57.7
331237,Brook Road.,2024-01-13T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,56.5
331237,Brook Road.,2024-01-13T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.02
331237,Brook Road.,2024-01-13T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.99
331237,Brook Road.,2024-01-13T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.21
331237,Brook Road.,2024-01-13T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,25.11
331237,Brook Road.,2024-01-13T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.65
331237,Brook Road.,2024-01-13T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.5
331237,Brook Road.,2024-01-13T15:30:00.000+00:00,feeder,1,N Current (RMS),A,54.7
331237,Brook Road.,2024-01-13T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,106.4
331237,Brook Road.,2024-01-13T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,89.0
331237,Brook Road.,2024-01-13T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,78.0
331237,Brook Road.,2024-01-13T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
331237,Brook Road.,2024-01-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
331237,Brook Road.,2024-01-13T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
331237,Brook Road.,2024-01-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
331237,Brook Road.,2024-01-13T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
331237,Brook Road.,2024-01-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
331237,Brook Road.,2024-01-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
331237,Brook Road.,2024-01-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
331237,Brook Road.,2024-01-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
331237,Brook Road.,2024-01-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,57.77
331237,Brook Road.,2024-01-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,55.37
331237,Brook Road.,2024-01-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,52.32
331237,Brook Road.,2024-01-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,81.0
331237,Brook Road.,2024-01-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,238.7
331237,Brook Road.,2024-01-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,227.2
331237,Brook Road.,2024-01-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.4
331237,Brook Road.,2024-01-13T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
331237,Brook Road.,2024-01-13T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.12
331237,Brook Road.,2024-01-13T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.38
331237,Brook Road.,2024-01-13T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.64
331237,Brook Road.,2024-01-13T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.91
331237,Brook Road.,2024-01-13T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.63
331237,Brook Road.,2024-01-13T15:20:00.000+00:00,feeder,3,N Current (RMS),A,26.1
331237,Brook Road.,2024-01-13T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,84.7
331237,Brook Road.,2024-01-13T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,86.8
331237,Brook Road.,2024-01-13T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,66.8
331237,Brook Road.,2024-01-13T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
331237,Brook Road.,2024-01-13T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.16
331237,Brook Road.,2024-01-13T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
331237,Brook Road.,2024-01-13T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.49
331237,Brook Road.,2024-01-13T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.19
331237,Brook Road.,2024-01-13T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.1
331237,Brook Road.,2024-01-13T15:20:00.000+00:00,feeder,2,N Current (RMS),A,38.1
331237,Brook Road.,2024-01-13T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,48.0
331237,Brook Road.,2024-01-13T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.1
331237,Brook Road.,2024-01-13T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,79.9
331237,Brook Road.,2024-01-13T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.63
331237,Brook Road.,2024-01-13T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.56
331237,Brook Road.,2024-01-13T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.81
331237,Brook Road.,2024-01-13T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.65
331237,Brook Road.,2024-01-13T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.63
331237,Brook Road.,2024-01-13T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.07
331237,Brook Road.,2024-01-13T15:20:00.000+00:00,feeder,1,N Current (RMS),A,50.8
331237,Brook Road.,2024-01-13T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,99.0
331237,Brook Road.,2024-01-13T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,69.5
331237,Brook Road.,2024-01-13T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,76.0
331237,Brook Road.,2024-01-13T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
331237,Brook Road.,2024-01-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
331237,Brook Road.,2024-01-13T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
331237,Brook Road.,2024-01-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
331237,Brook Road.,2024-01-13T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
331237,Brook Road.,2024-01-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
331237,Brook Road.,2024-01-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
331237,Brook Road.,2024-01-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
331237,Brook Road.,2024-01-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
331237,Brook Road.,2024-01-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,55.78
331237,Brook Road.,2024-01-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,45.73
331237,Brook Road.,2024-01-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,52.8
331237,Brook Road.,2024-01-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,83.5
331237,Brook Road.,2024-01-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,230.6
331237,Brook Road.,2024-01-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.5
331237,Brook Road.,2024-01-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,220.5
331237,Brook Road.,2024-01-13T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.51
331237,Brook Road.,2024-01-13T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.89
331237,Brook Road.,2024-01-13T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.35
331237,Brook Road.,2024-01-13T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.33
331237,Brook Road.,2024-01-13T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.07
331237,Brook Road.,2024-01-13T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.08
331237,Brook Road.,2024-01-13T15:10:00.000+00:00,feeder,3,N Current (RMS),A,24.6
331237,Brook Road.,2024-01-13T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,79.6
331237,Brook Road.,2024-01-13T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,67.0
331237,Brook Road.,2024-01-13T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,72.4
331237,Brook Road.,2024-01-13T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
331237,Brook Road.,2024-01-13T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
331237,Brook Road.,2024-01-13T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
331237,Brook Road.,2024-01-13T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.98
331237,Brook Road.,2024-01-13T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.54
331237,Brook Road.,2024-01-13T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.04
331237,Brook Road.,2024-01-13T15:10:00.000+00:00,feeder,2,N Current (RMS),A,31.9
331237,Brook Road.,2024-01-13T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,50.2
331237,Brook Road.,2024-01-13T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.4
331237,Brook Road.,2024-01-13T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,75.5
331237,Brook Road.,2024-01-13T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.66
331237,Brook Road.,2024-01-13T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.32
331237,Brook Road.,2024-01-13T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331237,Brook Road.,2024-01-13T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.02
331237,Brook Road.,2024-01-13T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.14
331237,Brook Road.,2024-01-13T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.38
331237,Brook Road.,2024-01-13T15:10:00.000+00:00,feeder,1,N Current (RMS),A,48.0
331237,Brook Road.,2024-01-13T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,96.4
331237,Brook Road.,2024-01-13T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,58.9
331237,Brook Road.,2024-01-13T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,93.2
331237,Brook Road.,2024-01-13T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
331237,Brook Road.,2024-01-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
331237,Brook Road.,2024-01-13T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
331237,Brook Road.,2024-01-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
331237,Brook Road.,2024-01-13T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
331237,Brook Road.,2024-01-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
331237,Brook Road.,2024-01-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
331237,Brook Road.,2024-01-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
331237,Brook Road.,2024-01-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
331237,Brook Road.,2024-01-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,54.34
331237,Brook Road.,2024-01-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,38.75
331237,Brook Road.,2024-01-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,57.5
331237,Brook Road.,2024-01-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,91.0
331237,Brook Road.,2024-01-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,225.3
331237,Brook Road.,2024-01-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.4
331237,Brook Road.,2024-01-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,238.3
331237,Brook Road.,2024-01-13T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.41
331237,Brook Road.,2024-01-13T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.43
331237,Brook Road.,2024-01-13T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.94
331237,Brook Road.,2024-01-13T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.44
331237,Brook Road.,2024-01-13T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.91
331237,Brook Road.,2024-01-13T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.73
331237,Brook Road.,2024-01-13T15:00:00.000+00:00,feeder,3,N Current (RMS),A,32.3
331237,Brook Road.,2024-01-13T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,93.7
331237,Brook Road.,2024-01-13T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,79.5
331237,Brook Road.,2024-01-13T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,86.6
331237,Brook Road.,2024-01-13T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
331237,Brook Road.,2024-01-13T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.64
331237,Brook Road.,2024-01-13T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
331237,Brook Road.,2024-01-13T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.52
331237,Brook Road.,2024-01-13T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.65
331237,Brook Road.,2024-01-13T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.91
331237,Brook Road.,2024-01-13T15:00:00.000+00:00,feeder,2,N Current (RMS),A,37.9
331237,Brook Road.,2024-01-13T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.7
331237,Brook Road.,2024-01-13T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.0
331237,Brook Road.,2024-01-13T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,82.4
331237,Brook Road.,2024-01-13T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.59
331237,Brook Road.,2024-01-13T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.97
331237,Brook Road.,2024-01-13T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
331237,Brook Road.,2024-01-13T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,26.16
331237,Brook Road.,2024-01-13T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.72
331237,Brook Road.,2024-01-13T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.32
331237,Brook Road.,2024-01-13T15:00:00.000+00:00,feeder,1,N Current (RMS),A,47.2
331237,Brook Road.,2024-01-13T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,108.9
331237,Brook Road.,2024-01-13T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,77.0
331237,Brook Road.,2024-01-13T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,88.8
331237,Brook Road.,2024-01-13T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
331237,Brook Road.,2024-01-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
331237,Brook Road.,2024-01-13T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
331237,Brook Road.,2024-01-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
331237,Brook Road.,2024-01-13T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
331237,Brook Road.,2024-01-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
331237,Brook Road.,2024-01-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
331237,Brook Road.,2024-01-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
331237,Brook Road.,2024-01-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
331237,Brook Road.,2024-01-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,57.12
331237,Brook Road.,2024-01-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,46.28
331237,Brook Road.,2024-01-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,61.95
331237,Brook Road.,2024-01-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,82.5
331237,Brook Road.,2024-01-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,236.5
331237,Brook Road.,2024-01-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.2
331237,Brook Road.,2024-01-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,256.6
331237,Brook Road.,2024-01-13T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.66
331237,Brook Road.,2024-01-13T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
331237,Brook Road.,2024-01-13T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
331237,Brook Road.,2024-01-13T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.7
331237,Brook Road.,2024-01-13T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,21.43
331237,Brook Road.,2024-01-13T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,24.52
331237,Brook Road.,2024-01-13T14:50:00.000+00:00,feeder,3,N Current (RMS),A,33.9
331237,Brook Road.,2024-01-13T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,57.4
331237,Brook Road.,2024-01-13T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,87.7
331237,Brook Road.,2024-01-13T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,101.4
331237,Brook Road.,2024-01-13T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
331237,Brook Road.,2024-01-13T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.86
331237,Brook Road.,2024-01-13T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
331237,Brook Road.,2024-01-13T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
331237,Brook Road.,2024-01-13T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.91
331237,Brook Road.,2024-01-13T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.71
331237,Brook Road.,2024-01-13T14:50:00.000+00:00,feeder,2,N Current (RMS),A,46.5
331237,Brook Road.,2024-01-13T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,59.0
331237,Brook Road.,2024-01-13T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.4
331237,Brook Road.,2024-01-13T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,97.7
331237,Brook Road.,2024-01-13T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
331237,Brook Road.,2024-01-13T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.74
331237,Brook Road.,2024-01-13T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
331237,Brook Road.,2024-01-13T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,29.62
331237,Brook Road.,2024-01-13T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.17
331237,Brook Road.,2024-01-13T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.77
331237,Brook Road.,2024-01-13T14:50:00.000+00:00,feeder,1,N Current (RMS),A,64.1
331237,Brook Road.,2024-01-13T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,122.4
331237,Brook Road.,2024-01-13T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,67.8
331237,Brook Road.,2024-01-13T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,99.2
331237,Brook Road.,2024-01-13T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
331237,Brook Road.,2024-01-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
331237,Brook Road.,2024-01-13T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
331237,Brook Road.,2024-01-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
331237,Brook Road.,2024-01-13T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
331237,Brook Road.,2024-01-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
331237,Brook Road.,2024-01-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
331237,Brook Road.,2024-01-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
331237,Brook Road.,2024-01-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
331237,Brook Road.,2024-01-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,57.32
331237,Brook Road.,2024-01-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,45.52
331237,Brook Road.,2024-01-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,72.0
331237,Brook Road.,2024-01-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,102.9
331237,Brook Road.,2024-01-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,237.3
331237,Brook Road.,2024-01-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.8
331237,Brook Road.,2024-01-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,296.7
331237,Brook Road.,2024-01-13T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.57
331237,Brook Road.,2024-01-13T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
331237,Brook Road.,2024-01-13T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
331237,Brook Road.,2024-01-13T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.06
331237,Brook Road.,2024-01-13T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,27.75
331237,Brook Road.,2024-01-13T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.58
331237,Brook Road.,2024-01-13T14:40:00.000+00:00,feeder,3,N Current (RMS),A,42.7
331237,Brook Road.,2024-01-13T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,58.6
331237,Brook Road.,2024-01-13T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,114.0
331237,Brook Road.,2024-01-13T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,98.5
331237,Brook Road.,2024-01-13T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
331237,Brook Road.,2024-01-13T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.48
331237,Brook Road.,2024-01-13T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
331237,Brook Road.,2024-01-13T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.57
331237,Brook Road.,2024-01-13T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.5
331237,Brook Road.,2024-01-13T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.23
331237,Brook Road.,2024-01-13T14:40:00.000+00:00,feeder,2,N Current (RMS),A,35.1
331237,Brook Road.,2024-01-13T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,52.6
331237,Brook Road.,2024-01-13T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.8
331237,Brook Road.,2024-01-13T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,87.7
331237,Brook Road.,2024-01-13T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.56
331237,Brook Road.,2024-01-13T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.33
331237,Brook Road.,2024-01-13T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
331237,Brook Road.,2024-01-13T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,29.06
331237,Brook Road.,2024-01-13T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.94
331237,Brook Road.,2024-01-13T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.96
331237,Brook Road.,2024-01-13T14:40:00.000+00:00,feeder,1,N Current (RMS),A,61.0
331237,Brook Road.,2024-01-13T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,121.0
331237,Brook Road.,2024-01-13T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,66.2
331237,Brook Road.,2024-01-13T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,99.7
331237,Brook Road.,2024-01-13T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
331237,Brook Road.,2024-01-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
331237,Brook Road.,2024-01-13T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
331237,Brook Road.,2024-01-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
331237,Brook Road.,2024-01-13T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
331237,Brook Road.,2024-01-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
331237,Brook Road.,2024-01-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
331237,Brook Road.,2024-01-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
331237,Brook Road.,2024-01-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
331237,Brook Road.,2024-01-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,55.69
331237,Brook Road.,2024-01-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,54.19
331237,Brook Road.,2024-01-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,68.77
331237,Brook Road.,2024-01-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,82.0
331237,Brook Road.,2024-01-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,230.2
331237,Brook Road.,2024-01-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,222.1
331237,Brook Road.,2024-01-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,283.8
331237,Brook Road.,2024-01-13T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.57
331237,Brook Road.,2024-01-13T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.58
331237,Brook Road.,2024-01-13T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
331237,Brook Road.,2024-01-13T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.91
331237,Brook Road.,2024-01-13T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,27.73
331237,Brook Road.,2024-01-13T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.28
331237,Brook Road.,2024-01-13T14:30:00.000+00:00,feeder,3,N Current (RMS),A,42.7
331237,Brook Road.,2024-01-13T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,66.9
331237,Brook Road.,2024-01-13T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,116.0
331237,Brook Road.,2024-01-13T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,92.0
331237,Brook Road.,2024-01-13T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
331237,Brook Road.,2024-01-13T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
331237,Brook Road.,2024-01-13T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
331237,Brook Road.,2024-01-13T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.35
331237,Brook Road.,2024-01-13T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.84
331237,Brook Road.,2024-01-13T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.55
331237,Brook Road.,2024-01-13T14:30:00.000+00:00,feeder,2,N Current (RMS),A,29.2
331237,Brook Road.,2024-01-13T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,68.4
331237,Brook Road.,2024-01-13T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,49.4
331237,Brook Road.,2024-01-13T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,73.8
331237,Brook Road.,2024-01-13T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.44
331237,Brook Road.,2024-01-13T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.29
331237,Brook Road.,2024-01-13T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
331237,Brook Road.,2024-01-13T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,25.62
331237,Brook Road.,2024-01-13T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.51
331237,Brook Road.,2024-01-13T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,27.85
331237,Brook Road.,2024-01-13T14:30:00.000+00:00,feeder,1,N Current (RMS),A,44.9
331237,Brook Road.,2024-01-13T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,107.3
331237,Brook Road.,2024-01-13T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,80.3
