Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331237,Brook Road.,2024-01-13T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,115.1
331237,Brook Road.,2024-01-13T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
331237,Brook Road.,2024-01-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
331237,Brook Road.,2024-01-13T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
331237,Brook Road.,2024-01-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
331237,Brook Road.,2024-01-13T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
331237,Brook Road.,2024-01-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
331237,Brook Road.,2024-01-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
331237,Brook Road.,2024-01-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
331237,Brook Road.,2024-01-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
331237,Brook Road.,2024-01-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,57.88
331237,Brook Road.,2024-01-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,59.08
331237,Brook Road.,2024-01-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,67.69
331237,Brook Road.,2024-01-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,76.7
331237,Brook Road.,2024-01-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,240.8
331237,Brook Road.,2024-01-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,242.2
331237,Brook Road.,2024-01-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,278.6
331237,Brook Road.,2024-01-13T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.67
331237,Brook Road.,2024-01-13T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.4
331237,Brook Road.,2024-01-13T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
331237,Brook Road.,2024-01-13T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.65
331237,Brook Road.,2024-01-13T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,22.94
331237,Brook Road.,2024-01-13T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.71
331237,Brook Road.,2024-01-13T14:20:00.000+00:00,feeder,3,N Current (RMS),A,36.8
331237,Brook Road.,2024-01-13T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,61.2
331237,Brook Road.,2024-01-13T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,98.2
331237,Brook Road.,2024-01-13T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,91.3
331237,Brook Road.,2024-01-13T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
331237,Brook Road.,2024-01-13T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
331237,Brook Road.,2024-01-13T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
331237,Brook Road.,2024-01-13T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.21
331237,Brook Road.,2024-01-13T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.04
331237,Brook Road.,2024-01-13T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.26
331237,Brook Road.,2024-01-13T14:20:00.000+00:00,feeder,2,N Current (RMS),A,31.4
331237,Brook Road.,2024-01-13T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,75.3
331237,Brook Road.,2024-01-13T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,50.0
331237,Brook Road.,2024-01-13T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,77.2
331237,Brook Road.,2024-01-13T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
331237,Brook Road.,2024-01-13T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
331237,Brook Road.,2024-01-13T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
331237,Brook Road.,2024-01-13T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,28.64
331237,Brook Road.,2024-01-13T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.82
331237,Brook Road.,2024-01-13T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,25.22
331237,Brook Road.,2024-01-13T14:20:00.000+00:00,feeder,1,N Current (RMS),A,49.2
331237,Brook Road.,2024-01-13T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,119.1
331237,Brook Road.,2024-01-13T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,81.5
331237,Brook Road.,2024-01-13T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,104.4
331237,Brook Road.,2024-01-13T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
331237,Brook Road.,2024-01-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
331237,Brook Road.,2024-01-13T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
331237,Brook Road.,2024-01-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
331237,Brook Road.,2024-01-13T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
331237,Brook Road.,2024-01-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
331237,Brook Road.,2024-01-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
331237,Brook Road.,2024-01-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
331237,Brook Road.,2024-01-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
331237,Brook Road.,2024-01-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,61.5
331237,Brook Road.,2024-01-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,54.8
331237,Brook Road.,2024-01-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,65.19
331237,Brook Road.,2024-01-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,80.8
331237,Brook Road.,2024-01-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,253.7
331237,Brook Road.,2024-01-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,226.7
331237,Brook Road.,2024-01-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,269.5
331237,Brook Road.,2024-01-13T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.86
331237,Brook Road.,2024-01-13T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.4
331237,Brook Road.,2024-01-13T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
331237,Brook Road.,2024-01-13T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.24
331237,Brook Road.,2024-01-13T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.03
331237,Brook Road.,2024-01-13T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,26.14
331237,Brook Road.,2024-01-13T14:10:00.000+00:00,feeder,3,N Current (RMS),A,44.5
331237,Brook Road.,2024-01-13T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,64.0
331237,Brook Road.,2024-01-13T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,58.5
331237,Brook Road.,2024-01-13T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,109.7
331237,Brook Road.,2024-01-13T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
331237,Brook Road.,2024-01-13T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
331237,Brook Road.,2024-01-13T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
331237,Brook Road.,2024-01-13T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.78
331237,Brook Road.,2024-01-13T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.46
331237,Brook Road.,2024-01-13T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,27.78
331237,Brook Road.,2024-01-13T14:10:00.000+00:00,feeder,2,N Current (RMS),A,43.3
331237,Brook Road.,2024-01-13T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,74.4
331237,Brook Road.,2024-01-13T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,59.7
331237,Brook Road.,2024-01-13T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,115.3
331237,Brook Road.,2024-01-13T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
331237,Brook Road.,2024-01-13T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
331237,Brook Road.,2024-01-13T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
331237,Brook Road.,2024-01-13T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,31.31
331237,Brook Road.,2024-01-13T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.22
331237,Brook Road.,2024-01-13T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.24
331237,Brook Road.,2024-01-13T14:10:00.000+00:00,feeder,1,N Current (RMS),A,67.5
331237,Brook Road.,2024-01-13T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,130.9
331237,Brook Road.,2024-01-13T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,71.4
331237,Brook Road.,2024-01-13T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,88.1
331237,Brook Road.,2024-01-13T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
331237,Brook Road.,2024-01-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
331237,Brook Road.,2024-01-13T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
331237,Brook Road.,2024-01-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
331237,Brook Road.,2024-01-13T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
331237,Brook Road.,2024-01-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
331237,Brook Road.,2024-01-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
331237,Brook Road.,2024-01-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
331237,Brook Road.,2024-01-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
331237,Brook Road.,2024-01-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,64.33
331237,Brook Road.,2024-01-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,45.71
331237,Brook Road.,2024-01-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,75.16
331237,Brook Road.,2024-01-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,113.8
331237,Brook Road.,2024-01-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,267.2
331237,Brook Road.,2024-01-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.8
331237,Brook Road.,2024-01-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,309.9
331237,Brook Road.,2024-01-13T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.6
331237,Brook Road.,2024-01-13T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.33
331237,Brook Road.,2024-01-13T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.39
331237,Brook Road.,2024-01-13T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.19
331237,Brook Road.,2024-01-13T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.13
331237,Brook Road.,2024-01-13T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,25.7
331237,Brook Road.,2024-01-13T14:00:00.000+00:00,feeder,3,N Current (RMS),A,37.4
331237,Brook Road.,2024-01-13T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,71.3
331237,Brook Road.,2024-01-13T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,71.1
331237,Brook Road.,2024-01-13T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,107.6
331237,Brook Road.,2024-01-13T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
331237,Brook Road.,2024-01-13T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.97
331237,Brook Road.,2024-01-13T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
331237,Brook Road.,2024-01-13T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.1
331237,Brook Road.,2024-01-13T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.14
331237,Brook Road.,2024-01-13T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.67
331237,Brook Road.,2024-01-13T14:00:00.000+00:00,feeder,2,N Current (RMS),A,31.2
331237,Brook Road.,2024-01-13T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,75.2
331237,Brook Road.,2024-01-13T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,55.2
331237,Brook Road.,2024-01-13T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,57.6
331237,Brook Road.,2024-01-13T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.11
331237,Brook Road.,2024-01-13T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
331237,Brook Road.,2024-01-13T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
331237,Brook Road.,2024-01-13T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,33.88
331237,Brook Road.,2024-01-13T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.56
331237,Brook Road.,2024-01-13T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.72
331237,Brook Road.,2024-01-13T14:00:00.000+00:00,feeder,1,N Current (RMS),A,78.3
331237,Brook Road.,2024-01-13T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,140.3
331237,Brook Road.,2024-01-13T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,60.4
331237,Brook Road.,2024-01-13T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,103.9
331237,Brook Road.,2024-01-13T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
331237,Brook Road.,2024-01-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
331237,Brook Road.,2024-01-13T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
331237,Brook Road.,2024-01-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
331237,Brook Road.,2024-01-13T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
331237,Brook Road.,2024-01-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
331237,Brook Road.,2024-01-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
331237,Brook Road.,2024-01-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
331237,Brook Road.,2024-01-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
331237,Brook Road.,2024-01-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,69.18
331237,Brook Road.,2024-01-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,44.83
331237,Brook Road.,2024-01-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,64.09
331237,Brook Road.,2024-01-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,114.1
331237,Brook Road.,2024-01-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,285.2
331237,Brook Road.,2024-01-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.3
331237,Brook Road.,2024-01-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,264.5
331237,Brook Road.,2024-01-13T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
331237,Brook Road.,2024-01-13T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.34
331237,Brook Road.,2024-01-13T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.72
331237,Brook Road.,2024-01-13T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.48
331237,Brook Road.,2024-01-13T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.48
331237,Brook Road.,2024-01-13T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.87
331237,Brook Road.,2024-01-13T13:50:00.000+00:00,feeder,3,N Current (RMS),A,32.7
331237,Brook Road.,2024-01-13T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,60.8
331237,Brook Road.,2024-01-13T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,57.0
331237,Brook Road.,2024-01-13T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,84.0
331237,Brook Road.,2024-01-13T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
331237,Brook Road.,2024-01-13T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.64
331237,Brook Road.,2024-01-13T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
331237,Brook Road.,2024-01-13T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.45
331237,Brook Road.,2024-01-13T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.87
331237,Brook Road.,2024-01-13T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.01
331237,Brook Road.,2024-01-13T13:50:00.000+00:00,feeder,2,N Current (RMS),A,42.8
331237,Brook Road.,2024-01-13T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,76.4
331237,Brook Road.,2024-01-13T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.8
331237,Brook Road.,2024-01-13T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,63.8
331237,Brook Road.,2024-01-13T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
331237,Brook Road.,2024-01-13T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
331237,Brook Road.,2024-01-13T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
331237,Brook Road.,2024-01-13T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,34.63
331237,Brook Road.,2024-01-13T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.3
331237,Brook Road.,2024-01-13T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.46
331237,Brook Road.,2024-01-13T13:50:00.000+00:00,feeder,1,N Current (RMS),A,77.0
331237,Brook Road.,2024-01-13T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,143.5
331237,Brook Road.,2024-01-13T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,67.3
331237,Brook Road.,2024-01-13T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,89.0
331237,Brook Road.,2024-01-13T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
331237,Brook Road.,2024-01-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
331237,Brook Road.,2024-01-13T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
331237,Brook Road.,2024-01-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
331237,Brook Road.,2024-01-13T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
331237,Brook Road.,2024-01-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
331237,Brook Road.,2024-01-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
331237,Brook Road.,2024-01-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
331237,Brook Road.,2024-01-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
331237,Brook Road.,2024-01-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,67.56
331237,Brook Road.,2024-01-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,37.65
331237,Brook Road.,2024-01-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,56.34
331237,Brook Road.,2024-01-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,126.8
331237,Brook Road.,2024-01-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,279.1
331237,Brook Road.,2024-01-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
331237,Brook Road.,2024-01-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,233.7
331237,Brook Road.,2024-01-13T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
331237,Brook Road.,2024-01-13T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.62
331237,Brook Road.,2024-01-13T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.87
331237,Brook Road.,2024-01-13T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.78
331237,Brook Road.,2024-01-13T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.12
331237,Brook Road.,2024-01-13T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.03
331237,Brook Road.,2024-01-13T13:40:00.000+00:00,feeder,3,N Current (RMS),A,28.1
331237,Brook Road.,2024-01-13T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,68.2
331237,Brook Road.,2024-01-13T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,64.0
331237,Brook Road.,2024-01-13T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,71.1
331237,Brook Road.,2024-01-13T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
331237,Brook Road.,2024-01-13T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
331237,Brook Road.,2024-01-13T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
331237,Brook Road.,2024-01-13T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.44
331237,Brook Road.,2024-01-13T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.09
331237,Brook Road.,2024-01-13T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.03
331237,Brook Road.,2024-01-13T13:40:00.000+00:00,feeder,2,N Current (RMS),A,27.2
331237,Brook Road.,2024-01-13T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,56.4
331237,Brook Road.,2024-01-13T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.1
331237,Brook Road.,2024-01-13T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,70.5
331237,Brook Road.,2024-01-13T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.27
331237,Brook Road.,2024-01-13T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.24
331237,Brook Road.,2024-01-13T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
331237,Brook Road.,2024-01-13T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,28.69
331237,Brook Road.,2024-01-13T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.31
331237,Brook Road.,2024-01-13T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.77
331237,Brook Road.,2024-01-13T13:40:00.000+00:00,feeder,1,N Current (RMS),A,65.2
331237,Brook Road.,2024-01-13T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,119.2
331237,Brook Road.,2024-01-13T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,59.5
331237,Brook Road.,2024-01-13T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,95.4
331237,Brook Road.,2024-01-13T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
331237,Brook Road.,2024-01-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
331237,Brook Road.,2024-01-13T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
331237,Brook Road.,2024-01-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
331237,Brook Road.,2024-01-13T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
331237,Brook Road.,2024-01-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
331237,Brook Road.,2024-01-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
331237,Brook Road.,2024-01-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
331237,Brook Road.,2024-01-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
331237,Brook Road.,2024-01-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,57.9
331237,Brook Road.,2024-01-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,39.52
331237,Brook Road.,2024-01-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,56.83
331237,Brook Road.,2024-01-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,101.4
331237,Brook Road.,2024-01-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,239.9
331237,Brook Road.,2024-01-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
331237,Brook Road.,2024-01-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,235.7
331237,Brook Road.,2024-01-13T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.38
331237,Brook Road.,2024-01-13T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.08
331237,Brook Road.,2024-01-13T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.6
331237,Brook Road.,2024-01-13T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.61
331237,Brook Road.,2024-01-13T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.35
331237,Brook Road.,2024-01-13T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.06
331237,Brook Road.,2024-01-13T13:30:00.000+00:00,feeder,3,N Current (RMS),A,39.4
331237,Brook Road.,2024-01-13T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,91.2
331237,Brook Road.,2024-01-13T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,48.6
331237,Brook Road.,2024-01-13T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,75.4
331237,Brook Road.,2024-01-13T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
331237,Brook Road.,2024-01-13T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
331237,Brook Road.,2024-01-13T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
331237,Brook Road.,2024-01-13T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.11
331237,Brook Road.,2024-01-13T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.84
331237,Brook Road.,2024-01-13T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.71
331237,Brook Road.,2024-01-13T13:30:00.000+00:00,feeder,2,N Current (RMS),A,30.3
331237,Brook Road.,2024-01-13T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,46.7
331237,Brook Road.,2024-01-13T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,54.0
331237,Brook Road.,2024-01-13T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,85.8
331237,Brook Road.,2024-01-13T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
331237,Brook Road.,2024-01-13T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.33
331237,Brook Road.,2024-01-13T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
331237,Brook Road.,2024-01-13T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,30.85
331237,Brook Road.,2024-01-13T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.47
331237,Brook Road.,2024-01-13T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.96
331237,Brook Road.,2024-01-13T13:30:00.000+00:00,feeder,1,N Current (RMS),A,52.2
331237,Brook Road.,2024-01-13T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,128.0
331237,Brook Road.,2024-01-13T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,96.4
331237,Brook Road.,2024-01-13T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,100.4
331237,Brook Road.,2024-01-13T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
331237,Brook Road.,2024-01-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
331237,Brook Road.,2024-01-13T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
331237,Brook Road.,2024-01-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
331237,Brook Road.,2024-01-13T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
331237,Brook Road.,2024-01-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
331237,Brook Road.,2024-01-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
331237,Brook Road.,2024-01-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
331237,Brook Road.,2024-01-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
331237,Brook Road.,2024-01-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,63.57
331237,Brook Road.,2024-01-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,47.66
331237,Brook Road.,2024-01-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,62.72
331237,Brook Road.,2024-01-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,93.6
331237,Brook Road.,2024-01-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,263.1
331237,Brook Road.,2024-01-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.8
331237,Brook Road.,2024-01-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,259.9
331237,Brook Road.,2024-01-13T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.74
331237,Brook Road.,2024-01-13T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.98
331237,Brook Road.,2024-01-13T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
331237,Brook Road.,2024-01-13T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.14
331237,Brook Road.,2024-01-13T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.87
331237,Brook Road.,2024-01-13T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.87
331237,Brook Road.,2024-01-13T13:20:00.000+00:00,feeder,3,N Current (RMS),A,30.7
331237,Brook Road.,2024-01-13T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,55.7
331237,Brook Road.,2024-01-13T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,59.2
331237,Brook Road.,2024-01-13T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,82.6
331237,Brook Road.,2024-01-13T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
331237,Brook Road.,2024-01-13T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
331237,Brook Road.,2024-01-13T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
331237,Brook Road.,2024-01-13T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.41
331237,Brook Road.,2024-01-13T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.65
331237,Brook Road.,2024-01-13T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,25.13
331237,Brook Road.,2024-01-13T13:20:00.000+00:00,feeder,2,N Current (RMS),A,38.4
331237,Brook Road.,2024-01-13T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,60.8
331237,Brook Road.,2024-01-13T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,56.9
331237,Brook Road.,2024-01-13T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,104.6
331237,Brook Road.,2024-01-13T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.4
331237,Brook Road.,2024-01-13T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
331237,Brook Road.,2024-01-13T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
331237,Brook Road.,2024-01-13T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,39.79
331237,Brook Road.,2024-01-13T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.72
331237,Brook Road.,2024-01-13T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,25.42
331237,Brook Road.,2024-01-13T13:20:00.000+00:00,feeder,1,N Current (RMS),A,82.7
331237,Brook Road.,2024-01-13T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,163.9
331237,Brook Road.,2024-01-13T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,81.9
331237,Brook Road.,2024-01-13T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,106.6
331237,Brook Road.,2024-01-13T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
331237,Brook Road.,2024-01-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
331237,Brook Road.,2024-01-13T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
331237,Brook Road.,2024-01-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
331237,Brook Road.,2024-01-13T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
331237,Brook Road.,2024-01-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
331237,Brook Road.,2024-01-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
331237,Brook Road.,2024-01-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
331237,Brook Road.,2024-01-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
331237,Brook Road.,2024-01-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,67.34
331237,Brook Road.,2024-01-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,47.24
331237,Brook Road.,2024-01-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,70.42
331237,Brook Road.,2024-01-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,104.0
331237,Brook Road.,2024-01-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,278.3
331237,Brook Road.,2024-01-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.1
331237,Brook Road.,2024-01-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,291.0
331237,Brook Road.,2024-01-13T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.61
331237,Brook Road.,2024-01-13T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.57
331237,Brook Road.,2024-01-13T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
331237,Brook Road.,2024-01-13T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.88
331237,Brook Road.,2024-01-13T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.2
331237,Brook Road.,2024-01-13T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.57
331237,Brook Road.,2024-01-13T13:10:00.000+00:00,feeder,3,N Current (RMS),A,28.2
331237,Brook Road.,2024-01-13T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,58.5
331237,Brook Road.,2024-01-13T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,64.0
331237,Brook Road.,2024-01-13T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,81.7
331237,Brook Road.,2024-01-13T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
331237,Brook Road.,2024-01-13T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
331237,Brook Road.,2024-01-13T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
331237,Brook Road.,2024-01-13T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.57
331237,Brook Road.,2024-01-13T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.05
331237,Brook Road.,2024-01-13T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.82
331237,Brook Road.,2024-01-13T13:10:00.000+00:00,feeder,2,N Current (RMS),A,36.6
331237,Brook Road.,2024-01-13T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,50.2
331237,Brook Road.,2024-01-13T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,63.4
331237,Brook Road.,2024-01-13T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,98.5
331237,Brook Road.,2024-01-13T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
331237,Brook Road.,2024-01-13T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.31
331237,Brook Road.,2024-01-13T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.37
331237,Brook Road.,2024-01-13T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,43.51
331237,Brook Road.,2024-01-13T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.17
331237,Brook Road.,2024-01-13T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,29.99
331237,Brook Road.,2024-01-13T13:10:00.000+00:00,feeder,1,N Current (RMS),A,116.0
331237,Brook Road.,2024-01-13T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,179.0
331237,Brook Road.,2024-01-13T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,59.5
331237,Brook Road.,2024-01-13T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,125.8
331237,Brook Road.,2024-01-13T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
331237,Brook Road.,2024-01-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
331237,Brook Road.,2024-01-13T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
331237,Brook Road.,2024-01-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
331237,Brook Road.,2024-01-13T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
331237,Brook Road.,2024-01-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
331237,Brook Road.,2024-01-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
331237,Brook Road.,2024-01-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
331237,Brook Road.,2024-01-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
331237,Brook Road.,2024-01-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,68.95
331237,Brook Road.,2024-01-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,44.42
331237,Brook Road.,2024-01-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,73.38
331237,Brook Road.,2024-01-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,130.8
331237,Brook Road.,2024-01-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,284.6
331237,Brook Road.,2024-01-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.3
331237,Brook Road.,2024-01-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,303.8
331237,Brook Road.,2024-01-13T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
331237,Brook Road.,2024-01-13T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.57
331237,Brook Road.,2024-01-13T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
331237,Brook Road.,2024-01-13T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.28
331237,Brook Road.,2024-01-13T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.75
331237,Brook Road.,2024-01-13T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.35
331237,Brook Road.,2024-01-13T13:00:00.000+00:00,feeder,3,N Current (RMS),A,30.1
331237,Brook Road.,2024-01-13T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,59.6
331237,Brook Road.,2024-01-13T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,74.0
331237,Brook Road.,2024-01-13T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,89.1
331237,Brook Road.,2024-01-13T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.43
331237,Brook Road.,2024-01-13T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.48
331237,Brook Road.,2024-01-13T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
331237,Brook Road.,2024-01-13T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.17
331237,Brook Road.,2024-01-13T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.73
331237,Brook Road.,2024-01-13T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.06
331237,Brook Road.,2024-01-13T13:00:00.000+00:00,feeder,2,N Current (RMS),A,28.4
331237,Brook Road.,2024-01-13T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,49.5
331237,Brook Road.,2024-01-13T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,65.5
331237,Brook Road.,2024-01-13T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,83.6
331237,Brook Road.,2024-01-13T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
331237,Brook Road.,2024-01-13T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.76
331237,Brook Road.,2024-01-13T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
331237,Brook Road.,2024-01-13T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,34.75
331237,Brook Road.,2024-01-13T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.9
331237,Brook Road.,2024-01-13T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,34.78
331237,Brook Road.,2024-01-13T13:00:00.000+00:00,feeder,1,N Current (RMS),A,96.1
331237,Brook Road.,2024-01-13T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,143.9
331237,Brook Road.,2024-01-13T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,55.2
331237,Brook Road.,2024-01-13T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,144.3
331237,Brook Road.,2024-01-13T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
331237,Brook Road.,2024-01-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
331237,Brook Road.,2024-01-13T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
331237,Brook Road.,2024-01-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
331237,Brook Road.,2024-01-13T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
331237,Brook Road.,2024-01-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
331237,Brook Road.,2024-01-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
331237,Brook Road.,2024-01-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
331237,Brook Road.,2024-01-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
331237,Brook Road.,2024-01-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,60.19
331237,Brook Road.,2024-01-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,46.38
331237,Brook Road.,2024-01-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,76.19
331237,Brook Road.,2024-01-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,117.5
331237,Brook Road.,2024-01-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,249.6
331237,Brook Road.,2024-01-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.6
331237,Brook Road.,2024-01-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,314.8
331237,Brook Road.,2024-01-13T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
331237,Brook Road.,2024-01-13T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.54
331237,Brook Road.,2024-01-13T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
331237,Brook Road.,2024-01-13T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.81
331237,Brook Road.,2024-01-13T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,25.72
331237,Brook Road.,2024-01-13T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.13
331237,Brook Road.,2024-01-13T12:50:00.000+00:00,feeder,3,N Current (RMS),A,40.5
331237,Brook Road.,2024-01-13T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,62.4
331237,Brook Road.,2024-01-13T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,106.2
331237,Brook Road.,2024-01-13T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,80.7
331237,Brook Road.,2024-01-13T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.6
331237,Brook Road.,2024-01-13T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.79
331237,Brook Road.,2024-01-13T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
331237,Brook Road.,2024-01-13T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.29
331237,Brook Road.,2024-01-13T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.54
331237,Brook Road.,2024-01-13T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.33
331237,Brook Road.,2024-01-13T12:50:00.000+00:00,feeder,2,N Current (RMS),A,41.8
331237,Brook Road.,2024-01-13T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,59.2
331237,Brook Road.,2024-01-13T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.1
331237,Brook Road.,2024-01-13T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,92.4
331237,Brook Road.,2024-01-13T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.39
331237,Brook Road.,2024-01-13T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
331237,Brook Road.,2024-01-13T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
331237,Brook Road.,2024-01-13T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,29.48
331237,Brook Road.,2024-01-13T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.71
331237,Brook Road.,2024-01-13T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,25.93
331237,Brook Road.,2024-01-13T12:50:00.000+00:00,feeder,1,N Current (RMS),A,83.5
331237,Brook Road.,2024-01-13T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,121.2
331237,Brook Road.,2024-01-13T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.7
331237,Brook Road.,2024-01-13T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,107.5
331237,Brook Road.,2024-01-13T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
331237,Brook Road.,2024-01-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
331237,Brook Road.,2024-01-13T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
331237,Brook Road.,2024-01-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
331237,Brook Road.,2024-01-13T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
331237,Brook Road.,2024-01-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
331237,Brook Road.,2024-01-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
331237,Brook Road.,2024-01-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
331237,Brook Road.,2024-01-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
331237,Brook Road.,2024-01-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,58.58
331237,Brook Road.,2024-01-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,44.98
331237,Brook Road.,2024-01-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,67.39
331237,Brook Road.,2024-01-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,108.0
331237,Brook Road.,2024-01-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,240.4
331237,Brook Road.,2024-01-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.6
331237,Brook Road.,2024-01-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,277.7
331237,Brook Road.,2024-01-13T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.98
331237,Brook Road.,2024-01-13T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
331237,Brook Road.,2024-01-13T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
331237,Brook Road.,2024-01-13T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.31
331237,Brook Road.,2024-01-13T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,33.13
331237,Brook Road.,2024-01-13T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.53
331237,Brook Road.,2024-01-13T12:40:00.000+00:00,feeder,3,N Current (RMS),A,59.2
331237,Brook Road.,2024-01-13T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,47.3
331237,Brook Road.,2024-01-13T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,133.9
331237,Brook Road.,2024-01-13T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,89.2
331237,Brook Road.,2024-01-13T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
331237,Brook Road.,2024-01-13T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
331237,Brook Road.,2024-01-13T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
331237,Brook Road.,2024-01-13T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.19
331237,Brook Road.,2024-01-13T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.21
331237,Brook Road.,2024-01-13T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.21
331237,Brook Road.,2024-01-13T12:40:00.000+00:00,feeder,2,N Current (RMS),A,34.0
331237,Brook Road.,2024-01-13T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,67.1
331237,Brook Road.,2024-01-13T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,61.4
331237,Brook Road.,2024-01-13T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,90.8
331237,Brook Road.,2024-01-13T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.58
331237,Brook Road.,2024-01-13T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
331237,Brook Road.,2024-01-13T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
331237,Brook Road.,2024-01-13T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,30.28
331237,Brook Road.,2024-01-13T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.44
331237,Brook Road.,2024-01-13T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,28.69
331237,Brook Road.,2024-01-13T12:40:00.000+00:00,feeder,1,N Current (RMS),A,77.1
331237,Brook Road.,2024-01-13T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,124.6
331237,Brook Road.,2024-01-13T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.9
331237,Brook Road.,2024-01-13T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,117.8
331237,Brook Road.,2024-01-13T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
331237,Brook Road.,2024-01-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
331237,Brook Road.,2024-01-13T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
331237,Brook Road.,2024-01-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
331237,Brook Road.,2024-01-13T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
331237,Brook Road.,2024-01-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
331237,Brook Road.,2024-01-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
331237,Brook Road.,2024-01-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
331237,Brook Road.,2024-01-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
331237,Brook Road.,2024-01-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,57.78
331237,Brook Road.,2024-01-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,59.77
331237,Brook Road.,2024-01-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,72.43
331237,Brook Road.,2024-01-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,77.2
331237,Brook Road.,2024-01-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,236.7
331237,Brook Road.,2024-01-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,242.6
331237,Brook Road.,2024-01-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,295.7
331237,Brook Road.,2024-01-13T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.28
331237,Brook Road.,2024-01-13T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
331237,Brook Road.,2024-01-13T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
331237,Brook Road.,2024-01-13T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.22
331237,Brook Road.,2024-01-13T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,38.26
331237,Brook Road.,2024-01-13T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.81
331237,Brook Road.,2024-01-13T12:30:00.000+00:00,feeder,3,N Current (RMS),A,72.0
331237,Brook Road.,2024-01-13T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,47.0
331237,Brook Road.,2024-01-13T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,155.5
331237,Brook Road.,2024-01-13T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,89.5
331237,Brook Road.,2024-01-13T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.97
331237,Brook Road.,2024-01-13T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
331237,Brook Road.,2024-01-13T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
331237,Brook Road.,2024-01-13T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.65
331237,Brook Road.,2024-01-13T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.08
331237,Brook Road.,2024-01-13T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.67
331237,Brook Road.,2024-01-13T12:30:00.000+00:00,feeder,2,N Current (RMS),A,42.7
331237,Brook Road.,2024-01-13T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,56.6
331237,Brook Road.,2024-01-13T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.7
331237,Brook Road.,2024-01-13T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,100.6
331237,Brook Road.,2024-01-13T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
331237,Brook Road.,2024-01-13T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
331237,Brook Road.,2024-01-13T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
331237,Brook Road.,2024-01-13T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,34.9
331237,Brook Road.,2024-01-13T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
331237,Brook Road.,2024-01-13T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,27.16
331237,Brook Road.,2024-01-13T12:30:00.000+00:00,feeder,1,N Current (RMS),A,66.4
331237,Brook Road.,2024-01-13T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,142.4
331237,Brook Road.,2024-01-13T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,86.9
331237,Brook Road.,2024-01-13T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,112.2
331237,Brook Road.,2024-01-13T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
331237,Brook Road.,2024-01-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
331237,Brook Road.,2024-01-13T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
331237,Brook Road.,2024-01-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
331237,Brook Road.,2024-01-13T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
331237,Brook Road.,2024-01-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
331237,Brook Road.,2024-01-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
331237,Brook Road.,2024-01-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
331237,Brook Road.,2024-01-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
331237,Brook Road.,2024-01-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,59.77
331237,Brook Road.,2024-01-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,68.34
331237,Brook Road.,2024-01-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,73.64
331237,Brook Road.,2024-01-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,74.3
331237,Brook Road.,2024-01-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,244.3
331237,Brook Road.,2024-01-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,276.7
331237,Brook Road.,2024-01-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,300.4
331237,Brook Road.,2024-01-13T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.52
331237,Brook Road.,2024-01-13T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.65
331237,Brook Road.,2024-01-13T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.04
331237,Brook Road.,2024-01-13T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.54
331237,Brook Road.,2024-01-13T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,33.08
331237,Brook Road.,2024-01-13T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.12
331237,Brook Road.,2024-01-13T12:20:00.000+00:00,feeder,3,N Current (RMS),A,57.5
331237,Brook Road.,2024-01-13T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,56.5
