Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331237,Brook Road.,2024-01-13T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,134.7
331237,Brook Road.,2024-01-13T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,77.0
331237,Brook Road.,2024-01-13T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
331237,Brook Road.,2024-01-13T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
331237,Brook Road.,2024-01-13T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
331237,Brook Road.,2024-01-13T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.02
331237,Brook Road.,2024-01-13T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.85
331237,Brook Road.,2024-01-13T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.76
331237,Brook Road.,2024-01-13T12:20:00.000+00:00,feeder,2,N Current (RMS),A,40.3
331237,Brook Road.,2024-01-13T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,61.8
331237,Brook Road.,2024-01-13T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,54.6
331237,Brook Road.,2024-01-13T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,96.0
331237,Brook Road.,2024-01-13T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.49
331237,Brook Road.,2024-01-13T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
331237,Brook Road.,2024-01-13T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.04
331237,Brook Road.,2024-01-13T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,32.42
331237,Brook Road.,2024-01-13T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.03
331237,Brook Road.,2024-01-13T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.9
331237,Brook Road.,2024-01-13T12:20:00.000+00:00,feeder,1,N Current (RMS),A,79.4
331237,Brook Road.,2024-01-13T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,133.4
331237,Brook Road.,2024-01-13T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,58.3
331237,Brook Road.,2024-01-13T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,102.9
331237,Brook Road.,2024-01-13T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
331237,Brook Road.,2024-01-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
331237,Brook Road.,2024-01-13T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
331237,Brook Road.,2024-01-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
331237,Brook Road.,2024-01-13T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
331237,Brook Road.,2024-01-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
331237,Brook Road.,2024-01-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
331237,Brook Road.,2024-01-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
331237,Brook Road.,2024-01-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
331237,Brook Road.,2024-01-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,60.98
331237,Brook Road.,2024-01-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,59.97
331237,Brook Road.,2024-01-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,65.79
331237,Brook Road.,2024-01-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,89.1
331237,Brook Road.,2024-01-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,249.7
331237,Brook Road.,2024-01-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,244.4
331237,Brook Road.,2024-01-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,271.9
331237,Brook Road.,2024-01-13T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
331237,Brook Road.,2024-01-13T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.06
331237,Brook Road.,2024-01-13T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.07
331237,Brook Road.,2024-01-13T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.09
331237,Brook Road.,2024-01-13T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,27.44
331237,Brook Road.,2024-01-13T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.24
331237,Brook Road.,2024-01-13T12:10:00.000+00:00,feeder,3,N Current (RMS),A,47.2
331237,Brook Road.,2024-01-13T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,55.3
331237,Brook Road.,2024-01-13T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,114.9
331237,Brook Road.,2024-01-13T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,64.1
331237,Brook Road.,2024-01-13T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
331237,Brook Road.,2024-01-13T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
331237,Brook Road.,2024-01-13T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
331237,Brook Road.,2024-01-13T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.96
331237,Brook Road.,2024-01-13T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.63
331237,Brook Road.,2024-01-13T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.4
331237,Brook Road.,2024-01-13T12:10:00.000+00:00,feeder,2,N Current (RMS),A,30.9
331237,Brook Road.,2024-01-13T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,73.6
331237,Brook Road.,2024-01-13T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,53.8
331237,Brook Road.,2024-01-13T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,64.6
331237,Brook Road.,2024-01-13T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.81
331237,Brook Road.,2024-01-13T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.62
331237,Brook Road.,2024-01-13T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.23
331237,Brook Road.,2024-01-13T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,34.95
331237,Brook Road.,2024-01-13T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.19
331237,Brook Road.,2024-01-13T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,34.87
331237,Brook Road.,2024-01-13T12:10:00.000+00:00,feeder,1,N Current (RMS),A,96.4
331237,Brook Road.,2024-01-13T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,143.1
331237,Brook Road.,2024-01-13T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,54.0
331237,Brook Road.,2024-01-13T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,142.0
331237,Brook Road.,2024-01-13T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
331237,Brook Road.,2024-01-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
331237,Brook Road.,2024-01-13T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
331237,Brook Road.,2024-01-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
331237,Brook Road.,2024-01-13T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
331237,Brook Road.,2024-01-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
331237,Brook Road.,2024-01-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
331237,Brook Road.,2024-01-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
331237,Brook Road.,2024-01-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
331237,Brook Road.,2024-01-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,65.99
331237,Brook Road.,2024-01-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,53.26
331237,Brook Road.,2024-01-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,65.5
331237,Brook Road.,2024-01-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,102.4
331237,Brook Road.,2024-01-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,270.2
331237,Brook Road.,2024-01-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,219.4
331237,Brook Road.,2024-01-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,268.0
331237,Brook Road.,2024-01-13T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.73
331237,Brook Road.,2024-01-13T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.72
331237,Brook Road.,2024-01-13T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
331237,Brook Road.,2024-01-13T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.52
331237,Brook Road.,2024-01-13T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.96
331237,Brook Road.,2024-01-13T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.54
331237,Brook Road.,2024-01-13T12:00:00.000+00:00,feeder,3,N Current (RMS),A,27.9
331237,Brook Road.,2024-01-13T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,48.9
331237,Brook Road.,2024-01-13T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,70.2
331237,Brook Road.,2024-01-13T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,64.9
331237,Brook Road.,2024-01-13T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
331237,Brook Road.,2024-01-13T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.65
331237,Brook Road.,2024-01-13T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
331237,Brook Road.,2024-01-13T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.74
331237,Brook Road.,2024-01-13T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.25
331237,Brook Road.,2024-01-13T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.69
331237,Brook Road.,2024-01-13T12:00:00.000+00:00,feeder,2,N Current (RMS),A,30.0
331237,Brook Road.,2024-01-13T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,68.9
331237,Brook Road.,2024-01-13T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,56.6
331237,Brook Road.,2024-01-13T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.8
331237,Brook Road.,2024-01-13T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.4
331237,Brook Road.,2024-01-13T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.39
331237,Brook Road.,2024-01-13T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.7
331237,Brook Road.,2024-01-13T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,27.28
331237,Brook Road.,2024-01-13T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.63
331237,Brook Road.,2024-01-13T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.41
331237,Brook Road.,2024-01-13T12:00:00.000+00:00,feeder,1,N Current (RMS),A,57.5
331237,Brook Road.,2024-01-13T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,111.9
331237,Brook Road.,2024-01-13T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,68.6
331237,Brook Road.,2024-01-13T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,97.3
331237,Brook Road.,2024-01-13T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
331237,Brook Road.,2024-01-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
331237,Brook Road.,2024-01-13T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
331237,Brook Road.,2024-01-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
331237,Brook Road.,2024-01-13T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
331237,Brook Road.,2024-01-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
331237,Brook Road.,2024-01-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
331237,Brook Road.,2024-01-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
331237,Brook Road.,2024-01-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
331237,Brook Road.,2024-01-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,55.54
331237,Brook Road.,2024-01-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,46.84
331237,Brook Road.,2024-01-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,50.65
331237,Brook Road.,2024-01-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,78.9
331237,Brook Road.,2024-01-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,226.8
331237,Brook Road.,2024-01-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.4
331237,Brook Road.,2024-01-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.5
331237,Brook Road.,2024-01-13T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.37
331237,Brook Road.,2024-01-13T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.71
331237,Brook Road.,2024-01-13T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
331237,Brook Road.,2024-01-13T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.7
331237,Brook Road.,2024-01-13T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.75
331237,Brook Road.,2024-01-13T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.59
331237,Brook Road.,2024-01-13T11:50:00.000+00:00,feeder,3,N Current (RMS),A,24.5
331237,Brook Road.,2024-01-13T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,52.5
331237,Brook Road.,2024-01-13T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,73.5
331237,Brook Road.,2024-01-13T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,61.2
331237,Brook Road.,2024-01-13T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
331237,Brook Road.,2024-01-13T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
331237,Brook Road.,2024-01-13T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
331237,Brook Road.,2024-01-13T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.59
331237,Brook Road.,2024-01-13T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.91
331237,Brook Road.,2024-01-13T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.59
331237,Brook Road.,2024-01-13T11:50:00.000+00:00,feeder,2,N Current (RMS),A,25.0
331237,Brook Road.,2024-01-13T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,57.1
331237,Brook Road.,2024-01-13T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,54.4
331237,Brook Road.,2024-01-13T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.5
331237,Brook Road.,2024-01-13T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.93
331237,Brook Road.,2024-01-13T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
331237,Brook Road.,2024-01-13T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
331237,Brook Road.,2024-01-13T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
331237,Brook Road.,2024-01-13T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.46
331237,Brook Road.,2024-01-13T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.91
331237,Brook Road.,2024-01-13T11:50:00.000+00:00,feeder,1,N Current (RMS),A,38.9
331237,Brook Road.,2024-01-13T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,95.4
331237,Brook Road.,2024-01-13T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,75.1
331237,Brook Road.,2024-01-13T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,73.9
331237,Brook Road.,2024-01-13T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
331237,Brook Road.,2024-01-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
331237,Brook Road.,2024-01-13T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
331237,Brook Road.,2024-01-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
331237,Brook Road.,2024-01-13T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
331237,Brook Road.,2024-01-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
331237,Brook Road.,2024-01-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
331237,Brook Road.,2024-01-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
331237,Brook Road.,2024-01-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
331237,Brook Road.,2024-01-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,49.29
331237,Brook Road.,2024-01-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,49.12
331237,Brook Road.,2024-01-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,44.09
331237,Brook Road.,2024-01-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,64.7
331237,Brook Road.,2024-01-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.3
331237,Brook Road.,2024-01-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.8
331237,Brook Road.,2024-01-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.0
331237,Brook Road.,2024-01-13T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.34
331237,Brook Road.,2024-01-13T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.31
331237,Brook Road.,2024-01-13T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.78
331237,Brook Road.,2024-01-13T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.15
331237,Brook Road.,2024-01-13T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.53
331237,Brook Road.,2024-01-13T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.42
331237,Brook Road.,2024-01-13T11:40:00.000+00:00,feeder,3,N Current (RMS),A,28.9
331237,Brook Road.,2024-01-13T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,72.0
331237,Brook Road.,2024-01-13T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,81.8
331237,Brook Road.,2024-01-13T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,60.0
331237,Brook Road.,2024-01-13T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
331237,Brook Road.,2024-01-13T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.35
331237,Brook Road.,2024-01-13T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.74
331237,Brook Road.,2024-01-13T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.06
331237,Brook Road.,2024-01-13T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.66
331237,Brook Road.,2024-01-13T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.68
331237,Brook Road.,2024-01-13T11:40:00.000+00:00,feeder,2,N Current (RMS),A,27.4
331237,Brook Road.,2024-01-13T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,59.4
331237,Brook Road.,2024-01-13T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,60.1
331237,Brook Road.,2024-01-13T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.5
331237,Brook Road.,2024-01-13T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.86
331237,Brook Road.,2024-01-13T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.64
331237,Brook Road.,2024-01-13T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
331237,Brook Road.,2024-01-13T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,26.27
331237,Brook Road.,2024-01-13T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.82
331237,Brook Road.,2024-01-13T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.59
331237,Brook Road.,2024-01-13T11:40:00.000+00:00,feeder,1,N Current (RMS),A,49.2
331237,Brook Road.,2024-01-13T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,109.6
331237,Brook Road.,2024-01-13T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,77.1
331237,Brook Road.,2024-01-13T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,88.6
331237,Brook Road.,2024-01-13T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
331237,Brook Road.,2024-01-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
331237,Brook Road.,2024-01-13T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
331237,Brook Road.,2024-01-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
331237,Brook Road.,2024-01-13T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
331237,Brook Road.,2024-01-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
331237,Brook Road.,2024-01-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
331237,Brook Road.,2024-01-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
331237,Brook Road.,2024-01-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
331237,Brook Road.,2024-01-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,57.48
331237,Brook Road.,2024-01-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,53.0
331237,Brook Road.,2024-01-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,45.69
331237,Brook Road.,2024-01-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,90.5
331237,Brook Road.,2024-01-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,239.4
331237,Brook Road.,2024-01-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,215.7
331237,Brook Road.,2024-01-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.6
331237,Brook Road.,2024-01-13T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.57
331237,Brook Road.,2024-01-13T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
331237,Brook Road.,2024-01-13T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.89
331237,Brook Road.,2024-01-13T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.98
331237,Brook Road.,2024-01-13T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.82
331237,Brook Road.,2024-01-13T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.43
331237,Brook Road.,2024-01-13T11:30:00.000+00:00,feeder,3,N Current (RMS),A,25.6
331237,Brook Road.,2024-01-13T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,78.0
331237,Brook Road.,2024-01-13T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,61.3
331237,Brook Road.,2024-01-13T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,76.7
331237,Brook Road.,2024-01-13T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
331237,Brook Road.,2024-01-13T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
331237,Brook Road.,2024-01-13T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
331237,Brook Road.,2024-01-13T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.71
331237,Brook Road.,2024-01-13T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.98
331237,Brook Road.,2024-01-13T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.23
331237,Brook Road.,2024-01-13T11:30:00.000+00:00,feeder,2,N Current (RMS),A,47.9
331237,Brook Road.,2024-01-13T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,81.6
331237,Brook Road.,2024-01-13T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,91.4
331237,Brook Road.,2024-01-13T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.3
331237,Brook Road.,2024-01-13T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.56
331237,Brook Road.,2024-01-13T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
331237,Brook Road.,2024-01-13T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
331237,Brook Road.,2024-01-13T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,30.75
331237,Brook Road.,2024-01-13T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.78
331237,Brook Road.,2024-01-13T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.07
331237,Brook Road.,2024-01-13T11:30:00.000+00:00,feeder,1,N Current (RMS),A,66.4
331237,Brook Road.,2024-01-13T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,127.8
331237,Brook Road.,2024-01-13T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,72.9
331237,Brook Road.,2024-01-13T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,78.9
331237,Brook Road.,2024-01-13T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
331237,Brook Road.,2024-01-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
331237,Brook Road.,2024-01-13T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
331237,Brook Road.,2024-01-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
331237,Brook Road.,2024-01-13T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
331237,Brook Road.,2024-01-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
331237,Brook Road.,2024-01-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
331237,Brook Road.,2024-01-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
331237,Brook Road.,2024-01-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
331237,Brook Road.,2024-01-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,69.43
331237,Brook Road.,2024-01-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,54.59
331237,Brook Road.,2024-01-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,46.73
331237,Brook Road.,2024-01-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,116.9
331237,Brook Road.,2024-01-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,284.9
331237,Brook Road.,2024-01-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,223.3
331237,Brook Road.,2024-01-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.2
331237,Brook Road.,2024-01-13T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.91
331237,Brook Road.,2024-01-13T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
331237,Brook Road.,2024-01-13T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.42
331237,Brook Road.,2024-01-13T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.31
331237,Brook Road.,2024-01-13T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.54
331237,Brook Road.,2024-01-13T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.19
331237,Brook Road.,2024-01-13T11:20:00.000+00:00,feeder,3,N Current (RMS),A,31.5
331237,Brook Road.,2024-01-13T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,51.6
331237,Brook Road.,2024-01-13T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,84.0
331237,Brook Road.,2024-01-13T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,94.8
331237,Brook Road.,2024-01-13T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
331237,Brook Road.,2024-01-13T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
331237,Brook Road.,2024-01-13T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
331237,Brook Road.,2024-01-13T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.05
331237,Brook Road.,2024-01-13T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.97
331237,Brook Road.,2024-01-13T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.21
331237,Brook Road.,2024-01-13T11:20:00.000+00:00,feeder,2,N Current (RMS),A,24.1
331237,Brook Road.,2024-01-13T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,54.2
331237,Brook Road.,2024-01-13T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.5
331237,Brook Road.,2024-01-13T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.4
331237,Brook Road.,2024-01-13T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.32
331237,Brook Road.,2024-01-13T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
331237,Brook Road.,2024-01-13T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.21
331237,Brook Road.,2024-01-13T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.34
331237,Brook Road.,2024-01-13T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.85
331237,Brook Road.,2024-01-13T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.66
331237,Brook Road.,2024-01-13T11:20:00.000+00:00,feeder,1,N Current (RMS),A,56.7
331237,Brook Road.,2024-01-13T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,100.4
331237,Brook Road.,2024-01-13T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,49.4
331237,Brook Road.,2024-01-13T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,77.7
331237,Brook Road.,2024-01-13T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
331237,Brook Road.,2024-01-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
331237,Brook Road.,2024-01-13T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
331237,Brook Road.,2024-01-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
331237,Brook Road.,2024-01-13T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
331237,Brook Road.,2024-01-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
331237,Brook Road.,2024-01-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
331237,Brook Road.,2024-01-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
331237,Brook Road.,2024-01-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
331237,Brook Road.,2024-01-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,49.71
331237,Brook Road.,2024-01-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,42.36
331237,Brook Road.,2024-01-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,51.06
331237,Brook Road.,2024-01-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,71.4
331237,Brook Road.,2024-01-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.5
331237,Brook Road.,2024-01-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.0
331237,Brook Road.,2024-01-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.0
331237,Brook Road.,2024-01-13T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.63
331237,Brook Road.,2024-01-13T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
331237,Brook Road.,2024-01-13T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
331237,Brook Road.,2024-01-13T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.72
331237,Brook Road.,2024-01-13T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,27.39
331237,Brook Road.,2024-01-13T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.67
331237,Brook Road.,2024-01-13T11:10:00.000+00:00,feeder,3,N Current (RMS),A,40.2
331237,Brook Road.,2024-01-13T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,58.0
331237,Brook Road.,2024-01-13T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,111.3
331237,Brook Road.,2024-01-13T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,88.9
331237,Brook Road.,2024-01-13T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
331237,Brook Road.,2024-01-13T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.64
331237,Brook Road.,2024-01-13T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.96
331237,Brook Road.,2024-01-13T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.95
331237,Brook Road.,2024-01-13T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.83
331237,Brook Road.,2024-01-13T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.29
331237,Brook Road.,2024-01-13T11:10:00.000+00:00,feeder,2,N Current (RMS),A,32.7
331237,Brook Road.,2024-01-13T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,62.4
331237,Brook Road.,2024-01-13T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.1
331237,Brook Road.,2024-01-13T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.5
331237,Brook Road.,2024-01-13T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
331237,Brook Road.,2024-01-13T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
331237,Brook Road.,2024-01-13T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.07
331237,Brook Road.,2024-01-13T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.34
331237,Brook Road.,2024-01-13T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.75
331237,Brook Road.,2024-01-13T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.01
331237,Brook Road.,2024-01-13T11:10:00.000+00:00,feeder,1,N Current (RMS),A,50.8
331237,Brook Road.,2024-01-13T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,96.7
331237,Brook Road.,2024-01-13T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.0
331237,Brook Road.,2024-01-13T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,74.9
331237,Brook Road.,2024-01-13T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
331237,Brook Road.,2024-01-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
331237,Brook Road.,2024-01-13T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
331237,Brook Road.,2024-01-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
331237,Brook Road.,2024-01-13T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
331237,Brook Road.,2024-01-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
331237,Brook Road.,2024-01-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
331237,Brook Road.,2024-01-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
331237,Brook Road.,2024-01-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
331237,Brook Road.,2024-01-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,52.0
331237,Brook Road.,2024-01-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,48.97
331237,Brook Road.,2024-01-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,50.97
331237,Brook Road.,2024-01-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,71.0
331237,Brook Road.,2024-01-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,214.2
331237,Brook Road.,2024-01-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.4
331237,Brook Road.,2024-01-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.7
331237,Brook Road.,2024-01-13T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
331237,Brook Road.,2024-01-13T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
331237,Brook Road.,2024-01-13T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
331237,Brook Road.,2024-01-13T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.54
331237,Brook Road.,2024-01-13T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,30.84
331237,Brook Road.,2024-01-13T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.4
331237,Brook Road.,2024-01-13T11:00:00.000+00:00,feeder,3,N Current (RMS),A,45.0
331237,Brook Road.,2024-01-13T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,60.0
331237,Brook Road.,2024-01-13T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,125.6
331237,Brook Road.,2024-01-13T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,88.7
331237,Brook Road.,2024-01-13T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
331237,Brook Road.,2024-01-13T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.57
331237,Brook Road.,2024-01-13T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
331237,Brook Road.,2024-01-13T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.09
331237,Brook Road.,2024-01-13T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.65
331237,Brook Road.,2024-01-13T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.47
331237,Brook Road.,2024-01-13T11:00:00.000+00:00,feeder,2,N Current (RMS),A,30.2
331237,Brook Road.,2024-01-13T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,50.1
331237,Brook Road.,2024-01-13T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.5
331237,Brook Road.,2024-01-13T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,60.9
331237,Brook Road.,2024-01-13T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.94
331237,Brook Road.,2024-01-13T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
331237,Brook Road.,2024-01-13T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.75
331237,Brook Road.,2024-01-13T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.86
331237,Brook Road.,2024-01-13T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.62
331237,Brook Road.,2024-01-13T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.74
331237,Brook Road.,2024-01-13T11:00:00.000+00:00,feeder,1,N Current (RMS),A,42.9
331237,Brook Road.,2024-01-13T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,98.5
331237,Brook Road.,2024-01-13T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,67.8
331237,Brook Road.,2024-01-13T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,77.2
331237,Brook Road.,2024-01-13T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
331237,Brook Road.,2024-01-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
331237,Brook Road.,2024-01-13T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
331237,Brook Road.,2024-01-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
331237,Brook Road.,2024-01-13T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
331237,Brook Road.,2024-01-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
331237,Brook Road.,2024-01-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
331237,Brook Road.,2024-01-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
331237,Brook Road.,2024-01-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
331237,Brook Road.,2024-01-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,50.49
331237,Brook Road.,2024-01-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,54.1
331237,Brook Road.,2024-01-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,54.61
331237,Brook Road.,2024-01-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,64.3
331237,Brook Road.,2024-01-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.0
331237,Brook Road.,2024-01-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,220.2
331237,Brook Road.,2024-01-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.4
331237,Brook Road.,2024-01-13T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
331237,Brook Road.,2024-01-13T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
331237,Brook Road.,2024-01-13T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
331237,Brook Road.,2024-01-13T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.51
331237,Brook Road.,2024-01-13T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,35.63
331237,Brook Road.,2024-01-13T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.48
331237,Brook Road.,2024-01-13T10:50:00.000+00:00,feeder,3,N Current (RMS),A,56.6
331237,Brook Road.,2024-01-13T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,75.6
331237,Brook Road.,2024-01-13T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,146.1
331237,Brook Road.,2024-01-13T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,72.4
331237,Brook Road.,2024-01-13T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
331237,Brook Road.,2024-01-13T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.55
331237,Brook Road.,2024-01-13T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.76
331237,Brook Road.,2024-01-13T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.91
331237,Brook Road.,2024-01-13T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.77
331237,Brook Road.,2024-01-13T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.92
331237,Brook Road.,2024-01-13T10:50:00.000+00:00,feeder,2,N Current (RMS),A,27.4
331237,Brook Road.,2024-01-13T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,57.7
331237,Brook Road.,2024-01-13T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.3
331237,Brook Road.,2024-01-13T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,50.7
331237,Brook Road.,2024-01-13T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.32
331237,Brook Road.,2024-01-13T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
331237,Brook Road.,2024-01-13T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
331237,Brook Road.,2024-01-13T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.21
331237,Brook Road.,2024-01-13T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.03
331237,Brook Road.,2024-01-13T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.86
331237,Brook Road.,2024-01-13T10:50:00.000+00:00,feeder,1,N Current (RMS),A,33.7
331237,Brook Road.,2024-01-13T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,88.6
331237,Brook Road.,2024-01-13T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,77.7
331237,Brook Road.,2024-01-13T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,89.7
331237,Brook Road.,2024-01-13T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
331237,Brook Road.,2024-01-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
331237,Brook Road.,2024-01-13T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
331237,Brook Road.,2024-01-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
331237,Brook Road.,2024-01-13T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
331237,Brook Road.,2024-01-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
331237,Brook Road.,2024-01-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
331237,Brook Road.,2024-01-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
331237,Brook Road.,2024-01-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
331237,Brook Road.,2024-01-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,53.64
331237,Brook Road.,2024-01-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,63.44
331237,Brook Road.,2024-01-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,51.26
331237,Brook Road.,2024-01-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,69.5
331237,Brook Road.,2024-01-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,219.4
331237,Brook Road.,2024-01-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,258.2
331237,Brook Road.,2024-01-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.0
331237,Brook Road.,2024-01-13T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
331237,Brook Road.,2024-01-13T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
331237,Brook Road.,2024-01-13T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
331237,Brook Road.,2024-01-13T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.12
331237,Brook Road.,2024-01-13T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,32.25
331237,Brook Road.,2024-01-13T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.9
331237,Brook Road.,2024-01-13T10:40:00.000+00:00,feeder,3,N Current (RMS),A,48.2
331237,Brook Road.,2024-01-13T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,70.0
331237,Brook Road.,2024-01-13T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,131.4
331237,Brook Road.,2024-01-13T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,69.7
331237,Brook Road.,2024-01-13T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
331237,Brook Road.,2024-01-13T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
331237,Brook Road.,2024-01-13T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
331237,Brook Road.,2024-01-13T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.97
331237,Brook Road.,2024-01-13T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.97
331237,Brook Road.,2024-01-13T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.02
331237,Brook Road.,2024-01-13T10:40:00.000+00:00,feeder,2,N Current (RMS),A,34.0
331237,Brook Road.,2024-01-13T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,60.0
331237,Brook Road.,2024-01-13T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.3
331237,Brook Road.,2024-01-13T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,59.0
331237,Brook Road.,2024-01-13T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.78
331237,Brook Road.,2024-01-13T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
331237,Brook Road.,2024-01-13T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.84
331237,Brook Road.,2024-01-13T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.11
331237,Brook Road.,2024-01-13T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.58
331237,Brook Road.,2024-01-13T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.47
331237,Brook Road.,2024-01-13T10:40:00.000+00:00,feeder,1,N Current (RMS),A,46.3
331237,Brook Road.,2024-01-13T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,93.0
331237,Brook Road.,2024-01-13T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,63.6
331237,Brook Road.,2024-01-13T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,92.8
331237,Brook Road.,2024-01-13T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
331237,Brook Road.,2024-01-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
331237,Brook Road.,2024-01-13T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
331237,Brook Road.,2024-01-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
331237,Brook Road.,2024-01-13T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
331237,Brook Road.,2024-01-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
331237,Brook Road.,2024-01-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
331237,Brook Road.,2024-01-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
331237,Brook Road.,2024-01-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
331237,Brook Road.,2024-01-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,53.2
331237,Brook Road.,2024-01-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,54.81
331237,Brook Road.,2024-01-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,53.39
331237,Brook Road.,2024-01-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,64.0
331237,Brook Road.,2024-01-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,217.8
331237,Brook Road.,2024-01-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,222.6
331237,Brook Road.,2024-01-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.3
331237,Brook Road.,2024-01-13T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.18
331237,Brook Road.,2024-01-13T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
331237,Brook Road.,2024-01-13T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
331237,Brook Road.,2024-01-13T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,23.06
331237,Brook Road.,2024-01-13T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,31.22
331237,Brook Road.,2024-01-13T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.59
331237,Brook Road.,2024-01-13T10:30:00.000+00:00,feeder,3,N Current (RMS),A,36.3
331237,Brook Road.,2024-01-13T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,96.8
331237,Brook Road.,2024-01-13T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,126.5
331237,Brook Road.,2024-01-13T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,84.4
331237,Brook Road.,2024-01-13T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
331237,Brook Road.,2024-01-13T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.81
331237,Brook Road.,2024-01-13T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
331237,Brook Road.,2024-01-13T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.09
331237,Brook Road.,2024-01-13T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.17
331237,Brook Road.,2024-01-13T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.17
331237,Brook Road.,2024-01-13T10:30:00.000+00:00,feeder,2,N Current (RMS),A,36.2
331237,Brook Road.,2024-01-13T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.4
331237,Brook Road.,2024-01-13T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,80.4
331237,Brook Road.,2024-01-13T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,64.0
331237,Brook Road.,2024-01-13T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.38
331237,Brook Road.,2024-01-13T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
331237,Brook Road.,2024-01-13T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.79
331237,Brook Road.,2024-01-13T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.1
331237,Brook Road.,2024-01-13T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.34
331237,Brook Road.,2024-01-13T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.04
331237,Brook Road.,2024-01-13T10:30:00.000+00:00,feeder,1,N Current (RMS),A,39.0
331237,Brook Road.,2024-01-13T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,88.2
331237,Brook Road.,2024-01-13T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,77.1
331237,Brook Road.,2024-01-13T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,82.8
331237,Brook Road.,2024-01-13T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
331237,Brook Road.,2024-01-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
331237,Brook Road.,2024-01-13T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
331237,Brook Road.,2024-01-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
331237,Brook Road.,2024-01-13T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
331237,Brook Road.,2024-01-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
331237,Brook Road.,2024-01-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
331237,Brook Road.,2024-01-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
331237,Brook Road.,2024-01-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
331237,Brook Road.,2024-01-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,53.26
331237,Brook Road.,2024-01-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,68.73
331237,Brook Road.,2024-01-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,55.8
331237,Brook Road.,2024-01-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,77.9
331237,Brook Road.,2024-01-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,219.6
331237,Brook Road.,2024-01-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,279.6
331237,Brook Road.,2024-01-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,229.3
331237,Brook Road.,2024-01-13T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.59
331237,Brook Road.,2024-01-13T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
331237,Brook Road.,2024-01-13T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
331237,Brook Road.,2024-01-13T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.02
331237,Brook Road.,2024-01-13T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,24.71
331237,Brook Road.,2024-01-13T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.39
331237,Brook Road.,2024-01-13T10:20:00.000+00:00,feeder,3,N Current (RMS),A,37.6
331237,Brook Road.,2024-01-13T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,75.3
331237,Brook Road.,2024-01-13T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,102.0
331237,Brook Road.,2024-01-13T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,68.6
331237,Brook Road.,2024-01-13T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
331237,Brook Road.,2024-01-13T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
331237,Brook Road.,2024-01-13T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.07
331237,Brook Road.,2024-01-13T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.67
331237,Brook Road.,2024-01-13T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.9
331237,Brook Road.,2024-01-13T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.84
331237,Brook Road.,2024-01-13T10:20:00.000+00:00,feeder,2,N Current (RMS),A,31.1
331237,Brook Road.,2024-01-13T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.2
331237,Brook Road.,2024-01-13T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,53.1
331237,Brook Road.,2024-01-13T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,70.6
331237,Brook Road.,2024-01-13T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.42
331237,Brook Road.,2024-01-13T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
331237,Brook Road.,2024-01-13T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.77
331237,Brook Road.,2024-01-13T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.78
331237,Brook Road.,2024-01-13T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.19
331237,Brook Road.,2024-01-13T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.13
331237,Brook Road.,2024-01-13T10:20:00.000+00:00,feeder,1,N Current (RMS),A,36.3
331237,Brook Road.,2024-01-13T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,86.5
331237,Brook Road.,2024-01-13T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,66.8
331237,Brook Road.,2024-01-13T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,75.1
331237,Brook Road.,2024-01-13T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
331237,Brook Road.,2024-01-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
331237,Brook Road.,2024-01-13T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
