Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331237,Brook Road.,2024-01-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
331237,Brook Road.,2024-01-13T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
331237,Brook Road.,2024-01-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
331237,Brook Road.,2024-01-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
331237,Brook Road.,2024-01-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
331237,Brook Road.,2024-01-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
331237,Brook Road.,2024-01-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,49.47
331237,Brook Road.,2024-01-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,52.8
331237,Brook Road.,2024-01-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,51.35
331237,Brook Road.,2024-01-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,62.8
331237,Brook Road.,2024-01-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.3
331237,Brook Road.,2024-01-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,216.1
331237,Brook Road.,2024-01-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.6
331237,Brook Road.,2024-01-13T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
331237,Brook Road.,2024-01-13T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
331237,Brook Road.,2024-01-13T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
331237,Brook Road.,2024-01-13T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.68
331237,Brook Road.,2024-01-13T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,26.74
331237,Brook Road.,2024-01-13T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.77
331237,Brook Road.,2024-01-13T10:10:00.000+00:00,feeder,3,N Current (RMS),A,45.8
331237,Brook Road.,2024-01-13T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,79.1
331237,Brook Road.,2024-01-13T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,113.7
331237,Brook Road.,2024-01-13T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,65.4
331237,Brook Road.,2024-01-13T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
331237,Brook Road.,2024-01-13T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
331237,Brook Road.,2024-01-13T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.74
331237,Brook Road.,2024-01-13T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.55
331237,Brook Road.,2024-01-13T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.57
331237,Brook Road.,2024-01-13T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.71
331237,Brook Road.,2024-01-13T10:10:00.000+00:00,feeder,2,N Current (RMS),A,29.7
331237,Brook Road.,2024-01-13T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,58.8
331237,Brook Road.,2024-01-13T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,66.5
331237,Brook Road.,2024-01-13T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,75.9
331237,Brook Road.,2024-01-13T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.81
331237,Brook Road.,2024-01-13T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
331237,Brook Road.,2024-01-13T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.86
331237,Brook Road.,2024-01-13T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,27.73
331237,Brook Road.,2024-01-13T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.14
331237,Brook Road.,2024-01-13T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.16
331237,Brook Road.,2024-01-13T10:10:00.000+00:00,feeder,1,N Current (RMS),A,79.6
331237,Brook Road.,2024-01-13T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,119.7
331237,Brook Road.,2024-01-13T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.7
331237,Brook Road.,2024-01-13T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,71.7
331237,Brook Road.,2024-01-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
331237,Brook Road.,2024-01-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
331237,Brook Road.,2024-01-13T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
331237,Brook Road.,2024-01-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
331237,Brook Road.,2024-01-13T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
331237,Brook Road.,2024-01-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
331237,Brook Road.,2024-01-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
331237,Brook Road.,2024-01-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
331237,Brook Road.,2024-01-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
331237,Brook Road.,2024-01-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,59.96
331237,Brook Road.,2024-01-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,52.45
331237,Brook Road.,2024-01-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,50.65
331237,Brook Road.,2024-01-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,105.7
331237,Brook Road.,2024-01-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,254.7
331237,Brook Road.,2024-01-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,217.9
331237,Brook Road.,2024-01-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.5
331237,Brook Road.,2024-01-13T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
331237,Brook Road.,2024-01-13T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
331237,Brook Road.,2024-01-13T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
331237,Brook Road.,2024-01-13T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.62
331237,Brook Road.,2024-01-13T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.38
331237,Brook Road.,2024-01-13T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.21
331237,Brook Road.,2024-01-13T10:00:00.000+00:00,feeder,3,N Current (RMS),A,30.2
331237,Brook Road.,2024-01-13T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,73.5
331237,Brook Road.,2024-01-13T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,87.5
331237,Brook Road.,2024-01-13T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,89.5
331237,Brook Road.,2024-01-13T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
331237,Brook Road.,2024-01-13T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
331237,Brook Road.,2024-01-13T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.64
331237,Brook Road.,2024-01-13T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.03
331237,Brook Road.,2024-01-13T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.29
331237,Brook Road.,2024-01-13T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.56
331237,Brook Road.,2024-01-13T10:00:00.000+00:00,feeder,2,N Current (RMS),A,53.2
331237,Brook Road.,2024-01-13T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,55.9
331237,Brook Road.,2024-01-13T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.7
331237,Brook Road.,2024-01-13T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,102.5
331237,Brook Road.,2024-01-13T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.28
331237,Brook Road.,2024-01-13T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
331237,Brook Road.,2024-01-13T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.59
331237,Brook Road.,2024-01-13T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,29.97
331237,Brook Road.,2024-01-13T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.72
331237,Brook Road.,2024-01-13T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.29
331237,Brook Road.,2024-01-13T10:00:00.000+00:00,feeder,1,N Current (RMS),A,79.9
331237,Brook Road.,2024-01-13T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,125.9
331237,Brook Road.,2024-01-13T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.4
331237,Brook Road.,2024-01-13T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,76.8
331237,Brook Road.,2024-01-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
331237,Brook Road.,2024-01-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
331237,Brook Road.,2024-01-13T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
331237,Brook Road.,2024-01-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
331237,Brook Road.,2024-01-13T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
331237,Brook Road.,2024-01-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
331237,Brook Road.,2024-01-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
331237,Brook Road.,2024-01-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
331237,Brook Road.,2024-01-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
331237,Brook Road.,2024-01-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,60.62
331237,Brook Road.,2024-01-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,38.39
331237,Brook Road.,2024-01-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,64.06
331237,Brook Road.,2024-01-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,119.6
331237,Brook Road.,2024-01-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,252.9
331237,Brook Road.,2024-01-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
331237,Brook Road.,2024-01-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,266.7
331237,Brook Road.,2024-01-13T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
331237,Brook Road.,2024-01-13T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
331237,Brook Road.,2024-01-13T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.61
331237,Brook Road.,2024-01-13T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.71
331237,Brook Road.,2024-01-13T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,26.58
331237,Brook Road.,2024-01-13T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.5
331237,Brook Road.,2024-01-13T09:50:00.000+00:00,feeder,3,N Current (RMS),A,27.4
331237,Brook Road.,2024-01-13T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,70.5
331237,Brook Road.,2024-01-13T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,110.6
331237,Brook Road.,2024-01-13T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,89.7
331237,Brook Road.,2024-01-13T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
331237,Brook Road.,2024-01-13T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
331237,Brook Road.,2024-01-13T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
331237,Brook Road.,2024-01-13T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.65
331237,Brook Road.,2024-01-13T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.47
331237,Brook Road.,2024-01-13T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.47
331237,Brook Road.,2024-01-13T09:50:00.000+00:00,feeder,2,N Current (RMS),A,30.8
331237,Brook Road.,2024-01-13T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,69.2
331237,Brook Road.,2024-01-13T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,58.5
331237,Brook Road.,2024-01-13T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,78.5
331237,Brook Road.,2024-01-13T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.69
331237,Brook Road.,2024-01-13T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
331237,Brook Road.,2024-01-13T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
331237,Brook Road.,2024-01-13T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,25.98
331237,Brook Road.,2024-01-13T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.06
331237,Brook Road.,2024-01-13T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.06
331237,Brook Road.,2024-01-13T09:50:00.000+00:00,feeder,1,N Current (RMS),A,61.1
331237,Brook Road.,2024-01-13T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,109.0
331237,Brook Road.,2024-01-13T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,55.7
331237,Brook Road.,2024-01-13T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,99.0
331237,Brook Road.,2024-01-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
331237,Brook Road.,2024-01-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
331237,Brook Road.,2024-01-13T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
331237,Brook Road.,2024-01-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
331237,Brook Road.,2024-01-13T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
331237,Brook Road.,2024-01-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
331237,Brook Road.,2024-01-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
331237,Brook Road.,2024-01-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
331237,Brook Road.,2024-01-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
331237,Brook Road.,2024-01-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,59.35
331237,Brook Road.,2024-01-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,53.12
331237,Brook Road.,2024-01-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,63.03
331237,Brook Road.,2024-01-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,76.1
331237,Brook Road.,2024-01-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,246.3
331237,Brook Road.,2024-01-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,218.8
331237,Brook Road.,2024-01-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,262.6
331237,Brook Road.,2024-01-13T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.27
331237,Brook Road.,2024-01-13T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.32
331237,Brook Road.,2024-01-13T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.15
331237,Brook Road.,2024-01-13T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.1
331237,Brook Road.,2024-01-13T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.4
331237,Brook Road.,2024-01-13T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.22
331237,Brook Road.,2024-01-13T09:40:00.000+00:00,feeder,3,N Current (RMS),A,24.6
331237,Brook Road.,2024-01-13T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,64.6
331237,Brook Road.,2024-01-13T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,68.8
331237,Brook Road.,2024-01-13T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,76.8
331237,Brook Road.,2024-01-13T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.3
331237,Brook Road.,2024-01-13T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
331237,Brook Road.,2024-01-13T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
331237,Brook Road.,2024-01-13T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.69
331237,Brook Road.,2024-01-13T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.38
331237,Brook Road.,2024-01-13T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.06
331237,Brook Road.,2024-01-13T09:40:00.000+00:00,feeder,2,N Current (RMS),A,37.4
331237,Brook Road.,2024-01-13T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,82.4
331237,Brook Road.,2024-01-13T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,58.5
331237,Brook Road.,2024-01-13T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,88.1
331237,Brook Road.,2024-01-13T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.89
331237,Brook Road.,2024-01-13T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
331237,Brook Road.,2024-01-13T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
331237,Brook Road.,2024-01-13T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,24.31
331237,Brook Road.,2024-01-13T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.46
331237,Brook Road.,2024-01-13T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.13
331237,Brook Road.,2024-01-13T09:40:00.000+00:00,feeder,1,N Current (RMS),A,62.5
331237,Brook Road.,2024-01-13T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,103.5
331237,Brook Road.,2024-01-13T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,92.6
331237,Brook Road.,2024-01-13T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,105.9
331237,Brook Road.,2024-01-13T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
331237,Brook Road.,2024-01-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
331237,Brook Road.,2024-01-13T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
331237,Brook Road.,2024-01-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
331237,Brook Road.,2024-01-13T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
331237,Brook Road.,2024-01-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
331237,Brook Road.,2024-01-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
331237,Brook Road.,2024-01-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
331237,Brook Road.,2024-01-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
331237,Brook Road.,2024-01-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,59.1
331237,Brook Road.,2024-01-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,51.24
331237,Brook Road.,2024-01-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,63.41
331237,Brook Road.,2024-01-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,86.5
331237,Brook Road.,2024-01-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,245.6
331237,Brook Road.,2024-01-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,211.6
331237,Brook Road.,2024-01-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,266.1
331237,Brook Road.,2024-01-13T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
331237,Brook Road.,2024-01-13T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.46
331237,Brook Road.,2024-01-13T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.01
331237,Brook Road.,2024-01-13T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.68
331237,Brook Road.,2024-01-13T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.13
331237,Brook Road.,2024-01-13T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.99
331237,Brook Road.,2024-01-13T09:30:00.000+00:00,feeder,3,N Current (RMS),A,27.3
331237,Brook Road.,2024-01-13T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,75.4
331237,Brook Road.,2024-01-13T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,85.1
331237,Brook Road.,2024-01-13T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,84.6
331237,Brook Road.,2024-01-13T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.53
331237,Brook Road.,2024-01-13T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
331237,Brook Road.,2024-01-13T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
331237,Brook Road.,2024-01-13T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.82
331237,Brook Road.,2024-01-13T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.45
331237,Brook Road.,2024-01-13T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.29
331237,Brook Road.,2024-01-13T09:30:00.000+00:00,feeder,2,N Current (RMS),A,47.3
331237,Brook Road.,2024-01-13T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,86.6
331237,Brook Road.,2024-01-13T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.8
331237,Brook Road.,2024-01-13T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,77.4
331237,Brook Road.,2024-01-13T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.83
331237,Brook Road.,2024-01-13T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
331237,Brook Road.,2024-01-13T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
331237,Brook Road.,2024-01-13T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.97
331237,Brook Road.,2024-01-13T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.79
331237,Brook Road.,2024-01-13T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.51
331237,Brook Road.,2024-01-13T09:30:00.000+00:00,feeder,1,N Current (RMS),A,41.3
331237,Brook Road.,2024-01-13T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,89.4
331237,Brook Road.,2024-01-13T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,79.1
331237,Brook Road.,2024-01-13T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,74.3
331237,Brook Road.,2024-01-13T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
331237,Brook Road.,2024-01-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
331237,Brook Road.,2024-01-13T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
331237,Brook Road.,2024-01-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
331237,Brook Road.,2024-01-13T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
331237,Brook Road.,2024-01-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
331237,Brook Road.,2024-01-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
331237,Brook Road.,2024-01-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
331237,Brook Road.,2024-01-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
331237,Brook Road.,2024-01-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,59.47
331237,Brook Road.,2024-01-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,48.36
331237,Brook Road.,2024-01-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,55.79
331237,Brook Road.,2024-01-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,80.7
331237,Brook Road.,2024-01-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,247.5
331237,Brook Road.,2024-01-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.8
331237,Brook Road.,2024-01-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,233.7
331237,Brook Road.,2024-01-13T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.71
331237,Brook Road.,2024-01-13T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.67
331237,Brook Road.,2024-01-13T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
331237,Brook Road.,2024-01-13T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.77
331237,Brook Road.,2024-01-13T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.18
331237,Brook Road.,2024-01-13T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.38
331237,Brook Road.,2024-01-13T09:20:00.000+00:00,feeder,3,N Current (RMS),A,23.1
331237,Brook Road.,2024-01-13T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,62.2
331237,Brook Road.,2024-01-13T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,84.0
331237,Brook Road.,2024-01-13T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,76.5
331237,Brook Road.,2024-01-13T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
331237,Brook Road.,2024-01-13T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
331237,Brook Road.,2024-01-13T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
331237,Brook Road.,2024-01-13T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.69
331237,Brook Road.,2024-01-13T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.9
331237,Brook Road.,2024-01-13T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.77
331237,Brook Road.,2024-01-13T09:20:00.000+00:00,feeder,2,N Current (RMS),A,43.6
331237,Brook Road.,2024-01-13T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,77.3
331237,Brook Road.,2024-01-13T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.1
331237,Brook Road.,2024-01-13T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,91.4
331237,Brook Road.,2024-01-13T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.01
331237,Brook Road.,2024-01-13T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
331237,Brook Road.,2024-01-13T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
331237,Brook Road.,2024-01-13T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,32.6
331237,Brook Road.,2024-01-13T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,26.14
331237,Brook Road.,2024-01-13T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.49
331237,Brook Road.,2024-01-13T09:20:00.000+00:00,feeder,1,N Current (RMS),A,74.7
331237,Brook Road.,2024-01-13T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,137.8
331237,Brook Road.,2024-01-13T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,113.1
331237,Brook Road.,2024-01-13T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,86.0
331237,Brook Road.,2024-01-13T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
331237,Brook Road.,2024-01-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
331237,Brook Road.,2024-01-13T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
331237,Brook Road.,2024-01-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
331237,Brook Road.,2024-01-13T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
331237,Brook Road.,2024-01-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
331237,Brook Road.,2024-01-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
331237,Brook Road.,2024-01-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
331237,Brook Road.,2024-01-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
331237,Brook Road.,2024-01-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,66.06
331237,Brook Road.,2024-01-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,56.22
331237,Brook Road.,2024-01-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,60.64
331237,Brook Road.,2024-01-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,88.9
331237,Brook Road.,2024-01-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,274.3
331237,Brook Road.,2024-01-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,232.9
331237,Brook Road.,2024-01-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,252.4
331237,Brook Road.,2024-01-13T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
331237,Brook Road.,2024-01-13T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.96
331237,Brook Road.,2024-01-13T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
331237,Brook Road.,2024-01-13T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.28
331237,Brook Road.,2024-01-13T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,22.08
331237,Brook Road.,2024-01-13T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.08
331237,Brook Road.,2024-01-13T09:10:00.000+00:00,feeder,3,N Current (RMS),A,25.9
331237,Brook Road.,2024-01-13T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,84.0
331237,Brook Road.,2024-01-13T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,93.5
331237,Brook Road.,2024-01-13T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,71.5
331237,Brook Road.,2024-01-13T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
331237,Brook Road.,2024-01-13T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.35
331237,Brook Road.,2024-01-13T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
331237,Brook Road.,2024-01-13T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.16
331237,Brook Road.,2024-01-13T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.61
331237,Brook Road.,2024-01-13T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.36
331237,Brook Road.,2024-01-13T09:10:00.000+00:00,feeder,2,N Current (RMS),A,46.9
331237,Brook Road.,2024-01-13T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,87.9
331237,Brook Road.,2024-01-13T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.8
331237,Brook Road.,2024-01-13T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,77.3
331237,Brook Road.,2024-01-13T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.5
331237,Brook Road.,2024-01-13T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.38
331237,Brook Road.,2024-01-13T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
331237,Brook Road.,2024-01-13T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,28.57
331237,Brook Road.,2024-01-13T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.81
331237,Brook Road.,2024-01-13T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.91
331237,Brook Road.,2024-01-13T09:10:00.000+00:00,feeder,1,N Current (RMS),A,61.1
331237,Brook Road.,2024-01-13T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,119.4
331237,Brook Road.,2024-01-13T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,74.5
331237,Brook Road.,2024-01-13T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,95.9
331237,Brook Road.,2024-01-13T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
331237,Brook Road.,2024-01-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
331237,Brook Road.,2024-01-13T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
331237,Brook Road.,2024-01-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
331237,Brook Road.,2024-01-13T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
331237,Brook Road.,2024-01-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
331237,Brook Road.,2024-01-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
331237,Brook Road.,2024-01-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
331237,Brook Road.,2024-01-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
331237,Brook Road.,2024-01-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,70.0
331237,Brook Road.,2024-01-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,47.5
331237,Brook Road.,2024-01-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,58.35
331237,Brook Road.,2024-01-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,104.0
331237,Brook Road.,2024-01-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,290.0
331237,Brook Road.,2024-01-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.7
331237,Brook Road.,2024-01-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,242.9
331237,Brook Road.,2024-01-13T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
331237,Brook Road.,2024-01-13T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.28
331237,Brook Road.,2024-01-13T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
331237,Brook Road.,2024-01-13T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,20.84
331237,Brook Road.,2024-01-13T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.34
331237,Brook Road.,2024-01-13T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.55
331237,Brook Road.,2024-01-13T09:00:00.000+00:00,feeder,3,N Current (RMS),A,20.1
331237,Brook Road.,2024-01-13T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,86.1
331237,Brook Road.,2024-01-13T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,80.3
331237,Brook Road.,2024-01-13T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,77.0
331237,Brook Road.,2024-01-13T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
331237,Brook Road.,2024-01-13T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.77
331237,Brook Road.,2024-01-13T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
331237,Brook Road.,2024-01-13T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.93
331237,Brook Road.,2024-01-13T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.12
331237,Brook Road.,2024-01-13T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.88
331237,Brook Road.,2024-01-13T09:00:00.000+00:00,feeder,2,N Current (RMS),A,33.6
331237,Brook Road.,2024-01-13T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,78.4
331237,Brook Road.,2024-01-13T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.7
331237,Brook Road.,2024-01-13T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,66.9
331237,Brook Road.,2024-01-13T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.57
331237,Brook Road.,2024-01-13T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.21
331237,Brook Road.,2024-01-13T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
331237,Brook Road.,2024-01-13T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.39
331237,Brook Road.,2024-01-13T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.86
331237,Brook Road.,2024-01-13T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,37.77
331237,Brook Road.,2024-01-13T09:00:00.000+00:00,feeder,1,N Current (RMS),A,87.8
331237,Brook Road.,2024-01-13T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,95.2
331237,Brook Road.,2024-01-13T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,59.0
331237,Brook Road.,2024-01-13T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,157.0
331237,Brook Road.,2024-01-13T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
331237,Brook Road.,2024-01-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
331237,Brook Road.,2024-01-13T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
331237,Brook Road.,2024-01-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
331237,Brook Road.,2024-01-13T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
331237,Brook Road.,2024-01-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
331237,Brook Road.,2024-01-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
331237,Brook Road.,2024-01-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
331237,Brook Road.,2024-01-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
331237,Brook Road.,2024-01-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,62.16
331237,Brook Road.,2024-01-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,43.32
331237,Brook Road.,2024-01-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,72.19
331237,Brook Road.,2024-01-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,119.3
331237,Brook Road.,2024-01-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,257.0
331237,Brook Road.,2024-01-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.6
331237,Brook Road.,2024-01-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,299.0
331237,Brook Road.,2024-01-13T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
331237,Brook Road.,2024-01-13T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.87
331237,Brook Road.,2024-01-13T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
331237,Brook Road.,2024-01-13T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,26.5
331237,Brook Road.,2024-01-13T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,21.85
331237,Brook Road.,2024-01-13T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.67
331237,Brook Road.,2024-01-13T08:50:00.000+00:00,feeder,3,N Current (RMS),A,33.2
331237,Brook Road.,2024-01-13T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,108.9
331237,Brook Road.,2024-01-13T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,90.7
331237,Brook Road.,2024-01-13T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,81.8
331237,Brook Road.,2024-01-13T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
331237,Brook Road.,2024-01-13T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.96
331237,Brook Road.,2024-01-13T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
331237,Brook Road.,2024-01-13T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.4
331237,Brook Road.,2024-01-13T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.23
331237,Brook Road.,2024-01-13T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.04
331237,Brook Road.,2024-01-13T08:50:00.000+00:00,feeder,2,N Current (RMS),A,25.7
331237,Brook Road.,2024-01-13T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,55.8
331237,Brook Road.,2024-01-13T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,54.7
331237,Brook Road.,2024-01-13T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,75.6
331237,Brook Road.,2024-01-13T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
331237,Brook Road.,2024-01-13T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
331237,Brook Road.,2024-01-13T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.24
331237,Brook Road.,2024-01-13T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,30.28
331237,Brook Road.,2024-01-13T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.81
331237,Brook Road.,2024-01-13T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.62
331237,Brook Road.,2024-01-13T08:50:00.000+00:00,feeder,1,N Current (RMS),A,77.0
331237,Brook Road.,2024-01-13T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,125.1
331237,Brook Road.,2024-01-13T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,65.3
331237,Brook Road.,2024-01-13T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,89.3
331237,Brook Road.,2024-01-13T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
331237,Brook Road.,2024-01-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
331237,Brook Road.,2024-01-13T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
331237,Brook Road.,2024-01-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
331237,Brook Road.,2024-01-13T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
331237,Brook Road.,2024-01-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
331237,Brook Road.,2024-01-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
331237,Brook Road.,2024-01-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
331237,Brook Road.,2024-01-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
331237,Brook Road.,2024-01-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,70.18
331237,Brook Road.,2024-01-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,50.88
331237,Brook Road.,2024-01-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,57.33
331237,Brook Road.,2024-01-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,106.8
331237,Brook Road.,2024-01-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,287.4
331237,Brook Road.,2024-01-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.2
331237,Brook Road.,2024-01-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,239.5
331237,Brook Road.,2024-01-13T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
331237,Brook Road.,2024-01-13T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.17
331237,Brook Road.,2024-01-13T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.65
331237,Brook Road.,2024-01-13T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,29.04
331237,Brook Road.,2024-01-13T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,24.45
331237,Brook Road.,2024-01-13T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
331237,Brook Road.,2024-01-13T08:40:00.000+00:00,feeder,3,N Current (RMS),A,39.2
331237,Brook Road.,2024-01-13T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,119.4
331237,Brook Road.,2024-01-13T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,100.8
331237,Brook Road.,2024-01-13T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,78.0
331237,Brook Road.,2024-01-13T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
331237,Brook Road.,2024-01-13T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.06
331237,Brook Road.,2024-01-13T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
331237,Brook Road.,2024-01-13T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.56
331237,Brook Road.,2024-01-13T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.93
331237,Brook Road.,2024-01-13T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.35
331237,Brook Road.,2024-01-13T08:40:00.000+00:00,feeder,2,N Current (RMS),A,41.3
331237,Brook Road.,2024-01-13T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.7
331237,Brook Road.,2024-01-13T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,50.5
331237,Brook Road.,2024-01-13T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,92.2
331237,Brook Road.,2024-01-13T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.72
331237,Brook Road.,2024-01-13T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
331237,Brook Road.,2024-01-13T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.21
331237,Brook Road.,2024-01-13T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,33.33
331237,Brook Road.,2024-01-13T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.71
331237,Brook Road.,2024-01-13T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.15
331237,Brook Road.,2024-01-13T08:40:00.000+00:00,feeder,1,N Current (RMS),A,83.7
331237,Brook Road.,2024-01-13T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,136.3
331237,Brook Road.,2024-01-13T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,59.9
331237,Brook Road.,2024-01-13T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,68.0
331237,Brook Road.,2024-01-13T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
331237,Brook Road.,2024-01-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
331237,Brook Road.,2024-01-13T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
331237,Brook Road.,2024-01-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
331237,Brook Road.,2024-01-13T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
331237,Brook Road.,2024-01-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
331237,Brook Road.,2024-01-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
331237,Brook Road.,2024-01-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
331237,Brook Road.,2024-01-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
331237,Brook Road.,2024-01-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,71.94
331237,Brook Road.,2024-01-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,51.09
331237,Brook Road.,2024-01-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,57.5
331237,Brook Road.,2024-01-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,105.6
331237,Brook Road.,2024-01-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,293.4
331237,Brook Road.,2024-01-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.1
331237,Brook Road.,2024-01-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,236.0
331237,Brook Road.,2024-01-13T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
331237,Brook Road.,2024-01-13T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
331237,Brook Road.,2024-01-13T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.51
331237,Brook Road.,2024-01-13T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,30.04
331237,Brook Road.,2024-01-13T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,24.74
331237,Brook Road.,2024-01-13T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.88
331237,Brook Road.,2024-01-13T08:30:00.000+00:00,feeder,3,N Current (RMS),A,42.7
331237,Brook Road.,2024-01-13T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,124.3
331237,Brook Road.,2024-01-13T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,100.7
331237,Brook Road.,2024-01-13T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,89.0
331237,Brook Road.,2024-01-13T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
331237,Brook Road.,2024-01-13T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
331237,Brook Road.,2024-01-13T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
331237,Brook Road.,2024-01-13T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.06
331237,Brook Road.,2024-01-13T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.6
331237,Brook Road.,2024-01-13T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.77
331237,Brook Road.,2024-01-13T08:30:00.000+00:00,feeder,2,N Current (RMS),A,29.8
331237,Brook Road.,2024-01-13T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.4
331237,Brook Road.,2024-01-13T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,67.6
331237,Brook Road.,2024-01-13T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,62.9
331237,Brook Road.,2024-01-13T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.43
331237,Brook Road.,2024-01-13T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.43
331237,Brook Road.,2024-01-13T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.92
331237,Brook Road.,2024-01-13T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,32.56
331237,Brook Road.,2024-01-13T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.92
331237,Brook Road.,2024-01-13T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.16
331237,Brook Road.,2024-01-13T08:30:00.000+00:00,feeder,1,N Current (RMS),A,77.1
331237,Brook Road.,2024-01-13T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,133.3
331237,Brook Road.,2024-01-13T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,68.8
331237,Brook Road.,2024-01-13T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,68.1
331237,Brook Road.,2024-01-13T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
331237,Brook Road.,2024-01-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
331237,Brook Road.,2024-01-13T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
331237,Brook Road.,2024-01-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
331237,Brook Road.,2024-01-13T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
331237,Brook Road.,2024-01-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
331237,Brook Road.,2024-01-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
331237,Brook Road.,2024-01-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
331237,Brook Road.,2024-01-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
331237,Brook Road.,2024-01-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,71.65
331237,Brook Road.,2024-01-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,57.26
331237,Brook Road.,2024-01-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,51.81
331237,Brook Road.,2024-01-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,112.0
331237,Brook Road.,2024-01-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,293.5
331237,Brook Road.,2024-01-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,233.7
331237,Brook Road.,2024-01-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.5
331237,Brook Road.,2024-01-13T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.2
331237,Brook Road.,2024-01-13T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
331237,Brook Road.,2024-01-13T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
331237,Brook Road.,2024-01-13T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.54
331237,Brook Road.,2024-01-13T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,22.64
331237,Brook Road.,2024-01-13T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,29.18
331237,Brook Road.,2024-01-13T08:20:00.000+00:00,feeder,3,N Current (RMS),A,31.3
331237,Brook Road.,2024-01-13T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,72.5
331237,Brook Road.,2024-01-13T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,92.2
331237,Brook Road.,2024-01-13T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,119.4
331237,Brook Road.,2024-01-13T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.77
331237,Brook Road.,2024-01-13T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.7
331237,Brook Road.,2024-01-13T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
331237,Brook Road.,2024-01-13T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.01
331237,Brook Road.,2024-01-13T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.61
331237,Brook Road.,2024-01-13T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.41
331237,Brook Road.,2024-01-13T08:20:00.000+00:00,feeder,2,N Current (RMS),A,34.0
331237,Brook Road.,2024-01-13T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.0
331237,Brook Road.,2024-01-13T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,76.2
331237,Brook Road.,2024-01-13T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,56.1
331237,Brook Road.,2024-01-13T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.01
331237,Brook Road.,2024-01-13T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
331237,Brook Road.,2024-01-13T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.72
331237,Brook Road.,2024-01-13T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,32.34
331237,Brook Road.,2024-01-13T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.2
331237,Brook Road.,2024-01-13T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.74
331237,Brook Road.,2024-01-13T08:20:00.000+00:00,feeder,1,N Current (RMS),A,78.4
331237,Brook Road.,2024-01-13T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,131.9
331237,Brook Road.,2024-01-13T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,75.2
331237,Brook Road.,2024-01-13T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,63.4
331237,Brook Road.,2024-01-13T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
331237,Brook Road.,2024-01-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
331237,Brook Road.,2024-01-13T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
331237,Brook Road.,2024-01-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
331237,Brook Road.,2024-01-13T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
331237,Brook Road.,2024-01-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
331237,Brook Road.,2024-01-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
331237,Brook Road.,2024-01-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
331237,Brook Road.,2024-01-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
331237,Brook Road.,2024-01-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,59.88
331237,Brook Road.,2024-01-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,58.45
331237,Brook Road.,2024-01-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,57.34
331237,Brook Road.,2024-01-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,72.5
331237,Brook Road.,2024-01-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,244.8
331237,Brook Road.,2024-01-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,237.4
331237,Brook Road.,2024-01-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,235.7
331237,Brook Road.,2024-01-13T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.97
331237,Brook Road.,2024-01-13T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
331237,Brook Road.,2024-01-13T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
331237,Brook Road.,2024-01-13T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.51
331237,Brook Road.,2024-01-13T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,23.65
331237,Brook Road.,2024-01-13T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.22
331237,Brook Road.,2024-01-13T08:10:00.000+00:00,feeder,3,N Current (RMS),A,31.9
331237,Brook Road.,2024-01-13T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,84.6
331237,Brook Road.,2024-01-13T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,96.0
331237,Brook Road.,2024-01-13T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,104.4
331237,Brook Road.,2024-01-13T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.08
331237,Brook Road.,2024-01-13T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.87
