Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331237,Brook Road.,2024-01-13T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
331237,Brook Road.,2024-01-13T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.61
331237,Brook Road.,2024-01-13T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.68
331237,Brook Road.,2024-01-13T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.85
331237,Brook Road.,2024-01-13T08:10:00.000+00:00,feeder,2,N Current (RMS),A,29.0
331237,Brook Road.,2024-01-13T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,53.0
331237,Brook Road.,2024-01-13T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,48.1
331237,Brook Road.,2024-01-13T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,62.0
331237,Brook Road.,2024-01-13T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.24
331237,Brook Road.,2024-01-13T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
331237,Brook Road.,2024-01-13T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.52
331237,Brook Road.,2024-01-13T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,37.73
331237,Brook Road.,2024-01-13T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.83
331237,Brook Road.,2024-01-13T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.95
331237,Brook Road.,2024-01-13T08:10:00.000+00:00,feeder,1,N Current (RMS),A,108.1
331237,Brook Road.,2024-01-13T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,154.9
331237,Brook Road.,2024-01-13T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.7
331237,Brook Road.,2024-01-13T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,64.6
331237,Brook Road.,2024-01-13T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
331237,Brook Road.,2024-01-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
331237,Brook Road.,2024-01-13T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
331237,Brook Road.,2024-01-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
331237,Brook Road.,2024-01-13T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
331237,Brook Road.,2024-01-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
331237,Brook Road.,2024-01-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
331237,Brook Road.,2024-01-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
331237,Brook Road.,2024-01-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
331237,Brook Road.,2024-01-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,70.85
331237,Brook Road.,2024-01-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,47.16
331237,Brook Road.,2024-01-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,54.02
331237,Brook Road.,2024-01-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,128.4
331237,Brook Road.,2024-01-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,289.1
331237,Brook Road.,2024-01-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.4
331237,Brook Road.,2024-01-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,227.3
331237,Brook Road.,2024-01-13T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.52
331237,Brook Road.,2024-01-13T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
331237,Brook Road.,2024-01-13T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.51
331237,Brook Road.,2024-01-13T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.28
331237,Brook Road.,2024-01-13T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,28.57
331237,Brook Road.,2024-01-13T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.61
331237,Brook Road.,2024-01-13T08:00:00.000+00:00,feeder,3,N Current (RMS),A,34.9
331237,Brook Road.,2024-01-13T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,91.9
331237,Brook Road.,2024-01-13T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,116.6
331237,Brook Road.,2024-01-13T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,75.2
331237,Brook Road.,2024-01-13T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331237,Brook Road.,2024-01-13T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.93
331237,Brook Road.,2024-01-13T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
331237,Brook Road.,2024-01-13T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.37
331237,Brook Road.,2024-01-13T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.79
331237,Brook Road.,2024-01-13T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.91
331237,Brook Road.,2024-01-13T08:00:00.000+00:00,feeder,2,N Current (RMS),A,32.9
331237,Brook Road.,2024-01-13T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
331237,Brook Road.,2024-01-13T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.3
331237,Brook Road.,2024-01-13T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,67.5
331237,Brook Road.,2024-01-13T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.63
331237,Brook Road.,2024-01-13T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
331237,Brook Road.,2024-01-13T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.71
331237,Brook Road.,2024-01-13T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,33.34
331237,Brook Road.,2024-01-13T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.26
331237,Brook Road.,2024-01-13T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.82
331237,Brook Road.,2024-01-13T08:00:00.000+00:00,feeder,1,N Current (RMS),A,94.9
331237,Brook Road.,2024-01-13T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,137.3
331237,Brook Road.,2024-01-13T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.8
331237,Brook Road.,2024-01-13T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.3
331237,Brook Road.,2024-01-13T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
331237,Brook Road.,2024-01-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
331237,Brook Road.,2024-01-13T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
331237,Brook Road.,2024-01-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
331237,Brook Road.,2024-01-13T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
331237,Brook Road.,2024-01-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
331237,Brook Road.,2024-01-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
331237,Brook Road.,2024-01-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
331237,Brook Road.,2024-01-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
331237,Brook Road.,2024-01-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,61.0
331237,Brook Road.,2024-01-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,47.62
331237,Brook Road.,2024-01-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,46.34
331237,Brook Road.,2024-01-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,97.1
331237,Brook Road.,2024-01-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,251.6
331237,Brook Road.,2024-01-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.9
331237,Brook Road.,2024-01-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.4
331237,Brook Road.,2024-01-13T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.44
331237,Brook Road.,2024-01-13T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.32
331237,Brook Road.,2024-01-13T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
331237,Brook Road.,2024-01-13T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,23.34
331237,Brook Road.,2024-01-13T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.99
331237,Brook Road.,2024-01-13T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.24
331237,Brook Road.,2024-01-13T07:50:00.000+00:00,feeder,3,N Current (RMS),A,34.3
331237,Brook Road.,2024-01-13T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,98.1
331237,Brook Road.,2024-01-13T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,78.7
331237,Brook Road.,2024-01-13T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,63.9
331237,Brook Road.,2024-01-13T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.02
331237,Brook Road.,2024-01-13T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
331237,Brook Road.,2024-01-13T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
331237,Brook Road.,2024-01-13T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.4
331237,Brook Road.,2024-01-13T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.66
331237,Brook Road.,2024-01-13T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.56
331237,Brook Road.,2024-01-13T07:50:00.000+00:00,feeder,2,N Current (RMS),A,22.6
331237,Brook Road.,2024-01-13T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.3
331237,Brook Road.,2024-01-13T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.3
331237,Brook Road.,2024-01-13T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,57.2
331237,Brook Road.,2024-01-13T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.81
331237,Brook Road.,2024-01-13T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
331237,Brook Road.,2024-01-13T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.23
331237,Brook Road.,2024-01-13T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.8
331237,Brook Road.,2024-01-13T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.76
331237,Brook Road.,2024-01-13T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.95
331237,Brook Road.,2024-01-13T07:50:00.000+00:00,feeder,1,N Current (RMS),A,60.6
331237,Brook Road.,2024-01-13T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,99.2
331237,Brook Road.,2024-01-13T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.7
331237,Brook Road.,2024-01-13T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,59.8
331237,Brook Road.,2024-01-13T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
331237,Brook Road.,2024-01-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
331237,Brook Road.,2024-01-13T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
331237,Brook Road.,2024-01-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
331237,Brook Road.,2024-01-13T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
331237,Brook Road.,2024-01-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
331237,Brook Road.,2024-01-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
331237,Brook Road.,2024-01-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
331237,Brook Road.,2024-01-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
331237,Brook Road.,2024-01-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,54.53
331237,Brook Road.,2024-01-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,36.42
331237,Brook Road.,2024-01-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,42.76
331237,Brook Road.,2024-01-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,89.1
331237,Brook Road.,2024-01-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,226.7
331237,Brook Road.,2024-01-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
331237,Brook Road.,2024-01-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.9
331237,Brook Road.,2024-01-13T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
331237,Brook Road.,2024-01-13T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.28
331237,Brook Road.,2024-01-13T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
331237,Brook Road.,2024-01-13T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,23.6
331237,Brook Road.,2024-01-13T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.36
331237,Brook Road.,2024-01-13T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.3
331237,Brook Road.,2024-01-13T07:40:00.000+00:00,feeder,3,N Current (RMS),A,29.5
331237,Brook Road.,2024-01-13T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,97.4
331237,Brook Road.,2024-01-13T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,71.6
331237,Brook Road.,2024-01-13T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,71.7
331237,Brook Road.,2024-01-13T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.95
331237,Brook Road.,2024-01-13T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.88
331237,Brook Road.,2024-01-13T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
331237,Brook Road.,2024-01-13T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.53
331237,Brook Road.,2024-01-13T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.59
331237,Brook Road.,2024-01-13T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.14
331237,Brook Road.,2024-01-13T07:40:00.000+00:00,feeder,2,N Current (RMS),A,28.8
331237,Brook Road.,2024-01-13T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.8
331237,Brook Road.,2024-01-13T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.2
331237,Brook Road.,2024-01-13T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,66.9
331237,Brook Road.,2024-01-13T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.96
331237,Brook Road.,2024-01-13T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
331237,Brook Road.,2024-01-13T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.03
331237,Brook Road.,2024-01-13T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.02
331237,Brook Road.,2024-01-13T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.44
331237,Brook Road.,2024-01-13T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.98
331237,Brook Road.,2024-01-13T07:40:00.000+00:00,feeder,1,N Current (RMS),A,51.7
331237,Brook Road.,2024-01-13T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,96.4
331237,Brook Road.,2024-01-13T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.1
331237,Brook Road.,2024-01-13T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,63.7
331237,Brook Road.,2024-01-13T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
331237,Brook Road.,2024-01-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
331237,Brook Road.,2024-01-13T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
331237,Brook Road.,2024-01-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
331237,Brook Road.,2024-01-13T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
331237,Brook Road.,2024-01-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
331237,Brook Road.,2024-01-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
331237,Brook Road.,2024-01-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
331237,Brook Road.,2024-01-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
331237,Brook Road.,2024-01-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,53.15
331237,Brook Road.,2024-01-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,37.39
331237,Brook Road.,2024-01-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,48.42
331237,Brook Road.,2024-01-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,78.4
331237,Brook Road.,2024-01-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,220.0
331237,Brook Road.,2024-01-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
331237,Brook Road.,2024-01-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.7
331237,Brook Road.,2024-01-13T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
331237,Brook Road.,2024-01-13T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.5
331237,Brook Road.,2024-01-13T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.54
331237,Brook Road.,2024-01-13T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.15
331237,Brook Road.,2024-01-13T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,24.62
331237,Brook Road.,2024-01-13T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.14
331237,Brook Road.,2024-01-13T07:30:00.000+00:00,feeder,3,N Current (RMS),A,34.8
331237,Brook Road.,2024-01-13T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,62.6
331237,Brook Road.,2024-01-13T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,103.5
331237,Brook Road.,2024-01-13T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,71.1
331237,Brook Road.,2024-01-13T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.98
331237,Brook Road.,2024-01-13T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.88
331237,Brook Road.,2024-01-13T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
331237,Brook Road.,2024-01-13T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.72
331237,Brook Road.,2024-01-13T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
331237,Brook Road.,2024-01-13T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.36
331237,Brook Road.,2024-01-13T07:30:00.000+00:00,feeder,2,N Current (RMS),A,30.3
331237,Brook Road.,2024-01-13T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,46.2
331237,Brook Road.,2024-01-13T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.8
331237,Brook Road.,2024-01-13T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,71.4
331237,Brook Road.,2024-01-13T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.06
331237,Brook Road.,2024-01-13T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
331237,Brook Road.,2024-01-13T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.58
331237,Brook Road.,2024-01-13T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.27
331237,Brook Road.,2024-01-13T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.15
331237,Brook Road.,2024-01-13T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.89
331237,Brook Road.,2024-01-13T07:30:00.000+00:00,feeder,1,N Current (RMS),A,70.5
331237,Brook Road.,2024-01-13T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,100.3
331237,Brook Road.,2024-01-13T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.9
331237,Brook Road.,2024-01-13T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.4
331237,Brook Road.,2024-01-13T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
331237,Brook Road.,2024-01-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
331237,Brook Road.,2024-01-13T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
331237,Brook Road.,2024-01-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
331237,Brook Road.,2024-01-13T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
331237,Brook Road.,2024-01-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
331237,Brook Road.,2024-01-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
331237,Brook Road.,2024-01-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
331237,Brook Road.,2024-01-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
331237,Brook Road.,2024-01-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,50.13
331237,Brook Road.,2024-01-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,38.77
331237,Brook Road.,2024-01-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,47.4
331237,Brook Road.,2024-01-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,75.3
331237,Brook Road.,2024-01-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.7
331237,Brook Road.,2024-01-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
331237,Brook Road.,2024-01-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.1
331237,Brook Road.,2024-01-13T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.26
331237,Brook Road.,2024-01-13T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.9
331237,Brook Road.,2024-01-13T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.9
331237,Brook Road.,2024-01-13T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.35
331237,Brook Road.,2024-01-13T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,24.28
331237,Brook Road.,2024-01-13T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.88
331237,Brook Road.,2024-01-13T07:20:00.000+00:00,feeder,3,N Current (RMS),A,40.6
331237,Brook Road.,2024-01-13T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,43.6
331237,Brook Road.,2024-01-13T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,100.1
331237,Brook Road.,2024-01-13T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,53.7
331237,Brook Road.,2024-01-13T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
331237,Brook Road.,2024-01-13T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.91
331237,Brook Road.,2024-01-13T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
331237,Brook Road.,2024-01-13T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.93
331237,Brook Road.,2024-01-13T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.6
331237,Brook Road.,2024-01-13T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.45
331237,Brook Road.,2024-01-13T07:20:00.000+00:00,feeder,2,N Current (RMS),A,17.8
331237,Brook Road.,2024-01-13T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.6
331237,Brook Road.,2024-01-13T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.6
331237,Brook Road.,2024-01-13T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.6
331237,Brook Road.,2024-01-13T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.72
331237,Brook Road.,2024-01-13T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
331237,Brook Road.,2024-01-13T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.81
331237,Brook Road.,2024-01-13T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.46
331237,Brook Road.,2024-01-13T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.75
331237,Brook Road.,2024-01-13T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.26
331237,Brook Road.,2024-01-13T07:20:00.000+00:00,feeder,1,N Current (RMS),A,59.6
331237,Brook Road.,2024-01-13T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,89.2
331237,Brook Road.,2024-01-13T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.7
331237,Brook Road.,2024-01-13T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.7
331237,Brook Road.,2024-01-13T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
331237,Brook Road.,2024-01-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
331237,Brook Road.,2024-01-13T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
331237,Brook Road.,2024-01-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
331237,Brook Road.,2024-01-13T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
331237,Brook Road.,2024-01-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
331237,Brook Road.,2024-01-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
331237,Brook Road.,2024-01-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
331237,Brook Road.,2024-01-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
331237,Brook Road.,2024-01-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,40.74
331237,Brook Road.,2024-01-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,39.63
331237,Brook Road.,2024-01-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,34.58
331237,Brook Road.,2024-01-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,65.4
331237,Brook Road.,2024-01-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.4
331237,Brook Road.,2024-01-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
331237,Brook Road.,2024-01-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
331237,Brook Road.,2024-01-13T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.38
331237,Brook Road.,2024-01-13T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.13
331237,Brook Road.,2024-01-13T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.85
331237,Brook Road.,2024-01-13T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.02
331237,Brook Road.,2024-01-13T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,24.81
331237,Brook Road.,2024-01-13T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.72
331237,Brook Road.,2024-01-13T07:10:00.000+00:00,feeder,3,N Current (RMS),A,37.3
331237,Brook Road.,2024-01-13T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,46.1
331237,Brook Road.,2024-01-13T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,101.0
331237,Brook Road.,2024-01-13T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,65.1
331237,Brook Road.,2024-01-13T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
331237,Brook Road.,2024-01-13T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
331237,Brook Road.,2024-01-13T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
331237,Brook Road.,2024-01-13T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.23
331237,Brook Road.,2024-01-13T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.42
331237,Brook Road.,2024-01-13T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.22
331237,Brook Road.,2024-01-13T07:10:00.000+00:00,feeder,2,N Current (RMS),A,15.7
331237,Brook Road.,2024-01-13T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.0
331237,Brook Road.,2024-01-13T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.6
331237,Brook Road.,2024-01-13T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.1
331237,Brook Road.,2024-01-13T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.34
331237,Brook Road.,2024-01-13T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
331237,Brook Road.,2024-01-13T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.28
331237,Brook Road.,2024-01-13T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.15
331237,Brook Road.,2024-01-13T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.07
331237,Brook Road.,2024-01-13T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.04
331237,Brook Road.,2024-01-13T07:10:00.000+00:00,feeder,1,N Current (RMS),A,63.1
331237,Brook Road.,2024-01-13T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,95.5
331237,Brook Road.,2024-01-13T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.9
331237,Brook Road.,2024-01-13T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.2
331237,Brook Road.,2024-01-13T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
331237,Brook Road.,2024-01-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
331237,Brook Road.,2024-01-13T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
331237,Brook Road.,2024-01-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
331237,Brook Road.,2024-01-13T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
331237,Brook Road.,2024-01-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
331237,Brook Road.,2024-01-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
331237,Brook Road.,2024-01-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
331237,Brook Road.,2024-01-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
331237,Brook Road.,2024-01-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,42.41
331237,Brook Road.,2024-01-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,39.3
331237,Brook Road.,2024-01-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,37.98
331237,Brook Road.,2024-01-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,61.0
331237,Brook Road.,2024-01-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.4
331237,Brook Road.,2024-01-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
331237,Brook Road.,2024-01-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
331237,Brook Road.,2024-01-13T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
331237,Brook Road.,2024-01-13T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.8
331237,Brook Road.,2024-01-13T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
331237,Brook Road.,2024-01-13T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.84
331237,Brook Road.,2024-01-13T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.26
331237,Brook Road.,2024-01-13T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.54
331237,Brook Road.,2024-01-13T07:00:00.000+00:00,feeder,3,N Current (RMS),A,23.6
331237,Brook Road.,2024-01-13T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,46.5
331237,Brook Road.,2024-01-13T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,59.7
331237,Brook Road.,2024-01-13T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,67.8
331237,Brook Road.,2024-01-13T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.97
331237,Brook Road.,2024-01-13T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.61
331237,Brook Road.,2024-01-13T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
331237,Brook Road.,2024-01-13T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.28
331237,Brook Road.,2024-01-13T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.05
331237,Brook Road.,2024-01-13T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.36
331237,Brook Road.,2024-01-13T07:00:00.000+00:00,feeder,2,N Current (RMS),A,20.3
331237,Brook Road.,2024-01-13T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.7
331237,Brook Road.,2024-01-13T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.3
331237,Brook Road.,2024-01-13T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.6
331237,Brook Road.,2024-01-13T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.16
331237,Brook Road.,2024-01-13T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
331237,Brook Road.,2024-01-13T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.97
331237,Brook Road.,2024-01-13T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.93
331237,Brook Road.,2024-01-13T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.87
331237,Brook Road.,2024-01-13T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.11
331237,Brook Road.,2024-01-13T07:00:00.000+00:00,feeder,1,N Current (RMS),A,67.3
331237,Brook Road.,2024-01-13T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,98.5
331237,Brook Road.,2024-01-13T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.3
331237,Brook Road.,2024-01-13T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,60.3
331237,Brook Road.,2024-01-13T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
331237,Brook Road.,2024-01-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
331237,Brook Road.,2024-01-13T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
331237,Brook Road.,2024-01-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
331237,Brook Road.,2024-01-13T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
331237,Brook Road.,2024-01-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
331237,Brook Road.,2024-01-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
331237,Brook Road.,2024-01-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
331237,Brook Road.,2024-01-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
331237,Brook Road.,2024-01-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,41.04
331237,Brook Road.,2024-01-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,29.19
331237,Brook Road.,2024-01-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,38.0
331237,Brook Road.,2024-01-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,70.1
331237,Brook Road.,2024-01-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.2
331237,Brook Road.,2024-01-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
331237,Brook Road.,2024-01-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
331237,Brook Road.,2024-01-13T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
331237,Brook Road.,2024-01-13T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.69
331237,Brook Road.,2024-01-13T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.39
331237,Brook Road.,2024-01-13T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.92
331237,Brook Road.,2024-01-13T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.38
331237,Brook Road.,2024-01-13T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.38
331237,Brook Road.,2024-01-13T06:50:00.000+00:00,feeder,3,N Current (RMS),A,30.8
331237,Brook Road.,2024-01-13T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,49.6
331237,Brook Road.,2024-01-13T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,60.6
331237,Brook Road.,2024-01-13T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,79.5
331237,Brook Road.,2024-01-13T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
331237,Brook Road.,2024-01-13T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
331237,Brook Road.,2024-01-13T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
331237,Brook Road.,2024-01-13T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.07
331237,Brook Road.,2024-01-13T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.56
331237,Brook Road.,2024-01-13T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.76
331237,Brook Road.,2024-01-13T06:50:00.000+00:00,feeder,2,N Current (RMS),A,14.3
331237,Brook Road.,2024-01-13T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.1
331237,Brook Road.,2024-01-13T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.8
331237,Brook Road.,2024-01-13T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.2
331237,Brook Road.,2024-01-13T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
331237,Brook Road.,2024-01-13T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
331237,Brook Road.,2024-01-13T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.47
331237,Brook Road.,2024-01-13T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,27.82
331237,Brook Road.,2024-01-13T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.6
331237,Brook Road.,2024-01-13T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.6
331237,Brook Road.,2024-01-13T06:50:00.000+00:00,feeder,1,N Current (RMS),A,80.4
331237,Brook Road.,2024-01-13T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,114.6
331237,Brook Road.,2024-01-13T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.9
331237,Brook Road.,2024-01-13T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,62.0
331237,Brook Road.,2024-01-13T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
331237,Brook Road.,2024-01-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
331237,Brook Road.,2024-01-13T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
331237,Brook Road.,2024-01-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
331237,Brook Road.,2024-01-13T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
331237,Brook Road.,2024-01-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
331237,Brook Road.,2024-01-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
331237,Brook Road.,2024-01-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
331237,Brook Road.,2024-01-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
331237,Brook Road.,2024-01-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,44.81
331237,Brook Road.,2024-01-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,28.53
331237,Brook Road.,2024-01-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,41.74
331237,Brook Road.,2024-01-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,82.6
331237,Brook Road.,2024-01-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.1
331237,Brook Road.,2024-01-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
331237,Brook Road.,2024-01-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
331237,Brook Road.,2024-01-13T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
331237,Brook Road.,2024-01-13T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.31
331237,Brook Road.,2024-01-13T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
331237,Brook Road.,2024-01-13T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.97
331237,Brook Road.,2024-01-13T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.28
331237,Brook Road.,2024-01-13T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.66
331237,Brook Road.,2024-01-13T06:40:00.000+00:00,feeder,3,N Current (RMS),A,32.2
331237,Brook Road.,2024-01-13T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,49.6
331237,Brook Road.,2024-01-13T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,54.6
331237,Brook Road.,2024-01-13T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,85.2
331237,Brook Road.,2024-01-13T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.92
331237,Brook Road.,2024-01-13T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
331237,Brook Road.,2024-01-13T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
331237,Brook Road.,2024-01-13T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.62
331237,Brook Road.,2024-01-13T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.02
331237,Brook Road.,2024-01-13T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.01
331237,Brook Road.,2024-01-13T06:40:00.000+00:00,feeder,2,N Current (RMS),A,14.6
331237,Brook Road.,2024-01-13T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.9
331237,Brook Road.,2024-01-13T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.4
331237,Brook Road.,2024-01-13T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.3
331237,Brook Road.,2024-01-13T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.06
331237,Brook Road.,2024-01-13T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
331237,Brook Road.,2024-01-13T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.51
331237,Brook Road.,2024-01-13T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,31.15
331237,Brook Road.,2024-01-13T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.38
331237,Brook Road.,2024-01-13T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.45
331237,Brook Road.,2024-01-13T06:40:00.000+00:00,feeder,1,N Current (RMS),A,100.1
331237,Brook Road.,2024-01-13T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,128.7
331237,Brook Road.,2024-01-13T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.7
331237,Brook Road.,2024-01-13T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.9
331237,Brook Road.,2024-01-13T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
331237,Brook Road.,2024-01-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
331237,Brook Road.,2024-01-13T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
331237,Brook Road.,2024-01-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
331237,Brook Road.,2024-01-13T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
331237,Brook Road.,2024-01-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
331237,Brook Road.,2024-01-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
331237,Brook Road.,2024-01-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
331237,Brook Road.,2024-01-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
331237,Brook Road.,2024-01-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,48.74
331237,Brook Road.,2024-01-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,27.68
331237,Brook Road.,2024-01-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,40.13
331237,Brook Road.,2024-01-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,102.5
331237,Brook Road.,2024-01-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.9
331237,Brook Road.,2024-01-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
331237,Brook Road.,2024-01-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
331237,Brook Road.,2024-01-13T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.34
331237,Brook Road.,2024-01-13T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.33
331237,Brook Road.,2024-01-13T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
331237,Brook Road.,2024-01-13T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.58
331237,Brook Road.,2024-01-13T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.04
331237,Brook Road.,2024-01-13T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.36
331237,Brook Road.,2024-01-13T06:30:00.000+00:00,feeder,3,N Current (RMS),A,32.3
331237,Brook Road.,2024-01-13T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,41.1
331237,Brook Road.,2024-01-13T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,59.2
331237,Brook Road.,2024-01-13T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,83.4
331237,Brook Road.,2024-01-13T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
331237,Brook Road.,2024-01-13T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
331237,Brook Road.,2024-01-13T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
331237,Brook Road.,2024-01-13T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.4
331237,Brook Road.,2024-01-13T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.71
331237,Brook Road.,2024-01-13T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.03
331237,Brook Road.,2024-01-13T06:30:00.000+00:00,feeder,2,N Current (RMS),A,20.1
331237,Brook Road.,2024-01-13T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.4
331237,Brook Road.,2024-01-13T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.9
331237,Brook Road.,2024-01-13T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.2
331237,Brook Road.,2024-01-13T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.1
331237,Brook Road.,2024-01-13T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
331237,Brook Road.,2024-01-13T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.92
331237,Brook Road.,2024-01-13T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.01
331237,Brook Road.,2024-01-13T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.41
331237,Brook Road.,2024-01-13T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.23
331237,Brook Road.,2024-01-13T06:30:00.000+00:00,feeder,1,N Current (RMS),A,63.6
331237,Brook Road.,2024-01-13T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,95.8
331237,Brook Road.,2024-01-13T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.2
331237,Brook Road.,2024-01-13T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.8
331237,Brook Road.,2024-01-13T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
331237,Brook Road.,2024-01-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
331237,Brook Road.,2024-01-13T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
331237,Brook Road.,2024-01-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
331237,Brook Road.,2024-01-13T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
331237,Brook Road.,2024-01-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
331237,Brook Road.,2024-01-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
331237,Brook Road.,2024-01-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
331237,Brook Road.,2024-01-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
331237,Brook Road.,2024-01-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,41.99
331237,Brook Road.,2024-01-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,30.16
331237,Brook Road.,2024-01-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,39.62
331237,Brook Road.,2024-01-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,67.5
331237,Brook Road.,2024-01-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.4
331237,Brook Road.,2024-01-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
331237,Brook Road.,2024-01-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
331237,Brook Road.,2024-01-13T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.39
331237,Brook Road.,2024-01-13T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
331237,Brook Road.,2024-01-13T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.39
331237,Brook Road.,2024-01-13T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.69
331237,Brook Road.,2024-01-13T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.16
331237,Brook Road.,2024-01-13T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.24
331237,Brook Road.,2024-01-13T06:20:00.000+00:00,feeder,3,N Current (RMS),A,28.4
331237,Brook Road.,2024-01-13T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,49.9
331237,Brook Road.,2024-01-13T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,59.4
331237,Brook Road.,2024-01-13T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,79.9
331237,Brook Road.,2024-01-13T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.92
331237,Brook Road.,2024-01-13T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
331237,Brook Road.,2024-01-13T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
331237,Brook Road.,2024-01-13T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.22
331237,Brook Road.,2024-01-13T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.04
331237,Brook Road.,2024-01-13T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.95
331237,Brook Road.,2024-01-13T06:20:00.000+00:00,feeder,2,N Current (RMS),A,15.9
331237,Brook Road.,2024-01-13T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.1
331237,Brook Road.,2024-01-13T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.6
331237,Brook Road.,2024-01-13T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.6
331237,Brook Road.,2024-01-13T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.82
331237,Brook Road.,2024-01-13T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
331237,Brook Road.,2024-01-13T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.74
331237,Brook Road.,2024-01-13T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.07
331237,Brook Road.,2024-01-13T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.63
331237,Brook Road.,2024-01-13T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.29
331237,Brook Road.,2024-01-13T06:20:00.000+00:00,feeder,1,N Current (RMS),A,61.0
331237,Brook Road.,2024-01-13T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,95.4
331237,Brook Road.,2024-01-13T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.1
331237,Brook Road.,2024-01-13T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,74.1
331237,Brook Road.,2024-01-13T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
331237,Brook Road.,2024-01-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
331237,Brook Road.,2024-01-13T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
331237,Brook Road.,2024-01-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
331237,Brook Road.,2024-01-13T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
331237,Brook Road.,2024-01-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
331237,Brook Road.,2024-01-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
331237,Brook Road.,2024-01-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
331237,Brook Road.,2024-01-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
331237,Brook Road.,2024-01-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,40.98
331237,Brook Road.,2024-01-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,29.83
331237,Brook Road.,2024-01-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,44.49
331237,Brook Road.,2024-01-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,68.6
331237,Brook Road.,2024-01-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.6
331237,Brook Road.,2024-01-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
331237,Brook Road.,2024-01-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.9
331237,Brook Road.,2024-01-13T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.24
331237,Brook Road.,2024-01-13T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
331237,Brook Road.,2024-01-13T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.56
331237,Brook Road.,2024-01-13T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.58
331237,Brook Road.,2024-01-13T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.6
331237,Brook Road.,2024-01-13T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.28
331237,Brook Road.,2024-01-13T06:10:00.000+00:00,feeder,3,N Current (RMS),A,30.8
331237,Brook Road.,2024-01-13T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.0
331237,Brook Road.,2024-01-13T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,55.9
331237,Brook Road.,2024-01-13T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,76.2
331237,Brook Road.,2024-01-13T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.73
331237,Brook Road.,2024-01-13T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
331237,Brook Road.,2024-01-13T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
331237,Brook Road.,2024-01-13T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.01
331237,Brook Road.,2024-01-13T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.27
331237,Brook Road.,2024-01-13T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.53
331237,Brook Road.,2024-01-13T06:10:00.000+00:00,feeder,2,N Current (RMS),A,20.6
331237,Brook Road.,2024-01-13T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.3
331237,Brook Road.,2024-01-13T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.1
331237,Brook Road.,2024-01-13T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.6
331237,Brook Road.,2024-01-13T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.36
331237,Brook Road.,2024-01-13T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
331237,Brook Road.,2024-01-13T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.72
331237,Brook Road.,2024-01-13T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.6
331237,Brook Road.,2024-01-13T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.38
331237,Brook Road.,2024-01-13T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.49
331237,Brook Road.,2024-01-13T06:10:00.000+00:00,feeder,1,N Current (RMS),A,72.1
331237,Brook Road.,2024-01-13T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,97.9
331237,Brook Road.,2024-01-13T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.7
331237,Brook Road.,2024-01-13T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.7
331237,Brook Road.,2024-01-13T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
331237,Brook Road.,2024-01-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
331237,Brook Road.,2024-01-13T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
331237,Brook Road.,2024-01-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
331237,Brook Road.,2024-01-13T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
331237,Brook Road.,2024-01-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
331237,Brook Road.,2024-01-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
