Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331237,Brook Road.,2024-01-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
331237,Brook Road.,2024-01-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
331237,Brook Road.,2024-01-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,35.19
331237,Brook Road.,2024-01-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,27.25
331237,Brook Road.,2024-01-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,38.3
331237,Brook Road.,2024-01-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,59.1
331237,Brook Road.,2024-01-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
331237,Brook Road.,2024-01-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
331237,Brook Road.,2024-01-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
331237,Brook Road.,2024-01-13T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.25
331237,Brook Road.,2024-01-13T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
331237,Brook Road.,2024-01-13T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
331237,Brook Road.,2024-01-13T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.06
331237,Brook Road.,2024-01-13T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.97
331237,Brook Road.,2024-01-13T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.68
331237,Brook Road.,2024-01-13T06:00:00.000+00:00,feeder,3,N Current (RMS),A,31.9
331237,Brook Road.,2024-01-13T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,38.3
331237,Brook Road.,2024-01-13T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,53.8
331237,Brook Road.,2024-01-13T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,80.8
331237,Brook Road.,2024-01-13T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.58
331237,Brook Road.,2024-01-13T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.57
331237,Brook Road.,2024-01-13T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
331237,Brook Road.,2024-01-13T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.63
331237,Brook Road.,2024-01-13T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.58
331237,Brook Road.,2024-01-13T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.93
331237,Brook Road.,2024-01-13T06:00:00.000+00:00,feeder,2,N Current (RMS),A,20.9
331237,Brook Road.,2024-01-13T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.2
331237,Brook Road.,2024-01-13T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
331237,Brook Road.,2024-01-13T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.7
331237,Brook Road.,2024-01-13T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.31
331237,Brook Road.,2024-01-13T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
331237,Brook Road.,2024-01-13T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.1
331237,Brook Road.,2024-01-13T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.71
331237,Brook Road.,2024-01-13T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.92
331237,Brook Road.,2024-01-13T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.32
331237,Brook Road.,2024-01-13T06:00:00.000+00:00,feeder,1,N Current (RMS),A,65.0
331237,Brook Road.,2024-01-13T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,93.9
331237,Brook Road.,2024-01-13T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
331237,Brook Road.,2024-01-13T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.3
331237,Brook Road.,2024-01-13T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
331237,Brook Road.,2024-01-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
331237,Brook Road.,2024-01-13T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
331237,Brook Road.,2024-01-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
331237,Brook Road.,2024-01-13T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
331237,Brook Road.,2024-01-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
331237,Brook Road.,2024-01-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
331237,Brook Road.,2024-01-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
331237,Brook Road.,2024-01-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
331237,Brook Road.,2024-01-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,37.4
331237,Brook Road.,2024-01-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,24.46
331237,Brook Road.,2024-01-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,40.92
331237,Brook Road.,2024-01-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,69.5
331237,Brook Road.,2024-01-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
331237,Brook Road.,2024-01-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
331237,Brook Road.,2024-01-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
331237,Brook Road.,2024-01-13T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
331237,Brook Road.,2024-01-13T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
331237,Brook Road.,2024-01-13T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.05
331237,Brook Road.,2024-01-13T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.21
331237,Brook Road.,2024-01-13T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.45
331237,Brook Road.,2024-01-13T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.73
331237,Brook Road.,2024-01-13T05:50:00.000+00:00,feeder,3,N Current (RMS),A,19.0
331237,Brook Road.,2024-01-13T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,58.2
331237,Brook Road.,2024-01-13T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,68.6
331237,Brook Road.,2024-01-13T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,61.4
331237,Brook Road.,2024-01-13T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
331237,Brook Road.,2024-01-13T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.65
331237,Brook Road.,2024-01-13T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
331237,Brook Road.,2024-01-13T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.1
331237,Brook Road.,2024-01-13T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.15
331237,Brook Road.,2024-01-13T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.93
331237,Brook Road.,2024-01-13T05:50:00.000+00:00,feeder,2,N Current (RMS),A,21.5
331237,Brook Road.,2024-01-13T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.2
331237,Brook Road.,2024-01-13T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
331237,Brook Road.,2024-01-13T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.0
331237,Brook Road.,2024-01-13T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.77
331237,Brook Road.,2024-01-13T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
331237,Brook Road.,2024-01-13T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.6
331237,Brook Road.,2024-01-13T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.26
331237,Brook Road.,2024-01-13T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.65
331237,Brook Road.,2024-01-13T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.17
331237,Brook Road.,2024-01-13T05:50:00.000+00:00,feeder,1,N Current (RMS),A,73.5
331237,Brook Road.,2024-01-13T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,99.6
331237,Brook Road.,2024-01-13T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.1
331237,Brook Road.,2024-01-13T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.0
331237,Brook Road.,2024-01-13T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
331237,Brook Road.,2024-01-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
331237,Brook Road.,2024-01-13T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
331237,Brook Road.,2024-01-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
331237,Brook Road.,2024-01-13T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
331237,Brook Road.,2024-01-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
331237,Brook Road.,2024-01-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
331237,Brook Road.,2024-01-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
331237,Brook Road.,2024-01-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
331237,Brook Road.,2024-01-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,43.57
331237,Brook Road.,2024-01-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,27.25
331237,Brook Road.,2024-01-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,34.84
331237,Brook Road.,2024-01-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,82.5
331237,Brook Road.,2024-01-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
331237,Brook Road.,2024-01-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
331237,Brook Road.,2024-01-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
331237,Brook Road.,2024-01-13T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.03
331237,Brook Road.,2024-01-13T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.65
331237,Brook Road.,2024-01-13T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.94
331237,Brook Road.,2024-01-13T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.4
331237,Brook Road.,2024-01-13T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.99
331237,Brook Road.,2024-01-13T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.34
331237,Brook Road.,2024-01-13T05:40:00.000+00:00,feeder,3,N Current (RMS),A,18.2
331237,Brook Road.,2024-01-13T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,67.3
331237,Brook Road.,2024-01-13T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,57.6
331237,Brook Road.,2024-01-13T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,67.3
331237,Brook Road.,2024-01-13T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
331237,Brook Road.,2024-01-13T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.91
331237,Brook Road.,2024-01-13T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
331237,Brook Road.,2024-01-13T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.68
331237,Brook Road.,2024-01-13T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.42
331237,Brook Road.,2024-01-13T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.57
331237,Brook Road.,2024-01-13T05:40:00.000+00:00,feeder,2,N Current (RMS),A,21.5
331237,Brook Road.,2024-01-13T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.3
331237,Brook Road.,2024-01-13T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.7
331237,Brook Road.,2024-01-13T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.4
331237,Brook Road.,2024-01-13T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.14
331237,Brook Road.,2024-01-13T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
331237,Brook Road.,2024-01-13T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.6
331237,Brook Road.,2024-01-13T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.99
331237,Brook Road.,2024-01-13T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.02
331237,Brook Road.,2024-01-13T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.54
331237,Brook Road.,2024-01-13T05:40:00.000+00:00,feeder,1,N Current (RMS),A,60.6
331237,Brook Road.,2024-01-13T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,90.4
331237,Brook Road.,2024-01-13T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
331237,Brook Road.,2024-01-13T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.4
331237,Brook Road.,2024-01-13T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
331237,Brook Road.,2024-01-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
331237,Brook Road.,2024-01-13T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
331237,Brook Road.,2024-01-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
331237,Brook Road.,2024-01-13T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
331237,Brook Road.,2024-01-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
331237,Brook Road.,2024-01-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
331237,Brook Road.,2024-01-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
331237,Brook Road.,2024-01-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
331237,Brook Road.,2024-01-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,43.07
331237,Brook Road.,2024-01-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,23.43
331237,Brook Road.,2024-01-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,35.44
331237,Brook Road.,2024-01-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,80.4
331237,Brook Road.,2024-01-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.0
331237,Brook Road.,2024-01-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
331237,Brook Road.,2024-01-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
331237,Brook Road.,2024-01-13T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.06
331237,Brook Road.,2024-01-13T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.55
331237,Brook Road.,2024-01-13T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.81
331237,Brook Road.,2024-01-13T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.68
331237,Brook Road.,2024-01-13T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.93
331237,Brook Road.,2024-01-13T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.86
331237,Brook Road.,2024-01-13T05:30:00.000+00:00,feeder,3,N Current (RMS),A,33.1
331237,Brook Road.,2024-01-13T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,44.8
331237,Brook Road.,2024-01-13T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,53.4
331237,Brook Road.,2024-01-13T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,86.6
331237,Brook Road.,2024-01-13T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
331237,Brook Road.,2024-01-13T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.75
331237,Brook Road.,2024-01-13T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
331237,Brook Road.,2024-01-13T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.31
331237,Brook Road.,2024-01-13T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.22
331237,Brook Road.,2024-01-13T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.77
331237,Brook Road.,2024-01-13T05:30:00.000+00:00,feeder,2,N Current (RMS),A,29.6
331237,Brook Road.,2024-01-13T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
331237,Brook Road.,2024-01-13T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.6
331237,Brook Road.,2024-01-13T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,52.7
331237,Brook Road.,2024-01-13T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.96
331237,Brook Road.,2024-01-13T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.52
331237,Brook Road.,2024-01-13T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.26
331237,Brook Road.,2024-01-13T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.77
331237,Brook Road.,2024-01-13T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.09
331237,Brook Road.,2024-01-13T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.8
331237,Brook Road.,2024-01-13T05:30:00.000+00:00,feeder,1,N Current (RMS),A,58.7
331237,Brook Road.,2024-01-13T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,85.3
331237,Brook Road.,2024-01-13T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.2
331237,Brook Road.,2024-01-13T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.0
331237,Brook Road.,2024-01-13T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
331237,Brook Road.,2024-01-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
331237,Brook Road.,2024-01-13T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
331237,Brook Road.,2024-01-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
331237,Brook Road.,2024-01-13T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
331237,Brook Road.,2024-01-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
331237,Brook Road.,2024-01-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
331237,Brook Road.,2024-01-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
331237,Brook Road.,2024-01-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
331237,Brook Road.,2024-01-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,34.75
331237,Brook Road.,2024-01-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,22.24
331237,Brook Road.,2024-01-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,42.43
331237,Brook Road.,2024-01-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,69.8
331237,Brook Road.,2024-01-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
331237,Brook Road.,2024-01-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
331237,Brook Road.,2024-01-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.9
331237,Brook Road.,2024-01-13T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.91
331237,Brook Road.,2024-01-13T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.75
331237,Brook Road.,2024-01-13T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.75
331237,Brook Road.,2024-01-13T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.42
331237,Brook Road.,2024-01-13T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.28
331237,Brook Road.,2024-01-13T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.2
331237,Brook Road.,2024-01-13T05:20:00.000+00:00,feeder,3,N Current (RMS),A,27.6
331237,Brook Road.,2024-01-13T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,39.5
331237,Brook Road.,2024-01-13T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,47.1
331237,Brook Road.,2024-01-13T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,74.1
331237,Brook Road.,2024-01-13T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.77
331237,Brook Road.,2024-01-13T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.76
331237,Brook Road.,2024-01-13T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
331237,Brook Road.,2024-01-13T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.63
331237,Brook Road.,2024-01-13T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.29
331237,Brook Road.,2024-01-13T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.93
331237,Brook Road.,2024-01-13T05:20:00.000+00:00,feeder,2,N Current (RMS),A,21.7
331237,Brook Road.,2024-01-13T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.9
331237,Brook Road.,2024-01-13T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.9
331237,Brook Road.,2024-01-13T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.2
331237,Brook Road.,2024-01-13T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.91
331237,Brook Road.,2024-01-13T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
331237,Brook Road.,2024-01-13T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.01
331237,Brook Road.,2024-01-13T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.61
331237,Brook Road.,2024-01-13T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.28
331237,Brook Road.,2024-01-13T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.57
331237,Brook Road.,2024-01-13T05:20:00.000+00:00,feeder,1,N Current (RMS),A,55.1
331237,Brook Road.,2024-01-13T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,80.8
331237,Brook Road.,2024-01-13T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.6
331237,Brook Road.,2024-01-13T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.1
331237,Brook Road.,2024-01-13T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
331237,Brook Road.,2024-01-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
331237,Brook Road.,2024-01-13T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
331237,Brook Road.,2024-01-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
331237,Brook Road.,2024-01-13T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
331237,Brook Road.,2024-01-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
331237,Brook Road.,2024-01-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
331237,Brook Road.,2024-01-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
331237,Brook Road.,2024-01-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
331237,Brook Road.,2024-01-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,33.65
331237,Brook Road.,2024-01-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,20.85
331237,Brook Road.,2024-01-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,37.7
331237,Brook Road.,2024-01-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,61.7
331237,Brook Road.,2024-01-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
331237,Brook Road.,2024-01-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
331237,Brook Road.,2024-01-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
331237,Brook Road.,2024-01-13T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.88
331237,Brook Road.,2024-01-13T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.58
331237,Brook Road.,2024-01-13T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.71
331237,Brook Road.,2024-01-13T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.25
331237,Brook Road.,2024-01-13T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.44
331237,Brook Road.,2024-01-13T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.45
331237,Brook Road.,2024-01-13T05:10:00.000+00:00,feeder,3,N Current (RMS),A,23.3
331237,Brook Road.,2024-01-13T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.1
331237,Brook Road.,2024-01-13T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,47.0
331237,Brook Road.,2024-01-13T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,71.4
331237,Brook Road.,2024-01-13T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.8
331237,Brook Road.,2024-01-13T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.85
331237,Brook Road.,2024-01-13T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
331237,Brook Road.,2024-01-13T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.79
331237,Brook Road.,2024-01-13T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.96
331237,Brook Road.,2024-01-13T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.71
331237,Brook Road.,2024-01-13T05:10:00.000+00:00,feeder,2,N Current (RMS),A,16.2
331237,Brook Road.,2024-01-13T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.3
331237,Brook Road.,2024-01-13T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.4
331237,Brook Road.,2024-01-13T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.5
331237,Brook Road.,2024-01-13T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.18
331237,Brook Road.,2024-01-13T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
331237,Brook Road.,2024-01-13T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.25
331237,Brook Road.,2024-01-13T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.84
331237,Brook Road.,2024-01-13T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.99
331237,Brook Road.,2024-01-13T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.81
331237,Brook Road.,2024-01-13T05:10:00.000+00:00,feeder,1,N Current (RMS),A,60.3
331237,Brook Road.,2024-01-13T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,85.8
331237,Brook Road.,2024-01-13T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
331237,Brook Road.,2024-01-13T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.3
331237,Brook Road.,2024-01-13T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
331237,Brook Road.,2024-01-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
331237,Brook Road.,2024-01-13T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
331237,Brook Road.,2024-01-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
331237,Brook Road.,2024-01-13T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
331237,Brook Road.,2024-01-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
331237,Brook Road.,2024-01-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
331237,Brook Road.,2024-01-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
331237,Brook Road.,2024-01-13T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
331237,Brook Road.,2024-01-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,35.88
331237,Brook Road.,2024-01-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,21.38
331237,Brook Road.,2024-01-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,34.97
331237,Brook Road.,2024-01-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,65.9
331237,Brook Road.,2024-01-13T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
331237,Brook Road.,2024-01-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
331237,Brook Road.,2024-01-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
331237,Brook Road.,2024-01-13T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.53
331237,Brook Road.,2024-01-13T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.49
331237,Brook Road.,2024-01-13T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.64
331237,Brook Road.,2024-01-13T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.27
331237,Brook Road.,2024-01-13T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.08
331237,Brook Road.,2024-01-13T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.78
331237,Brook Road.,2024-01-13T05:00:00.000+00:00,feeder,3,N Current (RMS),A,31.7
331237,Brook Road.,2024-01-13T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,46.6
331237,Brook Road.,2024-01-13T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,61.8
331237,Brook Road.,2024-01-13T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,89.3
331237,Brook Road.,2024-01-13T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.73
331237,Brook Road.,2024-01-13T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.25
331237,Brook Road.,2024-01-13T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
331237,Brook Road.,2024-01-13T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.62
331237,Brook Road.,2024-01-13T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.69
331237,Brook Road.,2024-01-13T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.7
331237,Brook Road.,2024-01-13T05:00:00.000+00:00,feeder,2,N Current (RMS),A,12.9
331237,Brook Road.,2024-01-13T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.3
331237,Brook Road.,2024-01-13T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.8
331237,Brook Road.,2024-01-13T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.1
331237,Brook Road.,2024-01-13T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.13
331237,Brook Road.,2024-01-13T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
331237,Brook Road.,2024-01-13T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.19
331237,Brook Road.,2024-01-13T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.77
331237,Brook Road.,2024-01-13T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.43
331237,Brook Road.,2024-01-13T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.87
331237,Brook Road.,2024-01-13T05:00:00.000+00:00,feeder,1,N Current (RMS),A,62.2
331237,Brook Road.,2024-01-13T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,89.7
331237,Brook Road.,2024-01-13T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.8
331237,Brook Road.,2024-01-13T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.4
331237,Brook Road.,2024-01-13T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
331237,Brook Road.,2024-01-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
331237,Brook Road.,2024-01-13T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
331237,Brook Road.,2024-01-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
331237,Brook Road.,2024-01-13T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
331237,Brook Road.,2024-01-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
331237,Brook Road.,2024-01-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
331237,Brook Road.,2024-01-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
331237,Brook Road.,2024-01-13T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
331237,Brook Road.,2024-01-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,36.66
331237,Brook Road.,2024-01-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,26.2
331237,Brook Road.,2024-01-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,37.34
331237,Brook Road.,2024-01-13T05:00:00.000+00:00,busbar,,N Current (RMS),A,59.1
331237,Brook Road.,2024-01-13T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
331237,Brook Road.,2024-01-13T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
331237,Brook Road.,2024-01-13T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
331237,Brook Road.,2024-01-13T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
331237,Brook Road.,2024-01-13T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.3
331237,Brook Road.,2024-01-13T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.68
331237,Brook Road.,2024-01-13T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.37
331237,Brook Road.,2024-01-13T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.43
331237,Brook Road.,2024-01-13T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,26.25
331237,Brook Road.,2024-01-13T04:50:00.000+00:00,feeder,3,N Current (RMS),A,39.3
331237,Brook Road.,2024-01-13T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,63.1
331237,Brook Road.,2024-01-13T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,59.4
331237,Brook Road.,2024-01-13T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,107.3
331237,Brook Road.,2024-01-13T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
331237,Brook Road.,2024-01-13T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.03
331237,Brook Road.,2024-01-13T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
331237,Brook Road.,2024-01-13T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.78
331237,Brook Road.,2024-01-13T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.26
331237,Brook Road.,2024-01-13T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.22
331237,Brook Road.,2024-01-13T04:50:00.000+00:00,feeder,2,N Current (RMS),A,14.5
331237,Brook Road.,2024-01-13T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
331237,Brook Road.,2024-01-13T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.8
331237,Brook Road.,2024-01-13T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.3
331237,Brook Road.,2024-01-13T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.51
331237,Brook Road.,2024-01-13T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
331237,Brook Road.,2024-01-13T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.49
331237,Brook Road.,2024-01-13T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.94
331237,Brook Road.,2024-01-13T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.72
331237,Brook Road.,2024-01-13T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.65
331237,Brook Road.,2024-01-13T04:50:00.000+00:00,feeder,1,N Current (RMS),A,69.4
331237,Brook Road.,2024-01-13T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,93.8
331237,Brook Road.,2024-01-13T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.9
331237,Brook Road.,2024-01-13T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.8
331237,Brook Road.,2024-01-13T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
331237,Brook Road.,2024-01-13T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
331237,Brook Road.,2024-01-13T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
331237,Brook Road.,2024-01-13T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
331237,Brook Road.,2024-01-13T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
331237,Brook Road.,2024-01-13T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
331237,Brook Road.,2024-01-13T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
331237,Brook Road.,2024-01-13T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
331237,Brook Road.,2024-01-13T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
331237,Brook Road.,2024-01-13T04:50:00.000+00:00,busbar,,L3 Active Power,kW,42.09
331237,Brook Road.,2024-01-13T04:50:00.000+00:00,busbar,,L2 Active Power,kW,28.41
331237,Brook Road.,2024-01-13T04:50:00.000+00:00,busbar,,L1 Active Power,kW,43.12
331237,Brook Road.,2024-01-13T04:50:00.000+00:00,busbar,,N Current (RMS),A,69.8
331237,Brook Road.,2024-01-13T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.6
331237,Brook Road.,2024-01-13T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
331237,Brook Road.,2024-01-13T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.7
331237,Brook Road.,2024-01-13T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.17
331237,Brook Road.,2024-01-13T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.61
331237,Brook Road.,2024-01-13T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.79
331237,Brook Road.,2024-01-13T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.6
331237,Brook Road.,2024-01-13T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.29
331237,Brook Road.,2024-01-13T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.15
331237,Brook Road.,2024-01-13T04:40:00.000+00:00,feeder,3,N Current (RMS),A,39.1
331237,Brook Road.,2024-01-13T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,52.1
331237,Brook Road.,2024-01-13T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,47.0
331237,Brook Road.,2024-01-13T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,92.2
331237,Brook Road.,2024-01-13T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.82
331237,Brook Road.,2024-01-13T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.91
331237,Brook Road.,2024-01-13T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
331237,Brook Road.,2024-01-13T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.36
331237,Brook Road.,2024-01-13T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.31
331237,Brook Road.,2024-01-13T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.37
331237,Brook Road.,2024-01-13T04:40:00.000+00:00,feeder,2,N Current (RMS),A,15.9
331237,Brook Road.,2024-01-13T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
331237,Brook Road.,2024-01-13T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.2
331237,Brook Road.,2024-01-13T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.5
331237,Brook Road.,2024-01-13T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.21
331237,Brook Road.,2024-01-13T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
331237,Brook Road.,2024-01-13T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.57
331237,Brook Road.,2024-01-13T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.97
331237,Brook Road.,2024-01-13T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.96
331237,Brook Road.,2024-01-13T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.59
331237,Brook Road.,2024-01-13T04:40:00.000+00:00,feeder,1,N Current (RMS),A,62.2
331237,Brook Road.,2024-01-13T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,86.6
331237,Brook Road.,2024-01-13T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.8
331237,Brook Road.,2024-01-13T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.7
331237,Brook Road.,2024-01-13T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
331237,Brook Road.,2024-01-13T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
331237,Brook Road.,2024-01-13T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
331237,Brook Road.,2024-01-13T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
331237,Brook Road.,2024-01-13T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
331237,Brook Road.,2024-01-13T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
331237,Brook Road.,2024-01-13T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
331237,Brook Road.,2024-01-13T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
331237,Brook Road.,2024-01-13T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
331237,Brook Road.,2024-01-13T04:40:00.000+00:00,busbar,,L3 Active Power,kW,37.94
331237,Brook Road.,2024-01-13T04:40:00.000+00:00,busbar,,L2 Active Power,kW,26.57
331237,Brook Road.,2024-01-13T04:40:00.000+00:00,busbar,,L1 Active Power,kW,40.11
331237,Brook Road.,2024-01-13T04:40:00.000+00:00,busbar,,N Current (RMS),A,63.5
331237,Brook Road.,2024-01-13T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
331237,Brook Road.,2024-01-13T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
331237,Brook Road.,2024-01-13T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
331237,Brook Road.,2024-01-13T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.41
331237,Brook Road.,2024-01-13T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.68
331237,Brook Road.,2024-01-13T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.73
331237,Brook Road.,2024-01-13T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.85
331237,Brook Road.,2024-01-13T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.9
331237,Brook Road.,2024-01-13T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.94
331237,Brook Road.,2024-01-13T04:30:00.000+00:00,feeder,3,N Current (RMS),A,32.1
331237,Brook Road.,2024-01-13T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,41.3
331237,Brook Road.,2024-01-13T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,53.8
331237,Brook Road.,2024-01-13T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,82.3
331237,Brook Road.,2024-01-13T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.07
331237,Brook Road.,2024-01-13T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.79
331237,Brook Road.,2024-01-13T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
331237,Brook Road.,2024-01-13T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.01
331237,Brook Road.,2024-01-13T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.73
331237,Brook Road.,2024-01-13T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.99
331237,Brook Road.,2024-01-13T04:30:00.000+00:00,feeder,2,N Current (RMS),A,13.4
331237,Brook Road.,2024-01-13T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.8
331237,Brook Road.,2024-01-13T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.5
331237,Brook Road.,2024-01-13T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.5
331237,Brook Road.,2024-01-13T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.07
331237,Brook Road.,2024-01-13T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
331237,Brook Road.,2024-01-13T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.71
331237,Brook Road.,2024-01-13T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.23
331237,Brook Road.,2024-01-13T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.04
331237,Brook Road.,2024-01-13T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.98
331237,Brook Road.,2024-01-13T04:30:00.000+00:00,feeder,1,N Current (RMS),A,59.9
331237,Brook Road.,2024-01-13T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,91.7
331237,Brook Road.,2024-01-13T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.9
331237,Brook Road.,2024-01-13T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.5
331237,Brook Road.,2024-01-13T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
331237,Brook Road.,2024-01-13T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
331237,Brook Road.,2024-01-13T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
331237,Brook Road.,2024-01-13T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
331237,Brook Road.,2024-01-13T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
331237,Brook Road.,2024-01-13T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
331237,Brook Road.,2024-01-13T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
331237,Brook Road.,2024-01-13T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
331237,Brook Road.,2024-01-13T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
331237,Brook Road.,2024-01-13T04:30:00.000+00:00,busbar,,L3 Active Power,kW,37.09
331237,Brook Road.,2024-01-13T04:30:00.000+00:00,busbar,,L2 Active Power,kW,28.68
331237,Brook Road.,2024-01-13T04:30:00.000+00:00,busbar,,L1 Active Power,kW,36.91
331237,Brook Road.,2024-01-13T04:30:00.000+00:00,busbar,,N Current (RMS),A,55.3
331237,Brook Road.,2024-01-13T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
331237,Brook Road.,2024-01-13T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
331237,Brook Road.,2024-01-13T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
331237,Brook Road.,2024-01-13T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.77
331237,Brook Road.,2024-01-13T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.65
331237,Brook Road.,2024-01-13T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.1
331237,Brook Road.,2024-01-13T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.63
331237,Brook Road.,2024-01-13T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.17
331237,Brook Road.,2024-01-13T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,24.51
331237,Brook Road.,2024-01-13T04:20:00.000+00:00,feeder,3,N Current (RMS),A,46.6
331237,Brook Road.,2024-01-13T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.3
331237,Brook Road.,2024-01-13T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,50.3
331237,Brook Road.,2024-01-13T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,100.4
331237,Brook Road.,2024-01-13T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.88
331237,Brook Road.,2024-01-13T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
331237,Brook Road.,2024-01-13T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
331237,Brook Road.,2024-01-13T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.3
331237,Brook Road.,2024-01-13T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.66
331237,Brook Road.,2024-01-13T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.65
331237,Brook Road.,2024-01-13T04:20:00.000+00:00,feeder,2,N Current (RMS),A,13.0
331237,Brook Road.,2024-01-13T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.4
331237,Brook Road.,2024-01-13T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
331237,Brook Road.,2024-01-13T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.4
331237,Brook Road.,2024-01-13T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.11
331237,Brook Road.,2024-01-13T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
331237,Brook Road.,2024-01-13T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.66
331237,Brook Road.,2024-01-13T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.78
331237,Brook Road.,2024-01-13T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.72
331237,Brook Road.,2024-01-13T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.53
331237,Brook Road.,2024-01-13T04:20:00.000+00:00,feeder,1,N Current (RMS),A,61.2
331237,Brook Road.,2024-01-13T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,89.6
331237,Brook Road.,2024-01-13T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.8
331237,Brook Road.,2024-01-13T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.5
331237,Brook Road.,2024-01-13T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
331237,Brook Road.,2024-01-13T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
331237,Brook Road.,2024-01-13T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
331237,Brook Road.,2024-01-13T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
331237,Brook Road.,2024-01-13T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
331237,Brook Road.,2024-01-13T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
331237,Brook Road.,2024-01-13T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
331237,Brook Road.,2024-01-13T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
331237,Brook Road.,2024-01-13T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
331237,Brook Road.,2024-01-13T04:20:00.000+00:00,busbar,,L3 Active Power,kW,35.71
331237,Brook Road.,2024-01-13T04:20:00.000+00:00,busbar,,L2 Active Power,kW,28.55
331237,Brook Road.,2024-01-13T04:20:00.000+00:00,busbar,,L1 Active Power,kW,40.7
331237,Brook Road.,2024-01-13T04:20:00.000+00:00,busbar,,N Current (RMS),A,53.2
331237,Brook Road.,2024-01-13T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
331237,Brook Road.,2024-01-13T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
331237,Brook Road.,2024-01-13T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
331237,Brook Road.,2024-01-13T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.09
331237,Brook Road.,2024-01-13T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.48
331237,Brook Road.,2024-01-13T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.27
331237,Brook Road.,2024-01-13T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.23
331237,Brook Road.,2024-01-13T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.5
331237,Brook Road.,2024-01-13T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.73
331237,Brook Road.,2024-01-13T04:10:00.000+00:00,feeder,3,N Current (RMS),A,43.2
331237,Brook Road.,2024-01-13T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.0
331237,Brook Road.,2024-01-13T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,47.4
331237,Brook Road.,2024-01-13T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,96.5
331237,Brook Road.,2024-01-13T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
331237,Brook Road.,2024-01-13T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.98
331237,Brook Road.,2024-01-13T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
331237,Brook Road.,2024-01-13T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.12
331237,Brook Road.,2024-01-13T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.53
331237,Brook Road.,2024-01-13T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.16
331237,Brook Road.,2024-01-13T04:10:00.000+00:00,feeder,2,N Current (RMS),A,14.5
331237,Brook Road.,2024-01-13T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.9
331237,Brook Road.,2024-01-13T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.8
331237,Brook Road.,2024-01-13T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.5
331237,Brook Road.,2024-01-13T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.93
331237,Brook Road.,2024-01-13T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
331237,Brook Road.,2024-01-13T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.01
331237,Brook Road.,2024-01-13T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.9
331237,Brook Road.,2024-01-13T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.71
331237,Brook Road.,2024-01-13T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.65
331237,Brook Road.,2024-01-13T04:10:00.000+00:00,feeder,1,N Current (RMS),A,51.3
331237,Brook Road.,2024-01-13T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,82.0
331237,Brook Road.,2024-01-13T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.9
331237,Brook Road.,2024-01-13T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.2
331237,Brook Road.,2024-01-13T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
331237,Brook Road.,2024-01-13T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
331237,Brook Road.,2024-01-13T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
331237,Brook Road.,2024-01-13T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
331237,Brook Road.,2024-01-13T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
331237,Brook Road.,2024-01-13T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
331237,Brook Road.,2024-01-13T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
331237,Brook Road.,2024-01-13T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
331237,Brook Road.,2024-01-13T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
331237,Brook Road.,2024-01-13T04:10:00.000+00:00,busbar,,L3 Active Power,kW,32.26
331237,Brook Road.,2024-01-13T04:10:00.000+00:00,busbar,,L2 Active Power,kW,27.74
331237,Brook Road.,2024-01-13T04:10:00.000+00:00,busbar,,L1 Active Power,kW,40.55
331237,Brook Road.,2024-01-13T04:10:00.000+00:00,busbar,,N Current (RMS),A,47.4
331237,Brook Road.,2024-01-13T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
331237,Brook Road.,2024-01-13T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
331237,Brook Road.,2024-01-13T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.9
331237,Brook Road.,2024-01-13T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.12
331237,Brook Road.,2024-01-13T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.52
331237,Brook Road.,2024-01-13T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.2
331237,Brook Road.,2024-01-13T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.63
331237,Brook Road.,2024-01-13T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.31
331237,Brook Road.,2024-01-13T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.59
331237,Brook Road.,2024-01-13T04:00:00.000+00:00,feeder,3,N Current (RMS),A,43.3
331237,Brook Road.,2024-01-13T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.8
331237,Brook Road.,2024-01-13T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,46.8
331237,Brook Road.,2024-01-13T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,96.9
331237,Brook Road.,2024-01-13T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
331237,Brook Road.,2024-01-13T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.16
331237,Brook Road.,2024-01-13T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
331237,Brook Road.,2024-01-13T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.67
331237,Brook Road.,2024-01-13T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.15
331237,Brook Road.,2024-01-13T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.33
331237,Brook Road.,2024-01-13T04:00:00.000+00:00,feeder,2,N Current (RMS),A,16.0
