Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331237,Brook Road.,2024-01-13T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.3
331237,Brook Road.,2024-01-13T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.7
331237,Brook Road.,2024-01-13T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.4
331237,Brook Road.,2024-01-13T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.9
331237,Brook Road.,2024-01-13T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
331237,Brook Road.,2024-01-13T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.86
331237,Brook Road.,2024-01-13T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.25
331237,Brook Road.,2024-01-13T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.35
331237,Brook Road.,2024-01-13T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.11
331237,Brook Road.,2024-01-13T04:00:00.000+00:00,feeder,1,N Current (RMS),A,56.4
331237,Brook Road.,2024-01-13T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,83.7
331237,Brook Road.,2024-01-13T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.9
331237,Brook Road.,2024-01-13T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.4
331237,Brook Road.,2024-01-13T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
331237,Brook Road.,2024-01-13T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
331237,Brook Road.,2024-01-13T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
331237,Brook Road.,2024-01-13T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
331237,Brook Road.,2024-01-13T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
331237,Brook Road.,2024-01-13T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
331237,Brook Road.,2024-01-13T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
331237,Brook Road.,2024-01-13T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
331237,Brook Road.,2024-01-13T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
331237,Brook Road.,2024-01-13T04:00:00.000+00:00,busbar,,L3 Active Power,kW,33.55
331237,Brook Road.,2024-01-13T04:00:00.000+00:00,busbar,,L2 Active Power,kW,26.82
331237,Brook Road.,2024-01-13T04:00:00.000+00:00,busbar,,L1 Active Power,kW,41.03
331237,Brook Road.,2024-01-13T04:00:00.000+00:00,busbar,,N Current (RMS),A,53.8
331237,Brook Road.,2024-01-13T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
331237,Brook Road.,2024-01-13T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
331237,Brook Road.,2024-01-13T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.8
331237,Brook Road.,2024-01-13T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.32
331237,Brook Road.,2024-01-13T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.28
331237,Brook Road.,2024-01-13T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.16
331237,Brook Road.,2024-01-13T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.13
331237,Brook Road.,2024-01-13T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.59
331237,Brook Road.,2024-01-13T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.76
331237,Brook Road.,2024-01-13T03:50:00.000+00:00,feeder,3,N Current (RMS),A,43.1
331237,Brook Road.,2024-01-13T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.3
331237,Brook Road.,2024-01-13T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,52.5
331237,Brook Road.,2024-01-13T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,97.6
331237,Brook Road.,2024-01-13T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
331237,Brook Road.,2024-01-13T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.58
331237,Brook Road.,2024-01-13T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
331237,Brook Road.,2024-01-13T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.71
331237,Brook Road.,2024-01-13T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.66
331237,Brook Road.,2024-01-13T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.28
331237,Brook Road.,2024-01-13T03:50:00.000+00:00,feeder,2,N Current (RMS),A,17.3
331237,Brook Road.,2024-01-13T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
331237,Brook Road.,2024-01-13T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.2
331237,Brook Road.,2024-01-13T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.1
331237,Brook Road.,2024-01-13T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.55
331237,Brook Road.,2024-01-13T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
331237,Brook Road.,2024-01-13T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.07
331237,Brook Road.,2024-01-13T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.71
331237,Brook Road.,2024-01-13T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.23
331237,Brook Road.,2024-01-13T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.54
331237,Brook Road.,2024-01-13T03:50:00.000+00:00,feeder,1,N Current (RMS),A,54.2
331237,Brook Road.,2024-01-13T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,85.8
331237,Brook Road.,2024-01-13T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.8
331237,Brook Road.,2024-01-13T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.1
331237,Brook Road.,2024-01-13T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
331237,Brook Road.,2024-01-13T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
331237,Brook Road.,2024-01-13T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
331237,Brook Road.,2024-01-13T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
331237,Brook Road.,2024-01-13T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
331237,Brook Road.,2024-01-13T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
331237,Brook Road.,2024-01-13T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
331237,Brook Road.,2024-01-13T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
331237,Brook Road.,2024-01-13T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
331237,Brook Road.,2024-01-13T03:50:00.000+00:00,busbar,,L3 Active Power,kW,32.55
331237,Brook Road.,2024-01-13T03:50:00.000+00:00,busbar,,L2 Active Power,kW,29.48
331237,Brook Road.,2024-01-13T03:50:00.000+00:00,busbar,,L1 Active Power,kW,41.58
331237,Brook Road.,2024-01-13T03:50:00.000+00:00,busbar,,N Current (RMS),A,48.8
331237,Brook Road.,2024-01-13T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
331237,Brook Road.,2024-01-13T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
331237,Brook Road.,2024-01-13T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
331237,Brook Road.,2024-01-13T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.16
331237,Brook Road.,2024-01-13T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.5
331237,Brook Road.,2024-01-13T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.42
331237,Brook Road.,2024-01-13T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.91
331237,Brook Road.,2024-01-13T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.9
331237,Brook Road.,2024-01-13T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,26.82
331237,Brook Road.,2024-01-13T03:40:00.000+00:00,feeder,3,N Current (RMS),A,52.8
331237,Brook Road.,2024-01-13T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,38.9
331237,Brook Road.,2024-01-13T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,50.5
331237,Brook Road.,2024-01-13T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,109.8
331237,Brook Road.,2024-01-13T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.87
331237,Brook Road.,2024-01-13T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.98
331237,Brook Road.,2024-01-13T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
331237,Brook Road.,2024-01-13T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.04
331237,Brook Road.,2024-01-13T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.53
331237,Brook Road.,2024-01-13T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.62
331237,Brook Road.,2024-01-13T03:40:00.000+00:00,feeder,2,N Current (RMS),A,18.2
331237,Brook Road.,2024-01-13T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.1
331237,Brook Road.,2024-01-13T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.1
331237,Brook Road.,2024-01-13T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.7
331237,Brook Road.,2024-01-13T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.2
331237,Brook Road.,2024-01-13T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
331237,Brook Road.,2024-01-13T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.46
331237,Brook Road.,2024-01-13T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.49
331237,Brook Road.,2024-01-13T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.18
331237,Brook Road.,2024-01-13T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.1
331237,Brook Road.,2024-01-13T03:40:00.000+00:00,feeder,1,N Current (RMS),A,54.0
331237,Brook Road.,2024-01-13T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,84.7
331237,Brook Road.,2024-01-13T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.8
331237,Brook Road.,2024-01-13T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.0
331237,Brook Road.,2024-01-13T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
331237,Brook Road.,2024-01-13T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
331237,Brook Road.,2024-01-13T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
331237,Brook Road.,2024-01-13T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
331237,Brook Road.,2024-01-13T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
331237,Brook Road.,2024-01-13T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
331237,Brook Road.,2024-01-13T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
331237,Brook Road.,2024-01-13T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
331237,Brook Road.,2024-01-13T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
331237,Brook Road.,2024-01-13T03:40:00.000+00:00,busbar,,L3 Active Power,kW,32.44
331237,Brook Road.,2024-01-13T03:40:00.000+00:00,busbar,,L2 Active Power,kW,30.61
331237,Brook Road.,2024-01-13T03:40:00.000+00:00,busbar,,L1 Active Power,kW,41.54
331237,Brook Road.,2024-01-13T03:40:00.000+00:00,busbar,,N Current (RMS),A,45.4
331237,Brook Road.,2024-01-13T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
331237,Brook Road.,2024-01-13T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
331237,Brook Road.,2024-01-13T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.8
331237,Brook Road.,2024-01-13T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.96
331237,Brook Road.,2024-01-13T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.68
331237,Brook Road.,2024-01-13T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.54
331237,Brook Road.,2024-01-13T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.16
331237,Brook Road.,2024-01-13T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.58
331237,Brook Road.,2024-01-13T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,26.81
331237,Brook Road.,2024-01-13T03:30:00.000+00:00,feeder,3,N Current (RMS),A,54.3
331237,Brook Road.,2024-01-13T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,39.5
331237,Brook Road.,2024-01-13T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,44.7
331237,Brook Road.,2024-01-13T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,109.7
331237,Brook Road.,2024-01-13T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331237,Brook Road.,2024-01-13T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.96
331237,Brook Road.,2024-01-13T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
331237,Brook Road.,2024-01-13T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.25
331237,Brook Road.,2024-01-13T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.27
331237,Brook Road.,2024-01-13T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.26
331237,Brook Road.,2024-01-13T03:30:00.000+00:00,feeder,2,N Current (RMS),A,14.5
331237,Brook Road.,2024-01-13T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
331237,Brook Road.,2024-01-13T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.0
331237,Brook Road.,2024-01-13T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.7
331237,Brook Road.,2024-01-13T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.52
331237,Brook Road.,2024-01-13T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
331237,Brook Road.,2024-01-13T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.4
331237,Brook Road.,2024-01-13T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.25
331237,Brook Road.,2024-01-13T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.34
331237,Brook Road.,2024-01-13T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.57
331237,Brook Road.,2024-01-13T03:30:00.000+00:00,feeder,1,N Current (RMS),A,60.1
331237,Brook Road.,2024-01-13T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,92.1
331237,Brook Road.,2024-01-13T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.4
331237,Brook Road.,2024-01-13T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.8
331237,Brook Road.,2024-01-13T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
331237,Brook Road.,2024-01-13T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
331237,Brook Road.,2024-01-13T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
331237,Brook Road.,2024-01-13T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
331237,Brook Road.,2024-01-13T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
331237,Brook Road.,2024-01-13T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
331237,Brook Road.,2024-01-13T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
331237,Brook Road.,2024-01-13T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
331237,Brook Road.,2024-01-13T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
331237,Brook Road.,2024-01-13T03:30:00.000+00:00,busbar,,L3 Active Power,kW,35.66
331237,Brook Road.,2024-01-13T03:30:00.000+00:00,busbar,,L2 Active Power,kW,29.18
331237,Brook Road.,2024-01-13T03:30:00.000+00:00,busbar,,L1 Active Power,kW,41.64
331237,Brook Road.,2024-01-13T03:30:00.000+00:00,busbar,,N Current (RMS),A,49.7
331237,Brook Road.,2024-01-13T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
331237,Brook Road.,2024-01-13T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
331237,Brook Road.,2024-01-13T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
331237,Brook Road.,2024-01-13T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.87
331237,Brook Road.,2024-01-13T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.45
331237,Brook Road.,2024-01-13T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.79
331237,Brook Road.,2024-01-13T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.63
331237,Brook Road.,2024-01-13T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.43
331237,Brook Road.,2024-01-13T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,26.44
331237,Brook Road.,2024-01-13T03:20:00.000+00:00,feeder,3,N Current (RMS),A,52.1
331237,Brook Road.,2024-01-13T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.1
331237,Brook Road.,2024-01-13T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,52.1
331237,Brook Road.,2024-01-13T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,109.0
331237,Brook Road.,2024-01-13T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
331237,Brook Road.,2024-01-13T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.76
331237,Brook Road.,2024-01-13T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
331237,Brook Road.,2024-01-13T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.81
331237,Brook Road.,2024-01-13T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.61
331237,Brook Road.,2024-01-13T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.55
331237,Brook Road.,2024-01-13T03:20:00.000+00:00,feeder,2,N Current (RMS),A,14.5
331237,Brook Road.,2024-01-13T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.6
331237,Brook Road.,2024-01-13T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.2
331237,Brook Road.,2024-01-13T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.5
331237,Brook Road.,2024-01-13T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.22
331237,Brook Road.,2024-01-13T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
331237,Brook Road.,2024-01-13T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.33
331237,Brook Road.,2024-01-13T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.6
331237,Brook Road.,2024-01-13T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.65
331237,Brook Road.,2024-01-13T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.1
331237,Brook Road.,2024-01-13T03:20:00.000+00:00,feeder,1,N Current (RMS),A,68.8
331237,Brook Road.,2024-01-13T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,101.5
331237,Brook Road.,2024-01-13T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.8
331237,Brook Road.,2024-01-13T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.7
331237,Brook Road.,2024-01-13T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
331237,Brook Road.,2024-01-13T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
331237,Brook Road.,2024-01-13T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
331237,Brook Road.,2024-01-13T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
331237,Brook Road.,2024-01-13T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
331237,Brook Road.,2024-01-13T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
331237,Brook Road.,2024-01-13T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
331237,Brook Road.,2024-01-13T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
331237,Brook Road.,2024-01-13T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
331237,Brook Road.,2024-01-13T03:20:00.000+00:00,busbar,,L3 Active Power,kW,38.03
331237,Brook Road.,2024-01-13T03:20:00.000+00:00,busbar,,L2 Active Power,kW,31.69
331237,Brook Road.,2024-01-13T03:20:00.000+00:00,busbar,,L1 Active Power,kW,42.1
331237,Brook Road.,2024-01-13T03:20:00.000+00:00,busbar,,N Current (RMS),A,51.3
331237,Brook Road.,2024-01-13T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
331237,Brook Road.,2024-01-13T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
331237,Brook Road.,2024-01-13T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.8
331237,Brook Road.,2024-01-13T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.84
331237,Brook Road.,2024-01-13T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
331237,Brook Road.,2024-01-13T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.31
331237,Brook Road.,2024-01-13T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.07
331237,Brook Road.,2024-01-13T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.94
331237,Brook Road.,2024-01-13T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,27.76
331237,Brook Road.,2024-01-13T03:10:00.000+00:00,feeder,3,N Current (RMS),A,49.3
331237,Brook Road.,2024-01-13T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,42.4
331237,Brook Road.,2024-01-13T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,57.5
331237,Brook Road.,2024-01-13T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,113.4
331237,Brook Road.,2024-01-13T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.76
331237,Brook Road.,2024-01-13T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
331237,Brook Road.,2024-01-13T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
331237,Brook Road.,2024-01-13T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.2
331237,Brook Road.,2024-01-13T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.9
331237,Brook Road.,2024-01-13T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.3
331237,Brook Road.,2024-01-13T03:10:00.000+00:00,feeder,2,N Current (RMS),A,19.7
331237,Brook Road.,2024-01-13T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.1
331237,Brook Road.,2024-01-13T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.1
331237,Brook Road.,2024-01-13T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.9
331237,Brook Road.,2024-01-13T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.45
331237,Brook Road.,2024-01-13T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
331237,Brook Road.,2024-01-13T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.1
331237,Brook Road.,2024-01-13T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.94
331237,Brook Road.,2024-01-13T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.94
331237,Brook Road.,2024-01-13T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.78
331237,Brook Road.,2024-01-13T03:10:00.000+00:00,feeder,1,N Current (RMS),A,70.6
331237,Brook Road.,2024-01-13T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,106.5
331237,Brook Road.,2024-01-13T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.8
331237,Brook Road.,2024-01-13T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.9
331237,Brook Road.,2024-01-13T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
331237,Brook Road.,2024-01-13T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
331237,Brook Road.,2024-01-13T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
331237,Brook Road.,2024-01-13T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
331237,Brook Road.,2024-01-13T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
331237,Brook Road.,2024-01-13T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
331237,Brook Road.,2024-01-13T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
331237,Brook Road.,2024-01-13T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
331237,Brook Road.,2024-01-13T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
331237,Brook Road.,2024-01-13T03:10:00.000+00:00,busbar,,L3 Active Power,kW,39.21
331237,Brook Road.,2024-01-13T03:10:00.000+00:00,busbar,,L2 Active Power,kW,33.79
331237,Brook Road.,2024-01-13T03:10:00.000+00:00,busbar,,L1 Active Power,kW,47.84
331237,Brook Road.,2024-01-13T03:10:00.000+00:00,busbar,,N Current (RMS),A,52.0
331237,Brook Road.,2024-01-13T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.6
331237,Brook Road.,2024-01-13T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
331237,Brook Road.,2024-01-13T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.0
331237,Brook Road.,2024-01-13T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.64
331237,Brook Road.,2024-01-13T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
331237,Brook Road.,2024-01-13T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.66
331237,Brook Road.,2024-01-13T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.36
331237,Brook Road.,2024-01-13T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.93
331237,Brook Road.,2024-01-13T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,26.83
331237,Brook Road.,2024-01-13T03:00:00.000+00:00,feeder,3,N Current (RMS),A,43.2
331237,Brook Road.,2024-01-13T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,47.0
331237,Brook Road.,2024-01-13T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,61.1
331237,Brook Road.,2024-01-13T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,109.8
331237,Brook Road.,2024-01-13T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
331237,Brook Road.,2024-01-13T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.73
331237,Brook Road.,2024-01-13T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
331237,Brook Road.,2024-01-13T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.73
331237,Brook Road.,2024-01-13T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.46
331237,Brook Road.,2024-01-13T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.14
331237,Brook Road.,2024-01-13T03:00:00.000+00:00,feeder,2,N Current (RMS),A,16.6
331237,Brook Road.,2024-01-13T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
331237,Brook Road.,2024-01-13T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.4
331237,Brook Road.,2024-01-13T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.7
331237,Brook Road.,2024-01-13T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.92
331237,Brook Road.,2024-01-13T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
331237,Brook Road.,2024-01-13T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.64
331237,Brook Road.,2024-01-13T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.31
331237,Brook Road.,2024-01-13T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.46
331237,Brook Road.,2024-01-13T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.06
331237,Brook Road.,2024-01-13T03:00:00.000+00:00,feeder,1,N Current (RMS),A,63.2
331237,Brook Road.,2024-01-13T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,100.3
331237,Brook Road.,2024-01-13T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.8
331237,Brook Road.,2024-01-13T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.5
331237,Brook Road.,2024-01-13T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
331237,Brook Road.,2024-01-13T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
331237,Brook Road.,2024-01-13T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
331237,Brook Road.,2024-01-13T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
331237,Brook Road.,2024-01-13T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
331237,Brook Road.,2024-01-13T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
331237,Brook Road.,2024-01-13T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
331237,Brook Road.,2024-01-13T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
331237,Brook Road.,2024-01-13T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
331237,Brook Road.,2024-01-13T03:00:00.000+00:00,busbar,,L3 Active Power,kW,39.39
331237,Brook Road.,2024-01-13T03:00:00.000+00:00,busbar,,L2 Active Power,kW,34.85
331237,Brook Road.,2024-01-13T03:00:00.000+00:00,busbar,,L1 Active Power,kW,46.03
331237,Brook Road.,2024-01-13T03:00:00.000+00:00,busbar,,N Current (RMS),A,51.7
331237,Brook Road.,2024-01-13T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.2
331237,Brook Road.,2024-01-13T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
331237,Brook Road.,2024-01-13T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.2
331237,Brook Road.,2024-01-13T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.9
331237,Brook Road.,2024-01-13T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.45
331237,Brook Road.,2024-01-13T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.09
331237,Brook Road.,2024-01-13T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.68
331237,Brook Road.,2024-01-13T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.89
331237,Brook Road.,2024-01-13T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,27.08
331237,Brook Road.,2024-01-13T02:50:00.000+00:00,feeder,3,N Current (RMS),A,49.0
331237,Brook Road.,2024-01-13T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,45.1
331237,Brook Road.,2024-01-13T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,53.1
331237,Brook Road.,2024-01-13T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,110.7
331237,Brook Road.,2024-01-13T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
331237,Brook Road.,2024-01-13T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.84
331237,Brook Road.,2024-01-13T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.99
331237,Brook Road.,2024-01-13T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.28
331237,Brook Road.,2024-01-13T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.22
331237,Brook Road.,2024-01-13T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.36
331237,Brook Road.,2024-01-13T02:50:00.000+00:00,feeder,2,N Current (RMS),A,12.9
331237,Brook Road.,2024-01-13T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.7
331237,Brook Road.,2024-01-13T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.9
331237,Brook Road.,2024-01-13T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.0
331237,Brook Road.,2024-01-13T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.51
331237,Brook Road.,2024-01-13T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
331237,Brook Road.,2024-01-13T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.91
331237,Brook Road.,2024-01-13T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.5
331237,Brook Road.,2024-01-13T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.67
331237,Brook Road.,2024-01-13T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.77
331237,Brook Road.,2024-01-13T02:50:00.000+00:00,feeder,1,N Current (RMS),A,49.8
331237,Brook Road.,2024-01-13T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,89.0
331237,Brook Road.,2024-01-13T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.6
331237,Brook Road.,2024-01-13T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.5
331237,Brook Road.,2024-01-13T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
331237,Brook Road.,2024-01-13T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
331237,Brook Road.,2024-01-13T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
331237,Brook Road.,2024-01-13T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
331237,Brook Road.,2024-01-13T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
331237,Brook Road.,2024-01-13T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
331237,Brook Road.,2024-01-13T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
331237,Brook Road.,2024-01-13T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
331237,Brook Road.,2024-01-13T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
331237,Brook Road.,2024-01-13T02:50:00.000+00:00,busbar,,L3 Active Power,kW,37.45
331237,Brook Road.,2024-01-13T02:50:00.000+00:00,busbar,,L2 Active Power,kW,32.78
331237,Brook Road.,2024-01-13T02:50:00.000+00:00,busbar,,L1 Active Power,kW,46.21
331237,Brook Road.,2024-01-13T02:50:00.000+00:00,busbar,,N Current (RMS),A,54.8
331237,Brook Road.,2024-01-13T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.7
331237,Brook Road.,2024-01-13T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
331237,Brook Road.,2024-01-13T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.5
331237,Brook Road.,2024-01-13T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.04
331237,Brook Road.,2024-01-13T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.71
331237,Brook Road.,2024-01-13T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.13
331237,Brook Road.,2024-01-13T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.29
331237,Brook Road.,2024-01-13T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.37
331237,Brook Road.,2024-01-13T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,28.01
331237,Brook Road.,2024-01-13T02:40:00.000+00:00,feeder,3,N Current (RMS),A,53.9
331237,Brook Road.,2024-01-13T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.4
331237,Brook Road.,2024-01-13T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,63.4
331237,Brook Road.,2024-01-13T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,114.9
331237,Brook Road.,2024-01-13T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
331237,Brook Road.,2024-01-13T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.76
331237,Brook Road.,2024-01-13T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.82
331237,Brook Road.,2024-01-13T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.09
331237,Brook Road.,2024-01-13T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.97
331237,Brook Road.,2024-01-13T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.19
331237,Brook Road.,2024-01-13T02:40:00.000+00:00,feeder,2,N Current (RMS),A,14.6
331237,Brook Road.,2024-01-13T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.1
331237,Brook Road.,2024-01-13T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.7
331237,Brook Road.,2024-01-13T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.1
331237,Brook Road.,2024-01-13T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.37
331237,Brook Road.,2024-01-13T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
331237,Brook Road.,2024-01-13T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.46
331237,Brook Road.,2024-01-13T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.11
331237,Brook Road.,2024-01-13T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.76
331237,Brook Road.,2024-01-13T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.68
331237,Brook Road.,2024-01-13T02:40:00.000+00:00,feeder,1,N Current (RMS),A,45.9
331237,Brook Road.,2024-01-13T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,83.1
331237,Brook Road.,2024-01-13T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.1
331237,Brook Road.,2024-01-13T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.8
331237,Brook Road.,2024-01-13T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
331237,Brook Road.,2024-01-13T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
331237,Brook Road.,2024-01-13T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
331237,Brook Road.,2024-01-13T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
331237,Brook Road.,2024-01-13T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
331237,Brook Road.,2024-01-13T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
331237,Brook Road.,2024-01-13T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
331237,Brook Road.,2024-01-13T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
331237,Brook Road.,2024-01-13T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
331237,Brook Road.,2024-01-13T02:40:00.000+00:00,busbar,,L3 Active Power,kW,33.48
331237,Brook Road.,2024-01-13T02:40:00.000+00:00,busbar,,L2 Active Power,kW,35.09
331237,Brook Road.,2024-01-13T02:40:00.000+00:00,busbar,,L1 Active Power,kW,47.88
331237,Brook Road.,2024-01-13T02:40:00.000+00:00,busbar,,N Current (RMS),A,52.1
331237,Brook Road.,2024-01-13T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
331237,Brook Road.,2024-01-13T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
331237,Brook Road.,2024-01-13T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.8
331237,Brook Road.,2024-01-13T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.9
331237,Brook Road.,2024-01-13T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.5
331237,Brook Road.,2024-01-13T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.25
331237,Brook Road.,2024-01-13T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.28
331237,Brook Road.,2024-01-13T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.04
331237,Brook Road.,2024-01-13T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,30.69
331237,Brook Road.,2024-01-13T02:30:00.000+00:00,feeder,3,N Current (RMS),A,60.0
331237,Brook Road.,2024-01-13T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.3
331237,Brook Road.,2024-01-13T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,74.0
331237,Brook Road.,2024-01-13T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,125.6
331237,Brook Road.,2024-01-13T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
331237,Brook Road.,2024-01-13T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
331237,Brook Road.,2024-01-13T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
331237,Brook Road.,2024-01-13T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.72
331237,Brook Road.,2024-01-13T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.37
331237,Brook Road.,2024-01-13T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.01
331237,Brook Road.,2024-01-13T02:30:00.000+00:00,feeder,2,N Current (RMS),A,29.1
331237,Brook Road.,2024-01-13T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.6
331237,Brook Road.,2024-01-13T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.1
331237,Brook Road.,2024-01-13T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,58.8
331237,Brook Road.,2024-01-13T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.31
331237,Brook Road.,2024-01-13T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
331237,Brook Road.,2024-01-13T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.22
331237,Brook Road.,2024-01-13T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.15
331237,Brook Road.,2024-01-13T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.57
331237,Brook Road.,2024-01-13T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.54
331237,Brook Road.,2024-01-13T02:30:00.000+00:00,feeder,1,N Current (RMS),A,49.3
331237,Brook Road.,2024-01-13T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,83.3
331237,Brook Road.,2024-01-13T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.6
331237,Brook Road.,2024-01-13T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.4
331237,Brook Road.,2024-01-13T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
331237,Brook Road.,2024-01-13T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
331237,Brook Road.,2024-01-13T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
331237,Brook Road.,2024-01-13T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
331237,Brook Road.,2024-01-13T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
331237,Brook Road.,2024-01-13T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
331237,Brook Road.,2024-01-13T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
331237,Brook Road.,2024-01-13T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
331237,Brook Road.,2024-01-13T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
331237,Brook Road.,2024-01-13T02:30:00.000+00:00,busbar,,L3 Active Power,kW,32.15
331237,Brook Road.,2024-01-13T02:30:00.000+00:00,busbar,,L2 Active Power,kW,36.97
331237,Brook Road.,2024-01-13T02:30:00.000+00:00,busbar,,L1 Active Power,kW,53.24
331237,Brook Road.,2024-01-13T02:30:00.000+00:00,busbar,,N Current (RMS),A,63.4
331237,Brook Road.,2024-01-13T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
331237,Brook Road.,2024-01-13T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
331237,Brook Road.,2024-01-13T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,219.5
331237,Brook Road.,2024-01-13T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.2
331237,Brook Road.,2024-01-13T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
331237,Brook Road.,2024-01-13T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.61
331237,Brook Road.,2024-01-13T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.17
331237,Brook Road.,2024-01-13T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.91
331237,Brook Road.,2024-01-13T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,33.87
331237,Brook Road.,2024-01-13T02:20:00.000+00:00,feeder,3,N Current (RMS),A,67.2
331237,Brook Road.,2024-01-13T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,39.3
331237,Brook Road.,2024-01-13T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,69.4
331237,Brook Road.,2024-01-13T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,138.5
331237,Brook Road.,2024-01-13T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
331237,Brook Road.,2024-01-13T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.71
331237,Brook Road.,2024-01-13T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
331237,Brook Road.,2024-01-13T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.44
331237,Brook Road.,2024-01-13T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.79
331237,Brook Road.,2024-01-13T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.06
331237,Brook Road.,2024-01-13T02:20:00.000+00:00,feeder,2,N Current (RMS),A,28.4
331237,Brook Road.,2024-01-13T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.3
331237,Brook Road.,2024-01-13T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.0
331237,Brook Road.,2024-01-13T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,58.2
331237,Brook Road.,2024-01-13T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.52
331237,Brook Road.,2024-01-13T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
331237,Brook Road.,2024-01-13T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.33
331237,Brook Road.,2024-01-13T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.3
331237,Brook Road.,2024-01-13T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.65
331237,Brook Road.,2024-01-13T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.57
331237,Brook Road.,2024-01-13T02:20:00.000+00:00,feeder,1,N Current (RMS),A,50.8
331237,Brook Road.,2024-01-13T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,84.3
331237,Brook Road.,2024-01-13T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.0
331237,Brook Road.,2024-01-13T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.9
331237,Brook Road.,2024-01-13T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
331237,Brook Road.,2024-01-13T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
331237,Brook Road.,2024-01-13T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
331237,Brook Road.,2024-01-13T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
331237,Brook Road.,2024-01-13T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
331237,Brook Road.,2024-01-13T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
331237,Brook Road.,2024-01-13T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
331237,Brook Road.,2024-01-13T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
331237,Brook Road.,2024-01-13T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
331237,Brook Road.,2024-01-13T02:20:00.000+00:00,busbar,,L3 Active Power,kW,33.91
331237,Brook Road.,2024-01-13T02:20:00.000+00:00,busbar,,L2 Active Power,kW,36.34
331237,Brook Road.,2024-01-13T02:20:00.000+00:00,busbar,,L1 Active Power,kW,56.5
331237,Brook Road.,2024-01-13T02:20:00.000+00:00,busbar,,N Current (RMS),A,68.5
331237,Brook Road.,2024-01-13T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
331237,Brook Road.,2024-01-13T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
331237,Brook Road.,2024-01-13T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,232.3
331237,Brook Road.,2024-01-13T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.95
331237,Brook Road.,2024-01-13T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.41
331237,Brook Road.,2024-01-13T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.87
331237,Brook Road.,2024-01-13T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.31
331237,Brook Road.,2024-01-13T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.93
331237,Brook Road.,2024-01-13T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,31.72
331237,Brook Road.,2024-01-13T02:10:00.000+00:00,feeder,3,N Current (RMS),A,55.6
331237,Brook Road.,2024-01-13T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,47.3
331237,Brook Road.,2024-01-13T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,77.8
331237,Brook Road.,2024-01-13T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,129.7
331237,Brook Road.,2024-01-13T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
331237,Brook Road.,2024-01-13T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.89
331237,Brook Road.,2024-01-13T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
331237,Brook Road.,2024-01-13T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.69
331237,Brook Road.,2024-01-13T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.21
331237,Brook Road.,2024-01-13T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.98
331237,Brook Road.,2024-01-13T02:10:00.000+00:00,feeder,2,N Current (RMS),A,24.0
331237,Brook Road.,2024-01-13T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.4
331237,Brook Road.,2024-01-13T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.9
331237,Brook Road.,2024-01-13T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,57.8
331237,Brook Road.,2024-01-13T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.72
331237,Brook Road.,2024-01-13T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
331237,Brook Road.,2024-01-13T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.58
331237,Brook Road.,2024-01-13T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.3
331237,Brook Road.,2024-01-13T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.2
331237,Brook Road.,2024-01-13T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.82
331237,Brook Road.,2024-01-13T02:10:00.000+00:00,feeder,1,N Current (RMS),A,53.9
331237,Brook Road.,2024-01-13T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,84.4
331237,Brook Road.,2024-01-13T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.9
331237,Brook Road.,2024-01-13T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.1
331237,Brook Road.,2024-01-13T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
331237,Brook Road.,2024-01-13T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
331237,Brook Road.,2024-01-13T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
331237,Brook Road.,2024-01-13T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
331237,Brook Road.,2024-01-13T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
331237,Brook Road.,2024-01-13T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
331237,Brook Road.,2024-01-13T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
331237,Brook Road.,2024-01-13T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
331237,Brook Road.,2024-01-13T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
331237,Brook Road.,2024-01-13T02:10:00.000+00:00,busbar,,L3 Active Power,kW,37.31
331237,Brook Road.,2024-01-13T02:10:00.000+00:00,busbar,,L2 Active Power,kW,38.34
331237,Brook Road.,2024-01-13T02:10:00.000+00:00,busbar,,L1 Active Power,kW,54.52
331237,Brook Road.,2024-01-13T02:10:00.000+00:00,busbar,,N Current (RMS),A,55.7
331237,Brook Road.,2024-01-13T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
331237,Brook Road.,2024-01-13T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
331237,Brook Road.,2024-01-13T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,224.5
331237,Brook Road.,2024-01-13T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.44
331237,Brook Road.,2024-01-13T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
331237,Brook Road.,2024-01-13T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
331237,Brook Road.,2024-01-13T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.75
331237,Brook Road.,2024-01-13T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.92
331237,Brook Road.,2024-01-13T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,33.71
331237,Brook Road.,2024-01-13T02:00:00.000+00:00,feeder,3,N Current (RMS),A,64.1
331237,Brook Road.,2024-01-13T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,44.9
331237,Brook Road.,2024-01-13T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,69.2
331237,Brook Road.,2024-01-13T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,137.9
331237,Brook Road.,2024-01-13T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
331237,Brook Road.,2024-01-13T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.06
331237,Brook Road.,2024-01-13T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
331237,Brook Road.,2024-01-13T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.46
331237,Brook Road.,2024-01-13T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.97
331237,Brook Road.,2024-01-13T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.28
331237,Brook Road.,2024-01-13T02:00:00.000+00:00,feeder,2,N Current (RMS),A,27.8
331237,Brook Road.,2024-01-13T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.2
331237,Brook Road.,2024-01-13T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.3
331237,Brook Road.,2024-01-13T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,59.0
331237,Brook Road.,2024-01-13T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.94
331237,Brook Road.,2024-01-13T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
331237,Brook Road.,2024-01-13T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.42
331237,Brook Road.,2024-01-13T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.53
331237,Brook Road.,2024-01-13T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.51
331237,Brook Road.,2024-01-13T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.84
331237,Brook Road.,2024-01-13T02:00:00.000+00:00,feeder,1,N Current (RMS),A,47.6
331237,Brook Road.,2024-01-13T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,81.6
331237,Brook Road.,2024-01-13T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.4
331237,Brook Road.,2024-01-13T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.8
331237,Brook Road.,2024-01-13T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
331237,Brook Road.,2024-01-13T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
331237,Brook Road.,2024-01-13T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
331237,Brook Road.,2024-01-13T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
331237,Brook Road.,2024-01-13T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
331237,Brook Road.,2024-01-13T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
331237,Brook Road.,2024-01-13T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
331237,Brook Road.,2024-01-13T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
331237,Brook Road.,2024-01-13T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
331237,Brook Road.,2024-01-13T02:00:00.000+00:00,busbar,,L3 Active Power,kW,34.74
331237,Brook Road.,2024-01-13T02:00:00.000+00:00,busbar,,L2 Active Power,kW,35.4
331237,Brook Road.,2024-01-13T02:00:00.000+00:00,busbar,,L1 Active Power,kW,57.82
