Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331237,Brook Road.,2024-01-13T02:00:00.000+00:00,busbar,,N Current (RMS),A,71.9
331237,Brook Road.,2024-01-13T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
331237,Brook Road.,2024-01-13T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
331237,Brook Road.,2024-01-13T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,238.3
331237,Brook Road.,2024-01-13T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.23
331237,Brook Road.,2024-01-13T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
331237,Brook Road.,2024-01-13T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.42
331237,Brook Road.,2024-01-13T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.03
331237,Brook Road.,2024-01-13T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.26
331237,Brook Road.,2024-01-13T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,32.96
331237,Brook Road.,2024-01-13T01:50:00.000+00:00,feeder,3,N Current (RMS),A,59.8
331237,Brook Road.,2024-01-13T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,46.4
331237,Brook Road.,2024-01-13T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,83.2
331237,Brook Road.,2024-01-13T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,134.9
331237,Brook Road.,2024-01-13T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
331237,Brook Road.,2024-01-13T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.75
331237,Brook Road.,2024-01-13T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
331237,Brook Road.,2024-01-13T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.08
331237,Brook Road.,2024-01-13T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.18
331237,Brook Road.,2024-01-13T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.99
331237,Brook Road.,2024-01-13T01:50:00.000+00:00,feeder,2,N Current (RMS),A,36.5
331237,Brook Road.,2024-01-13T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
331237,Brook Road.,2024-01-13T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.9
331237,Brook Road.,2024-01-13T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,62.4
331237,Brook Road.,2024-01-13T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.35
331237,Brook Road.,2024-01-13T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
331237,Brook Road.,2024-01-13T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.98
331237,Brook Road.,2024-01-13T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.23
331237,Brook Road.,2024-01-13T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.91
331237,Brook Road.,2024-01-13T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.14
331237,Brook Road.,2024-01-13T01:50:00.000+00:00,feeder,1,N Current (RMS),A,45.3
331237,Brook Road.,2024-01-13T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,84.1
331237,Brook Road.,2024-01-13T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.2
331237,Brook Road.,2024-01-13T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.7
331237,Brook Road.,2024-01-13T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
331237,Brook Road.,2024-01-13T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
331237,Brook Road.,2024-01-13T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
331237,Brook Road.,2024-01-13T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
331237,Brook Road.,2024-01-13T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
331237,Brook Road.,2024-01-13T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
331237,Brook Road.,2024-01-13T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
331237,Brook Road.,2024-01-13T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
331237,Brook Road.,2024-01-13T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
331237,Brook Road.,2024-01-13T01:50:00.000+00:00,busbar,,L3 Active Power,kW,34.34
331237,Brook Road.,2024-01-13T01:50:00.000+00:00,busbar,,L2 Active Power,kW,35.35
331237,Brook Road.,2024-01-13T01:50:00.000+00:00,busbar,,L1 Active Power,kW,58.09
331237,Brook Road.,2024-01-13T01:50:00.000+00:00,busbar,,N Current (RMS),A,75.5
331237,Brook Road.,2024-01-13T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
331237,Brook Road.,2024-01-13T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
331237,Brook Road.,2024-01-13T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,239.4
331237,Brook Road.,2024-01-13T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.95
331237,Brook Road.,2024-01-13T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
331237,Brook Road.,2024-01-13T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.6
331237,Brook Road.,2024-01-13T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.62
331237,Brook Road.,2024-01-13T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.59
331237,Brook Road.,2024-01-13T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,33.48
331237,Brook Road.,2024-01-13T01:40:00.000+00:00,feeder,3,N Current (RMS),A,67.4
331237,Brook Road.,2024-01-13T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.9
331237,Brook Road.,2024-01-13T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,72.3
331237,Brook Road.,2024-01-13T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,137.2
331237,Brook Road.,2024-01-13T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.51
331237,Brook Road.,2024-01-13T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.61
331237,Brook Road.,2024-01-13T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
331237,Brook Road.,2024-01-13T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.89
331237,Brook Road.,2024-01-13T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.48
331237,Brook Road.,2024-01-13T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.26
331237,Brook Road.,2024-01-13T01:40:00.000+00:00,feeder,2,N Current (RMS),A,35.4
331237,Brook Road.,2024-01-13T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
331237,Brook Road.,2024-01-13T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.6
331237,Brook Road.,2024-01-13T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,63.6
331237,Brook Road.,2024-01-13T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.3
331237,Brook Road.,2024-01-13T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
331237,Brook Road.,2024-01-13T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.43
331237,Brook Road.,2024-01-13T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,24.1
331237,Brook Road.,2024-01-13T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.91
331237,Brook Road.,2024-01-13T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.04
331237,Brook Road.,2024-01-13T01:40:00.000+00:00,feeder,1,N Current (RMS),A,57.7
331237,Brook Road.,2024-01-13T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,99.7
331237,Brook Road.,2024-01-13T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.0
331237,Brook Road.,2024-01-13T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.8
331237,Brook Road.,2024-01-13T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
331237,Brook Road.,2024-01-13T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
331237,Brook Road.,2024-01-13T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
331237,Brook Road.,2024-01-13T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
331237,Brook Road.,2024-01-13T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
331237,Brook Road.,2024-01-13T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
331237,Brook Road.,2024-01-13T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
331237,Brook Road.,2024-01-13T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
331237,Brook Road.,2024-01-13T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
331237,Brook Road.,2024-01-13T01:40:00.000+00:00,busbar,,L3 Active Power,kW,36.61
331237,Brook Road.,2024-01-13T01:40:00.000+00:00,busbar,,L2 Active Power,kW,33.98
331237,Brook Road.,2024-01-13T01:40:00.000+00:00,busbar,,L1 Active Power,kW,60.78
331237,Brook Road.,2024-01-13T01:40:00.000+00:00,busbar,,N Current (RMS),A,81.0
331237,Brook Road.,2024-01-13T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
331237,Brook Road.,2024-01-13T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
331237,Brook Road.,2024-01-13T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,250.8
331237,Brook Road.,2024-01-13T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.36
331237,Brook Road.,2024-01-13T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.18
331237,Brook Road.,2024-01-13T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
331237,Brook Road.,2024-01-13T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.54
331237,Brook Road.,2024-01-13T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.12
331237,Brook Road.,2024-01-13T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,33.76
331237,Brook Road.,2024-01-13T01:30:00.000+00:00,feeder,3,N Current (RMS),A,67.5
331237,Brook Road.,2024-01-13T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.0
331237,Brook Road.,2024-01-13T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,82.9
331237,Brook Road.,2024-01-13T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,138.6
331237,Brook Road.,2024-01-13T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
331237,Brook Road.,2024-01-13T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.77
331237,Brook Road.,2024-01-13T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
331237,Brook Road.,2024-01-13T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.54
331237,Brook Road.,2024-01-13T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.54
331237,Brook Road.,2024-01-13T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.39
331237,Brook Road.,2024-01-13T01:30:00.000+00:00,feeder,2,N Current (RMS),A,23.1
331237,Brook Road.,2024-01-13T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
331237,Brook Road.,2024-01-13T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.1
331237,Brook Road.,2024-01-13T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.6
331237,Brook Road.,2024-01-13T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.78
331237,Brook Road.,2024-01-13T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
331237,Brook Road.,2024-01-13T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.94
331237,Brook Road.,2024-01-13T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.76
331237,Brook Road.,2024-01-13T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.58
331237,Brook Road.,2024-01-13T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.47
331237,Brook Road.,2024-01-13T01:30:00.000+00:00,feeder,1,N Current (RMS),A,56.0
331237,Brook Road.,2024-01-13T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,98.3
331237,Brook Road.,2024-01-13T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.8
331237,Brook Road.,2024-01-13T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.9
331237,Brook Road.,2024-01-13T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
331237,Brook Road.,2024-01-13T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
331237,Brook Road.,2024-01-13T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
331237,Brook Road.,2024-01-13T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
331237,Brook Road.,2024-01-13T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
331237,Brook Road.,2024-01-13T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
331237,Brook Road.,2024-01-13T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
331237,Brook Road.,2024-01-13T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
331237,Brook Road.,2024-01-13T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
331237,Brook Road.,2024-01-13T01:30:00.000+00:00,busbar,,L3 Active Power,kW,36.84
331237,Brook Road.,2024-01-13T01:30:00.000+00:00,busbar,,L2 Active Power,kW,36.24
331237,Brook Road.,2024-01-13T01:30:00.000+00:00,busbar,,L1 Active Power,kW,56.63
331237,Brook Road.,2024-01-13T01:30:00.000+00:00,busbar,,N Current (RMS),A,67.5
331237,Brook Road.,2024-01-13T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
331237,Brook Road.,2024-01-13T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
331237,Brook Road.,2024-01-13T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,233.5
331237,Brook Road.,2024-01-13T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.42
331237,Brook Road.,2024-01-13T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
331237,Brook Road.,2024-01-13T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
331237,Brook Road.,2024-01-13T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.6
331237,Brook Road.,2024-01-13T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,24.97
331237,Brook Road.,2024-01-13T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,34.69
331237,Brook Road.,2024-01-13T01:20:00.000+00:00,feeder,3,N Current (RMS),A,67.7
331237,Brook Road.,2024-01-13T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,41.5
331237,Brook Road.,2024-01-13T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,102.4
331237,Brook Road.,2024-01-13T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,142.4
331237,Brook Road.,2024-01-13T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.74
331237,Brook Road.,2024-01-13T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
331237,Brook Road.,2024-01-13T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
331237,Brook Road.,2024-01-13T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.05
331237,Brook Road.,2024-01-13T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.67
331237,Brook Road.,2024-01-13T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.42
331237,Brook Road.,2024-01-13T01:20:00.000+00:00,feeder,2,N Current (RMS),A,22.0
331237,Brook Road.,2024-01-13T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
331237,Brook Road.,2024-01-13T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.8
331237,Brook Road.,2024-01-13T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.7
331237,Brook Road.,2024-01-13T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.24
331237,Brook Road.,2024-01-13T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
331237,Brook Road.,2024-01-13T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.74
331237,Brook Road.,2024-01-13T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.41
331237,Brook Road.,2024-01-13T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.36
331237,Brook Road.,2024-01-13T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.33
331237,Brook Road.,2024-01-13T01:20:00.000+00:00,feeder,1,N Current (RMS),A,53.7
331237,Brook Road.,2024-01-13T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,92.9
331237,Brook Road.,2024-01-13T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.9
331237,Brook Road.,2024-01-13T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.0
331237,Brook Road.,2024-01-13T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
331237,Brook Road.,2024-01-13T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
331237,Brook Road.,2024-01-13T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
331237,Brook Road.,2024-01-13T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
331237,Brook Road.,2024-01-13T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
331237,Brook Road.,2024-01-13T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
331237,Brook Road.,2024-01-13T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
331237,Brook Road.,2024-01-13T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
331237,Brook Road.,2024-01-13T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
331237,Brook Road.,2024-01-13T01:20:00.000+00:00,busbar,,L3 Active Power,kW,36.05
331237,Brook Road.,2024-01-13T01:20:00.000+00:00,busbar,,L2 Active Power,kW,41.0
331237,Brook Road.,2024-01-13T01:20:00.000+00:00,busbar,,L1 Active Power,kW,57.45
331237,Brook Road.,2024-01-13T01:20:00.000+00:00,busbar,,N Current (RMS),A,64.6
331237,Brook Road.,2024-01-13T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
331237,Brook Road.,2024-01-13T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.7
331237,Brook Road.,2024-01-13T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,237.3
331237,Brook Road.,2024-01-13T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.91
331237,Brook Road.,2024-01-13T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.29
331237,Brook Road.,2024-01-13T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
331237,Brook Road.,2024-01-13T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.21
331237,Brook Road.,2024-01-13T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,27.99
331237,Brook Road.,2024-01-13T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,34.1
331237,Brook Road.,2024-01-13T01:10:00.000+00:00,feeder,3,N Current (RMS),A,61.8
331237,Brook Road.,2024-01-13T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,46.7
331237,Brook Road.,2024-01-13T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,113.6
331237,Brook Road.,2024-01-13T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,138.9
331237,Brook Road.,2024-01-13T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
331237,Brook Road.,2024-01-13T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.7
331237,Brook Road.,2024-01-13T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
331237,Brook Road.,2024-01-13T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.02
331237,Brook Road.,2024-01-13T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.33
331237,Brook Road.,2024-01-13T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.3
331237,Brook Road.,2024-01-13T01:10:00.000+00:00,feeder,2,N Current (RMS),A,19.2
331237,Brook Road.,2024-01-13T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.6
331237,Brook Road.,2024-01-13T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.2
331237,Brook Road.,2024-01-13T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.9
331237,Brook Road.,2024-01-13T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.85
331237,Brook Road.,2024-01-13T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
331237,Brook Road.,2024-01-13T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.56
331237,Brook Road.,2024-01-13T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.37
331237,Brook Road.,2024-01-13T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.92
331237,Brook Road.,2024-01-13T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.78
331237,Brook Road.,2024-01-13T01:10:00.000+00:00,feeder,1,N Current (RMS),A,50.7
331237,Brook Road.,2024-01-13T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,92.3
331237,Brook Road.,2024-01-13T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.9
331237,Brook Road.,2024-01-13T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.1
331237,Brook Road.,2024-01-13T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
331237,Brook Road.,2024-01-13T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
331237,Brook Road.,2024-01-13T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
331237,Brook Road.,2024-01-13T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
331237,Brook Road.,2024-01-13T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
331237,Brook Road.,2024-01-13T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
331237,Brook Road.,2024-01-13T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
331237,Brook Road.,2024-01-13T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
331237,Brook Road.,2024-01-13T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
331237,Brook Road.,2024-01-13T01:10:00.000+00:00,busbar,,L3 Active Power,kW,37.61
331237,Brook Road.,2024-01-13T01:10:00.000+00:00,busbar,,L2 Active Power,kW,44.24
331237,Brook Road.,2024-01-13T01:10:00.000+00:00,busbar,,L1 Active Power,kW,55.18
331237,Brook Road.,2024-01-13T01:10:00.000+00:00,busbar,,N Current (RMS),A,55.1
331237,Brook Road.,2024-01-13T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
331237,Brook Road.,2024-01-13T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.5
331237,Brook Road.,2024-01-13T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.9
331237,Brook Road.,2024-01-13T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
331237,Brook Road.,2024-01-13T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.27
331237,Brook Road.,2024-01-13T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
331237,Brook Road.,2024-01-13T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.79
331237,Brook Road.,2024-01-13T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,31.26
331237,Brook Road.,2024-01-13T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,32.92
331237,Brook Road.,2024-01-13T01:00:00.000+00:00,feeder,3,N Current (RMS),A,55.4
331237,Brook Road.,2024-01-13T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,56.8
331237,Brook Road.,2024-01-13T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,126.5
331237,Brook Road.,2024-01-13T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,133.8
331237,Brook Road.,2024-01-13T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
331237,Brook Road.,2024-01-13T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.97
331237,Brook Road.,2024-01-13T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
331237,Brook Road.,2024-01-13T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.72
331237,Brook Road.,2024-01-13T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.35
331237,Brook Road.,2024-01-13T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.55
331237,Brook Road.,2024-01-13T01:00:00.000+00:00,feeder,2,N Current (RMS),A,27.6
331237,Brook Road.,2024-01-13T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
331237,Brook Road.,2024-01-13T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.9
331237,Brook Road.,2024-01-13T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.4
331237,Brook Road.,2024-01-13T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.26
331237,Brook Road.,2024-01-13T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
331237,Brook Road.,2024-01-13T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.97
331237,Brook Road.,2024-01-13T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.49
331237,Brook Road.,2024-01-13T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.84
331237,Brook Road.,2024-01-13T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.85
331237,Brook Road.,2024-01-13T01:00:00.000+00:00,feeder,1,N Current (RMS),A,41.8
331237,Brook Road.,2024-01-13T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,85.2
331237,Brook Road.,2024-01-13T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.5
331237,Brook Road.,2024-01-13T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.9
331237,Brook Road.,2024-01-13T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
331237,Brook Road.,2024-01-13T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
331237,Brook Road.,2024-01-13T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
331237,Brook Road.,2024-01-13T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
331237,Brook Road.,2024-01-13T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
331237,Brook Road.,2024-01-13T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
331237,Brook Road.,2024-01-13T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
331237,Brook Road.,2024-01-13T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
331237,Brook Road.,2024-01-13T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
331237,Brook Road.,2024-01-13T01:00:00.000+00:00,busbar,,L3 Active Power,kW,39.99
331237,Brook Road.,2024-01-13T01:00:00.000+00:00,busbar,,L2 Active Power,kW,47.46
331237,Brook Road.,2024-01-13T01:00:00.000+00:00,busbar,,L1 Active Power,kW,58.32
331237,Brook Road.,2024-01-13T01:00:00.000+00:00,busbar,,N Current (RMS),A,65.0
331237,Brook Road.,2024-01-13T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
331237,Brook Road.,2024-01-13T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.3
331237,Brook Road.,2024-01-13T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,238.6
331237,Brook Road.,2024-01-13T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.24
331237,Brook Road.,2024-01-13T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.42
331237,Brook Road.,2024-01-13T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
331237,Brook Road.,2024-01-13T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.75
331237,Brook Road.,2024-01-13T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,31.46
331237,Brook Road.,2024-01-13T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,34.0
331237,Brook Road.,2024-01-13T00:50:00.000+00:00,feeder,3,N Current (RMS),A,53.8
331237,Brook Road.,2024-01-13T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,60.7
331237,Brook Road.,2024-01-13T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,126.9
331237,Brook Road.,2024-01-13T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,137.8
331237,Brook Road.,2024-01-13T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
331237,Brook Road.,2024-01-13T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
331237,Brook Road.,2024-01-13T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
331237,Brook Road.,2024-01-13T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.22
331237,Brook Road.,2024-01-13T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.16
331237,Brook Road.,2024-01-13T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.7
331237,Brook Road.,2024-01-13T00:50:00.000+00:00,feeder,2,N Current (RMS),A,32.6
331237,Brook Road.,2024-01-13T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
331237,Brook Road.,2024-01-13T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.3
331237,Brook Road.,2024-01-13T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,60.8
331237,Brook Road.,2024-01-13T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.18
331237,Brook Road.,2024-01-13T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
331237,Brook Road.,2024-01-13T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.89
331237,Brook Road.,2024-01-13T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.25
331237,Brook Road.,2024-01-13T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.91
331237,Brook Road.,2024-01-13T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.59
331237,Brook Road.,2024-01-13T00:50:00.000+00:00,feeder,1,N Current (RMS),A,43.2
331237,Brook Road.,2024-01-13T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,82.3
331237,Brook Road.,2024-01-13T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.7
331237,Brook Road.,2024-01-13T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.7
331237,Brook Road.,2024-01-13T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
331237,Brook Road.,2024-01-13T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
331237,Brook Road.,2024-01-13T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
331237,Brook Road.,2024-01-13T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
331237,Brook Road.,2024-01-13T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
331237,Brook Road.,2024-01-13T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
331237,Brook Road.,2024-01-13T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
331237,Brook Road.,2024-01-13T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
331237,Brook Road.,2024-01-13T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
331237,Brook Road.,2024-01-13T00:50:00.000+00:00,busbar,,L3 Active Power,kW,39.22
331237,Brook Road.,2024-01-13T00:50:00.000+00:00,busbar,,L2 Active Power,kW,48.53
331237,Brook Road.,2024-01-13T00:50:00.000+00:00,busbar,,L1 Active Power,kW,62.29
331237,Brook Road.,2024-01-13T00:50:00.000+00:00,busbar,,N Current (RMS),A,74.3
331237,Brook Road.,2024-01-13T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
331237,Brook Road.,2024-01-13T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.2
331237,Brook Road.,2024-01-13T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,253.9
331237,Brook Road.,2024-01-13T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.23
331237,Brook Road.,2024-01-13T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
331237,Brook Road.,2024-01-13T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.85
331237,Brook Road.,2024-01-13T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.09
331237,Brook Road.,2024-01-13T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,32.15
331237,Brook Road.,2024-01-13T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,37.18
331237,Brook Road.,2024-01-13T00:40:00.000+00:00,feeder,3,N Current (RMS),A,72.9
331237,Brook Road.,2024-01-13T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,43.2
331237,Brook Road.,2024-01-13T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,129.6
331237,Brook Road.,2024-01-13T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,150.6
331237,Brook Road.,2024-01-13T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.71
331237,Brook Road.,2024-01-13T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.55
331237,Brook Road.,2024-01-13T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
331237,Brook Road.,2024-01-13T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.98
331237,Brook Road.,2024-01-13T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.72
331237,Brook Road.,2024-01-13T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.59
331237,Brook Road.,2024-01-13T00:40:00.000+00:00,feeder,2,N Current (RMS),A,18.8
331237,Brook Road.,2024-01-13T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
331237,Brook Road.,2024-01-13T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.4
331237,Brook Road.,2024-01-13T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.9
331237,Brook Road.,2024-01-13T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.79
331237,Brook Road.,2024-01-13T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
331237,Brook Road.,2024-01-13T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.33
331237,Brook Road.,2024-01-13T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.04
331237,Brook Road.,2024-01-13T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.5
331237,Brook Road.,2024-01-13T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.37
331237,Brook Road.,2024-01-13T00:40:00.000+00:00,feeder,1,N Current (RMS),A,59.2
331237,Brook Road.,2024-01-13T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,102.7
331237,Brook Road.,2024-01-13T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,54.9
331237,Brook Road.,2024-01-13T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.1
331237,Brook Road.,2024-01-13T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
331237,Brook Road.,2024-01-13T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
331237,Brook Road.,2024-01-13T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
331237,Brook Road.,2024-01-13T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
331237,Brook Road.,2024-01-13T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
331237,Brook Road.,2024-01-13T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
331237,Brook Road.,2024-01-13T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
331237,Brook Road.,2024-01-13T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
331237,Brook Road.,2024-01-13T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
331237,Brook Road.,2024-01-13T00:40:00.000+00:00,busbar,,L3 Active Power,kW,38.1
331237,Brook Road.,2024-01-13T00:40:00.000+00:00,busbar,,L2 Active Power,kW,49.37
331237,Brook Road.,2024-01-13T00:40:00.000+00:00,busbar,,L1 Active Power,kW,59.14
331237,Brook Road.,2024-01-13T00:40:00.000+00:00,busbar,,N Current (RMS),A,58.5
331237,Brook Road.,2024-01-13T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
331237,Brook Road.,2024-01-13T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.0
331237,Brook Road.,2024-01-13T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,241.0
331237,Brook Road.,2024-01-13T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.24
331237,Brook Road.,2024-01-13T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.28
331237,Brook Road.,2024-01-13T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.75
331237,Brook Road.,2024-01-13T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.7
331237,Brook Road.,2024-01-13T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,28.65
331237,Brook Road.,2024-01-13T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,36.91
331237,Brook Road.,2024-01-13T00:30:00.000+00:00,feeder,3,N Current (RMS),A,75.0
331237,Brook Road.,2024-01-13T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.2
331237,Brook Road.,2024-01-13T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,116.5
331237,Brook Road.,2024-01-13T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,149.7
331237,Brook Road.,2024-01-13T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
331237,Brook Road.,2024-01-13T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.42
331237,Brook Road.,2024-01-13T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
331237,Brook Road.,2024-01-13T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.81
331237,Brook Road.,2024-01-13T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.74
331237,Brook Road.,2024-01-13T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.41
331237,Brook Road.,2024-01-13T00:30:00.000+00:00,feeder,2,N Current (RMS),A,17.9
331237,Brook Road.,2024-01-13T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.9
331237,Brook Road.,2024-01-13T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.2
331237,Brook Road.,2024-01-13T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.6
331237,Brook Road.,2024-01-13T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.49
331237,Brook Road.,2024-01-13T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
331237,Brook Road.,2024-01-13T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.92
331237,Brook Road.,2024-01-13T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.71
331237,Brook Road.,2024-01-13T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.97
331237,Brook Road.,2024-01-13T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.76
331237,Brook Road.,2024-01-13T00:30:00.000+00:00,feeder,1,N Current (RMS),A,50.8
331237,Brook Road.,2024-01-13T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,98.5
331237,Brook Road.,2024-01-13T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,52.9
331237,Brook Road.,2024-01-13T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,61.4
331237,Brook Road.,2024-01-13T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
331237,Brook Road.,2024-01-13T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
331237,Brook Road.,2024-01-13T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
331237,Brook Road.,2024-01-13T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
331237,Brook Road.,2024-01-13T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
331237,Brook Road.,2024-01-13T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
331237,Brook Road.,2024-01-13T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
331237,Brook Road.,2024-01-13T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
331237,Brook Road.,2024-01-13T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
331237,Brook Road.,2024-01-13T00:30:00.000+00:00,busbar,,L3 Active Power,kW,36.22
331237,Brook Road.,2024-01-13T00:30:00.000+00:00,busbar,,L2 Active Power,kW,45.36
331237,Brook Road.,2024-01-13T00:30:00.000+00:00,busbar,,L1 Active Power,kW,61.08
331237,Brook Road.,2024-01-13T00:30:00.000+00:00,busbar,,N Current (RMS),A,69.0
331237,Brook Road.,2024-01-13T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
331237,Brook Road.,2024-01-13T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.9
331237,Brook Road.,2024-01-13T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,249.5
331237,Brook Road.,2024-01-13T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.3
331237,Brook Road.,2024-01-13T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.3
331237,Brook Road.,2024-01-13T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.49
331237,Brook Road.,2024-01-13T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.62
331237,Brook Road.,2024-01-13T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,22.52
331237,Brook Road.,2024-01-13T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,35.63
331237,Brook Road.,2024-01-13T00:20:00.000+00:00,feeder,3,N Current (RMS),A,71.6
331237,Brook Road.,2024-01-13T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.5
331237,Brook Road.,2024-01-13T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,92.5
331237,Brook Road.,2024-01-13T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,146.0
331237,Brook Road.,2024-01-13T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
331237,Brook Road.,2024-01-13T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
331237,Brook Road.,2024-01-13T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
331237,Brook Road.,2024-01-13T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.66
331237,Brook Road.,2024-01-13T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.76
331237,Brook Road.,2024-01-13T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.22
331237,Brook Road.,2024-01-13T00:20:00.000+00:00,feeder,2,N Current (RMS),A,22.4
331237,Brook Road.,2024-01-13T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.6
331237,Brook Road.,2024-01-13T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
331237,Brook Road.,2024-01-13T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.0
331237,Brook Road.,2024-01-13T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.29
331237,Brook Road.,2024-01-13T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
331237,Brook Road.,2024-01-13T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.12
331237,Brook Road.,2024-01-13T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.78
331237,Brook Road.,2024-01-13T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.77
331237,Brook Road.,2024-01-13T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.22
331237,Brook Road.,2024-01-13T00:20:00.000+00:00,feeder,1,N Current (RMS),A,27.5
331237,Brook Road.,2024-01-13T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,59.9
331237,Brook Road.,2024-01-13T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,52.7
331237,Brook Road.,2024-01-13T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,63.9
331237,Brook Road.,2024-01-13T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
331237,Brook Road.,2024-01-13T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
331237,Brook Road.,2024-01-13T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
331237,Brook Road.,2024-01-13T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
331237,Brook Road.,2024-01-13T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
331237,Brook Road.,2024-01-13T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
331237,Brook Road.,2024-01-13T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
331237,Brook Road.,2024-01-13T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
331237,Brook Road.,2024-01-13T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
331237,Brook Road.,2024-01-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,29.07
331237,Brook Road.,2024-01-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,39.05
331237,Brook Road.,2024-01-13T00:20:00.000+00:00,busbar,,L1 Active Power,kW,62.08
331237,Brook Road.,2024-01-13T00:20:00.000+00:00,busbar,,N Current (RMS),A,94.6
331237,Brook Road.,2024-01-13T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
331237,Brook Road.,2024-01-13T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.3
331237,Brook Road.,2024-01-13T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,256.1
331237,Brook Road.,2024-01-13T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.47
331237,Brook Road.,2024-01-13T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
331237,Brook Road.,2024-01-13T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.82
331237,Brook Road.,2024-01-13T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.5
331237,Brook Road.,2024-01-13T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,25.53
331237,Brook Road.,2024-01-13T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,37.21
331237,Brook Road.,2024-01-13T00:10:00.000+00:00,feeder,3,N Current (RMS),A,75.2
331237,Brook Road.,2024-01-13T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.1
331237,Brook Road.,2024-01-13T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,104.7
331237,Brook Road.,2024-01-13T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,153.0
331237,Brook Road.,2024-01-13T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.74
331237,Brook Road.,2024-01-13T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.71
331237,Brook Road.,2024-01-13T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
331237,Brook Road.,2024-01-13T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.36
331237,Brook Road.,2024-01-13T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.98
331237,Brook Road.,2024-01-13T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.49
331237,Brook Road.,2024-01-13T00:10:00.000+00:00,feeder,2,N Current (RMS),A,37.5
331237,Brook Road.,2024-01-13T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
331237,Brook Road.,2024-01-13T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.7
331237,Brook Road.,2024-01-13T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,68.3
331237,Brook Road.,2024-01-13T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.24
331237,Brook Road.,2024-01-13T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
331237,Brook Road.,2024-01-13T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.42
331237,Brook Road.,2024-01-13T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.57
331237,Brook Road.,2024-01-13T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.37
331237,Brook Road.,2024-01-13T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.84
331237,Brook Road.,2024-01-13T00:10:00.000+00:00,feeder,1,N Current (RMS),A,30.4
331237,Brook Road.,2024-01-13T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,70.9
331237,Brook Road.,2024-01-13T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,55.3
331237,Brook Road.,2024-01-13T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.1
331237,Brook Road.,2024-01-13T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
331237,Brook Road.,2024-01-13T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
331237,Brook Road.,2024-01-13T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
331237,Brook Road.,2024-01-13T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
331237,Brook Road.,2024-01-13T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
331237,Brook Road.,2024-01-13T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
331237,Brook Road.,2024-01-13T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
331237,Brook Road.,2024-01-13T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
331237,Brook Road.,2024-01-13T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
331237,Brook Road.,2024-01-13T00:10:00.000+00:00,busbar,,L3 Active Power,kW,29.43
331237,Brook Road.,2024-01-13T00:10:00.000+00:00,busbar,,L2 Active Power,kW,42.88
331237,Brook Road.,2024-01-13T00:10:00.000+00:00,busbar,,L1 Active Power,kW,68.55
331237,Brook Road.,2024-01-13T00:10:00.000+00:00,busbar,,N Current (RMS),A,108.8
331237,Brook Road.,2024-01-13T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
331237,Brook Road.,2024-01-13T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.1
331237,Brook Road.,2024-01-13T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,282.4
331237,Brook Road.,2024-01-13T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.36
331237,Brook Road.,2024-01-13T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.88
331237,Brook Road.,2024-01-13T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.1
331237,Brook Road.,2024-01-13T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.58
331237,Brook Road.,2024-01-13T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.6
331237,Brook Road.,2024-01-13T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,27.53
331237,Brook Road.,2024-01-13T00:00:00.000+00:00,feeder,3,N Current (RMS),A,54.1
331237,Brook Road.,2024-01-13T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,37.3
331237,Brook Road.,2024-01-13T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,86.4
331237,Brook Road.,2024-01-13T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,114.7
331237,Brook Road.,2024-01-13T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.61
331237,Brook Road.,2024-01-13T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
331237,Brook Road.,2024-01-13T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
331237,Brook Road.,2024-01-13T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.49
331237,Brook Road.,2024-01-13T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.67
331237,Brook Road.,2024-01-13T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.29
331237,Brook Road.,2024-01-13T00:00:00.000+00:00,feeder,2,N Current (RMS),A,36.0
331237,Brook Road.,2024-01-13T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.7
331237,Brook Road.,2024-01-13T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.1
331237,Brook Road.,2024-01-13T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,63.6
331237,Brook Road.,2024-01-13T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.86
331237,Brook Road.,2024-01-13T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
331237,Brook Road.,2024-01-13T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.19
331237,Brook Road.,2024-01-13T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.34
331237,Brook Road.,2024-01-13T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.27
331237,Brook Road.,2024-01-13T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.29
331237,Brook Road.,2024-01-13T00:00:00.000+00:00,feeder,1,N Current (RMS),A,37.2
331237,Brook Road.,2024-01-13T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,70.4
331237,Brook Road.,2024-01-13T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.7
331237,Brook Road.,2024-01-13T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,60.0
331237,Brook Road.,2024-01-13T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
331237,Brook Road.,2024-01-13T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
331237,Brook Road.,2024-01-13T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
331237,Brook Road.,2024-01-13T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
331237,Brook Road.,2024-01-13T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
331237,Brook Road.,2024-01-13T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
331237,Brook Road.,2024-01-13T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.83
331237,Brook Road.,2024-01-13T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
331237,Brook Road.,2024-01-13T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
331237,Brook Road.,2024-01-13T00:00:00.000+00:00,busbar,,L3 Active Power,kW,28.4
331237,Brook Road.,2024-01-13T00:00:00.000+00:00,busbar,,L2 Active Power,kW,34.53
331237,Brook Road.,2024-01-13T00:00:00.000+00:00,busbar,,L1 Active Power,kW,57.1
331237,Brook Road.,2024-01-13T00:00:00.000+00:00,busbar,,N Current (RMS),A,88.6
331237,Brook Road.,2024-01-13T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
331237,Brook Road.,2024-01-13T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
331237,Brook Road.,2024-01-13T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,235.8
331237,Brook Road.,2024-01-14T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.8
331237,Brook Road.,2024-01-14T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.24
331237,Brook Road.,2024-01-14T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.89
331237,Brook Road.,2024-01-14T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.72
331237,Brook Road.,2024-01-14T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.8
331237,Brook Road.,2024-01-14T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.03
331237,Brook Road.,2024-01-14T23:50:00.000+00:00,feeder,3,N Current (RMS),A,26.2
331237,Brook Road.,2024-01-14T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,41.5
331237,Brook Road.,2024-01-14T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,61.2
331237,Brook Road.,2024-01-14T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,75.7
331237,Brook Road.,2024-01-14T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
331237,Brook Road.,2024-01-14T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
331237,Brook Road.,2024-01-14T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
331237,Brook Road.,2024-01-14T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.6
331237,Brook Road.,2024-01-14T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.25
331237,Brook Road.,2024-01-14T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.02
331237,Brook Road.,2024-01-14T23:50:00.000+00:00,feeder,2,N Current (RMS),A,29.4
331237,Brook Road.,2024-01-14T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
331237,Brook Road.,2024-01-14T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.4
331237,Brook Road.,2024-01-14T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,58.2
331237,Brook Road.,2024-01-14T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.31
