Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331237,Brook Road.,2024-01-14T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
331237,Brook Road.,2024-01-14T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
331237,Brook Road.,2024-01-14T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.84
331237,Brook Road.,2024-01-14T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.61
331237,Brook Road.,2024-01-14T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.28
331237,Brook Road.,2024-01-14T23:50:00.000+00:00,feeder,1,N Current (RMS),A,48.8
331237,Brook Road.,2024-01-14T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,84.1
331237,Brook Road.,2024-01-14T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.4
331237,Brook Road.,2024-01-14T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.5
331237,Brook Road.,2024-01-14T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
331237,Brook Road.,2024-01-14T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
331237,Brook Road.,2024-01-14T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
331237,Brook Road.,2024-01-14T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
331237,Brook Road.,2024-01-14T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
331237,Brook Road.,2024-01-14T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
331237,Brook Road.,2024-01-14T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
331237,Brook Road.,2024-01-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
331237,Brook Road.,2024-01-14T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
331237,Brook Road.,2024-01-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,34.16
331237,Brook Road.,2024-01-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,27.66
331237,Brook Road.,2024-01-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,45.33
331237,Brook Road.,2024-01-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,69.2
331237,Brook Road.,2024-01-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
331237,Brook Road.,2024-01-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
331237,Brook Road.,2024-01-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.2
331237,Brook Road.,2024-01-14T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.56
331237,Brook Road.,2024-01-14T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.66
331237,Brook Road.,2024-01-14T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.71
331237,Brook Road.,2024-01-14T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.66
331237,Brook Road.,2024-01-14T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.77
331237,Brook Road.,2024-01-14T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.9
331237,Brook Road.,2024-01-14T23:40:00.000+00:00,feeder,3,N Current (RMS),A,18.8
331237,Brook Road.,2024-01-14T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,59.4
331237,Brook Road.,2024-01-14T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,61.2
331237,Brook Road.,2024-01-14T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,58.0
331237,Brook Road.,2024-01-14T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
331237,Brook Road.,2024-01-14T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
331237,Brook Road.,2024-01-14T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
331237,Brook Road.,2024-01-14T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.62
331237,Brook Road.,2024-01-14T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.73
331237,Brook Road.,2024-01-14T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.26
331237,Brook Road.,2024-01-14T23:40:00.000+00:00,feeder,2,N Current (RMS),A,39.9
331237,Brook Road.,2024-01-14T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.6
331237,Brook Road.,2024-01-14T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.9
331237,Brook Road.,2024-01-14T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,70.9
331237,Brook Road.,2024-01-14T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.13
331237,Brook Road.,2024-01-14T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
331237,Brook Road.,2024-01-14T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.08
331237,Brook Road.,2024-01-14T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.68
331237,Brook Road.,2024-01-14T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.4
331237,Brook Road.,2024-01-14T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.85
331237,Brook Road.,2024-01-14T23:40:00.000+00:00,feeder,1,N Current (RMS),A,60.2
331237,Brook Road.,2024-01-14T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,91.2
331237,Brook Road.,2024-01-14T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.7
331237,Brook Road.,2024-01-14T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.7
331237,Brook Road.,2024-01-14T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
331237,Brook Road.,2024-01-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
331237,Brook Road.,2024-01-14T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
331237,Brook Road.,2024-01-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
331237,Brook Road.,2024-01-14T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
331237,Brook Road.,2024-01-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
331237,Brook Road.,2024-01-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
331237,Brook Road.,2024-01-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
331237,Brook Road.,2024-01-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
331237,Brook Road.,2024-01-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,38.95
331237,Brook Road.,2024-01-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,28.91
331237,Brook Road.,2024-01-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,41.0
331237,Brook Road.,2024-01-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,67.7
331237,Brook Road.,2024-01-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
331237,Brook Road.,2024-01-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
331237,Brook Road.,2024-01-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.4
331237,Brook Road.,2024-01-14T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
331237,Brook Road.,2024-01-14T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.74
331237,Brook Road.,2024-01-14T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.75
331237,Brook Road.,2024-01-14T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.72
331237,Brook Road.,2024-01-14T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.94
331237,Brook Road.,2024-01-14T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.28
331237,Brook Road.,2024-01-14T23:30:00.000+00:00,feeder,3,N Current (RMS),A,28.7
331237,Brook Road.,2024-01-14T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,85.5
331237,Brook Road.,2024-01-14T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,61.8
331237,Brook Road.,2024-01-14T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,52.0
331237,Brook Road.,2024-01-14T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
331237,Brook Road.,2024-01-14T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.01
331237,Brook Road.,2024-01-14T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
331237,Brook Road.,2024-01-14T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.01
331237,Brook Road.,2024-01-14T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.04
331237,Brook Road.,2024-01-14T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.14
331237,Brook Road.,2024-01-14T23:30:00.000+00:00,feeder,2,N Current (RMS),A,36.6
331237,Brook Road.,2024-01-14T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.1
331237,Brook Road.,2024-01-14T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.4
331237,Brook Road.,2024-01-14T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,66.6
331237,Brook Road.,2024-01-14T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.9
331237,Brook Road.,2024-01-14T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
331237,Brook Road.,2024-01-14T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
331237,Brook Road.,2024-01-14T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.68
331237,Brook Road.,2024-01-14T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.3
331237,Brook Road.,2024-01-14T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.84
331237,Brook Road.,2024-01-14T23:30:00.000+00:00,feeder,1,N Current (RMS),A,58.0
331237,Brook Road.,2024-01-14T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,91.2
331237,Brook Road.,2024-01-14T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.1
331237,Brook Road.,2024-01-14T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.2
331237,Brook Road.,2024-01-14T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
331237,Brook Road.,2024-01-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
331237,Brook Road.,2024-01-14T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
331237,Brook Road.,2024-01-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
331237,Brook Road.,2024-01-14T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
331237,Brook Road.,2024-01-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
331237,Brook Road.,2024-01-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
331237,Brook Road.,2024-01-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
331237,Brook Road.,2024-01-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
331237,Brook Road.,2024-01-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,47.41
331237,Brook Road.,2024-01-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,27.28
331237,Brook Road.,2024-01-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,39.26
331237,Brook Road.,2024-01-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,86.0
331237,Brook Road.,2024-01-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.4
331237,Brook Road.,2024-01-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
331237,Brook Road.,2024-01-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
331237,Brook Road.,2024-01-14T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.15
331237,Brook Road.,2024-01-14T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.73
331237,Brook Road.,2024-01-14T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.68
331237,Brook Road.,2024-01-14T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.36
331237,Brook Road.,2024-01-14T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.21
331237,Brook Road.,2024-01-14T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.57
331237,Brook Road.,2024-01-14T23:20:00.000+00:00,feeder,3,N Current (RMS),A,21.7
331237,Brook Road.,2024-01-14T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,75.5
331237,Brook Road.,2024-01-14T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,75.1
331237,Brook Road.,2024-01-14T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,56.4
331237,Brook Road.,2024-01-14T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.7
331237,Brook Road.,2024-01-14T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.99
331237,Brook Road.,2024-01-14T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
331237,Brook Road.,2024-01-14T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.48
331237,Brook Road.,2024-01-14T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.95
331237,Brook Road.,2024-01-14T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.73
331237,Brook Road.,2024-01-14T23:20:00.000+00:00,feeder,2,N Current (RMS),A,33.6
331237,Brook Road.,2024-01-14T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
331237,Brook Road.,2024-01-14T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.1
331237,Brook Road.,2024-01-14T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,64.5
331237,Brook Road.,2024-01-14T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.95
331237,Brook Road.,2024-01-14T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.76
331237,Brook Road.,2024-01-14T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.42
331237,Brook Road.,2024-01-14T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.95
331237,Brook Road.,2024-01-14T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.26
331237,Brook Road.,2024-01-14T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.06
331237,Brook Road.,2024-01-14T23:20:00.000+00:00,feeder,1,N Current (RMS),A,61.9
331237,Brook Road.,2024-01-14T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,91.9
331237,Brook Road.,2024-01-14T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.5
331237,Brook Road.,2024-01-14T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.8
331237,Brook Road.,2024-01-14T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
331237,Brook Road.,2024-01-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
331237,Brook Road.,2024-01-14T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
331237,Brook Road.,2024-01-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
331237,Brook Road.,2024-01-14T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
331237,Brook Road.,2024-01-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
331237,Brook Road.,2024-01-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
331237,Brook Road.,2024-01-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
331237,Brook Road.,2024-01-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
331237,Brook Road.,2024-01-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,45.79
331237,Brook Road.,2024-01-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,30.42
331237,Brook Road.,2024-01-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,39.36
331237,Brook Road.,2024-01-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,80.4
331237,Brook Road.,2024-01-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.0
331237,Brook Road.,2024-01-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
331237,Brook Road.,2024-01-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
331237,Brook Road.,2024-01-14T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.85
331237,Brook Road.,2024-01-14T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.94
331237,Brook Road.,2024-01-14T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.37
331237,Brook Road.,2024-01-14T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.47
331237,Brook Road.,2024-01-14T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,22.31
331237,Brook Road.,2024-01-14T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.9
331237,Brook Road.,2024-01-14T23:10:00.000+00:00,feeder,3,N Current (RMS),A,30.4
331237,Brook Road.,2024-01-14T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,55.7
331237,Brook Road.,2024-01-14T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,92.0
331237,Brook Road.,2024-01-14T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,58.1
331237,Brook Road.,2024-01-14T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
331237,Brook Road.,2024-01-14T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
331237,Brook Road.,2024-01-14T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.86
331237,Brook Road.,2024-01-14T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.69
331237,Brook Road.,2024-01-14T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.07
331237,Brook Road.,2024-01-14T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.72
331237,Brook Road.,2024-01-14T23:10:00.000+00:00,feeder,2,N Current (RMS),A,35.1
331237,Brook Road.,2024-01-14T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.7
331237,Brook Road.,2024-01-14T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.4
331237,Brook Road.,2024-01-14T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,68.4
331237,Brook Road.,2024-01-14T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.66
331237,Brook Road.,2024-01-14T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.86
331237,Brook Road.,2024-01-14T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.23
331237,Brook Road.,2024-01-14T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.07
331237,Brook Road.,2024-01-14T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.69
331237,Brook Road.,2024-01-14T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.3
331237,Brook Road.,2024-01-14T23:10:00.000+00:00,feeder,1,N Current (RMS),A,61.3
331237,Brook Road.,2024-01-14T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,96.6
331237,Brook Road.,2024-01-14T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.2
331237,Brook Road.,2024-01-14T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.4
331237,Brook Road.,2024-01-14T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
331237,Brook Road.,2024-01-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
331237,Brook Road.,2024-01-14T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
331237,Brook Road.,2024-01-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
331237,Brook Road.,2024-01-14T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
331237,Brook Road.,2024-01-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
331237,Brook Road.,2024-01-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
331237,Brook Road.,2024-01-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
331237,Brook Road.,2024-01-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
331237,Brook Road.,2024-01-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,41.24
331237,Brook Road.,2024-01-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,37.07
331237,Brook Road.,2024-01-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,41.91
331237,Brook Road.,2024-01-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,67.1
331237,Brook Road.,2024-01-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.0
331237,Brook Road.,2024-01-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
331237,Brook Road.,2024-01-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.9
331237,Brook Road.,2024-01-14T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.01
331237,Brook Road.,2024-01-14T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.88
331237,Brook Road.,2024-01-14T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.35
331237,Brook Road.,2024-01-14T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.28
331237,Brook Road.,2024-01-14T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.22
331237,Brook Road.,2024-01-14T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.11
331237,Brook Road.,2024-01-14T23:00:00.000+00:00,feeder,3,N Current (RMS),A,21.6
331237,Brook Road.,2024-01-14T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,63.2
331237,Brook Road.,2024-01-14T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,55.3
331237,Brook Road.,2024-01-14T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,63.7
331237,Brook Road.,2024-01-14T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
331237,Brook Road.,2024-01-14T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.97
331237,Brook Road.,2024-01-14T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
331237,Brook Road.,2024-01-14T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.11
331237,Brook Road.,2024-01-14T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.56
331237,Brook Road.,2024-01-14T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.67
331237,Brook Road.,2024-01-14T23:00:00.000+00:00,feeder,2,N Current (RMS),A,38.5
331237,Brook Road.,2024-01-14T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.9
331237,Brook Road.,2024-01-14T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.9
331237,Brook Road.,2024-01-14T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,68.5
331237,Brook Road.,2024-01-14T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.66
331237,Brook Road.,2024-01-14T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.3
331237,Brook Road.,2024-01-14T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.98
331237,Brook Road.,2024-01-14T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.5
331237,Brook Road.,2024-01-14T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.23
331237,Brook Road.,2024-01-14T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.46
331237,Brook Road.,2024-01-14T23:00:00.000+00:00,feeder,1,N Current (RMS),A,50.9
331237,Brook Road.,2024-01-14T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,82.6
331237,Brook Road.,2024-01-14T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.9
331237,Brook Road.,2024-01-14T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.7
331237,Brook Road.,2024-01-14T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
331237,Brook Road.,2024-01-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
331237,Brook Road.,2024-01-14T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
331237,Brook Road.,2024-01-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
331237,Brook Road.,2024-01-14T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
331237,Brook Road.,2024-01-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
331237,Brook Road.,2024-01-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
331237,Brook Road.,2024-01-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
331237,Brook Road.,2024-01-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
331237,Brook Road.,2024-01-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,39.89
331237,Brook Road.,2024-01-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
331237,Brook Road.,2024-01-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,43.24
331237,Brook Road.,2024-01-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,79.4
331237,Brook Road.,2024-01-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
331237,Brook Road.,2024-01-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
331237,Brook Road.,2024-01-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.9
331237,Brook Road.,2024-01-14T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.89
331237,Brook Road.,2024-01-14T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.67
331237,Brook Road.,2024-01-14T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.03
331237,Brook Road.,2024-01-14T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.51
331237,Brook Road.,2024-01-14T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.69
331237,Brook Road.,2024-01-14T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.78
331237,Brook Road.,2024-01-14T22:50:00.000+00:00,feeder,3,N Current (RMS),A,26.4
331237,Brook Road.,2024-01-14T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,64.5
331237,Brook Road.,2024-01-14T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,48.9
331237,Brook Road.,2024-01-14T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,73.3
331237,Brook Road.,2024-01-14T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
331237,Brook Road.,2024-01-14T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.08
331237,Brook Road.,2024-01-14T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
331237,Brook Road.,2024-01-14T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.81
331237,Brook Road.,2024-01-14T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.28
331237,Brook Road.,2024-01-14T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.12
331237,Brook Road.,2024-01-14T22:50:00.000+00:00,feeder,2,N Current (RMS),A,40.9
331237,Brook Road.,2024-01-14T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.4
331237,Brook Road.,2024-01-14T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.4
331237,Brook Road.,2024-01-14T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,78.1
331237,Brook Road.,2024-01-14T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
331237,Brook Road.,2024-01-14T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
331237,Brook Road.,2024-01-14T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.77
331237,Brook Road.,2024-01-14T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.45
331237,Brook Road.,2024-01-14T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.36
331237,Brook Road.,2024-01-14T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
331237,Brook Road.,2024-01-14T22:50:00.000+00:00,feeder,1,N Current (RMS),A,55.0
331237,Brook Road.,2024-01-14T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,89.9
331237,Brook Road.,2024-01-14T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.3
331237,Brook Road.,2024-01-14T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,58.9
331237,Brook Road.,2024-01-14T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
331237,Brook Road.,2024-01-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
331237,Brook Road.,2024-01-14T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
331237,Brook Road.,2024-01-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
331237,Brook Road.,2024-01-14T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
331237,Brook Road.,2024-01-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
331237,Brook Road.,2024-01-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
331237,Brook Road.,2024-01-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
331237,Brook Road.,2024-01-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
331237,Brook Road.,2024-01-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,45.77
331237,Brook Road.,2024-01-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,26.33
331237,Brook Road.,2024-01-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,50.89
331237,Brook Road.,2024-01-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,99.0
331237,Brook Road.,2024-01-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.6
331237,Brook Road.,2024-01-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
331237,Brook Road.,2024-01-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.6
331237,Brook Road.,2024-01-14T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.83
331237,Brook Road.,2024-01-14T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.76
331237,Brook Road.,2024-01-14T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.89
331237,Brook Road.,2024-01-14T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.94
331237,Brook Road.,2024-01-14T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.29
331237,Brook Road.,2024-01-14T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.74
331237,Brook Road.,2024-01-14T22:40:00.000+00:00,feeder,3,N Current (RMS),A,27.8
331237,Brook Road.,2024-01-14T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,62.5
331237,Brook Road.,2024-01-14T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,47.8
331237,Brook Road.,2024-01-14T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,74.5
331237,Brook Road.,2024-01-14T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.71
331237,Brook Road.,2024-01-14T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.99
331237,Brook Road.,2024-01-14T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
331237,Brook Road.,2024-01-14T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.52
331237,Brook Road.,2024-01-14T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.06
331237,Brook Road.,2024-01-14T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.54
331237,Brook Road.,2024-01-14T22:40:00.000+00:00,feeder,2,N Current (RMS),A,48.3
331237,Brook Road.,2024-01-14T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.6
331237,Brook Road.,2024-01-14T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.1
331237,Brook Road.,2024-01-14T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,88.7
331237,Brook Road.,2024-01-14T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.39
331237,Brook Road.,2024-01-14T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
331237,Brook Road.,2024-01-14T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.74
331237,Brook Road.,2024-01-14T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.62
331237,Brook Road.,2024-01-14T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.65
331237,Brook Road.,2024-01-14T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.02
331237,Brook Road.,2024-01-14T22:40:00.000+00:00,feeder,1,N Current (RMS),A,50.6
331237,Brook Road.,2024-01-14T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,87.2
331237,Brook Road.,2024-01-14T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.6
331237,Brook Road.,2024-01-14T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,67.0
331237,Brook Road.,2024-01-14T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
331237,Brook Road.,2024-01-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
331237,Brook Road.,2024-01-14T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
331237,Brook Road.,2024-01-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
331237,Brook Road.,2024-01-14T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
331237,Brook Road.,2024-01-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
331237,Brook Road.,2024-01-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
331237,Brook Road.,2024-01-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
331237,Brook Road.,2024-01-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
331237,Brook Road.,2024-01-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,43.08
331237,Brook Road.,2024-01-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,25.99
331237,Brook Road.,2024-01-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,55.3
331237,Brook Road.,2024-01-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,102.2
331237,Brook Road.,2024-01-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.6
331237,Brook Road.,2024-01-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
331237,Brook Road.,2024-01-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,228.8
331237,Brook Road.,2024-01-14T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.02
331237,Brook Road.,2024-01-14T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.6
331237,Brook Road.,2024-01-14T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.79
331237,Brook Road.,2024-01-14T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.9
331237,Brook Road.,2024-01-14T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.24
331237,Brook Road.,2024-01-14T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.05
331237,Brook Road.,2024-01-14T22:30:00.000+00:00,feeder,3,N Current (RMS),A,24.3
331237,Brook Road.,2024-01-14T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,70.0
331237,Brook Road.,2024-01-14T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,59.7
331237,Brook Road.,2024-01-14T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,79.4
331237,Brook Road.,2024-01-14T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.83
331237,Brook Road.,2024-01-14T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.85
331237,Brook Road.,2024-01-14T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
331237,Brook Road.,2024-01-14T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.33
331237,Brook Road.,2024-01-14T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.45
331237,Brook Road.,2024-01-14T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.02
331237,Brook Road.,2024-01-14T22:30:00.000+00:00,feeder,2,N Current (RMS),A,50.4
331237,Brook Road.,2024-01-14T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.3
331237,Brook Road.,2024-01-14T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.4
331237,Brook Road.,2024-01-14T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,91.5
331237,Brook Road.,2024-01-14T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.47
331237,Brook Road.,2024-01-14T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
331237,Brook Road.,2024-01-14T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.5
331237,Brook Road.,2024-01-14T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.85
331237,Brook Road.,2024-01-14T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.48
331237,Brook Road.,2024-01-14T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.56
331237,Brook Road.,2024-01-14T22:30:00.000+00:00,feeder,1,N Current (RMS),A,59.5
331237,Brook Road.,2024-01-14T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,96.3
331237,Brook Road.,2024-01-14T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.2
331237,Brook Road.,2024-01-14T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,74.1
331237,Brook Road.,2024-01-14T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
331237,Brook Road.,2024-01-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
331237,Brook Road.,2024-01-14T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
331237,Brook Road.,2024-01-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
331237,Brook Road.,2024-01-14T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
331237,Brook Road.,2024-01-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
331237,Brook Road.,2024-01-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
331237,Brook Road.,2024-01-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
331237,Brook Road.,2024-01-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
331237,Brook Road.,2024-01-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,46.08
331237,Brook Road.,2024-01-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,29.16
331237,Brook Road.,2024-01-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,58.63
331237,Brook Road.,2024-01-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,106.6
331237,Brook Road.,2024-01-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.1
331237,Brook Road.,2024-01-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
331237,Brook Road.,2024-01-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,243.9
331237,Brook Road.,2024-01-14T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.31
331237,Brook Road.,2024-01-14T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.41
331237,Brook Road.,2024-01-14T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.1
331237,Brook Road.,2024-01-14T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.21
331237,Brook Road.,2024-01-14T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.36
331237,Brook Road.,2024-01-14T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.85
331237,Brook Road.,2024-01-14T22:20:00.000+00:00,feeder,3,N Current (RMS),A,28.5
331237,Brook Road.,2024-01-14T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,76.9
331237,Brook Road.,2024-01-14T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,55.8
331237,Brook Road.,2024-01-14T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,78.8
331237,Brook Road.,2024-01-14T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.83
331237,Brook Road.,2024-01-14T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.05
331237,Brook Road.,2024-01-14T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
331237,Brook Road.,2024-01-14T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.1
331237,Brook Road.,2024-01-14T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.38
331237,Brook Road.,2024-01-14T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.36
331237,Brook Road.,2024-01-14T22:20:00.000+00:00,feeder,2,N Current (RMS),A,49.5
331237,Brook Road.,2024-01-14T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.6
331237,Brook Road.,2024-01-14T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.6
331237,Brook Road.,2024-01-14T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,87.2
331237,Brook Road.,2024-01-14T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.92
331237,Brook Road.,2024-01-14T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
331237,Brook Road.,2024-01-14T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.41
331237,Brook Road.,2024-01-14T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.9
331237,Brook Road.,2024-01-14T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.42
331237,Brook Road.,2024-01-14T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.44
331237,Brook Road.,2024-01-14T22:20:00.000+00:00,feeder,1,N Current (RMS),A,60.6
331237,Brook Road.,2024-01-14T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,96.2
331237,Brook Road.,2024-01-14T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.2
331237,Brook Road.,2024-01-14T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,74.1
331237,Brook Road.,2024-01-14T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
331237,Brook Road.,2024-01-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
331237,Brook Road.,2024-01-14T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
331237,Brook Road.,2024-01-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
331237,Brook Road.,2024-01-14T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
331237,Brook Road.,2024-01-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
331237,Brook Road.,2024-01-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
331237,Brook Road.,2024-01-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
331237,Brook Road.,2024-01-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
331237,Brook Road.,2024-01-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,47.21
331237,Brook Road.,2024-01-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,28.16
331237,Brook Road.,2024-01-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,56.64
331237,Brook Road.,2024-01-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,113.2
331237,Brook Road.,2024-01-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.8
331237,Brook Road.,2024-01-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
331237,Brook Road.,2024-01-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,237.6
331237,Brook Road.,2024-01-14T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.13
331237,Brook Road.,2024-01-14T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.61
331237,Brook Road.,2024-01-14T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.96
331237,Brook Road.,2024-01-14T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,22.81
331237,Brook Road.,2024-01-14T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.74
331237,Brook Road.,2024-01-14T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.55
331237,Brook Road.,2024-01-14T22:10:00.000+00:00,feeder,3,N Current (RMS),A,31.7
331237,Brook Road.,2024-01-14T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,94.0
331237,Brook Road.,2024-01-14T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,61.3
331237,Brook Road.,2024-01-14T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,73.1
331237,Brook Road.,2024-01-14T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.97
331237,Brook Road.,2024-01-14T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.15
331237,Brook Road.,2024-01-14T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.12
331237,Brook Road.,2024-01-14T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.85
331237,Brook Road.,2024-01-14T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.55
331237,Brook Road.,2024-01-14T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.51
331237,Brook Road.,2024-01-14T22:10:00.000+00:00,feeder,2,N Current (RMS),A,22.5
331237,Brook Road.,2024-01-14T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.7
331237,Brook Road.,2024-01-14T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.8
331237,Brook Road.,2024-01-14T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,52.8
331237,Brook Road.,2024-01-14T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.65
331237,Brook Road.,2024-01-14T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.68
331237,Brook Road.,2024-01-14T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.45
331237,Brook Road.,2024-01-14T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.52
331237,Brook Road.,2024-01-14T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.28
331237,Brook Road.,2024-01-14T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.87
331237,Brook Road.,2024-01-14T22:10:00.000+00:00,feeder,1,N Current (RMS),A,56.4
331237,Brook Road.,2024-01-14T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,94.1
331237,Brook Road.,2024-01-14T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.8
331237,Brook Road.,2024-01-14T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,79.0
331237,Brook Road.,2024-01-14T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
331237,Brook Road.,2024-01-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
331237,Brook Road.,2024-01-14T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
331237,Brook Road.,2024-01-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
331237,Brook Road.,2024-01-14T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
331237,Brook Road.,2024-01-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
331237,Brook Road.,2024-01-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
331237,Brook Road.,2024-01-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
331237,Brook Road.,2024-01-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
331237,Brook Road.,2024-01-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,53.18
331237,Brook Road.,2024-01-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,33.57
331237,Brook Road.,2024-01-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,48.93
331237,Brook Road.,2024-01-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,99.8
331237,Brook Road.,2024-01-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,220.5
331237,Brook Road.,2024-01-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
331237,Brook Road.,2024-01-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.0
331237,Brook Road.,2024-01-14T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.13
331237,Brook Road.,2024-01-14T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.61
331237,Brook Road.,2024-01-14T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.15
331237,Brook Road.,2024-01-14T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,23.44
331237,Brook Road.,2024-01-14T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.33
331237,Brook Road.,2024-01-14T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.53
331237,Brook Road.,2024-01-14T22:00:00.000+00:00,feeder,3,N Current (RMS),A,40.0
331237,Brook Road.,2024-01-14T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,97.1
331237,Brook Road.,2024-01-14T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,59.6
331237,Brook Road.,2024-01-14T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,101.8
331237,Brook Road.,2024-01-14T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.84
331237,Brook Road.,2024-01-14T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.16
331237,Brook Road.,2024-01-14T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
331237,Brook Road.,2024-01-14T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.97
331237,Brook Road.,2024-01-14T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.71
331237,Brook Road.,2024-01-14T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.37
331237,Brook Road.,2024-01-14T22:00:00.000+00:00,feeder,2,N Current (RMS),A,33.1
331237,Brook Road.,2024-01-14T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.9
331237,Brook Road.,2024-01-14T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.6
331237,Brook Road.,2024-01-14T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,77.2
331237,Brook Road.,2024-01-14T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.77
331237,Brook Road.,2024-01-14T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
331237,Brook Road.,2024-01-14T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.7
331237,Brook Road.,2024-01-14T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,32.6
331237,Brook Road.,2024-01-14T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.8
331237,Brook Road.,2024-01-14T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.03
331237,Brook Road.,2024-01-14T22:00:00.000+00:00,feeder,1,N Current (RMS),A,81.1
331237,Brook Road.,2024-01-14T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,135.6
331237,Brook Road.,2024-01-14T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,61.5
331237,Brook Road.,2024-01-14T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,81.5
331237,Brook Road.,2024-01-14T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
331237,Brook Road.,2024-01-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
331237,Brook Road.,2024-01-14T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
331237,Brook Road.,2024-01-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
331237,Brook Road.,2024-01-14T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
331237,Brook Road.,2024-01-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
331237,Brook Road.,2024-01-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
331237,Brook Road.,2024-01-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
331237,Brook Road.,2024-01-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
331237,Brook Road.,2024-01-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,66.02
331237,Brook Road.,2024-01-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,37.84
331237,Brook Road.,2024-01-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,61.93
331237,Brook Road.,2024-01-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,126.2
331237,Brook Road.,2024-01-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,273.6
331237,Brook Road.,2024-01-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
331237,Brook Road.,2024-01-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,257.6
331237,Brook Road.,2024-01-14T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.66
331237,Brook Road.,2024-01-14T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.65
331237,Brook Road.,2024-01-14T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
331237,Brook Road.,2024-01-14T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,25.4
331237,Brook Road.,2024-01-14T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.55
331237,Brook Road.,2024-01-14T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,25.12
331237,Brook Road.,2024-01-14T21:50:00.000+00:00,feeder,3,N Current (RMS),A,39.1
331237,Brook Road.,2024-01-14T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,104.7
331237,Brook Road.,2024-01-14T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,64.9
331237,Brook Road.,2024-01-14T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,104.0
331237,Brook Road.,2024-01-14T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.74
331237,Brook Road.,2024-01-14T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.06
331237,Brook Road.,2024-01-14T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.83
331237,Brook Road.,2024-01-14T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.36
331237,Brook Road.,2024-01-14T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.18
331237,Brook Road.,2024-01-14T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.08
331237,Brook Road.,2024-01-14T21:50:00.000+00:00,feeder,2,N Current (RMS),A,27.9
331237,Brook Road.,2024-01-14T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,44.9
331237,Brook Road.,2024-01-14T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.2
331237,Brook Road.,2024-01-14T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,63.5
331237,Brook Road.,2024-01-14T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.63
331237,Brook Road.,2024-01-14T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
331237,Brook Road.,2024-01-14T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.32
331237,Brook Road.,2024-01-14T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,31.33
331237,Brook Road.,2024-01-14T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.83
331237,Brook Road.,2024-01-14T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.89
331237,Brook Road.,2024-01-14T21:50:00.000+00:00,feeder,1,N Current (RMS),A,80.7
331237,Brook Road.,2024-01-14T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,130.3
331237,Brook Road.,2024-01-14T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,53.6
331237,Brook Road.,2024-01-14T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,75.5
331237,Brook Road.,2024-01-14T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
331237,Brook Road.,2024-01-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
331237,Brook Road.,2024-01-14T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
331237,Brook Road.,2024-01-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
331237,Brook Road.,2024-01-14T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
331237,Brook Road.,2024-01-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
331237,Brook Road.,2024-01-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
331237,Brook Road.,2024-01-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
331237,Brook Road.,2024-01-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
331237,Brook Road.,2024-01-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,67.09
331237,Brook Road.,2024-01-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,36.55
331237,Brook Road.,2024-01-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,58.08
331237,Brook Road.,2024-01-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,129.9
331237,Brook Road.,2024-01-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,277.6
331237,Brook Road.,2024-01-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
331237,Brook Road.,2024-01-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,241.7
