Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331237,Brook Road.,2024-01-14T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.34
331237,Brook Road.,2024-01-14T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.49
331237,Brook Road.,2024-01-14T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
331237,Brook Road.,2024-01-14T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,24.82
331237,Brook Road.,2024-01-14T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.75
331237,Brook Road.,2024-01-14T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,26.83
331237,Brook Road.,2024-01-14T21:40:00.000+00:00,feeder,3,N Current (RMS),A,39.9
331237,Brook Road.,2024-01-14T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,102.2
331237,Brook Road.,2024-01-14T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,65.1
331237,Brook Road.,2024-01-14T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,110.7
331237,Brook Road.,2024-01-14T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
331237,Brook Road.,2024-01-14T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.11
331237,Brook Road.,2024-01-14T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.37
331237,Brook Road.,2024-01-14T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.16
331237,Brook Road.,2024-01-14T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.4
331237,Brook Road.,2024-01-14T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.31
331237,Brook Road.,2024-01-14T21:40:00.000+00:00,feeder,2,N Current (RMS),A,30.8
331237,Brook Road.,2024-01-14T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,62.9
331237,Brook Road.,2024-01-14T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.2
331237,Brook Road.,2024-01-14T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,57.3
331237,Brook Road.,2024-01-14T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.68
331237,Brook Road.,2024-01-14T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
331237,Brook Road.,2024-01-14T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.41
331237,Brook Road.,2024-01-14T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,30.22
331237,Brook Road.,2024-01-14T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.75
331237,Brook Road.,2024-01-14T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.73
331237,Brook Road.,2024-01-14T21:40:00.000+00:00,feeder,1,N Current (RMS),A,78.3
331237,Brook Road.,2024-01-14T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,125.6
331237,Brook Road.,2024-01-14T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.9
331237,Brook Road.,2024-01-14T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,78.6
331237,Brook Road.,2024-01-14T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
331237,Brook Road.,2024-01-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
331237,Brook Road.,2024-01-14T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
331237,Brook Road.,2024-01-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
331237,Brook Road.,2024-01-14T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
331237,Brook Road.,2024-01-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
331237,Brook Road.,2024-01-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
331237,Brook Road.,2024-01-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
331237,Brook Road.,2024-01-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
331237,Brook Road.,2024-01-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,70.19
331237,Brook Road.,2024-01-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,37.9
331237,Brook Road.,2024-01-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,58.87
331237,Brook Road.,2024-01-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,137.5
331237,Brook Road.,2024-01-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,289.7
331237,Brook Road.,2024-01-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
331237,Brook Road.,2024-01-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,245.1
331237,Brook Road.,2024-01-14T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
331237,Brook Road.,2024-01-14T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.49
331237,Brook Road.,2024-01-14T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
331237,Brook Road.,2024-01-14T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,26.55
331237,Brook Road.,2024-01-14T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.89
331237,Brook Road.,2024-01-14T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,30.1
331237,Brook Road.,2024-01-14T21:30:00.000+00:00,feeder,3,N Current (RMS),A,44.9
331237,Brook Road.,2024-01-14T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,109.0
331237,Brook Road.,2024-01-14T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,73.4
331237,Brook Road.,2024-01-14T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,124.1
331237,Brook Road.,2024-01-14T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
331237,Brook Road.,2024-01-14T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.95
331237,Brook Road.,2024-01-14T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.39
331237,Brook Road.,2024-01-14T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.05
331237,Brook Road.,2024-01-14T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.76
331237,Brook Road.,2024-01-14T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.62
331237,Brook Road.,2024-01-14T21:30:00.000+00:00,feeder,2,N Current (RMS),A,29.4
331237,Brook Road.,2024-01-14T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,54.5
331237,Brook Road.,2024-01-14T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,45.1
331237,Brook Road.,2024-01-14T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,74.0
331237,Brook Road.,2024-01-14T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.93
331237,Brook Road.,2024-01-14T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.79
331237,Brook Road.,2024-01-14T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.72
331237,Brook Road.,2024-01-14T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,38.08
331237,Brook Road.,2024-01-14T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.76
331237,Brook Road.,2024-01-14T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.13
331237,Brook Road.,2024-01-14T21:30:00.000+00:00,feeder,1,N Current (RMS),A,111.2
331237,Brook Road.,2024-01-14T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,157.8
331237,Brook Road.,2024-01-14T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.7
331237,Brook Road.,2024-01-14T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,76.5
331237,Brook Road.,2024-01-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
331237,Brook Road.,2024-01-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
331237,Brook Road.,2024-01-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
331237,Brook Road.,2024-01-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
331237,Brook Road.,2024-01-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
331237,Brook Road.,2024-01-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
331237,Brook Road.,2024-01-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
331237,Brook Road.,2024-01-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
331237,Brook Road.,2024-01-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
331237,Brook Road.,2024-01-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,77.68
331237,Brook Road.,2024-01-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,39.41
331237,Brook Road.,2024-01-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,65.85
331237,Brook Road.,2024-01-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,160.5
331237,Brook Road.,2024-01-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,319.0
331237,Brook Road.,2024-01-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
331237,Brook Road.,2024-01-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,272.3
331237,Brook Road.,2024-01-14T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.78
331237,Brook Road.,2024-01-14T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.43
331237,Brook Road.,2024-01-14T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
331237,Brook Road.,2024-01-14T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,27.69
331237,Brook Road.,2024-01-14T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,23.77
331237,Brook Road.,2024-01-14T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,30.62
331237,Brook Road.,2024-01-14T21:20:00.000+00:00,feeder,3,N Current (RMS),A,29.9
331237,Brook Road.,2024-01-14T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,114.1
331237,Brook Road.,2024-01-14T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,96.8
331237,Brook Road.,2024-01-14T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,126.1
331237,Brook Road.,2024-01-14T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
331237,Brook Road.,2024-01-14T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.88
331237,Brook Road.,2024-01-14T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.12
331237,Brook Road.,2024-01-14T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.61
331237,Brook Road.,2024-01-14T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.12
331237,Brook Road.,2024-01-14T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.29
331237,Brook Road.,2024-01-14T21:20:00.000+00:00,feeder,2,N Current (RMS),A,35.3
331237,Brook Road.,2024-01-14T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,52.5
331237,Brook Road.,2024-01-14T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.1
331237,Brook Road.,2024-01-14T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,68.9
331237,Brook Road.,2024-01-14T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.78
331237,Brook Road.,2024-01-14T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.98
331237,Brook Road.,2024-01-14T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.57
331237,Brook Road.,2024-01-14T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,38.23
331237,Brook Road.,2024-01-14T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.17
331237,Brook Road.,2024-01-14T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.48
331237,Brook Road.,2024-01-14T21:20:00.000+00:00,feeder,1,N Current (RMS),A,109.1
331237,Brook Road.,2024-01-14T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,157.4
331237,Brook Road.,2024-01-14T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.9
331237,Brook Road.,2024-01-14T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,69.7
331237,Brook Road.,2024-01-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
331237,Brook Road.,2024-01-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
331237,Brook Road.,2024-01-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
331237,Brook Road.,2024-01-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
331237,Brook Road.,2024-01-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
331237,Brook Road.,2024-01-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
331237,Brook Road.,2024-01-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
331237,Brook Road.,2024-01-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
331237,Brook Road.,2024-01-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
331237,Brook Road.,2024-01-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,78.53
331237,Brook Road.,2024-01-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,42.05
331237,Brook Road.,2024-01-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,63.39
331237,Brook Road.,2024-01-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,152.4
331237,Brook Road.,2024-01-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,322.6
331237,Brook Road.,2024-01-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.1
331237,Brook Road.,2024-01-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,262.9
331237,Brook Road.,2024-01-14T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.86
331237,Brook Road.,2024-01-14T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.2
331237,Brook Road.,2024-01-14T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
331237,Brook Road.,2024-01-14T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,31.48
331237,Brook Road.,2024-01-14T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,25.07
331237,Brook Road.,2024-01-14T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,33.34
331237,Brook Road.,2024-01-14T21:10:00.000+00:00,feeder,3,N Current (RMS),A,33.7
331237,Brook Road.,2024-01-14T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,128.5
331237,Brook Road.,2024-01-14T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,101.9
331237,Brook Road.,2024-01-14T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,136.5
331237,Brook Road.,2024-01-14T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.65
331237,Brook Road.,2024-01-14T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.89
331237,Brook Road.,2024-01-14T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
331237,Brook Road.,2024-01-14T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.94
331237,Brook Road.,2024-01-14T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.32
331237,Brook Road.,2024-01-14T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.03
331237,Brook Road.,2024-01-14T21:10:00.000+00:00,feeder,2,N Current (RMS),A,34.0
331237,Brook Road.,2024-01-14T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,54.8
331237,Brook Road.,2024-01-14T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.7
331237,Brook Road.,2024-01-14T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,75.2
331237,Brook Road.,2024-01-14T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.88
331237,Brook Road.,2024-01-14T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.68
331237,Brook Road.,2024-01-14T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.09
331237,Brook Road.,2024-01-14T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.58
331237,Brook Road.,2024-01-14T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.44
331237,Brook Road.,2024-01-14T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.42
331237,Brook Road.,2024-01-14T21:10:00.000+00:00,feeder,1,N Current (RMS),A,67.3
331237,Brook Road.,2024-01-14T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,107.1
331237,Brook Road.,2024-01-14T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.8
331237,Brook Road.,2024-01-14T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,80.8
331237,Brook Road.,2024-01-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
331237,Brook Road.,2024-01-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
331237,Brook Road.,2024-01-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
331237,Brook Road.,2024-01-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
331237,Brook Road.,2024-01-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
331237,Brook Road.,2024-01-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
331237,Brook Road.,2024-01-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
331237,Brook Road.,2024-01-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
331237,Brook Road.,2024-01-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
331237,Brook Road.,2024-01-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,69.99
331237,Brook Road.,2024-01-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,44.84
331237,Brook Road.,2024-01-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,70.79
331237,Brook Road.,2024-01-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,124.1
331237,Brook Road.,2024-01-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,287.2
331237,Brook Road.,2024-01-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.8
331237,Brook Road.,2024-01-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,291.5
331237,Brook Road.,2024-01-14T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.2
331237,Brook Road.,2024-01-14T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.08
331237,Brook Road.,2024-01-14T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.95
331237,Brook Road.,2024-01-14T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,30.28
331237,Brook Road.,2024-01-14T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,27.46
331237,Brook Road.,2024-01-14T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,35.89
331237,Brook Road.,2024-01-14T21:00:00.000+00:00,feeder,3,N Current (RMS),A,35.8
331237,Brook Road.,2024-01-14T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,123.1
331237,Brook Road.,2024-01-14T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,110.8
331237,Brook Road.,2024-01-14T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,146.9
331237,Brook Road.,2024-01-14T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
331237,Brook Road.,2024-01-14T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.76
331237,Brook Road.,2024-01-14T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
331237,Brook Road.,2024-01-14T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.44
331237,Brook Road.,2024-01-14T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.53
331237,Brook Road.,2024-01-14T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.39
331237,Brook Road.,2024-01-14T21:00:00.000+00:00,feeder,2,N Current (RMS),A,26.6
331237,Brook Road.,2024-01-14T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.6
331237,Brook Road.,2024-01-14T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,48.2
331237,Brook Road.,2024-01-14T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,72.7
331237,Brook Road.,2024-01-14T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.58
331237,Brook Road.,2024-01-14T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
331237,Brook Road.,2024-01-14T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.69
331237,Brook Road.,2024-01-14T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,30.25
331237,Brook Road.,2024-01-14T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.72
331237,Brook Road.,2024-01-14T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.27
331237,Brook Road.,2024-01-14T21:00:00.000+00:00,feeder,1,N Current (RMS),A,69.5
331237,Brook Road.,2024-01-14T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,123.9
331237,Brook Road.,2024-01-14T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,69.1
331237,Brook Road.,2024-01-14T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,76.6
331237,Brook Road.,2024-01-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
331237,Brook Road.,2024-01-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
331237,Brook Road.,2024-01-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
331237,Brook Road.,2024-01-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
331237,Brook Road.,2024-01-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
331237,Brook Road.,2024-01-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
331237,Brook Road.,2024-01-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
331237,Brook Road.,2024-01-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
331237,Brook Road.,2024-01-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
331237,Brook Road.,2024-01-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,70.96
331237,Brook Road.,2024-01-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,55.72
331237,Brook Road.,2024-01-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,71.54
331237,Brook Road.,2024-01-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,104.6
331237,Brook Road.,2024-01-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,289.1
331237,Brook Road.,2024-01-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,226.3
331237,Brook Road.,2024-01-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,294.0
331237,Brook Road.,2024-01-14T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.02
331237,Brook Road.,2024-01-14T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
331237,Brook Road.,2024-01-14T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.63
331237,Brook Road.,2024-01-14T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,28.13
331237,Brook Road.,2024-01-14T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,25.81
331237,Brook Road.,2024-01-14T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,36.2
331237,Brook Road.,2024-01-14T20:50:00.000+00:00,feeder,3,N Current (RMS),A,38.5
331237,Brook Road.,2024-01-14T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,115.0
331237,Brook Road.,2024-01-14T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,104.2
331237,Brook Road.,2024-01-14T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,148.5
331237,Brook Road.,2024-01-14T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
331237,Brook Road.,2024-01-14T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.76
331237,Brook Road.,2024-01-14T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.77
331237,Brook Road.,2024-01-14T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.79
331237,Brook Road.,2024-01-14T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.46
331237,Brook Road.,2024-01-14T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.92
331237,Brook Road.,2024-01-14T20:50:00.000+00:00,feeder,2,N Current (RMS),A,30.6
331237,Brook Road.,2024-01-14T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.2
331237,Brook Road.,2024-01-14T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.5
331237,Brook Road.,2024-01-14T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,75.9
331237,Brook Road.,2024-01-14T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.13
331237,Brook Road.,2024-01-14T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
331237,Brook Road.,2024-01-14T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.04
331237,Brook Road.,2024-01-14T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,31.06
331237,Brook Road.,2024-01-14T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.97
331237,Brook Road.,2024-01-14T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.62
331237,Brook Road.,2024-01-14T20:50:00.000+00:00,feeder,1,N Current (RMS),A,68.0
331237,Brook Road.,2024-01-14T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,127.5
331237,Brook Road.,2024-01-14T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,70.1
331237,Brook Road.,2024-01-14T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,94.4
331237,Brook Road.,2024-01-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
331237,Brook Road.,2024-01-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
331237,Brook Road.,2024-01-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
331237,Brook Road.,2024-01-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
331237,Brook Road.,2024-01-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
331237,Brook Road.,2024-01-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
331237,Brook Road.,2024-01-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
331237,Brook Road.,2024-01-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
331237,Brook Road.,2024-01-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
331237,Brook Road.,2024-01-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,68.99
331237,Brook Road.,2024-01-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,53.24
331237,Brook Road.,2024-01-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,76.74
331237,Brook Road.,2024-01-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,111.0
331237,Brook Road.,2024-01-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,282.4
331237,Brook Road.,2024-01-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,216.5
331237,Brook Road.,2024-01-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,314.8
331237,Brook Road.,2024-01-14T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.8
331237,Brook Road.,2024-01-14T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
331237,Brook Road.,2024-01-14T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.75
331237,Brook Road.,2024-01-14T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,24.09
331237,Brook Road.,2024-01-14T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,26.81
331237,Brook Road.,2024-01-14T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,33.71
331237,Brook Road.,2024-01-14T20:40:00.000+00:00,feeder,3,N Current (RMS),A,37.3
331237,Brook Road.,2024-01-14T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,99.7
331237,Brook Road.,2024-01-14T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,108.9
331237,Brook Road.,2024-01-14T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,138.2
331237,Brook Road.,2024-01-14T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
331237,Brook Road.,2024-01-14T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.61
331237,Brook Road.,2024-01-14T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.86
331237,Brook Road.,2024-01-14T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.56
331237,Brook Road.,2024-01-14T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.42
331237,Brook Road.,2024-01-14T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.12
331237,Brook Road.,2024-01-14T20:40:00.000+00:00,feeder,2,N Current (RMS),A,39.4
331237,Brook Road.,2024-01-14T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,49.1
331237,Brook Road.,2024-01-14T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.3
331237,Brook Road.,2024-01-14T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,95.8
331237,Brook Road.,2024-01-14T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.04
331237,Brook Road.,2024-01-14T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
331237,Brook Road.,2024-01-14T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.06
331237,Brook Road.,2024-01-14T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,31.16
331237,Brook Road.,2024-01-14T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.26
331237,Brook Road.,2024-01-14T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.42
331237,Brook Road.,2024-01-14T20:40:00.000+00:00,feeder,1,N Current (RMS),A,73.9
331237,Brook Road.,2024-01-14T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,128.9
331237,Brook Road.,2024-01-14T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,63.3
331237,Brook Road.,2024-01-14T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,81.0
331237,Brook Road.,2024-01-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
331237,Brook Road.,2024-01-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
331237,Brook Road.,2024-01-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
331237,Brook Road.,2024-01-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
331237,Brook Road.,2024-01-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
331237,Brook Road.,2024-01-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
331237,Brook Road.,2024-01-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
331237,Brook Road.,2024-01-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
331237,Brook Road.,2024-01-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
331237,Brook Road.,2024-01-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,66.81
331237,Brook Road.,2024-01-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,53.49
331237,Brook Road.,2024-01-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,76.25
331237,Brook Road.,2024-01-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,109.9
331237,Brook Road.,2024-01-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,275.2
331237,Brook Road.,2024-01-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,218.1
331237,Brook Road.,2024-01-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,313.3
331237,Brook Road.,2024-01-14T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.73
331237,Brook Road.,2024-01-14T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
331237,Brook Road.,2024-01-14T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.92
331237,Brook Road.,2024-01-14T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,32.95
331237,Brook Road.,2024-01-14T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.18
331237,Brook Road.,2024-01-14T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,37.73
331237,Brook Road.,2024-01-14T20:30:00.000+00:00,feeder,3,N Current (RMS),A,62.6
331237,Brook Road.,2024-01-14T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,135.3
331237,Brook Road.,2024-01-14T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,78.8
331237,Brook Road.,2024-01-14T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,156.0
331237,Brook Road.,2024-01-14T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.03
331237,Brook Road.,2024-01-14T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.92
331237,Brook Road.,2024-01-14T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.24
331237,Brook Road.,2024-01-14T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.29
331237,Brook Road.,2024-01-14T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.76
331237,Brook Road.,2024-01-14T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.9
331237,Brook Road.,2024-01-14T20:30:00.000+00:00,feeder,2,N Current (RMS),A,33.1
331237,Brook Road.,2024-01-14T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.8
331237,Brook Road.,2024-01-14T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,53.2
331237,Brook Road.,2024-01-14T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,86.8
331237,Brook Road.,2024-01-14T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.37
331237,Brook Road.,2024-01-14T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
331237,Brook Road.,2024-01-14T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.61
331237,Brook Road.,2024-01-14T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,37.57
331237,Brook Road.,2024-01-14T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.1
331237,Brook Road.,2024-01-14T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.03
331237,Brook Road.,2024-01-14T20:30:00.000+00:00,feeder,1,N Current (RMS),A,95.4
331237,Brook Road.,2024-01-14T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,155.2
331237,Brook Road.,2024-01-14T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,66.7
331237,Brook Road.,2024-01-14T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,88.2
331237,Brook Road.,2024-01-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
331237,Brook Road.,2024-01-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
331237,Brook Road.,2024-01-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
331237,Brook Road.,2024-01-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
331237,Brook Road.,2024-01-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
331237,Brook Road.,2024-01-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
331237,Brook Road.,2024-01-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
331237,Brook Road.,2024-01-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
331237,Brook Road.,2024-01-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
331237,Brook Road.,2024-01-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,79.81
331237,Brook Road.,2024-01-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,48.05
331237,Brook Road.,2024-01-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,79.66
331237,Brook Road.,2024-01-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,150.9
331237,Brook Road.,2024-01-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,328.7
331237,Brook Road.,2024-01-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.7
331237,Brook Road.,2024-01-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,328.2
331237,Brook Road.,2024-01-14T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.71
331237,Brook Road.,2024-01-14T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
331237,Brook Road.,2024-01-14T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.85
331237,Brook Road.,2024-01-14T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,24.17
331237,Brook Road.,2024-01-14T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.72
331237,Brook Road.,2024-01-14T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,40.25
331237,Brook Road.,2024-01-14T20:20:00.000+00:00,feeder,3,N Current (RMS),A,61.8
331237,Brook Road.,2024-01-14T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,101.0
331237,Brook Road.,2024-01-14T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,89.3
331237,Brook Road.,2024-01-14T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,165.5
331237,Brook Road.,2024-01-14T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
331237,Brook Road.,2024-01-14T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.82
331237,Brook Road.,2024-01-14T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.08
331237,Brook Road.,2024-01-14T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.17
331237,Brook Road.,2024-01-14T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.96
331237,Brook Road.,2024-01-14T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.15
331237,Brook Road.,2024-01-14T20:20:00.000+00:00,feeder,2,N Current (RMS),A,37.6
331237,Brook Road.,2024-01-14T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,55.4
331237,Brook Road.,2024-01-14T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.1
331237,Brook Road.,2024-01-14T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,88.6
331237,Brook Road.,2024-01-14T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
331237,Brook Road.,2024-01-14T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
331237,Brook Road.,2024-01-14T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.49
331237,Brook Road.,2024-01-14T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,43.06
331237,Brook Road.,2024-01-14T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.16
331237,Brook Road.,2024-01-14T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.66
331237,Brook Road.,2024-01-14T20:20:00.000+00:00,feeder,1,N Current (RMS),A,115.1
331237,Brook Road.,2024-01-14T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,177.2
331237,Brook Road.,2024-01-14T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,70.5
331237,Brook Road.,2024-01-14T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,78.9
331237,Brook Road.,2024-01-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
331237,Brook Road.,2024-01-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
331237,Brook Road.,2024-01-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
331237,Brook Road.,2024-01-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
331237,Brook Road.,2024-01-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
331237,Brook Road.,2024-01-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
331237,Brook Road.,2024-01-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
331237,Brook Road.,2024-01-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
331237,Brook Road.,2024-01-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
331237,Brook Road.,2024-01-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,80.4
331237,Brook Road.,2024-01-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,49.83
331237,Brook Road.,2024-01-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,80.06
331237,Brook Road.,2024-01-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,152.4
331237,Brook Road.,2024-01-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,330.8
331237,Brook Road.,2024-01-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,204.7
331237,Brook Road.,2024-01-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,331.5
331237,Brook Road.,2024-01-14T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.78
331237,Brook Road.,2024-01-14T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
331237,Brook Road.,2024-01-14T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.89
331237,Brook Road.,2024-01-14T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,25.22
331237,Brook Road.,2024-01-14T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,26.48
331237,Brook Road.,2024-01-14T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,44.75
331237,Brook Road.,2024-01-14T20:10:00.000+00:00,feeder,3,N Current (RMS),A,61.6
331237,Brook Road.,2024-01-14T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,103.8
331237,Brook Road.,2024-01-14T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,107.8
331237,Brook Road.,2024-01-14T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,182.9
331237,Brook Road.,2024-01-14T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
331237,Brook Road.,2024-01-14T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.71
331237,Brook Road.,2024-01-14T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.22
331237,Brook Road.,2024-01-14T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.15
331237,Brook Road.,2024-01-14T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.61
331237,Brook Road.,2024-01-14T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.31
331237,Brook Road.,2024-01-14T20:10:00.000+00:00,feeder,2,N Current (RMS),A,37.0
331237,Brook Road.,2024-01-14T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,58.4
331237,Brook Road.,2024-01-14T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.4
331237,Brook Road.,2024-01-14T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,80.6
331237,Brook Road.,2024-01-14T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.34
331237,Brook Road.,2024-01-14T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
331237,Brook Road.,2024-01-14T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.81
331237,Brook Road.,2024-01-14T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,38.49
331237,Brook Road.,2024-01-14T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.15
331237,Brook Road.,2024-01-14T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.25
331237,Brook Road.,2024-01-14T20:10:00.000+00:00,feeder,1,N Current (RMS),A,88.0
331237,Brook Road.,2024-01-14T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,158.3
331237,Brook Road.,2024-01-14T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,78.9
331237,Brook Road.,2024-01-14T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,97.0
331237,Brook Road.,2024-01-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
331237,Brook Road.,2024-01-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
331237,Brook Road.,2024-01-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
331237,Brook Road.,2024-01-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
331237,Brook Road.,2024-01-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
331237,Brook Road.,2024-01-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
331237,Brook Road.,2024-01-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
331237,Brook Road.,2024-01-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
331237,Brook Road.,2024-01-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
331237,Brook Road.,2024-01-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,77.85
331237,Brook Road.,2024-01-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,55.24
331237,Brook Road.,2024-01-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,87.3
331237,Brook Road.,2024-01-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,137.1
331237,Brook Road.,2024-01-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,319.5
331237,Brook Road.,2024-01-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,225.8
331237,Brook Road.,2024-01-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,358.8
331237,Brook Road.,2024-01-14T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.69
331237,Brook Road.,2024-01-14T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
331237,Brook Road.,2024-01-14T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.84
331237,Brook Road.,2024-01-14T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,23.31
331237,Brook Road.,2024-01-14T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,40.35
331237,Brook Road.,2024-01-14T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,38.51
331237,Brook Road.,2024-01-14T20:00:00.000+00:00,feeder,3,N Current (RMS),A,47.8
331237,Brook Road.,2024-01-14T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,95.2
331237,Brook Road.,2024-01-14T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,163.2
331237,Brook Road.,2024-01-14T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,157.2
331237,Brook Road.,2024-01-14T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
331237,Brook Road.,2024-01-14T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.58
331237,Brook Road.,2024-01-14T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
331237,Brook Road.,2024-01-14T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.56
331237,Brook Road.,2024-01-14T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.24
331237,Brook Road.,2024-01-14T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.39
331237,Brook Road.,2024-01-14T20:00:00.000+00:00,feeder,2,N Current (RMS),A,32.0
331237,Brook Road.,2024-01-14T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.2
331237,Brook Road.,2024-01-14T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,50.6
331237,Brook Road.,2024-01-14T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,84.8
331237,Brook Road.,2024-01-14T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.66
331237,Brook Road.,2024-01-14T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
331237,Brook Road.,2024-01-14T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.89
331237,Brook Road.,2024-01-14T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,31.38
331237,Brook Road.,2024-01-14T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.06
331237,Brook Road.,2024-01-14T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.71
331237,Brook Road.,2024-01-14T20:00:00.000+00:00,feeder,1,N Current (RMS),A,72.4
331237,Brook Road.,2024-01-14T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,128.9
331237,Brook Road.,2024-01-14T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,73.9
331237,Brook Road.,2024-01-14T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,78.6
331237,Brook Road.,2024-01-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
331237,Brook Road.,2024-01-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
331237,Brook Road.,2024-01-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
331237,Brook Road.,2024-01-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
331237,Brook Road.,2024-01-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
331237,Brook Road.,2024-01-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
331237,Brook Road.,2024-01-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
331237,Brook Road.,2024-01-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
331237,Brook Road.,2024-01-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
331237,Brook Road.,2024-01-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,66.25
331237,Brook Road.,2024-01-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,70.64
331237,Brook Road.,2024-01-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,77.61
331237,Brook Road.,2024-01-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,85.1
331237,Brook Road.,2024-01-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,271.5
331237,Brook Road.,2024-01-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,285.8
331237,Brook Road.,2024-01-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,318.4
331237,Brook Road.,2024-01-14T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.29
331237,Brook Road.,2024-01-14T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.4
331237,Brook Road.,2024-01-14T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
331237,Brook Road.,2024-01-14T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,28.94
331237,Brook Road.,2024-01-14T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,39.65
331237,Brook Road.,2024-01-14T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,38.06
331237,Brook Road.,2024-01-14T19:50:00.000+00:00,feeder,3,N Current (RMS),A,35.6
331237,Brook Road.,2024-01-14T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,118.7
331237,Brook Road.,2024-01-14T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,160.4
331237,Brook Road.,2024-01-14T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,155.9
331237,Brook Road.,2024-01-14T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
331237,Brook Road.,2024-01-14T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
331237,Brook Road.,2024-01-14T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
331237,Brook Road.,2024-01-14T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.19
331237,Brook Road.,2024-01-14T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.84
331237,Brook Road.,2024-01-14T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.69
331237,Brook Road.,2024-01-14T19:50:00.000+00:00,feeder,2,N Current (RMS),A,32.5
331237,Brook Road.,2024-01-14T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.2
331237,Brook Road.,2024-01-14T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,65.5
331237,Brook Road.,2024-01-14T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,90.2
331237,Brook Road.,2024-01-14T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.77
331237,Brook Road.,2024-01-14T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
331237,Brook Road.,2024-01-14T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.97
331237,Brook Road.,2024-01-14T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,44.06
331237,Brook Road.,2024-01-14T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.4
331237,Brook Road.,2024-01-14T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.97
331237,Brook Road.,2024-01-14T19:50:00.000+00:00,feeder,1,N Current (RMS),A,124.1
331237,Brook Road.,2024-01-14T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,181.6
331237,Brook Road.,2024-01-14T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,60.0
331237,Brook Road.,2024-01-14T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,79.8
331237,Brook Road.,2024-01-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
331237,Brook Road.,2024-01-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
331237,Brook Road.,2024-01-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
331237,Brook Road.,2024-01-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
331237,Brook Road.,2024-01-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
331237,Brook Road.,2024-01-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
331237,Brook Road.,2024-01-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
331237,Brook Road.,2024-01-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
331237,Brook Road.,2024-01-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
331237,Brook Road.,2024-01-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,83.2
331237,Brook Road.,2024-01-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,69.89
331237,Brook Road.,2024-01-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,78.72
331237,Brook Road.,2024-01-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,117.1
331237,Brook Road.,2024-01-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,341.8
331237,Brook Road.,2024-01-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,283.5
331237,Brook Road.,2024-01-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,323.8
331237,Brook Road.,2024-01-14T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.76
331237,Brook Road.,2024-01-14T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
331237,Brook Road.,2024-01-14T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
331237,Brook Road.,2024-01-14T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,26.92
331237,Brook Road.,2024-01-14T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,30.07
331237,Brook Road.,2024-01-14T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,38.65
331237,Brook Road.,2024-01-14T19:40:00.000+00:00,feeder,3,N Current (RMS),A,41.5
331237,Brook Road.,2024-01-14T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,111.2
331237,Brook Road.,2024-01-14T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,122.0
331237,Brook Road.,2024-01-14T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,158.5
331237,Brook Road.,2024-01-14T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
331237,Brook Road.,2024-01-14T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
331237,Brook Road.,2024-01-14T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
331237,Brook Road.,2024-01-14T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.11
331237,Brook Road.,2024-01-14T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.4
331237,Brook Road.,2024-01-14T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.75
331237,Brook Road.,2024-01-14T19:40:00.000+00:00,feeder,2,N Current (RMS),A,38.4
331237,Brook Road.,2024-01-14T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,46.3
331237,Brook Road.,2024-01-14T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,51.8
331237,Brook Road.,2024-01-14T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,94.7
331237,Brook Road.,2024-01-14T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.68
331237,Brook Road.,2024-01-14T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.83
331237,Brook Road.,2024-01-14T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.36
331237,Brook Road.,2024-01-14T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,36.71
