Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331237,Brook Road.,2024-01-14T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.95
331237,Brook Road.,2024-01-14T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.55
331237,Brook Road.,2024-01-14T19:40:00.000+00:00,feeder,1,N Current (RMS),A,84.7
331237,Brook Road.,2024-01-14T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,151.4
331237,Brook Road.,2024-01-14T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,74.7
331237,Brook Road.,2024-01-14T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,98.6
331237,Brook Road.,2024-01-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
331237,Brook Road.,2024-01-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
331237,Brook Road.,2024-01-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
331237,Brook Road.,2024-01-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
331237,Brook Road.,2024-01-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
331237,Brook Road.,2024-01-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
331237,Brook Road.,2024-01-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
331237,Brook Road.,2024-01-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
331237,Brook Road.,2024-01-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
331237,Brook Road.,2024-01-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,74.74
331237,Brook Road.,2024-01-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,60.42
331237,Brook Road.,2024-01-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,84.95
331237,Brook Road.,2024-01-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,116.4
331237,Brook Road.,2024-01-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,307.3
331237,Brook Road.,2024-01-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,246.2
331237,Brook Road.,2024-01-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,349.8
331237,Brook Road.,2024-01-14T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.65
331237,Brook Road.,2024-01-14T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.58
331237,Brook Road.,2024-01-14T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
331237,Brook Road.,2024-01-14T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,31.35
331237,Brook Road.,2024-01-14T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,27.4
331237,Brook Road.,2024-01-14T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,42.82
331237,Brook Road.,2024-01-14T19:30:00.000+00:00,feeder,3,N Current (RMS),A,55.1
331237,Brook Road.,2024-01-14T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,129.8
331237,Brook Road.,2024-01-14T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,112.3
331237,Brook Road.,2024-01-14T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,176.4
331237,Brook Road.,2024-01-14T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331237,Brook Road.,2024-01-14T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
331237,Brook Road.,2024-01-14T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.01
331237,Brook Road.,2024-01-14T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.43
331237,Brook Road.,2024-01-14T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.02
331237,Brook Road.,2024-01-14T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,26.07
331237,Brook Road.,2024-01-14T19:30:00.000+00:00,feeder,2,N Current (RMS),A,44.9
331237,Brook Road.,2024-01-14T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,59.8
331237,Brook Road.,2024-01-14T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,50.1
331237,Brook Road.,2024-01-14T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,108.2
331237,Brook Road.,2024-01-14T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.57
331237,Brook Road.,2024-01-14T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.72
331237,Brook Road.,2024-01-14T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.89
331237,Brook Road.,2024-01-14T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,34.02
331237,Brook Road.,2024-01-14T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.49
331237,Brook Road.,2024-01-14T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.93
331237,Brook Road.,2024-01-14T19:30:00.000+00:00,feeder,1,N Current (RMS),A,81.1
331237,Brook Road.,2024-01-14T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,140.8
331237,Brook Road.,2024-01-14T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,64.6
331237,Brook Road.,2024-01-14T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,104.2
331237,Brook Road.,2024-01-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
331237,Brook Road.,2024-01-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
331237,Brook Road.,2024-01-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
331237,Brook Road.,2024-01-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
331237,Brook Road.,2024-01-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
331237,Brook Road.,2024-01-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
331237,Brook Road.,2024-01-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
331237,Brook Road.,2024-01-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
331237,Brook Road.,2024-01-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
331237,Brook Road.,2024-01-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,79.8
331237,Brook Road.,2024-01-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,54.9
331237,Brook Road.,2024-01-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,93.81
331237,Brook Road.,2024-01-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,149.2
331237,Brook Road.,2024-01-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,329.3
331237,Brook Road.,2024-01-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,225.1
331237,Brook Road.,2024-01-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,387.1
331237,Brook Road.,2024-01-14T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.35
331237,Brook Road.,2024-01-14T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
331237,Brook Road.,2024-01-14T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
331237,Brook Road.,2024-01-14T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,28.9
331237,Brook Road.,2024-01-14T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,32.61
331237,Brook Road.,2024-01-14T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,43.85
331237,Brook Road.,2024-01-14T19:20:00.000+00:00,feeder,3,N Current (RMS),A,52.9
331237,Brook Road.,2024-01-14T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,119.4
331237,Brook Road.,2024-01-14T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,133.3
331237,Brook Road.,2024-01-14T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,180.7
331237,Brook Road.,2024-01-14T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
331237,Brook Road.,2024-01-14T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
331237,Brook Road.,2024-01-14T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
331237,Brook Road.,2024-01-14T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.91
331237,Brook Road.,2024-01-14T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.85
331237,Brook Road.,2024-01-14T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.67
331237,Brook Road.,2024-01-14T19:20:00.000+00:00,feeder,2,N Current (RMS),A,45.9
331237,Brook Road.,2024-01-14T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,49.3
331237,Brook Road.,2024-01-14T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.2
331237,Brook Road.,2024-01-14T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,102.4
331237,Brook Road.,2024-01-14T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.13
331237,Brook Road.,2024-01-14T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
331237,Brook Road.,2024-01-14T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.47
331237,Brook Road.,2024-01-14T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,34.75
331237,Brook Road.,2024-01-14T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.21
331237,Brook Road.,2024-01-14T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.95
331237,Brook Road.,2024-01-14T19:20:00.000+00:00,feeder,1,N Current (RMS),A,86.5
331237,Brook Road.,2024-01-14T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,143.6
331237,Brook Road.,2024-01-14T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,59.5
331237,Brook Road.,2024-01-14T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,100.1
331237,Brook Road.,2024-01-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
331237,Brook Road.,2024-01-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
331237,Brook Road.,2024-01-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
331237,Brook Road.,2024-01-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
331237,Brook Road.,2024-01-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
331237,Brook Road.,2024-01-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
331237,Brook Road.,2024-01-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
331237,Brook Road.,2024-01-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
331237,Brook Road.,2024-01-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
331237,Brook Road.,2024-01-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,75.56
331237,Brook Road.,2024-01-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,56.68
331237,Brook Road.,2024-01-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,92.48
331237,Brook Road.,2024-01-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,137.9
331237,Brook Road.,2024-01-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,311.6
331237,Brook Road.,2024-01-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,232.1
331237,Brook Road.,2024-01-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,381.6
331237,Brook Road.,2024-01-14T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.6
331237,Brook Road.,2024-01-14T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.31
331237,Brook Road.,2024-01-14T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
331237,Brook Road.,2024-01-14T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,30.01
331237,Brook Road.,2024-01-14T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,31.86
331237,Brook Road.,2024-01-14T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,38.89
331237,Brook Road.,2024-01-14T19:10:00.000+00:00,feeder,3,N Current (RMS),A,42.8
331237,Brook Road.,2024-01-14T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,124.4
331237,Brook Road.,2024-01-14T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,128.9
331237,Brook Road.,2024-01-14T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,158.9
331237,Brook Road.,2024-01-14T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
331237,Brook Road.,2024-01-14T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
331237,Brook Road.,2024-01-14T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
331237,Brook Road.,2024-01-14T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.43
331237,Brook Road.,2024-01-14T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.46
331237,Brook Road.,2024-01-14T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,24.13
331237,Brook Road.,2024-01-14T19:10:00.000+00:00,feeder,2,N Current (RMS),A,47.0
331237,Brook Road.,2024-01-14T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,59.4
331237,Brook Road.,2024-01-14T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.7
331237,Brook Road.,2024-01-14T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,100.4
331237,Brook Road.,2024-01-14T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.85
331237,Brook Road.,2024-01-14T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
331237,Brook Road.,2024-01-14T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.22
331237,Brook Road.,2024-01-14T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,37.41
331237,Brook Road.,2024-01-14T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.88
331237,Brook Road.,2024-01-14T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
331237,Brook Road.,2024-01-14T19:10:00.000+00:00,feeder,1,N Current (RMS),A,91.8
331237,Brook Road.,2024-01-14T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,153.3
331237,Brook Road.,2024-01-14T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,61.7
331237,Brook Road.,2024-01-14T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,112.2
331237,Brook Road.,2024-01-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
331237,Brook Road.,2024-01-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
331237,Brook Road.,2024-01-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
331237,Brook Road.,2024-01-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
331237,Brook Road.,2024-01-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
331237,Brook Road.,2024-01-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
331237,Brook Road.,2024-01-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
331237,Brook Road.,2024-01-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
331237,Brook Road.,2024-01-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
331237,Brook Road.,2024-01-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,81.86
331237,Brook Road.,2024-01-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,56.2
331237,Brook Road.,2024-01-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,90.02
331237,Brook Road.,2024-01-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,145.1
331237,Brook Road.,2024-01-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,335.3
331237,Brook Road.,2024-01-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,228.5
331237,Brook Road.,2024-01-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,369.7
331237,Brook Road.,2024-01-14T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.29
331237,Brook Road.,2024-01-14T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
331237,Brook Road.,2024-01-14T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
331237,Brook Road.,2024-01-14T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,28.18
331237,Brook Road.,2024-01-14T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,29.47
331237,Brook Road.,2024-01-14T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,41.22
331237,Brook Road.,2024-01-14T19:00:00.000+00:00,feeder,3,N Current (RMS),A,54.2
331237,Brook Road.,2024-01-14T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,115.8
331237,Brook Road.,2024-01-14T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,121.8
331237,Brook Road.,2024-01-14T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,171.7
331237,Brook Road.,2024-01-14T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
331237,Brook Road.,2024-01-14T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.67
331237,Brook Road.,2024-01-14T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
331237,Brook Road.,2024-01-14T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.38
331237,Brook Road.,2024-01-14T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.13
331237,Brook Road.,2024-01-14T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.33
331237,Brook Road.,2024-01-14T19:00:00.000+00:00,feeder,2,N Current (RMS),A,54.3
331237,Brook Road.,2024-01-14T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,63.8
331237,Brook Road.,2024-01-14T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.6
331237,Brook Road.,2024-01-14T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,115.4
331237,Brook Road.,2024-01-14T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.2
331237,Brook Road.,2024-01-14T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
331237,Brook Road.,2024-01-14T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.36
331237,Brook Road.,2024-01-14T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,47.27
331237,Brook Road.,2024-01-14T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.62
331237,Brook Road.,2024-01-14T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,29.11
331237,Brook Road.,2024-01-14T19:00:00.000+00:00,feeder,1,N Current (RMS),A,120.0
331237,Brook Road.,2024-01-14T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,194.7
331237,Brook Road.,2024-01-14T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,69.7
331237,Brook Road.,2024-01-14T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,120.7
331237,Brook Road.,2024-01-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
331237,Brook Road.,2024-01-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
331237,Brook Road.,2024-01-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
331237,Brook Road.,2024-01-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
331237,Brook Road.,2024-01-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
331237,Brook Road.,2024-01-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
331237,Brook Road.,2024-01-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
331237,Brook Road.,2024-01-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
331237,Brook Road.,2024-01-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
331237,Brook Road.,2024-01-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,90.83
331237,Brook Road.,2024-01-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,57.22
331237,Brook Road.,2024-01-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,97.66
331237,Brook Road.,2024-01-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,168.6
331237,Brook Road.,2024-01-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,372.8
331237,Brook Road.,2024-01-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,236.0
331237,Brook Road.,2024-01-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,404.4
331237,Brook Road.,2024-01-14T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
331237,Brook Road.,2024-01-14T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
331237,Brook Road.,2024-01-14T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.92
331237,Brook Road.,2024-01-14T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,35.09
331237,Brook Road.,2024-01-14T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,36.86
331237,Brook Road.,2024-01-14T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,48.43
331237,Brook Road.,2024-01-14T18:50:00.000+00:00,feeder,3,N Current (RMS),A,53.8
331237,Brook Road.,2024-01-14T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,146.4
331237,Brook Road.,2024-01-14T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,151.4
331237,Brook Road.,2024-01-14T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,200.1
331237,Brook Road.,2024-01-14T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
331237,Brook Road.,2024-01-14T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
331237,Brook Road.,2024-01-14T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
331237,Brook Road.,2024-01-14T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.22
331237,Brook Road.,2024-01-14T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.12
331237,Brook Road.,2024-01-14T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,30.45
331237,Brook Road.,2024-01-14T18:50:00.000+00:00,feeder,2,N Current (RMS),A,58.8
331237,Brook Road.,2024-01-14T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,47.2
331237,Brook Road.,2024-01-14T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,50.6
331237,Brook Road.,2024-01-14T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,126.7
331237,Brook Road.,2024-01-14T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
331237,Brook Road.,2024-01-14T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
331237,Brook Road.,2024-01-14T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.03
331237,Brook Road.,2024-01-14T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,48.7
331237,Brook Road.,2024-01-14T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.17
331237,Brook Road.,2024-01-14T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,29.72
331237,Brook Road.,2024-01-14T18:50:00.000+00:00,feeder,1,N Current (RMS),A,110.8
331237,Brook Road.,2024-01-14T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,201.9
331237,Brook Road.,2024-01-14T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,91.8
331237,Brook Road.,2024-01-14T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,124.4
331237,Brook Road.,2024-01-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
331237,Brook Road.,2024-01-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
331237,Brook Road.,2024-01-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
331237,Brook Road.,2024-01-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
331237,Brook Road.,2024-01-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
331237,Brook Road.,2024-01-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
331237,Brook Road.,2024-01-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
331237,Brook Road.,2024-01-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
331237,Brook Road.,2024-01-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
331237,Brook Road.,2024-01-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,95.01
331237,Brook Road.,2024-01-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,71.15
331237,Brook Road.,2024-01-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,108.6
331237,Brook Road.,2024-01-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,148.3
331237,Brook Road.,2024-01-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,392.5
331237,Brook Road.,2024-01-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,292.5
331237,Brook Road.,2024-01-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,449.0
331237,Brook Road.,2024-01-14T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.33
331237,Brook Road.,2024-01-14T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
331237,Brook Road.,2024-01-14T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.52
331237,Brook Road.,2024-01-14T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,41.77
331237,Brook Road.,2024-01-14T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,33.27
331237,Brook Road.,2024-01-14T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,53.64
331237,Brook Road.,2024-01-14T18:40:00.000+00:00,feeder,3,N Current (RMS),A,64.5
331237,Brook Road.,2024-01-14T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,172.7
331237,Brook Road.,2024-01-14T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,136.2
331237,Brook Road.,2024-01-14T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,221.3
331237,Brook Road.,2024-01-14T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
331237,Brook Road.,2024-01-14T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.89
331237,Brook Road.,2024-01-14T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
331237,Brook Road.,2024-01-14T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.12
331237,Brook Road.,2024-01-14T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.85
331237,Brook Road.,2024-01-14T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,25.18
331237,Brook Road.,2024-01-14T18:40:00.000+00:00,feeder,2,N Current (RMS),A,43.9
331237,Brook Road.,2024-01-14T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,46.9
331237,Brook Road.,2024-01-14T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,53.6
331237,Brook Road.,2024-01-14T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,105.2
331237,Brook Road.,2024-01-14T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.35
331237,Brook Road.,2024-01-14T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
331237,Brook Road.,2024-01-14T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.3
331237,Brook Road.,2024-01-14T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,48.08
331237,Brook Road.,2024-01-14T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.38
331237,Brook Road.,2024-01-14T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,27.87
331237,Brook Road.,2024-01-14T18:40:00.000+00:00,feeder,1,N Current (RMS),A,114.1
331237,Brook Road.,2024-01-14T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,199.1
331237,Brook Road.,2024-01-14T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,84.2
331237,Brook Road.,2024-01-14T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,117.2
331237,Brook Road.,2024-01-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
331237,Brook Road.,2024-01-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
331237,Brook Road.,2024-01-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
331237,Brook Road.,2024-01-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
331237,Brook Road.,2024-01-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
331237,Brook Road.,2024-01-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
331237,Brook Road.,2024-01-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
331237,Brook Road.,2024-01-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
331237,Brook Road.,2024-01-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
331237,Brook Road.,2024-01-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,100.98
331237,Brook Road.,2024-01-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,66.5
331237,Brook Road.,2024-01-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,106.68
331237,Brook Road.,2024-01-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,165.0
331237,Brook Road.,2024-01-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,416.5
331237,Brook Road.,2024-01-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,272.0
331237,Brook Road.,2024-01-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,441.1
331237,Brook Road.,2024-01-14T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.75
331237,Brook Road.,2024-01-14T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
331237,Brook Road.,2024-01-14T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
331237,Brook Road.,2024-01-14T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,33.33
331237,Brook Road.,2024-01-14T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,40.81
331237,Brook Road.,2024-01-14T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,49.44
331237,Brook Road.,2024-01-14T18:30:00.000+00:00,feeder,3,N Current (RMS),A,51.8
331237,Brook Road.,2024-01-14T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,138.4
331237,Brook Road.,2024-01-14T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,167.3
331237,Brook Road.,2024-01-14T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,205.0
331237,Brook Road.,2024-01-14T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
331237,Brook Road.,2024-01-14T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
331237,Brook Road.,2024-01-14T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
331237,Brook Road.,2024-01-14T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.29
331237,Brook Road.,2024-01-14T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.71
331237,Brook Road.,2024-01-14T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,27.03
331237,Brook Road.,2024-01-14T18:30:00.000+00:00,feeder,2,N Current (RMS),A,36.5
331237,Brook Road.,2024-01-14T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,51.7
331237,Brook Road.,2024-01-14T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,90.1
331237,Brook Road.,2024-01-14T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,112.9
331237,Brook Road.,2024-01-14T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.27
331237,Brook Road.,2024-01-14T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
331237,Brook Road.,2024-01-14T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.21
331237,Brook Road.,2024-01-14T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,56.07
331237,Brook Road.,2024-01-14T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.36
331237,Brook Road.,2024-01-14T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,27.09
331237,Brook Road.,2024-01-14T18:30:00.000+00:00,feeder,1,N Current (RMS),A,150.4
331237,Brook Road.,2024-01-14T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,232.2
331237,Brook Road.,2024-01-14T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,76.8
331237,Brook Road.,2024-01-14T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,113.8
331237,Brook Road.,2024-01-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
331237,Brook Road.,2024-01-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
331237,Brook Road.,2024-01-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
331237,Brook Road.,2024-01-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
331237,Brook Road.,2024-01-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
331237,Brook Road.,2024-01-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
331237,Brook Road.,2024-01-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
331237,Brook Road.,2024-01-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
331237,Brook Road.,2024-01-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
331237,Brook Road.,2024-01-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,101.68
331237,Brook Road.,2024-01-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,80.88
331237,Brook Road.,2024-01-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,103.56
331237,Brook Road.,2024-01-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,137.3
331237,Brook Road.,2024-01-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,420.4
331237,Brook Road.,2024-01-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,331.7
331237,Brook Road.,2024-01-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,429.4
331237,Brook Road.,2024-01-14T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.46
331237,Brook Road.,2024-01-14T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
331237,Brook Road.,2024-01-14T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.3
331237,Brook Road.,2024-01-14T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,25.78
331237,Brook Road.,2024-01-14T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,34.52
331237,Brook Road.,2024-01-14T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,45.22
331237,Brook Road.,2024-01-14T18:20:00.000+00:00,feeder,3,N Current (RMS),A,60.3
331237,Brook Road.,2024-01-14T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,107.5
331237,Brook Road.,2024-01-14T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,141.1
331237,Brook Road.,2024-01-14T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,187.6
331237,Brook Road.,2024-01-14T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
331237,Brook Road.,2024-01-14T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
331237,Brook Road.,2024-01-14T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
331237,Brook Road.,2024-01-14T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.17
331237,Brook Road.,2024-01-14T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.41
331237,Brook Road.,2024-01-14T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,33.1
331237,Brook Road.,2024-01-14T18:20:00.000+00:00,feeder,2,N Current (RMS),A,62.2
331237,Brook Road.,2024-01-14T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,51.2
331237,Brook Road.,2024-01-14T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,60.4
331237,Brook Road.,2024-01-14T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,138.3
331237,Brook Road.,2024-01-14T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.48
331237,Brook Road.,2024-01-14T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
331237,Brook Road.,2024-01-14T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
331237,Brook Road.,2024-01-14T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,46.25
331237,Brook Road.,2024-01-14T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.52
331237,Brook Road.,2024-01-14T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,25.86
331237,Brook Road.,2024-01-14T18:20:00.000+00:00,feeder,1,N Current (RMS),A,117.7
331237,Brook Road.,2024-01-14T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,191.2
331237,Brook Road.,2024-01-14T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,77.2
331237,Brook Road.,2024-01-14T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,109.8
331237,Brook Road.,2024-01-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
331237,Brook Road.,2024-01-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
331237,Brook Road.,2024-01-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
331237,Brook Road.,2024-01-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
331237,Brook Road.,2024-01-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
331237,Brook Road.,2024-01-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
331237,Brook Road.,2024-01-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
331237,Brook Road.,2024-01-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
331237,Brook Road.,2024-01-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
331237,Brook Road.,2024-01-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,84.19
331237,Brook Road.,2024-01-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,67.44
331237,Brook Road.,2024-01-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,104.17
331237,Brook Road.,2024-01-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,142.0
331237,Brook Road.,2024-01-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,348.0
331237,Brook Road.,2024-01-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,276.3
331237,Brook Road.,2024-01-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,432.5
331237,Brook Road.,2024-01-14T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.17
331237,Brook Road.,2024-01-14T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
331237,Brook Road.,2024-01-14T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
331237,Brook Road.,2024-01-14T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,32.34
331237,Brook Road.,2024-01-14T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,30.57
331237,Brook Road.,2024-01-14T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,52.19
331237,Brook Road.,2024-01-14T18:10:00.000+00:00,feeder,3,N Current (RMS),A,71.1
331237,Brook Road.,2024-01-14T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,133.5
331237,Brook Road.,2024-01-14T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,124.1
331237,Brook Road.,2024-01-14T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,213.6
331237,Brook Road.,2024-01-14T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
331237,Brook Road.,2024-01-14T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.95
331237,Brook Road.,2024-01-14T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
331237,Brook Road.,2024-01-14T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.95
331237,Brook Road.,2024-01-14T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.47
331237,Brook Road.,2024-01-14T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,29.64
331237,Brook Road.,2024-01-14T18:10:00.000+00:00,feeder,2,N Current (RMS),A,55.9
331237,Brook Road.,2024-01-14T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,53.9
331237,Brook Road.,2024-01-14T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,48.0
331237,Brook Road.,2024-01-14T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,122.3
331237,Brook Road.,2024-01-14T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.64
331237,Brook Road.,2024-01-14T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
331237,Brook Road.,2024-01-14T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.15
331237,Brook Road.,2024-01-14T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,55.35
331237,Brook Road.,2024-01-14T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.39
331237,Brook Road.,2024-01-14T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,25.4
331237,Brook Road.,2024-01-14T18:10:00.000+00:00,feeder,1,N Current (RMS),A,144.3
331237,Brook Road.,2024-01-14T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,226.6
331237,Brook Road.,2024-01-14T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,79.5
331237,Brook Road.,2024-01-14T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,105.5
331237,Brook Road.,2024-01-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
331237,Brook Road.,2024-01-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
331237,Brook Road.,2024-01-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
331237,Brook Road.,2024-01-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
331237,Brook Road.,2024-01-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
331237,Brook Road.,2024-01-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
331237,Brook Road.,2024-01-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
331237,Brook Road.,2024-01-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
331237,Brook Road.,2024-01-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
331237,Brook Road.,2024-01-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,100.65
331237,Brook Road.,2024-01-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,61.43
331237,Brook Road.,2024-01-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,107.23
331237,Brook Road.,2024-01-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,177.0
331237,Brook Road.,2024-01-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,411.3
331237,Brook Road.,2024-01-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,249.5
331237,Brook Road.,2024-01-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,439.7
331237,Brook Road.,2024-01-14T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.23
331237,Brook Road.,2024-01-14T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
331237,Brook Road.,2024-01-14T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
331237,Brook Road.,2024-01-14T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,31.64
331237,Brook Road.,2024-01-14T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,36.14
331237,Brook Road.,2024-01-14T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,49.24
331237,Brook Road.,2024-01-14T18:00:00.000+00:00,feeder,3,N Current (RMS),A,56.2
331237,Brook Road.,2024-01-14T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,129.8
331237,Brook Road.,2024-01-14T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,146.1
331237,Brook Road.,2024-01-14T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,201.2
331237,Brook Road.,2024-01-14T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
331237,Brook Road.,2024-01-14T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.06
331237,Brook Road.,2024-01-14T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
331237,Brook Road.,2024-01-14T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.36
331237,Brook Road.,2024-01-14T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.91
331237,Brook Road.,2024-01-14T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,32.8
331237,Brook Road.,2024-01-14T18:00:00.000+00:00,feeder,2,N Current (RMS),A,62.6
331237,Brook Road.,2024-01-14T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,55.7
331237,Brook Road.,2024-01-14T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,53.5
331237,Brook Road.,2024-01-14T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,135.5
331237,Brook Road.,2024-01-14T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.53
331237,Brook Road.,2024-01-14T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
331237,Brook Road.,2024-01-14T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.58
331237,Brook Road.,2024-01-14T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,63.19
331237,Brook Road.,2024-01-14T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.8
331237,Brook Road.,2024-01-14T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.64
331237,Brook Road.,2024-01-14T18:00:00.000+00:00,feeder,1,N Current (RMS),A,182.5
331237,Brook Road.,2024-01-14T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,258.7
331237,Brook Road.,2024-01-14T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,85.0
331237,Brook Road.,2024-01-14T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,87.3
331237,Brook Road.,2024-01-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
331237,Brook Road.,2024-01-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
331237,Brook Road.,2024-01-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
331237,Brook Road.,2024-01-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
331237,Brook Road.,2024-01-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
331237,Brook Road.,2024-01-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
331237,Brook Road.,2024-01-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
331237,Brook Road.,2024-01-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
331237,Brook Road.,2024-01-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
331237,Brook Road.,2024-01-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,108.19
331237,Brook Road.,2024-01-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,69.85
331237,Brook Road.,2024-01-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,102.68
331237,Brook Road.,2024-01-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,177.7
331237,Brook Road.,2024-01-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,442.6
331237,Brook Road.,2024-01-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,282.8
331237,Brook Road.,2024-01-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,421.2
331237,Brook Road.,2024-01-14T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.93
331237,Brook Road.,2024-01-14T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
331237,Brook Road.,2024-01-14T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.58
331237,Brook Road.,2024-01-14T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,34.5
331237,Brook Road.,2024-01-14T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,29.49
331237,Brook Road.,2024-01-14T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,48.47
331237,Brook Road.,2024-01-14T17:50:00.000+00:00,feeder,3,N Current (RMS),A,60.6
331237,Brook Road.,2024-01-14T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,141.6
331237,Brook Road.,2024-01-14T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,120.5
331237,Brook Road.,2024-01-14T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,199.0
331237,Brook Road.,2024-01-14T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
331237,Brook Road.,2024-01-14T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
331237,Brook Road.,2024-01-14T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
331237,Brook Road.,2024-01-14T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.64
331237,Brook Road.,2024-01-14T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.85
331237,Brook Road.,2024-01-14T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,36.13
331237,Brook Road.,2024-01-14T17:50:00.000+00:00,feeder,2,N Current (RMS),A,67.3
331237,Brook Road.,2024-01-14T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,60.5
331237,Brook Road.,2024-01-14T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,61.0
331237,Brook Road.,2024-01-14T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,149.4
331237,Brook Road.,2024-01-14T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.37
331237,Brook Road.,2024-01-14T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
331237,Brook Road.,2024-01-14T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.22
331237,Brook Road.,2024-01-14T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,53.79
331237,Brook Road.,2024-01-14T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.56
331237,Brook Road.,2024-01-14T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.84
331237,Brook Road.,2024-01-14T17:50:00.000+00:00,feeder,1,N Current (RMS),A,147.0
331237,Brook Road.,2024-01-14T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,220.8
331237,Brook Road.,2024-01-14T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,80.5
331237,Brook Road.,2024-01-14T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,87.8
331237,Brook Road.,2024-01-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
331237,Brook Road.,2024-01-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
331237,Brook Road.,2024-01-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
331237,Brook Road.,2024-01-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
331237,Brook Road.,2024-01-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
331237,Brook Road.,2024-01-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
331237,Brook Road.,2024-01-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
331237,Brook Road.,2024-01-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
331237,Brook Road.,2024-01-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
331237,Brook Road.,2024-01-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,102.94
331237,Brook Road.,2024-01-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,63.9
331237,Brook Road.,2024-01-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,105.44
331237,Brook Road.,2024-01-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,173.1
331237,Brook Road.,2024-01-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,422.0
331237,Brook Road.,2024-01-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,260.1
331237,Brook Road.,2024-01-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,433.4
331237,Brook Road.,2024-01-14T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
331237,Brook Road.,2024-01-14T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
331237,Brook Road.,2024-01-14T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.28
331237,Brook Road.,2024-01-14T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,32.65
331237,Brook Road.,2024-01-14T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,28.15
331237,Brook Road.,2024-01-14T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,48.81
331237,Brook Road.,2024-01-14T17:40:00.000+00:00,feeder,3,N Current (RMS),A,69.4
331237,Brook Road.,2024-01-14T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,135.0
331237,Brook Road.,2024-01-14T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,116.0
331237,Brook Road.,2024-01-14T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,201.8
331237,Brook Road.,2024-01-14T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
331237,Brook Road.,2024-01-14T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
331237,Brook Road.,2024-01-14T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
331237,Brook Road.,2024-01-14T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.02
331237,Brook Road.,2024-01-14T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.39
331237,Brook Road.,2024-01-14T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,36.54
331237,Brook Road.,2024-01-14T17:40:00.000+00:00,feeder,2,N Current (RMS),A,56.4
331237,Brook Road.,2024-01-14T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,78.9
331237,Brook Road.,2024-01-14T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,80.2
331237,Brook Road.,2024-01-14T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,151.5
331237,Brook Road.,2024-01-14T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.14
331237,Brook Road.,2024-01-14T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
331237,Brook Road.,2024-01-14T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.22
331237,Brook Road.,2024-01-14T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,50.66
331237,Brook Road.,2024-01-14T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.44
331237,Brook Road.,2024-01-14T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,31.5
331237,Brook Road.,2024-01-14T17:40:00.000+00:00,feeder,1,N Current (RMS),A,114.4
331237,Brook Road.,2024-01-14T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,209.3
331237,Brook Road.,2024-01-14T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,101.8
331237,Brook Road.,2024-01-14T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,132.3
331237,Brook Road.,2024-01-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
331237,Brook Road.,2024-01-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
331237,Brook Road.,2024-01-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
331237,Brook Road.,2024-01-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
331237,Brook Road.,2024-01-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
331237,Brook Road.,2024-01-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
331237,Brook Road.,2024-01-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
331237,Brook Road.,2024-01-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
331237,Brook Road.,2024-01-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
331237,Brook Road.,2024-01-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,102.33
331237,Brook Road.,2024-01-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,71.99
331237,Brook Road.,2024-01-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,116.85
331237,Brook Road.,2024-01-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,168.3
331237,Brook Road.,2024-01-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,421.3
331237,Brook Road.,2024-01-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,295.0
331237,Brook Road.,2024-01-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,481.7
331237,Brook Road.,2024-01-14T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
331237,Brook Road.,2024-01-14T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
