Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331237,Brook Road.,2024-01-14T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
331237,Brook Road.,2024-01-14T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,35.55
331237,Brook Road.,2024-01-14T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,26.79
331237,Brook Road.,2024-01-14T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,39.14
331237,Brook Road.,2024-01-14T17:30:00.000+00:00,feeder,3,N Current (RMS),A,49.8
331237,Brook Road.,2024-01-14T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,147.8
331237,Brook Road.,2024-01-14T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,110.6
331237,Brook Road.,2024-01-14T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,163.4
331237,Brook Road.,2024-01-14T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
331237,Brook Road.,2024-01-14T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.36
331237,Brook Road.,2024-01-14T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
331237,Brook Road.,2024-01-14T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.07
331237,Brook Road.,2024-01-14T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.66
331237,Brook Road.,2024-01-14T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,33.38
331237,Brook Road.,2024-01-14T17:30:00.000+00:00,feeder,2,N Current (RMS),A,58.6
331237,Brook Road.,2024-01-14T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,59.3
331237,Brook Road.,2024-01-14T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,70.4
331237,Brook Road.,2024-01-14T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,138.8
331237,Brook Road.,2024-01-14T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.35
331237,Brook Road.,2024-01-14T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.45
331237,Brook Road.,2024-01-14T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
331237,Brook Road.,2024-01-14T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,54.36
331237,Brook Road.,2024-01-14T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,34.04
331237,Brook Road.,2024-01-14T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,42.52
331237,Brook Road.,2024-01-14T17:30:00.000+00:00,feeder,1,N Current (RMS),A,92.0
331237,Brook Road.,2024-01-14T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,224.5
331237,Brook Road.,2024-01-14T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,138.7
331237,Brook Road.,2024-01-14T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,176.8
331237,Brook Road.,2024-01-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
331237,Brook Road.,2024-01-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
331237,Brook Road.,2024-01-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
331237,Brook Road.,2024-01-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
331237,Brook Road.,2024-01-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
331237,Brook Road.,2024-01-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
331237,Brook Road.,2024-01-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
331237,Brook Road.,2024-01-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
331237,Brook Road.,2024-01-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
331237,Brook Road.,2024-01-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,103.98
331237,Brook Road.,2024-01-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,77.48
331237,Brook Road.,2024-01-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,115.04
331237,Brook Road.,2024-01-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,155.3
331237,Brook Road.,2024-01-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,428.8
331237,Brook Road.,2024-01-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,316.3
331237,Brook Road.,2024-01-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,476.8
331237,Brook Road.,2024-01-14T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
331237,Brook Road.,2024-01-14T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
331237,Brook Road.,2024-01-14T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
331237,Brook Road.,2024-01-14T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,30.45
331237,Brook Road.,2024-01-14T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
331237,Brook Road.,2024-01-14T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,40.26
331237,Brook Road.,2024-01-14T17:20:00.000+00:00,feeder,3,N Current (RMS),A,48.7
331237,Brook Road.,2024-01-14T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,125.9
331237,Brook Road.,2024-01-14T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,114.6
331237,Brook Road.,2024-01-14T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,166.6
331237,Brook Road.,2024-01-14T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.92
331237,Brook Road.,2024-01-14T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
331237,Brook Road.,2024-01-14T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
331237,Brook Road.,2024-01-14T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.76
331237,Brook Road.,2024-01-14T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.31
331237,Brook Road.,2024-01-14T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,31.71
331237,Brook Road.,2024-01-14T17:20:00.000+00:00,feeder,2,N Current (RMS),A,48.0
331237,Brook Road.,2024-01-14T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,62.6
331237,Brook Road.,2024-01-14T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,80.6
331237,Brook Road.,2024-01-14T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,132.3
331237,Brook Road.,2024-01-14T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.53
331237,Brook Road.,2024-01-14T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
331237,Brook Road.,2024-01-14T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.19
331237,Brook Road.,2024-01-14T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,53.3
331237,Brook Road.,2024-01-14T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,31.31
331237,Brook Road.,2024-01-14T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,38.51
331237,Brook Road.,2024-01-14T17:20:00.000+00:00,feeder,1,N Current (RMS),A,96.0
331237,Brook Road.,2024-01-14T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,219.8
331237,Brook Road.,2024-01-14T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,129.2
331237,Brook Road.,2024-01-14T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,160.2
331237,Brook Road.,2024-01-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
331237,Brook Road.,2024-01-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
331237,Brook Road.,2024-01-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
331237,Brook Road.,2024-01-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
331237,Brook Road.,2024-01-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
331237,Brook Road.,2024-01-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
331237,Brook Road.,2024-01-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
331237,Brook Road.,2024-01-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
331237,Brook Road.,2024-01-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
331237,Brook Road.,2024-01-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,98.51
331237,Brook Road.,2024-01-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,78.62
331237,Brook Road.,2024-01-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,110.48
331237,Brook Road.,2024-01-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,134.1
331237,Brook Road.,2024-01-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,406.3
331237,Brook Road.,2024-01-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,321.5
331237,Brook Road.,2024-01-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,456.7
331237,Brook Road.,2024-01-14T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
331237,Brook Road.,2024-01-14T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
331237,Brook Road.,2024-01-14T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
331237,Brook Road.,2024-01-14T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,29.43
331237,Brook Road.,2024-01-14T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,27.49
331237,Brook Road.,2024-01-14T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,43.67
331237,Brook Road.,2024-01-14T17:10:00.000+00:00,feeder,3,N Current (RMS),A,60.1
331237,Brook Road.,2024-01-14T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,123.2
331237,Brook Road.,2024-01-14T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,112.5
331237,Brook Road.,2024-01-14T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,180.2
331237,Brook Road.,2024-01-14T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.76
331237,Brook Road.,2024-01-14T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
331237,Brook Road.,2024-01-14T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
331237,Brook Road.,2024-01-14T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.98
331237,Brook Road.,2024-01-14T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.51
331237,Brook Road.,2024-01-14T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,32.32
331237,Brook Road.,2024-01-14T17:10:00.000+00:00,feeder,2,N Current (RMS),A,45.5
331237,Brook Road.,2024-01-14T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,72.5
331237,Brook Road.,2024-01-14T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,81.4
331237,Brook Road.,2024-01-14T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,133.9
331237,Brook Road.,2024-01-14T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
331237,Brook Road.,2024-01-14T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
331237,Brook Road.,2024-01-14T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.46
331237,Brook Road.,2024-01-14T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,62.89
331237,Brook Road.,2024-01-14T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,25.96
331237,Brook Road.,2024-01-14T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,29.1
331237,Brook Road.,2024-01-14T17:10:00.000+00:00,feeder,1,N Current (RMS),A,156.6
331237,Brook Road.,2024-01-14T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,259.3
331237,Brook Road.,2024-01-14T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,106.4
331237,Brook Road.,2024-01-14T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,122.3
331237,Brook Road.,2024-01-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
331237,Brook Road.,2024-01-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
331237,Brook Road.,2024-01-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
331237,Brook Road.,2024-01-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
331237,Brook Road.,2024-01-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
331237,Brook Road.,2024-01-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
331237,Brook Road.,2024-01-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
331237,Brook Road.,2024-01-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
331237,Brook Road.,2024-01-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
331237,Brook Road.,2024-01-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,109.3
331237,Brook Road.,2024-01-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,72.97
331237,Brook Road.,2024-01-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,105.09
331237,Brook Road.,2024-01-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,170.1
331237,Brook Road.,2024-01-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,449.6
331237,Brook Road.,2024-01-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,297.6
331237,Brook Road.,2024-01-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,433.6
331237,Brook Road.,2024-01-14T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
331237,Brook Road.,2024-01-14T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
331237,Brook Road.,2024-01-14T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
331237,Brook Road.,2024-01-14T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,24.1
331237,Brook Road.,2024-01-14T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,29.14
331237,Brook Road.,2024-01-14T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,40.76
331237,Brook Road.,2024-01-14T17:00:00.000+00:00,feeder,3,N Current (RMS),A,55.6
331237,Brook Road.,2024-01-14T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,99.5
331237,Brook Road.,2024-01-14T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,118.4
331237,Brook Road.,2024-01-14T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,168.5
331237,Brook Road.,2024-01-14T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
331237,Brook Road.,2024-01-14T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
331237,Brook Road.,2024-01-14T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
331237,Brook Road.,2024-01-14T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.2
331237,Brook Road.,2024-01-14T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.96
331237,Brook Road.,2024-01-14T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,30.78
331237,Brook Road.,2024-01-14T17:00:00.000+00:00,feeder,2,N Current (RMS),A,41.9
331237,Brook Road.,2024-01-14T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,80.0
331237,Brook Road.,2024-01-14T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,73.8
331237,Brook Road.,2024-01-14T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,127.0
331237,Brook Road.,2024-01-14T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
331237,Brook Road.,2024-01-14T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
331237,Brook Road.,2024-01-14T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.12
331237,Brook Road.,2024-01-14T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,62.85
331237,Brook Road.,2024-01-14T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,26.93
331237,Brook Road.,2024-01-14T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,28.22
331237,Brook Road.,2024-01-14T17:00:00.000+00:00,feeder,1,N Current (RMS),A,154.8
331237,Brook Road.,2024-01-14T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,257.4
331237,Brook Road.,2024-01-14T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,109.7
331237,Brook Road.,2024-01-14T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,118.8
331237,Brook Road.,2024-01-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
331237,Brook Road.,2024-01-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
331237,Brook Road.,2024-01-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
331237,Brook Road.,2024-01-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
331237,Brook Road.,2024-01-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
331237,Brook Road.,2024-01-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
331237,Brook Road.,2024-01-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
331237,Brook Road.,2024-01-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
331237,Brook Road.,2024-01-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
331237,Brook Road.,2024-01-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,106.14
331237,Brook Road.,2024-01-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,74.04
331237,Brook Road.,2024-01-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,99.76
331237,Brook Road.,2024-01-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,154.2
331237,Brook Road.,2024-01-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,434.8
331237,Brook Road.,2024-01-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,300.3
331237,Brook Road.,2024-01-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,409.5
331237,Brook Road.,2024-01-14T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
331237,Brook Road.,2024-01-14T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
331237,Brook Road.,2024-01-14T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.02
331237,Brook Road.,2024-01-14T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,27.17
331237,Brook Road.,2024-01-14T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,30.58
331237,Brook Road.,2024-01-14T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,27.18
331237,Brook Road.,2024-01-14T16:50:00.000+00:00,feeder,3,N Current (RMS),A,30.0
331237,Brook Road.,2024-01-14T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,112.3
331237,Brook Road.,2024-01-14T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,124.8
331237,Brook Road.,2024-01-14T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,113.9
331237,Brook Road.,2024-01-14T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.73
331237,Brook Road.,2024-01-14T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
331237,Brook Road.,2024-01-14T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
331237,Brook Road.,2024-01-14T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.97
331237,Brook Road.,2024-01-14T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.99
331237,Brook Road.,2024-01-14T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,26.38
331237,Brook Road.,2024-01-14T16:50:00.000+00:00,feeder,2,N Current (RMS),A,34.6
331237,Brook Road.,2024-01-14T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,79.4
331237,Brook Road.,2024-01-14T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,74.0
331237,Brook Road.,2024-01-14T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,110.9
331237,Brook Road.,2024-01-14T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.23
331237,Brook Road.,2024-01-14T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
331237,Brook Road.,2024-01-14T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.08
331237,Brook Road.,2024-01-14T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,57.95
331237,Brook Road.,2024-01-14T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.76
331237,Brook Road.,2024-01-14T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,35.16
331237,Brook Road.,2024-01-14T16:50:00.000+00:00,feeder,1,N Current (RMS),A,128.6
331237,Brook Road.,2024-01-14T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,237.3
331237,Brook Road.,2024-01-14T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,101.1
331237,Brook Road.,2024-01-14T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,144.8
331237,Brook Road.,2024-01-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
331237,Brook Road.,2024-01-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
331237,Brook Road.,2024-01-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
331237,Brook Road.,2024-01-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
331237,Brook Road.,2024-01-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
331237,Brook Road.,2024-01-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
331237,Brook Road.,2024-01-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
331237,Brook Road.,2024-01-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
331237,Brook Road.,2024-01-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
331237,Brook Road.,2024-01-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,104.1
331237,Brook Road.,2024-01-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,73.33
331237,Brook Road.,2024-01-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,88.72
331237,Brook Road.,2024-01-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,152.9
331237,Brook Road.,2024-01-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,426.7
331237,Brook Road.,2024-01-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,298.4
331237,Brook Road.,2024-01-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,365.8
331237,Brook Road.,2024-01-14T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
331237,Brook Road.,2024-01-14T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
331237,Brook Road.,2024-01-14T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.96
331237,Brook Road.,2024-01-14T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,28.89
331237,Brook Road.,2024-01-14T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,33.27
331237,Brook Road.,2024-01-14T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,26.63
331237,Brook Road.,2024-01-14T16:40:00.000+00:00,feeder,3,N Current (RMS),A,28.4
331237,Brook Road.,2024-01-14T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,119.2
331237,Brook Road.,2024-01-14T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,135.1
331237,Brook Road.,2024-01-14T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,110.2
331237,Brook Road.,2024-01-14T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
331237,Brook Road.,2024-01-14T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
331237,Brook Road.,2024-01-14T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
331237,Brook Road.,2024-01-14T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.2
331237,Brook Road.,2024-01-14T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.29
331237,Brook Road.,2024-01-14T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,27.97
331237,Brook Road.,2024-01-14T16:40:00.000+00:00,feeder,2,N Current (RMS),A,40.5
331237,Brook Road.,2024-01-14T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,55.1
331237,Brook Road.,2024-01-14T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,71.6
331237,Brook Road.,2024-01-14T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,115.9
331237,Brook Road.,2024-01-14T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.68
331237,Brook Road.,2024-01-14T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
331237,Brook Road.,2024-01-14T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.48
331237,Brook Road.,2024-01-14T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,53.14
331237,Brook Road.,2024-01-14T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,26.18
331237,Brook Road.,2024-01-14T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.16
331237,Brook Road.,2024-01-14T16:40:00.000+00:00,feeder,1,N Current (RMS),A,130.3
331237,Brook Road.,2024-01-14T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,218.1
331237,Brook Road.,2024-01-14T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,107.0
331237,Brook Road.,2024-01-14T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,97.4
331237,Brook Road.,2024-01-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
331237,Brook Road.,2024-01-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
331237,Brook Road.,2024-01-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
331237,Brook Road.,2024-01-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
331237,Brook Road.,2024-01-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
331237,Brook Road.,2024-01-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
331237,Brook Road.,2024-01-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
331237,Brook Road.,2024-01-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
331237,Brook Road.,2024-01-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
331237,Brook Road.,2024-01-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,95.23
331237,Brook Road.,2024-01-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,76.74
331237,Brook Road.,2024-01-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,77.76
331237,Brook Road.,2024-01-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,134.9
331237,Brook Road.,2024-01-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,390.8
331237,Brook Road.,2024-01-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,312.3
331237,Brook Road.,2024-01-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,321.2
331237,Brook Road.,2024-01-14T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
331237,Brook Road.,2024-01-14T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
331237,Brook Road.,2024-01-14T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.79
331237,Brook Road.,2024-01-14T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,31.59
331237,Brook Road.,2024-01-14T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,31.7
331237,Brook Road.,2024-01-14T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,25.12
331237,Brook Road.,2024-01-14T16:30:00.000+00:00,feeder,3,N Current (RMS),A,37.3
331237,Brook Road.,2024-01-14T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,130.0
331237,Brook Road.,2024-01-14T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,129.9
331237,Brook Road.,2024-01-14T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,105.3
331237,Brook Road.,2024-01-14T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
331237,Brook Road.,2024-01-14T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
331237,Brook Road.,2024-01-14T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
331237,Brook Road.,2024-01-14T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.21
331237,Brook Road.,2024-01-14T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.2
331237,Brook Road.,2024-01-14T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,25.84
331237,Brook Road.,2024-01-14T16:30:00.000+00:00,feeder,2,N Current (RMS),A,35.3
331237,Brook Road.,2024-01-14T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,55.3
331237,Brook Road.,2024-01-14T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,83.1
331237,Brook Road.,2024-01-14T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,108.0
331237,Brook Road.,2024-01-14T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
331237,Brook Road.,2024-01-14T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
331237,Brook Road.,2024-01-14T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.09
331237,Brook Road.,2024-01-14T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,52.7
331237,Brook Road.,2024-01-14T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.04
331237,Brook Road.,2024-01-14T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.59
331237,Brook Road.,2024-01-14T16:30:00.000+00:00,feeder,1,N Current (RMS),A,126.9
331237,Brook Road.,2024-01-14T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,216.6
331237,Brook Road.,2024-01-14T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,98.6
331237,Brook Road.,2024-01-14T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,102.4
331237,Brook Road.,2024-01-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
331237,Brook Road.,2024-01-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
331237,Brook Road.,2024-01-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
331237,Brook Road.,2024-01-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
331237,Brook Road.,2024-01-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
331237,Brook Road.,2024-01-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
331237,Brook Road.,2024-01-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
331237,Brook Road.,2024-01-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
331237,Brook Road.,2024-01-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
331237,Brook Road.,2024-01-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,97.51
331237,Brook Road.,2024-01-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,75.94
331237,Brook Road.,2024-01-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,75.55
331237,Brook Road.,2024-01-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,142.1
331237,Brook Road.,2024-01-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,400.4
331237,Brook Road.,2024-01-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,309.6
331237,Brook Road.,2024-01-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,312.6
331237,Brook Road.,2024-01-14T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
331237,Brook Road.,2024-01-14T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
331237,Brook Road.,2024-01-14T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.24
331237,Brook Road.,2024-01-14T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,25.67
331237,Brook Road.,2024-01-14T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,28.66
331237,Brook Road.,2024-01-14T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,24.79
331237,Brook Road.,2024-01-14T16:20:00.000+00:00,feeder,3,N Current (RMS),A,31.5
331237,Brook Road.,2024-01-14T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,107.1
331237,Brook Road.,2024-01-14T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,116.9
331237,Brook Road.,2024-01-14T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,103.6
331237,Brook Road.,2024-01-14T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
331237,Brook Road.,2024-01-14T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
331237,Brook Road.,2024-01-14T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
331237,Brook Road.,2024-01-14T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.48
331237,Brook Road.,2024-01-14T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.1
331237,Brook Road.,2024-01-14T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.03
331237,Brook Road.,2024-01-14T16:20:00.000+00:00,feeder,2,N Current (RMS),A,35.5
331237,Brook Road.,2024-01-14T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,64.9
331237,Brook Road.,2024-01-14T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,70.5
331237,Brook Road.,2024-01-14T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,87.9
331237,Brook Road.,2024-01-14T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.1
331237,Brook Road.,2024-01-14T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
331237,Brook Road.,2024-01-14T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.4
331237,Brook Road.,2024-01-14T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,43.73
331237,Brook Road.,2024-01-14T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,26.98
331237,Brook Road.,2024-01-14T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.07
331237,Brook Road.,2024-01-14T16:20:00.000+00:00,feeder,1,N Current (RMS),A,89.3
331237,Brook Road.,2024-01-14T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,179.7
331237,Brook Road.,2024-01-14T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,110.4
331237,Brook Road.,2024-01-14T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,99.7
331237,Brook Road.,2024-01-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
331237,Brook Road.,2024-01-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
331237,Brook Road.,2024-01-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
331237,Brook Road.,2024-01-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
331237,Brook Road.,2024-01-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
331237,Brook Road.,2024-01-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
331237,Brook Road.,2024-01-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
331237,Brook Road.,2024-01-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
331237,Brook Road.,2024-01-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
331237,Brook Road.,2024-01-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,84.87
331237,Brook Road.,2024-01-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,71.74
331237,Brook Road.,2024-01-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,69.9
331237,Brook Road.,2024-01-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,119.5
331237,Brook Road.,2024-01-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,348.5
331237,Brook Road.,2024-01-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,293.8
331237,Brook Road.,2024-01-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,289.3
331237,Brook Road.,2024-01-14T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
331237,Brook Road.,2024-01-14T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
331237,Brook Road.,2024-01-14T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.88
331237,Brook Road.,2024-01-14T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,24.14
331237,Brook Road.,2024-01-14T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,29.73
331237,Brook Road.,2024-01-14T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.15
331237,Brook Road.,2024-01-14T16:10:00.000+00:00,feeder,3,N Current (RMS),A,29.7
331237,Brook Road.,2024-01-14T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,99.9
331237,Brook Road.,2024-01-14T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,121.2
331237,Brook Road.,2024-01-14T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,100.0
331237,Brook Road.,2024-01-14T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.68
331237,Brook Road.,2024-01-14T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
331237,Brook Road.,2024-01-14T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
331237,Brook Road.,2024-01-14T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.32
331237,Brook Road.,2024-01-14T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.5
331237,Brook Road.,2024-01-14T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.79
331237,Brook Road.,2024-01-14T16:10:00.000+00:00,feeder,2,N Current (RMS),A,36.0
331237,Brook Road.,2024-01-14T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,64.0
331237,Brook Road.,2024-01-14T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,48.3
331237,Brook Road.,2024-01-14T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,94.2
331237,Brook Road.,2024-01-14T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.99
331237,Brook Road.,2024-01-14T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
331237,Brook Road.,2024-01-14T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
331237,Brook Road.,2024-01-14T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,42.15
331237,Brook Road.,2024-01-14T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.94
331237,Brook Road.,2024-01-14T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.68
331237,Brook Road.,2024-01-14T16:10:00.000+00:00,feeder,1,N Current (RMS),A,93.8
331237,Brook Road.,2024-01-14T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,172.6
331237,Brook Road.,2024-01-14T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,85.9
331237,Brook Road.,2024-01-14T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,98.0
331237,Brook Road.,2024-01-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
331237,Brook Road.,2024-01-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
331237,Brook Road.,2024-01-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
331237,Brook Road.,2024-01-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
331237,Brook Road.,2024-01-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
331237,Brook Road.,2024-01-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
331237,Brook Road.,2024-01-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
331237,Brook Road.,2024-01-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
331237,Brook Road.,2024-01-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
331237,Brook Road.,2024-01-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,81.61
331237,Brook Road.,2024-01-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,62.17
331237,Brook Road.,2024-01-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,70.63
331237,Brook Road.,2024-01-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,117.9
331237,Brook Road.,2024-01-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,334.7
331237,Brook Road.,2024-01-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,253.1
331237,Brook Road.,2024-01-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,290.9
331237,Brook Road.,2024-01-14T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
331237,Brook Road.,2024-01-14T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
331237,Brook Road.,2024-01-14T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
331237,Brook Road.,2024-01-14T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,28.26
331237,Brook Road.,2024-01-14T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,29.5
331237,Brook Road.,2024-01-14T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.97
331237,Brook Road.,2024-01-14T16:00:00.000+00:00,feeder,3,N Current (RMS),A,28.6
331237,Brook Road.,2024-01-14T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,116.7
331237,Brook Road.,2024-01-14T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,120.0
331237,Brook Road.,2024-01-14T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,99.1
331237,Brook Road.,2024-01-14T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
331237,Brook Road.,2024-01-14T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
331237,Brook Road.,2024-01-14T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
331237,Brook Road.,2024-01-14T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.58
331237,Brook Road.,2024-01-14T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.8
331237,Brook Road.,2024-01-14T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,30.79
331237,Brook Road.,2024-01-14T16:00:00.000+00:00,feeder,2,N Current (RMS),A,51.7
331237,Brook Road.,2024-01-14T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,61.6
331237,Brook Road.,2024-01-14T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,57.2
331237,Brook Road.,2024-01-14T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,127.7
331237,Brook Road.,2024-01-14T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.31
331237,Brook Road.,2024-01-14T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
331237,Brook Road.,2024-01-14T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.93
331237,Brook Road.,2024-01-14T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,43.2
331237,Brook Road.,2024-01-14T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.31
331237,Brook Road.,2024-01-14T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.96
331237,Brook Road.,2024-01-14T16:00:00.000+00:00,feeder,1,N Current (RMS),A,104.6
331237,Brook Road.,2024-01-14T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,177.9
331237,Brook Road.,2024-01-14T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,75.0
331237,Brook Road.,2024-01-14T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,91.1
331237,Brook Road.,2024-01-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
331237,Brook Road.,2024-01-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
331237,Brook Road.,2024-01-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
331237,Brook Road.,2024-01-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
331237,Brook Road.,2024-01-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
331237,Brook Road.,2024-01-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
331237,Brook Road.,2024-01-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
331237,Brook Road.,2024-01-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
331237,Brook Road.,2024-01-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
331237,Brook Road.,2024-01-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,86.04
331237,Brook Road.,2024-01-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,61.62
331237,Brook Road.,2024-01-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,76.72
331237,Brook Road.,2024-01-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,125.4
331237,Brook Road.,2024-01-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,354.2
331237,Brook Road.,2024-01-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,251.1
331237,Brook Road.,2024-01-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,316.3
331237,Brook Road.,2024-01-14T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.15
331237,Brook Road.,2024-01-14T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
331237,Brook Road.,2024-01-14T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
331237,Brook Road.,2024-01-14T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,23.22
331237,Brook Road.,2024-01-14T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,30.19
331237,Brook Road.,2024-01-14T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.24
331237,Brook Road.,2024-01-14T15:50:00.000+00:00,feeder,3,N Current (RMS),A,40.1
331237,Brook Road.,2024-01-14T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,96.4
331237,Brook Road.,2024-01-14T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,123.2
331237,Brook Road.,2024-01-14T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,76.8
331237,Brook Road.,2024-01-14T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.89
331237,Brook Road.,2024-01-14T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
331237,Brook Road.,2024-01-14T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
331237,Brook Road.,2024-01-14T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.04
331237,Brook Road.,2024-01-14T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.72
331237,Brook Road.,2024-01-14T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.71
331237,Brook Road.,2024-01-14T15:50:00.000+00:00,feeder,2,N Current (RMS),A,38.3
331237,Brook Road.,2024-01-14T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.1
331237,Brook Road.,2024-01-14T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,48.7
331237,Brook Road.,2024-01-14T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,94.3
331237,Brook Road.,2024-01-14T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.74
331237,Brook Road.,2024-01-14T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.35
331237,Brook Road.,2024-01-14T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.02
331237,Brook Road.,2024-01-14T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,39.33
331237,Brook Road.,2024-01-14T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.84
331237,Brook Road.,2024-01-14T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.91
331237,Brook Road.,2024-01-14T15:50:00.000+00:00,feeder,1,N Current (RMS),A,87.2
331237,Brook Road.,2024-01-14T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,161.8
331237,Brook Road.,2024-01-14T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,81.6
331237,Brook Road.,2024-01-14T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,95.0
331237,Brook Road.,2024-01-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
331237,Brook Road.,2024-01-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
331237,Brook Road.,2024-01-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
331237,Brook Road.,2024-01-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
331237,Brook Road.,2024-01-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
331237,Brook Road.,2024-01-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
331237,Brook Road.,2024-01-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
331237,Brook Road.,2024-01-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
331237,Brook Road.,2024-01-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
331237,Brook Road.,2024-01-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,70.6
331237,Brook Road.,2024-01-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,61.75
331237,Brook Road.,2024-01-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,63.86
331237,Brook Road.,2024-01-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,94.2
331237,Brook Road.,2024-01-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,291.9
331237,Brook Road.,2024-01-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,252.0
331237,Brook Road.,2024-01-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,263.8
331237,Brook Road.,2024-01-14T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
331237,Brook Road.,2024-01-14T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
331237,Brook Road.,2024-01-14T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
331237,Brook Road.,2024-01-14T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,24.18
331237,Brook Road.,2024-01-14T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,28.9
331237,Brook Road.,2024-01-14T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.56
331237,Brook Road.,2024-01-14T15:40:00.000+00:00,feeder,3,N Current (RMS),A,33.4
331237,Brook Road.,2024-01-14T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,99.7
331237,Brook Road.,2024-01-14T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,118.2
331237,Brook Road.,2024-01-14T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,81.5
331237,Brook Road.,2024-01-14T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
331237,Brook Road.,2024-01-14T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
331237,Brook Road.,2024-01-14T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
331237,Brook Road.,2024-01-14T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.35
331237,Brook Road.,2024-01-14T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.66
331237,Brook Road.,2024-01-14T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.24
331237,Brook Road.,2024-01-14T15:40:00.000+00:00,feeder,2,N Current (RMS),A,32.4
331237,Brook Road.,2024-01-14T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.8
331237,Brook Road.,2024-01-14T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,52.5
331237,Brook Road.,2024-01-14T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,76.3
331237,Brook Road.,2024-01-14T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.43
331237,Brook Road.,2024-01-14T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.81
331237,Brook Road.,2024-01-14T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.73
331237,Brook Road.,2024-01-14T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,38.81
331237,Brook Road.,2024-01-14T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.03
331237,Brook Road.,2024-01-14T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.66
331237,Brook Road.,2024-01-14T15:40:00.000+00:00,feeder,1,N Current (RMS),A,80.0
331237,Brook Road.,2024-01-14T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,159.5
331237,Brook Road.,2024-01-14T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,90.6
331237,Brook Road.,2024-01-14T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,98.2
331237,Brook Road.,2024-01-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
331237,Brook Road.,2024-01-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
331237,Brook Road.,2024-01-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
331237,Brook Road.,2024-01-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
331237,Brook Road.,2024-01-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
331237,Brook Road.,2024-01-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
331237,Brook Road.,2024-01-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
331237,Brook Road.,2024-01-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
331237,Brook Road.,2024-01-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
331237,Brook Road.,2024-01-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,69.35
331237,Brook Road.,2024-01-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,63.58
331237,Brook Road.,2024-01-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,61.46
331237,Brook Road.,2024-01-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,90.5
331237,Brook Road.,2024-01-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,285.4
331237,Brook Road.,2024-01-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,259.1
331237,Brook Road.,2024-01-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,253.5
331237,Brook Road.,2024-01-14T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
331237,Brook Road.,2024-01-14T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
331237,Brook Road.,2024-01-14T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
331237,Brook Road.,2024-01-14T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,23.26
331237,Brook Road.,2024-01-14T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,31.27
331237,Brook Road.,2024-01-14T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,25.48
331237,Brook Road.,2024-01-14T15:30:00.000+00:00,feeder,3,N Current (RMS),A,35.2
331237,Brook Road.,2024-01-14T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,95.6
331237,Brook Road.,2024-01-14T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,129.4
331237,Brook Road.,2024-01-14T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,106.4
331237,Brook Road.,2024-01-14T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
331237,Brook Road.,2024-01-14T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
331237,Brook Road.,2024-01-14T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
331237,Brook Road.,2024-01-14T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.68
331237,Brook Road.,2024-01-14T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.7
331237,Brook Road.,2024-01-14T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.45
331237,Brook Road.,2024-01-14T15:30:00.000+00:00,feeder,2,N Current (RMS),A,30.4
331237,Brook Road.,2024-01-14T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.4
331237,Brook Road.,2024-01-14T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,64.6
331237,Brook Road.,2024-01-14T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,81.0
331237,Brook Road.,2024-01-14T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.03
331237,Brook Road.,2024-01-14T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.12
331237,Brook Road.,2024-01-14T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.34
331237,Brook Road.,2024-01-14T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,40.87
331237,Brook Road.,2024-01-14T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.63
331237,Brook Road.,2024-01-14T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.37
