Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331237,Brook Road.,2024-01-14T15:30:00.000+00:00,feeder,1,N Current (RMS),A,91.7
331237,Brook Road.,2024-01-14T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,167.6
331237,Brook Road.,2024-01-14T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,88.3
331237,Brook Road.,2024-01-14T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,97.2
331237,Brook Road.,2024-01-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
331237,Brook Road.,2024-01-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
331237,Brook Road.,2024-01-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
331237,Brook Road.,2024-01-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
331237,Brook Road.,2024-01-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
331237,Brook Road.,2024-01-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
331237,Brook Road.,2024-01-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
331237,Brook Road.,2024-01-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
331237,Brook Road.,2024-01-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
331237,Brook Road.,2024-01-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,72.81
331237,Brook Road.,2024-01-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,68.59
331237,Brook Road.,2024-01-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,68.3
331237,Brook Road.,2024-01-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,93.0
331237,Brook Road.,2024-01-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,299.0
331237,Brook Road.,2024-01-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,279.4
331237,Brook Road.,2024-01-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,280.8
331237,Brook Road.,2024-01-14T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
331237,Brook Road.,2024-01-14T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.81
331237,Brook Road.,2024-01-14T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
331237,Brook Road.,2024-01-14T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,31.62
331237,Brook Road.,2024-01-14T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,31.43
331237,Brook Road.,2024-01-14T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,28.07
331237,Brook Road.,2024-01-14T15:20:00.000+00:00,feeder,3,N Current (RMS),A,40.5
331237,Brook Road.,2024-01-14T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,131.2
331237,Brook Road.,2024-01-14T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,131.0
331237,Brook Road.,2024-01-14T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,116.0
331237,Brook Road.,2024-01-14T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.74
331237,Brook Road.,2024-01-14T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
331237,Brook Road.,2024-01-14T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
331237,Brook Road.,2024-01-14T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.38
331237,Brook Road.,2024-01-14T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.11
331237,Brook Road.,2024-01-14T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.44
331237,Brook Road.,2024-01-14T15:20:00.000+00:00,feeder,2,N Current (RMS),A,35.3
331237,Brook Road.,2024-01-14T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.6
331237,Brook Road.,2024-01-14T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.8
331237,Brook Road.,2024-01-14T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,84.8
331237,Brook Road.,2024-01-14T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.69
331237,Brook Road.,2024-01-14T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.06
331237,Brook Road.,2024-01-14T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.45
331237,Brook Road.,2024-01-14T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,40.35
331237,Brook Road.,2024-01-14T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.36
331237,Brook Road.,2024-01-14T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.02
331237,Brook Road.,2024-01-14T15:20:00.000+00:00,feeder,1,N Current (RMS),A,85.7
331237,Brook Road.,2024-01-14T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,165.7
331237,Brook Road.,2024-01-14T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,95.7
331237,Brook Road.,2024-01-14T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,99.7
331237,Brook Road.,2024-01-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
331237,Brook Road.,2024-01-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
331237,Brook Road.,2024-01-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
331237,Brook Road.,2024-01-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
331237,Brook Road.,2024-01-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
331237,Brook Road.,2024-01-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
331237,Brook Road.,2024-01-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
331237,Brook Road.,2024-01-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
331237,Brook Road.,2024-01-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
331237,Brook Road.,2024-01-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,79.36
331237,Brook Road.,2024-01-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,65.89
331237,Brook Road.,2024-01-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,72.54
331237,Brook Road.,2024-01-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,104.3
331237,Brook Road.,2024-01-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,326.8
331237,Brook Road.,2024-01-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,269.4
331237,Brook Road.,2024-01-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,298.3
331237,Brook Road.,2024-01-14T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
331237,Brook Road.,2024-01-14T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.58
331237,Brook Road.,2024-01-14T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
331237,Brook Road.,2024-01-14T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,36.04
331237,Brook Road.,2024-01-14T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,32.41
331237,Brook Road.,2024-01-14T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.6
331237,Brook Road.,2024-01-14T15:10:00.000+00:00,feeder,3,N Current (RMS),A,46.3
331237,Brook Road.,2024-01-14T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,150.0
331237,Brook Road.,2024-01-14T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,132.9
331237,Brook Road.,2024-01-14T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,97.8
331237,Brook Road.,2024-01-14T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
331237,Brook Road.,2024-01-14T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.42
331237,Brook Road.,2024-01-14T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
331237,Brook Road.,2024-01-14T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.28
331237,Brook Road.,2024-01-14T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.83
331237,Brook Road.,2024-01-14T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.95
331237,Brook Road.,2024-01-14T15:10:00.000+00:00,feeder,2,N Current (RMS),A,29.5
331237,Brook Road.,2024-01-14T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,48.2
331237,Brook Road.,2024-01-14T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.2
331237,Brook Road.,2024-01-14T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,83.7
331237,Brook Road.,2024-01-14T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.42
331237,Brook Road.,2024-01-14T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.02
331237,Brook Road.,2024-01-14T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
331237,Brook Road.,2024-01-14T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,39.64
331237,Brook Road.,2024-01-14T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
331237,Brook Road.,2024-01-14T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.14
331237,Brook Road.,2024-01-14T15:10:00.000+00:00,feeder,1,N Current (RMS),A,81.0
331237,Brook Road.,2024-01-14T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,163.9
331237,Brook Road.,2024-01-14T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,98.9
331237,Brook Road.,2024-01-14T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,96.1
331237,Brook Road.,2024-01-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
331237,Brook Road.,2024-01-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
331237,Brook Road.,2024-01-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
331237,Brook Road.,2024-01-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
331237,Brook Road.,2024-01-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
331237,Brook Road.,2024-01-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
331237,Brook Road.,2024-01-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
331237,Brook Road.,2024-01-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
331237,Brook Road.,2024-01-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
331237,Brook Road.,2024-01-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,86.97
331237,Brook Road.,2024-01-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,68.24
331237,Brook Road.,2024-01-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,66.69
331237,Brook Road.,2024-01-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,121.7
331237,Brook Road.,2024-01-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,359.6
331237,Brook Road.,2024-01-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,279.1
331237,Brook Road.,2024-01-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,275.7
331237,Brook Road.,2024-01-14T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.6
331237,Brook Road.,2024-01-14T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.47
331237,Brook Road.,2024-01-14T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.75
331237,Brook Road.,2024-01-14T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,23.42
331237,Brook Road.,2024-01-14T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,31.03
331237,Brook Road.,2024-01-14T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,25.1
331237,Brook Road.,2024-01-14T15:00:00.000+00:00,feeder,3,N Current (RMS),A,38.8
331237,Brook Road.,2024-01-14T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,97.5
331237,Brook Road.,2024-01-14T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,129.9
331237,Brook Road.,2024-01-14T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,104.1
331237,Brook Road.,2024-01-14T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
331237,Brook Road.,2024-01-14T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
331237,Brook Road.,2024-01-14T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
331237,Brook Road.,2024-01-14T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.74
331237,Brook Road.,2024-01-14T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.57
331237,Brook Road.,2024-01-14T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.87
331237,Brook Road.,2024-01-14T15:00:00.000+00:00,feeder,2,N Current (RMS),A,44.3
331237,Brook Road.,2024-01-14T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,65.1
331237,Brook Road.,2024-01-14T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.1
331237,Brook Road.,2024-01-14T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,95.7
331237,Brook Road.,2024-01-14T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.67
331237,Brook Road.,2024-01-14T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.45
331237,Brook Road.,2024-01-14T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.53
331237,Brook Road.,2024-01-14T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,44.18
331237,Brook Road.,2024-01-14T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.76
331237,Brook Road.,2024-01-14T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.93
331237,Brook Road.,2024-01-14T15:00:00.000+00:00,feeder,1,N Current (RMS),A,99.5
331237,Brook Road.,2024-01-14T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,181.6
331237,Brook Road.,2024-01-14T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,97.1
331237,Brook Road.,2024-01-14T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,99.5
331237,Brook Road.,2024-01-14T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
331237,Brook Road.,2024-01-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
331237,Brook Road.,2024-01-14T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
331237,Brook Road.,2024-01-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
331237,Brook Road.,2024-01-14T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
331237,Brook Road.,2024-01-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
331237,Brook Road.,2024-01-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
331237,Brook Road.,2024-01-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331237,Brook Road.,2024-01-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
331237,Brook Road.,2024-01-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,83.35
331237,Brook Road.,2024-01-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,64.37
331237,Brook Road.,2024-01-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,71.89
331237,Brook Road.,2024-01-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,124.8
331237,Brook Road.,2024-01-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,342.1
331237,Brook Road.,2024-01-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,264.2
331237,Brook Road.,2024-01-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,297.6
331237,Brook Road.,2024-01-14T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.2
331237,Brook Road.,2024-01-14T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
331237,Brook Road.,2024-01-14T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.82
331237,Brook Road.,2024-01-14T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.11
331237,Brook Road.,2024-01-14T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,23.47
331237,Brook Road.,2024-01-14T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.96
331237,Brook Road.,2024-01-14T14:50:00.000+00:00,feeder,3,N Current (RMS),A,24.1
331237,Brook Road.,2024-01-14T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,79.4
331237,Brook Road.,2024-01-14T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,96.5
331237,Brook Road.,2024-01-14T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,86.9
331237,Brook Road.,2024-01-14T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
331237,Brook Road.,2024-01-14T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
331237,Brook Road.,2024-01-14T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
331237,Brook Road.,2024-01-14T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.58
331237,Brook Road.,2024-01-14T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.58
331237,Brook Road.,2024-01-14T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.59
331237,Brook Road.,2024-01-14T14:50:00.000+00:00,feeder,2,N Current (RMS),A,36.6
331237,Brook Road.,2024-01-14T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,64.5
331237,Brook Road.,2024-01-14T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.8
331237,Brook Road.,2024-01-14T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,81.4
331237,Brook Road.,2024-01-14T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.79
331237,Brook Road.,2024-01-14T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
331237,Brook Road.,2024-01-14T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
331237,Brook Road.,2024-01-14T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,43.57
331237,Brook Road.,2024-01-14T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.3
331237,Brook Road.,2024-01-14T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,26.07
331237,Brook Road.,2024-01-14T14:50:00.000+00:00,feeder,1,N Current (RMS),A,93.2
331237,Brook Road.,2024-01-14T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,178.6
331237,Brook Road.,2024-01-14T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,91.8
331237,Brook Road.,2024-01-14T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,108.0
331237,Brook Road.,2024-01-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
331237,Brook Road.,2024-01-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
331237,Brook Road.,2024-01-14T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
331237,Brook Road.,2024-01-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
331237,Brook Road.,2024-01-14T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
331237,Brook Road.,2024-01-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
331237,Brook Road.,2024-01-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
331237,Brook Road.,2024-01-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
331237,Brook Road.,2024-01-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
331237,Brook Road.,2024-01-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,78.26
331237,Brook Road.,2024-01-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,55.35
331237,Brook Road.,2024-01-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,66.62
331237,Brook Road.,2024-01-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,120.9
331237,Brook Road.,2024-01-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,321.0
331237,Brook Road.,2024-01-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,226.5
331237,Brook Road.,2024-01-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,274.8
331237,Brook Road.,2024-01-14T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
331237,Brook Road.,2024-01-14T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
331237,Brook Road.,2024-01-14T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.84
331237,Brook Road.,2024-01-14T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,25.42
331237,Brook Road.,2024-01-14T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.09
331237,Brook Road.,2024-01-14T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.73
331237,Brook Road.,2024-01-14T14:40:00.000+00:00,feeder,3,N Current (RMS),A,34.4
331237,Brook Road.,2024-01-14T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,104.5
331237,Brook Road.,2024-01-14T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,83.0
331237,Brook Road.,2024-01-14T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,78.6
331237,Brook Road.,2024-01-14T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
331237,Brook Road.,2024-01-14T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.58
331237,Brook Road.,2024-01-14T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
331237,Brook Road.,2024-01-14T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.18
331237,Brook Road.,2024-01-14T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.89
331237,Brook Road.,2024-01-14T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.85
331237,Brook Road.,2024-01-14T14:40:00.000+00:00,feeder,2,N Current (RMS),A,27.2
331237,Brook Road.,2024-01-14T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,62.6
331237,Brook Road.,2024-01-14T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,45.8
331237,Brook Road.,2024-01-14T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,54.3
331237,Brook Road.,2024-01-14T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.63
331237,Brook Road.,2024-01-14T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.3
331237,Brook Road.,2024-01-14T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
331237,Brook Road.,2024-01-14T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,43.51
331237,Brook Road.,2024-01-14T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,26.01
331237,Brook Road.,2024-01-14T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,25.83
331237,Brook Road.,2024-01-14T14:40:00.000+00:00,feeder,1,N Current (RMS),A,84.3
331237,Brook Road.,2024-01-14T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,178.3
331237,Brook Road.,2024-01-14T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,105.8
331237,Brook Road.,2024-01-14T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,106.1
331237,Brook Road.,2024-01-14T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
331237,Brook Road.,2024-01-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
331237,Brook Road.,2024-01-14T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
331237,Brook Road.,2024-01-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
331237,Brook Road.,2024-01-14T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
331237,Brook Road.,2024-01-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
331237,Brook Road.,2024-01-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
331237,Brook Road.,2024-01-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
331237,Brook Road.,2024-01-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
331237,Brook Road.,2024-01-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,84.11
331237,Brook Road.,2024-01-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,57.0
331237,Brook Road.,2024-01-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,57.41
331237,Brook Road.,2024-01-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,136.2
331237,Brook Road.,2024-01-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,343.8
331237,Brook Road.,2024-01-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,232.4
331237,Brook Road.,2024-01-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,236.9
331237,Brook Road.,2024-01-14T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
331237,Brook Road.,2024-01-14T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
331237,Brook Road.,2024-01-14T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.67
331237,Brook Road.,2024-01-14T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,29.34
331237,Brook Road.,2024-01-14T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,24.12
331237,Brook Road.,2024-01-14T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.39
331237,Brook Road.,2024-01-14T14:30:00.000+00:00,feeder,3,N Current (RMS),A,39.4
331237,Brook Road.,2024-01-14T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,120.3
331237,Brook Road.,2024-01-14T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,100.0
331237,Brook Road.,2024-01-14T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,90.9
331237,Brook Road.,2024-01-14T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
331237,Brook Road.,2024-01-14T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
331237,Brook Road.,2024-01-14T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
331237,Brook Road.,2024-01-14T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.77
331237,Brook Road.,2024-01-14T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.08
331237,Brook Road.,2024-01-14T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.01
331237,Brook Road.,2024-01-14T14:30:00.000+00:00,feeder,2,N Current (RMS),A,21.1
331237,Brook Road.,2024-01-14T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.0
331237,Brook Road.,2024-01-14T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.6
331237,Brook Road.,2024-01-14T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,55.5
331237,Brook Road.,2024-01-14T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.46
331237,Brook Road.,2024-01-14T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.69
331237,Brook Road.,2024-01-14T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
331237,Brook Road.,2024-01-14T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,39.28
331237,Brook Road.,2024-01-14T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,38.26
331237,Brook Road.,2024-01-14T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.01
331237,Brook Road.,2024-01-14T14:30:00.000+00:00,feeder,1,N Current (RMS),A,79.0
331237,Brook Road.,2024-01-14T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,161.1
331237,Brook Road.,2024-01-14T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,156.4
331237,Brook Road.,2024-01-14T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,98.6
331237,Brook Road.,2024-01-14T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
331237,Brook Road.,2024-01-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
331237,Brook Road.,2024-01-14T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
331237,Brook Road.,2024-01-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
331237,Brook Road.,2024-01-14T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
331237,Brook Road.,2024-01-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
331237,Brook Road.,2024-01-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
331237,Brook Road.,2024-01-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
331237,Brook Road.,2024-01-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
331237,Brook Road.,2024-01-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,78.39
331237,Brook Road.,2024-01-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,73.46
331237,Brook Road.,2024-01-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,58.41
331237,Brook Road.,2024-01-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,113.1
331237,Brook Road.,2024-01-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,320.5
331237,Brook Road.,2024-01-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,299.7
331237,Brook Road.,2024-01-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,242.0
331237,Brook Road.,2024-01-14T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
331237,Brook Road.,2024-01-14T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
331237,Brook Road.,2024-01-14T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
331237,Brook Road.,2024-01-14T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,29.98
331237,Brook Road.,2024-01-14T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,25.02
331237,Brook Road.,2024-01-14T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,31.19
331237,Brook Road.,2024-01-14T14:20:00.000+00:00,feeder,3,N Current (RMS),A,39.1
331237,Brook Road.,2024-01-14T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,126.1
331237,Brook Road.,2024-01-14T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,102.9
331237,Brook Road.,2024-01-14T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,127.9
331237,Brook Road.,2024-01-14T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
331237,Brook Road.,2024-01-14T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
331237,Brook Road.,2024-01-14T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
331237,Brook Road.,2024-01-14T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.93
331237,Brook Road.,2024-01-14T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.96
331237,Brook Road.,2024-01-14T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
331237,Brook Road.,2024-01-14T14:20:00.000+00:00,feeder,2,N Current (RMS),A,24.6
331237,Brook Road.,2024-01-14T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.6
331237,Brook Road.,2024-01-14T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,50.0
331237,Brook Road.,2024-01-14T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,63.1
331237,Brook Road.,2024-01-14T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
331237,Brook Road.,2024-01-14T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.76
331237,Brook Road.,2024-01-14T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
331237,Brook Road.,2024-01-14T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,38.73
331237,Brook Road.,2024-01-14T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,36.13
331237,Brook Road.,2024-01-14T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.33
331237,Brook Road.,2024-01-14T14:20:00.000+00:00,feeder,1,N Current (RMS),A,73.9
331237,Brook Road.,2024-01-14T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,158.8
331237,Brook Road.,2024-01-14T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,147.1
331237,Brook Road.,2024-01-14T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,95.8
331237,Brook Road.,2024-01-14T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
331237,Brook Road.,2024-01-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
331237,Brook Road.,2024-01-14T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
331237,Brook Road.,2024-01-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
331237,Brook Road.,2024-01-14T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
331237,Brook Road.,2024-01-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
331237,Brook Road.,2024-01-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
331237,Brook Road.,2024-01-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
331237,Brook Road.,2024-01-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
331237,Brook Road.,2024-01-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,79.64
331237,Brook Road.,2024-01-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,73.11
331237,Brook Road.,2024-01-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,69.52
331237,Brook Road.,2024-01-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,87.0
331237,Brook Road.,2024-01-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,325.9
331237,Brook Road.,2024-01-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,296.6
331237,Brook Road.,2024-01-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,285.1
331237,Brook Road.,2024-01-14T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
331237,Brook Road.,2024-01-14T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
331237,Brook Road.,2024-01-14T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.54
331237,Brook Road.,2024-01-14T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.49
331237,Brook Road.,2024-01-14T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,26.71
331237,Brook Road.,2024-01-14T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.43
331237,Brook Road.,2024-01-14T14:10:00.000+00:00,feeder,3,N Current (RMS),A,30.8
331237,Brook Road.,2024-01-14T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,88.5
331237,Brook Road.,2024-01-14T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,110.4
331237,Brook Road.,2024-01-14T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,93.6
331237,Brook Road.,2024-01-14T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
331237,Brook Road.,2024-01-14T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
331237,Brook Road.,2024-01-14T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
331237,Brook Road.,2024-01-14T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.45
331237,Brook Road.,2024-01-14T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.92
331237,Brook Road.,2024-01-14T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.42
331237,Brook Road.,2024-01-14T14:10:00.000+00:00,feeder,2,N Current (RMS),A,30.7
331237,Brook Road.,2024-01-14T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,60.1
331237,Brook Road.,2024-01-14T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.0
331237,Brook Road.,2024-01-14T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,77.5
331237,Brook Road.,2024-01-14T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.81
331237,Brook Road.,2024-01-14T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.26
331237,Brook Road.,2024-01-14T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
331237,Brook Road.,2024-01-14T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,35.75
331237,Brook Road.,2024-01-14T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,26.62
331237,Brook Road.,2024-01-14T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.56
331237,Brook Road.,2024-01-14T14:10:00.000+00:00,feeder,1,N Current (RMS),A,65.5
331237,Brook Road.,2024-01-14T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,146.6
331237,Brook Road.,2024-01-14T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,109.5
331237,Brook Road.,2024-01-14T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,89.5
331237,Brook Road.,2024-01-14T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
331237,Brook Road.,2024-01-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
331237,Brook Road.,2024-01-14T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
331237,Brook Road.,2024-01-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
331237,Brook Road.,2024-01-14T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
331237,Brook Road.,2024-01-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
331237,Brook Road.,2024-01-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
331237,Brook Road.,2024-01-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
331237,Brook Road.,2024-01-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
331237,Brook Road.,2024-01-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,71.69
331237,Brook Road.,2024-01-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,65.25
331237,Brook Road.,2024-01-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,62.42
331237,Brook Road.,2024-01-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,93.8
331237,Brook Road.,2024-01-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,293.2
331237,Brook Road.,2024-01-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,266.7
331237,Brook Road.,2024-01-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,257.3
331237,Brook Road.,2024-01-14T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
331237,Brook Road.,2024-01-14T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
331237,Brook Road.,2024-01-14T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
331237,Brook Road.,2024-01-14T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,20.41
331237,Brook Road.,2024-01-14T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,21.7
331237,Brook Road.,2024-01-14T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.63
331237,Brook Road.,2024-01-14T14:00:00.000+00:00,feeder,3,N Current (RMS),A,26.7
331237,Brook Road.,2024-01-14T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,84.1
331237,Brook Road.,2024-01-14T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,88.8
331237,Brook Road.,2024-01-14T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,94.0
331237,Brook Road.,2024-01-14T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
331237,Brook Road.,2024-01-14T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
331237,Brook Road.,2024-01-14T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
331237,Brook Road.,2024-01-14T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.52
331237,Brook Road.,2024-01-14T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.5
331237,Brook Road.,2024-01-14T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.66
331237,Brook Road.,2024-01-14T14:00:00.000+00:00,feeder,2,N Current (RMS),A,46.1
331237,Brook Road.,2024-01-14T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.1
331237,Brook Road.,2024-01-14T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.6
331237,Brook Road.,2024-01-14T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,101.9
331237,Brook Road.,2024-01-14T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
331237,Brook Road.,2024-01-14T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
331237,Brook Road.,2024-01-14T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
331237,Brook Road.,2024-01-14T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,35.71
331237,Brook Road.,2024-01-14T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.72
331237,Brook Road.,2024-01-14T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.73
331237,Brook Road.,2024-01-14T14:00:00.000+00:00,feeder,1,N Current (RMS),A,71.6
331237,Brook Road.,2024-01-14T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,146.3
331237,Brook Road.,2024-01-14T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,92.7
331237,Brook Road.,2024-01-14T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,78.6
331237,Brook Road.,2024-01-14T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
331237,Brook Road.,2024-01-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
331237,Brook Road.,2024-01-14T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
331237,Brook Road.,2024-01-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
331237,Brook Road.,2024-01-14T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
331237,Brook Road.,2024-01-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
331237,Brook Road.,2024-01-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
331237,Brook Road.,2024-01-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
331237,Brook Road.,2024-01-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
331237,Brook Road.,2024-01-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,67.64
331237,Brook Road.,2024-01-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,53.93
331237,Brook Road.,2024-01-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,66.02
331237,Brook Road.,2024-01-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,91.5
331237,Brook Road.,2024-01-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,276.8
331237,Brook Road.,2024-01-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,219.8
331237,Brook Road.,2024-01-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,271.4
331237,Brook Road.,2024-01-14T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
331237,Brook Road.,2024-01-14T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
331237,Brook Road.,2024-01-14T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
331237,Brook Road.,2024-01-14T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.71
331237,Brook Road.,2024-01-14T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,27.43
331237,Brook Road.,2024-01-14T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.03
331237,Brook Road.,2024-01-14T13:50:00.000+00:00,feeder,3,N Current (RMS),A,27.3
331237,Brook Road.,2024-01-14T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,81.3
331237,Brook Road.,2024-01-14T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,111.5
331237,Brook Road.,2024-01-14T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,86.7
331237,Brook Road.,2024-01-14T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
331237,Brook Road.,2024-01-14T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
331237,Brook Road.,2024-01-14T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
331237,Brook Road.,2024-01-14T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.87
331237,Brook Road.,2024-01-14T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.16
331237,Brook Road.,2024-01-14T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.28
331237,Brook Road.,2024-01-14T13:50:00.000+00:00,feeder,2,N Current (RMS),A,32.9
331237,Brook Road.,2024-01-14T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,50.5
331237,Brook Road.,2024-01-14T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.5
331237,Brook Road.,2024-01-14T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,79.5
331237,Brook Road.,2024-01-14T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
331237,Brook Road.,2024-01-14T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.5
331237,Brook Road.,2024-01-14T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
331237,Brook Road.,2024-01-14T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,39.8
331237,Brook Road.,2024-01-14T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.59
331237,Brook Road.,2024-01-14T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.05
331237,Brook Road.,2024-01-14T13:50:00.000+00:00,feeder,1,N Current (RMS),A,76.8
331237,Brook Road.,2024-01-14T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,162.9
331237,Brook Road.,2024-01-14T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,105.3
331237,Brook Road.,2024-01-14T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,95.7
331237,Brook Road.,2024-01-14T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
331237,Brook Road.,2024-01-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
331237,Brook Road.,2024-01-14T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
331237,Brook Road.,2024-01-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
331237,Brook Road.,2024-01-14T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
331237,Brook Road.,2024-01-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
331237,Brook Road.,2024-01-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
331237,Brook Road.,2024-01-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
331237,Brook Road.,2024-01-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
331237,Brook Road.,2024-01-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,71.38
331237,Brook Road.,2024-01-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,62.18
331237,Brook Road.,2024-01-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,63.36
331237,Brook Road.,2024-01-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,91.9
331237,Brook Road.,2024-01-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,292.0
331237,Brook Road.,2024-01-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,252.8
331237,Brook Road.,2024-01-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,259.9
331237,Brook Road.,2024-01-14T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
331237,Brook Road.,2024-01-14T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
331237,Brook Road.,2024-01-14T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
331237,Brook Road.,2024-01-14T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.83
331237,Brook Road.,2024-01-14T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,22.48
331237,Brook Road.,2024-01-14T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.51
331237,Brook Road.,2024-01-14T13:40:00.000+00:00,feeder,3,N Current (RMS),A,27.1
331237,Brook Road.,2024-01-14T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,70.3
331237,Brook Road.,2024-01-14T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,92.7
331237,Brook Road.,2024-01-14T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,85.2
331237,Brook Road.,2024-01-14T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
331237,Brook Road.,2024-01-14T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
331237,Brook Road.,2024-01-14T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.77
331237,Brook Road.,2024-01-14T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.46
331237,Brook Road.,2024-01-14T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.24
331237,Brook Road.,2024-01-14T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.48
331237,Brook Road.,2024-01-14T13:40:00.000+00:00,feeder,2,N Current (RMS),A,24.3
331237,Brook Road.,2024-01-14T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.2
331237,Brook Road.,2024-01-14T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.8
331237,Brook Road.,2024-01-14T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,69.0
331237,Brook Road.,2024-01-14T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
331237,Brook Road.,2024-01-14T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.03
331237,Brook Road.,2024-01-14T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
331237,Brook Road.,2024-01-14T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,43.04
331237,Brook Road.,2024-01-14T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.16
331237,Brook Road.,2024-01-14T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.37
331237,Brook Road.,2024-01-14T13:40:00.000+00:00,feeder,1,N Current (RMS),A,88.5
331237,Brook Road.,2024-01-14T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,176.1
331237,Brook Road.,2024-01-14T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,103.8
331237,Brook Road.,2024-01-14T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,97.1
331237,Brook Road.,2024-01-14T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
331237,Brook Road.,2024-01-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
331237,Brook Road.,2024-01-14T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
331237,Brook Road.,2024-01-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
331237,Brook Road.,2024-01-14T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
331237,Brook Road.,2024-01-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
331237,Brook Road.,2024-01-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
331237,Brook Road.,2024-01-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
331237,Brook Road.,2024-01-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
331237,Brook Road.,2024-01-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,70.33
331237,Brook Road.,2024-01-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,57.88
331237,Brook Road.,2024-01-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,60.35
331237,Brook Road.,2024-01-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,101.6
331237,Brook Road.,2024-01-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,288.8
331237,Brook Road.,2024-01-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,235.8
331237,Brook Road.,2024-01-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,248.5
331237,Brook Road.,2024-01-14T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.1
331237,Brook Road.,2024-01-14T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
331237,Brook Road.,2024-01-14T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.52
331237,Brook Road.,2024-01-14T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.69
331237,Brook Road.,2024-01-14T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.89
331237,Brook Road.,2024-01-14T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.1
331237,Brook Road.,2024-01-14T13:30:00.000+00:00,feeder,3,N Current (RMS),A,22.7
331237,Brook Road.,2024-01-14T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,81.3
331237,Brook Road.,2024-01-14T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,85.6
331237,Brook Road.,2024-01-14T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,87.2
331237,Brook Road.,2024-01-14T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
331237,Brook Road.,2024-01-14T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
331237,Brook Road.,2024-01-14T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
331237,Brook Road.,2024-01-14T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
331237,Brook Road.,2024-01-14T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.5
331237,Brook Road.,2024-01-14T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.25
331237,Brook Road.,2024-01-14T13:30:00.000+00:00,feeder,2,N Current (RMS),A,35.7
331237,Brook Road.,2024-01-14T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,46.3
331237,Brook Road.,2024-01-14T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,44.1
331237,Brook Road.,2024-01-14T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,88.4
331237,Brook Road.,2024-01-14T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.06
331237,Brook Road.,2024-01-14T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.05
331237,Brook Road.,2024-01-14T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.54
331237,Brook Road.,2024-01-14T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,39.4
331237,Brook Road.,2024-01-14T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.59
331237,Brook Road.,2024-01-14T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,27.62
331237,Brook Road.,2024-01-14T13:30:00.000+00:00,feeder,1,N Current (RMS),A,69.7
331237,Brook Road.,2024-01-14T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,161.9
331237,Brook Road.,2024-01-14T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,100.6
331237,Brook Road.,2024-01-14T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,114.0
331237,Brook Road.,2024-01-14T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
331237,Brook Road.,2024-01-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
331237,Brook Road.,2024-01-14T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
331237,Brook Road.,2024-01-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
331237,Brook Road.,2024-01-14T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
331237,Brook Road.,2024-01-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
331237,Brook Road.,2024-01-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
331237,Brook Road.,2024-01-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
331237,Brook Road.,2024-01-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
331237,Brook Road.,2024-01-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,70.1
331237,Brook Road.,2024-01-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,55.98
331237,Brook Road.,2024-01-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,69.96
331237,Brook Road.,2024-01-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,92.0
331237,Brook Road.,2024-01-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,287.7
331237,Brook Road.,2024-01-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,227.9
331237,Brook Road.,2024-01-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,286.9
331237,Brook Road.,2024-01-14T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.59
331237,Brook Road.,2024-01-14T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
331237,Brook Road.,2024-01-14T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.73
331237,Brook Road.,2024-01-14T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.46
331237,Brook Road.,2024-01-14T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,22.03
