Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331237,Brook Road.,2024-01-14T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.46
331237,Brook Road.,2024-01-14T13:20:00.000+00:00,feeder,3,N Current (RMS),A,23.8
331237,Brook Road.,2024-01-14T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,84.6
331237,Brook Road.,2024-01-14T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,90.3
331237,Brook Road.,2024-01-14T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,76.7
331237,Brook Road.,2024-01-14T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
331237,Brook Road.,2024-01-14T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
331237,Brook Road.,2024-01-14T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
331237,Brook Road.,2024-01-14T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.28
331237,Brook Road.,2024-01-14T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.92
331237,Brook Road.,2024-01-14T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.19
331237,Brook Road.,2024-01-14T13:20:00.000+00:00,feeder,2,N Current (RMS),A,42.4
331237,Brook Road.,2024-01-14T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,49.0
331237,Brook Road.,2024-01-14T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.5
331237,Brook Road.,2024-01-14T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,99.9
331237,Brook Road.,2024-01-14T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.9
331237,Brook Road.,2024-01-14T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.91
331237,Brook Road.,2024-01-14T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
331237,Brook Road.,2024-01-14T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,40.15
331237,Brook Road.,2024-01-14T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,26.28
331237,Brook Road.,2024-01-14T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.83
331237,Brook Road.,2024-01-14T13:20:00.000+00:00,feeder,1,N Current (RMS),A,81.6
331237,Brook Road.,2024-01-14T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,165.1
331237,Brook Road.,2024-01-14T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,107.4
331237,Brook Road.,2024-01-14T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,98.9
331237,Brook Road.,2024-01-14T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
331237,Brook Road.,2024-01-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
331237,Brook Road.,2024-01-14T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
331237,Brook Road.,2024-01-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
331237,Brook Road.,2024-01-14T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
331237,Brook Road.,2024-01-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
331237,Brook Road.,2024-01-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
331237,Brook Road.,2024-01-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
331237,Brook Road.,2024-01-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
331237,Brook Road.,2024-01-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,71.89
331237,Brook Road.,2024-01-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,59.23
331237,Brook Road.,2024-01-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,66.48
331237,Brook Road.,2024-01-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,95.6
331237,Brook Road.,2024-01-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,294.9
331237,Brook Road.,2024-01-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,240.9
331237,Brook Road.,2024-01-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,273.6
331237,Brook Road.,2024-01-14T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.21
331237,Brook Road.,2024-01-14T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.42
331237,Brook Road.,2024-01-14T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.75
331237,Brook Road.,2024-01-14T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,24.75
331237,Brook Road.,2024-01-14T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,25.78
331237,Brook Road.,2024-01-14T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.67
331237,Brook Road.,2024-01-14T13:10:00.000+00:00,feeder,3,N Current (RMS),A,30.7
331237,Brook Road.,2024-01-14T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,101.6
331237,Brook Road.,2024-01-14T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,106.5
331237,Brook Road.,2024-01-14T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,78.4
331237,Brook Road.,2024-01-14T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
331237,Brook Road.,2024-01-14T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
331237,Brook Road.,2024-01-14T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
331237,Brook Road.,2024-01-14T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.86
331237,Brook Road.,2024-01-14T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.82
331237,Brook Road.,2024-01-14T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,25.03
331237,Brook Road.,2024-01-14T13:10:00.000+00:00,feeder,2,N Current (RMS),A,33.0
331237,Brook Road.,2024-01-14T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,62.2
331237,Brook Road.,2024-01-14T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,61.9
331237,Brook Road.,2024-01-14T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,102.7
331237,Brook Road.,2024-01-14T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.05
331237,Brook Road.,2024-01-14T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.6
331237,Brook Road.,2024-01-14T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
331237,Brook Road.,2024-01-14T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,37.82
331237,Brook Road.,2024-01-14T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.18
331237,Brook Road.,2024-01-14T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,25.15
331237,Brook Road.,2024-01-14T13:10:00.000+00:00,feeder,1,N Current (RMS),A,76.3
331237,Brook Road.,2024-01-14T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,156.3
331237,Brook Road.,2024-01-14T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,95.2
331237,Brook Road.,2024-01-14T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,106.0
331237,Brook Road.,2024-01-14T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
331237,Brook Road.,2024-01-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
331237,Brook Road.,2024-01-14T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
331237,Brook Road.,2024-01-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
331237,Brook Road.,2024-01-14T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
331237,Brook Road.,2024-01-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
331237,Brook Road.,2024-01-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
331237,Brook Road.,2024-01-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
331237,Brook Road.,2024-01-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
331237,Brook Road.,2024-01-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,77.43
331237,Brook Road.,2024-01-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,63.77
331237,Brook Road.,2024-01-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,68.86
331237,Brook Road.,2024-01-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,99.2
331237,Brook Road.,2024-01-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,316.9
331237,Brook Road.,2024-01-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,260.3
331237,Brook Road.,2024-01-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,284.2
331237,Brook Road.,2024-01-14T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
331237,Brook Road.,2024-01-14T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
331237,Brook Road.,2024-01-14T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.72
331237,Brook Road.,2024-01-14T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,23.34
331237,Brook Road.,2024-01-14T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,35.56
331237,Brook Road.,2024-01-14T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.07
331237,Brook Road.,2024-01-14T13:00:00.000+00:00,feeder,3,N Current (RMS),A,45.8
331237,Brook Road.,2024-01-14T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,96.0
331237,Brook Road.,2024-01-14T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,146.1
331237,Brook Road.,2024-01-14T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,87.6
331237,Brook Road.,2024-01-14T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
331237,Brook Road.,2024-01-14T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
331237,Brook Road.,2024-01-14T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
331237,Brook Road.,2024-01-14T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.4
331237,Brook Road.,2024-01-14T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.42
331237,Brook Road.,2024-01-14T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,25.22
331237,Brook Road.,2024-01-14T13:00:00.000+00:00,feeder,2,N Current (RMS),A,38.2
331237,Brook Road.,2024-01-14T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,59.9
331237,Brook Road.,2024-01-14T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,55.8
331237,Brook Road.,2024-01-14T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,104.6
331237,Brook Road.,2024-01-14T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.72
331237,Brook Road.,2024-01-14T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.19
331237,Brook Road.,2024-01-14T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
331237,Brook Road.,2024-01-14T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,29.54
331237,Brook Road.,2024-01-14T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.19
331237,Brook Road.,2024-01-14T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.85
331237,Brook Road.,2024-01-14T13:00:00.000+00:00,feeder,1,N Current (RMS),A,46.0
331237,Brook Road.,2024-01-14T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,122.3
331237,Brook Road.,2024-01-14T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,99.5
331237,Brook Road.,2024-01-14T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,102.4
331237,Brook Road.,2024-01-14T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
331237,Brook Road.,2024-01-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
331237,Brook Road.,2024-01-14T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
331237,Brook Road.,2024-01-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
331237,Brook Road.,2024-01-14T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
331237,Brook Road.,2024-01-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
331237,Brook Road.,2024-01-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
331237,Brook Road.,2024-01-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
331237,Brook Road.,2024-01-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
331237,Brook Road.,2024-01-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,67.27
331237,Brook Road.,2024-01-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,73.18
331237,Brook Road.,2024-01-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,71.14
331237,Brook Road.,2024-01-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,79.2
331237,Brook Road.,2024-01-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,276.8
331237,Brook Road.,2024-01-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,298.5
331237,Brook Road.,2024-01-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,293.2
331237,Brook Road.,2024-01-14T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
331237,Brook Road.,2024-01-14T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
331237,Brook Road.,2024-01-14T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.88
331237,Brook Road.,2024-01-14T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,23.19
331237,Brook Road.,2024-01-14T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,25.73
331237,Brook Road.,2024-01-14T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.19
331237,Brook Road.,2024-01-14T12:50:00.000+00:00,feeder,3,N Current (RMS),A,28.4
331237,Brook Road.,2024-01-14T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,96.4
331237,Brook Road.,2024-01-14T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,107.0
331237,Brook Road.,2024-01-14T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,88.1
331237,Brook Road.,2024-01-14T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
331237,Brook Road.,2024-01-14T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
331237,Brook Road.,2024-01-14T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
331237,Brook Road.,2024-01-14T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.47
331237,Brook Road.,2024-01-14T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.46
331237,Brook Road.,2024-01-14T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,25.98
331237,Brook Road.,2024-01-14T12:50:00.000+00:00,feeder,2,N Current (RMS),A,38.0
331237,Brook Road.,2024-01-14T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,61.1
331237,Brook Road.,2024-01-14T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,59.8
331237,Brook Road.,2024-01-14T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,106.7
331237,Brook Road.,2024-01-14T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.96
331237,Brook Road.,2024-01-14T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.83
331237,Brook Road.,2024-01-14T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
331237,Brook Road.,2024-01-14T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,31.95
331237,Brook Road.,2024-01-14T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.09
331237,Brook Road.,2024-01-14T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,31.52
331237,Brook Road.,2024-01-14T12:50:00.000+00:00,feeder,1,N Current (RMS),A,59.9
331237,Brook Road.,2024-01-14T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,132.8
331237,Brook Road.,2024-01-14T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,91.4
331237,Brook Road.,2024-01-14T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,131.6
331237,Brook Road.,2024-01-14T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
331237,Brook Road.,2024-01-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
331237,Brook Road.,2024-01-14T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
331237,Brook Road.,2024-01-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
331237,Brook Road.,2024-01-14T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
331237,Brook Road.,2024-01-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
331237,Brook Road.,2024-01-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
331237,Brook Road.,2024-01-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
331237,Brook Road.,2024-01-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
331237,Brook Road.,2024-01-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,69.61
331237,Brook Road.,2024-01-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,62.28
331237,Brook Road.,2024-01-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,78.69
331237,Brook Road.,2024-01-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,91.1
331237,Brook Road.,2024-01-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,287.2
331237,Brook Road.,2024-01-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,254.2
331237,Brook Road.,2024-01-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,323.4
331237,Brook Road.,2024-01-14T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
331237,Brook Road.,2024-01-14T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.6
331237,Brook Road.,2024-01-14T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.54
331237,Brook Road.,2024-01-14T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,23.96
331237,Brook Road.,2024-01-14T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.9
331237,Brook Road.,2024-01-14T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.41
331237,Brook Road.,2024-01-14T12:40:00.000+00:00,feeder,3,N Current (RMS),A,28.0
331237,Brook Road.,2024-01-14T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,98.5
331237,Brook Road.,2024-01-14T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,87.0
331237,Brook Road.,2024-01-14T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,82.5
331237,Brook Road.,2024-01-14T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
331237,Brook Road.,2024-01-14T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
331237,Brook Road.,2024-01-14T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
331237,Brook Road.,2024-01-14T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.82
331237,Brook Road.,2024-01-14T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.23
331237,Brook Road.,2024-01-14T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.76
331237,Brook Road.,2024-01-14T12:40:00.000+00:00,feeder,2,N Current (RMS),A,37.8
331237,Brook Road.,2024-01-14T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,50.0
331237,Brook Road.,2024-01-14T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,79.6
331237,Brook Road.,2024-01-14T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,97.9
331237,Brook Road.,2024-01-14T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.09
331237,Brook Road.,2024-01-14T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.66
331237,Brook Road.,2024-01-14T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
331237,Brook Road.,2024-01-14T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,24.43
331237,Brook Road.,2024-01-14T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.69
331237,Brook Road.,2024-01-14T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,30.8
331237,Brook Road.,2024-01-14T12:40:00.000+00:00,feeder,1,N Current (RMS),A,50.0
331237,Brook Road.,2024-01-14T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,101.4
331237,Brook Road.,2024-01-14T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,93.9
331237,Brook Road.,2024-01-14T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,128.3
331237,Brook Road.,2024-01-14T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
331237,Brook Road.,2024-01-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
331237,Brook Road.,2024-01-14T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
331237,Brook Road.,2024-01-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
331237,Brook Road.,2024-01-14T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
331237,Brook Road.,2024-01-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
331237,Brook Road.,2024-01-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
331237,Brook Road.,2024-01-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
331237,Brook Road.,2024-01-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
331237,Brook Road.,2024-01-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,60.21
331237,Brook Road.,2024-01-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,62.83
331237,Brook Road.,2024-01-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,73.96
331237,Brook Road.,2024-01-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,81.8
331237,Brook Road.,2024-01-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,247.8
331237,Brook Road.,2024-01-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,256.4
331237,Brook Road.,2024-01-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,305.7
331237,Brook Road.,2024-01-14T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.11
331237,Brook Road.,2024-01-14T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.91
331237,Brook Road.,2024-01-14T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
331237,Brook Road.,2024-01-14T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,27.01
331237,Brook Road.,2024-01-14T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.11
331237,Brook Road.,2024-01-14T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.93
331237,Brook Road.,2024-01-14T12:30:00.000+00:00,feeder,3,N Current (RMS),A,33.6
331237,Brook Road.,2024-01-14T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,111.3
331237,Brook Road.,2024-01-14T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,75.1
331237,Brook Road.,2024-01-14T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,86.2
331237,Brook Road.,2024-01-14T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
331237,Brook Road.,2024-01-14T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
331237,Brook Road.,2024-01-14T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
331237,Brook Road.,2024-01-14T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.59
331237,Brook Road.,2024-01-14T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.78
331237,Brook Road.,2024-01-14T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,30.91
331237,Brook Road.,2024-01-14T12:30:00.000+00:00,feeder,2,N Current (RMS),A,50.5
331237,Brook Road.,2024-01-14T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,53.4
331237,Brook Road.,2024-01-14T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,85.1
331237,Brook Road.,2024-01-14T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,127.6
331237,Brook Road.,2024-01-14T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.37
331237,Brook Road.,2024-01-14T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.16
331237,Brook Road.,2024-01-14T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
331237,Brook Road.,2024-01-14T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,35.88
331237,Brook Road.,2024-01-14T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.78
331237,Brook Road.,2024-01-14T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,33.51
331237,Brook Road.,2024-01-14T12:30:00.000+00:00,feeder,1,N Current (RMS),A,85.0
331237,Brook Road.,2024-01-14T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,150.7
331237,Brook Road.,2024-01-14T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,73.5
331237,Brook Road.,2024-01-14T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,137.9
331237,Brook Road.,2024-01-14T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
331237,Brook Road.,2024-01-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
331237,Brook Road.,2024-01-14T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
331237,Brook Road.,2024-01-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
331237,Brook Road.,2024-01-14T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
331237,Brook Road.,2024-01-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
331237,Brook Road.,2024-01-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
331237,Brook Road.,2024-01-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
331237,Brook Road.,2024-01-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
331237,Brook Road.,2024-01-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,75.49
331237,Brook Road.,2024-01-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,56.68
331237,Brook Road.,2024-01-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,85.35
331237,Brook Road.,2024-01-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,121.4
331237,Brook Road.,2024-01-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,312.1
331237,Brook Road.,2024-01-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,231.2
331237,Brook Road.,2024-01-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,349.7
331237,Brook Road.,2024-01-14T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.61
331237,Brook Road.,2024-01-14T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.41
331237,Brook Road.,2024-01-14T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
331237,Brook Road.,2024-01-14T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,21.79
331237,Brook Road.,2024-01-14T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.07
331237,Brook Road.,2024-01-14T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.62
331237,Brook Road.,2024-01-14T12:20:00.000+00:00,feeder,3,N Current (RMS),A,24.3
331237,Brook Road.,2024-01-14T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,90.0
331237,Brook Road.,2024-01-14T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,70.2
331237,Brook Road.,2024-01-14T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,76.5
331237,Brook Road.,2024-01-14T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
331237,Brook Road.,2024-01-14T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
331237,Brook Road.,2024-01-14T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
331237,Brook Road.,2024-01-14T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.54
331237,Brook Road.,2024-01-14T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.12
331237,Brook Road.,2024-01-14T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,29.66
331237,Brook Road.,2024-01-14T12:20:00.000+00:00,feeder,2,N Current (RMS),A,53.0
331237,Brook Road.,2024-01-14T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,52.3
331237,Brook Road.,2024-01-14T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,63.0
331237,Brook Road.,2024-01-14T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,122.5
331237,Brook Road.,2024-01-14T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.86
331237,Brook Road.,2024-01-14T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.81
331237,Brook Road.,2024-01-14T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
331237,Brook Road.,2024-01-14T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,34.23
331237,Brook Road.,2024-01-14T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.69
331237,Brook Road.,2024-01-14T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.69
331237,Brook Road.,2024-01-14T12:20:00.000+00:00,feeder,1,N Current (RMS),A,71.2
331237,Brook Road.,2024-01-14T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,141.4
331237,Brook Road.,2024-01-14T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,85.7
331237,Brook Road.,2024-01-14T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,102.0
331237,Brook Road.,2024-01-14T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
331237,Brook Road.,2024-01-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
331237,Brook Road.,2024-01-14T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
331237,Brook Road.,2024-01-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
331237,Brook Road.,2024-01-14T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
331237,Brook Road.,2024-01-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
331237,Brook Road.,2024-01-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
331237,Brook Road.,2024-01-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
331237,Brook Road.,2024-01-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
331237,Brook Road.,2024-01-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,68.56
331237,Brook Road.,2024-01-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,52.88
331237,Brook Road.,2024-01-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,72.97
331237,Brook Road.,2024-01-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,100.6
331237,Brook Road.,2024-01-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,281.5
331237,Brook Road.,2024-01-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,215.9
331237,Brook Road.,2024-01-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,299.3
331237,Brook Road.,2024-01-14T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.1
331237,Brook Road.,2024-01-14T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.34
331237,Brook Road.,2024-01-14T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
331237,Brook Road.,2024-01-14T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,22.73
331237,Brook Road.,2024-01-14T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,23.78
331237,Brook Road.,2024-01-14T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.69
331237,Brook Road.,2024-01-14T12:10:00.000+00:00,feeder,3,N Current (RMS),A,28.8
331237,Brook Road.,2024-01-14T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,94.1
331237,Brook Road.,2024-01-14T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,98.3
331237,Brook Road.,2024-01-14T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,94.2
331237,Brook Road.,2024-01-14T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
331237,Brook Road.,2024-01-14T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
331237,Brook Road.,2024-01-14T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
331237,Brook Road.,2024-01-14T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.52
331237,Brook Road.,2024-01-14T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.15
331237,Brook Road.,2024-01-14T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.31
331237,Brook Road.,2024-01-14T12:10:00.000+00:00,feeder,2,N Current (RMS),A,25.5
331237,Brook Road.,2024-01-14T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,52.9
331237,Brook Road.,2024-01-14T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,66.5
331237,Brook Road.,2024-01-14T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,79.9
331237,Brook Road.,2024-01-14T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.53
331237,Brook Road.,2024-01-14T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.29
331237,Brook Road.,2024-01-14T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
331237,Brook Road.,2024-01-14T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,26.28
331237,Brook Road.,2024-01-14T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.95
331237,Brook Road.,2024-01-14T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,32.37
331237,Brook Road.,2024-01-14T12:10:00.000+00:00,feeder,1,N Current (RMS),A,60.6
331237,Brook Road.,2024-01-14T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,108.2
331237,Brook Road.,2024-01-14T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,74.2
331237,Brook Road.,2024-01-14T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,133.4
331237,Brook Road.,2024-01-14T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
331237,Brook Road.,2024-01-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
331237,Brook Road.,2024-01-14T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
331237,Brook Road.,2024-01-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
331237,Brook Road.,2024-01-14T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
331237,Brook Road.,2024-01-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
331237,Brook Road.,2024-01-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
331237,Brook Road.,2024-01-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
331237,Brook Road.,2024-01-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
331237,Brook Road.,2024-01-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,61.53
331237,Brook Road.,2024-01-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,57.88
331237,Brook Road.,2024-01-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,74.38
331237,Brook Road.,2024-01-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,83.7
331237,Brook Road.,2024-01-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,252.5
331237,Brook Road.,2024-01-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,236.2
331237,Brook Road.,2024-01-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,305.2
331237,Brook Road.,2024-01-14T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.82
331237,Brook Road.,2024-01-14T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
331237,Brook Road.,2024-01-14T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
331237,Brook Road.,2024-01-14T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.25
331237,Brook Road.,2024-01-14T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.99
331237,Brook Road.,2024-01-14T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.01
331237,Brook Road.,2024-01-14T12:00:00.000+00:00,feeder,3,N Current (RMS),A,32.3
331237,Brook Road.,2024-01-14T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,77.4
331237,Brook Road.,2024-01-14T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,74.3
331237,Brook Road.,2024-01-14T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,99.2
331237,Brook Road.,2024-01-14T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
331237,Brook Road.,2024-01-14T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
331237,Brook Road.,2024-01-14T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
331237,Brook Road.,2024-01-14T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.83
331237,Brook Road.,2024-01-14T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.79
331237,Brook Road.,2024-01-14T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.86
331237,Brook Road.,2024-01-14T12:00:00.000+00:00,feeder,2,N Current (RMS),A,34.4
331237,Brook Road.,2024-01-14T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,67.1
331237,Brook Road.,2024-01-14T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,65.4
331237,Brook Road.,2024-01-14T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,99.5
331237,Brook Road.,2024-01-14T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
331237,Brook Road.,2024-01-14T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.99
331237,Brook Road.,2024-01-14T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
331237,Brook Road.,2024-01-14T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,28.83
331237,Brook Road.,2024-01-14T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.03
331237,Brook Road.,2024-01-14T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,31.47
331237,Brook Road.,2024-01-14T12:00:00.000+00:00,feeder,1,N Current (RMS),A,61.7
331237,Brook Road.,2024-01-14T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,118.6
331237,Brook Road.,2024-01-14T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,79.3
331237,Brook Road.,2024-01-14T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,129.7
331237,Brook Road.,2024-01-14T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
331237,Brook Road.,2024-01-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
331237,Brook Road.,2024-01-14T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
331237,Brook Road.,2024-01-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
331237,Brook Road.,2024-01-14T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
331237,Brook Road.,2024-01-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
331237,Brook Road.,2024-01-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
331237,Brook Road.,2024-01-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
331237,Brook Road.,2024-01-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
331237,Brook Road.,2024-01-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,62.91
331237,Brook Road.,2024-01-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,52.81
331237,Brook Road.,2024-01-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,79.34
331237,Brook Road.,2024-01-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,103.0
331237,Brook Road.,2024-01-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,258.5
331237,Brook Road.,2024-01-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,216.0
331237,Brook Road.,2024-01-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,325.6
331237,Brook Road.,2024-01-14T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.8
331237,Brook Road.,2024-01-14T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
331237,Brook Road.,2024-01-14T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
331237,Brook Road.,2024-01-14T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.2
331237,Brook Road.,2024-01-14T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.67
331237,Brook Road.,2024-01-14T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,29.63
331237,Brook Road.,2024-01-14T11:50:00.000+00:00,feeder,3,N Current (RMS),A,36.5
331237,Brook Road.,2024-01-14T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,83.8
331237,Brook Road.,2024-01-14T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,81.0
331237,Brook Road.,2024-01-14T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,121.9
331237,Brook Road.,2024-01-14T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
331237,Brook Road.,2024-01-14T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
331237,Brook Road.,2024-01-14T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
331237,Brook Road.,2024-01-14T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.86
331237,Brook Road.,2024-01-14T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,25.91
331237,Brook Road.,2024-01-14T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,26.4
331237,Brook Road.,2024-01-14T11:50:00.000+00:00,feeder,2,N Current (RMS),A,40.5
331237,Brook Road.,2024-01-14T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,67.1
331237,Brook Road.,2024-01-14T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,108.9
331237,Brook Road.,2024-01-14T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,108.7
331237,Brook Road.,2024-01-14T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
331237,Brook Road.,2024-01-14T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
331237,Brook Road.,2024-01-14T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
331237,Brook Road.,2024-01-14T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,28.57
331237,Brook Road.,2024-01-14T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.49
331237,Brook Road.,2024-01-14T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,33.69
331237,Brook Road.,2024-01-14T11:50:00.000+00:00,feeder,1,N Current (RMS),A,67.4
331237,Brook Road.,2024-01-14T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,117.5
331237,Brook Road.,2024-01-14T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,72.3
331237,Brook Road.,2024-01-14T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,138.8
331237,Brook Road.,2024-01-14T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
331237,Brook Road.,2024-01-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
331237,Brook Road.,2024-01-14T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
331237,Brook Road.,2024-01-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
331237,Brook Road.,2024-01-14T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
331237,Brook Road.,2024-01-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
331237,Brook Road.,2024-01-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
331237,Brook Road.,2024-01-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
331237,Brook Road.,2024-01-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
331237,Brook Road.,2024-01-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,64.62
331237,Brook Road.,2024-01-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,63.08
331237,Brook Road.,2024-01-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,89.72
331237,Brook Road.,2024-01-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,105.2
331237,Brook Road.,2024-01-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,265.7
331237,Brook Road.,2024-01-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,257.4
331237,Brook Road.,2024-01-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,367.6
331237,Brook Road.,2024-01-14T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.98
331237,Brook Road.,2024-01-14T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.26
331237,Brook Road.,2024-01-14T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
331237,Brook Road.,2024-01-14T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,22.55
331237,Brook Road.,2024-01-14T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.39
331237,Brook Road.,2024-01-14T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,29.91
331237,Brook Road.,2024-01-14T11:40:00.000+00:00,feeder,3,N Current (RMS),A,40.8
331237,Brook Road.,2024-01-14T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,93.1
331237,Brook Road.,2024-01-14T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,67.8
331237,Brook Road.,2024-01-14T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,122.9
331237,Brook Road.,2024-01-14T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
331237,Brook Road.,2024-01-14T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
331237,Brook Road.,2024-01-14T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
331237,Brook Road.,2024-01-14T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.17
331237,Brook Road.,2024-01-14T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,26.49
331237,Brook Road.,2024-01-14T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.66
331237,Brook Road.,2024-01-14T11:40:00.000+00:00,feeder,2,N Current (RMS),A,42.8
331237,Brook Road.,2024-01-14T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,67.2
331237,Brook Road.,2024-01-14T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,110.8
331237,Brook Road.,2024-01-14T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,73.8
331237,Brook Road.,2024-01-14T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.32
331237,Brook Road.,2024-01-14T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
331237,Brook Road.,2024-01-14T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
331237,Brook Road.,2024-01-14T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.48
331237,Brook Road.,2024-01-14T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.56
331237,Brook Road.,2024-01-14T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,30.21
331237,Brook Road.,2024-01-14T11:40:00.000+00:00,feeder,1,N Current (RMS),A,67.8
331237,Brook Road.,2024-01-14T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,105.4
331237,Brook Road.,2024-01-14T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.1
331237,Brook Road.,2024-01-14T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,124.5
331237,Brook Road.,2024-01-14T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
331237,Brook Road.,2024-01-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
331237,Brook Road.,2024-01-14T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
331237,Brook Road.,2024-01-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
331237,Brook Road.,2024-01-14T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
331237,Brook Road.,2024-01-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
331237,Brook Road.,2024-01-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
331237,Brook Road.,2024-01-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
331237,Brook Road.,2024-01-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
331237,Brook Road.,2024-01-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,64.21
331237,Brook Road.,2024-01-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,56.44
331237,Brook Road.,2024-01-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,77.78
331237,Brook Road.,2024-01-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,90.7
331237,Brook Road.,2024-01-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,263.4
331237,Brook Road.,2024-01-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,231.3
331237,Brook Road.,2024-01-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,319.0
331237,Brook Road.,2024-01-14T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.34
331237,Brook Road.,2024-01-14T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.51
331237,Brook Road.,2024-01-14T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
331237,Brook Road.,2024-01-14T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,24.31
331237,Brook Road.,2024-01-14T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.77
331237,Brook Road.,2024-01-14T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.59
331237,Brook Road.,2024-01-14T11:30:00.000+00:00,feeder,3,N Current (RMS),A,27.2
331237,Brook Road.,2024-01-14T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,99.7
331237,Brook Road.,2024-01-14T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,73.3
331237,Brook Road.,2024-01-14T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,93.3
331237,Brook Road.,2024-01-14T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.72
331237,Brook Road.,2024-01-14T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
331237,Brook Road.,2024-01-14T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
331237,Brook Road.,2024-01-14T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.77
331237,Brook Road.,2024-01-14T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.38
331237,Brook Road.,2024-01-14T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.17
331237,Brook Road.,2024-01-14T11:30:00.000+00:00,feeder,2,N Current (RMS),A,31.5
331237,Brook Road.,2024-01-14T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,53.4
331237,Brook Road.,2024-01-14T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,83.8
331237,Brook Road.,2024-01-14T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,59.3
331237,Brook Road.,2024-01-14T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
331237,Brook Road.,2024-01-14T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.63
331237,Brook Road.,2024-01-14T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
331237,Brook Road.,2024-01-14T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,27.31
331237,Brook Road.,2024-01-14T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.11
331237,Brook Road.,2024-01-14T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,39.68
331237,Brook Road.,2024-01-14T11:30:00.000+00:00,feeder,1,N Current (RMS),A,83.6
331237,Brook Road.,2024-01-14T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,113.0
331237,Brook Road.,2024-01-14T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,70.7
331237,Brook Road.,2024-01-14T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,162.6
331237,Brook Road.,2024-01-14T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
331237,Brook Road.,2024-01-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
331237,Brook Road.,2024-01-14T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
331237,Brook Road.,2024-01-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
331237,Brook Road.,2024-01-14T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
331237,Brook Road.,2024-01-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
331237,Brook Road.,2024-01-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
331237,Brook Road.,2024-01-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
331237,Brook Road.,2024-01-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
331237,Brook Road.,2024-01-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,64.39
331237,Brook Road.,2024-01-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,55.26
331237,Brook Road.,2024-01-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,76.44
331237,Brook Road.,2024-01-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,94.6
331237,Brook Road.,2024-01-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,264.3
331237,Brook Road.,2024-01-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,225.5
331237,Brook Road.,2024-01-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,312.7
331237,Brook Road.,2024-01-14T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.52
331237,Brook Road.,2024-01-14T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
331237,Brook Road.,2024-01-14T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
331237,Brook Road.,2024-01-14T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.54
331237,Brook Road.,2024-01-14T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.47
331237,Brook Road.,2024-01-14T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.72
331237,Brook Road.,2024-01-14T11:20:00.000+00:00,feeder,3,N Current (RMS),A,28.7
331237,Brook Road.,2024-01-14T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,84.2
331237,Brook Road.,2024-01-14T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,76.2
331237,Brook Road.,2024-01-14T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,81.1
331237,Brook Road.,2024-01-14T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.81
331237,Brook Road.,2024-01-14T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
331237,Brook Road.,2024-01-14T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
331237,Brook Road.,2024-01-14T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.99
331237,Brook Road.,2024-01-14T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.28
331237,Brook Road.,2024-01-14T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.46
331237,Brook Road.,2024-01-14T11:20:00.000+00:00,feeder,2,N Current (RMS),A,39.8
331237,Brook Road.,2024-01-14T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,82.5
331237,Brook Road.,2024-01-14T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,62.0
331237,Brook Road.,2024-01-14T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,61.6
331237,Brook Road.,2024-01-14T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
331237,Brook Road.,2024-01-14T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.58
331237,Brook Road.,2024-01-14T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.31
331237,Brook Road.,2024-01-14T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,29.5
331237,Brook Road.,2024-01-14T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.93
331237,Brook Road.,2024-01-14T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,31.45
331237,Brook Road.,2024-01-14T11:20:00.000+00:00,feeder,1,N Current (RMS),A,72.2
331237,Brook Road.,2024-01-14T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,121.2
331237,Brook Road.,2024-01-14T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,62.6
