Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331237,Brook Road.,2024-01-14T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,129.3
331237,Brook Road.,2024-01-14T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
331237,Brook Road.,2024-01-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
331237,Brook Road.,2024-01-14T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
331237,Brook Road.,2024-01-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
331237,Brook Road.,2024-01-14T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
331237,Brook Road.,2024-01-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
331237,Brook Road.,2024-01-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
331237,Brook Road.,2024-01-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
331237,Brook Road.,2024-01-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
331237,Brook Road.,2024-01-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,69.04
331237,Brook Road.,2024-01-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,47.68
331237,Brook Road.,2024-01-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,65.63
331237,Brook Road.,2024-01-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,110.1
331237,Brook Road.,2024-01-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,282.9
331237,Brook Road.,2024-01-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.2
331237,Brook Road.,2024-01-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,269.1
331237,Brook Road.,2024-01-14T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.44
331237,Brook Road.,2024-01-14T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.64
331237,Brook Road.,2024-01-14T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
331237,Brook Road.,2024-01-14T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.47
331237,Brook Road.,2024-01-14T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.61
331237,Brook Road.,2024-01-14T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.5
331237,Brook Road.,2024-01-14T11:10:00.000+00:00,feeder,3,N Current (RMS),A,34.8
331237,Brook Road.,2024-01-14T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,89.3
331237,Brook Road.,2024-01-14T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,53.3
331237,Brook Road.,2024-01-14T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,85.7
331237,Brook Road.,2024-01-14T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
331237,Brook Road.,2024-01-14T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
331237,Brook Road.,2024-01-14T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
331237,Brook Road.,2024-01-14T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.59
331237,Brook Road.,2024-01-14T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.41
331237,Brook Road.,2024-01-14T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.59
331237,Brook Road.,2024-01-14T11:10:00.000+00:00,feeder,2,N Current (RMS),A,35.8
331237,Brook Road.,2024-01-14T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,66.5
331237,Brook Road.,2024-01-14T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.2
331237,Brook Road.,2024-01-14T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.5
331237,Brook Road.,2024-01-14T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
331237,Brook Road.,2024-01-14T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
331237,Brook Road.,2024-01-14T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
331237,Brook Road.,2024-01-14T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,30.67
331237,Brook Road.,2024-01-14T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.77
331237,Brook Road.,2024-01-14T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,37.02
331237,Brook Road.,2024-01-14T11:10:00.000+00:00,feeder,1,N Current (RMS),A,83.8
331237,Brook Road.,2024-01-14T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,126.6
331237,Brook Road.,2024-01-14T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,65.3
331237,Brook Road.,2024-01-14T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,151.5
331237,Brook Road.,2024-01-14T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
331237,Brook Road.,2024-01-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
331237,Brook Road.,2024-01-14T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
331237,Brook Road.,2024-01-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
331237,Brook Road.,2024-01-14T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
331237,Brook Road.,2024-01-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
331237,Brook Road.,2024-01-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
331237,Brook Road.,2024-01-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
331237,Brook Road.,2024-01-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
331237,Brook Road.,2024-01-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,67.73
331237,Brook Road.,2024-01-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,37.79
331237,Brook Road.,2024-01-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,68.11
331237,Brook Road.,2024-01-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,132.0
331237,Brook Road.,2024-01-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,277.2
331237,Brook Road.,2024-01-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
331237,Brook Road.,2024-01-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,279.3
331237,Brook Road.,2024-01-14T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.29
331237,Brook Road.,2024-01-14T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
331237,Brook Road.,2024-01-14T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
331237,Brook Road.,2024-01-14T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.64
331237,Brook Road.,2024-01-14T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,31.28
331237,Brook Road.,2024-01-14T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.43
331237,Brook Road.,2024-01-14T11:00:00.000+00:00,feeder,3,N Current (RMS),A,49.2
331237,Brook Road.,2024-01-14T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,77.8
331237,Brook Road.,2024-01-14T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,128.1
331237,Brook Road.,2024-01-14T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,67.8
331237,Brook Road.,2024-01-14T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
331237,Brook Road.,2024-01-14T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
331237,Brook Road.,2024-01-14T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
331237,Brook Road.,2024-01-14T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.6
331237,Brook Road.,2024-01-14T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.95
331237,Brook Road.,2024-01-14T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.23
331237,Brook Road.,2024-01-14T11:00:00.000+00:00,feeder,2,N Current (RMS),A,34.7
331237,Brook Road.,2024-01-14T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,72.5
331237,Brook Road.,2024-01-14T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,64.0
331237,Brook Road.,2024-01-14T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,57.3
331237,Brook Road.,2024-01-14T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
331237,Brook Road.,2024-01-14T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.84
331237,Brook Road.,2024-01-14T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
331237,Brook Road.,2024-01-14T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,32.5
331237,Brook Road.,2024-01-14T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.91
331237,Brook Road.,2024-01-14T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,30.54
331237,Brook Road.,2024-01-14T11:00:00.000+00:00,feeder,1,N Current (RMS),A,77.6
331237,Brook Road.,2024-01-14T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,133.7
331237,Brook Road.,2024-01-14T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,61.6
331237,Brook Road.,2024-01-14T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,126.0
331237,Brook Road.,2024-01-14T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
331237,Brook Road.,2024-01-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
331237,Brook Road.,2024-01-14T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
331237,Brook Road.,2024-01-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
331237,Brook Road.,2024-01-14T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
331237,Brook Road.,2024-01-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
331237,Brook Road.,2024-01-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
331237,Brook Road.,2024-01-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
331237,Brook Road.,2024-01-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
331237,Brook Road.,2024-01-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,68.74
331237,Brook Road.,2024-01-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,61.14
331237,Brook Road.,2024-01-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,60.2
331237,Brook Road.,2024-01-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,83.0
331237,Brook Road.,2024-01-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,280.8
331237,Brook Road.,2024-01-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,248.2
331237,Brook Road.,2024-01-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,247.4
331237,Brook Road.,2024-01-14T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.95
331237,Brook Road.,2024-01-14T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
331237,Brook Road.,2024-01-14T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
331237,Brook Road.,2024-01-14T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.06
331237,Brook Road.,2024-01-14T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,24.23
331237,Brook Road.,2024-01-14T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.05
331237,Brook Road.,2024-01-14T10:50:00.000+00:00,feeder,3,N Current (RMS),A,30.6
331237,Brook Road.,2024-01-14T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,84.9
331237,Brook Road.,2024-01-14T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,100.0
331237,Brook Road.,2024-01-14T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,78.7
331237,Brook Road.,2024-01-14T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
331237,Brook Road.,2024-01-14T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
331237,Brook Road.,2024-01-14T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
331237,Brook Road.,2024-01-14T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.7
331237,Brook Road.,2024-01-14T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.2
331237,Brook Road.,2024-01-14T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.46
331237,Brook Road.,2024-01-14T10:50:00.000+00:00,feeder,2,N Current (RMS),A,29.1
331237,Brook Road.,2024-01-14T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,54.0
331237,Brook Road.,2024-01-14T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,54.9
331237,Brook Road.,2024-01-14T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,80.6
331237,Brook Road.,2024-01-14T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
331237,Brook Road.,2024-01-14T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.89
331237,Brook Road.,2024-01-14T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
331237,Brook Road.,2024-01-14T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,30.19
331237,Brook Road.,2024-01-14T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.48
331237,Brook Road.,2024-01-14T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,28.87
331237,Brook Road.,2024-01-14T10:50:00.000+00:00,feeder,1,N Current (RMS),A,47.4
331237,Brook Road.,2024-01-14T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,124.7
331237,Brook Road.,2024-01-14T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,102.4
331237,Brook Road.,2024-01-14T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,119.5
331237,Brook Road.,2024-01-14T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
331237,Brook Road.,2024-01-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
331237,Brook Road.,2024-01-14T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
331237,Brook Road.,2024-01-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
331237,Brook Road.,2024-01-14T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
331237,Brook Road.,2024-01-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
331237,Brook Road.,2024-01-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
331237,Brook Road.,2024-01-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
331237,Brook Road.,2024-01-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
331237,Brook Road.,2024-01-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,62.95
331237,Brook Road.,2024-01-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,61.91
331237,Brook Road.,2024-01-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,67.38
331237,Brook Road.,2024-01-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,65.3
331237,Brook Road.,2024-01-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,258.2
331237,Brook Road.,2024-01-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,252.0
331237,Brook Road.,2024-01-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,276.1
331237,Brook Road.,2024-01-14T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.16
331237,Brook Road.,2024-01-14T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
331237,Brook Road.,2024-01-14T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
331237,Brook Road.,2024-01-14T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.18
331237,Brook Road.,2024-01-14T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.94
331237,Brook Road.,2024-01-14T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.24
331237,Brook Road.,2024-01-14T10:40:00.000+00:00,feeder,3,N Current (RMS),A,30.2
331237,Brook Road.,2024-01-14T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,68.5
331237,Brook Road.,2024-01-14T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,90.0
331237,Brook Road.,2024-01-14T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,75.2
331237,Brook Road.,2024-01-14T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
331237,Brook Road.,2024-01-14T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
331237,Brook Road.,2024-01-14T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
331237,Brook Road.,2024-01-14T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.34
331237,Brook Road.,2024-01-14T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.8
331237,Brook Road.,2024-01-14T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.06
331237,Brook Road.,2024-01-14T10:40:00.000+00:00,feeder,2,N Current (RMS),A,35.2
331237,Brook Road.,2024-01-14T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,52.4
331237,Brook Road.,2024-01-14T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,84.6
331237,Brook Road.,2024-01-14T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,94.6
331237,Brook Road.,2024-01-14T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.63
331237,Brook Road.,2024-01-14T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.45
331237,Brook Road.,2024-01-14T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
331237,Brook Road.,2024-01-14T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.8
331237,Brook Road.,2024-01-14T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.7
331237,Brook Road.,2024-01-14T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,27.65
331237,Brook Road.,2024-01-14T10:40:00.000+00:00,feeder,1,N Current (RMS),A,44.0
331237,Brook Road.,2024-01-14T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,94.9
331237,Brook Road.,2024-01-14T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,85.9
331237,Brook Road.,2024-01-14T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,113.9
331237,Brook Road.,2024-01-14T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
331237,Brook Road.,2024-01-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
331237,Brook Road.,2024-01-14T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
331237,Brook Road.,2024-01-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
331237,Brook Road.,2024-01-14T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
331237,Brook Road.,2024-01-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
331237,Brook Road.,2024-01-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
331237,Brook Road.,2024-01-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
331237,Brook Road.,2024-01-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
331237,Brook Road.,2024-01-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,51.33
331237,Brook Road.,2024-01-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,62.43
331237,Brook Road.,2024-01-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,68.95
331237,Brook Road.,2024-01-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,75.5
331237,Brook Road.,2024-01-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,211.3
331237,Brook Road.,2024-01-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,255.3
331237,Brook Road.,2024-01-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,282.1
331237,Brook Road.,2024-01-14T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.74
331237,Brook Road.,2024-01-14T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.23
331237,Brook Road.,2024-01-14T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
331237,Brook Road.,2024-01-14T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.41
331237,Brook Road.,2024-01-14T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,24.66
331237,Brook Road.,2024-01-14T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.34
331237,Brook Road.,2024-01-14T10:30:00.000+00:00,feeder,3,N Current (RMS),A,42.2
331237,Brook Road.,2024-01-14T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,48.5
331237,Brook Road.,2024-01-14T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,100.6
331237,Brook Road.,2024-01-14T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,84.4
331237,Brook Road.,2024-01-14T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
331237,Brook Road.,2024-01-14T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
331237,Brook Road.,2024-01-14T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
331237,Brook Road.,2024-01-14T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.49
331237,Brook Road.,2024-01-14T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.96
331237,Brook Road.,2024-01-14T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.87
331237,Brook Road.,2024-01-14T10:30:00.000+00:00,feeder,2,N Current (RMS),A,41.7
331237,Brook Road.,2024-01-14T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,48.4
331237,Brook Road.,2024-01-14T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,95.5
331237,Brook Road.,2024-01-14T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,69.0
331237,Brook Road.,2024-01-14T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
331237,Brook Road.,2024-01-14T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.23
331237,Brook Road.,2024-01-14T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.29
331237,Brook Road.,2024-01-14T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,26.5
331237,Brook Road.,2024-01-14T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.45
331237,Brook Road.,2024-01-14T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,27.22
331237,Brook Road.,2024-01-14T10:30:00.000+00:00,feeder,1,N Current (RMS),A,43.9
331237,Brook Road.,2024-01-14T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,108.9
331237,Brook Road.,2024-01-14T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,81.4
331237,Brook Road.,2024-01-14T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,112.5
331237,Brook Road.,2024-01-14T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
331237,Brook Road.,2024-01-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
331237,Brook Road.,2024-01-14T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
331237,Brook Road.,2024-01-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
331237,Brook Road.,2024-01-14T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
331237,Brook Road.,2024-01-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
331237,Brook Road.,2024-01-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
331237,Brook Road.,2024-01-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
331237,Brook Road.,2024-01-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
331237,Brook Road.,2024-01-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,49.4
331237,Brook Road.,2024-01-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,67.07
331237,Brook Road.,2024-01-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,63.43
331237,Brook Road.,2024-01-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,76.9
331237,Brook Road.,2024-01-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.8
331237,Brook Road.,2024-01-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,273.0
331237,Brook Road.,2024-01-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,261.1
331237,Brook Road.,2024-01-14T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.17
331237,Brook Road.,2024-01-14T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
331237,Brook Road.,2024-01-14T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
331237,Brook Road.,2024-01-14T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.6
331237,Brook Road.,2024-01-14T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.38
331237,Brook Road.,2024-01-14T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.56
331237,Brook Road.,2024-01-14T10:20:00.000+00:00,feeder,3,N Current (RMS),A,31.8
331237,Brook Road.,2024-01-14T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,66.2
331237,Brook Road.,2024-01-14T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,90.1
331237,Brook Road.,2024-01-14T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,77.5
331237,Brook Road.,2024-01-14T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.99
331237,Brook Road.,2024-01-14T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
331237,Brook Road.,2024-01-14T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
331237,Brook Road.,2024-01-14T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.95
331237,Brook Road.,2024-01-14T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.52
331237,Brook Road.,2024-01-14T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.14
331237,Brook Road.,2024-01-14T10:20:00.000+00:00,feeder,2,N Current (RMS),A,23.7
331237,Brook Road.,2024-01-14T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,54.1
331237,Brook Road.,2024-01-14T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,64.3
331237,Brook Road.,2024-01-14T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,51.3
331237,Brook Road.,2024-01-14T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
331237,Brook Road.,2024-01-14T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.67
331237,Brook Road.,2024-01-14T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
331237,Brook Road.,2024-01-14T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,26.74
331237,Brook Road.,2024-01-14T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.1
331237,Brook Road.,2024-01-14T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,33.41
331237,Brook Road.,2024-01-14T10:20:00.000+00:00,feeder,1,N Current (RMS),A,62.2
331237,Brook Road.,2024-01-14T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,110.6
331237,Brook Road.,2024-01-14T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,79.7
331237,Brook Road.,2024-01-14T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,138.2
331237,Brook Road.,2024-01-14T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
331237,Brook Road.,2024-01-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
331237,Brook Road.,2024-01-14T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
331237,Brook Road.,2024-01-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
331237,Brook Road.,2024-01-14T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
331237,Brook Road.,2024-01-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
331237,Brook Road.,2024-01-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
331237,Brook Road.,2024-01-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
331237,Brook Road.,2024-01-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
331237,Brook Road.,2024-01-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,55.29
331237,Brook Road.,2024-01-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,55.99
331237,Brook Road.,2024-01-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,64.11
331237,Brook Road.,2024-01-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,75.7
331237,Brook Road.,2024-01-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,228.1
331237,Brook Road.,2024-01-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,229.3
331237,Brook Road.,2024-01-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,264.3
331237,Brook Road.,2024-01-14T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
331237,Brook Road.,2024-01-14T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
331237,Brook Road.,2024-01-14T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.57
331237,Brook Road.,2024-01-14T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.25
331237,Brook Road.,2024-01-14T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,23.23
331237,Brook Road.,2024-01-14T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.49
331237,Brook Road.,2024-01-14T10:10:00.000+00:00,feeder,3,N Current (RMS),A,28.0
331237,Brook Road.,2024-01-14T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,71.4
331237,Brook Road.,2024-01-14T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,96.7
331237,Brook Road.,2024-01-14T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,78.3
331237,Brook Road.,2024-01-14T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
331237,Brook Road.,2024-01-14T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
331237,Brook Road.,2024-01-14T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
331237,Brook Road.,2024-01-14T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.85
331237,Brook Road.,2024-01-14T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.07
331237,Brook Road.,2024-01-14T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.29
331237,Brook Road.,2024-01-14T10:10:00.000+00:00,feeder,2,N Current (RMS),A,23.2
331237,Brook Road.,2024-01-14T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,61.8
331237,Brook Road.,2024-01-14T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,59.3
331237,Brook Road.,2024-01-14T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,64.1
331237,Brook Road.,2024-01-14T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
331237,Brook Road.,2024-01-14T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.39
331237,Brook Road.,2024-01-14T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
331237,Brook Road.,2024-01-14T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,36.82
331237,Brook Road.,2024-01-14T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,26.24
331237,Brook Road.,2024-01-14T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,31.19
331237,Brook Road.,2024-01-14T10:10:00.000+00:00,feeder,1,N Current (RMS),A,60.1
331237,Brook Road.,2024-01-14T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,152.5
331237,Brook Road.,2024-01-14T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,107.4
331237,Brook Road.,2024-01-14T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,129.5
331237,Brook Road.,2024-01-14T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
331237,Brook Road.,2024-01-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
331237,Brook Road.,2024-01-14T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
331237,Brook Road.,2024-01-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
331237,Brook Road.,2024-01-14T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
331237,Brook Road.,2024-01-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
331237,Brook Road.,2024-01-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
331237,Brook Road.,2024-01-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
331237,Brook Road.,2024-01-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
331237,Brook Road.,2024-01-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,68.92
331237,Brook Road.,2024-01-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,63.53
331237,Brook Road.,2024-01-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,64.97
331237,Brook Road.,2024-01-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,89.6
331237,Brook Road.,2024-01-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,283.2
331237,Brook Road.,2024-01-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,260.2
331237,Brook Road.,2024-01-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,268.9
331237,Brook Road.,2024-01-14T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
331237,Brook Road.,2024-01-14T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
331237,Brook Road.,2024-01-14T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.56
331237,Brook Road.,2024-01-14T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.43
331237,Brook Road.,2024-01-14T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.35
331237,Brook Road.,2024-01-14T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.66
331237,Brook Road.,2024-01-14T10:00:00.000+00:00,feeder,3,N Current (RMS),A,24.2
331237,Brook Road.,2024-01-14T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,68.9
331237,Brook Road.,2024-01-14T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,63.7
331237,Brook Road.,2024-01-14T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,77.6
331237,Brook Road.,2024-01-14T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
331237,Brook Road.,2024-01-14T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.64
331237,Brook Road.,2024-01-14T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
331237,Brook Road.,2024-01-14T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.24
331237,Brook Road.,2024-01-14T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.28
331237,Brook Road.,2024-01-14T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.53
331237,Brook Road.,2024-01-14T10:00:00.000+00:00,feeder,2,N Current (RMS),A,24.3
331237,Brook Road.,2024-01-14T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.5
331237,Brook Road.,2024-01-14T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,48.4
331237,Brook Road.,2024-01-14T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,64.9
331237,Brook Road.,2024-01-14T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
331237,Brook Road.,2024-01-14T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
331237,Brook Road.,2024-01-14T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
331237,Brook Road.,2024-01-14T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,33.13
331237,Brook Road.,2024-01-14T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.38
331237,Brook Road.,2024-01-14T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,32.13
331237,Brook Road.,2024-01-14T10:00:00.000+00:00,feeder,1,N Current (RMS),A,62.8
331237,Brook Road.,2024-01-14T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,138.1
331237,Brook Road.,2024-01-14T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,91.0
331237,Brook Road.,2024-01-14T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,132.5
331237,Brook Road.,2024-01-14T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
331237,Brook Road.,2024-01-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
331237,Brook Road.,2024-01-14T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
331237,Brook Road.,2024-01-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
331237,Brook Road.,2024-01-14T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
331237,Brook Road.,2024-01-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
331237,Brook Road.,2024-01-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
331237,Brook Road.,2024-01-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
331237,Brook Road.,2024-01-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
331237,Brook Road.,2024-01-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,59.8
331237,Brook Road.,2024-01-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,48.0
331237,Brook Road.,2024-01-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,66.32
331237,Brook Road.,2024-01-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,90.6
331237,Brook Road.,2024-01-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,246.6
331237,Brook Road.,2024-01-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.8
331237,Brook Road.,2024-01-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,273.2
331237,Brook Road.,2024-01-14T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
331237,Brook Road.,2024-01-14T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
331237,Brook Road.,2024-01-14T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
331237,Brook Road.,2024-01-14T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.52
331237,Brook Road.,2024-01-14T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,32.79
331237,Brook Road.,2024-01-14T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.08
331237,Brook Road.,2024-01-14T09:50:00.000+00:00,feeder,3,N Current (RMS),A,42.7
331237,Brook Road.,2024-01-14T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,72.4
331237,Brook Road.,2024-01-14T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,133.1
331237,Brook Road.,2024-01-14T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,82.9
331237,Brook Road.,2024-01-14T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
331237,Brook Road.,2024-01-14T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
331237,Brook Road.,2024-01-14T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
331237,Brook Road.,2024-01-14T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.72
331237,Brook Road.,2024-01-14T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.45
331237,Brook Road.,2024-01-14T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.63
331237,Brook Road.,2024-01-14T09:50:00.000+00:00,feeder,2,N Current (RMS),A,31.5
331237,Brook Road.,2024-01-14T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,54.3
331237,Brook Road.,2024-01-14T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,71.9
331237,Brook Road.,2024-01-14T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,83.8
331237,Brook Road.,2024-01-14T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
331237,Brook Road.,2024-01-14T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.94
331237,Brook Road.,2024-01-14T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
331237,Brook Road.,2024-01-14T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,28.88
331237,Brook Road.,2024-01-14T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.12
331237,Brook Road.,2024-01-14T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,31.49
331237,Brook Road.,2024-01-14T09:50:00.000+00:00,feeder,1,N Current (RMS),A,80.2
331237,Brook Road.,2024-01-14T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,119.5
331237,Brook Road.,2024-01-14T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,59.5
331237,Brook Road.,2024-01-14T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,132.1
331237,Brook Road.,2024-01-14T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
331237,Brook Road.,2024-01-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
331237,Brook Road.,2024-01-14T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
331237,Brook Road.,2024-01-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
331237,Brook Road.,2024-01-14T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
331237,Brook Road.,2024-01-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
331237,Brook Road.,2024-01-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
331237,Brook Road.,2024-01-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
331237,Brook Road.,2024-01-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
331237,Brook Road.,2024-01-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,59.12
331237,Brook Road.,2024-01-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,64.37
331237,Brook Road.,2024-01-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,71.2
331237,Brook Road.,2024-01-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,70.8
331237,Brook Road.,2024-01-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,243.9
331237,Brook Road.,2024-01-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,261.7
331237,Brook Road.,2024-01-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,293.1
331237,Brook Road.,2024-01-14T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.22
331237,Brook Road.,2024-01-14T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.59
331237,Brook Road.,2024-01-14T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
331237,Brook Road.,2024-01-14T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.92
331237,Brook Road.,2024-01-14T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,27.55
331237,Brook Road.,2024-01-14T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.71
331237,Brook Road.,2024-01-14T09:40:00.000+00:00,feeder,3,N Current (RMS),A,35.2
331237,Brook Road.,2024-01-14T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,61.8
331237,Brook Road.,2024-01-14T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,112.2
331237,Brook Road.,2024-01-14T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,82.2
331237,Brook Road.,2024-01-14T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
331237,Brook Road.,2024-01-14T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
331237,Brook Road.,2024-01-14T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
331237,Brook Road.,2024-01-14T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.67
331237,Brook Road.,2024-01-14T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.33
331237,Brook Road.,2024-01-14T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,26.27
331237,Brook Road.,2024-01-14T09:40:00.000+00:00,feeder,2,N Current (RMS),A,53.9
331237,Brook Road.,2024-01-14T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.2
331237,Brook Road.,2024-01-14T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.2
331237,Brook Road.,2024-01-14T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,110.1
331237,Brook Road.,2024-01-14T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
331237,Brook Road.,2024-01-14T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.91
331237,Brook Road.,2024-01-14T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
331237,Brook Road.,2024-01-14T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,35.23
331237,Brook Road.,2024-01-14T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.94
331237,Brook Road.,2024-01-14T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,30.94
331237,Brook Road.,2024-01-14T09:40:00.000+00:00,feeder,1,N Current (RMS),A,67.5
331237,Brook Road.,2024-01-14T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,145.7
331237,Brook Road.,2024-01-14T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,87.5
331237,Brook Road.,2024-01-14T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,127.2
331237,Brook Road.,2024-01-14T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
331237,Brook Road.,2024-01-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
331237,Brook Road.,2024-01-14T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
331237,Brook Road.,2024-01-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
331237,Brook Road.,2024-01-14T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
331237,Brook Road.,2024-01-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
331237,Brook Road.,2024-01-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
331237,Brook Road.,2024-01-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
331237,Brook Road.,2024-01-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
331237,Brook Road.,2024-01-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,57.83
331237,Brook Road.,2024-01-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,59.82
331237,Brook Road.,2024-01-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,76.92
331237,Brook Road.,2024-01-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,92.7
331237,Brook Road.,2024-01-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,238.6
331237,Brook Road.,2024-01-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,243.8
331237,Brook Road.,2024-01-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,317.9
331237,Brook Road.,2024-01-14T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
331237,Brook Road.,2024-01-14T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
331237,Brook Road.,2024-01-14T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
331237,Brook Road.,2024-01-14T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.47
331237,Brook Road.,2024-01-14T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,30.51
331237,Brook Road.,2024-01-14T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.1
331237,Brook Road.,2024-01-14T09:30:00.000+00:00,feeder,3,N Current (RMS),A,50.4
331237,Brook Road.,2024-01-14T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,56.1
331237,Brook Road.,2024-01-14T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,124.8
331237,Brook Road.,2024-01-14T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,72.0
331237,Brook Road.,2024-01-14T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.48
331237,Brook Road.,2024-01-14T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
331237,Brook Road.,2024-01-14T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
331237,Brook Road.,2024-01-14T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.13
331237,Brook Road.,2024-01-14T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.97
331237,Brook Road.,2024-01-14T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.34
331237,Brook Road.,2024-01-14T09:30:00.000+00:00,feeder,2,N Current (RMS),A,36.2
331237,Brook Road.,2024-01-14T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.4
331237,Brook Road.,2024-01-14T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,53.3
331237,Brook Road.,2024-01-14T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,86.9
331237,Brook Road.,2024-01-14T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
331237,Brook Road.,2024-01-14T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.84
331237,Brook Road.,2024-01-14T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
331237,Brook Road.,2024-01-14T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,36.97
331237,Brook Road.,2024-01-14T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.18
331237,Brook Road.,2024-01-14T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,33.54
331237,Brook Road.,2024-01-14T09:30:00.000+00:00,feeder,1,N Current (RMS),A,73.0
331237,Brook Road.,2024-01-14T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,151.8
331237,Brook Road.,2024-01-14T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,92.3
331237,Brook Road.,2024-01-14T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,139.2
331237,Brook Road.,2024-01-14T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
331237,Brook Road.,2024-01-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
331237,Brook Road.,2024-01-14T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
331237,Brook Road.,2024-01-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
331237,Brook Road.,2024-01-14T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
331237,Brook Road.,2024-01-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
331237,Brook Road.,2024-01-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
331237,Brook Road.,2024-01-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
331237,Brook Road.,2024-01-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
331237,Brook Road.,2024-01-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,59.58
331237,Brook Road.,2024-01-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,65.66
331237,Brook Road.,2024-01-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,70.99
331237,Brook Road.,2024-01-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,74.5
331237,Brook Road.,2024-01-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,244.7
331237,Brook Road.,2024-01-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,268.0
331237,Brook Road.,2024-01-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,292.8
331237,Brook Road.,2024-01-14T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.35
331237,Brook Road.,2024-01-14T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
331237,Brook Road.,2024-01-14T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
331237,Brook Road.,2024-01-14T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.79
331237,Brook Road.,2024-01-14T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,26.3
331237,Brook Road.,2024-01-14T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.68
331237,Brook Road.,2024-01-14T09:20:00.000+00:00,feeder,3,N Current (RMS),A,30.2
331237,Brook Road.,2024-01-14T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,69.9
331237,Brook Road.,2024-01-14T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,106.8
331237,Brook Road.,2024-01-14T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,85.7
331237,Brook Road.,2024-01-14T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
331237,Brook Road.,2024-01-14T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
331237,Brook Road.,2024-01-14T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
331237,Brook Road.,2024-01-14T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.66
331237,Brook Road.,2024-01-14T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.66
331237,Brook Road.,2024-01-14T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.83
331237,Brook Road.,2024-01-14T09:20:00.000+00:00,feeder,2,N Current (RMS),A,27.7
331237,Brook Road.,2024-01-14T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,56.8
331237,Brook Road.,2024-01-14T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,73.0
331237,Brook Road.,2024-01-14T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,70.1
331237,Brook Road.,2024-01-14T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
331237,Brook Road.,2024-01-14T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.93
331237,Brook Road.,2024-01-14T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
331237,Brook Road.,2024-01-14T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,37.64
331237,Brook Road.,2024-01-14T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,25.94
331237,Brook Road.,2024-01-14T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,28.06
331237,Brook Road.,2024-01-14T09:20:00.000+00:00,feeder,1,N Current (RMS),A,72.5
331237,Brook Road.,2024-01-14T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,155.1
331237,Brook Road.,2024-01-14T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,108.0
331237,Brook Road.,2024-01-14T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,117.1
331237,Brook Road.,2024-01-14T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
331237,Brook Road.,2024-01-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
331237,Brook Road.,2024-01-14T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
331237,Brook Road.,2024-01-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
331237,Brook Road.,2024-01-14T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
331237,Brook Road.,2024-01-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
331237,Brook Road.,2024-01-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
331237,Brook Road.,2024-01-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
331237,Brook Road.,2024-01-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
331237,Brook Road.,2024-01-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,68.09
331237,Brook Road.,2024-01-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,68.91
331237,Brook Road.,2024-01-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,65.56
331237,Brook Road.,2024-01-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,81.1
331237,Brook Road.,2024-01-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,279.6
331237,Brook Road.,2024-01-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,281.1
331237,Brook Road.,2024-01-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,269.6
331237,Brook Road.,2024-01-14T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.98
331237,Brook Road.,2024-01-14T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
331237,Brook Road.,2024-01-14T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.57
331237,Brook Road.,2024-01-14T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.43
331237,Brook Road.,2024-01-14T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,28.78
331237,Brook Road.,2024-01-14T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.99
331237,Brook Road.,2024-01-14T09:10:00.000+00:00,feeder,3,N Current (RMS),A,31.4
331237,Brook Road.,2024-01-14T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,85.2
