Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331237,Brook Road.,2024-01-14T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,118.2
331237,Brook Road.,2024-01-14T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,86.2
331237,Brook Road.,2024-01-14T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.61
331237,Brook Road.,2024-01-14T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
331237,Brook Road.,2024-01-14T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
331237,Brook Road.,2024-01-14T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.19
331237,Brook Road.,2024-01-14T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.88
331237,Brook Road.,2024-01-14T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.36
331237,Brook Road.,2024-01-14T09:10:00.000+00:00,feeder,2,N Current (RMS),A,24.1
331237,Brook Road.,2024-01-14T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,55.1
331237,Brook Road.,2024-01-14T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,49.8
331237,Brook Road.,2024-01-14T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,68.4
331237,Brook Road.,2024-01-14T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
331237,Brook Road.,2024-01-14T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.23
331237,Brook Road.,2024-01-14T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
331237,Brook Road.,2024-01-14T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,38.23
331237,Brook Road.,2024-01-14T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.74
331237,Brook Road.,2024-01-14T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.22
331237,Brook Road.,2024-01-14T09:10:00.000+00:00,feeder,1,N Current (RMS),A,90.1
331237,Brook Road.,2024-01-14T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,156.8
331237,Brook Road.,2024-01-14T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,73.0
331237,Brook Road.,2024-01-14T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,83.7
331237,Brook Road.,2024-01-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
331237,Brook Road.,2024-01-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
331237,Brook Road.,2024-01-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
331237,Brook Road.,2024-01-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
331237,Brook Road.,2024-01-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
331237,Brook Road.,2024-01-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
331237,Brook Road.,2024-01-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
331237,Brook Road.,2024-01-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
331237,Brook Road.,2024-01-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
331237,Brook Road.,2024-01-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,71.85
331237,Brook Road.,2024-01-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,58.4
331237,Brook Road.,2024-01-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,57.57
331237,Brook Road.,2024-01-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,103.9
331237,Brook Road.,2024-01-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,294.3
331237,Brook Road.,2024-01-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,237.5
331237,Brook Road.,2024-01-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,236.7
331237,Brook Road.,2024-01-14T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.36
331237,Brook Road.,2024-01-14T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.57
331237,Brook Road.,2024-01-14T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.85
331237,Brook Road.,2024-01-14T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,23.15
331237,Brook Road.,2024-01-14T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,25.3
331237,Brook Road.,2024-01-14T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.08
331237,Brook Road.,2024-01-14T09:00:00.000+00:00,feeder,3,N Current (RMS),A,33.3
331237,Brook Road.,2024-01-14T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,94.7
331237,Brook Road.,2024-01-14T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,105.6
331237,Brook Road.,2024-01-14T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,79.6
331237,Brook Road.,2024-01-14T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
331237,Brook Road.,2024-01-14T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.07
331237,Brook Road.,2024-01-14T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
331237,Brook Road.,2024-01-14T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.36
331237,Brook Road.,2024-01-14T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.19
331237,Brook Road.,2024-01-14T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.83
331237,Brook Road.,2024-01-14T09:00:00.000+00:00,feeder,2,N Current (RMS),A,29.2
331237,Brook Road.,2024-01-14T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,56.5
331237,Brook Road.,2024-01-14T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.0
331237,Brook Road.,2024-01-14T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,70.5
331237,Brook Road.,2024-01-14T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
331237,Brook Road.,2024-01-14T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.64
331237,Brook Road.,2024-01-14T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.54
331237,Brook Road.,2024-01-14T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,37.43
331237,Brook Road.,2024-01-14T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.05
331237,Brook Road.,2024-01-14T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.49
331237,Brook Road.,2024-01-14T09:00:00.000+00:00,feeder,1,N Current (RMS),A,88.0
331237,Brook Road.,2024-01-14T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,153.1
331237,Brook Road.,2024-01-14T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,70.5
331237,Brook Road.,2024-01-14T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,89.0
331237,Brook Road.,2024-01-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
331237,Brook Road.,2024-01-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
331237,Brook Road.,2024-01-14T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
331237,Brook Road.,2024-01-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
331237,Brook Road.,2024-01-14T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
331237,Brook Road.,2024-01-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
331237,Brook Road.,2024-01-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
331237,Brook Road.,2024-01-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
331237,Brook Road.,2024-01-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
331237,Brook Road.,2024-01-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,73.94
331237,Brook Road.,2024-01-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,52.54
331237,Brook Road.,2024-01-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,57.4
331237,Brook Road.,2024-01-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,113.1
331237,Brook Road.,2024-01-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,302.4
331237,Brook Road.,2024-01-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,215.1
331237,Brook Road.,2024-01-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,235.7
331237,Brook Road.,2024-01-14T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
331237,Brook Road.,2024-01-14T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.93
331237,Brook Road.,2024-01-14T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.01
331237,Brook Road.,2024-01-14T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,25.08
331237,Brook Road.,2024-01-14T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,22.38
331237,Brook Road.,2024-01-14T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.36
331237,Brook Road.,2024-01-14T08:50:00.000+00:00,feeder,3,N Current (RMS),A,37.2
331237,Brook Road.,2024-01-14T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,103.1
331237,Brook Road.,2024-01-14T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,92.3
331237,Brook Road.,2024-01-14T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,60.1
331237,Brook Road.,2024-01-14T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
331237,Brook Road.,2024-01-14T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.81
331237,Brook Road.,2024-01-14T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
331237,Brook Road.,2024-01-14T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.73
331237,Brook Road.,2024-01-14T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.42
331237,Brook Road.,2024-01-14T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,24.83
331237,Brook Road.,2024-01-14T08:50:00.000+00:00,feeder,2,N Current (RMS),A,46.8
331237,Brook Road.,2024-01-14T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.2
331237,Brook Road.,2024-01-14T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.9
331237,Brook Road.,2024-01-14T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,101.1
331237,Brook Road.,2024-01-14T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.47
331237,Brook Road.,2024-01-14T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.93
331237,Brook Road.,2024-01-14T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.81
331237,Brook Road.,2024-01-14T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,49.59
331237,Brook Road.,2024-01-14T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.57
331237,Brook Road.,2024-01-14T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.84
331237,Brook Road.,2024-01-14T08:50:00.000+00:00,feeder,1,N Current (RMS),A,131.2
331237,Brook Road.,2024-01-14T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,203.8
331237,Brook Road.,2024-01-14T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,68.1
331237,Brook Road.,2024-01-14T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,102.8
331237,Brook Road.,2024-01-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
331237,Brook Road.,2024-01-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
331237,Brook Road.,2024-01-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
331237,Brook Road.,2024-01-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
331237,Brook Road.,2024-01-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
331237,Brook Road.,2024-01-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
331237,Brook Road.,2024-01-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
331237,Brook Road.,2024-01-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
331237,Brook Road.,2024-01-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
331237,Brook Road.,2024-01-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,83.41
331237,Brook Road.,2024-01-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,49.36
331237,Brook Road.,2024-01-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,64.03
331237,Brook Road.,2024-01-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,146.2
331237,Brook Road.,2024-01-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,340.8
331237,Brook Road.,2024-01-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.9
331237,Brook Road.,2024-01-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,262.2
331237,Brook Road.,2024-01-14T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.13
331237,Brook Road.,2024-01-14T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.05
331237,Brook Road.,2024-01-14T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.74
331237,Brook Road.,2024-01-14T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,25.92
331237,Brook Road.,2024-01-14T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.09
331237,Brook Road.,2024-01-14T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.93
331237,Brook Road.,2024-01-14T08:40:00.000+00:00,feeder,3,N Current (RMS),A,43.4
331237,Brook Road.,2024-01-14T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,106.2
331237,Brook Road.,2024-01-14T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,54.9
331237,Brook Road.,2024-01-14T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,62.4
331237,Brook Road.,2024-01-14T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
331237,Brook Road.,2024-01-14T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.42
331237,Brook Road.,2024-01-14T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
331237,Brook Road.,2024-01-14T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.42
331237,Brook Road.,2024-01-14T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.29
331237,Brook Road.,2024-01-14T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.57
331237,Brook Road.,2024-01-14T08:40:00.000+00:00,feeder,2,N Current (RMS),A,42.6
331237,Brook Road.,2024-01-14T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.8
331237,Brook Road.,2024-01-14T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.7
331237,Brook Road.,2024-01-14T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,88.4
331237,Brook Road.,2024-01-14T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.35
331237,Brook Road.,2024-01-14T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.11
331237,Brook Road.,2024-01-14T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.81
331237,Brook Road.,2024-01-14T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,45.79
331237,Brook Road.,2024-01-14T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.19
331237,Brook Road.,2024-01-14T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.09
331237,Brook Road.,2024-01-14T08:40:00.000+00:00,feeder,1,N Current (RMS),A,121.0
331237,Brook Road.,2024-01-14T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,188.1
331237,Brook Road.,2024-01-14T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,78.9
331237,Brook Road.,2024-01-14T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,79.2
331237,Brook Road.,2024-01-14T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
331237,Brook Road.,2024-01-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
331237,Brook Road.,2024-01-14T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
331237,Brook Road.,2024-01-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
331237,Brook Road.,2024-01-14T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
331237,Brook Road.,2024-01-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
331237,Brook Road.,2024-01-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
331237,Brook Road.,2024-01-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
331237,Brook Road.,2024-01-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
331237,Brook Road.,2024-01-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,79.13
331237,Brook Road.,2024-01-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,40.58
331237,Brook Road.,2024-01-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,55.59
331237,Brook Road.,2024-01-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,154.0
331237,Brook Road.,2024-01-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,323.4
331237,Brook Road.,2024-01-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.1
331237,Brook Road.,2024-01-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,228.3
331237,Brook Road.,2024-01-14T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.17
331237,Brook Road.,2024-01-14T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.88
331237,Brook Road.,2024-01-14T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
331237,Brook Road.,2024-01-14T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,24.47
331237,Brook Road.,2024-01-14T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.91
331237,Brook Road.,2024-01-14T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.01
331237,Brook Road.,2024-01-14T08:30:00.000+00:00,feeder,3,N Current (RMS),A,40.7
331237,Brook Road.,2024-01-14T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,101.0
331237,Brook Road.,2024-01-14T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,67.7
331237,Brook Road.,2024-01-14T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,86.2
331237,Brook Road.,2024-01-14T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
331237,Brook Road.,2024-01-14T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
331237,Brook Road.,2024-01-14T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
331237,Brook Road.,2024-01-14T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.95
331237,Brook Road.,2024-01-14T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.93
331237,Brook Road.,2024-01-14T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.98
331237,Brook Road.,2024-01-14T08:30:00.000+00:00,feeder,2,N Current (RMS),A,40.4
331237,Brook Road.,2024-01-14T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,49.9
331237,Brook Road.,2024-01-14T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.1
331237,Brook Road.,2024-01-14T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,82.0
331237,Brook Road.,2024-01-14T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.68
331237,Brook Road.,2024-01-14T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.32
331237,Brook Road.,2024-01-14T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
331237,Brook Road.,2024-01-14T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,29.52
331237,Brook Road.,2024-01-14T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.69
331237,Brook Road.,2024-01-14T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.45
331237,Brook Road.,2024-01-14T08:30:00.000+00:00,feeder,1,N Current (RMS),A,69.6
331237,Brook Road.,2024-01-14T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,123.0
331237,Brook Road.,2024-01-14T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,61.0
331237,Brook Road.,2024-01-14T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,72.5
331237,Brook Road.,2024-01-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
331237,Brook Road.,2024-01-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
331237,Brook Road.,2024-01-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
331237,Brook Road.,2024-01-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
331237,Brook Road.,2024-01-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
331237,Brook Road.,2024-01-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
331237,Brook Road.,2024-01-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
331237,Brook Road.,2024-01-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
331237,Brook Road.,2024-01-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
331237,Brook Road.,2024-01-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,65.94
331237,Brook Road.,2024-01-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,37.52
331237,Brook Road.,2024-01-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,56.44
331237,Brook Road.,2024-01-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,122.8
331237,Brook Road.,2024-01-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,271.9
331237,Brook Road.,2024-01-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
331237,Brook Road.,2024-01-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,236.5
331237,Brook Road.,2024-01-14T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
331237,Brook Road.,2024-01-14T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.47
331237,Brook Road.,2024-01-14T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.6
331237,Brook Road.,2024-01-14T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.94
331237,Brook Road.,2024-01-14T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.6
331237,Brook Road.,2024-01-14T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.14
331237,Brook Road.,2024-01-14T08:20:00.000+00:00,feeder,3,N Current (RMS),A,23.8
331237,Brook Road.,2024-01-14T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,82.8
331237,Brook Road.,2024-01-14T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,69.0
331237,Brook Road.,2024-01-14T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,64.1
331237,Brook Road.,2024-01-14T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
331237,Brook Road.,2024-01-14T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
331237,Brook Road.,2024-01-14T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.74
331237,Brook Road.,2024-01-14T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.62
331237,Brook Road.,2024-01-14T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.56
331237,Brook Road.,2024-01-14T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.84
331237,Brook Road.,2024-01-14T08:20:00.000+00:00,feeder,2,N Current (RMS),A,25.7
331237,Brook Road.,2024-01-14T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
331237,Brook Road.,2024-01-14T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,54.0
331237,Brook Road.,2024-01-14T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,59.8
331237,Brook Road.,2024-01-14T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.61
331237,Brook Road.,2024-01-14T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
331237,Brook Road.,2024-01-14T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
331237,Brook Road.,2024-01-14T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,27.79
331237,Brook Road.,2024-01-14T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.78
331237,Brook Road.,2024-01-14T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.9
331237,Brook Road.,2024-01-14T08:20:00.000+00:00,feeder,1,N Current (RMS),A,57.9
331237,Brook Road.,2024-01-14T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,116.5
331237,Brook Road.,2024-01-14T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,61.7
331237,Brook Road.,2024-01-14T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,91.7
331237,Brook Road.,2024-01-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
331237,Brook Road.,2024-01-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
331237,Brook Road.,2024-01-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
331237,Brook Road.,2024-01-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
331237,Brook Road.,2024-01-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
331237,Brook Road.,2024-01-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
331237,Brook Road.,2024-01-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
331237,Brook Road.,2024-01-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
331237,Brook Road.,2024-01-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
331237,Brook Road.,2024-01-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,55.36
331237,Brook Road.,2024-01-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,42.94
331237,Brook Road.,2024-01-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,50.88
331237,Brook Road.,2024-01-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,78.3
331237,Brook Road.,2024-01-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,230.2
331237,Brook Road.,2024-01-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.2
331237,Brook Road.,2024-01-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.7
331237,Brook Road.,2024-01-14T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
331237,Brook Road.,2024-01-14T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
331237,Brook Road.,2024-01-14T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
331237,Brook Road.,2024-01-14T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.01
331237,Brook Road.,2024-01-14T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.89
331237,Brook Road.,2024-01-14T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.17
331237,Brook Road.,2024-01-14T08:10:00.000+00:00,feeder,3,N Current (RMS),A,19.8
331237,Brook Road.,2024-01-14T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,66.5
331237,Brook Road.,2024-01-14T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,65.6
331237,Brook Road.,2024-01-14T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,68.5
331237,Brook Road.,2024-01-14T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
331237,Brook Road.,2024-01-14T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
331237,Brook Road.,2024-01-14T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
331237,Brook Road.,2024-01-14T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.86
331237,Brook Road.,2024-01-14T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.71
331237,Brook Road.,2024-01-14T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.96
331237,Brook Road.,2024-01-14T08:10:00.000+00:00,feeder,2,N Current (RMS),A,23.7
331237,Brook Road.,2024-01-14T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.9
331237,Brook Road.,2024-01-14T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.7
331237,Brook Road.,2024-01-14T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,63.2
331237,Brook Road.,2024-01-14T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.32
331237,Brook Road.,2024-01-14T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
331237,Brook Road.,2024-01-14T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
331237,Brook Road.,2024-01-14T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,30.06
331237,Brook Road.,2024-01-14T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.44
331237,Brook Road.,2024-01-14T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.49
331237,Brook Road.,2024-01-14T08:10:00.000+00:00,feeder,1,N Current (RMS),A,67.8
331237,Brook Road.,2024-01-14T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,125.6
331237,Brook Road.,2024-01-14T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,59.2
331237,Brook Road.,2024-01-14T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,97.5
331237,Brook Road.,2024-01-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
331237,Brook Road.,2024-01-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
331237,Brook Road.,2024-01-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
331237,Brook Road.,2024-01-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
331237,Brook Road.,2024-01-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
331237,Brook Road.,2024-01-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
331237,Brook Road.,2024-01-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
331237,Brook Road.,2024-01-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
331237,Brook Road.,2024-01-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
331237,Brook Road.,2024-01-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,54.92
331237,Brook Road.,2024-01-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,39.03
331237,Brook Road.,2024-01-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,54.62
331237,Brook Road.,2024-01-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,92.2
331237,Brook Road.,2024-01-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,227.6
331237,Brook Road.,2024-01-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
331237,Brook Road.,2024-01-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,227.4
331237,Brook Road.,2024-01-14T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
331237,Brook Road.,2024-01-14T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.81
331237,Brook Road.,2024-01-14T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.45
331237,Brook Road.,2024-01-14T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.18
331237,Brook Road.,2024-01-14T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.2
331237,Brook Road.,2024-01-14T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.53
331237,Brook Road.,2024-01-14T08:00:00.000+00:00,feeder,3,N Current (RMS),A,20.7
331237,Brook Road.,2024-01-14T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,59.0
331237,Brook Road.,2024-01-14T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,71.6
331237,Brook Road.,2024-01-14T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,69.8
331237,Brook Road.,2024-01-14T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
331237,Brook Road.,2024-01-14T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
331237,Brook Road.,2024-01-14T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
331237,Brook Road.,2024-01-14T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.3
331237,Brook Road.,2024-01-14T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.22
331237,Brook Road.,2024-01-14T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.94
331237,Brook Road.,2024-01-14T08:00:00.000+00:00,feeder,2,N Current (RMS),A,33.9
331237,Brook Road.,2024-01-14T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.8
331237,Brook Road.,2024-01-14T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,62.7
331237,Brook Road.,2024-01-14T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,74.9
331237,Brook Road.,2024-01-14T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.72
331237,Brook Road.,2024-01-14T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.68
331237,Brook Road.,2024-01-14T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.85
331237,Brook Road.,2024-01-14T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.05
331237,Brook Road.,2024-01-14T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.32
331237,Brook Road.,2024-01-14T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.13
331237,Brook Road.,2024-01-14T08:00:00.000+00:00,feeder,1,N Current (RMS),A,43.2
331237,Brook Road.,2024-01-14T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,91.5
331237,Brook Road.,2024-01-14T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,81.1
331237,Brook Road.,2024-01-14T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,73.3
331237,Brook Road.,2024-01-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
331237,Brook Road.,2024-01-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
331237,Brook Road.,2024-01-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
331237,Brook Road.,2024-01-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
331237,Brook Road.,2024-01-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
331237,Brook Road.,2024-01-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
331237,Brook Road.,2024-01-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
331237,Brook Road.,2024-01-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
331237,Brook Road.,2024-01-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
331237,Brook Road.,2024-01-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,43.53
331237,Brook Road.,2024-01-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,50.74
331237,Brook Road.,2024-01-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,51.61
331237,Brook Road.,2024-01-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,57.1
331237,Brook Road.,2024-01-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.8
331237,Brook Road.,2024-01-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,208.6
331237,Brook Road.,2024-01-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.4
331237,Brook Road.,2024-01-14T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.72
331237,Brook Road.,2024-01-14T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.79
331237,Brook Road.,2024-01-14T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
331237,Brook Road.,2024-01-14T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.76
331237,Brook Road.,2024-01-14T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.88
331237,Brook Road.,2024-01-14T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.3
331237,Brook Road.,2024-01-14T07:50:00.000+00:00,feeder,3,N Current (RMS),A,23.5
331237,Brook Road.,2024-01-14T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,49.3
331237,Brook Road.,2024-01-14T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,65.3
331237,Brook Road.,2024-01-14T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,68.8
331237,Brook Road.,2024-01-14T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
331237,Brook Road.,2024-01-14T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331237,Brook Road.,2024-01-14T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.82
331237,Brook Road.,2024-01-14T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.84
331237,Brook Road.,2024-01-14T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.74
331237,Brook Road.,2024-01-14T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.49
331237,Brook Road.,2024-01-14T07:50:00.000+00:00,feeder,2,N Current (RMS),A,29.6
331237,Brook Road.,2024-01-14T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.1
331237,Brook Road.,2024-01-14T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.3
331237,Brook Road.,2024-01-14T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,66.0
331237,Brook Road.,2024-01-14T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.11
331237,Brook Road.,2024-01-14T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.87
331237,Brook Road.,2024-01-14T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
331237,Brook Road.,2024-01-14T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.1
331237,Brook Road.,2024-01-14T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.18
331237,Brook Road.,2024-01-14T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.6
331237,Brook Road.,2024-01-14T07:50:00.000+00:00,feeder,1,N Current (RMS),A,41.7
331237,Brook Road.,2024-01-14T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,87.7
331237,Brook Road.,2024-01-14T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,67.5
331237,Brook Road.,2024-01-14T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,77.5
331237,Brook Road.,2024-01-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
331237,Brook Road.,2024-01-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
331237,Brook Road.,2024-01-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
331237,Brook Road.,2024-01-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
331237,Brook Road.,2024-01-14T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
331237,Brook Road.,2024-01-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
331237,Brook Road.,2024-01-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
331237,Brook Road.,2024-01-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
331237,Brook Road.,2024-01-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
331237,Brook Road.,2024-01-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,42.69
331237,Brook Road.,2024-01-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,38.8
331237,Brook Road.,2024-01-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,50.39
331237,Brook Road.,2024-01-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,66.4
331237,Brook Road.,2024-01-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.4
331237,Brook Road.,2024-01-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
331237,Brook Road.,2024-01-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.9
331237,Brook Road.,2024-01-14T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.92
331237,Brook Road.,2024-01-14T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.82
331237,Brook Road.,2024-01-14T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.85
331237,Brook Road.,2024-01-14T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.59
331237,Brook Road.,2024-01-14T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.49
331237,Brook Road.,2024-01-14T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.09
331237,Brook Road.,2024-01-14T07:40:00.000+00:00,feeder,3,N Current (RMS),A,22.5
331237,Brook Road.,2024-01-14T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,49.1
331237,Brook Road.,2024-01-14T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,59.4
331237,Brook Road.,2024-01-14T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,74.5
331237,Brook Road.,2024-01-14T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.76
331237,Brook Road.,2024-01-14T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
331237,Brook Road.,2024-01-14T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
331237,Brook Road.,2024-01-14T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.1
331237,Brook Road.,2024-01-14T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.55
331237,Brook Road.,2024-01-14T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.35
331237,Brook Road.,2024-01-14T07:40:00.000+00:00,feeder,2,N Current (RMS),A,19.4
331237,Brook Road.,2024-01-14T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.5
331237,Brook Road.,2024-01-14T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.3
331237,Brook Road.,2024-01-14T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.3
331237,Brook Road.,2024-01-14T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.83
331237,Brook Road.,2024-01-14T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.21
331237,Brook Road.,2024-01-14T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
331237,Brook Road.,2024-01-14T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.67
331237,Brook Road.,2024-01-14T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.87
331237,Brook Road.,2024-01-14T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.52
331237,Brook Road.,2024-01-14T07:40:00.000+00:00,feeder,1,N Current (RMS),A,31.7
331237,Brook Road.,2024-01-14T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,81.6
331237,Brook Road.,2024-01-14T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,68.3
331237,Brook Road.,2024-01-14T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,88.8
331237,Brook Road.,2024-01-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
331237,Brook Road.,2024-01-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
331237,Brook Road.,2024-01-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
331237,Brook Road.,2024-01-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
331237,Brook Road.,2024-01-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
331237,Brook Road.,2024-01-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
331237,Brook Road.,2024-01-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
331237,Brook Road.,2024-01-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
331237,Brook Road.,2024-01-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
331237,Brook Road.,2024-01-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,38.36
331237,Brook Road.,2024-01-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,37.91
331237,Brook Road.,2024-01-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,49.97
331237,Brook Road.,2024-01-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,60.4
331237,Brook Road.,2024-01-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
331237,Brook Road.,2024-01-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
331237,Brook Road.,2024-01-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.0
331237,Brook Road.,2024-01-14T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.03
331237,Brook Road.,2024-01-14T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.67
331237,Brook Road.,2024-01-14T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
331237,Brook Road.,2024-01-14T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.06
331237,Brook Road.,2024-01-14T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.67
331237,Brook Road.,2024-01-14T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.93
331237,Brook Road.,2024-01-14T07:30:00.000+00:00,feeder,3,N Current (RMS),A,24.8
331237,Brook Road.,2024-01-14T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,51.3
331237,Brook Road.,2024-01-14T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,56.7
331237,Brook Road.,2024-01-14T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,78.9
331237,Brook Road.,2024-01-14T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.8
331237,Brook Road.,2024-01-14T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
331237,Brook Road.,2024-01-14T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
331237,Brook Road.,2024-01-14T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.04
331237,Brook Road.,2024-01-14T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.47
331237,Brook Road.,2024-01-14T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.93
331237,Brook Road.,2024-01-14T07:30:00.000+00:00,feeder,2,N Current (RMS),A,19.8
331237,Brook Road.,2024-01-14T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.1
331237,Brook Road.,2024-01-14T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.7
331237,Brook Road.,2024-01-14T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.0
331237,Brook Road.,2024-01-14T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.86
331237,Brook Road.,2024-01-14T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
331237,Brook Road.,2024-01-14T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.05
331237,Brook Road.,2024-01-14T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.62
331237,Brook Road.,2024-01-14T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.23
331237,Brook Road.,2024-01-14T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.69
331237,Brook Road.,2024-01-14T07:30:00.000+00:00,feeder,1,N Current (RMS),A,43.0
331237,Brook Road.,2024-01-14T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,83.0
331237,Brook Road.,2024-01-14T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.1
331237,Brook Road.,2024-01-14T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,75.0
331237,Brook Road.,2024-01-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
331237,Brook Road.,2024-01-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
331237,Brook Road.,2024-01-14T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
331237,Brook Road.,2024-01-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
331237,Brook Road.,2024-01-14T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
331237,Brook Road.,2024-01-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
331237,Brook Road.,2024-01-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
331237,Brook Road.,2024-01-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
331237,Brook Road.,2024-01-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
331237,Brook Road.,2024-01-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,36.72
331237,Brook Road.,2024-01-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,29.38
331237,Brook Road.,2024-01-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,46.55
331237,Brook Road.,2024-01-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,68.1
331237,Brook Road.,2024-01-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.7
331237,Brook Road.,2024-01-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
331237,Brook Road.,2024-01-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.9
331237,Brook Road.,2024-01-14T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.93
331237,Brook Road.,2024-01-14T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.44
331237,Brook Road.,2024-01-14T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.78
331237,Brook Road.,2024-01-14T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.98
331237,Brook Road.,2024-01-14T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.83
331237,Brook Road.,2024-01-14T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.91
331237,Brook Road.,2024-01-14T07:20:00.000+00:00,feeder,3,N Current (RMS),A,22.6
331237,Brook Road.,2024-01-14T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,48.3
331237,Brook Road.,2024-01-14T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,61.6
331237,Brook Road.,2024-01-14T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,59.0
331237,Brook Road.,2024-01-14T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
331237,Brook Road.,2024-01-14T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
331237,Brook Road.,2024-01-14T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
331237,Brook Road.,2024-01-14T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.43
331237,Brook Road.,2024-01-14T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.35
331237,Brook Road.,2024-01-14T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.09
331237,Brook Road.,2024-01-14T07:20:00.000+00:00,feeder,2,N Current (RMS),A,48.0
331237,Brook Road.,2024-01-14T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
331237,Brook Road.,2024-01-14T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.2
331237,Brook Road.,2024-01-14T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,90.9
331237,Brook Road.,2024-01-14T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.3
331237,Brook Road.,2024-01-14T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
331237,Brook Road.,2024-01-14T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.77
331237,Brook Road.,2024-01-14T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.04
331237,Brook Road.,2024-01-14T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.12
331237,Brook Road.,2024-01-14T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.06
331237,Brook Road.,2024-01-14T07:20:00.000+00:00,feeder,1,N Current (RMS),A,34.2
331237,Brook Road.,2024-01-14T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,64.6
331237,Brook Road.,2024-01-14T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.4
331237,Brook Road.,2024-01-14T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,63.1
331237,Brook Road.,2024-01-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
331237,Brook Road.,2024-01-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
331237,Brook Road.,2024-01-14T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
331237,Brook Road.,2024-01-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
331237,Brook Road.,2024-01-14T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
331237,Brook Road.,2024-01-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
331237,Brook Road.,2024-01-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
331237,Brook Road.,2024-01-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
331237,Brook Road.,2024-01-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
331237,Brook Road.,2024-01-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,32.45
331237,Brook Road.,2024-01-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,29.3
331237,Brook Road.,2024-01-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,51.05
331237,Brook Road.,2024-01-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,75.1
331237,Brook Road.,2024-01-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
331237,Brook Road.,2024-01-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
331237,Brook Road.,2024-01-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.1
331237,Brook Road.,2024-01-14T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.85
331237,Brook Road.,2024-01-14T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
331237,Brook Road.,2024-01-14T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.68
331237,Brook Road.,2024-01-14T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.7
331237,Brook Road.,2024-01-14T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.76
331237,Brook Road.,2024-01-14T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.66
331237,Brook Road.,2024-01-14T07:10:00.000+00:00,feeder,3,N Current (RMS),A,23.3
331237,Brook Road.,2024-01-14T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,62.8
331237,Brook Road.,2024-01-14T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,72.6
331237,Brook Road.,2024-01-14T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,52.9
331237,Brook Road.,2024-01-14T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
331237,Brook Road.,2024-01-14T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
331237,Brook Road.,2024-01-14T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
331237,Brook Road.,2024-01-14T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.04
331237,Brook Road.,2024-01-14T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.64
331237,Brook Road.,2024-01-14T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.43
331237,Brook Road.,2024-01-14T07:10:00.000+00:00,feeder,2,N Current (RMS),A,36.6
331237,Brook Road.,2024-01-14T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.2
331237,Brook Road.,2024-01-14T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.1
331237,Brook Road.,2024-01-14T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,70.5
331237,Brook Road.,2024-01-14T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.38
331237,Brook Road.,2024-01-14T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
331237,Brook Road.,2024-01-14T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.16
331237,Brook Road.,2024-01-14T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.97
331237,Brook Road.,2024-01-14T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.13
331237,Brook Road.,2024-01-14T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.18
331237,Brook Road.,2024-01-14T07:10:00.000+00:00,feeder,1,N Current (RMS),A,42.8
331237,Brook Road.,2024-01-14T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,68.0
331237,Brook Road.,2024-01-14T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.9
331237,Brook Road.,2024-01-14T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.4
331237,Brook Road.,2024-01-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
331237,Brook Road.,2024-01-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
331237,Brook Road.,2024-01-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
