Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331237,Brook Road.,2024-01-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
331237,Brook Road.,2024-01-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
331237,Brook Road.,2024-01-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
331237,Brook Road.,2024-01-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
331237,Brook Road.,2024-01-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
331237,Brook Road.,2024-01-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
331237,Brook Road.,2024-01-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,37.71
331237,Brook Road.,2024-01-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,31.53
331237,Brook Road.,2024-01-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,38.27
331237,Brook Road.,2024-01-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,58.6
331237,Brook Road.,2024-01-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
331237,Brook Road.,2024-01-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
331237,Brook Road.,2024-01-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
331237,Brook Road.,2024-01-14T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.63
331237,Brook Road.,2024-01-14T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
331237,Brook Road.,2024-01-14T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.19
331237,Brook Road.,2024-01-14T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.99
331237,Brook Road.,2024-01-14T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.59
331237,Brook Road.,2024-01-14T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.4
331237,Brook Road.,2024-01-14T07:00:00.000+00:00,feeder,3,N Current (RMS),A,22.7
331237,Brook Road.,2024-01-14T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,54.5
331237,Brook Road.,2024-01-14T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,80.7
331237,Brook Road.,2024-01-14T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,57.1
331237,Brook Road.,2024-01-14T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.65
331237,Brook Road.,2024-01-14T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
331237,Brook Road.,2024-01-14T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
331237,Brook Road.,2024-01-14T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.09
331237,Brook Road.,2024-01-14T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.96
331237,Brook Road.,2024-01-14T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.88
331237,Brook Road.,2024-01-14T07:00:00.000+00:00,feeder,2,N Current (RMS),A,23.7
331237,Brook Road.,2024-01-14T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.6
331237,Brook Road.,2024-01-14T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.6
331237,Brook Road.,2024-01-14T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,50.1
331237,Brook Road.,2024-01-14T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.02
331237,Brook Road.,2024-01-14T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
331237,Brook Road.,2024-01-14T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.18
331237,Brook Road.,2024-01-14T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.94
331237,Brook Road.,2024-01-14T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.3
331237,Brook Road.,2024-01-14T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.26
331237,Brook Road.,2024-01-14T07:00:00.000+00:00,feeder,1,N Current (RMS),A,45.7
331237,Brook Road.,2024-01-14T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,71.5
331237,Brook Road.,2024-01-14T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.9
331237,Brook Road.,2024-01-14T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.5
331237,Brook Road.,2024-01-14T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
331237,Brook Road.,2024-01-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
331237,Brook Road.,2024-01-14T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
331237,Brook Road.,2024-01-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
331237,Brook Road.,2024-01-14T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
331237,Brook Road.,2024-01-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
331237,Brook Road.,2024-01-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
331237,Brook Road.,2024-01-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
331237,Brook Road.,2024-01-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
331237,Brook Road.,2024-01-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,36.02
331237,Brook Road.,2024-01-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,30.85
331237,Brook Road.,2024-01-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,35.53
331237,Brook Road.,2024-01-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,55.9
331237,Brook Road.,2024-01-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
331237,Brook Road.,2024-01-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
331237,Brook Road.,2024-01-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
331237,Brook Road.,2024-01-14T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.73
331237,Brook Road.,2024-01-14T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.37
331237,Brook Road.,2024-01-14T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.33
331237,Brook Road.,2024-01-14T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.07
331237,Brook Road.,2024-01-14T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.11
331237,Brook Road.,2024-01-14T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.66
331237,Brook Road.,2024-01-14T06:50:00.000+00:00,feeder,3,N Current (RMS),A,24.3
331237,Brook Road.,2024-01-14T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.7
331237,Brook Road.,2024-01-14T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,70.3
331237,Brook Road.,2024-01-14T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,53.6
331237,Brook Road.,2024-01-14T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
331237,Brook Road.,2024-01-14T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.75
331237,Brook Road.,2024-01-14T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
331237,Brook Road.,2024-01-14T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
331237,Brook Road.,2024-01-14T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.47
331237,Brook Road.,2024-01-14T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.79
331237,Brook Road.,2024-01-14T06:50:00.000+00:00,feeder,2,N Current (RMS),A,21.5
331237,Brook Road.,2024-01-14T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.5
331237,Brook Road.,2024-01-14T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
331237,Brook Road.,2024-01-14T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.7
331237,Brook Road.,2024-01-14T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
331237,Brook Road.,2024-01-14T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
331237,Brook Road.,2024-01-14T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.12
331237,Brook Road.,2024-01-14T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.91
331237,Brook Road.,2024-01-14T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.79
331237,Brook Road.,2024-01-14T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.84
331237,Brook Road.,2024-01-14T06:50:00.000+00:00,feeder,1,N Current (RMS),A,48.5
331237,Brook Road.,2024-01-14T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,75.3
331237,Brook Road.,2024-01-14T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.8
331237,Brook Road.,2024-01-14T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.9
331237,Brook Road.,2024-01-14T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
331237,Brook Road.,2024-01-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
331237,Brook Road.,2024-01-14T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
331237,Brook Road.,2024-01-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
331237,Brook Road.,2024-01-14T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
331237,Brook Road.,2024-01-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
331237,Brook Road.,2024-01-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
331237,Brook Road.,2024-01-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
331237,Brook Road.,2024-01-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
331237,Brook Road.,2024-01-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,32.98
331237,Brook Road.,2024-01-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,28.36
331237,Brook Road.,2024-01-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,33.29
331237,Brook Road.,2024-01-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,54.6
331237,Brook Road.,2024-01-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
331237,Brook Road.,2024-01-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
331237,Brook Road.,2024-01-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
331237,Brook Road.,2024-01-14T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.39
331237,Brook Road.,2024-01-14T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.33
331237,Brook Road.,2024-01-14T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.07
331237,Brook Road.,2024-01-14T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.69
331237,Brook Road.,2024-01-14T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.07
331237,Brook Road.,2024-01-14T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.98
331237,Brook Road.,2024-01-14T06:40:00.000+00:00,feeder,3,N Current (RMS),A,35.5
331237,Brook Road.,2024-01-14T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.0
331237,Brook Road.,2024-01-14T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,53.8
331237,Brook Road.,2024-01-14T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,84.0
331237,Brook Road.,2024-01-14T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
331237,Brook Road.,2024-01-14T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.78
331237,Brook Road.,2024-01-14T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
331237,Brook Road.,2024-01-14T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.84
331237,Brook Road.,2024-01-14T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.03
331237,Brook Road.,2024-01-14T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.96
331237,Brook Road.,2024-01-14T06:40:00.000+00:00,feeder,2,N Current (RMS),A,22.8
331237,Brook Road.,2024-01-14T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.9
331237,Brook Road.,2024-01-14T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.9
331237,Brook Road.,2024-01-14T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.6
331237,Brook Road.,2024-01-14T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.19
331237,Brook Road.,2024-01-14T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
331237,Brook Road.,2024-01-14T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.02
331237,Brook Road.,2024-01-14T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.75
331237,Brook Road.,2024-01-14T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.77
331237,Brook Road.,2024-01-14T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.57
331237,Brook Road.,2024-01-14T06:40:00.000+00:00,feeder,1,N Current (RMS),A,58.6
331237,Brook Road.,2024-01-14T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,89.0
331237,Brook Road.,2024-01-14T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.9
331237,Brook Road.,2024-01-14T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.4
331237,Brook Road.,2024-01-14T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
331237,Brook Road.,2024-01-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
331237,Brook Road.,2024-01-14T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
331237,Brook Road.,2024-01-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
331237,Brook Road.,2024-01-14T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
331237,Brook Road.,2024-01-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
331237,Brook Road.,2024-01-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
331237,Brook Road.,2024-01-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
331237,Brook Road.,2024-01-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
331237,Brook Road.,2024-01-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,34.28
331237,Brook Road.,2024-01-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,24.88
331237,Brook Road.,2024-01-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,41.51
331237,Brook Road.,2024-01-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,72.6
331237,Brook Road.,2024-01-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
331237,Brook Road.,2024-01-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
331237,Brook Road.,2024-01-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.3
331237,Brook Road.,2024-01-14T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.23
331237,Brook Road.,2024-01-14T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.67
331237,Brook Road.,2024-01-14T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.15
331237,Brook Road.,2024-01-14T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.44
331237,Brook Road.,2024-01-14T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.23
331237,Brook Road.,2024-01-14T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.43
331237,Brook Road.,2024-01-14T06:30:00.000+00:00,feeder,3,N Current (RMS),A,47.3
331237,Brook Road.,2024-01-14T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.7
331237,Brook Road.,2024-01-14T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,47.1
331237,Brook Road.,2024-01-14T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,97.9
331237,Brook Road.,2024-01-14T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
331237,Brook Road.,2024-01-14T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
331237,Brook Road.,2024-01-14T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
331237,Brook Road.,2024-01-14T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.34
331237,Brook Road.,2024-01-14T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.41
331237,Brook Road.,2024-01-14T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.11
331237,Brook Road.,2024-01-14T06:30:00.000+00:00,feeder,2,N Current (RMS),A,18.0
331237,Brook Road.,2024-01-14T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.3
331237,Brook Road.,2024-01-14T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
331237,Brook Road.,2024-01-14T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.5
331237,Brook Road.,2024-01-14T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.75
331237,Brook Road.,2024-01-14T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
331237,Brook Road.,2024-01-14T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.06
331237,Brook Road.,2024-01-14T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.58
331237,Brook Road.,2024-01-14T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.75
331237,Brook Road.,2024-01-14T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.42
331237,Brook Road.,2024-01-14T06:30:00.000+00:00,feeder,1,N Current (RMS),A,53.7
331237,Brook Road.,2024-01-14T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,79.5
331237,Brook Road.,2024-01-14T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.6
331237,Brook Road.,2024-01-14T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.2
331237,Brook Road.,2024-01-14T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
331237,Brook Road.,2024-01-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
331237,Brook Road.,2024-01-14T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
331237,Brook Road.,2024-01-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
331237,Brook Road.,2024-01-14T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
331237,Brook Road.,2024-01-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
331237,Brook Road.,2024-01-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
331237,Brook Road.,2024-01-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
331237,Brook Road.,2024-01-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
331237,Brook Road.,2024-01-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,33.36
331237,Brook Road.,2024-01-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,22.39
331237,Brook Road.,2024-01-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,41.97
331237,Brook Road.,2024-01-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,76.6
331237,Brook Road.,2024-01-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
331237,Brook Road.,2024-01-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
331237,Brook Road.,2024-01-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.9
331237,Brook Road.,2024-01-14T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
331237,Brook Road.,2024-01-14T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.53
331237,Brook Road.,2024-01-14T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.98
331237,Brook Road.,2024-01-14T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.94
331237,Brook Road.,2024-01-14T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.52
331237,Brook Road.,2024-01-14T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.52
331237,Brook Road.,2024-01-14T06:20:00.000+00:00,feeder,3,N Current (RMS),A,33.8
331237,Brook Road.,2024-01-14T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,49.8
331237,Brook Road.,2024-01-14T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,53.0
331237,Brook Road.,2024-01-14T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,85.6
331237,Brook Road.,2024-01-14T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
331237,Brook Road.,2024-01-14T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.73
331237,Brook Road.,2024-01-14T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
331237,Brook Road.,2024-01-14T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.44
331237,Brook Road.,2024-01-14T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.34
331237,Brook Road.,2024-01-14T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.64
331237,Brook Road.,2024-01-14T06:20:00.000+00:00,feeder,2,N Current (RMS),A,17.5
331237,Brook Road.,2024-01-14T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.6
331237,Brook Road.,2024-01-14T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.4
331237,Brook Road.,2024-01-14T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.8
331237,Brook Road.,2024-01-14T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.02
331237,Brook Road.,2024-01-14T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
331237,Brook Road.,2024-01-14T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.58
331237,Brook Road.,2024-01-14T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.68
331237,Brook Road.,2024-01-14T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.53
331237,Brook Road.,2024-01-14T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.05
331237,Brook Road.,2024-01-14T06:20:00.000+00:00,feeder,1,N Current (RMS),A,65.7
331237,Brook Road.,2024-01-14T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,90.9
331237,Brook Road.,2024-01-14T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.7
331237,Brook Road.,2024-01-14T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.0
331237,Brook Road.,2024-01-14T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
331237,Brook Road.,2024-01-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
331237,Brook Road.,2024-01-14T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
331237,Brook Road.,2024-01-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
331237,Brook Road.,2024-01-14T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
331237,Brook Road.,2024-01-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
331237,Brook Road.,2024-01-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
331237,Brook Road.,2024-01-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
331237,Brook Road.,2024-01-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
331237,Brook Road.,2024-01-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,39.06
331237,Brook Road.,2024-01-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,22.38
331237,Brook Road.,2024-01-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,38.21
331237,Brook Road.,2024-01-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,81.8
331237,Brook Road.,2024-01-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.8
331237,Brook Road.,2024-01-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
331237,Brook Road.,2024-01-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
331237,Brook Road.,2024-01-14T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
331237,Brook Road.,2024-01-14T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.08
331237,Brook Road.,2024-01-14T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.11
331237,Brook Road.,2024-01-14T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.3
331237,Brook Road.,2024-01-14T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.86
331237,Brook Road.,2024-01-14T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.7
331237,Brook Road.,2024-01-14T06:10:00.000+00:00,feeder,3,N Current (RMS),A,16.0
331237,Brook Road.,2024-01-14T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,42.8
331237,Brook Road.,2024-01-14T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,57.5
331237,Brook Road.,2024-01-14T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,61.6
331237,Brook Road.,2024-01-14T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
331237,Brook Road.,2024-01-14T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.67
331237,Brook Road.,2024-01-14T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
331237,Brook Road.,2024-01-14T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.71
331237,Brook Road.,2024-01-14T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.68
331237,Brook Road.,2024-01-14T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.56
331237,Brook Road.,2024-01-14T06:10:00.000+00:00,feeder,2,N Current (RMS),A,21.6
331237,Brook Road.,2024-01-14T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.7
331237,Brook Road.,2024-01-14T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
331237,Brook Road.,2024-01-14T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.2
331237,Brook Road.,2024-01-14T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.76
331237,Brook Road.,2024-01-14T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
331237,Brook Road.,2024-01-14T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.38
331237,Brook Road.,2024-01-14T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.61
331237,Brook Road.,2024-01-14T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.47
331237,Brook Road.,2024-01-14T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.09
331237,Brook Road.,2024-01-14T06:10:00.000+00:00,feeder,1,N Current (RMS),A,60.2
331237,Brook Road.,2024-01-14T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,86.8
331237,Brook Road.,2024-01-14T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.5
331237,Brook Road.,2024-01-14T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.1
331237,Brook Road.,2024-01-14T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
331237,Brook Road.,2024-01-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
331237,Brook Road.,2024-01-14T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
331237,Brook Road.,2024-01-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
331237,Brook Road.,2024-01-14T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
331237,Brook Road.,2024-01-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
331237,Brook Road.,2024-01-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
331237,Brook Road.,2024-01-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
331237,Brook Road.,2024-01-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
331237,Brook Road.,2024-01-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,35.62
331237,Brook Road.,2024-01-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,24.01
331237,Brook Road.,2024-01-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,35.34
331237,Brook Road.,2024-01-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,66.8
331237,Brook Road.,2024-01-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
331237,Brook Road.,2024-01-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
331237,Brook Road.,2024-01-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
331237,Brook Road.,2024-01-14T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
331237,Brook Road.,2024-01-14T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.54
331237,Brook Road.,2024-01-14T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.65
331237,Brook Road.,2024-01-14T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.77
331237,Brook Road.,2024-01-14T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.4
331237,Brook Road.,2024-01-14T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.02
331237,Brook Road.,2024-01-14T06:00:00.000+00:00,feeder,3,N Current (RMS),A,24.0
331237,Brook Road.,2024-01-14T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,41.4
331237,Brook Road.,2024-01-14T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,48.1
331237,Brook Road.,2024-01-14T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,68.2
331237,Brook Road.,2024-01-14T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
331237,Brook Road.,2024-01-14T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.81
331237,Brook Road.,2024-01-14T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
331237,Brook Road.,2024-01-14T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.68
331237,Brook Road.,2024-01-14T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.04
331237,Brook Road.,2024-01-14T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.09
331237,Brook Road.,2024-01-14T06:00:00.000+00:00,feeder,2,N Current (RMS),A,20.6
331237,Brook Road.,2024-01-14T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.6
331237,Brook Road.,2024-01-14T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.8
331237,Brook Road.,2024-01-14T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.6
331237,Brook Road.,2024-01-14T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.9
331237,Brook Road.,2024-01-14T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
331237,Brook Road.,2024-01-14T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.19
331237,Brook Road.,2024-01-14T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.3
331237,Brook Road.,2024-01-14T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.74
331237,Brook Road.,2024-01-14T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.97
331237,Brook Road.,2024-01-14T06:00:00.000+00:00,feeder,1,N Current (RMS),A,41.0
331237,Brook Road.,2024-01-14T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,65.8
331237,Brook Road.,2024-01-14T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
331237,Brook Road.,2024-01-14T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.4
331237,Brook Road.,2024-01-14T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
331237,Brook Road.,2024-01-14T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
331237,Brook Road.,2024-01-14T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
331237,Brook Road.,2024-01-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
331237,Brook Road.,2024-01-14T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
331237,Brook Road.,2024-01-14T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
331237,Brook Road.,2024-01-14T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
331237,Brook Road.,2024-01-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
331237,Brook Road.,2024-01-14T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
331237,Brook Road.,2024-01-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,29.75
331237,Brook Road.,2024-01-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,22.18
331237,Brook Road.,2024-01-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,36.08
331237,Brook Road.,2024-01-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,62.0
331237,Brook Road.,2024-01-14T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
331237,Brook Road.,2024-01-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
331237,Brook Road.,2024-01-14T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
331237,Brook Road.,2024-01-14T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.69
331237,Brook Road.,2024-01-14T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.47
331237,Brook Road.,2024-01-14T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.29
331237,Brook Road.,2024-01-14T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.07
331237,Brook Road.,2024-01-14T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.21
331237,Brook Road.,2024-01-14T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.19
331237,Brook Road.,2024-01-14T05:50:00.000+00:00,feeder,3,N Current (RMS),A,27.3
331237,Brook Road.,2024-01-14T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.4
331237,Brook Road.,2024-01-14T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,58.6
331237,Brook Road.,2024-01-14T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,77.0
331237,Brook Road.,2024-01-14T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.89
331237,Brook Road.,2024-01-14T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.91
331237,Brook Road.,2024-01-14T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
331237,Brook Road.,2024-01-14T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.55
331237,Brook Road.,2024-01-14T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.41
331237,Brook Road.,2024-01-14T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.96
331237,Brook Road.,2024-01-14T05:50:00.000+00:00,feeder,2,N Current (RMS),A,22.6
331237,Brook Road.,2024-01-14T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
331237,Brook Road.,2024-01-14T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
331237,Brook Road.,2024-01-14T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.0
331237,Brook Road.,2024-01-14T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.04
331237,Brook Road.,2024-01-14T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
331237,Brook Road.,2024-01-14T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.24
331237,Brook Road.,2024-01-14T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.18
331237,Brook Road.,2024-01-14T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.73
331237,Brook Road.,2024-01-14T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.61
331237,Brook Road.,2024-01-14T05:50:00.000+00:00,feeder,1,N Current (RMS),A,34.4
331237,Brook Road.,2024-01-14T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,56.6
331237,Brook Road.,2024-01-14T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.3
331237,Brook Road.,2024-01-14T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.8
331237,Brook Road.,2024-01-14T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
331237,Brook Road.,2024-01-14T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
331237,Brook Road.,2024-01-14T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
331237,Brook Road.,2024-01-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
331237,Brook Road.,2024-01-14T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
331237,Brook Road.,2024-01-14T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
331237,Brook Road.,2024-01-14T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
331237,Brook Road.,2024-01-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
331237,Brook Road.,2024-01-14T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
331237,Brook Road.,2024-01-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,26.8
331237,Brook Road.,2024-01-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,24.35
331237,Brook Road.,2024-01-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,38.76
331237,Brook Road.,2024-01-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,53.9
331237,Brook Road.,2024-01-14T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
331237,Brook Road.,2024-01-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
331237,Brook Road.,2024-01-14T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
331237,Brook Road.,2024-01-14T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.67
331237,Brook Road.,2024-01-14T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.87
331237,Brook Road.,2024-01-14T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.24
331237,Brook Road.,2024-01-14T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.18
331237,Brook Road.,2024-01-14T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.94
331237,Brook Road.,2024-01-14T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.89
331237,Brook Road.,2024-01-14T05:40:00.000+00:00,feeder,3,N Current (RMS),A,26.5
331237,Brook Road.,2024-01-14T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,50.8
331237,Brook Road.,2024-01-14T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,49.9
331237,Brook Road.,2024-01-14T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,78.3
331237,Brook Road.,2024-01-14T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
331237,Brook Road.,2024-01-14T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.6
331237,Brook Road.,2024-01-14T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
331237,Brook Road.,2024-01-14T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.94
331237,Brook Road.,2024-01-14T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.24
331237,Brook Road.,2024-01-14T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.44
331237,Brook Road.,2024-01-14T05:40:00.000+00:00,feeder,2,N Current (RMS),A,16.7
331237,Brook Road.,2024-01-14T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
331237,Brook Road.,2024-01-14T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.1
331237,Brook Road.,2024-01-14T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.7
331237,Brook Road.,2024-01-14T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.07
331237,Brook Road.,2024-01-14T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
331237,Brook Road.,2024-01-14T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.09
331237,Brook Road.,2024-01-14T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.49
331237,Brook Road.,2024-01-14T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.51
331237,Brook Road.,2024-01-14T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.19
331237,Brook Road.,2024-01-14T05:40:00.000+00:00,feeder,1,N Current (RMS),A,34.4
331237,Brook Road.,2024-01-14T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,57.8
331237,Brook Road.,2024-01-14T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.1
331237,Brook Road.,2024-01-14T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.6
331237,Brook Road.,2024-01-14T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
331237,Brook Road.,2024-01-14T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
331237,Brook Road.,2024-01-14T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
331237,Brook Road.,2024-01-14T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
331237,Brook Road.,2024-01-14T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
331237,Brook Road.,2024-01-14T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
331237,Brook Road.,2024-01-14T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
331237,Brook Road.,2024-01-14T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
331237,Brook Road.,2024-01-14T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
331237,Brook Road.,2024-01-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,30.6
331237,Brook Road.,2024-01-14T05:40:00.000+00:00,busbar,,L2 Active Power,kW,22.69
331237,Brook Road.,2024-01-14T05:40:00.000+00:00,busbar,,L1 Active Power,kW,39.52
331237,Brook Road.,2024-01-14T05:40:00.000+00:00,busbar,,N Current (RMS),A,59.4
331237,Brook Road.,2024-01-14T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
331237,Brook Road.,2024-01-14T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
331237,Brook Road.,2024-01-14T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
331237,Brook Road.,2024-01-14T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.92
331237,Brook Road.,2024-01-14T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.78
331237,Brook Road.,2024-01-14T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.19
331237,Brook Road.,2024-01-14T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
331237,Brook Road.,2024-01-14T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.8
331237,Brook Road.,2024-01-14T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.72
331237,Brook Road.,2024-01-14T05:30:00.000+00:00,feeder,3,N Current (RMS),A,33.1
331237,Brook Road.,2024-01-14T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,39.2
331237,Brook Road.,2024-01-14T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,56.9
331237,Brook Road.,2024-01-14T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,85.6
331237,Brook Road.,2024-01-14T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331237,Brook Road.,2024-01-14T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
331237,Brook Road.,2024-01-14T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
331237,Brook Road.,2024-01-14T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.02
331237,Brook Road.,2024-01-14T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.94
331237,Brook Road.,2024-01-14T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.86
331237,Brook Road.,2024-01-14T05:30:00.000+00:00,feeder,2,N Current (RMS),A,19.3
331237,Brook Road.,2024-01-14T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.3
331237,Brook Road.,2024-01-14T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.8
331237,Brook Road.,2024-01-14T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.3
331237,Brook Road.,2024-01-14T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.18
331237,Brook Road.,2024-01-14T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
331237,Brook Road.,2024-01-14T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.59
331237,Brook Road.,2024-01-14T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.57
331237,Brook Road.,2024-01-14T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.2
331237,Brook Road.,2024-01-14T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.2
331237,Brook Road.,2024-01-14T05:30:00.000+00:00,feeder,1,N Current (RMS),A,45.2
331237,Brook Road.,2024-01-14T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,66.2
331237,Brook Road.,2024-01-14T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.2
331237,Brook Road.,2024-01-14T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,75.7
331237,Brook Road.,2024-01-14T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
331237,Brook Road.,2024-01-14T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
331237,Brook Road.,2024-01-14T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
331237,Brook Road.,2024-01-14T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
331237,Brook Road.,2024-01-14T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
331237,Brook Road.,2024-01-14T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
331237,Brook Road.,2024-01-14T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
331237,Brook Road.,2024-01-14T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
331237,Brook Road.,2024-01-14T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
331237,Brook Road.,2024-01-14T05:30:00.000+00:00,busbar,,L3 Active Power,kW,28.58
331237,Brook Road.,2024-01-14T05:30:00.000+00:00,busbar,,L2 Active Power,kW,23.95
331237,Brook Road.,2024-01-14T05:30:00.000+00:00,busbar,,L1 Active Power,kW,48.78
331237,Brook Road.,2024-01-14T05:30:00.000+00:00,busbar,,N Current (RMS),A,79.4
331237,Brook Road.,2024-01-14T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
331237,Brook Road.,2024-01-14T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
331237,Brook Road.,2024-01-14T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.8
331237,Brook Road.,2024-01-14T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.93
331237,Brook Road.,2024-01-14T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.61
331237,Brook Road.,2024-01-14T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.72
331237,Brook Road.,2024-01-14T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.22
331237,Brook Road.,2024-01-14T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.61
331237,Brook Road.,2024-01-14T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.73
331237,Brook Road.,2024-01-14T05:20:00.000+00:00,feeder,3,N Current (RMS),A,33.4
331237,Brook Road.,2024-01-14T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,38.9
331237,Brook Road.,2024-01-14T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,52.8
331237,Brook Road.,2024-01-14T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,82.3
331237,Brook Road.,2024-01-14T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.98
331237,Brook Road.,2024-01-14T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
331237,Brook Road.,2024-01-14T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
331237,Brook Road.,2024-01-14T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.89
331237,Brook Road.,2024-01-14T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.26
331237,Brook Road.,2024-01-14T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.92
331237,Brook Road.,2024-01-14T05:20:00.000+00:00,feeder,2,N Current (RMS),A,27.6
331237,Brook Road.,2024-01-14T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.9
331237,Brook Road.,2024-01-14T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.6
331237,Brook Road.,2024-01-14T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,53.6
331237,Brook Road.,2024-01-14T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.59
331237,Brook Road.,2024-01-14T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
331237,Brook Road.,2024-01-14T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.34
331237,Brook Road.,2024-01-14T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.05
331237,Brook Road.,2024-01-14T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.16
331237,Brook Road.,2024-01-14T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.99
331237,Brook Road.,2024-01-14T05:20:00.000+00:00,feeder,1,N Current (RMS),A,40.2
331237,Brook Road.,2024-01-14T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,59.7
331237,Brook Road.,2024-01-14T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.1
331237,Brook Road.,2024-01-14T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.0
331237,Brook Road.,2024-01-14T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
331237,Brook Road.,2024-01-14T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
331237,Brook Road.,2024-01-14T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
331237,Brook Road.,2024-01-14T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
331237,Brook Road.,2024-01-14T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
331237,Brook Road.,2024-01-14T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
331237,Brook Road.,2024-01-14T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
331237,Brook Road.,2024-01-14T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
331237,Brook Road.,2024-01-14T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
331237,Brook Road.,2024-01-14T05:20:00.000+00:00,busbar,,L3 Active Power,kW,27.16
331237,Brook Road.,2024-01-14T05:20:00.000+00:00,busbar,,L2 Active Power,kW,22.03
331237,Brook Road.,2024-01-14T05:20:00.000+00:00,busbar,,L1 Active Power,kW,44.63
331237,Brook Road.,2024-01-14T05:20:00.000+00:00,busbar,,N Current (RMS),A,70.4
331237,Brook Road.,2024-01-14T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
331237,Brook Road.,2024-01-14T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
331237,Brook Road.,2024-01-14T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.0
331237,Brook Road.,2024-01-14T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.9
331237,Brook Road.,2024-01-14T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.45
331237,Brook Road.,2024-01-14T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.72
331237,Brook Road.,2024-01-14T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.05
331237,Brook Road.,2024-01-14T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.84
331237,Brook Road.,2024-01-14T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.51
331237,Brook Road.,2024-01-14T05:10:00.000+00:00,feeder,3,N Current (RMS),A,35.4
331237,Brook Road.,2024-01-14T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.5
331237,Brook Road.,2024-01-14T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,49.5
331237,Brook Road.,2024-01-14T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,88.8
331237,Brook Road.,2024-01-14T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.77
331237,Brook Road.,2024-01-14T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.67
331237,Brook Road.,2024-01-14T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
331237,Brook Road.,2024-01-14T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.8
331237,Brook Road.,2024-01-14T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.85
331237,Brook Road.,2024-01-14T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.87
331237,Brook Road.,2024-01-14T05:10:00.000+00:00,feeder,2,N Current (RMS),A,33.7
331237,Brook Road.,2024-01-14T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.6
331237,Brook Road.,2024-01-14T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.6
331237,Brook Road.,2024-01-14T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,61.7
331237,Brook Road.,2024-01-14T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.82
331237,Brook Road.,2024-01-14T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
331237,Brook Road.,2024-01-14T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
331237,Brook Road.,2024-01-14T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.45
331237,Brook Road.,2024-01-14T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.44
331237,Brook Road.,2024-01-14T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.72
331237,Brook Road.,2024-01-14T05:10:00.000+00:00,feeder,1,N Current (RMS),A,29.6
331237,Brook Road.,2024-01-14T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,53.6
331237,Brook Road.,2024-01-14T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.1
331237,Brook Road.,2024-01-14T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.6
331237,Brook Road.,2024-01-14T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
331237,Brook Road.,2024-01-14T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
331237,Brook Road.,2024-01-14T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
331237,Brook Road.,2024-01-14T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
331237,Brook Road.,2024-01-14T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
331237,Brook Road.,2024-01-14T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
331237,Brook Road.,2024-01-14T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
331237,Brook Road.,2024-01-14T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
331237,Brook Road.,2024-01-14T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
331237,Brook Road.,2024-01-14T05:10:00.000+00:00,busbar,,L3 Active Power,kW,27.3
331237,Brook Road.,2024-01-14T05:10:00.000+00:00,busbar,,L2 Active Power,kW,21.14
331237,Brook Road.,2024-01-14T05:10:00.000+00:00,busbar,,L1 Active Power,kW,46.1
331237,Brook Road.,2024-01-14T05:10:00.000+00:00,busbar,,N Current (RMS),A,73.3
331237,Brook Road.,2024-01-14T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
331237,Brook Road.,2024-01-14T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
331237,Brook Road.,2024-01-14T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.7
331237,Brook Road.,2024-01-14T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.83
331237,Brook Road.,2024-01-14T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.29
331237,Brook Road.,2024-01-14T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.92
331237,Brook Road.,2024-01-14T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.02
331237,Brook Road.,2024-01-14T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.24
331237,Brook Road.,2024-01-14T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.16
331237,Brook Road.,2024-01-14T05:00:00.000+00:00,feeder,3,N Current (RMS),A,41.0
331237,Brook Road.,2024-01-14T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,38.4
331237,Brook Road.,2024-01-14T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,51.1
331237,Brook Road.,2024-01-14T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,92.7
331237,Brook Road.,2024-01-14T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.58
331237,Brook Road.,2024-01-14T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.78
331237,Brook Road.,2024-01-14T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
