Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331237,Brook Road.,2024-01-14T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.85
331237,Brook Road.,2024-01-14T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.49
331237,Brook Road.,2024-01-14T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.7
331237,Brook Road.,2024-01-14T05:00:00.000+00:00,feeder,2,N Current (RMS),A,39.0
331237,Brook Road.,2024-01-14T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
331237,Brook Road.,2024-01-14T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.9
331237,Brook Road.,2024-01-14T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,69.6
331237,Brook Road.,2024-01-14T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.24
331237,Brook Road.,2024-01-14T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
331237,Brook Road.,2024-01-14T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.26
331237,Brook Road.,2024-01-14T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.38
331237,Brook Road.,2024-01-14T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.62
331237,Brook Road.,2024-01-14T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.72
331237,Brook Road.,2024-01-14T05:00:00.000+00:00,feeder,1,N Current (RMS),A,32.6
331237,Brook Road.,2024-01-14T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,53.8
331237,Brook Road.,2024-01-14T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.9
331237,Brook Road.,2024-01-14T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.4
331237,Brook Road.,2024-01-14T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
331237,Brook Road.,2024-01-14T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
331237,Brook Road.,2024-01-14T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
331237,Brook Road.,2024-01-14T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
331237,Brook Road.,2024-01-14T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
331237,Brook Road.,2024-01-14T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
331237,Brook Road.,2024-01-14T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
331237,Brook Road.,2024-01-14T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
331237,Brook Road.,2024-01-14T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
331237,Brook Road.,2024-01-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,26.26
331237,Brook Road.,2024-01-14T05:00:00.000+00:00,busbar,,L2 Active Power,kW,22.34
331237,Brook Road.,2024-01-14T05:00:00.000+00:00,busbar,,L1 Active Power,kW,47.58
331237,Brook Road.,2024-01-14T05:00:00.000+00:00,busbar,,N Current (RMS),A,76.4
331237,Brook Road.,2024-01-14T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
331237,Brook Road.,2024-01-14T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
331237,Brook Road.,2024-01-14T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.7
331237,Brook Road.,2024-01-14T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.75
331237,Brook Road.,2024-01-14T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.31
331237,Brook Road.,2024-01-14T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.65
331237,Brook Road.,2024-01-14T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.21
331237,Brook Road.,2024-01-14T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.13
331237,Brook Road.,2024-01-14T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,24.97
331237,Brook Road.,2024-01-14T04:50:00.000+00:00,feeder,3,N Current (RMS),A,47.8
331237,Brook Road.,2024-01-14T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.0
331237,Brook Road.,2024-01-14T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,50.3
331237,Brook Road.,2024-01-14T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,102.7
331237,Brook Road.,2024-01-14T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.68
331237,Brook Road.,2024-01-14T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
331237,Brook Road.,2024-01-14T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
331237,Brook Road.,2024-01-14T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.46
331237,Brook Road.,2024-01-14T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.34
331237,Brook Road.,2024-01-14T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.05
331237,Brook Road.,2024-01-14T04:50:00.000+00:00,feeder,2,N Current (RMS),A,23.3
331237,Brook Road.,2024-01-14T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.7
331237,Brook Road.,2024-01-14T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.8
331237,Brook Road.,2024-01-14T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.7
331237,Brook Road.,2024-01-14T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.95
331237,Brook Road.,2024-01-14T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
331237,Brook Road.,2024-01-14T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.86
331237,Brook Road.,2024-01-14T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.64
331237,Brook Road.,2024-01-14T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.15
331237,Brook Road.,2024-01-14T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.14
331237,Brook Road.,2024-01-14T04:50:00.000+00:00,feeder,1,N Current (RMS),A,34.6
331237,Brook Road.,2024-01-14T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,58.2
331237,Brook Road.,2024-01-14T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.2
331237,Brook Road.,2024-01-14T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.6
331237,Brook Road.,2024-01-14T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
331237,Brook Road.,2024-01-14T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
331237,Brook Road.,2024-01-14T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
331237,Brook Road.,2024-01-14T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
331237,Brook Road.,2024-01-14T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
331237,Brook Road.,2024-01-14T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
331237,Brook Road.,2024-01-14T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
331237,Brook Road.,2024-01-14T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
331237,Brook Road.,2024-01-14T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
331237,Brook Road.,2024-01-14T04:50:00.000+00:00,busbar,,L3 Active Power,kW,25.32
331237,Brook Road.,2024-01-14T04:50:00.000+00:00,busbar,,L2 Active Power,kW,21.62
331237,Brook Road.,2024-01-14T04:50:00.000+00:00,busbar,,L1 Active Power,kW,45.16
331237,Brook Road.,2024-01-14T04:50:00.000+00:00,busbar,,N Current (RMS),A,70.3
331237,Brook Road.,2024-01-14T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
331237,Brook Road.,2024-01-14T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
331237,Brook Road.,2024-01-14T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.2
331237,Brook Road.,2024-01-14T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.08
331237,Brook Road.,2024-01-14T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.15
331237,Brook Road.,2024-01-14T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
331237,Brook Road.,2024-01-14T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.61
331237,Brook Road.,2024-01-14T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.47
331237,Brook Road.,2024-01-14T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.18
331237,Brook Road.,2024-01-14T04:40:00.000+00:00,feeder,3,N Current (RMS),A,38.3
331237,Brook Road.,2024-01-14T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.8
331237,Brook Road.,2024-01-14T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,59.2
331237,Brook Road.,2024-01-14T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,90.5
331237,Brook Road.,2024-01-14T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
331237,Brook Road.,2024-01-14T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.83
331237,Brook Road.,2024-01-14T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
331237,Brook Road.,2024-01-14T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.81
331237,Brook Road.,2024-01-14T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.03
331237,Brook Road.,2024-01-14T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.57
331237,Brook Road.,2024-01-14T04:40:00.000+00:00,feeder,2,N Current (RMS),A,18.1
331237,Brook Road.,2024-01-14T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.4
331237,Brook Road.,2024-01-14T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.4
331237,Brook Road.,2024-01-14T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.6
331237,Brook Road.,2024-01-14T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.77
331237,Brook Road.,2024-01-14T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
331237,Brook Road.,2024-01-14T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.29
331237,Brook Road.,2024-01-14T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.22
331237,Brook Road.,2024-01-14T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.66
331237,Brook Road.,2024-01-14T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.52
331237,Brook Road.,2024-01-14T04:40:00.000+00:00,feeder,1,N Current (RMS),A,32.9
331237,Brook Road.,2024-01-14T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,56.1
331237,Brook Road.,2024-01-14T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.8
331237,Brook Road.,2024-01-14T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.2
331237,Brook Road.,2024-01-14T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
331237,Brook Road.,2024-01-14T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
331237,Brook Road.,2024-01-14T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
331237,Brook Road.,2024-01-14T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
331237,Brook Road.,2024-01-14T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
331237,Brook Road.,2024-01-14T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
331237,Brook Road.,2024-01-14T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
331237,Brook Road.,2024-01-14T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
331237,Brook Road.,2024-01-14T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
331237,Brook Road.,2024-01-14T04:40:00.000+00:00,busbar,,L3 Active Power,kW,27.63
331237,Brook Road.,2024-01-14T04:40:00.000+00:00,busbar,,L2 Active Power,kW,25.16
331237,Brook Road.,2024-01-14T04:40:00.000+00:00,busbar,,L1 Active Power,kW,37.28
331237,Brook Road.,2024-01-14T04:40:00.000+00:00,busbar,,N Current (RMS),A,46.3
331237,Brook Road.,2024-01-14T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
331237,Brook Road.,2024-01-14T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
331237,Brook Road.,2024-01-14T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
331237,Brook Road.,2024-01-14T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.75
331237,Brook Road.,2024-01-14T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.36
331237,Brook Road.,2024-01-14T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.86
331237,Brook Road.,2024-01-14T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.91
331237,Brook Road.,2024-01-14T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.51
331237,Brook Road.,2024-01-14T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,25.57
331237,Brook Road.,2024-01-14T04:30:00.000+00:00,feeder,3,N Current (RMS),A,45.8
331237,Brook Road.,2024-01-14T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,38.2
331237,Brook Road.,2024-01-14T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,59.3
331237,Brook Road.,2024-01-14T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,104.4
331237,Brook Road.,2024-01-14T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
331237,Brook Road.,2024-01-14T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.84
331237,Brook Road.,2024-01-14T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
331237,Brook Road.,2024-01-14T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.18
331237,Brook Road.,2024-01-14T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.89
331237,Brook Road.,2024-01-14T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.53
331237,Brook Road.,2024-01-14T04:30:00.000+00:00,feeder,2,N Current (RMS),A,14.8
331237,Brook Road.,2024-01-14T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.2
331237,Brook Road.,2024-01-14T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.4
331237,Brook Road.,2024-01-14T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
331237,Brook Road.,2024-01-14T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.17
331237,Brook Road.,2024-01-14T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
331237,Brook Road.,2024-01-14T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.33
331237,Brook Road.,2024-01-14T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.96
331237,Brook Road.,2024-01-14T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.99
331237,Brook Road.,2024-01-14T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.75
331237,Brook Road.,2024-01-14T04:30:00.000+00:00,feeder,1,N Current (RMS),A,29.5
331237,Brook Road.,2024-01-14T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,55.6
331237,Brook Road.,2024-01-14T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.5
331237,Brook Road.,2024-01-14T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.6
331237,Brook Road.,2024-01-14T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
331237,Brook Road.,2024-01-14T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
331237,Brook Road.,2024-01-14T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
331237,Brook Road.,2024-01-14T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
331237,Brook Road.,2024-01-14T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
331237,Brook Road.,2024-01-14T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
331237,Brook Road.,2024-01-14T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
331237,Brook Road.,2024-01-14T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
331237,Brook Road.,2024-01-14T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
331237,Brook Road.,2024-01-14T04:30:00.000+00:00,busbar,,L3 Active Power,kW,28.05
331237,Brook Road.,2024-01-14T04:30:00.000+00:00,busbar,,L2 Active Power,kW,27.38
331237,Brook Road.,2024-01-14T04:30:00.000+00:00,busbar,,L1 Active Power,kW,42.85
331237,Brook Road.,2024-01-14T04:30:00.000+00:00,busbar,,N Current (RMS),A,55.9
331237,Brook Road.,2024-01-14T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
331237,Brook Road.,2024-01-14T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
331237,Brook Road.,2024-01-14T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.3
331237,Brook Road.,2024-01-14T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.32
331237,Brook Road.,2024-01-14T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.89
331237,Brook Road.,2024-01-14T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.24
331237,Brook Road.,2024-01-14T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.96
331237,Brook Road.,2024-01-14T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.91
331237,Brook Road.,2024-01-14T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.79
331237,Brook Road.,2024-01-14T04:20:00.000+00:00,feeder,3,N Current (RMS),A,42.3
331237,Brook Road.,2024-01-14T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,41.0
331237,Brook Road.,2024-01-14T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,53.0
331237,Brook Road.,2024-01-14T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,96.9
331237,Brook Road.,2024-01-14T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
331237,Brook Road.,2024-01-14T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.19
331237,Brook Road.,2024-01-14T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
331237,Brook Road.,2024-01-14T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.22
331237,Brook Road.,2024-01-14T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.94
331237,Brook Road.,2024-01-14T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.45
331237,Brook Road.,2024-01-14T04:20:00.000+00:00,feeder,2,N Current (RMS),A,16.6
331237,Brook Road.,2024-01-14T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.4
331237,Brook Road.,2024-01-14T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
331237,Brook Road.,2024-01-14T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.2
331237,Brook Road.,2024-01-14T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.79
331237,Brook Road.,2024-01-14T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
331237,Brook Road.,2024-01-14T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.86
331237,Brook Road.,2024-01-14T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.13
331237,Brook Road.,2024-01-14T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.91
331237,Brook Road.,2024-01-14T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.81
331237,Brook Road.,2024-01-14T04:20:00.000+00:00,feeder,1,N Current (RMS),A,29.0
331237,Brook Road.,2024-01-14T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,55.3
331237,Brook Road.,2024-01-14T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.4
331237,Brook Road.,2024-01-14T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.6
331237,Brook Road.,2024-01-14T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
331237,Brook Road.,2024-01-14T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
331237,Brook Road.,2024-01-14T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
331237,Brook Road.,2024-01-14T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
331237,Brook Road.,2024-01-14T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
331237,Brook Road.,2024-01-14T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
331237,Brook Road.,2024-01-14T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
331237,Brook Road.,2024-01-14T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
331237,Brook Road.,2024-01-14T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
331237,Brook Road.,2024-01-14T04:20:00.000+00:00,busbar,,L3 Active Power,kW,28.31
331237,Brook Road.,2024-01-14T04:20:00.000+00:00,busbar,,L2 Active Power,kW,26.76
331237,Brook Road.,2024-01-14T04:20:00.000+00:00,busbar,,L1 Active Power,kW,43.05
331237,Brook Road.,2024-01-14T04:20:00.000+00:00,busbar,,N Current (RMS),A,58.1
331237,Brook Road.,2024-01-14T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
331237,Brook Road.,2024-01-14T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
331237,Brook Road.,2024-01-14T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.9
331237,Brook Road.,2024-01-14T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.1
331237,Brook Road.,2024-01-14T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.88
331237,Brook Road.,2024-01-14T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.89
331237,Brook Road.,2024-01-14T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.73
331237,Brook Road.,2024-01-14T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.64
331237,Brook Road.,2024-01-14T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.02
331237,Brook Road.,2024-01-14T04:10:00.000+00:00,feeder,3,N Current (RMS),A,34.6
331237,Brook Road.,2024-01-14T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,41.2
331237,Brook Road.,2024-01-14T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,55.4
331237,Brook Road.,2024-01-14T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,85.3
331237,Brook Road.,2024-01-14T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
331237,Brook Road.,2024-01-14T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
331237,Brook Road.,2024-01-14T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
331237,Brook Road.,2024-01-14T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.89
331237,Brook Road.,2024-01-14T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.19
331237,Brook Road.,2024-01-14T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.35
331237,Brook Road.,2024-01-14T04:10:00.000+00:00,feeder,2,N Current (RMS),A,14.5
331237,Brook Road.,2024-01-14T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
331237,Brook Road.,2024-01-14T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
331237,Brook Road.,2024-01-14T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.1
331237,Brook Road.,2024-01-14T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.76
331237,Brook Road.,2024-01-14T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
331237,Brook Road.,2024-01-14T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.48
331237,Brook Road.,2024-01-14T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.61
331237,Brook Road.,2024-01-14T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.44
331237,Brook Road.,2024-01-14T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.09
331237,Brook Road.,2024-01-14T04:10:00.000+00:00,feeder,1,N Current (RMS),A,35.5
331237,Brook Road.,2024-01-14T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,61.1
331237,Brook Road.,2024-01-14T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.3
331237,Brook Road.,2024-01-14T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.3
331237,Brook Road.,2024-01-14T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
331237,Brook Road.,2024-01-14T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
331237,Brook Road.,2024-01-14T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
331237,Brook Road.,2024-01-14T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
331237,Brook Road.,2024-01-14T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
331237,Brook Road.,2024-01-14T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
331237,Brook Road.,2024-01-14T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
331237,Brook Road.,2024-01-14T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
331237,Brook Road.,2024-01-14T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
331237,Brook Road.,2024-01-14T04:10:00.000+00:00,busbar,,L3 Active Power,kW,28.24
331237,Brook Road.,2024-01-14T04:10:00.000+00:00,busbar,,L2 Active Power,kW,30.27
331237,Brook Road.,2024-01-14T04:10:00.000+00:00,busbar,,L1 Active Power,kW,38.45
331237,Brook Road.,2024-01-14T04:10:00.000+00:00,busbar,,N Current (RMS),A,43.6
331237,Brook Road.,2024-01-14T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
331237,Brook Road.,2024-01-14T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
331237,Brook Road.,2024-01-14T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
331237,Brook Road.,2024-01-14T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.13
331237,Brook Road.,2024-01-14T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.61
331237,Brook Road.,2024-01-14T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.16
331237,Brook Road.,2024-01-14T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.32
331237,Brook Road.,2024-01-14T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.14
331237,Brook Road.,2024-01-14T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.91
331237,Brook Road.,2024-01-14T04:00:00.000+00:00,feeder,3,N Current (RMS),A,32.7
331237,Brook Road.,2024-01-14T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,46.9
331237,Brook Road.,2024-01-14T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,70.0
331237,Brook Road.,2024-01-14T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,93.1
331237,Brook Road.,2024-01-14T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
331237,Brook Road.,2024-01-14T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.83
331237,Brook Road.,2024-01-14T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
331237,Brook Road.,2024-01-14T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.87
331237,Brook Road.,2024-01-14T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.41
331237,Brook Road.,2024-01-14T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.55
331237,Brook Road.,2024-01-14T04:00:00.000+00:00,feeder,2,N Current (RMS),A,12.4
331237,Brook Road.,2024-01-14T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.6
331237,Brook Road.,2024-01-14T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.1
331237,Brook Road.,2024-01-14T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.1
331237,Brook Road.,2024-01-14T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.89
331237,Brook Road.,2024-01-14T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
331237,Brook Road.,2024-01-14T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.42
331237,Brook Road.,2024-01-14T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.05
331237,Brook Road.,2024-01-14T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.03
331237,Brook Road.,2024-01-14T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.62
331237,Brook Road.,2024-01-14T04:00:00.000+00:00,feeder,1,N Current (RMS),A,39.2
331237,Brook Road.,2024-01-14T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,66.9
331237,Brook Road.,2024-01-14T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
331237,Brook Road.,2024-01-14T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.5
331237,Brook Road.,2024-01-14T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
331237,Brook Road.,2024-01-14T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
331237,Brook Road.,2024-01-14T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
331237,Brook Road.,2024-01-14T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
331237,Brook Road.,2024-01-14T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
331237,Brook Road.,2024-01-14T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
331237,Brook Road.,2024-01-14T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
331237,Brook Road.,2024-01-14T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
331237,Brook Road.,2024-01-14T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
331237,Brook Road.,2024-01-14T04:00:00.000+00:00,busbar,,L3 Active Power,kW,32.25
331237,Brook Road.,2024-01-14T04:00:00.000+00:00,busbar,,L2 Active Power,kW,33.59
331237,Brook Road.,2024-01-14T04:00:00.000+00:00,busbar,,L1 Active Power,kW,38.08
331237,Brook Road.,2024-01-14T04:00:00.000+00:00,busbar,,N Current (RMS),A,41.0
331237,Brook Road.,2024-01-14T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
331237,Brook Road.,2024-01-14T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
331237,Brook Road.,2024-01-14T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
331237,Brook Road.,2024-01-14T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.21
331237,Brook Road.,2024-01-14T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.29
331237,Brook Road.,2024-01-14T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.35
331237,Brook Road.,2024-01-14T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.57
331237,Brook Road.,2024-01-14T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.4
331237,Brook Road.,2024-01-14T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,24.52
331237,Brook Road.,2024-01-14T03:50:00.000+00:00,feeder,3,N Current (RMS),A,40.7
331237,Brook Road.,2024-01-14T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,40.6
331237,Brook Road.,2024-01-14T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,66.5
331237,Brook Road.,2024-01-14T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,99.8
331237,Brook Road.,2024-01-14T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
331237,Brook Road.,2024-01-14T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.57
331237,Brook Road.,2024-01-14T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
331237,Brook Road.,2024-01-14T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.45
331237,Brook Road.,2024-01-14T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.12
331237,Brook Road.,2024-01-14T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.74
331237,Brook Road.,2024-01-14T03:50:00.000+00:00,feeder,2,N Current (RMS),A,11.9
331237,Brook Road.,2024-01-14T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.1
331237,Brook Road.,2024-01-14T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.9
331237,Brook Road.,2024-01-14T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.2
331237,Brook Road.,2024-01-14T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.08
331237,Brook Road.,2024-01-14T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
331237,Brook Road.,2024-01-14T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.3
331237,Brook Road.,2024-01-14T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.79
331237,Brook Road.,2024-01-14T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.68
331237,Brook Road.,2024-01-14T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.53
331237,Brook Road.,2024-01-14T03:50:00.000+00:00,feeder,1,N Current (RMS),A,27.2
331237,Brook Road.,2024-01-14T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,50.7
331237,Brook Road.,2024-01-14T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.9
331237,Brook Road.,2024-01-14T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.1
331237,Brook Road.,2024-01-14T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
331237,Brook Road.,2024-01-14T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
331237,Brook Road.,2024-01-14T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
331237,Brook Road.,2024-01-14T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
331237,Brook Road.,2024-01-14T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
331237,Brook Road.,2024-01-14T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
331237,Brook Road.,2024-01-14T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
331237,Brook Road.,2024-01-14T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331237,Brook Road.,2024-01-14T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
331237,Brook Road.,2024-01-14T03:50:00.000+00:00,busbar,,L3 Active Power,kW,26.81
331237,Brook Road.,2024-01-14T03:50:00.000+00:00,busbar,,L2 Active Power,kW,33.21
331237,Brook Road.,2024-01-14T03:50:00.000+00:00,busbar,,L1 Active Power,kW,40.79
331237,Brook Road.,2024-01-14T03:50:00.000+00:00,busbar,,N Current (RMS),A,47.1
331237,Brook Road.,2024-01-14T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
331237,Brook Road.,2024-01-14T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
331237,Brook Road.,2024-01-14T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.4
331237,Brook Road.,2024-01-14T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.72
331237,Brook Road.,2024-01-14T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.36
331237,Brook Road.,2024-01-14T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.61
331237,Brook Road.,2024-01-14T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.55
331237,Brook Road.,2024-01-14T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.29
331237,Brook Road.,2024-01-14T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.83
331237,Brook Road.,2024-01-14T03:40:00.000+00:00,feeder,3,N Current (RMS),A,46.3
331237,Brook Road.,2024-01-14T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.3
331237,Brook Road.,2024-01-14T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,58.6
331237,Brook Road.,2024-01-14T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,102.2
331237,Brook Road.,2024-01-14T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
331237,Brook Road.,2024-01-14T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.75
331237,Brook Road.,2024-01-14T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
331237,Brook Road.,2024-01-14T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.02
331237,Brook Road.,2024-01-14T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.93
331237,Brook Road.,2024-01-14T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.29
331237,Brook Road.,2024-01-14T03:40:00.000+00:00,feeder,2,N Current (RMS),A,23.2
331237,Brook Road.,2024-01-14T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.7
331237,Brook Road.,2024-01-14T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.3
331237,Brook Road.,2024-01-14T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,54.4
331237,Brook Road.,2024-01-14T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.01
331237,Brook Road.,2024-01-14T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
331237,Brook Road.,2024-01-14T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.91
331237,Brook Road.,2024-01-14T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.48
331237,Brook Road.,2024-01-14T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.36
331237,Brook Road.,2024-01-14T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.66
331237,Brook Road.,2024-01-14T03:40:00.000+00:00,feeder,1,N Current (RMS),A,30.8
331237,Brook Road.,2024-01-14T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,53.4
331237,Brook Road.,2024-01-14T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.9
331237,Brook Road.,2024-01-14T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.3
331237,Brook Road.,2024-01-14T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
331237,Brook Road.,2024-01-14T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
331237,Brook Road.,2024-01-14T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
331237,Brook Road.,2024-01-14T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
331237,Brook Road.,2024-01-14T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
331237,Brook Road.,2024-01-14T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
331237,Brook Road.,2024-01-14T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
331237,Brook Road.,2024-01-14T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
331237,Brook Road.,2024-01-14T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
331237,Brook Road.,2024-01-14T03:40:00.000+00:00,busbar,,L3 Active Power,kW,26.05
331237,Brook Road.,2024-01-14T03:40:00.000+00:00,busbar,,L2 Active Power,kW,33.58
331237,Brook Road.,2024-01-14T03:40:00.000+00:00,busbar,,L1 Active Power,kW,46.78
331237,Brook Road.,2024-01-14T03:40:00.000+00:00,busbar,,N Current (RMS),A,59.1
331237,Brook Road.,2024-01-14T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
331237,Brook Road.,2024-01-14T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
331237,Brook Road.,2024-01-14T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.4
331237,Brook Road.,2024-01-14T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.84
331237,Brook Road.,2024-01-14T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.24
331237,Brook Road.,2024-01-14T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.44
331237,Brook Road.,2024-01-14T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.6
331237,Brook Road.,2024-01-14T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.07
331237,Brook Road.,2024-01-14T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.77
331237,Brook Road.,2024-01-14T03:30:00.000+00:00,feeder,3,N Current (RMS),A,35.6
331237,Brook Road.,2024-01-14T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.3
331237,Brook Road.,2024-01-14T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,49.3
331237,Brook Road.,2024-01-14T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,84.7
331237,Brook Road.,2024-01-14T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
331237,Brook Road.,2024-01-14T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.85
331237,Brook Road.,2024-01-14T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.8
331237,Brook Road.,2024-01-14T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.83
331237,Brook Road.,2024-01-14T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.26
331237,Brook Road.,2024-01-14T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.74
331237,Brook Road.,2024-01-14T03:30:00.000+00:00,feeder,2,N Current (RMS),A,24.4
331237,Brook Road.,2024-01-14T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.2
331237,Brook Road.,2024-01-14T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.6
331237,Brook Road.,2024-01-14T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,52.8
331237,Brook Road.,2024-01-14T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.56
331237,Brook Road.,2024-01-14T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
331237,Brook Road.,2024-01-14T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.14
331237,Brook Road.,2024-01-14T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.48
331237,Brook Road.,2024-01-14T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.47
331237,Brook Road.,2024-01-14T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.26
331237,Brook Road.,2024-01-14T03:30:00.000+00:00,feeder,1,N Current (RMS),A,31.3
331237,Brook Road.,2024-01-14T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,56.6
331237,Brook Road.,2024-01-14T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.3
331237,Brook Road.,2024-01-14T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.1
331237,Brook Road.,2024-01-14T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
331237,Brook Road.,2024-01-14T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
331237,Brook Road.,2024-01-14T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
331237,Brook Road.,2024-01-14T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
331237,Brook Road.,2024-01-14T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
331237,Brook Road.,2024-01-14T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
331237,Brook Road.,2024-01-14T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
331237,Brook Road.,2024-01-14T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
331237,Brook Road.,2024-01-14T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
331237,Brook Road.,2024-01-14T03:30:00.000+00:00,busbar,,L3 Active Power,kW,24.91
331237,Brook Road.,2024-01-14T03:30:00.000+00:00,busbar,,L2 Active Power,kW,31.8
331237,Brook Road.,2024-01-14T03:30:00.000+00:00,busbar,,L1 Active Power,kW,42.77
331237,Brook Road.,2024-01-14T03:30:00.000+00:00,busbar,,N Current (RMS),A,52.4
331237,Brook Road.,2024-01-14T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
331237,Brook Road.,2024-01-14T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
331237,Brook Road.,2024-01-14T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.3
331237,Brook Road.,2024-01-14T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.68
331237,Brook Road.,2024-01-14T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
331237,Brook Road.,2024-01-14T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.65
331237,Brook Road.,2024-01-14T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.75
331237,Brook Road.,2024-01-14T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.75
331237,Brook Road.,2024-01-14T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,24.12
331237,Brook Road.,2024-01-14T03:20:00.000+00:00,feeder,3,N Current (RMS),A,41.5
331237,Brook Road.,2024-01-14T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.9
331237,Brook Road.,2024-01-14T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,56.7
331237,Brook Road.,2024-01-14T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,98.0
331237,Brook Road.,2024-01-14T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
331237,Brook Road.,2024-01-14T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.09
331237,Brook Road.,2024-01-14T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
331237,Brook Road.,2024-01-14T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.5
331237,Brook Road.,2024-01-14T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.97
331237,Brook Road.,2024-01-14T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.54
331237,Brook Road.,2024-01-14T03:20:00.000+00:00,feeder,2,N Current (RMS),A,11.5
331237,Brook Road.,2024-01-14T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
331237,Brook Road.,2024-01-14T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.9
331237,Brook Road.,2024-01-14T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.6
331237,Brook Road.,2024-01-14T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.83
331237,Brook Road.,2024-01-14T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
331237,Brook Road.,2024-01-14T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
331237,Brook Road.,2024-01-14T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.93
331237,Brook Road.,2024-01-14T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.37
331237,Brook Road.,2024-01-14T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.96
331237,Brook Road.,2024-01-14T03:20:00.000+00:00,feeder,1,N Current (RMS),A,30.4
331237,Brook Road.,2024-01-14T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,54.8
331237,Brook Road.,2024-01-14T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.1
331237,Brook Road.,2024-01-14T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.5
331237,Brook Road.,2024-01-14T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
331237,Brook Road.,2024-01-14T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
331237,Brook Road.,2024-01-14T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
331237,Brook Road.,2024-01-14T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
331237,Brook Road.,2024-01-14T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
331237,Brook Road.,2024-01-14T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
331237,Brook Road.,2024-01-14T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
331237,Brook Road.,2024-01-14T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
331237,Brook Road.,2024-01-14T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
331237,Brook Road.,2024-01-14T03:20:00.000+00:00,busbar,,L3 Active Power,kW,27.17
331237,Brook Road.,2024-01-14T03:20:00.000+00:00,busbar,,L2 Active Power,kW,33.09
331237,Brook Road.,2024-01-14T03:20:00.000+00:00,busbar,,L1 Active Power,kW,38.63
331237,Brook Road.,2024-01-14T03:20:00.000+00:00,busbar,,N Current (RMS),A,44.6
331237,Brook Road.,2024-01-14T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
331237,Brook Road.,2024-01-14T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
331237,Brook Road.,2024-01-14T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
331237,Brook Road.,2024-01-14T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.04
331237,Brook Road.,2024-01-14T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.5
331237,Brook Road.,2024-01-14T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.72
331237,Brook Road.,2024-01-14T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.53
331237,Brook Road.,2024-01-14T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.95
331237,Brook Road.,2024-01-14T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,26.36
331237,Brook Road.,2024-01-14T03:10:00.000+00:00,feeder,3,N Current (RMS),A,51.9
331237,Brook Road.,2024-01-14T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.2
331237,Brook Road.,2024-01-14T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,57.5
331237,Brook Road.,2024-01-14T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,107.2
331237,Brook Road.,2024-01-14T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
331237,Brook Road.,2024-01-14T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.26
331237,Brook Road.,2024-01-14T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
331237,Brook Road.,2024-01-14T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.59
331237,Brook Road.,2024-01-14T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.68
331237,Brook Road.,2024-01-14T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.15
331237,Brook Road.,2024-01-14T03:10:00.000+00:00,feeder,2,N Current (RMS),A,12.1
331237,Brook Road.,2024-01-14T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.8
331237,Brook Road.,2024-01-14T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.8
331237,Brook Road.,2024-01-14T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.5
331237,Brook Road.,2024-01-14T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.64
331237,Brook Road.,2024-01-14T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
331237,Brook Road.,2024-01-14T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.45
331237,Brook Road.,2024-01-14T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.95
331237,Brook Road.,2024-01-14T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.34
331237,Brook Road.,2024-01-14T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.59
331237,Brook Road.,2024-01-14T03:10:00.000+00:00,feeder,1,N Current (RMS),A,31.1
331237,Brook Road.,2024-01-14T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,54.7
331237,Brook Road.,2024-01-14T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.2
331237,Brook Road.,2024-01-14T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.4
331237,Brook Road.,2024-01-14T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
331237,Brook Road.,2024-01-14T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
331237,Brook Road.,2024-01-14T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
331237,Brook Road.,2024-01-14T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
331237,Brook Road.,2024-01-14T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
331237,Brook Road.,2024-01-14T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
331237,Brook Road.,2024-01-14T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
331237,Brook Road.,2024-01-14T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
331237,Brook Road.,2024-01-14T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
331237,Brook Road.,2024-01-14T03:10:00.000+00:00,busbar,,L3 Active Power,kW,26.07
331237,Brook Road.,2024-01-14T03:10:00.000+00:00,busbar,,L2 Active Power,kW,32.96
331237,Brook Road.,2024-01-14T03:10:00.000+00:00,busbar,,L1 Active Power,kW,43.1
331237,Brook Road.,2024-01-14T03:10:00.000+00:00,busbar,,N Current (RMS),A,54.5
331237,Brook Road.,2024-01-14T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
331237,Brook Road.,2024-01-14T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
331237,Brook Road.,2024-01-14T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.3
331237,Brook Road.,2024-01-14T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.77
331237,Brook Road.,2024-01-14T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.82
331237,Brook Road.,2024-01-14T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.07
331237,Brook Road.,2024-01-14T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.78
331237,Brook Road.,2024-01-14T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.72
331237,Brook Road.,2024-01-14T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,26.01
331237,Brook Road.,2024-01-14T03:00:00.000+00:00,feeder,3,N Current (RMS),A,51.1
331237,Brook Road.,2024-01-14T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,37.2
331237,Brook Road.,2024-01-14T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,52.7
331237,Brook Road.,2024-01-14T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,106.5
331237,Brook Road.,2024-01-14T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
331237,Brook Road.,2024-01-14T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.03
331237,Brook Road.,2024-01-14T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
331237,Brook Road.,2024-01-14T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.93
331237,Brook Road.,2024-01-14T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.27
331237,Brook Road.,2024-01-14T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.86
331237,Brook Road.,2024-01-14T03:00:00.000+00:00,feeder,2,N Current (RMS),A,16.2
331237,Brook Road.,2024-01-14T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.3
331237,Brook Road.,2024-01-14T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.0
331237,Brook Road.,2024-01-14T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.5
331237,Brook Road.,2024-01-14T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.05
331237,Brook Road.,2024-01-14T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
331237,Brook Road.,2024-01-14T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.25
331237,Brook Road.,2024-01-14T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.37
331237,Brook Road.,2024-01-14T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.01
331237,Brook Road.,2024-01-14T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.05
331237,Brook Road.,2024-01-14T03:00:00.000+00:00,feeder,1,N Current (RMS),A,31.1
331237,Brook Road.,2024-01-14T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,53.0
331237,Brook Road.,2024-01-14T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.8
331237,Brook Road.,2024-01-14T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.2
331237,Brook Road.,2024-01-14T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
331237,Brook Road.,2024-01-14T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
331237,Brook Road.,2024-01-14T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
331237,Brook Road.,2024-01-14T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
331237,Brook Road.,2024-01-14T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
331237,Brook Road.,2024-01-14T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
331237,Brook Road.,2024-01-14T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331237,Brook Road.,2024-01-14T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
331237,Brook Road.,2024-01-14T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
