Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331237,Brook Road.,2024-01-14T03:00:00.000+00:00,busbar,,L3 Active Power,kW,26.08
331237,Brook Road.,2024-01-14T03:00:00.000+00:00,busbar,,L2 Active Power,kW,33.01
331237,Brook Road.,2024-01-14T03:00:00.000+00:00,busbar,,L1 Active Power,kW,44.93
331237,Brook Road.,2024-01-14T03:00:00.000+00:00,busbar,,N Current (RMS),A,58.5
331237,Brook Road.,2024-01-14T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
331237,Brook Road.,2024-01-14T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
331237,Brook Road.,2024-01-14T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.4
331237,Brook Road.,2024-01-14T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
331237,Brook Road.,2024-01-14T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.74
331237,Brook Road.,2024-01-14T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.06
331237,Brook Road.,2024-01-14T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.89
331237,Brook Road.,2024-01-14T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.73
331237,Brook Road.,2024-01-14T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,27.44
331237,Brook Road.,2024-01-14T02:50:00.000+00:00,feeder,3,N Current (RMS),A,48.2
331237,Brook Road.,2024-01-14T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,45.0
331237,Brook Road.,2024-01-14T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,73.2
331237,Brook Road.,2024-01-14T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,112.3
331237,Brook Road.,2024-01-14T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
331237,Brook Road.,2024-01-14T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.95
331237,Brook Road.,2024-01-14T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
331237,Brook Road.,2024-01-14T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.84
331237,Brook Road.,2024-01-14T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.97
331237,Brook Road.,2024-01-14T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.5
331237,Brook Road.,2024-01-14T02:50:00.000+00:00,feeder,2,N Current (RMS),A,27.6
331237,Brook Road.,2024-01-14T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
331237,Brook Road.,2024-01-14T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.9
331237,Brook Road.,2024-01-14T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,55.9
331237,Brook Road.,2024-01-14T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.89
331237,Brook Road.,2024-01-14T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
331237,Brook Road.,2024-01-14T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.73
331237,Brook Road.,2024-01-14T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.09
331237,Brook Road.,2024-01-14T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.84
331237,Brook Road.,2024-01-14T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
331237,Brook Road.,2024-01-14T02:50:00.000+00:00,feeder,1,N Current (RMS),A,33.0
331237,Brook Road.,2024-01-14T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,56.2
331237,Brook Road.,2024-01-14T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.1
331237,Brook Road.,2024-01-14T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.8
331237,Brook Road.,2024-01-14T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
331237,Brook Road.,2024-01-14T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
331237,Brook Road.,2024-01-14T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
331237,Brook Road.,2024-01-14T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
331237,Brook Road.,2024-01-14T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
331237,Brook Road.,2024-01-14T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
331237,Brook Road.,2024-01-14T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
331237,Brook Road.,2024-01-14T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
331237,Brook Road.,2024-01-14T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
331237,Brook Road.,2024-01-14T02:50:00.000+00:00,busbar,,L3 Active Power,kW,27.82
331237,Brook Road.,2024-01-14T02:50:00.000+00:00,busbar,,L2 Active Power,kW,37.54
331237,Brook Road.,2024-01-14T02:50:00.000+00:00,busbar,,L1 Active Power,kW,49.94
331237,Brook Road.,2024-01-14T02:50:00.000+00:00,busbar,,N Current (RMS),A,64.0
331237,Brook Road.,2024-01-14T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
331237,Brook Road.,2024-01-14T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
331237,Brook Road.,2024-01-14T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.0
331237,Brook Road.,2024-01-14T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.44
331237,Brook Road.,2024-01-14T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.71
331237,Brook Road.,2024-01-14T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.15
331237,Brook Road.,2024-01-14T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.19
331237,Brook Road.,2024-01-14T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.71
331237,Brook Road.,2024-01-14T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,29.72
331237,Brook Road.,2024-01-14T02:40:00.000+00:00,feeder,3,N Current (RMS),A,56.6
331237,Brook Road.,2024-01-14T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,38.6
331237,Brook Road.,2024-01-14T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,72.3
331237,Brook Road.,2024-01-14T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,121.6
331237,Brook Road.,2024-01-14T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
331237,Brook Road.,2024-01-14T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.77
331237,Brook Road.,2024-01-14T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
331237,Brook Road.,2024-01-14T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.99
331237,Brook Road.,2024-01-14T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.08
331237,Brook Road.,2024-01-14T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.39
331237,Brook Road.,2024-01-14T02:40:00.000+00:00,feeder,2,N Current (RMS),A,16.6
331237,Brook Road.,2024-01-14T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.6
331237,Brook Road.,2024-01-14T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
331237,Brook Road.,2024-01-14T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.8
331237,Brook Road.,2024-01-14T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.56
331237,Brook Road.,2024-01-14T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
331237,Brook Road.,2024-01-14T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.87
331237,Brook Road.,2024-01-14T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.64
331237,Brook Road.,2024-01-14T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.44
331237,Brook Road.,2024-01-14T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.21
331237,Brook Road.,2024-01-14T02:40:00.000+00:00,feeder,1,N Current (RMS),A,29.6
331237,Brook Road.,2024-01-14T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,53.9
331237,Brook Road.,2024-01-14T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,50.7
331237,Brook Road.,2024-01-14T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.6
331237,Brook Road.,2024-01-14T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
331237,Brook Road.,2024-01-14T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
331237,Brook Road.,2024-01-14T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
331237,Brook Road.,2024-01-14T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
331237,Brook Road.,2024-01-14T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
331237,Brook Road.,2024-01-14T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
331237,Brook Road.,2024-01-14T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
331237,Brook Road.,2024-01-14T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
331237,Brook Road.,2024-01-14T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
331237,Brook Road.,2024-01-14T02:40:00.000+00:00,busbar,,L3 Active Power,kW,27.82
331237,Brook Road.,2024-01-14T02:40:00.000+00:00,busbar,,L2 Active Power,kW,37.24
331237,Brook Road.,2024-01-14T02:40:00.000+00:00,busbar,,L1 Active Power,kW,49.31
331237,Brook Road.,2024-01-14T02:40:00.000+00:00,busbar,,N Current (RMS),A,64.6
331237,Brook Road.,2024-01-14T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
331237,Brook Road.,2024-01-14T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
331237,Brook Road.,2024-01-14T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.9
331237,Brook Road.,2024-01-14T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.08
331237,Brook Road.,2024-01-14T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.76
331237,Brook Road.,2024-01-14T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.25
331237,Brook Road.,2024-01-14T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.32
331237,Brook Road.,2024-01-14T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.8
331237,Brook Road.,2024-01-14T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,28.62
331237,Brook Road.,2024-01-14T02:30:00.000+00:00,feeder,3,N Current (RMS),A,56.2
331237,Brook Road.,2024-01-14T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.5
331237,Brook Road.,2024-01-14T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,76.6
331237,Brook Road.,2024-01-14T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,116.7
331237,Brook Road.,2024-01-14T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
331237,Brook Road.,2024-01-14T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.06
331237,Brook Road.,2024-01-14T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
331237,Brook Road.,2024-01-14T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.96
331237,Brook Road.,2024-01-14T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.52
331237,Brook Road.,2024-01-14T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.27
331237,Brook Road.,2024-01-14T02:30:00.000+00:00,feeder,2,N Current (RMS),A,16.4
331237,Brook Road.,2024-01-14T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.4
331237,Brook Road.,2024-01-14T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.9
331237,Brook Road.,2024-01-14T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.7
331237,Brook Road.,2024-01-14T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.61
331237,Brook Road.,2024-01-14T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
331237,Brook Road.,2024-01-14T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.25
331237,Brook Road.,2024-01-14T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.04
331237,Brook Road.,2024-01-14T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.59
331237,Brook Road.,2024-01-14T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.16
331237,Brook Road.,2024-01-14T02:30:00.000+00:00,feeder,1,N Current (RMS),A,30.3
331237,Brook Road.,2024-01-14T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,55.3
331237,Brook Road.,2024-01-14T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.3
331237,Brook Road.,2024-01-14T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.7
331237,Brook Road.,2024-01-14T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
331237,Brook Road.,2024-01-14T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
331237,Brook Road.,2024-01-14T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
331237,Brook Road.,2024-01-14T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
331237,Brook Road.,2024-01-14T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
331237,Brook Road.,2024-01-14T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
331237,Brook Road.,2024-01-14T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
331237,Brook Road.,2024-01-14T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
331237,Brook Road.,2024-01-14T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
331237,Brook Road.,2024-01-14T02:30:00.000+00:00,busbar,,L3 Active Power,kW,27.32
331237,Brook Road.,2024-01-14T02:30:00.000+00:00,busbar,,L2 Active Power,kW,38.91
331237,Brook Road.,2024-01-14T02:30:00.000+00:00,busbar,,L1 Active Power,kW,48.05
331237,Brook Road.,2024-01-14T02:30:00.000+00:00,busbar,,N Current (RMS),A,63.6
331237,Brook Road.,2024-01-14T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
331237,Brook Road.,2024-01-14T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.9
331237,Brook Road.,2024-01-14T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.4
331237,Brook Road.,2024-01-14T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.03
331237,Brook Road.,2024-01-14T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.6
331237,Brook Road.,2024-01-14T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.71
331237,Brook Road.,2024-01-14T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.46
331237,Brook Road.,2024-01-14T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.84
331237,Brook Road.,2024-01-14T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,30.65
331237,Brook Road.,2024-01-14T02:20:00.000+00:00,feeder,3,N Current (RMS),A,60.1
331237,Brook Road.,2024-01-14T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.0
331237,Brook Road.,2024-01-14T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,84.4
331237,Brook Road.,2024-01-14T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,124.3
331237,Brook Road.,2024-01-14T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
331237,Brook Road.,2024-01-14T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.86
331237,Brook Road.,2024-01-14T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
331237,Brook Road.,2024-01-14T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.17
331237,Brook Road.,2024-01-14T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.49
331237,Brook Road.,2024-01-14T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.95
331237,Brook Road.,2024-01-14T02:20:00.000+00:00,feeder,2,N Current (RMS),A,21.9
331237,Brook Road.,2024-01-14T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.8
331237,Brook Road.,2024-01-14T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.4
331237,Brook Road.,2024-01-14T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,49.5
331237,Brook Road.,2024-01-14T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.02
331237,Brook Road.,2024-01-14T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
331237,Brook Road.,2024-01-14T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.71
331237,Brook Road.,2024-01-14T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.96
331237,Brook Road.,2024-01-14T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.9
331237,Brook Road.,2024-01-14T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.31
331237,Brook Road.,2024-01-14T02:20:00.000+00:00,feeder,1,N Current (RMS),A,29.7
331237,Brook Road.,2024-01-14T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,51.3
331237,Brook Road.,2024-01-14T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,52.3
331237,Brook Road.,2024-01-14T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.4
331237,Brook Road.,2024-01-14T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
331237,Brook Road.,2024-01-14T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
331237,Brook Road.,2024-01-14T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
331237,Brook Road.,2024-01-14T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
331237,Brook Road.,2024-01-14T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
331237,Brook Road.,2024-01-14T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
331237,Brook Road.,2024-01-14T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
331237,Brook Road.,2024-01-14T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
331237,Brook Road.,2024-01-14T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
331237,Brook Road.,2024-01-14T02:20:00.000+00:00,busbar,,L3 Active Power,kW,24.59
331237,Brook Road.,2024-01-14T02:20:00.000+00:00,busbar,,L2 Active Power,kW,41.23
331237,Brook Road.,2024-01-14T02:20:00.000+00:00,busbar,,L1 Active Power,kW,51.91
331237,Brook Road.,2024-01-14T02:20:00.000+00:00,busbar,,N Current (RMS),A,76.2
331237,Brook Road.,2024-01-14T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
331237,Brook Road.,2024-01-14T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.2
331237,Brook Road.,2024-01-14T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.0
331237,Brook Road.,2024-01-14T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.77
331237,Brook Road.,2024-01-14T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.71
331237,Brook Road.,2024-01-14T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.75
331237,Brook Road.,2024-01-14T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.57
331237,Brook Road.,2024-01-14T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.76
331237,Brook Road.,2024-01-14T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,30.76
331237,Brook Road.,2024-01-14T02:10:00.000+00:00,feeder,3,N Current (RMS),A,60.8
331237,Brook Road.,2024-01-14T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.9
331237,Brook Road.,2024-01-14T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,79.8
331237,Brook Road.,2024-01-14T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,124.7
331237,Brook Road.,2024-01-14T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
331237,Brook Road.,2024-01-14T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.9
331237,Brook Road.,2024-01-14T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
331237,Brook Road.,2024-01-14T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.24
331237,Brook Road.,2024-01-14T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.99
331237,Brook Road.,2024-01-14T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.1
331237,Brook Road.,2024-01-14T02:10:00.000+00:00,feeder,2,N Current (RMS),A,29.2
331237,Brook Road.,2024-01-14T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.1
331237,Brook Road.,2024-01-14T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.6
331237,Brook Road.,2024-01-14T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,57.7
331237,Brook Road.,2024-01-14T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
331237,Brook Road.,2024-01-14T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.68
331237,Brook Road.,2024-01-14T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
331237,Brook Road.,2024-01-14T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.81
331237,Brook Road.,2024-01-14T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.1
331237,Brook Road.,2024-01-14T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.41
331237,Brook Road.,2024-01-14T02:10:00.000+00:00,feeder,1,N Current (RMS),A,28.3
331237,Brook Road.,2024-01-14T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,54.4
331237,Brook Road.,2024-01-14T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.4
331237,Brook Road.,2024-01-14T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.1
331237,Brook Road.,2024-01-14T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
331237,Brook Road.,2024-01-14T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
331237,Brook Road.,2024-01-14T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
331237,Brook Road.,2024-01-14T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
331237,Brook Road.,2024-01-14T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
331237,Brook Road.,2024-01-14T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
331237,Brook Road.,2024-01-14T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
331237,Brook Road.,2024-01-14T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
331237,Brook Road.,2024-01-14T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
331237,Brook Road.,2024-01-14T02:10:00.000+00:00,busbar,,L3 Active Power,kW,24.63
331237,Brook Road.,2024-01-14T02:10:00.000+00:00,busbar,,L2 Active Power,kW,38.85
331237,Brook Road.,2024-01-14T02:10:00.000+00:00,busbar,,L1 Active Power,kW,54.26
331237,Brook Road.,2024-01-14T02:10:00.000+00:00,busbar,,N Current (RMS),A,83.9
331237,Brook Road.,2024-01-14T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
331237,Brook Road.,2024-01-14T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
331237,Brook Road.,2024-01-14T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.1
331237,Brook Road.,2024-01-14T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.18
331237,Brook Road.,2024-01-14T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.56
331237,Brook Road.,2024-01-14T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.66
331237,Brook Road.,2024-01-14T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.12
331237,Brook Road.,2024-01-14T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.67
331237,Brook Road.,2024-01-14T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,32.29
331237,Brook Road.,2024-01-14T02:00:00.000+00:00,feeder,3,N Current (RMS),A,64.8
331237,Brook Road.,2024-01-14T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.8
331237,Brook Road.,2024-01-14T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,79.6
331237,Brook Road.,2024-01-14T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,131.3
331237,Brook Road.,2024-01-14T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
331237,Brook Road.,2024-01-14T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
331237,Brook Road.,2024-01-14T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
331237,Brook Road.,2024-01-14T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.4
331237,Brook Road.,2024-01-14T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.72
331237,Brook Road.,2024-01-14T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.41
331237,Brook Road.,2024-01-14T02:00:00.000+00:00,feeder,2,N Current (RMS),A,19.8
331237,Brook Road.,2024-01-14T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.8
331237,Brook Road.,2024-01-14T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.3
331237,Brook Road.,2024-01-14T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,50.8
331237,Brook Road.,2024-01-14T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.91
331237,Brook Road.,2024-01-14T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.43
331237,Brook Road.,2024-01-14T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.11
331237,Brook Road.,2024-01-14T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.9
331237,Brook Road.,2024-01-14T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.41
331237,Brook Road.,2024-01-14T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.55
331237,Brook Road.,2024-01-14T02:00:00.000+00:00,feeder,1,N Current (RMS),A,32.8
331237,Brook Road.,2024-01-14T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,62.6
331237,Brook Road.,2024-01-14T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.6
331237,Brook Road.,2024-01-14T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.9
331237,Brook Road.,2024-01-14T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
331237,Brook Road.,2024-01-14T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
331237,Brook Road.,2024-01-14T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
331237,Brook Road.,2024-01-14T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
331237,Brook Road.,2024-01-14T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
331237,Brook Road.,2024-01-14T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
331237,Brook Road.,2024-01-14T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
331237,Brook Road.,2024-01-14T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
331237,Brook Road.,2024-01-14T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
331237,Brook Road.,2024-01-14T02:00:00.000+00:00,busbar,,L3 Active Power,kW,28.42
331237,Brook Road.,2024-01-14T02:00:00.000+00:00,busbar,,L2 Active Power,kW,39.8
331237,Brook Road.,2024-01-14T02:00:00.000+00:00,busbar,,L1 Active Power,kW,54.25
331237,Brook Road.,2024-01-14T02:00:00.000+00:00,busbar,,N Current (RMS),A,72.8
331237,Brook Road.,2024-01-14T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
331237,Brook Road.,2024-01-14T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
331237,Brook Road.,2024-01-14T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,221.6
331237,Brook Road.,2024-01-14T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.28
331237,Brook Road.,2024-01-14T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.57
331237,Brook Road.,2024-01-14T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.87
331237,Brook Road.,2024-01-14T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.67
331237,Brook Road.,2024-01-14T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,25.34
331237,Brook Road.,2024-01-14T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,31.78
331237,Brook Road.,2024-01-14T01:50:00.000+00:00,feeder,3,N Current (RMS),A,60.6
331237,Brook Road.,2024-01-14T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.6
331237,Brook Road.,2024-01-14T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,101.8
331237,Brook Road.,2024-01-14T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,128.9
331237,Brook Road.,2024-01-14T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.72
331237,Brook Road.,2024-01-14T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.77
331237,Brook Road.,2024-01-14T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
331237,Brook Road.,2024-01-14T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.39
331237,Brook Road.,2024-01-14T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.38
331237,Brook Road.,2024-01-14T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.67
331237,Brook Road.,2024-01-14T01:50:00.000+00:00,feeder,2,N Current (RMS),A,17.0
331237,Brook Road.,2024-01-14T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.3
331237,Brook Road.,2024-01-14T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.9
331237,Brook Road.,2024-01-14T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.3
331237,Brook Road.,2024-01-14T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.34
331237,Brook Road.,2024-01-14T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
331237,Brook Road.,2024-01-14T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.73
331237,Brook Road.,2024-01-14T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.29
331237,Brook Road.,2024-01-14T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.53
331237,Brook Road.,2024-01-14T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.09
331237,Brook Road.,2024-01-14T01:50:00.000+00:00,feeder,1,N Current (RMS),A,31.4
331237,Brook Road.,2024-01-14T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,63.7
331237,Brook Road.,2024-01-14T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.9
331237,Brook Road.,2024-01-14T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.5
331237,Brook Road.,2024-01-14T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
331237,Brook Road.,2024-01-14T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
331237,Brook Road.,2024-01-14T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
331237,Brook Road.,2024-01-14T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
331237,Brook Road.,2024-01-14T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
331237,Brook Road.,2024-01-14T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
331237,Brook Road.,2024-01-14T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
331237,Brook Road.,2024-01-14T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
331237,Brook Road.,2024-01-14T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
331237,Brook Road.,2024-01-14T01:50:00.000+00:00,busbar,,L3 Active Power,kW,29.34
331237,Brook Road.,2024-01-14T01:50:00.000+00:00,busbar,,L2 Active Power,kW,45.24
331237,Brook Road.,2024-01-14T01:50:00.000+00:00,busbar,,L1 Active Power,kW,52.53
331237,Brook Road.,2024-01-14T01:50:00.000+00:00,busbar,,N Current (RMS),A,68.7
331237,Brook Road.,2024-01-14T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
331237,Brook Road.,2024-01-14T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.9
331237,Brook Road.,2024-01-14T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,214.0
331237,Brook Road.,2024-01-14T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.93
331237,Brook Road.,2024-01-14T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.74
331237,Brook Road.,2024-01-14T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.68
331237,Brook Road.,2024-01-14T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.89
331237,Brook Road.,2024-01-14T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,25.15
331237,Brook Road.,2024-01-14T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,31.01
331237,Brook Road.,2024-01-14T01:40:00.000+00:00,feeder,3,N Current (RMS),A,57.8
331237,Brook Road.,2024-01-14T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.6
331237,Brook Road.,2024-01-14T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,101.6
331237,Brook Road.,2024-01-14T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,125.6
331237,Brook Road.,2024-01-14T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
331237,Brook Road.,2024-01-14T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.06
331237,Brook Road.,2024-01-14T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
331237,Brook Road.,2024-01-14T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.39
331237,Brook Road.,2024-01-14T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.84
331237,Brook Road.,2024-01-14T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.99
331237,Brook Road.,2024-01-14T01:40:00.000+00:00,feeder,2,N Current (RMS),A,16.3
331237,Brook Road.,2024-01-14T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
331237,Brook Road.,2024-01-14T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.3
331237,Brook Road.,2024-01-14T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.8
331237,Brook Road.,2024-01-14T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.81
331237,Brook Road.,2024-01-14T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
331237,Brook Road.,2024-01-14T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.26
331237,Brook Road.,2024-01-14T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.8
331237,Brook Road.,2024-01-14T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.67
331237,Brook Road.,2024-01-14T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.78
331237,Brook Road.,2024-01-14T01:40:00.000+00:00,feeder,1,N Current (RMS),A,30.3
331237,Brook Road.,2024-01-14T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,54.4
331237,Brook Road.,2024-01-14T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.4
331237,Brook Road.,2024-01-14T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.1
331237,Brook Road.,2024-01-14T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
331237,Brook Road.,2024-01-14T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
331237,Brook Road.,2024-01-14T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
331237,Brook Road.,2024-01-14T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
331237,Brook Road.,2024-01-14T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
331237,Brook Road.,2024-01-14T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
331237,Brook Road.,2024-01-14T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
331237,Brook Road.,2024-01-14T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
331237,Brook Road.,2024-01-14T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
331237,Brook Road.,2024-01-14T01:40:00.000+00:00,busbar,,L3 Active Power,kW,26.09
331237,Brook Road.,2024-01-14T01:40:00.000+00:00,busbar,,L2 Active Power,kW,44.66
331237,Brook Road.,2024-01-14T01:40:00.000+00:00,busbar,,L1 Active Power,kW,49.78
331237,Brook Road.,2024-01-14T01:40:00.000+00:00,busbar,,N Current (RMS),A,70.6
331237,Brook Road.,2024-01-14T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
331237,Brook Road.,2024-01-14T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.2
331237,Brook Road.,2024-01-14T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.7
331237,Brook Road.,2024-01-14T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.15
331237,Brook Road.,2024-01-14T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.61
331237,Brook Road.,2024-01-14T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.45
331237,Brook Road.,2024-01-14T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.02
331237,Brook Road.,2024-01-14T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,23.99
331237,Brook Road.,2024-01-14T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,32.17
331237,Brook Road.,2024-01-14T01:30:00.000+00:00,feeder,3,N Current (RMS),A,55.1
331237,Brook Road.,2024-01-14T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,45.9
331237,Brook Road.,2024-01-14T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,96.7
331237,Brook Road.,2024-01-14T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,130.7
331237,Brook Road.,2024-01-14T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
331237,Brook Road.,2024-01-14T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.94
331237,Brook Road.,2024-01-14T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
331237,Brook Road.,2024-01-14T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.26
331237,Brook Road.,2024-01-14T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.99
331237,Brook Road.,2024-01-14T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.15
331237,Brook Road.,2024-01-14T01:30:00.000+00:00,feeder,2,N Current (RMS),A,20.7
331237,Brook Road.,2024-01-14T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.8
331237,Brook Road.,2024-01-14T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.9
331237,Brook Road.,2024-01-14T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,46.2
331237,Brook Road.,2024-01-14T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.81
331237,Brook Road.,2024-01-14T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
331237,Brook Road.,2024-01-14T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.87
331237,Brook Road.,2024-01-14T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.97
331237,Brook Road.,2024-01-14T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.88
331237,Brook Road.,2024-01-14T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.56
331237,Brook Road.,2024-01-14T01:30:00.000+00:00,feeder,1,N Current (RMS),A,32.1
331237,Brook Road.,2024-01-14T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,58.9
331237,Brook Road.,2024-01-14T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,52.2
331237,Brook Road.,2024-01-14T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.8
331237,Brook Road.,2024-01-14T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
331237,Brook Road.,2024-01-14T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
331237,Brook Road.,2024-01-14T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
331237,Brook Road.,2024-01-14T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
331237,Brook Road.,2024-01-14T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
331237,Brook Road.,2024-01-14T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
331237,Brook Road.,2024-01-14T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
331237,Brook Road.,2024-01-14T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
331237,Brook Road.,2024-01-14T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
331237,Brook Road.,2024-01-14T01:30:00.000+00:00,busbar,,L3 Active Power,kW,29.24
331237,Brook Road.,2024-01-14T01:30:00.000+00:00,busbar,,L2 Active Power,kW,43.86
331237,Brook Road.,2024-01-14T01:30:00.000+00:00,busbar,,L1 Active Power,kW,52.88
331237,Brook Road.,2024-01-14T01:30:00.000+00:00,busbar,,N Current (RMS),A,68.5
331237,Brook Road.,2024-01-14T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
331237,Brook Road.,2024-01-14T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.9
331237,Brook Road.,2024-01-14T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.2
331237,Brook Road.,2024-01-14T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.84
331237,Brook Road.,2024-01-14T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
331237,Brook Road.,2024-01-14T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.28
331237,Brook Road.,2024-01-14T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.5
331237,Brook Road.,2024-01-14T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,24.95
331237,Brook Road.,2024-01-14T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,34.73
331237,Brook Road.,2024-01-14T01:20:00.000+00:00,feeder,3,N Current (RMS),A,56.0
331237,Brook Road.,2024-01-14T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,52.2
331237,Brook Road.,2024-01-14T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,100.6
331237,Brook Road.,2024-01-14T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,140.9
331237,Brook Road.,2024-01-14T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
331237,Brook Road.,2024-01-14T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.76
331237,Brook Road.,2024-01-14T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
331237,Brook Road.,2024-01-14T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.61
331237,Brook Road.,2024-01-14T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.41
331237,Brook Road.,2024-01-14T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.66
331237,Brook Road.,2024-01-14T01:20:00.000+00:00,feeder,2,N Current (RMS),A,13.0
331237,Brook Road.,2024-01-14T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.6
331237,Brook Road.,2024-01-14T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.3
331237,Brook Road.,2024-01-14T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.4
331237,Brook Road.,2024-01-14T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.23
331237,Brook Road.,2024-01-14T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
331237,Brook Road.,2024-01-14T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.69
331237,Brook Road.,2024-01-14T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.45
331237,Brook Road.,2024-01-14T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.5
331237,Brook Road.,2024-01-14T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.14
331237,Brook Road.,2024-01-14T01:20:00.000+00:00,feeder,1,N Current (RMS),A,30.4
331237,Brook Road.,2024-01-14T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,56.8
331237,Brook Road.,2024-01-14T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.8
331237,Brook Road.,2024-01-14T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.1
331237,Brook Road.,2024-01-14T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
331237,Brook Road.,2024-01-14T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
331237,Brook Road.,2024-01-14T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
331237,Brook Road.,2024-01-14T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
331237,Brook Road.,2024-01-14T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
331237,Brook Road.,2024-01-14T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
331237,Brook Road.,2024-01-14T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331237,Brook Road.,2024-01-14T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
331237,Brook Road.,2024-01-14T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
331237,Brook Road.,2024-01-14T01:20:00.000+00:00,busbar,,L3 Active Power,kW,31.56
331237,Brook Road.,2024-01-14T01:20:00.000+00:00,busbar,,L2 Active Power,kW,45.87
331237,Brook Road.,2024-01-14T01:20:00.000+00:00,busbar,,L1 Active Power,kW,53.54
331237,Brook Road.,2024-01-14T01:20:00.000+00:00,busbar,,N Current (RMS),A,65.0
331237,Brook Road.,2024-01-14T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
331237,Brook Road.,2024-01-14T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.8
331237,Brook Road.,2024-01-14T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.0
331237,Brook Road.,2024-01-14T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.77
331237,Brook Road.,2024-01-14T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
331237,Brook Road.,2024-01-14T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.06
331237,Brook Road.,2024-01-14T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.03
331237,Brook Road.,2024-01-14T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,25.07
331237,Brook Road.,2024-01-14T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,37.05
331237,Brook Road.,2024-01-14T01:10:00.000+00:00,feeder,3,N Current (RMS),A,60.9
331237,Brook Road.,2024-01-14T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,54.5
331237,Brook Road.,2024-01-14T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,101.1
331237,Brook Road.,2024-01-14T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,150.5
331237,Brook Road.,2024-01-14T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
331237,Brook Road.,2024-01-14T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.8
331237,Brook Road.,2024-01-14T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
331237,Brook Road.,2024-01-14T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.5
331237,Brook Road.,2024-01-14T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.01
331237,Brook Road.,2024-01-14T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.19
331237,Brook Road.,2024-01-14T01:10:00.000+00:00,feeder,2,N Current (RMS),A,13.1
331237,Brook Road.,2024-01-14T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.2
331237,Brook Road.,2024-01-14T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.9
331237,Brook Road.,2024-01-14T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.6
331237,Brook Road.,2024-01-14T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.81
331237,Brook Road.,2024-01-14T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
331237,Brook Road.,2024-01-14T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
331237,Brook Road.,2024-01-14T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.57
331237,Brook Road.,2024-01-14T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.59
331237,Brook Road.,2024-01-14T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.87
331237,Brook Road.,2024-01-14T01:10:00.000+00:00,feeder,1,N Current (RMS),A,36.5
331237,Brook Road.,2024-01-14T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,61.8
331237,Brook Road.,2024-01-14T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,59.2
331237,Brook Road.,2024-01-14T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.0
331237,Brook Road.,2024-01-14T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
331237,Brook Road.,2024-01-14T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
331237,Brook Road.,2024-01-14T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
331237,Brook Road.,2024-01-14T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
331237,Brook Road.,2024-01-14T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
331237,Brook Road.,2024-01-14T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
331237,Brook Road.,2024-01-14T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
331237,Brook Road.,2024-01-14T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
331237,Brook Road.,2024-01-14T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
331237,Brook Road.,2024-01-14T01:10:00.000+00:00,busbar,,L3 Active Power,kW,33.1
331237,Brook Road.,2024-01-14T01:10:00.000+00:00,busbar,,L2 Active Power,kW,46.67
331237,Brook Road.,2024-01-14T01:10:00.000+00:00,busbar,,L1 Active Power,kW,56.11
331237,Brook Road.,2024-01-14T01:10:00.000+00:00,busbar,,N Current (RMS),A,65.5
331237,Brook Road.,2024-01-14T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
331237,Brook Road.,2024-01-14T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.1
331237,Brook Road.,2024-01-14T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,229.5
331237,Brook Road.,2024-01-14T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.28
331237,Brook Road.,2024-01-14T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
331237,Brook Road.,2024-01-14T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.27
331237,Brook Road.,2024-01-14T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.64
331237,Brook Road.,2024-01-14T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,29.42
331237,Brook Road.,2024-01-14T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,33.61
331237,Brook Road.,2024-01-14T01:00:00.000+00:00,feeder,3,N Current (RMS),A,51.6
331237,Brook Road.,2024-01-14T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,56.0
331237,Brook Road.,2024-01-14T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,119.1
331237,Brook Road.,2024-01-14T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,136.6
331237,Brook Road.,2024-01-14T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
331237,Brook Road.,2024-01-14T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.99
331237,Brook Road.,2024-01-14T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
331237,Brook Road.,2024-01-14T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
331237,Brook Road.,2024-01-14T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.22
331237,Brook Road.,2024-01-14T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.94
331237,Brook Road.,2024-01-14T01:00:00.000+00:00,feeder,2,N Current (RMS),A,23.4
331237,Brook Road.,2024-01-14T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
331237,Brook Road.,2024-01-14T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.6
331237,Brook Road.,2024-01-14T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,49.6
331237,Brook Road.,2024-01-14T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.41
331237,Brook Road.,2024-01-14T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
331237,Brook Road.,2024-01-14T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.2
331237,Brook Road.,2024-01-14T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.27
331237,Brook Road.,2024-01-14T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.94
331237,Brook Road.,2024-01-14T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.91
331237,Brook Road.,2024-01-14T01:00:00.000+00:00,feeder,1,N Current (RMS),A,36.3
331237,Brook Road.,2024-01-14T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,64.6
331237,Brook Road.,2024-01-14T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.8
331237,Brook Road.,2024-01-14T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.8
331237,Brook Road.,2024-01-14T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
331237,Brook Road.,2024-01-14T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
331237,Brook Road.,2024-01-14T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
331237,Brook Road.,2024-01-14T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
331237,Brook Road.,2024-01-14T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
331237,Brook Road.,2024-01-14T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
331237,Brook Road.,2024-01-14T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
331237,Brook Road.,2024-01-14T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
331237,Brook Road.,2024-01-14T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
331237,Brook Road.,2024-01-14T01:00:00.000+00:00,busbar,,L3 Active Power,kW,32.91
331237,Brook Road.,2024-01-14T01:00:00.000+00:00,busbar,,L2 Active Power,kW,49.58
331237,Brook Road.,2024-01-14T01:00:00.000+00:00,busbar,,L1 Active Power,kW,55.46
331237,Brook Road.,2024-01-14T01:00:00.000+00:00,busbar,,N Current (RMS),A,67.2
331237,Brook Road.,2024-01-14T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
331237,Brook Road.,2024-01-14T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.3
331237,Brook Road.,2024-01-14T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,227.5
331237,Brook Road.,2024-01-14T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.52
331237,Brook Road.,2024-01-14T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
331237,Brook Road.,2024-01-14T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.7
331237,Brook Road.,2024-01-14T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.67
331237,Brook Road.,2024-01-14T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,31.85
331237,Brook Road.,2024-01-14T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,35.91
331237,Brook Road.,2024-01-14T00:50:00.000+00:00,feeder,3,N Current (RMS),A,67.1
331237,Brook Road.,2024-01-14T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,40.5
331237,Brook Road.,2024-01-14T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,128.3
331237,Brook Road.,2024-01-14T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,145.9
331237,Brook Road.,2024-01-14T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
331237,Brook Road.,2024-01-14T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.86
331237,Brook Road.,2024-01-14T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.8
331237,Brook Road.,2024-01-14T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.38
331237,Brook Road.,2024-01-14T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.12
331237,Brook Road.,2024-01-14T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.08
331237,Brook Road.,2024-01-14T00:50:00.000+00:00,feeder,2,N Current (RMS),A,24.7
331237,Brook Road.,2024-01-14T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
