Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331237,Brook Road.,2024-01-14T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
331237,Brook Road.,2024-01-14T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.2
331237,Brook Road.,2024-01-14T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.55
331237,Brook Road.,2024-01-14T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
331237,Brook Road.,2024-01-14T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.77
331237,Brook Road.,2024-01-14T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.02
331237,Brook Road.,2024-01-14T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.44
331237,Brook Road.,2024-01-14T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.35
331237,Brook Road.,2024-01-14T00:50:00.000+00:00,feeder,1,N Current (RMS),A,37.8
331237,Brook Road.,2024-01-14T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,76.9
331237,Brook Road.,2024-01-14T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,54.7
331237,Brook Road.,2024-01-14T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.8
331237,Brook Road.,2024-01-14T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
331237,Brook Road.,2024-01-14T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
331237,Brook Road.,2024-01-14T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
331237,Brook Road.,2024-01-14T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
331237,Brook Road.,2024-01-14T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
331237,Brook Road.,2024-01-14T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
331237,Brook Road.,2024-01-14T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
331237,Brook Road.,2024-01-14T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
331237,Brook Road.,2024-01-14T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
331237,Brook Road.,2024-01-14T00:50:00.000+00:00,busbar,,L3 Active Power,kW,32.07
331237,Brook Road.,2024-01-14T00:50:00.000+00:00,busbar,,L2 Active Power,kW,48.41
331237,Brook Road.,2024-01-14T00:50:00.000+00:00,busbar,,L1 Active Power,kW,59.34
331237,Brook Road.,2024-01-14T00:50:00.000+00:00,busbar,,N Current (RMS),A,73.2
331237,Brook Road.,2024-01-14T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
331237,Brook Road.,2024-01-14T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.3
331237,Brook Road.,2024-01-14T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,242.6
331237,Brook Road.,2024-01-14T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.97
331237,Brook Road.,2024-01-14T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
331237,Brook Road.,2024-01-14T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.85
331237,Brook Road.,2024-01-14T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.65
331237,Brook Road.,2024-01-14T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,36.06
331237,Brook Road.,2024-01-14T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,35.49
331237,Brook Road.,2024-01-14T00:40:00.000+00:00,feeder,3,N Current (RMS),A,76.6
331237,Brook Road.,2024-01-14T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.8
331237,Brook Road.,2024-01-14T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,145.4
331237,Brook Road.,2024-01-14T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,144.3
331237,Brook Road.,2024-01-14T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
331237,Brook Road.,2024-01-14T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
331237,Brook Road.,2024-01-14T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
331237,Brook Road.,2024-01-14T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.29
331237,Brook Road.,2024-01-14T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.76
331237,Brook Road.,2024-01-14T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.1
331237,Brook Road.,2024-01-14T00:40:00.000+00:00,feeder,2,N Current (RMS),A,18.5
331237,Brook Road.,2024-01-14T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.3
331237,Brook Road.,2024-01-14T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
331237,Brook Road.,2024-01-14T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.5
331237,Brook Road.,2024-01-14T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.54
331237,Brook Road.,2024-01-14T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
331237,Brook Road.,2024-01-14T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.07
331237,Brook Road.,2024-01-14T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,24.16
331237,Brook Road.,2024-01-14T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.78
331237,Brook Road.,2024-01-14T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.14
331237,Brook Road.,2024-01-14T00:40:00.000+00:00,feeder,1,N Current (RMS),A,55.6
331237,Brook Road.,2024-01-14T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,99.6
331237,Brook Road.,2024-01-14T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.1
331237,Brook Road.,2024-01-14T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.1
331237,Brook Road.,2024-01-14T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
331237,Brook Road.,2024-01-14T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
331237,Brook Road.,2024-01-14T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
331237,Brook Road.,2024-01-14T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
331237,Brook Road.,2024-01-14T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
331237,Brook Road.,2024-01-14T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
331237,Brook Road.,2024-01-14T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
331237,Brook Road.,2024-01-14T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331237,Brook Road.,2024-01-14T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
331237,Brook Road.,2024-01-14T00:40:00.000+00:00,busbar,,L3 Active Power,kW,38.09
331237,Brook Road.,2024-01-14T00:40:00.000+00:00,busbar,,L2 Active Power,kW,53.6
331237,Brook Road.,2024-01-14T00:40:00.000+00:00,busbar,,L1 Active Power,kW,56.72
331237,Brook Road.,2024-01-14T00:40:00.000+00:00,busbar,,N Current (RMS),A,54.2
331237,Brook Road.,2024-01-14T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
331237,Brook Road.,2024-01-14T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,217.1
331237,Brook Road.,2024-01-14T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,232.6
331237,Brook Road.,2024-01-14T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.17
331237,Brook Road.,2024-01-14T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
331237,Brook Road.,2024-01-14T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.35
331237,Brook Road.,2024-01-14T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.55
331237,Brook Road.,2024-01-14T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,34.29
331237,Brook Road.,2024-01-14T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,34.06
331237,Brook Road.,2024-01-14T00:30:00.000+00:00,feeder,3,N Current (RMS),A,66.2
331237,Brook Road.,2024-01-14T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,44.7
331237,Brook Road.,2024-01-14T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,139.5
331237,Brook Road.,2024-01-14T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,139.1
331237,Brook Road.,2024-01-14T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
331237,Brook Road.,2024-01-14T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.67
331237,Brook Road.,2024-01-14T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
331237,Brook Road.,2024-01-14T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.21
331237,Brook Road.,2024-01-14T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.97
331237,Brook Road.,2024-01-14T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.63
331237,Brook Road.,2024-01-14T00:30:00.000+00:00,feeder,2,N Current (RMS),A,21.1
331237,Brook Road.,2024-01-14T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.8
331237,Brook Road.,2024-01-14T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
331237,Brook Road.,2024-01-14T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.2
331237,Brook Road.,2024-01-14T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.43
331237,Brook Road.,2024-01-14T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
331237,Brook Road.,2024-01-14T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.47
331237,Brook Road.,2024-01-14T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,27.48
331237,Brook Road.,2024-01-14T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.91
331237,Brook Road.,2024-01-14T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.99
331237,Brook Road.,2024-01-14T00:30:00.000+00:00,feeder,1,N Current (RMS),A,71.2
331237,Brook Road.,2024-01-14T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,113.4
331237,Brook Road.,2024-01-14T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,57.0
331237,Brook Road.,2024-01-14T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.5
331237,Brook Road.,2024-01-14T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
331237,Brook Road.,2024-01-14T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
331237,Brook Road.,2024-01-14T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
331237,Brook Road.,2024-01-14T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
331237,Brook Road.,2024-01-14T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
331237,Brook Road.,2024-01-14T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
331237,Brook Road.,2024-01-14T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
331237,Brook Road.,2024-01-14T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
331237,Brook Road.,2024-01-14T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
331237,Brook Road.,2024-01-14T00:30:00.000+00:00,busbar,,L3 Active Power,kW,44.24
331237,Brook Road.,2024-01-14T00:30:00.000+00:00,busbar,,L2 Active Power,kW,52.18
331237,Brook Road.,2024-01-14T00:30:00.000+00:00,busbar,,L1 Active Power,kW,54.69
331237,Brook Road.,2024-01-14T00:30:00.000+00:00,busbar,,N Current (RMS),A,52.5
331237,Brook Road.,2024-01-14T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.7
331237,Brook Road.,2024-01-14T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,213.1
331237,Brook Road.,2024-01-14T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,225.6
331237,Brook Road.,2024-01-14T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.12
331237,Brook Road.,2024-01-14T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
331237,Brook Road.,2024-01-14T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.74
331237,Brook Road.,2024-01-14T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.84
331237,Brook Road.,2024-01-14T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,28.8
331237,Brook Road.,2024-01-14T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,37.8
331237,Brook Road.,2024-01-14T00:20:00.000+00:00,feeder,3,N Current (RMS),A,66.8
331237,Brook Road.,2024-01-14T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,51.6
331237,Brook Road.,2024-01-14T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,116.8
331237,Brook Road.,2024-01-14T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,154.2
331237,Brook Road.,2024-01-14T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
331237,Brook Road.,2024-01-14T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.75
331237,Brook Road.,2024-01-14T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
331237,Brook Road.,2024-01-14T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.41
331237,Brook Road.,2024-01-14T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.68
331237,Brook Road.,2024-01-14T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.57
331237,Brook Road.,2024-01-14T00:20:00.000+00:00,feeder,2,N Current (RMS),A,27.2
331237,Brook Road.,2024-01-14T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.7
331237,Brook Road.,2024-01-14T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
331237,Brook Road.,2024-01-14T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,52.2
331237,Brook Road.,2024-01-14T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.22
331237,Brook Road.,2024-01-14T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
331237,Brook Road.,2024-01-14T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.42
331237,Brook Road.,2024-01-14T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.32
331237,Brook Road.,2024-01-14T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.43
331237,Brook Road.,2024-01-14T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.95
331237,Brook Road.,2024-01-14T00:20:00.000+00:00,feeder,1,N Current (RMS),A,43.6
331237,Brook Road.,2024-01-14T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,76.8
331237,Brook Road.,2024-01-14T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,63.3
331237,Brook Road.,2024-01-14T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.5
331237,Brook Road.,2024-01-14T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
331237,Brook Road.,2024-01-14T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
331237,Brook Road.,2024-01-14T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
331237,Brook Road.,2024-01-14T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
331237,Brook Road.,2024-01-14T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
331237,Brook Road.,2024-01-14T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
331237,Brook Road.,2024-01-14T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
331237,Brook Road.,2024-01-14T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
331237,Brook Road.,2024-01-14T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
331237,Brook Road.,2024-01-14T00:20:00.000+00:00,busbar,,L3 Active Power,kW,34.57
331237,Brook Road.,2024-01-14T00:20:00.000+00:00,busbar,,L2 Active Power,kW,47.9
331237,Brook Road.,2024-01-14T00:20:00.000+00:00,busbar,,L1 Active Power,kW,60.32
331237,Brook Road.,2024-01-14T00:20:00.000+00:00,busbar,,N Current (RMS),A,72.1
331237,Brook Road.,2024-01-14T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
331237,Brook Road.,2024-01-14T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.5
331237,Brook Road.,2024-01-14T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,248.1
331237,Brook Road.,2024-01-14T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.23
331237,Brook Road.,2024-01-14T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
331237,Brook Road.,2024-01-14T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.46
331237,Brook Road.,2024-01-14T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.29
331237,Brook Road.,2024-01-14T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,26.77
331237,Brook Road.,2024-01-14T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,33.28
331237,Brook Road.,2024-01-14T00:10:00.000+00:00,feeder,3,N Current (RMS),A,60.4
331237,Brook Road.,2024-01-14T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,39.6
331237,Brook Road.,2024-01-14T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,108.4
331237,Brook Road.,2024-01-14T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,135.8
331237,Brook Road.,2024-01-14T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
331237,Brook Road.,2024-01-14T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
331237,Brook Road.,2024-01-14T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
331237,Brook Road.,2024-01-14T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.95
331237,Brook Road.,2024-01-14T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.07
331237,Brook Road.,2024-01-14T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.28
331237,Brook Road.,2024-01-14T00:10:00.000+00:00,feeder,2,N Current (RMS),A,34.0
331237,Brook Road.,2024-01-14T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
331237,Brook Road.,2024-01-14T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.6
331237,Brook Road.,2024-01-14T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,63.0
331237,Brook Road.,2024-01-14T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.06
331237,Brook Road.,2024-01-14T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
331237,Brook Road.,2024-01-14T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.79
331237,Brook Road.,2024-01-14T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.95
331237,Brook Road.,2024-01-14T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.8
331237,Brook Road.,2024-01-14T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.63
331237,Brook Road.,2024-01-14T00:10:00.000+00:00,feeder,1,N Current (RMS),A,33.3
331237,Brook Road.,2024-01-14T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,67.0
331237,Brook Road.,2024-01-14T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,56.7
331237,Brook Road.,2024-01-14T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.4
331237,Brook Road.,2024-01-14T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
331237,Brook Road.,2024-01-14T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
331237,Brook Road.,2024-01-14T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
331237,Brook Road.,2024-01-14T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
331237,Brook Road.,2024-01-14T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
331237,Brook Road.,2024-01-14T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
331237,Brook Road.,2024-01-14T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
331237,Brook Road.,2024-01-14T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
331237,Brook Road.,2024-01-14T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
331237,Brook Road.,2024-01-14T00:10:00.000+00:00,busbar,,L3 Active Power,kW,30.19
331237,Brook Road.,2024-01-14T00:10:00.000+00:00,busbar,,L2 Active Power,kW,44.64
331237,Brook Road.,2024-01-14T00:10:00.000+00:00,busbar,,L1 Active Power,kW,59.2
331237,Brook Road.,2024-01-14T00:10:00.000+00:00,busbar,,N Current (RMS),A,80.7
331237,Brook Road.,2024-01-14T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
331237,Brook Road.,2024-01-14T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.0
331237,Brook Road.,2024-01-14T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,242.9
331237,Brook Road.,2024-01-14T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.26
331237,Brook Road.,2024-01-14T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
331237,Brook Road.,2024-01-14T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.37
331237,Brook Road.,2024-01-14T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.14
331237,Brook Road.,2024-01-14T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.75
331237,Brook Road.,2024-01-14T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,26.78
331237,Brook Road.,2024-01-14T00:00:00.000+00:00,feeder,3,N Current (RMS),A,45.1
331237,Brook Road.,2024-01-14T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.3
331237,Brook Road.,2024-01-14T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,85.3
331237,Brook Road.,2024-01-14T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,109.8
331237,Brook Road.,2024-01-14T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
331237,Brook Road.,2024-01-14T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
331237,Brook Road.,2024-01-14T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
331237,Brook Road.,2024-01-14T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
331237,Brook Road.,2024-01-14T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.75
331237,Brook Road.,2024-01-14T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.07
331237,Brook Road.,2024-01-14T00:00:00.000+00:00,feeder,2,N Current (RMS),A,35.5
331237,Brook Road.,2024-01-14T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.4
331237,Brook Road.,2024-01-14T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.2
331237,Brook Road.,2024-01-14T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,66.3
331237,Brook Road.,2024-01-14T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.46
331237,Brook Road.,2024-01-14T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.51
331237,Brook Road.,2024-01-14T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.89
331237,Brook Road.,2024-01-14T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.73
331237,Brook Road.,2024-01-14T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.71
331237,Brook Road.,2024-01-14T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.45
331237,Brook Road.,2024-01-14T00:00:00.000+00:00,feeder,1,N Current (RMS),A,44.8
331237,Brook Road.,2024-01-14T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,79.1
331237,Brook Road.,2024-01-14T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.4
331237,Brook Road.,2024-01-14T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.7
331237,Brook Road.,2024-01-14T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
331237,Brook Road.,2024-01-14T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
331237,Brook Road.,2024-01-14T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
331237,Brook Road.,2024-01-14T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
331237,Brook Road.,2024-01-14T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
331237,Brook Road.,2024-01-14T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
331237,Brook Road.,2024-01-14T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
331237,Brook Road.,2024-01-14T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
331237,Brook Road.,2024-01-14T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
331237,Brook Road.,2024-01-14T00:00:00.000+00:00,busbar,,L3 Active Power,kW,33.88
331237,Brook Road.,2024-01-14T00:00:00.000+00:00,busbar,,L2 Active Power,kW,35.21
331237,Brook Road.,2024-01-14T00:00:00.000+00:00,busbar,,L1 Active Power,kW,55.31
331237,Brook Road.,2024-01-14T00:00:00.000+00:00,busbar,,N Current (RMS),A,78.3
331237,Brook Road.,2024-01-14T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
331237,Brook Road.,2024-01-14T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
331237,Brook Road.,2024-01-14T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,227.8
331237,Brook Road.,2024-01-15T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.89
331237,Brook Road.,2024-01-15T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.31
331237,Brook Road.,2024-01-15T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.85
331237,Brook Road.,2024-01-15T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.58
331237,Brook Road.,2024-01-15T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.78
331237,Brook Road.,2024-01-15T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.78
331237,Brook Road.,2024-01-15T23:50:00.000+00:00,feeder,3,N Current (RMS),A,28.8
331237,Brook Road.,2024-01-15T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.6
331237,Brook Road.,2024-01-15T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,60.7
331237,Brook Road.,2024-01-15T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,69.8
331237,Brook Road.,2024-01-15T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
331237,Brook Road.,2024-01-15T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.01
331237,Brook Road.,2024-01-15T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.17
331237,Brook Road.,2024-01-15T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.02
331237,Brook Road.,2024-01-15T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.68
331237,Brook Road.,2024-01-15T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.02
331237,Brook Road.,2024-01-15T23:50:00.000+00:00,feeder,2,N Current (RMS),A,30.1
331237,Brook Road.,2024-01-15T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.4
331237,Brook Road.,2024-01-15T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
331237,Brook Road.,2024-01-15T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,54.3
331237,Brook Road.,2024-01-15T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.38
331237,Brook Road.,2024-01-15T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
331237,Brook Road.,2024-01-15T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
331237,Brook Road.,2024-01-15T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.46
331237,Brook Road.,2024-01-15T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.96
331237,Brook Road.,2024-01-15T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.75
331237,Brook Road.,2024-01-15T23:50:00.000+00:00,feeder,1,N Current (RMS),A,40.7
331237,Brook Road.,2024-01-15T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,69.8
331237,Brook Road.,2024-01-15T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.0
331237,Brook Road.,2024-01-15T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,65.4
331237,Brook Road.,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
331237,Brook Road.,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
331237,Brook Road.,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
331237,Brook Road.,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
331237,Brook Road.,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
331237,Brook Road.,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
331237,Brook Road.,2024-01-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
331237,Brook Road.,2024-01-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
331237,Brook Road.,2024-01-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
331237,Brook Road.,2024-01-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,30.06
331237,Brook Road.,2024-01-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,26.42
331237,Brook Road.,2024-01-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,45.54
331237,Brook Road.,2024-01-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,74.2
331237,Brook Road.,2024-01-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
331237,Brook Road.,2024-01-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
331237,Brook Road.,2024-01-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.2
331237,Brook Road.,2024-01-15T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.57
331237,Brook Road.,2024-01-15T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.71
331237,Brook Road.,2024-01-15T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.99
331237,Brook Road.,2024-01-15T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.5
331237,Brook Road.,2024-01-15T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.46
331237,Brook Road.,2024-01-15T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.07
331237,Brook Road.,2024-01-15T23:40:00.000+00:00,feeder,3,N Current (RMS),A,17.4
331237,Brook Road.,2024-01-15T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,47.9
331237,Brook Road.,2024-01-15T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,63.6
331237,Brook Road.,2024-01-15T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,55.1
331237,Brook Road.,2024-01-15T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
331237,Brook Road.,2024-01-15T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.16
331237,Brook Road.,2024-01-15T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.82
331237,Brook Road.,2024-01-15T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.97
331237,Brook Road.,2024-01-15T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.98
331237,Brook Road.,2024-01-15T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.05
331237,Brook Road.,2024-01-15T23:40:00.000+00:00,feeder,2,N Current (RMS),A,36.4
331237,Brook Road.,2024-01-15T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.4
331237,Brook Road.,2024-01-15T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.3
331237,Brook Road.,2024-01-15T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,65.9
331237,Brook Road.,2024-01-15T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.86
331237,Brook Road.,2024-01-15T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.42
331237,Brook Road.,2024-01-15T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.9
331237,Brook Road.,2024-01-15T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.07
331237,Brook Road.,2024-01-15T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.37
331237,Brook Road.,2024-01-15T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.05
331237,Brook Road.,2024-01-15T23:40:00.000+00:00,feeder,1,N Current (RMS),A,46.7
331237,Brook Road.,2024-01-15T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,75.7
331237,Brook Road.,2024-01-15T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.7
331237,Brook Road.,2024-01-15T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,70.9
331237,Brook Road.,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
331237,Brook Road.,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
331237,Brook Road.,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
331237,Brook Road.,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
331237,Brook Road.,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
331237,Brook Road.,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
331237,Brook Road.,2024-01-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
331237,Brook Road.,2024-01-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
331237,Brook Road.,2024-01-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
331237,Brook Road.,2024-01-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,35.54
331237,Brook Road.,2024-01-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,27.81
331237,Brook Road.,2024-01-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,46.17
331237,Brook Road.,2024-01-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,76.2
331237,Brook Road.,2024-01-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
331237,Brook Road.,2024-01-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
331237,Brook Road.,2024-01-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.5
331237,Brook Road.,2024-01-15T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.65
331237,Brook Road.,2024-01-15T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.76
331237,Brook Road.,2024-01-15T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.75
331237,Brook Road.,2024-01-15T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.41
331237,Brook Road.,2024-01-15T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.25
331237,Brook Road.,2024-01-15T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.87
331237,Brook Road.,2024-01-15T23:30:00.000+00:00,feeder,3,N Current (RMS),A,18.7
331237,Brook Road.,2024-01-15T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,60.0
331237,Brook Road.,2024-01-15T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,63.1
331237,Brook Road.,2024-01-15T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,54.6
331237,Brook Road.,2024-01-15T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
331237,Brook Road.,2024-01-15T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
331237,Brook Road.,2024-01-15T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
331237,Brook Road.,2024-01-15T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.31
331237,Brook Road.,2024-01-15T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.06
331237,Brook Road.,2024-01-15T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.22
331237,Brook Road.,2024-01-15T23:30:00.000+00:00,feeder,2,N Current (RMS),A,34.1
331237,Brook Road.,2024-01-15T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.2
331237,Brook Road.,2024-01-15T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.7
331237,Brook Road.,2024-01-15T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,66.8
331237,Brook Road.,2024-01-15T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.11
331237,Brook Road.,2024-01-15T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
331237,Brook Road.,2024-01-15T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.83
331237,Brook Road.,2024-01-15T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.9
331237,Brook Road.,2024-01-15T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
331237,Brook Road.,2024-01-15T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.09
331237,Brook Road.,2024-01-15T23:30:00.000+00:00,feeder,1,N Current (RMS),A,47.3
331237,Brook Road.,2024-01-15T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,75.7
331237,Brook Road.,2024-01-15T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.9
331237,Brook Road.,2024-01-15T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,67.7
331237,Brook Road.,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
331237,Brook Road.,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
331237,Brook Road.,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
331237,Brook Road.,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
331237,Brook Road.,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
331237,Brook Road.,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
331237,Brook Road.,2024-01-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
331237,Brook Road.,2024-01-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
331237,Brook Road.,2024-01-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
331237,Brook Road.,2024-01-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,37.62
331237,Brook Road.,2024-01-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,28.32
331237,Brook Road.,2024-01-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,45.18
331237,Brook Road.,2024-01-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,75.2
331237,Brook Road.,2024-01-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
331237,Brook Road.,2024-01-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
331237,Brook Road.,2024-01-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.7
331237,Brook Road.,2024-01-15T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
331237,Brook Road.,2024-01-15T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.69
331237,Brook Road.,2024-01-15T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.85
331237,Brook Road.,2024-01-15T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.76
331237,Brook Road.,2024-01-15T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.2
331237,Brook Road.,2024-01-15T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.73
331237,Brook Road.,2024-01-15T23:20:00.000+00:00,feeder,3,N Current (RMS),A,19.1
331237,Brook Road.,2024-01-15T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,68.6
331237,Brook Road.,2024-01-15T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,70.6
331237,Brook Road.,2024-01-15T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,57.7
331237,Brook Road.,2024-01-15T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.72
331237,Brook Road.,2024-01-15T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.92
331237,Brook Road.,2024-01-15T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.81
331237,Brook Road.,2024-01-15T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.56
331237,Brook Road.,2024-01-15T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.39
331237,Brook Road.,2024-01-15T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.6
331237,Brook Road.,2024-01-15T23:20:00.000+00:00,feeder,2,N Current (RMS),A,37.8
331237,Brook Road.,2024-01-15T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
331237,Brook Road.,2024-01-15T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.4
331237,Brook Road.,2024-01-15T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,68.4
331237,Brook Road.,2024-01-15T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.08
331237,Brook Road.,2024-01-15T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
331237,Brook Road.,2024-01-15T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
331237,Brook Road.,2024-01-15T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.12
331237,Brook Road.,2024-01-15T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.25
331237,Brook Road.,2024-01-15T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.01
331237,Brook Road.,2024-01-15T23:20:00.000+00:00,feeder,1,N Current (RMS),A,52.8
331237,Brook Road.,2024-01-15T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,81.3
331237,Brook Road.,2024-01-15T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.7
331237,Brook Road.,2024-01-15T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,78.6
331237,Brook Road.,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
331237,Brook Road.,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
331237,Brook Road.,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
331237,Brook Road.,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
331237,Brook Road.,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
331237,Brook Road.,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
331237,Brook Road.,2024-01-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
331237,Brook Road.,2024-01-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
331237,Brook Road.,2024-01-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
331237,Brook Road.,2024-01-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,40.44
331237,Brook Road.,2024-01-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,29.84
331237,Brook Road.,2024-01-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,49.34
331237,Brook Road.,2024-01-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,83.4
331237,Brook Road.,2024-01-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
331237,Brook Road.,2024-01-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
331237,Brook Road.,2024-01-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.4
331237,Brook Road.,2024-01-15T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
331237,Brook Road.,2024-01-15T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.37
331237,Brook Road.,2024-01-15T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.16
331237,Brook Road.,2024-01-15T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.59
331237,Brook Road.,2024-01-15T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.51
331237,Brook Road.,2024-01-15T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.99
331237,Brook Road.,2024-01-15T23:10:00.000+00:00,feeder,3,N Current (RMS),A,22.2
331237,Brook Road.,2024-01-15T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,76.6
331237,Brook Road.,2024-01-15T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,67.6
331237,Brook Road.,2024-01-15T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,58.4
331237,Brook Road.,2024-01-15T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.76
331237,Brook Road.,2024-01-15T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.25
331237,Brook Road.,2024-01-15T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.73
331237,Brook Road.,2024-01-15T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.9
331237,Brook Road.,2024-01-15T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.12
331237,Brook Road.,2024-01-15T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.72
331237,Brook Road.,2024-01-15T23:10:00.000+00:00,feeder,2,N Current (RMS),A,38.3
331237,Brook Road.,2024-01-15T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.6
331237,Brook Road.,2024-01-15T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.2
331237,Brook Road.,2024-01-15T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,76.7
331237,Brook Road.,2024-01-15T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.52
331237,Brook Road.,2024-01-15T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
331237,Brook Road.,2024-01-15T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.36
331237,Brook Road.,2024-01-15T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
331237,Brook Road.,2024-01-15T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.22
331237,Brook Road.,2024-01-15T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.42
331237,Brook Road.,2024-01-15T23:10:00.000+00:00,feeder,1,N Current (RMS),A,57.2
331237,Brook Road.,2024-01-15T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,87.9
331237,Brook Road.,2024-01-15T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.8
331237,Brook Road.,2024-01-15T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,73.9
331237,Brook Road.,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
331237,Brook Road.,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
331237,Brook Road.,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
331237,Brook Road.,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
331237,Brook Road.,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
331237,Brook Road.,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
331237,Brook Road.,2024-01-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
331237,Brook Road.,2024-01-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
331237,Brook Road.,2024-01-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
331237,Brook Road.,2024-01-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,45.49
331237,Brook Road.,2024-01-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,32.85
331237,Brook Road.,2024-01-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,50.13
331237,Brook Road.,2024-01-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,87.5
331237,Brook Road.,2024-01-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.9
331237,Brook Road.,2024-01-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
331237,Brook Road.,2024-01-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.9
331237,Brook Road.,2024-01-15T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.29
331237,Brook Road.,2024-01-15T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.23
331237,Brook Road.,2024-01-15T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.87
331237,Brook Road.,2024-01-15T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.27
331237,Brook Road.,2024-01-15T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.03
331237,Brook Road.,2024-01-15T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.66
331237,Brook Road.,2024-01-15T23:00:00.000+00:00,feeder,3,N Current (RMS),A,28.5
331237,Brook Road.,2024-01-15T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,87.5
331237,Brook Road.,2024-01-15T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,62.3
331237,Brook Road.,2024-01-15T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,68.7
331237,Brook Road.,2024-01-15T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.92
331237,Brook Road.,2024-01-15T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.52
331237,Brook Road.,2024-01-15T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.04
331237,Brook Road.,2024-01-15T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.14
331237,Brook Road.,2024-01-15T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.04
331237,Brook Road.,2024-01-15T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.37
331237,Brook Road.,2024-01-15T23:00:00.000+00:00,feeder,2,N Current (RMS),A,40.8
331237,Brook Road.,2024-01-15T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.8
331237,Brook Road.,2024-01-15T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.8
331237,Brook Road.,2024-01-15T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,79.4
331237,Brook Road.,2024-01-15T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.69
331237,Brook Road.,2024-01-15T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
331237,Brook Road.,2024-01-15T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
331237,Brook Road.,2024-01-15T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.9
331237,Brook Road.,2024-01-15T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.66
331237,Brook Road.,2024-01-15T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.88
331237,Brook Road.,2024-01-15T23:00:00.000+00:00,feeder,1,N Current (RMS),A,63.5
331237,Brook Road.,2024-01-15T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,95.6
331237,Brook Road.,2024-01-15T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.5
331237,Brook Road.,2024-01-15T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,90.6
331237,Brook Road.,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
331237,Brook Road.,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
331237,Brook Road.,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
331237,Brook Road.,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
331237,Brook Road.,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
331237,Brook Road.,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
331237,Brook Road.,2024-01-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
331237,Brook Road.,2024-01-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
331237,Brook Road.,2024-01-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
331237,Brook Road.,2024-01-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,50.32
331237,Brook Road.,2024-01-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,30.73
331237,Brook Road.,2024-01-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,57.91
331237,Brook Road.,2024-01-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,106.1
331237,Brook Road.,2024-01-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.4
331237,Brook Road.,2024-01-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
331237,Brook Road.,2024-01-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,237.5
331237,Brook Road.,2024-01-15T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.31
331237,Brook Road.,2024-01-15T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
331237,Brook Road.,2024-01-15T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.85
331237,Brook Road.,2024-01-15T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.61
331237,Brook Road.,2024-01-15T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.56
331237,Brook Road.,2024-01-15T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.21
331237,Brook Road.,2024-01-15T22:50:00.000+00:00,feeder,3,N Current (RMS),A,18.9
331237,Brook Road.,2024-01-15T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,64.2
331237,Brook Road.,2024-01-15T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,56.2
331237,Brook Road.,2024-01-15T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,62.9
331237,Brook Road.,2024-01-15T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.96
331237,Brook Road.,2024-01-15T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.26
331237,Brook Road.,2024-01-15T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
331237,Brook Road.,2024-01-15T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.62
331237,Brook Road.,2024-01-15T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.66
331237,Brook Road.,2024-01-15T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.28
331237,Brook Road.,2024-01-15T22:50:00.000+00:00,feeder,2,N Current (RMS),A,44.8
331237,Brook Road.,2024-01-15T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.2
331237,Brook Road.,2024-01-15T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
331237,Brook Road.,2024-01-15T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,83.0
331237,Brook Road.,2024-01-15T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.23
331237,Brook Road.,2024-01-15T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
331237,Brook Road.,2024-01-15T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.6
331237,Brook Road.,2024-01-15T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,25.98
331237,Brook Road.,2024-01-15T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.98
331237,Brook Road.,2024-01-15T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.49
331237,Brook Road.,2024-01-15T22:50:00.000+00:00,feeder,1,N Current (RMS),A,73.8
331237,Brook Road.,2024-01-15T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,108.8
331237,Brook Road.,2024-01-15T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.9
331237,Brook Road.,2024-01-15T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,85.3
331237,Brook Road.,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
331237,Brook Road.,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
331237,Brook Road.,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
331237,Brook Road.,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
331237,Brook Road.,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
331237,Brook Road.,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
331237,Brook Road.,2024-01-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
331237,Brook Road.,2024-01-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
331237,Brook Road.,2024-01-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
331237,Brook Road.,2024-01-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,48.22
331237,Brook Road.,2024-01-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,28.2
331237,Brook Road.,2024-01-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,55.98
331237,Brook Road.,2024-01-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,112.8
