Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331237,Brook Road.,2024-01-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.1
331237,Brook Road.,2024-01-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
331237,Brook Road.,2024-01-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,230.3
331237,Brook Road.,2024-01-15T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.34
331237,Brook Road.,2024-01-15T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.57
331237,Brook Road.,2024-01-15T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.4
331237,Brook Road.,2024-01-15T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.16
331237,Brook Road.,2024-01-15T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.32
331237,Brook Road.,2024-01-15T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.45
331237,Brook Road.,2024-01-15T22:40:00.000+00:00,feeder,3,N Current (RMS),A,17.8
331237,Brook Road.,2024-01-15T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,66.5
331237,Brook Road.,2024-01-15T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,71.5
331237,Brook Road.,2024-01-15T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,60.2
331237,Brook Road.,2024-01-15T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.72
331237,Brook Road.,2024-01-15T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.77
331237,Brook Road.,2024-01-15T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.74
331237,Brook Road.,2024-01-15T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.36
331237,Brook Road.,2024-01-15T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.9
331237,Brook Road.,2024-01-15T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.91
331237,Brook Road.,2024-01-15T22:40:00.000+00:00,feeder,2,N Current (RMS),A,32.0
331237,Brook Road.,2024-01-15T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
331237,Brook Road.,2024-01-15T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
331237,Brook Road.,2024-01-15T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,69.4
331237,Brook Road.,2024-01-15T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.27
331237,Brook Road.,2024-01-15T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.39
331237,Brook Road.,2024-01-15T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.68
331237,Brook Road.,2024-01-15T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,29.2
331237,Brook Road.,2024-01-15T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.94
331237,Brook Road.,2024-01-15T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.26
331237,Brook Road.,2024-01-15T22:40:00.000+00:00,feeder,1,N Current (RMS),A,84.7
331237,Brook Road.,2024-01-15T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,123.8
331237,Brook Road.,2024-01-15T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.9
331237,Brook Road.,2024-01-15T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,84.7
331237,Brook Road.,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
331237,Brook Road.,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
331237,Brook Road.,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
331237,Brook Road.,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
331237,Brook Road.,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
331237,Brook Road.,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
331237,Brook Road.,2024-01-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
331237,Brook Road.,2024-01-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
331237,Brook Road.,2024-01-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
331237,Brook Road.,2024-01-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,52.72
331237,Brook Road.,2024-01-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,33.16
331237,Brook Road.,2024-01-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,51.63
331237,Brook Road.,2024-01-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,108.0
331237,Brook Road.,2024-01-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,220.5
331237,Brook Road.,2024-01-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
331237,Brook Road.,2024-01-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.7
331237,Brook Road.,2024-01-15T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.79
331237,Brook Road.,2024-01-15T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.77
331237,Brook Road.,2024-01-15T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.56
331237,Brook Road.,2024-01-15T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.21
331237,Brook Road.,2024-01-15T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.16
331237,Brook Road.,2024-01-15T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.47
331237,Brook Road.,2024-01-15T22:30:00.000+00:00,feeder,3,N Current (RMS),A,18.8
331237,Brook Road.,2024-01-15T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,63.2
331237,Brook Road.,2024-01-15T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,78.9
331237,Brook Road.,2024-01-15T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,72.6
331237,Brook Road.,2024-01-15T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
331237,Brook Road.,2024-01-15T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.1
331237,Brook Road.,2024-01-15T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.97
331237,Brook Road.,2024-01-15T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.64
331237,Brook Road.,2024-01-15T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.8
331237,Brook Road.,2024-01-15T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.97
331237,Brook Road.,2024-01-15T22:30:00.000+00:00,feeder,2,N Current (RMS),A,46.5
331237,Brook Road.,2024-01-15T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.2
331237,Brook Road.,2024-01-15T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.4
331237,Brook Road.,2024-01-15T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,90.4
331237,Brook Road.,2024-01-15T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.49
331237,Brook Road.,2024-01-15T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
331237,Brook Road.,2024-01-15T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.76
331237,Brook Road.,2024-01-15T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.11
331237,Brook Road.,2024-01-15T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.35
331237,Brook Road.,2024-01-15T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.81
331237,Brook Road.,2024-01-15T22:30:00.000+00:00,feeder,1,N Current (RMS),A,61.5
331237,Brook Road.,2024-01-15T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,93.1
331237,Brook Road.,2024-01-15T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.5
331237,Brook Road.,2024-01-15T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,82.9
331237,Brook Road.,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
331237,Brook Road.,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
331237,Brook Road.,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
331237,Brook Road.,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
331237,Brook Road.,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
331237,Brook Road.,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
331237,Brook Road.,2024-01-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
331237,Brook Road.,2024-01-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
331237,Brook Road.,2024-01-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
331237,Brook Road.,2024-01-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,44.96
331237,Brook Road.,2024-01-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,36.31
331237,Brook Road.,2024-01-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,59.25
331237,Brook Road.,2024-01-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,96.2
331237,Brook Road.,2024-01-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.7
331237,Brook Road.,2024-01-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
331237,Brook Road.,2024-01-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,244.8
331237,Brook Road.,2024-01-15T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.89
331237,Brook Road.,2024-01-15T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.37
331237,Brook Road.,2024-01-15T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.51
331237,Brook Road.,2024-01-15T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.62
331237,Brook Road.,2024-01-15T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.18
331237,Brook Road.,2024-01-15T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.65
331237,Brook Road.,2024-01-15T22:20:00.000+00:00,feeder,3,N Current (RMS),A,18.1
331237,Brook Road.,2024-01-15T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,64.9
331237,Brook Road.,2024-01-15T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,74.9
331237,Brook Road.,2024-01-15T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,65.3
331237,Brook Road.,2024-01-15T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
331237,Brook Road.,2024-01-15T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.2
331237,Brook Road.,2024-01-15T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.96
331237,Brook Road.,2024-01-15T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.98
331237,Brook Road.,2024-01-15T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.15
331237,Brook Road.,2024-01-15T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.32
331237,Brook Road.,2024-01-15T22:20:00.000+00:00,feeder,2,N Current (RMS),A,48.3
331237,Brook Road.,2024-01-15T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.0
331237,Brook Road.,2024-01-15T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.1
331237,Brook Road.,2024-01-15T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,90.2
331237,Brook Road.,2024-01-15T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.52
331237,Brook Road.,2024-01-15T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.57
331237,Brook Road.,2024-01-15T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.27
331237,Brook Road.,2024-01-15T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.11
331237,Brook Road.,2024-01-15T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.41
331237,Brook Road.,2024-01-15T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.43
331237,Brook Road.,2024-01-15T22:20:00.000+00:00,feeder,1,N Current (RMS),A,56.3
331237,Brook Road.,2024-01-15T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,93.0
331237,Brook Road.,2024-01-15T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.6
331237,Brook Road.,2024-01-15T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,65.5
331237,Brook Road.,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
331237,Brook Road.,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
331237,Brook Road.,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
331237,Brook Road.,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
331237,Brook Road.,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
331237,Brook Road.,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
331237,Brook Road.,2024-01-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
331237,Brook Road.,2024-01-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
331237,Brook Road.,2024-01-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
331237,Brook Road.,2024-01-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,46.71
331237,Brook Road.,2024-01-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,35.73
331237,Brook Road.,2024-01-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,52.41
331237,Brook Road.,2024-01-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,90.9
331237,Brook Road.,2024-01-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.8
331237,Brook Road.,2024-01-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
331237,Brook Road.,2024-01-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.2
331237,Brook Road.,2024-01-15T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.43
331237,Brook Road.,2024-01-15T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
331237,Brook Road.,2024-01-15T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.65
331237,Brook Road.,2024-01-15T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.9
331237,Brook Road.,2024-01-15T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.73
331237,Brook Road.,2024-01-15T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.03
331237,Brook Road.,2024-01-15T22:10:00.000+00:00,feeder,3,N Current (RMS),A,22.2
331237,Brook Road.,2024-01-15T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,74.2
331237,Brook Road.,2024-01-15T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,84.8
331237,Brook Road.,2024-01-15T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,71.8
331237,Brook Road.,2024-01-15T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
331237,Brook Road.,2024-01-15T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.45
331237,Brook Road.,2024-01-15T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.13
331237,Brook Road.,2024-01-15T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.14
331237,Brook Road.,2024-01-15T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.82
331237,Brook Road.,2024-01-15T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.65
331237,Brook Road.,2024-01-15T22:10:00.000+00:00,feeder,2,N Current (RMS),A,26.4
331237,Brook Road.,2024-01-15T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.6
331237,Brook Road.,2024-01-15T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.6
331237,Brook Road.,2024-01-15T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,57.4
331237,Brook Road.,2024-01-15T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.56
331237,Brook Road.,2024-01-15T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
331237,Brook Road.,2024-01-15T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.42
331237,Brook Road.,2024-01-15T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.83
331237,Brook Road.,2024-01-15T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.25
331237,Brook Road.,2024-01-15T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.69
331237,Brook Road.,2024-01-15T22:10:00.000+00:00,feeder,1,N Current (RMS),A,50.5
331237,Brook Road.,2024-01-15T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,88.1
331237,Brook Road.,2024-01-15T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,51.3
331237,Brook Road.,2024-01-15T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,66.4
331237,Brook Road.,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
331237,Brook Road.,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
331237,Brook Road.,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
331237,Brook Road.,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
331237,Brook Road.,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
331237,Brook Road.,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
331237,Brook Road.,2024-01-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
331237,Brook Road.,2024-01-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
331237,Brook Road.,2024-01-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
331237,Brook Road.,2024-01-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,49.87
331237,Brook Road.,2024-01-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,40.8
331237,Brook Road.,2024-01-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,46.37
331237,Brook Road.,2024-01-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,84.4
331237,Brook Road.,2024-01-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.5
331237,Brook Road.,2024-01-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.1
331237,Brook Road.,2024-01-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.2
331237,Brook Road.,2024-01-15T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.63
331237,Brook Road.,2024-01-15T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
331237,Brook Road.,2024-01-15T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.04
331237,Brook Road.,2024-01-15T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,24.22
331237,Brook Road.,2024-01-15T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,21.88
331237,Brook Road.,2024-01-15T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
331237,Brook Road.,2024-01-15T22:00:00.000+00:00,feeder,3,N Current (RMS),A,27.1
331237,Brook Road.,2024-01-15T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,99.5
331237,Brook Road.,2024-01-15T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,89.6
331237,Brook Road.,2024-01-15T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,78.9
331237,Brook Road.,2024-01-15T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
331237,Brook Road.,2024-01-15T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.33
331237,Brook Road.,2024-01-15T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
331237,Brook Road.,2024-01-15T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.76
331237,Brook Road.,2024-01-15T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.32
331237,Brook Road.,2024-01-15T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.84
331237,Brook Road.,2024-01-15T22:00:00.000+00:00,feeder,2,N Current (RMS),A,31.2
331237,Brook Road.,2024-01-15T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,56.6
331237,Brook Road.,2024-01-15T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.1
331237,Brook Road.,2024-01-15T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,74.2
331237,Brook Road.,2024-01-15T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.71
331237,Brook Road.,2024-01-15T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
331237,Brook Road.,2024-01-15T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.22
331237,Brook Road.,2024-01-15T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.21
331237,Brook Road.,2024-01-15T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.59
331237,Brook Road.,2024-01-15T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.82
331237,Brook Road.,2024-01-15T22:00:00.000+00:00,feeder,1,N Current (RMS),A,56.4
331237,Brook Road.,2024-01-15T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,97.7
331237,Brook Road.,2024-01-15T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.2
331237,Brook Road.,2024-01-15T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,83.9
331237,Brook Road.,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
331237,Brook Road.,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
331237,Brook Road.,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
331237,Brook Road.,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
331237,Brook Road.,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
331237,Brook Road.,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
331237,Brook Road.,2024-01-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
331237,Brook Road.,2024-01-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
331237,Brook Road.,2024-01-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
331237,Brook Road.,2024-01-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,61.19
331237,Brook Road.,2024-01-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,43.8
331237,Brook Road.,2024-01-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,56.66
331237,Brook Road.,2024-01-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,99.0
331237,Brook Road.,2024-01-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,252.4
331237,Brook Road.,2024-01-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.7
331237,Brook Road.,2024-01-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,235.7
331237,Brook Road.,2024-01-15T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.42
331237,Brook Road.,2024-01-15T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
331237,Brook Road.,2024-01-15T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.73
331237,Brook Road.,2024-01-15T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,26.91
331237,Brook Road.,2024-01-15T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.57
331237,Brook Road.,2024-01-15T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.78
331237,Brook Road.,2024-01-15T21:50:00.000+00:00,feeder,3,N Current (RMS),A,32.8
331237,Brook Road.,2024-01-15T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,111.3
331237,Brook Road.,2024-01-15T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,84.7
331237,Brook Road.,2024-01-15T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,81.9
331237,Brook Road.,2024-01-15T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
331237,Brook Road.,2024-01-15T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.07
331237,Brook Road.,2024-01-15T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.9
331237,Brook Road.,2024-01-15T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.4
331237,Brook Road.,2024-01-15T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.73
331237,Brook Road.,2024-01-15T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.01
331237,Brook Road.,2024-01-15T21:50:00.000+00:00,feeder,2,N Current (RMS),A,30.7
331237,Brook Road.,2024-01-15T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,67.5
331237,Brook Road.,2024-01-15T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.3
331237,Brook Road.,2024-01-15T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,67.7
331237,Brook Road.,2024-01-15T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.62
331237,Brook Road.,2024-01-15T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
331237,Brook Road.,2024-01-15T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.09
331237,Brook Road.,2024-01-15T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,25.3
331237,Brook Road.,2024-01-15T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.84
331237,Brook Road.,2024-01-15T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,28.4
331237,Brook Road.,2024-01-15T21:50:00.000+00:00,feeder,1,N Current (RMS),A,71.9
331237,Brook Road.,2024-01-15T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,107.4
331237,Brook Road.,2024-01-15T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.8
331237,Brook Road.,2024-01-15T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,117.4
331237,Brook Road.,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
331237,Brook Road.,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
331237,Brook Road.,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
331237,Brook Road.,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
331237,Brook Road.,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
331237,Brook Road.,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
331237,Brook Road.,2024-01-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
331237,Brook Road.,2024-01-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
331237,Brook Road.,2024-01-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
331237,Brook Road.,2024-01-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,68.61
331237,Brook Road.,2024-01-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,43.14
331237,Brook Road.,2024-01-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,64.19
331237,Brook Road.,2024-01-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,123.2
331237,Brook Road.,2024-01-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,283.6
331237,Brook Road.,2024-01-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.9
331237,Brook Road.,2024-01-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,265.9
331237,Brook Road.,2024-01-15T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
331237,Brook Road.,2024-01-15T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
331237,Brook Road.,2024-01-15T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.53
331237,Brook Road.,2024-01-15T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,35.34
331237,Brook Road.,2024-01-15T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,22.47
331237,Brook Road.,2024-01-15T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.8
331237,Brook Road.,2024-01-15T21:40:00.000+00:00,feeder,3,N Current (RMS),A,47.8
331237,Brook Road.,2024-01-15T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,145.9
331237,Brook Road.,2024-01-15T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,92.4
331237,Brook Road.,2024-01-15T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,99.2
331237,Brook Road.,2024-01-15T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
331237,Brook Road.,2024-01-15T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.24
331237,Brook Road.,2024-01-15T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
331237,Brook Road.,2024-01-15T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.24
331237,Brook Road.,2024-01-15T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.19
331237,Brook Road.,2024-01-15T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.74
331237,Brook Road.,2024-01-15T21:40:00.000+00:00,feeder,2,N Current (RMS),A,30.5
331237,Brook Road.,2024-01-15T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,67.3
331237,Brook Road.,2024-01-15T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.5
331237,Brook Road.,2024-01-15T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,62.8
331237,Brook Road.,2024-01-15T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.54
331237,Brook Road.,2024-01-15T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.52
331237,Brook Road.,2024-01-15T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.25
331237,Brook Road.,2024-01-15T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,30.23
331237,Brook Road.,2024-01-15T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.32
331237,Brook Road.,2024-01-15T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,27.18
331237,Brook Road.,2024-01-15T21:40:00.000+00:00,feeder,1,N Current (RMS),A,84.2
331237,Brook Road.,2024-01-15T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,127.2
331237,Brook Road.,2024-01-15T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.6
331237,Brook Road.,2024-01-15T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,113.4
331237,Brook Road.,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
331237,Brook Road.,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
331237,Brook Road.,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
331237,Brook Road.,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
331237,Brook Road.,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
331237,Brook Road.,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
331237,Brook Road.,2024-01-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
331237,Brook Road.,2024-01-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
331237,Brook Road.,2024-01-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
331237,Brook Road.,2024-01-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,81.81
331237,Brook Road.,2024-01-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,44.98
331237,Brook Road.,2024-01-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,65.72
331237,Brook Road.,2024-01-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,152.4
331237,Brook Road.,2024-01-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,338.6
331237,Brook Road.,2024-01-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.9
331237,Brook Road.,2024-01-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,273.1
331237,Brook Road.,2024-01-15T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
331237,Brook Road.,2024-01-15T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
331237,Brook Road.,2024-01-15T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.17
331237,Brook Road.,2024-01-15T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,35.8
331237,Brook Road.,2024-01-15T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,23.97
331237,Brook Road.,2024-01-15T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.85
331237,Brook Road.,2024-01-15T21:30:00.000+00:00,feeder,3,N Current (RMS),A,50.2
331237,Brook Road.,2024-01-15T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,147.1
331237,Brook Road.,2024-01-15T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,99.7
331237,Brook Road.,2024-01-15T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,99.5
331237,Brook Road.,2024-01-15T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
331237,Brook Road.,2024-01-15T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.98
331237,Brook Road.,2024-01-15T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
331237,Brook Road.,2024-01-15T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.39
331237,Brook Road.,2024-01-15T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.72
331237,Brook Road.,2024-01-15T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.15
331237,Brook Road.,2024-01-15T21:30:00.000+00:00,feeder,2,N Current (RMS),A,25.3
331237,Brook Road.,2024-01-15T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,48.6
331237,Brook Road.,2024-01-15T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,49.4
331237,Brook Road.,2024-01-15T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,71.9
331237,Brook Road.,2024-01-15T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.9
331237,Brook Road.,2024-01-15T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
331237,Brook Road.,2024-01-15T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.17
331237,Brook Road.,2024-01-15T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,35.99
331237,Brook Road.,2024-01-15T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.53
331237,Brook Road.,2024-01-15T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.82
331237,Brook Road.,2024-01-15T21:30:00.000+00:00,feeder,1,N Current (RMS),A,92.7
331237,Brook Road.,2024-01-15T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,151.2
331237,Brook Road.,2024-01-15T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,61.0
331237,Brook Road.,2024-01-15T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,92.4
331237,Brook Road.,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
331237,Brook Road.,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
331237,Brook Road.,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
331237,Brook Road.,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
331237,Brook Road.,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
331237,Brook Road.,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
331237,Brook Road.,2024-01-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
331237,Brook Road.,2024-01-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
331237,Brook Road.,2024-01-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
331237,Brook Road.,2024-01-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,83.18
331237,Brook Road.,2024-01-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,50.21
331237,Brook Road.,2024-01-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,62.83
331237,Brook Road.,2024-01-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,148.0
331237,Brook Road.,2024-01-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,343.8
331237,Brook Road.,2024-01-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,208.3
331237,Brook Road.,2024-01-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,261.9
331237,Brook Road.,2024-01-15T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
331237,Brook Road.,2024-01-15T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
331237,Brook Road.,2024-01-15T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.22
331237,Brook Road.,2024-01-15T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,34.1
331237,Brook Road.,2024-01-15T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.01
331237,Brook Road.,2024-01-15T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,27.82
331237,Brook Road.,2024-01-15T21:20:00.000+00:00,feeder,3,N Current (RMS),A,51.6
331237,Brook Road.,2024-01-15T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,139.9
331237,Brook Road.,2024-01-15T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,82.6
331237,Brook Road.,2024-01-15T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,115.2
331237,Brook Road.,2024-01-15T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.58
331237,Brook Road.,2024-01-15T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.93
331237,Brook Road.,2024-01-15T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
331237,Brook Road.,2024-01-15T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.62
331237,Brook Road.,2024-01-15T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.16
331237,Brook Road.,2024-01-15T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.35
331237,Brook Road.,2024-01-15T21:20:00.000+00:00,feeder,2,N Current (RMS),A,23.0
331237,Brook Road.,2024-01-15T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,48.8
331237,Brook Road.,2024-01-15T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.9
331237,Brook Road.,2024-01-15T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,61.1
331237,Brook Road.,2024-01-15T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.22
331237,Brook Road.,2024-01-15T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.43
331237,Brook Road.,2024-01-15T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.5
331237,Brook Road.,2024-01-15T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,32.21
331237,Brook Road.,2024-01-15T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.96
331237,Brook Road.,2024-01-15T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.72
331237,Brook Road.,2024-01-15T21:20:00.000+00:00,feeder,1,N Current (RMS),A,79.0
331237,Brook Road.,2024-01-15T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,134.8
331237,Brook Road.,2024-01-15T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,62.8
331237,Brook Road.,2024-01-15T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,87.2
331237,Brook Road.,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
331237,Brook Road.,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
331237,Brook Road.,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
331237,Brook Road.,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
331237,Brook Road.,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
331237,Brook Road.,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
331237,Brook Road.,2024-01-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
331237,Brook Road.,2024-01-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
331237,Brook Road.,2024-01-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
331237,Brook Road.,2024-01-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,77.93
331237,Brook Road.,2024-01-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,46.13
331237,Brook Road.,2024-01-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,62.89
331237,Brook Road.,2024-01-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,138.3
331237,Brook Road.,2024-01-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,320.8
331237,Brook Road.,2024-01-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.4
331237,Brook Road.,2024-01-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,260.9
331237,Brook Road.,2024-01-15T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
331237,Brook Road.,2024-01-15T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.35
331237,Brook Road.,2024-01-15T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.88
331237,Brook Road.,2024-01-15T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,36.85
331237,Brook Road.,2024-01-15T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,24.99
331237,Brook Road.,2024-01-15T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,27.04
331237,Brook Road.,2024-01-15T21:10:00.000+00:00,feeder,3,N Current (RMS),A,51.4
331237,Brook Road.,2024-01-15T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,151.2
331237,Brook Road.,2024-01-15T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,103.3
331237,Brook Road.,2024-01-15T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,113.9
331237,Brook Road.,2024-01-15T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
331237,Brook Road.,2024-01-15T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.05
331237,Brook Road.,2024-01-15T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
331237,Brook Road.,2024-01-15T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.77
331237,Brook Road.,2024-01-15T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.16
331237,Brook Road.,2024-01-15T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.35
331237,Brook Road.,2024-01-15T21:10:00.000+00:00,feeder,2,N Current (RMS),A,25.2
331237,Brook Road.,2024-01-15T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,57.2
331237,Brook Road.,2024-01-15T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,55.3
331237,Brook Road.,2024-01-15T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.9
331237,Brook Road.,2024-01-15T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.49
331237,Brook Road.,2024-01-15T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.3
331237,Brook Road.,2024-01-15T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.51
331237,Brook Road.,2024-01-15T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,29.05
331237,Brook Road.,2024-01-15T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.21
331237,Brook Road.,2024-01-15T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.44
331237,Brook Road.,2024-01-15T21:10:00.000+00:00,feeder,1,N Current (RMS),A,74.2
331237,Brook Road.,2024-01-15T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,122.5
331237,Brook Road.,2024-01-15T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,55.9
331237,Brook Road.,2024-01-15T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,85.9
331237,Brook Road.,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
331237,Brook Road.,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
331237,Brook Road.,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
331237,Brook Road.,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
331237,Brook Road.,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
331237,Brook Road.,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
331237,Brook Road.,2024-01-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
331237,Brook Road.,2024-01-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
331237,Brook Road.,2024-01-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
331237,Brook Road.,2024-01-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,79.67
331237,Brook Road.,2024-01-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,51.36
331237,Brook Road.,2024-01-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,58.82
331237,Brook Road.,2024-01-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,139.2
331237,Brook Road.,2024-01-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,328.6
331237,Brook Road.,2024-01-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,212.7
331237,Brook Road.,2024-01-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,245.9
331237,Brook Road.,2024-01-15T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
331237,Brook Road.,2024-01-15T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
331237,Brook Road.,2024-01-15T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.31
331237,Brook Road.,2024-01-15T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,33.49
331237,Brook Road.,2024-01-15T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,21.6
331237,Brook Road.,2024-01-15T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.39
331237,Brook Road.,2024-01-15T21:00:00.000+00:00,feeder,3,N Current (RMS),A,48.9
331237,Brook Road.,2024-01-15T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,138.6
331237,Brook Road.,2024-01-15T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,89.6
331237,Brook Road.,2024-01-15T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,93.5
331237,Brook Road.,2024-01-15T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
331237,Brook Road.,2024-01-15T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.57
331237,Brook Road.,2024-01-15T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
331237,Brook Road.,2024-01-15T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.79
331237,Brook Road.,2024-01-15T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.03
331237,Brook Road.,2024-01-15T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.71
331237,Brook Road.,2024-01-15T21:00:00.000+00:00,feeder,2,N Current (RMS),A,27.7
331237,Brook Road.,2024-01-15T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,66.0
331237,Brook Road.,2024-01-15T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,62.9
331237,Brook Road.,2024-01-15T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,58.7
331237,Brook Road.,2024-01-15T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.72
331237,Brook Road.,2024-01-15T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
331237,Brook Road.,2024-01-15T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.07
331237,Brook Road.,2024-01-15T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,30.15
331237,Brook Road.,2024-01-15T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.47
331237,Brook Road.,2024-01-15T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.56
331237,Brook Road.,2024-01-15T21:00:00.000+00:00,feeder,1,N Current (RMS),A,79.1
331237,Brook Road.,2024-01-15T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,127.0
331237,Brook Road.,2024-01-15T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,53.2
331237,Brook Road.,2024-01-15T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,94.8
331237,Brook Road.,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
331237,Brook Road.,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
331237,Brook Road.,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
331237,Brook Road.,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
331237,Brook Road.,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
331237,Brook Road.,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
331237,Brook Road.,2024-01-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
331237,Brook Road.,2024-01-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
331237,Brook Road.,2024-01-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
331237,Brook Road.,2024-01-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,79.43
331237,Brook Road.,2024-01-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,49.11
331237,Brook Road.,2024-01-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,58.66
331237,Brook Road.,2024-01-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,143.6
331237,Brook Road.,2024-01-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,328.7
331237,Brook Road.,2024-01-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,203.8
331237,Brook Road.,2024-01-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,245.5
331237,Brook Road.,2024-01-15T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
331237,Brook Road.,2024-01-15T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
331237,Brook Road.,2024-01-15T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.15
331237,Brook Road.,2024-01-15T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,33.43
331237,Brook Road.,2024-01-15T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.42
331237,Brook Road.,2024-01-15T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,26.97
331237,Brook Road.,2024-01-15T20:50:00.000+00:00,feeder,3,N Current (RMS),A,49.5
331237,Brook Road.,2024-01-15T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,137.1
331237,Brook Road.,2024-01-15T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,80.4
331237,Brook Road.,2024-01-15T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,111.9
331237,Brook Road.,2024-01-15T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
331237,Brook Road.,2024-01-15T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.79
331237,Brook Road.,2024-01-15T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
331237,Brook Road.,2024-01-15T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.22
331237,Brook Road.,2024-01-15T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.05
331237,Brook Road.,2024-01-15T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.71
331237,Brook Road.,2024-01-15T20:50:00.000+00:00,feeder,2,N Current (RMS),A,22.7
331237,Brook Road.,2024-01-15T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,47.7
331237,Brook Road.,2024-01-15T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,54.6
331237,Brook Road.,2024-01-15T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,54.4
331237,Brook Road.,2024-01-15T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.03
331237,Brook Road.,2024-01-15T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
331237,Brook Road.,2024-01-15T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.82
331237,Brook Road.,2024-01-15T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,30.73
331237,Brook Road.,2024-01-15T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.41
331237,Brook Road.,2024-01-15T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.8
331237,Brook Road.,2024-01-15T20:50:00.000+00:00,feeder,1,N Current (RMS),A,75.2
331237,Brook Road.,2024-01-15T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,128.1
331237,Brook Road.,2024-01-15T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,75.5
331237,Brook Road.,2024-01-15T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,80.0
331237,Brook Road.,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
331237,Brook Road.,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
331237,Brook Road.,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
331237,Brook Road.,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
331237,Brook Road.,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
331237,Brook Road.,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
331237,Brook Road.,2024-01-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
331237,Brook Road.,2024-01-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
331237,Brook Road.,2024-01-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
331237,Brook Road.,2024-01-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,75.38
331237,Brook Road.,2024-01-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,49.88
331237,Brook Road.,2024-01-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,58.48
331237,Brook Road.,2024-01-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,129.8
331237,Brook Road.,2024-01-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,311.2
331237,Brook Road.,2024-01-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,206.8
331237,Brook Road.,2024-01-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,244.4
331237,Brook Road.,2024-01-15T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.29
331237,Brook Road.,2024-01-15T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.37
331237,Brook Road.,2024-01-15T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.68
331237,Brook Road.,2024-01-15T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,36.42
331237,Brook Road.,2024-01-15T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.71
331237,Brook Road.,2024-01-15T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,29.17
331237,Brook Road.,2024-01-15T20:40:00.000+00:00,feeder,3,N Current (RMS),A,49.3
331237,Brook Road.,2024-01-15T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,149.4
331237,Brook Road.,2024-01-15T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,89.6
331237,Brook Road.,2024-01-15T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,120.6
331237,Brook Road.,2024-01-15T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
331237,Brook Road.,2024-01-15T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.75
331237,Brook Road.,2024-01-15T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
331237,Brook Road.,2024-01-15T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.93
331237,Brook Road.,2024-01-15T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.46
331237,Brook Road.,2024-01-15T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.15
331237,Brook Road.,2024-01-15T20:40:00.000+00:00,feeder,2,N Current (RMS),A,27.4
331237,Brook Road.,2024-01-15T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.6
331237,Brook Road.,2024-01-15T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,60.4
331237,Brook Road.,2024-01-15T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,73.1
331237,Brook Road.,2024-01-15T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.23
