Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331237,Brook Road.,2024-01-15T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
331237,Brook Road.,2024-01-15T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.57
331237,Brook Road.,2024-01-15T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,34.83
331237,Brook Road.,2024-01-15T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.33
331237,Brook Road.,2024-01-15T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.04
331237,Brook Road.,2024-01-15T20:40:00.000+00:00,feeder,1,N Current (RMS),A,94.4
331237,Brook Road.,2024-01-15T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,145.4
331237,Brook Road.,2024-01-15T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.5
331237,Brook Road.,2024-01-15T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,81.2
331237,Brook Road.,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
331237,Brook Road.,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
331237,Brook Road.,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
331237,Brook Road.,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
331237,Brook Road.,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
331237,Brook Road.,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
331237,Brook Road.,2024-01-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
331237,Brook Road.,2024-01-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
331237,Brook Road.,2024-01-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
331237,Brook Road.,2024-01-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,81.18
331237,Brook Road.,2024-01-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,49.51
331237,Brook Road.,2024-01-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,65.35
331237,Brook Road.,2024-01-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,144.4
331237,Brook Road.,2024-01-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,335.4
331237,Brook Road.,2024-01-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.9
331237,Brook Road.,2024-01-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,272.0
331237,Brook Road.,2024-01-15T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.28
331237,Brook Road.,2024-01-15T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.84
331237,Brook Road.,2024-01-15T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.77
331237,Brook Road.,2024-01-15T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,35.62
331237,Brook Road.,2024-01-15T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,24.59
331237,Brook Road.,2024-01-15T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.36
331237,Brook Road.,2024-01-15T20:30:00.000+00:00,feeder,3,N Current (RMS),A,45.5
331237,Brook Road.,2024-01-15T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,146.1
331237,Brook Road.,2024-01-15T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,101.9
331237,Brook Road.,2024-01-15T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,96.9
331237,Brook Road.,2024-01-15T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
331237,Brook Road.,2024-01-15T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.6
331237,Brook Road.,2024-01-15T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
331237,Brook Road.,2024-01-15T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.18
331237,Brook Road.,2024-01-15T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
331237,Brook Road.,2024-01-15T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.95
331237,Brook Road.,2024-01-15T20:30:00.000+00:00,feeder,2,N Current (RMS),A,24.8
331237,Brook Road.,2024-01-15T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.0
331237,Brook Road.,2024-01-15T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,58.2
331237,Brook Road.,2024-01-15T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,71.3
331237,Brook Road.,2024-01-15T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.56
331237,Brook Road.,2024-01-15T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
331237,Brook Road.,2024-01-15T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.84
331237,Brook Road.,2024-01-15T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,31.56
331237,Brook Road.,2024-01-15T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.37
331237,Brook Road.,2024-01-15T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.5
331237,Brook Road.,2024-01-15T20:30:00.000+00:00,feeder,1,N Current (RMS),A,77.5
331237,Brook Road.,2024-01-15T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,131.9
331237,Brook Road.,2024-01-15T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,65.4
331237,Brook Road.,2024-01-15T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,95.1
331237,Brook Road.,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
331237,Brook Road.,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
331237,Brook Road.,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
331237,Brook Road.,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
331237,Brook Road.,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
331237,Brook Road.,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
331237,Brook Road.,2024-01-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
331237,Brook Road.,2024-01-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
331237,Brook Road.,2024-01-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
331237,Brook Road.,2024-01-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,77.36
331237,Brook Road.,2024-01-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,53.95
331237,Brook Road.,2024-01-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,62.8
331237,Brook Road.,2024-01-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,125.9
331237,Brook Road.,2024-01-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,319.4
331237,Brook Road.,2024-01-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,223.4
331237,Brook Road.,2024-01-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,262.2
331237,Brook Road.,2024-01-15T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
331237,Brook Road.,2024-01-15T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.7
331237,Brook Road.,2024-01-15T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
331237,Brook Road.,2024-01-15T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,41.8
331237,Brook Road.,2024-01-15T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,26.88
331237,Brook Road.,2024-01-15T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,28.67
331237,Brook Road.,2024-01-15T20:20:00.000+00:00,feeder,3,N Current (RMS),A,54.0
331237,Brook Road.,2024-01-15T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,172.8
331237,Brook Road.,2024-01-15T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,110.5
331237,Brook Road.,2024-01-15T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,119.4
331237,Brook Road.,2024-01-15T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
331237,Brook Road.,2024-01-15T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
331237,Brook Road.,2024-01-15T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
331237,Brook Road.,2024-01-15T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.8
331237,Brook Road.,2024-01-15T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.15
331237,Brook Road.,2024-01-15T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.23
331237,Brook Road.,2024-01-15T20:20:00.000+00:00,feeder,2,N Current (RMS),A,22.8
331237,Brook Road.,2024-01-15T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,45.8
331237,Brook Road.,2024-01-15T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,59.0
331237,Brook Road.,2024-01-15T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,56.6
331237,Brook Road.,2024-01-15T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.24
331237,Brook Road.,2024-01-15T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
331237,Brook Road.,2024-01-15T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.31
331237,Brook Road.,2024-01-15T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,37.71
331237,Brook Road.,2024-01-15T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.04
331237,Brook Road.,2024-01-15T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.6
331237,Brook Road.,2024-01-15T20:20:00.000+00:00,feeder,1,N Current (RMS),A,88.8
331237,Brook Road.,2024-01-15T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,156.7
331237,Brook Road.,2024-01-15T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,71.0
331237,Brook Road.,2024-01-15T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,99.2
331237,Brook Road.,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
331237,Brook Road.,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
331237,Brook Road.,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
331237,Brook Road.,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
331237,Brook Road.,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
331237,Brook Road.,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
331237,Brook Road.,2024-01-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
331237,Brook Road.,2024-01-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
331237,Brook Road.,2024-01-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
331237,Brook Road.,2024-01-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,90.31
331237,Brook Road.,2024-01-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,58.07
331237,Brook Road.,2024-01-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,65.49
331237,Brook Road.,2024-01-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,150.0
331237,Brook Road.,2024-01-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,373.6
331237,Brook Road.,2024-01-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,239.4
331237,Brook Road.,2024-01-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,272.7
331237,Brook Road.,2024-01-15T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.39
331237,Brook Road.,2024-01-15T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.03
331237,Brook Road.,2024-01-15T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
331237,Brook Road.,2024-01-15T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,43.92
331237,Brook Road.,2024-01-15T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,34.86
331237,Brook Road.,2024-01-15T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,28.97
331237,Brook Road.,2024-01-15T20:10:00.000+00:00,feeder,3,N Current (RMS),A,55.4
331237,Brook Road.,2024-01-15T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,182.7
331237,Brook Road.,2024-01-15T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,143.7
331237,Brook Road.,2024-01-15T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,120.8
331237,Brook Road.,2024-01-15T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
331237,Brook Road.,2024-01-15T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
331237,Brook Road.,2024-01-15T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.87
331237,Brook Road.,2024-01-15T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.03
331237,Brook Road.,2024-01-15T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.73
331237,Brook Road.,2024-01-15T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.71
331237,Brook Road.,2024-01-15T20:10:00.000+00:00,feeder,2,N Current (RMS),A,23.8
331237,Brook Road.,2024-01-15T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.4
331237,Brook Road.,2024-01-15T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,57.3
331237,Brook Road.,2024-01-15T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,62.7
331237,Brook Road.,2024-01-15T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.11
331237,Brook Road.,2024-01-15T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
331237,Brook Road.,2024-01-15T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.01
331237,Brook Road.,2024-01-15T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,35.57
331237,Brook Road.,2024-01-15T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.4
331237,Brook Road.,2024-01-15T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.1
331237,Brook Road.,2024-01-15T20:10:00.000+00:00,feeder,1,N Current (RMS),A,92.4
331237,Brook Road.,2024-01-15T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,148.1
331237,Brook Road.,2024-01-15T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,61.8
331237,Brook Road.,2024-01-15T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,93.3
331237,Brook Road.,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
331237,Brook Road.,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
331237,Brook Road.,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
331237,Brook Road.,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
331237,Brook Road.,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
331237,Brook Road.,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
331237,Brook Road.,2024-01-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331237,Brook Road.,2024-01-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
331237,Brook Road.,2024-01-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
331237,Brook Road.,2024-01-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,87.52
331237,Brook Road.,2024-01-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,62.99
331237,Brook Road.,2024-01-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,65.78
331237,Brook Road.,2024-01-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,137.3
331237,Brook Road.,2024-01-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,362.6
331237,Brook Road.,2024-01-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,259.5
331237,Brook Road.,2024-01-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,274.1
331237,Brook Road.,2024-01-15T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.37
331237,Brook Road.,2024-01-15T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.23
331237,Brook Road.,2024-01-15T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
331237,Brook Road.,2024-01-15T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,36.18
331237,Brook Road.,2024-01-15T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,30.43
331237,Brook Road.,2024-01-15T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.06
331237,Brook Road.,2024-01-15T20:00:00.000+00:00,feeder,3,N Current (RMS),A,49.0
331237,Brook Road.,2024-01-15T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,151.0
331237,Brook Road.,2024-01-15T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,124.9
331237,Brook Road.,2024-01-15T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,95.9
331237,Brook Road.,2024-01-15T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
331237,Brook Road.,2024-01-15T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
331237,Brook Road.,2024-01-15T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.87
331237,Brook Road.,2024-01-15T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.94
331237,Brook Road.,2024-01-15T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.13
331237,Brook Road.,2024-01-15T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.04
331237,Brook Road.,2024-01-15T20:00:00.000+00:00,feeder,2,N Current (RMS),A,31.0
331237,Brook Road.,2024-01-15T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.6
331237,Brook Road.,2024-01-15T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,48.0
331237,Brook Road.,2024-01-15T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,72.1
331237,Brook Road.,2024-01-15T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.78
331237,Brook Road.,2024-01-15T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
331237,Brook Road.,2024-01-15T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.93
331237,Brook Road.,2024-01-15T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,35.65
331237,Brook Road.,2024-01-15T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.7
331237,Brook Road.,2024-01-15T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.84
331237,Brook Road.,2024-01-15T20:00:00.000+00:00,feeder,1,N Current (RMS),A,92.8
331237,Brook Road.,2024-01-15T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,147.7
331237,Brook Road.,2024-01-15T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,57.8
331237,Brook Road.,2024-01-15T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,103.4
331237,Brook Road.,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
331237,Brook Road.,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
331237,Brook Road.,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
331237,Brook Road.,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
331237,Brook Road.,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
331237,Brook Road.,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
331237,Brook Road.,2024-01-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
331237,Brook Road.,2024-01-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
331237,Brook Road.,2024-01-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
331237,Brook Road.,2024-01-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,82.77
331237,Brook Road.,2024-01-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,55.26
331237,Brook Road.,2024-01-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,64.94
331237,Brook Road.,2024-01-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,139.7
331237,Brook Road.,2024-01-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,340.4
331237,Brook Road.,2024-01-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,228.6
331237,Brook Road.,2024-01-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,268.8
331237,Brook Road.,2024-01-15T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.49
331237,Brook Road.,2024-01-15T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.3
331237,Brook Road.,2024-01-15T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
331237,Brook Road.,2024-01-15T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,30.72
331237,Brook Road.,2024-01-15T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,29.56
331237,Brook Road.,2024-01-15T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,27.58
331237,Brook Road.,2024-01-15T19:50:00.000+00:00,feeder,3,N Current (RMS),A,26.4
331237,Brook Road.,2024-01-15T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,125.6
331237,Brook Road.,2024-01-15T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,119.9
331237,Brook Road.,2024-01-15T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,113.4
331237,Brook Road.,2024-01-15T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.6
331237,Brook Road.,2024-01-15T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
331237,Brook Road.,2024-01-15T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
331237,Brook Road.,2024-01-15T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.43
331237,Brook Road.,2024-01-15T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.87
331237,Brook Road.,2024-01-15T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.51
331237,Brook Road.,2024-01-15T19:50:00.000+00:00,feeder,2,N Current (RMS),A,35.9
331237,Brook Road.,2024-01-15T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,56.0
331237,Brook Road.,2024-01-15T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,54.3
331237,Brook Road.,2024-01-15T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,89.9
331237,Brook Road.,2024-01-15T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.05
331237,Brook Road.,2024-01-15T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
331237,Brook Road.,2024-01-15T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.79
331237,Brook Road.,2024-01-15T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,33.86
331237,Brook Road.,2024-01-15T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.34
331237,Brook Road.,2024-01-15T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,31.31
331237,Brook Road.,2024-01-15T19:50:00.000+00:00,feeder,1,N Current (RMS),A,87.7
331237,Brook Road.,2024-01-15T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,139.3
331237,Brook Road.,2024-01-15T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,60.2
331237,Brook Road.,2024-01-15T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,128.6
331237,Brook Road.,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
331237,Brook Road.,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
331237,Brook Road.,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
331237,Brook Road.,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
331237,Brook Road.,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
331237,Brook Road.,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
331237,Brook Road.,2024-01-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
331237,Brook Road.,2024-01-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
331237,Brook Road.,2024-01-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
331237,Brook Road.,2024-01-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,78.01
331237,Brook Road.,2024-01-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,56.77
331237,Brook Road.,2024-01-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,80.4
331237,Brook Road.,2024-01-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,125.6
331237,Brook Road.,2024-01-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,319.0
331237,Brook Road.,2024-01-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,231.7
331237,Brook Road.,2024-01-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,330.1
331237,Brook Road.,2024-01-15T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
331237,Brook Road.,2024-01-15T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
331237,Brook Road.,2024-01-15T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
331237,Brook Road.,2024-01-15T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,31.15
331237,Brook Road.,2024-01-15T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,30.46
331237,Brook Road.,2024-01-15T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,25.17
331237,Brook Road.,2024-01-15T19:40:00.000+00:00,feeder,3,N Current (RMS),A,32.2
331237,Brook Road.,2024-01-15T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,127.4
331237,Brook Road.,2024-01-15T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,124.0
331237,Brook Road.,2024-01-15T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,104.2
331237,Brook Road.,2024-01-15T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
331237,Brook Road.,2024-01-15T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.78
331237,Brook Road.,2024-01-15T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
331237,Brook Road.,2024-01-15T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.28
331237,Brook Road.,2024-01-15T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.31
331237,Brook Road.,2024-01-15T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,25.82
331237,Brook Road.,2024-01-15T19:40:00.000+00:00,feeder,2,N Current (RMS),A,47.3
331237,Brook Road.,2024-01-15T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,51.2
331237,Brook Road.,2024-01-15T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,51.6
331237,Brook Road.,2024-01-15T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,106.7
331237,Brook Road.,2024-01-15T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.98
331237,Brook Road.,2024-01-15T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
331237,Brook Road.,2024-01-15T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.23
331237,Brook Road.,2024-01-15T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,37.58
331237,Brook Road.,2024-01-15T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.6
331237,Brook Road.,2024-01-15T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,30.65
331237,Brook Road.,2024-01-15T19:40:00.000+00:00,feeder,1,N Current (RMS),A,88.0
331237,Brook Road.,2024-01-15T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,155.3
331237,Brook Road.,2024-01-15T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,73.2
331237,Brook Road.,2024-01-15T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,127.7
331237,Brook Road.,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
331237,Brook Road.,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
331237,Brook Road.,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
331237,Brook Road.,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
331237,Brook Road.,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
331237,Brook Road.,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
331237,Brook Road.,2024-01-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
331237,Brook Road.,2024-01-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
331237,Brook Road.,2024-01-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
331237,Brook Road.,2024-01-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,81.01
331237,Brook Road.,2024-01-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,60.36
331237,Brook Road.,2024-01-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,81.64
331237,Brook Road.,2024-01-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,129.3
331237,Brook Road.,2024-01-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,332.5
331237,Brook Road.,2024-01-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,247.0
331237,Brook Road.,2024-01-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,336.7
331237,Brook Road.,2024-01-15T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
331237,Brook Road.,2024-01-15T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
331237,Brook Road.,2024-01-15T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.96
331237,Brook Road.,2024-01-15T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,34.69
331237,Brook Road.,2024-01-15T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,35.73
331237,Brook Road.,2024-01-15T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.69
331237,Brook Road.,2024-01-15T19:30:00.000+00:00,feeder,3,N Current (RMS),A,47.5
331237,Brook Road.,2024-01-15T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,142.4
331237,Brook Road.,2024-01-15T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,145.2
331237,Brook Road.,2024-01-15T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,94.0
331237,Brook Road.,2024-01-15T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
331237,Brook Road.,2024-01-15T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.87
331237,Brook Road.,2024-01-15T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
331237,Brook Road.,2024-01-15T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.86
331237,Brook Road.,2024-01-15T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.34
331237,Brook Road.,2024-01-15T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.9
331237,Brook Road.,2024-01-15T19:30:00.000+00:00,feeder,2,N Current (RMS),A,46.1
331237,Brook Road.,2024-01-15T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,49.5
331237,Brook Road.,2024-01-15T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,48.0
331237,Brook Road.,2024-01-15T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,104.1
331237,Brook Road.,2024-01-15T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.19
331237,Brook Road.,2024-01-15T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
331237,Brook Road.,2024-01-15T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.42
331237,Brook Road.,2024-01-15T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,34.93
331237,Brook Road.,2024-01-15T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.17
331237,Brook Road.,2024-01-15T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.03
331237,Brook Road.,2024-01-15T19:30:00.000+00:00,feeder,1,N Current (RMS),A,84.0
331237,Brook Road.,2024-01-15T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,144.3
331237,Brook Road.,2024-01-15T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,75.1
331237,Brook Road.,2024-01-15T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,94.2
331237,Brook Road.,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
331237,Brook Road.,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
331237,Brook Road.,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
331237,Brook Road.,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
331237,Brook Road.,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
331237,Brook Road.,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
331237,Brook Road.,2024-01-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
331237,Brook Road.,2024-01-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
331237,Brook Road.,2024-01-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
331237,Brook Road.,2024-01-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,81.48
331237,Brook Road.,2024-01-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,65.24
331237,Brook Road.,2024-01-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,69.63
331237,Brook Road.,2024-01-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,120.8
331237,Brook Road.,2024-01-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,334.4
331237,Brook Road.,2024-01-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,266.5
331237,Brook Road.,2024-01-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,287.8
331237,Brook Road.,2024-01-15T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
331237,Brook Road.,2024-01-15T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
331237,Brook Road.,2024-01-15T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
331237,Brook Road.,2024-01-15T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,33.86
331237,Brook Road.,2024-01-15T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,41.9
331237,Brook Road.,2024-01-15T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,25.12
331237,Brook Road.,2024-01-15T19:20:00.000+00:00,feeder,3,N Current (RMS),A,48.7
331237,Brook Road.,2024-01-15T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,139.4
331237,Brook Road.,2024-01-15T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,170.6
331237,Brook Road.,2024-01-15T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,103.8
331237,Brook Road.,2024-01-15T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
331237,Brook Road.,2024-01-15T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
331237,Brook Road.,2024-01-15T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
331237,Brook Road.,2024-01-15T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.93
331237,Brook Road.,2024-01-15T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.88
331237,Brook Road.,2024-01-15T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.94
331237,Brook Road.,2024-01-15T19:20:00.000+00:00,feeder,2,N Current (RMS),A,29.5
331237,Brook Road.,2024-01-15T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,66.3
331237,Brook Road.,2024-01-15T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,62.3
331237,Brook Road.,2024-01-15T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,83.8
331237,Brook Road.,2024-01-15T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.21
331237,Brook Road.,2024-01-15T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
331237,Brook Road.,2024-01-15T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.4
331237,Brook Road.,2024-01-15T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,36.93
331237,Brook Road.,2024-01-15T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.12
331237,Brook Road.,2024-01-15T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,26.16
331237,Brook Road.,2024-01-15T19:20:00.000+00:00,feeder,1,N Current (RMS),A,82.8
331237,Brook Road.,2024-01-15T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,154.6
331237,Brook Road.,2024-01-15T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,83.4
331237,Brook Road.,2024-01-15T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,109.5
331237,Brook Road.,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
331237,Brook Road.,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
331237,Brook Road.,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
331237,Brook Road.,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
331237,Brook Road.,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
331237,Brook Road.,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
331237,Brook Road.,2024-01-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
331237,Brook Road.,2024-01-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
331237,Brook Road.,2024-01-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
331237,Brook Road.,2024-01-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,86.72
331237,Brook Road.,2024-01-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,76.89
331237,Brook Road.,2024-01-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,71.21
331237,Brook Road.,2024-01-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,119.7
331237,Brook Road.,2024-01-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,357.8
331237,Brook Road.,2024-01-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,314.5
331237,Brook Road.,2024-01-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,295.4
331237,Brook Road.,2024-01-15T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
331237,Brook Road.,2024-01-15T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
331237,Brook Road.,2024-01-15T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.81
331237,Brook Road.,2024-01-15T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,28.21
331237,Brook Road.,2024-01-15T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,42.53
331237,Brook Road.,2024-01-15T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.67
331237,Brook Road.,2024-01-15T19:10:00.000+00:00,feeder,3,N Current (RMS),A,58.7
331237,Brook Road.,2024-01-15T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,117.9
331237,Brook Road.,2024-01-15T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,173.7
331237,Brook Road.,2024-01-15T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,94.5
331237,Brook Road.,2024-01-15T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.09
331237,Brook Road.,2024-01-15T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.61
331237,Brook Road.,2024-01-15T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
331237,Brook Road.,2024-01-15T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.45
331237,Brook Road.,2024-01-15T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.39
331237,Brook Road.,2024-01-15T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.41
331237,Brook Road.,2024-01-15T19:10:00.000+00:00,feeder,2,N Current (RMS),A,35.6
331237,Brook Road.,2024-01-15T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,81.5
331237,Brook Road.,2024-01-15T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,60.1
331237,Brook Road.,2024-01-15T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,89.9
331237,Brook Road.,2024-01-15T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.9
331237,Brook Road.,2024-01-15T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
331237,Brook Road.,2024-01-15T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.02
331237,Brook Road.,2024-01-15T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,50.39
331237,Brook Road.,2024-01-15T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.74
331237,Brook Road.,2024-01-15T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,27.28
331237,Brook Road.,2024-01-15T19:10:00.000+00:00,feeder,1,N Current (RMS),A,134.5
331237,Brook Road.,2024-01-15T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,208.2
331237,Brook Road.,2024-01-15T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,74.1
331237,Brook Road.,2024-01-15T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,114.4
331237,Brook Road.,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
331237,Brook Road.,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
331237,Brook Road.,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
331237,Brook Road.,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
331237,Brook Road.,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
331237,Brook Road.,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
331237,Brook Road.,2024-01-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
331237,Brook Road.,2024-01-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
331237,Brook Road.,2024-01-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
331237,Brook Road.,2024-01-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,98.05
331237,Brook Road.,2024-01-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,74.65
331237,Brook Road.,2024-01-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,71.36
331237,Brook Road.,2024-01-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,164.8
331237,Brook Road.,2024-01-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,405.4
331237,Brook Road.,2024-01-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,306.2
331237,Brook Road.,2024-01-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,297.3
331237,Brook Road.,2024-01-15T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
331237,Brook Road.,2024-01-15T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
331237,Brook Road.,2024-01-15T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
331237,Brook Road.,2024-01-15T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,39.73
331237,Brook Road.,2024-01-15T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,43.27
331237,Brook Road.,2024-01-15T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,29.69
331237,Brook Road.,2024-01-15T19:00:00.000+00:00,feeder,3,N Current (RMS),A,47.0
331237,Brook Road.,2024-01-15T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,164.2
331237,Brook Road.,2024-01-15T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,176.4
331237,Brook Road.,2024-01-15T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,122.6
331237,Brook Road.,2024-01-15T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.62
331237,Brook Road.,2024-01-15T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.2
331237,Brook Road.,2024-01-15T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
331237,Brook Road.,2024-01-15T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.46
331237,Brook Road.,2024-01-15T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.3
331237,Brook Road.,2024-01-15T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.5
331237,Brook Road.,2024-01-15T19:00:00.000+00:00,feeder,2,N Current (RMS),A,46.5
331237,Brook Road.,2024-01-15T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,86.1
331237,Brook Road.,2024-01-15T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,48.7
331237,Brook Road.,2024-01-15T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,98.6
331237,Brook Road.,2024-01-15T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.94
331237,Brook Road.,2024-01-15T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
331237,Brook Road.,2024-01-15T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.07
331237,Brook Road.,2024-01-15T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,49.09
331237,Brook Road.,2024-01-15T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.71
331237,Brook Road.,2024-01-15T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,30.59
331237,Brook Road.,2024-01-15T19:00:00.000+00:00,feeder,1,N Current (RMS),A,123.1
331237,Brook Road.,2024-01-15T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,202.9
331237,Brook Road.,2024-01-15T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,78.0
331237,Brook Road.,2024-01-15T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,127.8
331237,Brook Road.,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
331237,Brook Road.,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
331237,Brook Road.,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
331237,Brook Road.,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
331237,Brook Road.,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
331237,Brook Road.,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
331237,Brook Road.,2024-01-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
331237,Brook Road.,2024-01-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
331237,Brook Road.,2024-01-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
331237,Brook Road.,2024-01-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,109.28
331237,Brook Road.,2024-01-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,73.28
331237,Brook Road.,2024-01-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,83.78
331237,Brook Road.,2024-01-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,173.8
331237,Brook Road.,2024-01-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,449.9
331237,Brook Road.,2024-01-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,300.0
331237,Brook Road.,2024-01-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,346.9
331237,Brook Road.,2024-01-15T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
331237,Brook Road.,2024-01-15T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
331237,Brook Road.,2024-01-15T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
331237,Brook Road.,2024-01-15T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,44.63
331237,Brook Road.,2024-01-15T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,40.16
331237,Brook Road.,2024-01-15T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,30.65
331237,Brook Road.,2024-01-15T18:50:00.000+00:00,feeder,3,N Current (RMS),A,50.5
331237,Brook Road.,2024-01-15T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,183.3
331237,Brook Road.,2024-01-15T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,163.4
331237,Brook Road.,2024-01-15T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,126.6
331237,Brook Road.,2024-01-15T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.86
331237,Brook Road.,2024-01-15T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.26
331237,Brook Road.,2024-01-15T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
331237,Brook Road.,2024-01-15T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.96
331237,Brook Road.,2024-01-15T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.06
331237,Brook Road.,2024-01-15T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.37
331237,Brook Road.,2024-01-15T18:50:00.000+00:00,feeder,2,N Current (RMS),A,35.4
331237,Brook Road.,2024-01-15T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,74.8
331237,Brook Road.,2024-01-15T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,50.9
331237,Brook Road.,2024-01-15T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,85.4
331237,Brook Road.,2024-01-15T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.94
331237,Brook Road.,2024-01-15T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
331237,Brook Road.,2024-01-15T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.41
331237,Brook Road.,2024-01-15T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,37.01
331237,Brook Road.,2024-01-15T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.84
331237,Brook Road.,2024-01-15T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,27.94
331237,Brook Road.,2024-01-15T18:50:00.000+00:00,feeder,1,N Current (RMS),A,76.6
331237,Brook Road.,2024-01-15T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,154.1
331237,Brook Road.,2024-01-15T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,89.9
331237,Brook Road.,2024-01-15T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,116.3
331237,Brook Road.,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
331237,Brook Road.,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
331237,Brook Road.,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
331237,Brook Road.,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
331237,Brook Road.,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
331237,Brook Road.,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
331237,Brook Road.,2024-01-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
331237,Brook Road.,2024-01-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
331237,Brook Road.,2024-01-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
331237,Brook Road.,2024-01-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,99.6
331237,Brook Road.,2024-01-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,74.06
331237,Brook Road.,2024-01-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,78.96
331237,Brook Road.,2024-01-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,139.1
331237,Brook Road.,2024-01-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,409.7
331237,Brook Road.,2024-01-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,302.5
331237,Brook Road.,2024-01-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,326.3
331237,Brook Road.,2024-01-15T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
331237,Brook Road.,2024-01-15T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
331237,Brook Road.,2024-01-15T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
331237,Brook Road.,2024-01-15T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,53.89
331237,Brook Road.,2024-01-15T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,40.66
331237,Brook Road.,2024-01-15T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,36.88
331237,Brook Road.,2024-01-15T18:40:00.000+00:00,feeder,3,N Current (RMS),A,61.1
331237,Brook Road.,2024-01-15T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,221.5
331237,Brook Road.,2024-01-15T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,165.4
331237,Brook Road.,2024-01-15T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,153.1
331237,Brook Road.,2024-01-15T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.7
331237,Brook Road.,2024-01-15T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.24
331237,Brook Road.,2024-01-15T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
331237,Brook Road.,2024-01-15T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.64
331237,Brook Road.,2024-01-15T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.07
331237,Brook Road.,2024-01-15T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.09
331237,Brook Road.,2024-01-15T18:40:00.000+00:00,feeder,2,N Current (RMS),A,40.2
331237,Brook Road.,2024-01-15T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,86.6
331237,Brook Road.,2024-01-15T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,59.6
331237,Brook Road.,2024-01-15T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,80.8
331237,Brook Road.,2024-01-15T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.65
331237,Brook Road.,2024-01-15T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
331237,Brook Road.,2024-01-15T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.71
331237,Brook Road.,2024-01-15T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,42.41
331237,Brook Road.,2024-01-15T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.1
331237,Brook Road.,2024-01-15T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,29.72
331237,Brook Road.,2024-01-15T18:40:00.000+00:00,feeder,1,N Current (RMS),A,98.5
331237,Brook Road.,2024-01-15T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,175.6
331237,Brook Road.,2024-01-15T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,82.7
331237,Brook Road.,2024-01-15T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,124.5
331237,Brook Road.,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
331237,Brook Road.,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
331237,Brook Road.,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
331237,Brook Road.,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
331237,Brook Road.,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
331237,Brook Road.,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
331237,Brook Road.,2024-01-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
331237,Brook Road.,2024-01-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
331237,Brook Road.,2024-01-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
331237,Brook Road.,2024-01-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,116.95
331237,Brook Road.,2024-01-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,74.83
331237,Brook Road.,2024-01-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,85.69
331237,Brook Road.,2024-01-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,185.4
331237,Brook Road.,2024-01-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,481.6
331237,Brook Road.,2024-01-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,305.4
