Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331237,Brook Road.,2024-01-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,354.4
331237,Brook Road.,2024-01-15T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
331237,Brook Road.,2024-01-15T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.64
331237,Brook Road.,2024-01-15T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
331237,Brook Road.,2024-01-15T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,40.84
331237,Brook Road.,2024-01-15T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,44.81
331237,Brook Road.,2024-01-15T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,43.91
331237,Brook Road.,2024-01-15T18:30:00.000+00:00,feeder,3,N Current (RMS),A,50.2
331237,Brook Road.,2024-01-15T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,173.2
331237,Brook Road.,2024-01-15T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,184.0
331237,Brook Road.,2024-01-15T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,181.9
331237,Brook Road.,2024-01-15T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.74
331237,Brook Road.,2024-01-15T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
331237,Brook Road.,2024-01-15T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.77
331237,Brook Road.,2024-01-15T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.23
331237,Brook Road.,2024-01-15T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.4
331237,Brook Road.,2024-01-15T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.97
331237,Brook Road.,2024-01-15T18:30:00.000+00:00,feeder,2,N Current (RMS),A,32.2
331237,Brook Road.,2024-01-15T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,71.8
331237,Brook Road.,2024-01-15T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,73.0
331237,Brook Road.,2024-01-15T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,104.5
331237,Brook Road.,2024-01-15T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.78
331237,Brook Road.,2024-01-15T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
331237,Brook Road.,2024-01-15T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.99
331237,Brook Road.,2024-01-15T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,48.01
331237,Brook Road.,2024-01-15T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.62
331237,Brook Road.,2024-01-15T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,34.84
331237,Brook Road.,2024-01-15T18:30:00.000+00:00,feeder,1,N Current (RMS),A,108.4
331237,Brook Road.,2024-01-15T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,200.2
331237,Brook Road.,2024-01-15T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,89.0
331237,Brook Road.,2024-01-15T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,145.9
331237,Brook Road.,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
331237,Brook Road.,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
331237,Brook Road.,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
331237,Brook Road.,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
331237,Brook Road.,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
331237,Brook Road.,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
331237,Brook Road.,2024-01-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
331237,Brook Road.,2024-01-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
331237,Brook Road.,2024-01-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
331237,Brook Road.,2024-01-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,106.09
331237,Brook Road.,2024-01-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,83.84
331237,Brook Road.,2024-01-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,103.71
331237,Brook Road.,2024-01-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,131.4
331237,Brook Road.,2024-01-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,436.9
331237,Brook Road.,2024-01-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,343.2
331237,Brook Road.,2024-01-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,428.5
331237,Brook Road.,2024-01-15T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
331237,Brook Road.,2024-01-15T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.5
331237,Brook Road.,2024-01-15T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
331237,Brook Road.,2024-01-15T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,40.1
331237,Brook Road.,2024-01-15T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,40.02
331237,Brook Road.,2024-01-15T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,36.32
331237,Brook Road.,2024-01-15T18:20:00.000+00:00,feeder,3,N Current (RMS),A,32.7
331237,Brook Road.,2024-01-15T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,165.7
331237,Brook Road.,2024-01-15T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,164.5
331237,Brook Road.,2024-01-15T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,150.3
331237,Brook Road.,2024-01-15T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
331237,Brook Road.,2024-01-15T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
331237,Brook Road.,2024-01-15T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
331237,Brook Road.,2024-01-15T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.81
331237,Brook Road.,2024-01-15T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.92
331237,Brook Road.,2024-01-15T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.62
331237,Brook Road.,2024-01-15T18:20:00.000+00:00,feeder,2,N Current (RMS),A,31.0
331237,Brook Road.,2024-01-15T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,58.7
331237,Brook Road.,2024-01-15T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,82.7
331237,Brook Road.,2024-01-15T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,98.6
331237,Brook Road.,2024-01-15T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
331237,Brook Road.,2024-01-15T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
331237,Brook Road.,2024-01-15T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.99
331237,Brook Road.,2024-01-15T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,52.04
331237,Brook Road.,2024-01-15T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.59
331237,Brook Road.,2024-01-15T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,26.87
331237,Brook Road.,2024-01-15T18:20:00.000+00:00,feeder,1,N Current (RMS),A,131.6
331237,Brook Road.,2024-01-15T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,215.4
331237,Brook Road.,2024-01-15T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,89.3
331237,Brook Road.,2024-01-15T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,114.1
331237,Brook Road.,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
331237,Brook Road.,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
331237,Brook Road.,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
331237,Brook Road.,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
331237,Brook Road.,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
331237,Brook Road.,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
331237,Brook Road.,2024-01-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
331237,Brook Road.,2024-01-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
331237,Brook Road.,2024-01-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
331237,Brook Road.,2024-01-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,105.95
331237,Brook Road.,2024-01-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,81.53
331237,Brook Road.,2024-01-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,86.8
331237,Brook Road.,2024-01-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,150.3
331237,Brook Road.,2024-01-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,437.1
331237,Brook Road.,2024-01-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,334.5
331237,Brook Road.,2024-01-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,359.8
331237,Brook Road.,2024-01-15T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
331237,Brook Road.,2024-01-15T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
331237,Brook Road.,2024-01-15T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
331237,Brook Road.,2024-01-15T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,29.49
331237,Brook Road.,2024-01-15T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,50.05
331237,Brook Road.,2024-01-15T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,48.55
331237,Brook Road.,2024-01-15T18:10:00.000+00:00,feeder,3,N Current (RMS),A,63.1
331237,Brook Road.,2024-01-15T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,122.1
331237,Brook Road.,2024-01-15T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,205.4
331237,Brook Road.,2024-01-15T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,200.9
331237,Brook Road.,2024-01-15T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.77
331237,Brook Road.,2024-01-15T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.79
331237,Brook Road.,2024-01-15T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
331237,Brook Road.,2024-01-15T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.83
331237,Brook Road.,2024-01-15T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.88
331237,Brook Road.,2024-01-15T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.42
331237,Brook Road.,2024-01-15T18:10:00.000+00:00,feeder,2,N Current (RMS),A,29.6
331237,Brook Road.,2024-01-15T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,63.3
331237,Brook Road.,2024-01-15T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,82.5
331237,Brook Road.,2024-01-15T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,87.0
331237,Brook Road.,2024-01-15T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.63
331237,Brook Road.,2024-01-15T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
331237,Brook Road.,2024-01-15T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.99
331237,Brook Road.,2024-01-15T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,37.06
331237,Brook Road.,2024-01-15T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.41
331237,Brook Road.,2024-01-15T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.26
331237,Brook Road.,2024-01-15T18:10:00.000+00:00,feeder,1,N Current (RMS),A,78.3
331237,Brook Road.,2024-01-15T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,153.7
331237,Brook Road.,2024-01-15T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,97.4
331237,Brook Road.,2024-01-15T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,94.2
331237,Brook Road.,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
331237,Brook Road.,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
331237,Brook Road.,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
331237,Brook Road.,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
331237,Brook Road.,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
331237,Brook Road.,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
331237,Brook Road.,2024-01-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
331237,Brook Road.,2024-01-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
331237,Brook Road.,2024-01-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
331237,Brook Road.,2024-01-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,81.37
331237,Brook Road.,2024-01-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,93.34
331237,Brook Road.,2024-01-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,91.24
331237,Brook Road.,2024-01-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,94.4
331237,Brook Road.,2024-01-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,336.2
331237,Brook Road.,2024-01-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,383.6
331237,Brook Road.,2024-01-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,378.4
331237,Brook Road.,2024-01-15T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
331237,Brook Road.,2024-01-15T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
331237,Brook Road.,2024-01-15T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
331237,Brook Road.,2024-01-15T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,37.28
331237,Brook Road.,2024-01-15T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,44.91
331237,Brook Road.,2024-01-15T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,37.0
331237,Brook Road.,2024-01-15T18:00:00.000+00:00,feeder,3,N Current (RMS),A,47.9
331237,Brook Road.,2024-01-15T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,156.4
331237,Brook Road.,2024-01-15T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,184.4
331237,Brook Road.,2024-01-15T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,156.8
331237,Brook Road.,2024-01-15T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
331237,Brook Road.,2024-01-15T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.79
331237,Brook Road.,2024-01-15T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
331237,Brook Road.,2024-01-15T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.28
331237,Brook Road.,2024-01-15T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.83
331237,Brook Road.,2024-01-15T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.01
331237,Brook Road.,2024-01-15T18:00:00.000+00:00,feeder,2,N Current (RMS),A,32.4
331237,Brook Road.,2024-01-15T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,93.2
331237,Brook Road.,2024-01-15T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,83.0
331237,Brook Road.,2024-01-15T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,84.5
331237,Brook Road.,2024-01-15T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
331237,Brook Road.,2024-01-15T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
331237,Brook Road.,2024-01-15T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.6
331237,Brook Road.,2024-01-15T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,38.96
331237,Brook Road.,2024-01-15T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,36.71
331237,Brook Road.,2024-01-15T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.8
331237,Brook Road.,2024-01-15T18:00:00.000+00:00,feeder,1,N Current (RMS),A,82.9
331237,Brook Road.,2024-01-15T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,162.1
331237,Brook Road.,2024-01-15T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,152.2
331237,Brook Road.,2024-01-15T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,92.7
331237,Brook Road.,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
331237,Brook Road.,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
331237,Brook Road.,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
331237,Brook Road.,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
331237,Brook Road.,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
331237,Brook Road.,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
331237,Brook Road.,2024-01-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
331237,Brook Road.,2024-01-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
331237,Brook Road.,2024-01-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
331237,Brook Road.,2024-01-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,98.51
331237,Brook Road.,2024-01-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,101.45
331237,Brook Road.,2024-01-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,78.81
331237,Brook Road.,2024-01-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,134.3
331237,Brook Road.,2024-01-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,409.1
331237,Brook Road.,2024-01-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,417.4
331237,Brook Road.,2024-01-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,328.9
331237,Brook Road.,2024-01-15T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.49
331237,Brook Road.,2024-01-15T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
331237,Brook Road.,2024-01-15T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
331237,Brook Road.,2024-01-15T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,40.69
331237,Brook Road.,2024-01-15T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,53.41
331237,Brook Road.,2024-01-15T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,25.08
331237,Brook Road.,2024-01-15T17:50:00.000+00:00,feeder,3,N Current (RMS),A,83.9
331237,Brook Road.,2024-01-15T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,171.9
331237,Brook Road.,2024-01-15T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,220.2
331237,Brook Road.,2024-01-15T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,104.6
331237,Brook Road.,2024-01-15T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
331237,Brook Road.,2024-01-15T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
331237,Brook Road.,2024-01-15T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
331237,Brook Road.,2024-01-15T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,24.35
331237,Brook Road.,2024-01-15T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.31
331237,Brook Road.,2024-01-15T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,24.32
331237,Brook Road.,2024-01-15T17:50:00.000+00:00,feeder,2,N Current (RMS),A,30.0
331237,Brook Road.,2024-01-15T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,101.4
331237,Brook Road.,2024-01-15T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,92.7
331237,Brook Road.,2024-01-15T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,102.0
331237,Brook Road.,2024-01-15T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
331237,Brook Road.,2024-01-15T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
331237,Brook Road.,2024-01-15T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.59
331237,Brook Road.,2024-01-15T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,41.19
331237,Brook Road.,2024-01-15T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,28.25
331237,Brook Road.,2024-01-15T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.55
331237,Brook Road.,2024-01-15T17:50:00.000+00:00,feeder,1,N Current (RMS),A,83.5
331237,Brook Road.,2024-01-15T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,171.3
331237,Brook Road.,2024-01-15T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,117.5
331237,Brook Road.,2024-01-15T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,99.8
331237,Brook Road.,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
331237,Brook Road.,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
331237,Brook Road.,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
331237,Brook Road.,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
331237,Brook Road.,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
331237,Brook Road.,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
331237,Brook Road.,2024-01-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
331237,Brook Road.,2024-01-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
331237,Brook Road.,2024-01-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
331237,Brook Road.,2024-01-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,106.23
331237,Brook Road.,2024-01-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,103.97
331237,Brook Road.,2024-01-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,72.96
331237,Brook Road.,2024-01-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,161.3
331237,Brook Road.,2024-01-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,440.4
331237,Brook Road.,2024-01-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,428.8
331237,Brook Road.,2024-01-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,304.9
331237,Brook Road.,2024-01-15T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
331237,Brook Road.,2024-01-15T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
331237,Brook Road.,2024-01-15T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
331237,Brook Road.,2024-01-15T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,36.22
331237,Brook Road.,2024-01-15T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,40.71
331237,Brook Road.,2024-01-15T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,34.74
331237,Brook Road.,2024-01-15T17:40:00.000+00:00,feeder,3,N Current (RMS),A,35.2
331237,Brook Road.,2024-01-15T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,149.9
331237,Brook Road.,2024-01-15T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,167.9
331237,Brook Road.,2024-01-15T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,145.8
331237,Brook Road.,2024-01-15T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
331237,Brook Road.,2024-01-15T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
331237,Brook Road.,2024-01-15T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
331237,Brook Road.,2024-01-15T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.01
331237,Brook Road.,2024-01-15T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.03
331237,Brook Road.,2024-01-15T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.01
331237,Brook Road.,2024-01-15T17:40:00.000+00:00,feeder,2,N Current (RMS),A,33.5
331237,Brook Road.,2024-01-15T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,85.2
331237,Brook Road.,2024-01-15T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,75.7
331237,Brook Road.,2024-01-15T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,98.3
331237,Brook Road.,2024-01-15T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
331237,Brook Road.,2024-01-15T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
331237,Brook Road.,2024-01-15T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.49
331237,Brook Road.,2024-01-15T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,48.81
331237,Brook Road.,2024-01-15T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,28.62
331237,Brook Road.,2024-01-15T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,26.77
331237,Brook Road.,2024-01-15T17:40:00.000+00:00,feeder,1,N Current (RMS),A,102.6
331237,Brook Road.,2024-01-15T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,202.7
331237,Brook Road.,2024-01-15T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,119.7
331237,Brook Road.,2024-01-15T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,112.7
331237,Brook Road.,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
331237,Brook Road.,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
331237,Brook Road.,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
331237,Brook Road.,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
331237,Brook Road.,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
331237,Brook Road.,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
331237,Brook Road.,2024-01-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
331237,Brook Road.,2024-01-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
331237,Brook Road.,2024-01-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
331237,Brook Road.,2024-01-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,105.05
331237,Brook Road.,2024-01-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,87.36
331237,Brook Road.,2024-01-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,84.52
331237,Brook Road.,2024-01-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,138.0
331237,Brook Road.,2024-01-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,435.0
331237,Brook Road.,2024-01-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,361.2
331237,Brook Road.,2024-01-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,352.6
331237,Brook Road.,2024-01-15T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
331237,Brook Road.,2024-01-15T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
331237,Brook Road.,2024-01-15T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
331237,Brook Road.,2024-01-15T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,26.59
331237,Brook Road.,2024-01-15T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,33.19
331237,Brook Road.,2024-01-15T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,33.92
331237,Brook Road.,2024-01-15T17:30:00.000+00:00,feeder,3,N Current (RMS),A,32.0
331237,Brook Road.,2024-01-15T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,110.4
331237,Brook Road.,2024-01-15T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,136.8
331237,Brook Road.,2024-01-15T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,141.7
331237,Brook Road.,2024-01-15T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.02
331237,Brook Road.,2024-01-15T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
331237,Brook Road.,2024-01-15T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
331237,Brook Road.,2024-01-15T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.84
331237,Brook Road.,2024-01-15T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.47
331237,Brook Road.,2024-01-15T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.95
331237,Brook Road.,2024-01-15T17:30:00.000+00:00,feeder,2,N Current (RMS),A,29.1
331237,Brook Road.,2024-01-15T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,71.1
331237,Brook Road.,2024-01-15T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,72.9
331237,Brook Road.,2024-01-15T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,100.7
331237,Brook Road.,2024-01-15T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
331237,Brook Road.,2024-01-15T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
331237,Brook Road.,2024-01-15T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.71
331237,Brook Road.,2024-01-15T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,54.44
331237,Brook Road.,2024-01-15T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.94
331237,Brook Road.,2024-01-15T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,29.98
331237,Brook Road.,2024-01-15T17:30:00.000+00:00,feeder,1,N Current (RMS),A,126.3
331237,Brook Road.,2024-01-15T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,226.2
331237,Brook Road.,2024-01-15T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,99.8
331237,Brook Road.,2024-01-15T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,126.1
331237,Brook Road.,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
331237,Brook Road.,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
331237,Brook Road.,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
331237,Brook Road.,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
331237,Brook Road.,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
331237,Brook Road.,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
331237,Brook Road.,2024-01-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
331237,Brook Road.,2024-01-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
331237,Brook Road.,2024-01-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
331237,Brook Road.,2024-01-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,97.87
331237,Brook Road.,2024-01-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,74.61
331237,Brook Road.,2024-01-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,87.84
331237,Brook Road.,2024-01-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,135.3
331237,Brook Road.,2024-01-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,405.8
331237,Brook Road.,2024-01-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,307.9
331237,Brook Road.,2024-01-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,365.9
331237,Brook Road.,2024-01-15T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.49
331237,Brook Road.,2024-01-15T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
331237,Brook Road.,2024-01-15T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
331237,Brook Road.,2024-01-15T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,23.07
331237,Brook Road.,2024-01-15T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,29.79
331237,Brook Road.,2024-01-15T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,29.94
331237,Brook Road.,2024-01-15T17:20:00.000+00:00,feeder,3,N Current (RMS),A,31.8
331237,Brook Road.,2024-01-15T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,96.3
331237,Brook Road.,2024-01-15T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,122.8
331237,Brook Road.,2024-01-15T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,124.8
331237,Brook Road.,2024-01-15T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.16
331237,Brook Road.,2024-01-15T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
331237,Brook Road.,2024-01-15T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
331237,Brook Road.,2024-01-15T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.64
331237,Brook Road.,2024-01-15T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.89
331237,Brook Road.,2024-01-15T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,28.37
331237,Brook Road.,2024-01-15T17:20:00.000+00:00,feeder,2,N Current (RMS),A,36.2
331237,Brook Road.,2024-01-15T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,65.8
331237,Brook Road.,2024-01-15T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,70.4
331237,Brook Road.,2024-01-15T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,118.1
331237,Brook Road.,2024-01-15T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.28
331237,Brook Road.,2024-01-15T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
331237,Brook Road.,2024-01-15T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.65
331237,Brook Road.,2024-01-15T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,50.62
331237,Brook Road.,2024-01-15T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.03
331237,Brook Road.,2024-01-15T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.56
331237,Brook Road.,2024-01-15T17:20:00.000+00:00,feeder,1,N Current (RMS),A,122.4
331237,Brook Road.,2024-01-15T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,209.5
331237,Brook Road.,2024-01-15T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,100.0
331237,Brook Road.,2024-01-15T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,104.5
331237,Brook Road.,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
331237,Brook Road.,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
331237,Brook Road.,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
331237,Brook Road.,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
331237,Brook Road.,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
331237,Brook Road.,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
331237,Brook Road.,2024-01-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
331237,Brook Road.,2024-01-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
331237,Brook Road.,2024-01-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
331237,Brook Road.,2024-01-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,89.33
331237,Brook Road.,2024-01-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,70.7
331237,Brook Road.,2024-01-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,82.88
331237,Brook Road.,2024-01-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,123.1
331237,Brook Road.,2024-01-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,370.0
331237,Brook Road.,2024-01-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,290.9
331237,Brook Road.,2024-01-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,345.3
331237,Brook Road.,2024-01-15T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.58
331237,Brook Road.,2024-01-15T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
331237,Brook Road.,2024-01-15T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
331237,Brook Road.,2024-01-15T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.48
331237,Brook Road.,2024-01-15T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,31.61
331237,Brook Road.,2024-01-15T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,29.24
331237,Brook Road.,2024-01-15T17:10:00.000+00:00,feeder,3,N Current (RMS),A,49.6
331237,Brook Road.,2024-01-15T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,69.4
331237,Brook Road.,2024-01-15T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,130.2
331237,Brook Road.,2024-01-15T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,122.0
331237,Brook Road.,2024-01-15T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.99
331237,Brook Road.,2024-01-15T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
331237,Brook Road.,2024-01-15T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
331237,Brook Road.,2024-01-15T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.33
331237,Brook Road.,2024-01-15T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.56
331237,Brook Road.,2024-01-15T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,30.04
331237,Brook Road.,2024-01-15T17:10:00.000+00:00,feeder,2,N Current (RMS),A,40.7
331237,Brook Road.,2024-01-15T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,60.8
331237,Brook Road.,2024-01-15T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,77.5
331237,Brook Road.,2024-01-15T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,124.6
331237,Brook Road.,2024-01-15T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.84
331237,Brook Road.,2024-01-15T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
331237,Brook Road.,2024-01-15T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.96
331237,Brook Road.,2024-01-15T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,49.32
331237,Brook Road.,2024-01-15T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.4
331237,Brook Road.,2024-01-15T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,27.16
331237,Brook Road.,2024-01-15T17:10:00.000+00:00,feeder,1,N Current (RMS),A,112.2
331237,Brook Road.,2024-01-15T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,203.8
331237,Brook Road.,2024-01-15T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,97.0
331237,Brook Road.,2024-01-15T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,114.5
331237,Brook Road.,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
331237,Brook Road.,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
331237,Brook Road.,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
331237,Brook Road.,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
331237,Brook Road.,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
331237,Brook Road.,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
331237,Brook Road.,2024-01-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
331237,Brook Road.,2024-01-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
331237,Brook Road.,2024-01-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
331237,Brook Road.,2024-01-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,80.13
331237,Brook Road.,2024-01-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,73.57
331237,Brook Road.,2024-01-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,86.44
331237,Brook Road.,2024-01-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,103.2
331237,Brook Road.,2024-01-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,332.5
331237,Brook Road.,2024-01-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,302.9
331237,Brook Road.,2024-01-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,359.0
331237,Brook Road.,2024-01-15T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.45
331237,Brook Road.,2024-01-15T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
331237,Brook Road.,2024-01-15T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
331237,Brook Road.,2024-01-15T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.73
331237,Brook Road.,2024-01-15T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,32.26
331237,Brook Road.,2024-01-15T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,32.06
331237,Brook Road.,2024-01-15T17:00:00.000+00:00,feeder,3,N Current (RMS),A,45.2
331237,Brook Road.,2024-01-15T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,82.1
331237,Brook Road.,2024-01-15T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,133.1
331237,Brook Road.,2024-01-15T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,132.4
331237,Brook Road.,2024-01-15T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
331237,Brook Road.,2024-01-15T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
331237,Brook Road.,2024-01-15T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
331237,Brook Road.,2024-01-15T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.38
331237,Brook Road.,2024-01-15T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.44
331237,Brook Road.,2024-01-15T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,31.36
331237,Brook Road.,2024-01-15T17:00:00.000+00:00,feeder,2,N Current (RMS),A,48.3
331237,Brook Road.,2024-01-15T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,52.1
331237,Brook Road.,2024-01-15T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,80.7
331237,Brook Road.,2024-01-15T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,129.9
331237,Brook Road.,2024-01-15T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.54
331237,Brook Road.,2024-01-15T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
331237,Brook Road.,2024-01-15T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.38
331237,Brook Road.,2024-01-15T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,43.82
331237,Brook Road.,2024-01-15T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.53
331237,Brook Road.,2024-01-15T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.09
331237,Brook Road.,2024-01-15T17:00:00.000+00:00,feeder,1,N Current (RMS),A,112.9
331237,Brook Road.,2024-01-15T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,181.3
331237,Brook Road.,2024-01-15T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,77.8
331237,Brook Road.,2024-01-15T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,85.6
331237,Brook Road.,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
331237,Brook Road.,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
331237,Brook Road.,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
331237,Brook Road.,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
331237,Brook Road.,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
331237,Brook Road.,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
331237,Brook Road.,2024-01-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
331237,Brook Road.,2024-01-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
331237,Brook Road.,2024-01-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
331237,Brook Road.,2024-01-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,75.94
331237,Brook Road.,2024-01-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,70.24
331237,Brook Road.,2024-01-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,83.51
331237,Brook Road.,2024-01-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,98.5
331237,Brook Road.,2024-01-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,313.5
331237,Brook Road.,2024-01-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,289.1
331237,Brook Road.,2024-01-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,345.6
331237,Brook Road.,2024-01-15T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.85
331237,Brook Road.,2024-01-15T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
331237,Brook Road.,2024-01-15T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.42
331237,Brook Road.,2024-01-15T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.31
331237,Brook Road.,2024-01-15T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,32.64
331237,Brook Road.,2024-01-15T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,30.16
331237,Brook Road.,2024-01-15T16:50:00.000+00:00,feeder,3,N Current (RMS),A,52.0
331237,Brook Road.,2024-01-15T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,68.6
331237,Brook Road.,2024-01-15T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,135.3
331237,Brook Road.,2024-01-15T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,124.2
331237,Brook Road.,2024-01-15T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
331237,Brook Road.,2024-01-15T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
331237,Brook Road.,2024-01-15T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.22
331237,Brook Road.,2024-01-15T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.14
331237,Brook Road.,2024-01-15T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.23
331237,Brook Road.,2024-01-15T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,35.47
331237,Brook Road.,2024-01-15T16:50:00.000+00:00,feeder,2,N Current (RMS),A,60.1
331237,Brook Road.,2024-01-15T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,51.0
331237,Brook Road.,2024-01-15T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,87.1
331237,Brook Road.,2024-01-15T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,146.6
331237,Brook Road.,2024-01-15T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.64
331237,Brook Road.,2024-01-15T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
331237,Brook Road.,2024-01-15T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.32
331237,Brook Road.,2024-01-15T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,39.68
331237,Brook Road.,2024-01-15T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.55
331237,Brook Road.,2024-01-15T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.52
331237,Brook Road.,2024-01-15T16:50:00.000+00:00,feeder,1,N Current (RMS),A,93.1
331237,Brook Road.,2024-01-15T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,162.5
331237,Brook Road.,2024-01-15T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,85.2
331237,Brook Road.,2024-01-15T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,74.2
331237,Brook Road.,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
331237,Brook Road.,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
331237,Brook Road.,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
331237,Brook Road.,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
331237,Brook Road.,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
331237,Brook Road.,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
331237,Brook Road.,2024-01-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
331237,Brook Road.,2024-01-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
331237,Brook Road.,2024-01-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
331237,Brook Road.,2024-01-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,68.13
331237,Brook Road.,2024-01-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,74.42
331237,Brook Road.,2024-01-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,83.16
331237,Brook Road.,2024-01-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,83.4
331237,Brook Road.,2024-01-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,280.3
331237,Brook Road.,2024-01-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,304.7
331237,Brook Road.,2024-01-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,342.1
331237,Brook Road.,2024-01-15T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.39
331237,Brook Road.,2024-01-15T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
331237,Brook Road.,2024-01-15T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
331237,Brook Road.,2024-01-15T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,21.14
331237,Brook Road.,2024-01-15T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,43.82
331237,Brook Road.,2024-01-15T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,27.37
331237,Brook Road.,2024-01-15T16:40:00.000+00:00,feeder,3,N Current (RMS),A,64.3
331237,Brook Road.,2024-01-15T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,87.6
331237,Brook Road.,2024-01-15T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,178.6
331237,Brook Road.,2024-01-15T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,113.0
331237,Brook Road.,2024-01-15T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.65
331237,Brook Road.,2024-01-15T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.73
331237,Brook Road.,2024-01-15T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
331237,Brook Road.,2024-01-15T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.67
331237,Brook Road.,2024-01-15T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.14
331237,Brook Road.,2024-01-15T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,29.16
331237,Brook Road.,2024-01-15T16:40:00.000+00:00,feeder,2,N Current (RMS),A,54.7
331237,Brook Road.,2024-01-15T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.3
331237,Brook Road.,2024-01-15T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,66.9
331237,Brook Road.,2024-01-15T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,121.9
331237,Brook Road.,2024-01-15T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.57
331237,Brook Road.,2024-01-15T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
331237,Brook Road.,2024-01-15T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.4
331237,Brook Road.,2024-01-15T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,46.96
331237,Brook Road.,2024-01-15T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.31
331237,Brook Road.,2024-01-15T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.64
331237,Brook Road.,2024-01-15T16:40:00.000+00:00,feeder,1,N Current (RMS),A,127.4
331237,Brook Road.,2024-01-15T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,192.5
331237,Brook Road.,2024-01-15T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,71.9
331237,Brook Road.,2024-01-15T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,70.7
331237,Brook Road.,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
331237,Brook Road.,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
331237,Brook Road.,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
331237,Brook Road.,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
331237,Brook Road.,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
331237,Brook Road.,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
331237,Brook Road.,2024-01-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
331237,Brook Road.,2024-01-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
331237,Brook Road.,2024-01-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
331237,Brook Road.,2024-01-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,76.77
331237,Brook Road.,2024-01-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,77.28
331237,Brook Road.,2024-01-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,73.17
331237,Brook Road.,2024-01-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,97.2
331237,Brook Road.,2024-01-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,315.1
331237,Brook Road.,2024-01-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,315.6
331237,Brook Road.,2024-01-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,303.1
331237,Brook Road.,2024-01-15T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.59
331237,Brook Road.,2024-01-15T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.28
331237,Brook Road.,2024-01-15T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
331237,Brook Road.,2024-01-15T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.47
331237,Brook Road.,2024-01-15T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,32.83
331237,Brook Road.,2024-01-15T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,25.99
331237,Brook Road.,2024-01-15T16:30:00.000+00:00,feeder,3,N Current (RMS),A,52.9
331237,Brook Road.,2024-01-15T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,70.0
331237,Brook Road.,2024-01-15T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,133.9
331237,Brook Road.,2024-01-15T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,107.0
331237,Brook Road.,2024-01-15T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.55
331237,Brook Road.,2024-01-15T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.45
331237,Brook Road.,2024-01-15T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
331237,Brook Road.,2024-01-15T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.61
331237,Brook Road.,2024-01-15T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.21
331237,Brook Road.,2024-01-15T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.77
331237,Brook Road.,2024-01-15T16:30:00.000+00:00,feeder,2,N Current (RMS),A,41.9
331237,Brook Road.,2024-01-15T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.8
331237,Brook Road.,2024-01-15T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,71.1
331237,Brook Road.,2024-01-15T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,95.1
331237,Brook Road.,2024-01-15T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.44
331237,Brook Road.,2024-01-15T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
331237,Brook Road.,2024-01-15T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.05
