Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331237,Brook Road.,2024-01-15T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,35.75
331237,Brook Road.,2024-01-15T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.97
331237,Brook Road.,2024-01-15T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.49
331237,Brook Road.,2024-01-15T16:30:00.000+00:00,feeder,1,N Current (RMS),A,86.9
331237,Brook Road.,2024-01-15T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,147.2
331237,Brook Road.,2024-01-15T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,62.4
331237,Brook Road.,2024-01-15T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,98.8
331237,Brook Road.,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
331237,Brook Road.,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
331237,Brook Road.,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
331237,Brook Road.,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
331237,Brook Road.,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
331237,Brook Road.,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
331237,Brook Road.,2024-01-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
331237,Brook Road.,2024-01-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
331237,Brook Road.,2024-01-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
331237,Brook Road.,2024-01-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,59.83
331237,Brook Road.,2024-01-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,65.01
331237,Brook Road.,2024-01-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,72.25
331237,Brook Road.,2024-01-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,86.0
331237,Brook Road.,2024-01-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,248.1
331237,Brook Road.,2024-01-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,265.7
331237,Brook Road.,2024-01-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,297.7
331237,Brook Road.,2024-01-15T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.81
331237,Brook Road.,2024-01-15T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.28
331237,Brook Road.,2024-01-15T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
331237,Brook Road.,2024-01-15T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.83
331237,Brook Road.,2024-01-15T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,26.66
331237,Brook Road.,2024-01-15T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.29
331237,Brook Road.,2024-01-15T16:20:00.000+00:00,feeder,3,N Current (RMS),A,43.5
331237,Brook Road.,2024-01-15T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,53.7
331237,Brook Road.,2024-01-15T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,109.7
331237,Brook Road.,2024-01-15T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,96.3
331237,Brook Road.,2024-01-15T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331237,Brook Road.,2024-01-15T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
331237,Brook Road.,2024-01-15T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
331237,Brook Road.,2024-01-15T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
331237,Brook Road.,2024-01-15T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.89
331237,Brook Road.,2024-01-15T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
331237,Brook Road.,2024-01-15T16:20:00.000+00:00,feeder,2,N Current (RMS),A,30.9
331237,Brook Road.,2024-01-15T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.3
331237,Brook Road.,2024-01-15T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,53.9
331237,Brook Road.,2024-01-15T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,83.5
331237,Brook Road.,2024-01-15T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.61
331237,Brook Road.,2024-01-15T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.3
331237,Brook Road.,2024-01-15T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.97
331237,Brook Road.,2024-01-15T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,35.53
331237,Brook Road.,2024-01-15T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.72
331237,Brook Road.,2024-01-15T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.02
331237,Brook Road.,2024-01-15T16:20:00.000+00:00,feeder,1,N Current (RMS),A,94.6
331237,Brook Road.,2024-01-15T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,146.2
331237,Brook Road.,2024-01-15T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,49.9
331237,Brook Road.,2024-01-15T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,76.7
331237,Brook Road.,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
331237,Brook Road.,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
331237,Brook Road.,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
331237,Brook Road.,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
331237,Brook Road.,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
331237,Brook Road.,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
331237,Brook Road.,2024-01-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
331237,Brook Road.,2024-01-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331237,Brook Road.,2024-01-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
331237,Brook Road.,2024-01-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,57.37
331237,Brook Road.,2024-01-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,51.27
331237,Brook Road.,2024-01-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,61.31
331237,Brook Road.,2024-01-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,82.5
331237,Brook Road.,2024-01-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,237.1
331237,Brook Road.,2024-01-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,211.3
331237,Brook Road.,2024-01-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,254.7
331237,Brook Road.,2024-01-15T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.48
331237,Brook Road.,2024-01-15T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
331237,Brook Road.,2024-01-15T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
331237,Brook Road.,2024-01-15T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.78
331237,Brook Road.,2024-01-15T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,30.67
331237,Brook Road.,2024-01-15T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.37
331237,Brook Road.,2024-01-15T16:10:00.000+00:00,feeder,3,N Current (RMS),A,46.1
331237,Brook Road.,2024-01-15T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,62.3
331237,Brook Road.,2024-01-15T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,126.6
331237,Brook Road.,2024-01-15T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,97.0
331237,Brook Road.,2024-01-15T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.91
331237,Brook Road.,2024-01-15T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
331237,Brook Road.,2024-01-15T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331237,Brook Road.,2024-01-15T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.47
331237,Brook Road.,2024-01-15T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.23
331237,Brook Road.,2024-01-15T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.14
331237,Brook Road.,2024-01-15T16:10:00.000+00:00,feeder,2,N Current (RMS),A,27.1
331237,Brook Road.,2024-01-15T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.0
331237,Brook Road.,2024-01-15T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,52.2
331237,Brook Road.,2024-01-15T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,76.4
331237,Brook Road.,2024-01-15T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.91
331237,Brook Road.,2024-01-15T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
331237,Brook Road.,2024-01-15T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.65
331237,Brook Road.,2024-01-15T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,37.45
331237,Brook Road.,2024-01-15T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.24
331237,Brook Road.,2024-01-15T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.13
331237,Brook Road.,2024-01-15T16:10:00.000+00:00,feeder,1,N Current (RMS),A,103.3
331237,Brook Road.,2024-01-15T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,154.8
331237,Brook Road.,2024-01-15T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.6
331237,Brook Road.,2024-01-15T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,80.5
331237,Brook Road.,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
331237,Brook Road.,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
331237,Brook Road.,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
331237,Brook Road.,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
331237,Brook Road.,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
331237,Brook Road.,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
331237,Brook Road.,2024-01-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
331237,Brook Road.,2024-01-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
331237,Brook Road.,2024-01-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
331237,Brook Road.,2024-01-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,62.7
331237,Brook Road.,2024-01-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,53.13
331237,Brook Road.,2024-01-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,60.64
331237,Brook Road.,2024-01-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,89.5
331237,Brook Road.,2024-01-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,260.6
331237,Brook Road.,2024-01-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,219.7
331237,Brook Road.,2024-01-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,253.0
331237,Brook Road.,2024-01-15T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
331237,Brook Road.,2024-01-15T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
331237,Brook Road.,2024-01-15T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
331237,Brook Road.,2024-01-15T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.84
331237,Brook Road.,2024-01-15T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.06
331237,Brook Road.,2024-01-15T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.17
331237,Brook Road.,2024-01-15T16:00:00.000+00:00,feeder,3,N Current (RMS),A,21.9
331237,Brook Road.,2024-01-15T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,70.2
331237,Brook Road.,2024-01-15T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,63.0
331237,Brook Road.,2024-01-15T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,72.4
331237,Brook Road.,2024-01-15T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.06
331237,Brook Road.,2024-01-15T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
331237,Brook Road.,2024-01-15T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
331237,Brook Road.,2024-01-15T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.45
331237,Brook Road.,2024-01-15T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.87
331237,Brook Road.,2024-01-15T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.31
331237,Brook Road.,2024-01-15T16:00:00.000+00:00,feeder,2,N Current (RMS),A,33.2
331237,Brook Road.,2024-01-15T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.1
331237,Brook Road.,2024-01-15T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,54.4
331237,Brook Road.,2024-01-15T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,78.5
331237,Brook Road.,2024-01-15T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.52
331237,Brook Road.,2024-01-15T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
331237,Brook Road.,2024-01-15T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.39
331237,Brook Road.,2024-01-15T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,34.45
331237,Brook Road.,2024-01-15T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.62
331237,Brook Road.,2024-01-15T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.85
331237,Brook Road.,2024-01-15T16:00:00.000+00:00,feeder,1,N Current (RMS),A,87.9
331237,Brook Road.,2024-01-15T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,142.7
331237,Brook Road.,2024-01-15T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.7
331237,Brook Road.,2024-01-15T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,83.9
331237,Brook Road.,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
331237,Brook Road.,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
331237,Brook Road.,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
331237,Brook Road.,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
331237,Brook Road.,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
331237,Brook Road.,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
331237,Brook Road.,2024-01-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
331237,Brook Road.,2024-01-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
331237,Brook Road.,2024-01-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
331237,Brook Road.,2024-01-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,58.74
331237,Brook Road.,2024-01-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,39.56
331237,Brook Road.,2024-01-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,55.33
331237,Brook Road.,2024-01-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,100.7
331237,Brook Road.,2024-01-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,244.2
331237,Brook Road.,2024-01-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
331237,Brook Road.,2024-01-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,232.8
331237,Brook Road.,2024-01-15T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
331237,Brook Road.,2024-01-15T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.47
331237,Brook Road.,2024-01-15T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.51
331237,Brook Road.,2024-01-15T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
331237,Brook Road.,2024-01-15T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.43
331237,Brook Road.,2024-01-15T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.48
331237,Brook Road.,2024-01-15T15:50:00.000+00:00,feeder,3,N Current (RMS),A,21.1
331237,Brook Road.,2024-01-15T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,70.5
331237,Brook Road.,2024-01-15T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,64.1
331237,Brook Road.,2024-01-15T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,57.0
331237,Brook Road.,2024-01-15T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.83
331237,Brook Road.,2024-01-15T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
331237,Brook Road.,2024-01-15T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
331237,Brook Road.,2024-01-15T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.55
331237,Brook Road.,2024-01-15T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.64
331237,Brook Road.,2024-01-15T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.5
331237,Brook Road.,2024-01-15T15:50:00.000+00:00,feeder,2,N Current (RMS),A,43.2
331237,Brook Road.,2024-01-15T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.4
331237,Brook Road.,2024-01-15T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,49.5
331237,Brook Road.,2024-01-15T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,89.9
331237,Brook Road.,2024-01-15T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.52
331237,Brook Road.,2024-01-15T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
331237,Brook Road.,2024-01-15T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
331237,Brook Road.,2024-01-15T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,33.39
331237,Brook Road.,2024-01-15T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.03
331237,Brook Road.,2024-01-15T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.22
331237,Brook Road.,2024-01-15T15:50:00.000+00:00,feeder,1,N Current (RMS),A,84.6
331237,Brook Road.,2024-01-15T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,138.2
331237,Brook Road.,2024-01-15T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,51.3
331237,Brook Road.,2024-01-15T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,102.4
331237,Brook Road.,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
331237,Brook Road.,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
331237,Brook Road.,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
331237,Brook Road.,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
331237,Brook Road.,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
331237,Brook Road.,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
331237,Brook Road.,2024-01-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
331237,Brook Road.,2024-01-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
331237,Brook Road.,2024-01-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
331237,Brook Road.,2024-01-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,55.94
331237,Brook Road.,2024-01-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,39.1
331237,Brook Road.,2024-01-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,59.2
331237,Brook Road.,2024-01-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,104.5
331237,Brook Road.,2024-01-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,231.6
331237,Brook Road.,2024-01-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
331237,Brook Road.,2024-01-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,247.0
331237,Brook Road.,2024-01-15T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
331237,Brook Road.,2024-01-15T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.23
331237,Brook Road.,2024-01-15T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.88
331237,Brook Road.,2024-01-15T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.52
331237,Brook Road.,2024-01-15T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.03
331237,Brook Road.,2024-01-15T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.9
331237,Brook Road.,2024-01-15T15:40:00.000+00:00,feeder,3,N Current (RMS),A,22.2
331237,Brook Road.,2024-01-15T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,64.3
331237,Brook Road.,2024-01-15T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,67.1
331237,Brook Road.,2024-01-15T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,50.5
331237,Brook Road.,2024-01-15T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.55
331237,Brook Road.,2024-01-15T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.6
331237,Brook Road.,2024-01-15T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
331237,Brook Road.,2024-01-15T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.09
331237,Brook Road.,2024-01-15T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.31
331237,Brook Road.,2024-01-15T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.11
331237,Brook Road.,2024-01-15T15:40:00.000+00:00,feeder,2,N Current (RMS),A,27.2
331237,Brook Road.,2024-01-15T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.7
331237,Brook Road.,2024-01-15T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.7
331237,Brook Road.,2024-01-15T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,67.6
331237,Brook Road.,2024-01-15T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.5
331237,Brook Road.,2024-01-15T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
331237,Brook Road.,2024-01-15T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
331237,Brook Road.,2024-01-15T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,28.08
331237,Brook Road.,2024-01-15T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.87
331237,Brook Road.,2024-01-15T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.66
331237,Brook Road.,2024-01-15T15:40:00.000+00:00,feeder,1,N Current (RMS),A,69.2
331237,Brook Road.,2024-01-15T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,116.0
331237,Brook Road.,2024-01-15T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.0
331237,Brook Road.,2024-01-15T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,98.1
331237,Brook Road.,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
331237,Brook Road.,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
331237,Brook Road.,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
331237,Brook Road.,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
331237,Brook Road.,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
331237,Brook Road.,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
331237,Brook Road.,2024-01-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
331237,Brook Road.,2024-01-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
331237,Brook Road.,2024-01-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
331237,Brook Road.,2024-01-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,51.69
331237,Brook Road.,2024-01-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,36.21
331237,Brook Road.,2024-01-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,51.67
331237,Brook Road.,2024-01-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,92.2
331237,Brook Road.,2024-01-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,213.7
331237,Brook Road.,2024-01-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
331237,Brook Road.,2024-01-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,214.6
331237,Brook Road.,2024-01-15T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.1
331237,Brook Road.,2024-01-15T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
331237,Brook Road.,2024-01-15T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.81
331237,Brook Road.,2024-01-15T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.75
331237,Brook Road.,2024-01-15T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.26
331237,Brook Road.,2024-01-15T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.66
331237,Brook Road.,2024-01-15T15:30:00.000+00:00,feeder,3,N Current (RMS),A,41.9
331237,Brook Road.,2024-01-15T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,94.5
331237,Brook Road.,2024-01-15T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,55.8
331237,Brook Road.,2024-01-15T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,54.3
331237,Brook Road.,2024-01-15T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
331237,Brook Road.,2024-01-15T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.78
331237,Brook Road.,2024-01-15T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.08
331237,Brook Road.,2024-01-15T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.85
331237,Brook Road.,2024-01-15T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.13
331237,Brook Road.,2024-01-15T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.93
331237,Brook Road.,2024-01-15T15:30:00.000+00:00,feeder,2,N Current (RMS),A,21.9
331237,Brook Road.,2024-01-15T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.1
331237,Brook Road.,2024-01-15T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.9
331237,Brook Road.,2024-01-15T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,59.2
331237,Brook Road.,2024-01-15T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.36
331237,Brook Road.,2024-01-15T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
331237,Brook Road.,2024-01-15T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
331237,Brook Road.,2024-01-15T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,26.52
331237,Brook Road.,2024-01-15T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.81
331237,Brook Road.,2024-01-15T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.88
331237,Brook Road.,2024-01-15T15:30:00.000+00:00,feeder,1,N Current (RMS),A,64.5
331237,Brook Road.,2024-01-15T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,110.3
331237,Brook Road.,2024-01-15T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.4
331237,Brook Road.,2024-01-15T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,79.7
331237,Brook Road.,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
331237,Brook Road.,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
331237,Brook Road.,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
331237,Brook Road.,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
331237,Brook Road.,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
331237,Brook Road.,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
331237,Brook Road.,2024-01-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
331237,Brook Road.,2024-01-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
331237,Brook Road.,2024-01-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
331237,Brook Road.,2024-01-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,58.13
331237,Brook Road.,2024-01-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,34.2
331237,Brook Road.,2024-01-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,45.47
331237,Brook Road.,2024-01-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,111.4
331237,Brook Road.,2024-01-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,242.9
331237,Brook Road.,2024-01-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
331237,Brook Road.,2024-01-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.4
331237,Brook Road.,2024-01-15T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
331237,Brook Road.,2024-01-15T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
331237,Brook Road.,2024-01-15T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.7
331237,Brook Road.,2024-01-15T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.61
331237,Brook Road.,2024-01-15T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.3
331237,Brook Road.,2024-01-15T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.26
331237,Brook Road.,2024-01-15T15:20:00.000+00:00,feeder,3,N Current (RMS),A,35.5
331237,Brook Road.,2024-01-15T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,83.8
331237,Brook Road.,2024-01-15T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,53.0
331237,Brook Road.,2024-01-15T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,48.6
331237,Brook Road.,2024-01-15T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
331237,Brook Road.,2024-01-15T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.99
331237,Brook Road.,2024-01-15T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
331237,Brook Road.,2024-01-15T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.66
331237,Brook Road.,2024-01-15T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.95
331237,Brook Road.,2024-01-15T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.88
331237,Brook Road.,2024-01-15T15:20:00.000+00:00,feeder,2,N Current (RMS),A,37.9
331237,Brook Road.,2024-01-15T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.9
331237,Brook Road.,2024-01-15T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.9
331237,Brook Road.,2024-01-15T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,76.3
331237,Brook Road.,2024-01-15T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.77
331237,Brook Road.,2024-01-15T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
331237,Brook Road.,2024-01-15T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
331237,Brook Road.,2024-01-15T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.4
331237,Brook Road.,2024-01-15T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.69
331237,Brook Road.,2024-01-15T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.17
331237,Brook Road.,2024-01-15T15:20:00.000+00:00,feeder,1,N Current (RMS),A,43.2
331237,Brook Road.,2024-01-15T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,94.0
331237,Brook Road.,2024-01-15T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,58.0
331237,Brook Road.,2024-01-15T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,68.0
331237,Brook Road.,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
331237,Brook Road.,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
331237,Brook Road.,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
331237,Brook Road.,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
331237,Brook Road.,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
331237,Brook Road.,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
331237,Brook Road.,2024-01-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
331237,Brook Road.,2024-01-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
331237,Brook Road.,2024-01-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
331237,Brook Road.,2024-01-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,49.67
331237,Brook Road.,2024-01-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,33.93
331237,Brook Road.,2024-01-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,45.32
331237,Brook Road.,2024-01-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,85.9
331237,Brook Road.,2024-01-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.1
331237,Brook Road.,2024-01-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
331237,Brook Road.,2024-01-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.9
331237,Brook Road.,2024-01-15T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.31
331237,Brook Road.,2024-01-15T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
331237,Brook Road.,2024-01-15T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.77
331237,Brook Road.,2024-01-15T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.37
331237,Brook Road.,2024-01-15T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.91
331237,Brook Road.,2024-01-15T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.28
331237,Brook Road.,2024-01-15T15:10:00.000+00:00,feeder,3,N Current (RMS),A,19.3
331237,Brook Road.,2024-01-15T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,52.0
331237,Brook Road.,2024-01-15T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,54.2
331237,Brook Road.,2024-01-15T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,50.6
331237,Brook Road.,2024-01-15T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
331237,Brook Road.,2024-01-15T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.84
331237,Brook Road.,2024-01-15T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
331237,Brook Road.,2024-01-15T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.11
331237,Brook Road.,2024-01-15T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
331237,Brook Road.,2024-01-15T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.86
331237,Brook Road.,2024-01-15T15:10:00.000+00:00,feeder,2,N Current (RMS),A,48.5
331237,Brook Road.,2024-01-15T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
331237,Brook Road.,2024-01-15T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.0
331237,Brook Road.,2024-01-15T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,87.3
331237,Brook Road.,2024-01-15T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.78
331237,Brook Road.,2024-01-15T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
331237,Brook Road.,2024-01-15T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
331237,Brook Road.,2024-01-15T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.62
331237,Brook Road.,2024-01-15T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.8
331237,Brook Road.,2024-01-15T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.4
331237,Brook Road.,2024-01-15T15:10:00.000+00:00,feeder,1,N Current (RMS),A,44.8
331237,Brook Road.,2024-01-15T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,86.7
331237,Brook Road.,2024-01-15T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.0
331237,Brook Road.,2024-01-15T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,77.2
331237,Brook Road.,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
331237,Brook Road.,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
331237,Brook Road.,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
331237,Brook Road.,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
331237,Brook Road.,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
331237,Brook Road.,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
331237,Brook Road.,2024-01-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
331237,Brook Road.,2024-01-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
331237,Brook Road.,2024-01-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
331237,Brook Road.,2024-01-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,38.1
331237,Brook Road.,2024-01-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,31.71
331237,Brook Road.,2024-01-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,50.54
331237,Brook Road.,2024-01-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,81.7
331237,Brook Road.,2024-01-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.4
331237,Brook Road.,2024-01-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
331237,Brook Road.,2024-01-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.9
331237,Brook Road.,2024-01-15T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.42
331237,Brook Road.,2024-01-15T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.34
331237,Brook Road.,2024-01-15T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.94
331237,Brook Road.,2024-01-15T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.38
331237,Brook Road.,2024-01-15T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.21
331237,Brook Road.,2024-01-15T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.34
331237,Brook Road.,2024-01-15T15:00:00.000+00:00,feeder,3,N Current (RMS),A,20.4
331237,Brook Road.,2024-01-15T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,52.1
331237,Brook Road.,2024-01-15T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,55.5
331237,Brook Road.,2024-01-15T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,61.5
331237,Brook Road.,2024-01-15T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
331237,Brook Road.,2024-01-15T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.92
331237,Brook Road.,2024-01-15T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.9
331237,Brook Road.,2024-01-15T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.67
331237,Brook Road.,2024-01-15T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.07
331237,Brook Road.,2024-01-15T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.26
331237,Brook Road.,2024-01-15T15:00:00.000+00:00,feeder,2,N Current (RMS),A,36.1
331237,Brook Road.,2024-01-15T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.8
331237,Brook Road.,2024-01-15T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.5
331237,Brook Road.,2024-01-15T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,76.5
331237,Brook Road.,2024-01-15T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.09
331237,Brook Road.,2024-01-15T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
331237,Brook Road.,2024-01-15T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
331237,Brook Road.,2024-01-15T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.07
331237,Brook Road.,2024-01-15T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.7
331237,Brook Road.,2024-01-15T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.11
331237,Brook Road.,2024-01-15T15:00:00.000+00:00,feeder,1,N Current (RMS),A,48.1
331237,Brook Road.,2024-01-15T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,95.9
331237,Brook Road.,2024-01-15T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,53.7
331237,Brook Road.,2024-01-15T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,75.7
331237,Brook Road.,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
331237,Brook Road.,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
331237,Brook Road.,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
331237,Brook Road.,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
331237,Brook Road.,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
331237,Brook Road.,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
331237,Brook Road.,2024-01-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
331237,Brook Road.,2024-01-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
331237,Brook Road.,2024-01-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
331237,Brook Road.,2024-01-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,44.12
331237,Brook Road.,2024-01-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,32.98
331237,Brook Road.,2024-01-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,50.71
331237,Brook Road.,2024-01-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,81.6
331237,Brook Road.,2024-01-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.1
331237,Brook Road.,2024-01-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
331237,Brook Road.,2024-01-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.1
331237,Brook Road.,2024-01-15T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.63
331237,Brook Road.,2024-01-15T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
331237,Brook Road.,2024-01-15T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.03
331237,Brook Road.,2024-01-15T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.25
331237,Brook Road.,2024-01-15T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.88
331237,Brook Road.,2024-01-15T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.98
331237,Brook Road.,2024-01-15T14:50:00.000+00:00,feeder,3,N Current (RMS),A,22.1
331237,Brook Road.,2024-01-15T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,43.9
331237,Brook Road.,2024-01-15T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,62.5
331237,Brook Road.,2024-01-15T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,59.8
331237,Brook Road.,2024-01-15T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.88
331237,Brook Road.,2024-01-15T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.03
331237,Brook Road.,2024-01-15T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.12
331237,Brook Road.,2024-01-15T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.18
331237,Brook Road.,2024-01-15T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.88
331237,Brook Road.,2024-01-15T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.1
331237,Brook Road.,2024-01-15T14:50:00.000+00:00,feeder,2,N Current (RMS),A,48.1
331237,Brook Road.,2024-01-15T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.1
331237,Brook Road.,2024-01-15T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.8
331237,Brook Road.,2024-01-15T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,88.1
331237,Brook Road.,2024-01-15T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.49
331237,Brook Road.,2024-01-15T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
331237,Brook Road.,2024-01-15T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
331237,Brook Road.,2024-01-15T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.36
331237,Brook Road.,2024-01-15T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.78
331237,Brook Road.,2024-01-15T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.96
331237,Brook Road.,2024-01-15T14:50:00.000+00:00,feeder,1,N Current (RMS),A,52.8
331237,Brook Road.,2024-01-15T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,97.4
331237,Brook Road.,2024-01-15T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.2
331237,Brook Road.,2024-01-15T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,87.2
331237,Brook Road.,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
331237,Brook Road.,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
331237,Brook Road.,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
331237,Brook Road.,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
331237,Brook Road.,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
331237,Brook Road.,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
331237,Brook Road.,2024-01-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331237,Brook Road.,2024-01-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
331237,Brook Road.,2024-01-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
331237,Brook Road.,2024-01-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,40.78
331237,Brook Road.,2024-01-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,31.54
331237,Brook Road.,2024-01-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,56.04
331237,Brook Road.,2024-01-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,91.9
331237,Brook Road.,2024-01-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.5
331237,Brook Road.,2024-01-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
331237,Brook Road.,2024-01-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,233.2
331237,Brook Road.,2024-01-15T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.99
331237,Brook Road.,2024-01-15T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.69
331237,Brook Road.,2024-01-15T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.38
331237,Brook Road.,2024-01-15T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.13
331237,Brook Road.,2024-01-15T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.35
331237,Brook Road.,2024-01-15T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.87
331237,Brook Road.,2024-01-15T14:40:00.000+00:00,feeder,3,N Current (RMS),A,23.0
331237,Brook Road.,2024-01-15T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,39.7
331237,Brook Road.,2024-01-15T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,60.8
331237,Brook Road.,2024-01-15T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,43.8
331237,Brook Road.,2024-01-15T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.13
331237,Brook Road.,2024-01-15T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.51
331237,Brook Road.,2024-01-15T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
331237,Brook Road.,2024-01-15T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.1
331237,Brook Road.,2024-01-15T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.74
331237,Brook Road.,2024-01-15T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,24.05
331237,Brook Road.,2024-01-15T14:40:00.000+00:00,feeder,2,N Current (RMS),A,56.9
331237,Brook Road.,2024-01-15T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
331237,Brook Road.,2024-01-15T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.8
331237,Brook Road.,2024-01-15T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,99.8
331237,Brook Road.,2024-01-15T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.87
331237,Brook Road.,2024-01-15T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
331237,Brook Road.,2024-01-15T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
331237,Brook Road.,2024-01-15T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.5
331237,Brook Road.,2024-01-15T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.51
331237,Brook Road.,2024-01-15T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.62
331237,Brook Road.,2024-01-15T14:40:00.000+00:00,feeder,1,N Current (RMS),A,43.4
331237,Brook Road.,2024-01-15T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,82.0
331237,Brook Road.,2024-01-15T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.2
331237,Brook Road.,2024-01-15T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,77.8
331237,Brook Road.,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
331237,Brook Road.,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
331237,Brook Road.,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
331237,Brook Road.,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
331237,Brook Road.,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
331237,Brook Road.,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
331237,Brook Road.,2024-01-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
331237,Brook Road.,2024-01-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
331237,Brook Road.,2024-01-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
331237,Brook Road.,2024-01-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,32.74
331237,Brook Road.,2024-01-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,31.6
331237,Brook Road.,2024-01-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,52.53
331237,Brook Road.,2024-01-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,82.9
331237,Brook Road.,2024-01-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
331237,Brook Road.,2024-01-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
331237,Brook Road.,2024-01-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.7
331237,Brook Road.,2024-01-15T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.05
331237,Brook Road.,2024-01-15T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.26
331237,Brook Road.,2024-01-15T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
331237,Brook Road.,2024-01-15T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.69
331237,Brook Road.,2024-01-15T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.09
331237,Brook Road.,2024-01-15T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.22
331237,Brook Road.,2024-01-15T14:30:00.000+00:00,feeder,3,N Current (RMS),A,19.4
331237,Brook Road.,2024-01-15T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,41.4
331237,Brook Road.,2024-01-15T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,54.7
331237,Brook Road.,2024-01-15T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,60.0
331237,Brook Road.,2024-01-15T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
331237,Brook Road.,2024-01-15T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
331237,Brook Road.,2024-01-15T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
331237,Brook Road.,2024-01-15T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.04
331237,Brook Road.,2024-01-15T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.74
331237,Brook Road.,2024-01-15T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,26.1
331237,Brook Road.,2024-01-15T14:30:00.000+00:00,feeder,2,N Current (RMS),A,60.2
331237,Brook Road.,2024-01-15T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.4
331237,Brook Road.,2024-01-15T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.6
331237,Brook Road.,2024-01-15T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,109.4
331237,Brook Road.,2024-01-15T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.22
331237,Brook Road.,2024-01-15T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
331237,Brook Road.,2024-01-15T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
331237,Brook Road.,2024-01-15T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.15
331237,Brook Road.,2024-01-15T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.44
331237,Brook Road.,2024-01-15T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.97
331237,Brook Road.,2024-01-15T14:30:00.000+00:00,feeder,1,N Current (RMS),A,59.7
331237,Brook Road.,2024-01-15T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,93.0
331237,Brook Road.,2024-01-15T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.9
331237,Brook Road.,2024-01-15T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,97.0
331237,Brook Road.,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
331237,Brook Road.,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
331237,Brook Road.,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
331237,Brook Road.,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
331237,Brook Road.,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
331237,Brook Road.,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
331237,Brook Road.,2024-01-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
331237,Brook Road.,2024-01-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331237,Brook Road.,2024-01-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
331237,Brook Road.,2024-01-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,36.88
331237,Brook Road.,2024-01-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,31.27
331237,Brook Road.,2024-01-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,63.28
331237,Brook Road.,2024-01-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,108.0
331237,Brook Road.,2024-01-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.4
331237,Brook Road.,2024-01-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
331237,Brook Road.,2024-01-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,263.2
331237,Brook Road.,2024-01-15T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.55
331237,Brook Road.,2024-01-15T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
