Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331237,Brook Road.,2024-01-15T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.94
331237,Brook Road.,2024-01-15T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.42
331237,Brook Road.,2024-01-15T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.41
331237,Brook Road.,2024-01-15T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.52
331237,Brook Road.,2024-01-15T14:20:00.000+00:00,feeder,3,N Current (RMS),A,18.0
331237,Brook Road.,2024-01-15T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,48.6
331237,Brook Road.,2024-01-15T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,60.4
331237,Brook Road.,2024-01-15T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,61.6
331237,Brook Road.,2024-01-15T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
331237,Brook Road.,2024-01-15T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
331237,Brook Road.,2024-01-15T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
331237,Brook Road.,2024-01-15T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.44
331237,Brook Road.,2024-01-15T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.81
331237,Brook Road.,2024-01-15T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,26.01
331237,Brook Road.,2024-01-15T14:20:00.000+00:00,feeder,2,N Current (RMS),A,59.5
331237,Brook Road.,2024-01-15T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.9
331237,Brook Road.,2024-01-15T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.4
331237,Brook Road.,2024-01-15T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,109.9
331237,Brook Road.,2024-01-15T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.06
331237,Brook Road.,2024-01-15T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
331237,Brook Road.,2024-01-15T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.81
331237,Brook Road.,2024-01-15T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.32
331237,Brook Road.,2024-01-15T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.92
331237,Brook Road.,2024-01-15T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.53
331237,Brook Road.,2024-01-15T14:20:00.000+00:00,feeder,1,N Current (RMS),A,49.7
331237,Brook Road.,2024-01-15T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,90.0
331237,Brook Road.,2024-01-15T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.9
331237,Brook Road.,2024-01-15T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,77.6
331237,Brook Road.,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
331237,Brook Road.,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
331237,Brook Road.,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
331237,Brook Road.,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
331237,Brook Road.,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
331237,Brook Road.,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
331237,Brook Road.,2024-01-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
331237,Brook Road.,2024-01-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
331237,Brook Road.,2024-01-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
331237,Brook Road.,2024-01-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,40.18
331237,Brook Road.,2024-01-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,32.14
331237,Brook Road.,2024-01-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,59.06
331237,Brook Road.,2024-01-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,94.6
331237,Brook Road.,2024-01-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.1
331237,Brook Road.,2024-01-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
331237,Brook Road.,2024-01-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,245.9
331237,Brook Road.,2024-01-15T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.2
331237,Brook Road.,2024-01-15T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
331237,Brook Road.,2024-01-15T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.06
331237,Brook Road.,2024-01-15T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.91
331237,Brook Road.,2024-01-15T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.92
331237,Brook Road.,2024-01-15T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.31
331237,Brook Road.,2024-01-15T14:10:00.000+00:00,feeder,3,N Current (RMS),A,25.6
331237,Brook Road.,2024-01-15T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.2
331237,Brook Road.,2024-01-15T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,70.1
331237,Brook Road.,2024-01-15T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,61.0
331237,Brook Road.,2024-01-15T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.76
331237,Brook Road.,2024-01-15T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
331237,Brook Road.,2024-01-15T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.89
331237,Brook Road.,2024-01-15T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.94
331237,Brook Road.,2024-01-15T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.31
331237,Brook Road.,2024-01-15T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.2
331237,Brook Road.,2024-01-15T14:10:00.000+00:00,feeder,2,N Current (RMS),A,43.4
331237,Brook Road.,2024-01-15T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.8
331237,Brook Road.,2024-01-15T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.8
331237,Brook Road.,2024-01-15T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,88.0
331237,Brook Road.,2024-01-15T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.3
331237,Brook Road.,2024-01-15T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
331237,Brook Road.,2024-01-15T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.97
331237,Brook Road.,2024-01-15T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.43
331237,Brook Road.,2024-01-15T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.72
331237,Brook Road.,2024-01-15T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.47
331237,Brook Road.,2024-01-15T14:10:00.000+00:00,feeder,1,N Current (RMS),A,61.3
331237,Brook Road.,2024-01-15T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,102.7
331237,Brook Road.,2024-01-15T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.7
331237,Brook Road.,2024-01-15T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,77.7
331237,Brook Road.,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
331237,Brook Road.,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
331237,Brook Road.,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
331237,Brook Road.,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
331237,Brook Road.,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
331237,Brook Road.,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
331237,Brook Road.,2024-01-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
331237,Brook Road.,2024-01-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
331237,Brook Road.,2024-01-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
331237,Brook Road.,2024-01-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,39.28
331237,Brook Road.,2024-01-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,33.95
331237,Brook Road.,2024-01-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,53.99
331237,Brook Road.,2024-01-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,80.9
331237,Brook Road.,2024-01-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.2
331237,Brook Road.,2024-01-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
331237,Brook Road.,2024-01-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.2
331237,Brook Road.,2024-01-15T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.04
331237,Brook Road.,2024-01-15T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
331237,Brook Road.,2024-01-15T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.13
331237,Brook Road.,2024-01-15T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.09
331237,Brook Road.,2024-01-15T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.7
331237,Brook Road.,2024-01-15T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.9
331237,Brook Road.,2024-01-15T14:00:00.000+00:00,feeder,3,N Current (RMS),A,29.0
331237,Brook Road.,2024-01-15T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.5
331237,Brook Road.,2024-01-15T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,77.5
331237,Brook Road.,2024-01-15T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,51.1
331237,Brook Road.,2024-01-15T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.85
331237,Brook Road.,2024-01-15T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
331237,Brook Road.,2024-01-15T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.73
331237,Brook Road.,2024-01-15T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.69
331237,Brook Road.,2024-01-15T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.05
331237,Brook Road.,2024-01-15T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.62
331237,Brook Road.,2024-01-15T14:00:00.000+00:00,feeder,2,N Current (RMS),A,41.9
331237,Brook Road.,2024-01-15T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.4
331237,Brook Road.,2024-01-15T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.0
331237,Brook Road.,2024-01-15T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,90.0
331237,Brook Road.,2024-01-15T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.2
331237,Brook Road.,2024-01-15T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
331237,Brook Road.,2024-01-15T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
331237,Brook Road.,2024-01-15T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,27.59
331237,Brook Road.,2024-01-15T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.74
331237,Brook Road.,2024-01-15T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.13
331237,Brook Road.,2024-01-15T14:00:00.000+00:00,feeder,1,N Current (RMS),A,65.2
331237,Brook Road.,2024-01-15T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,114.6
331237,Brook Road.,2024-01-15T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.8
331237,Brook Road.,2024-01-15T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,92.1
331237,Brook Road.,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
331237,Brook Road.,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
331237,Brook Road.,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
331237,Brook Road.,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
331237,Brook Road.,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
331237,Brook Road.,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
331237,Brook Road.,2024-01-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
331237,Brook Road.,2024-01-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
331237,Brook Road.,2024-01-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
331237,Brook Road.,2024-01-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,43.37
331237,Brook Road.,2024-01-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,38.5
331237,Brook Road.,2024-01-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,55.66
331237,Brook Road.,2024-01-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,79.9
331237,Brook Road.,2024-01-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.7
331237,Brook Road.,2024-01-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
331237,Brook Road.,2024-01-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,231.3
331237,Brook Road.,2024-01-15T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
331237,Brook Road.,2024-01-15T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
331237,Brook Road.,2024-01-15T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.07
331237,Brook Road.,2024-01-15T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.14
331237,Brook Road.,2024-01-15T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.55
331237,Brook Road.,2024-01-15T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.1
331237,Brook Road.,2024-01-15T13:50:00.000+00:00,feeder,3,N Current (RMS),A,19.8
331237,Brook Road.,2024-01-15T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.7
331237,Brook Road.,2024-01-15T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,56.3
331237,Brook Road.,2024-01-15T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,47.8
331237,Brook Road.,2024-01-15T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
331237,Brook Road.,2024-01-15T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
331237,Brook Road.,2024-01-15T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.89
331237,Brook Road.,2024-01-15T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.27
331237,Brook Road.,2024-01-15T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.93
331237,Brook Road.,2024-01-15T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.83
331237,Brook Road.,2024-01-15T13:50:00.000+00:00,feeder,2,N Current (RMS),A,35.6
331237,Brook Road.,2024-01-15T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.7
331237,Brook Road.,2024-01-15T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.4
331237,Brook Road.,2024-01-15T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,82.5
331237,Brook Road.,2024-01-15T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.69
331237,Brook Road.,2024-01-15T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
331237,Brook Road.,2024-01-15T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
331237,Brook Road.,2024-01-15T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,28.12
331237,Brook Road.,2024-01-15T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.43
331237,Brook Road.,2024-01-15T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.54
331237,Brook Road.,2024-01-15T13:50:00.000+00:00,feeder,1,N Current (RMS),A,71.8
331237,Brook Road.,2024-01-15T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,116.6
331237,Brook Road.,2024-01-15T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.9
331237,Brook Road.,2024-01-15T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,85.6
331237,Brook Road.,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
331237,Brook Road.,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
331237,Brook Road.,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
331237,Brook Road.,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
331237,Brook Road.,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
331237,Brook Road.,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
331237,Brook Road.,2024-01-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
331237,Brook Road.,2024-01-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
331237,Brook Road.,2024-01-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
331237,Brook Road.,2024-01-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,41.54
331237,Brook Road.,2024-01-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,32.91
331237,Brook Road.,2024-01-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,51.48
331237,Brook Road.,2024-01-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,82.7
331237,Brook Road.,2024-01-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.3
331237,Brook Road.,2024-01-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
331237,Brook Road.,2024-01-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,214.7
331237,Brook Road.,2024-01-15T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.77
331237,Brook Road.,2024-01-15T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
331237,Brook Road.,2024-01-15T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.44
331237,Brook Road.,2024-01-15T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.46
331237,Brook Road.,2024-01-15T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.47
331237,Brook Road.,2024-01-15T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.72
331237,Brook Road.,2024-01-15T13:40:00.000+00:00,feeder,3,N Current (RMS),A,17.2
331237,Brook Road.,2024-01-15T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.7
331237,Brook Road.,2024-01-15T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,51.9
331237,Brook Road.,2024-01-15T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,46.3
331237,Brook Road.,2024-01-15T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
331237,Brook Road.,2024-01-15T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
331237,Brook Road.,2024-01-15T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.31
331237,Brook Road.,2024-01-15T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.16
331237,Brook Road.,2024-01-15T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.26
331237,Brook Road.,2024-01-15T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.58
331237,Brook Road.,2024-01-15T13:40:00.000+00:00,feeder,2,N Current (RMS),A,41.8
331237,Brook Road.,2024-01-15T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.7
331237,Brook Road.,2024-01-15T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.9
331237,Brook Road.,2024-01-15T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,85.7
331237,Brook Road.,2024-01-15T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.32
331237,Brook Road.,2024-01-15T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
331237,Brook Road.,2024-01-15T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
331237,Brook Road.,2024-01-15T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,27.11
331237,Brook Road.,2024-01-15T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.93
331237,Brook Road.,2024-01-15T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,29.26
331237,Brook Road.,2024-01-15T13:40:00.000+00:00,feeder,1,N Current (RMS),A,75.6
331237,Brook Road.,2024-01-15T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,112.4
331237,Brook Road.,2024-01-15T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.5
331237,Brook Road.,2024-01-15T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,122.1
331237,Brook Road.,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
331237,Brook Road.,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
331237,Brook Road.,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
331237,Brook Road.,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
331237,Brook Road.,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
331237,Brook Road.,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
331237,Brook Road.,2024-01-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
331237,Brook Road.,2024-01-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
331237,Brook Road.,2024-01-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
331237,Brook Road.,2024-01-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,42.73
331237,Brook Road.,2024-01-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,30.65
331237,Brook Road.,2024-01-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,60.55
331237,Brook Road.,2024-01-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,109.6
331237,Brook Road.,2024-01-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.2
331237,Brook Road.,2024-01-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
331237,Brook Road.,2024-01-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,252.2
331237,Brook Road.,2024-01-15T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.43
331237,Brook Road.,2024-01-15T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
331237,Brook Road.,2024-01-15T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.22
331237,Brook Road.,2024-01-15T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.3
331237,Brook Road.,2024-01-15T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.5
331237,Brook Road.,2024-01-15T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.13
331237,Brook Road.,2024-01-15T13:30:00.000+00:00,feeder,3,N Current (RMS),A,23.0
331237,Brook Road.,2024-01-15T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,36.0
331237,Brook Road.,2024-01-15T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,44.7
331237,Brook Road.,2024-01-15T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,59.8
331237,Brook Road.,2024-01-15T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.68
331237,Brook Road.,2024-01-15T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
331237,Brook Road.,2024-01-15T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.25
331237,Brook Road.,2024-01-15T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.03
331237,Brook Road.,2024-01-15T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.4
331237,Brook Road.,2024-01-15T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.61
331237,Brook Road.,2024-01-15T13:30:00.000+00:00,feeder,2,N Current (RMS),A,46.3
331237,Brook Road.,2024-01-15T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.6
331237,Brook Road.,2024-01-15T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.9
331237,Brook Road.,2024-01-15T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,94.7
331237,Brook Road.,2024-01-15T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.33
331237,Brook Road.,2024-01-15T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
331237,Brook Road.,2024-01-15T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
331237,Brook Road.,2024-01-15T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,27.12
331237,Brook Road.,2024-01-15T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.94
331237,Brook Road.,2024-01-15T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,25.36
331237,Brook Road.,2024-01-15T13:30:00.000+00:00,feeder,1,N Current (RMS),A,64.9
331237,Brook Road.,2024-01-15T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,112.4
331237,Brook Road.,2024-01-15T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.2
331237,Brook Road.,2024-01-15T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,105.7
331237,Brook Road.,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
331237,Brook Road.,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
331237,Brook Road.,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
331237,Brook Road.,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
331237,Brook Road.,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
331237,Brook Road.,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
331237,Brook Road.,2024-01-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
331237,Brook Road.,2024-01-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
331237,Brook Road.,2024-01-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
331237,Brook Road.,2024-01-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,40.45
331237,Brook Road.,2024-01-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,32.84
331237,Brook Road.,2024-01-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,62.1
331237,Brook Road.,2024-01-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,103.3
331237,Brook Road.,2024-01-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.4
331237,Brook Road.,2024-01-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
331237,Brook Road.,2024-01-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,258.2
331237,Brook Road.,2024-01-15T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.98
331237,Brook Road.,2024-01-15T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.69
331237,Brook Road.,2024-01-15T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.12
331237,Brook Road.,2024-01-15T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.49
331237,Brook Road.,2024-01-15T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.13
331237,Brook Road.,2024-01-15T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.24
331237,Brook Road.,2024-01-15T13:20:00.000+00:00,feeder,3,N Current (RMS),A,23.6
331237,Brook Road.,2024-01-15T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.4
331237,Brook Road.,2024-01-15T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,46.8
331237,Brook Road.,2024-01-15T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,59.7
331237,Brook Road.,2024-01-15T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
331237,Brook Road.,2024-01-15T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
331237,Brook Road.,2024-01-15T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
331237,Brook Road.,2024-01-15T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.72
331237,Brook Road.,2024-01-15T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.88
331237,Brook Road.,2024-01-15T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,26.42
331237,Brook Road.,2024-01-15T13:20:00.000+00:00,feeder,2,N Current (RMS),A,59.6
331237,Brook Road.,2024-01-15T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.6
331237,Brook Road.,2024-01-15T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.4
331237,Brook Road.,2024-01-15T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,108.5
331237,Brook Road.,2024-01-15T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.5
331237,Brook Road.,2024-01-15T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
331237,Brook Road.,2024-01-15T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
331237,Brook Road.,2024-01-15T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,30.69
331237,Brook Road.,2024-01-15T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.85
331237,Brook Road.,2024-01-15T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,29.66
331237,Brook Road.,2024-01-15T13:20:00.000+00:00,feeder,1,N Current (RMS),A,69.1
331237,Brook Road.,2024-01-15T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,126.3
331237,Brook Road.,2024-01-15T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,57.6
331237,Brook Road.,2024-01-15T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,121.9
331237,Brook Road.,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
331237,Brook Road.,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
331237,Brook Road.,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
331237,Brook Road.,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
331237,Brook Road.,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
331237,Brook Road.,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
331237,Brook Road.,2024-01-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
331237,Brook Road.,2024-01-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
331237,Brook Road.,2024-01-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
331237,Brook Road.,2024-01-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,44.9
331237,Brook Road.,2024-01-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,32.87
331237,Brook Road.,2024-01-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,70.32
331237,Brook Road.,2024-01-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,125.4
331237,Brook Road.,2024-01-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.5
331237,Brook Road.,2024-01-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
331237,Brook Road.,2024-01-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,288.8
331237,Brook Road.,2024-01-15T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.58
331237,Brook Road.,2024-01-15T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.48
331237,Brook Road.,2024-01-15T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.72
331237,Brook Road.,2024-01-15T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.29
331237,Brook Road.,2024-01-15T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.74
331237,Brook Road.,2024-01-15T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.22
331237,Brook Road.,2024-01-15T13:10:00.000+00:00,feeder,3,N Current (RMS),A,34.4
331237,Brook Road.,2024-01-15T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.8
331237,Brook Road.,2024-01-15T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.4
331237,Brook Road.,2024-01-15T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,75.1
331237,Brook Road.,2024-01-15T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.71
331237,Brook Road.,2024-01-15T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
331237,Brook Road.,2024-01-15T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.32
331237,Brook Road.,2024-01-15T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.31
331237,Brook Road.,2024-01-15T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.92
331237,Brook Road.,2024-01-15T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,29.36
331237,Brook Road.,2024-01-15T13:10:00.000+00:00,feeder,2,N Current (RMS),A,67.6
331237,Brook Road.,2024-01-15T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.8
331237,Brook Road.,2024-01-15T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.2
331237,Brook Road.,2024-01-15T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,120.4
331237,Brook Road.,2024-01-15T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
331237,Brook Road.,2024-01-15T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
331237,Brook Road.,2024-01-15T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.46
331237,Brook Road.,2024-01-15T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,35.15
331237,Brook Road.,2024-01-15T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
331237,Brook Road.,2024-01-15T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,25.26
331237,Brook Road.,2024-01-15T13:10:00.000+00:00,feeder,1,N Current (RMS),A,77.4
331237,Brook Road.,2024-01-15T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,143.4
331237,Brook Road.,2024-01-15T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,54.1
331237,Brook Road.,2024-01-15T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,103.5
331237,Brook Road.,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
331237,Brook Road.,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
331237,Brook Road.,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
331237,Brook Road.,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
331237,Brook Road.,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
331237,Brook Road.,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
331237,Brook Road.,2024-01-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
331237,Brook Road.,2024-01-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
331237,Brook Road.,2024-01-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
331237,Brook Road.,2024-01-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,48.74
331237,Brook Road.,2024-01-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,30.65
331237,Brook Road.,2024-01-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,72.84
331237,Brook Road.,2024-01-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,132.3
331237,Brook Road.,2024-01-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.4
331237,Brook Road.,2024-01-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
331237,Brook Road.,2024-01-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,297.7
331237,Brook Road.,2024-01-15T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.59
331237,Brook Road.,2024-01-15T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.29
331237,Brook Road.,2024-01-15T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.48
331237,Brook Road.,2024-01-15T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.51
331237,Brook Road.,2024-01-15T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.87
331237,Brook Road.,2024-01-15T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.3
331237,Brook Road.,2024-01-15T13:00:00.000+00:00,feeder,3,N Current (RMS),A,37.6
331237,Brook Road.,2024-01-15T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.7
331237,Brook Road.,2024-01-15T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,60.3
331237,Brook Road.,2024-01-15T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,75.4
331237,Brook Road.,2024-01-15T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
331237,Brook Road.,2024-01-15T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
331237,Brook Road.,2024-01-15T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.36
331237,Brook Road.,2024-01-15T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.48
331237,Brook Road.,2024-01-15T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.96
331237,Brook Road.,2024-01-15T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.59
331237,Brook Road.,2024-01-15T13:00:00.000+00:00,feeder,2,N Current (RMS),A,51.7
331237,Brook Road.,2024-01-15T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.3
331237,Brook Road.,2024-01-15T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.5
331237,Brook Road.,2024-01-15T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,101.7
331237,Brook Road.,2024-01-15T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
331237,Brook Road.,2024-01-15T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
331237,Brook Road.,2024-01-15T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.31
331237,Brook Road.,2024-01-15T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,36.48
331237,Brook Road.,2024-01-15T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.12
331237,Brook Road.,2024-01-15T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,25.93
331237,Brook Road.,2024-01-15T13:00:00.000+00:00,feeder,1,N Current (RMS),A,70.8
331237,Brook Road.,2024-01-15T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,149.5
331237,Brook Road.,2024-01-15T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,70.3
331237,Brook Road.,2024-01-15T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,106.4
331237,Brook Road.,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
331237,Brook Road.,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
331237,Brook Road.,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
331237,Brook Road.,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
331237,Brook Road.,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
331237,Brook Road.,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
331237,Brook Road.,2024-01-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
331237,Brook Road.,2024-01-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
331237,Brook Road.,2024-01-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
331237,Brook Road.,2024-01-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,50.47
331237,Brook Road.,2024-01-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,38.94
331237,Brook Road.,2024-01-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,68.82
331237,Brook Road.,2024-01-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,107.5
331237,Brook Road.,2024-01-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.1
331237,Brook Road.,2024-01-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.2
331237,Brook Road.,2024-01-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,282.1
331237,Brook Road.,2024-01-15T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.38
331237,Brook Road.,2024-01-15T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.32
331237,Brook Road.,2024-01-15T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.16
331237,Brook Road.,2024-01-15T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.35
331237,Brook Road.,2024-01-15T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.95
331237,Brook Road.,2024-01-15T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.48
331237,Brook Road.,2024-01-15T12:50:00.000+00:00,feeder,3,N Current (RMS),A,34.4
331237,Brook Road.,2024-01-15T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.6
331237,Brook Road.,2024-01-15T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.7
331237,Brook Road.,2024-01-15T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,72.3
331237,Brook Road.,2024-01-15T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
331237,Brook Road.,2024-01-15T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.65
331237,Brook Road.,2024-01-15T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
331237,Brook Road.,2024-01-15T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.79
331237,Brook Road.,2024-01-15T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.2
331237,Brook Road.,2024-01-15T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,24.5
331237,Brook Road.,2024-01-15T12:50:00.000+00:00,feeder,2,N Current (RMS),A,55.9
331237,Brook Road.,2024-01-15T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.2
331237,Brook Road.,2024-01-15T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.4
331237,Brook Road.,2024-01-15T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,100.6
331237,Brook Road.,2024-01-15T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
331237,Brook Road.,2024-01-15T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
331237,Brook Road.,2024-01-15T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
331237,Brook Road.,2024-01-15T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,36.69
331237,Brook Road.,2024-01-15T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.06
331237,Brook Road.,2024-01-15T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.18
331237,Brook Road.,2024-01-15T12:50:00.000+00:00,feeder,1,N Current (RMS),A,83.8
331237,Brook Road.,2024-01-15T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,150.7
331237,Brook Road.,2024-01-15T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,57.7
331237,Brook Road.,2024-01-15T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,91.4
331237,Brook Road.,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
331237,Brook Road.,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
331237,Brook Road.,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
331237,Brook Road.,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
331237,Brook Road.,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
331237,Brook Road.,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
331237,Brook Road.,2024-01-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
331237,Brook Road.,2024-01-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
331237,Brook Road.,2024-01-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
331237,Brook Road.,2024-01-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,50.84
331237,Brook Road.,2024-01-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,29.22
331237,Brook Road.,2024-01-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,64.15
331237,Brook Road.,2024-01-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,121.2
331237,Brook Road.,2024-01-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,209.1
331237,Brook Road.,2024-01-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
331237,Brook Road.,2024-01-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,262.8
331237,Brook Road.,2024-01-15T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.64
331237,Brook Road.,2024-01-15T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.28
331237,Brook Road.,2024-01-15T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.97
331237,Brook Road.,2024-01-15T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.59
331237,Brook Road.,2024-01-15T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.64
331237,Brook Road.,2024-01-15T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.37
331237,Brook Road.,2024-01-15T12:40:00.000+00:00,feeder,3,N Current (RMS),A,25.4
331237,Brook Road.,2024-01-15T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.1
331237,Brook Road.,2024-01-15T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.0
331237,Brook Road.,2024-01-15T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,60.7
331237,Brook Road.,2024-01-15T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.65
331237,Brook Road.,2024-01-15T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
331237,Brook Road.,2024-01-15T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.83
331237,Brook Road.,2024-01-15T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.7
331237,Brook Road.,2024-01-15T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.65
331237,Brook Road.,2024-01-15T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,24.25
331237,Brook Road.,2024-01-15T12:40:00.000+00:00,feeder,2,N Current (RMS),A,56.3
331237,Brook Road.,2024-01-15T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
331237,Brook Road.,2024-01-15T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.3
331237,Brook Road.,2024-01-15T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,99.7
331237,Brook Road.,2024-01-15T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
331237,Brook Road.,2024-01-15T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
331237,Brook Road.,2024-01-15T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.47
331237,Brook Road.,2024-01-15T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,33.43
331237,Brook Road.,2024-01-15T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.72
331237,Brook Road.,2024-01-15T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.11
331237,Brook Road.,2024-01-15T12:40:00.000+00:00,feeder,1,N Current (RMS),A,68.3
331237,Brook Road.,2024-01-15T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,136.5
331237,Brook Road.,2024-01-15T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,64.3
331237,Brook Road.,2024-01-15T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,92.4
331237,Brook Road.,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
331237,Brook Road.,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
331237,Brook Road.,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
331237,Brook Road.,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
331237,Brook Road.,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
331237,Brook Road.,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
331237,Brook Road.,2024-01-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
331237,Brook Road.,2024-01-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
331237,Brook Road.,2024-01-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
331237,Brook Road.,2024-01-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,45.71
331237,Brook Road.,2024-01-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,32.01
331237,Brook Road.,2024-01-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,60.73
331237,Brook Road.,2024-01-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,101.3
331237,Brook Road.,2024-01-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.2
331237,Brook Road.,2024-01-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
331237,Brook Road.,2024-01-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,249.5
331237,Brook Road.,2024-01-15T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.23
331237,Brook Road.,2024-01-15T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.37
331237,Brook Road.,2024-01-15T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
331237,Brook Road.,2024-01-15T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.43
331237,Brook Road.,2024-01-15T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.41
331237,Brook Road.,2024-01-15T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.09
331237,Brook Road.,2024-01-15T12:30:00.000+00:00,feeder,3,N Current (RMS),A,24.4
331237,Brook Road.,2024-01-15T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,44.1
331237,Brook Road.,2024-01-15T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,65.1
331237,Brook Road.,2024-01-15T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,58.8
331237,Brook Road.,2024-01-15T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.81
331237,Brook Road.,2024-01-15T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
331237,Brook Road.,2024-01-15T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.22
331237,Brook Road.,2024-01-15T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.68
331237,Brook Road.,2024-01-15T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.3
331237,Brook Road.,2024-01-15T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,25.4
331237,Brook Road.,2024-01-15T12:30:00.000+00:00,feeder,2,N Current (RMS),A,54.7
331237,Brook Road.,2024-01-15T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.8
331237,Brook Road.,2024-01-15T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.7
331237,Brook Road.,2024-01-15T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,104.6
331237,Brook Road.,2024-01-15T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
331237,Brook Road.,2024-01-15T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.58
331237,Brook Road.,2024-01-15T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
331237,Brook Road.,2024-01-15T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,29.37
331237,Brook Road.,2024-01-15T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.97
331237,Brook Road.,2024-01-15T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.66
331237,Brook Road.,2024-01-15T12:30:00.000+00:00,feeder,1,N Current (RMS),A,59.7
331237,Brook Road.,2024-01-15T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,121.3
331237,Brook Road.,2024-01-15T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,69.8
331237,Brook Road.,2024-01-15T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,98.4
331237,Brook Road.,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
331237,Brook Road.,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
331237,Brook Road.,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
331237,Brook Road.,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
331237,Brook Road.,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
331237,Brook Road.,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
331237,Brook Road.,2024-01-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
331237,Brook Road.,2024-01-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
331237,Brook Road.,2024-01-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
331237,Brook Road.,2024-01-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,44.48
331237,Brook Road.,2024-01-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,41.67
331237,Brook Road.,2024-01-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,63.14
331237,Brook Road.,2024-01-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,89.8
331237,Brook Road.,2024-01-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.7
331237,Brook Road.,2024-01-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.9
331237,Brook Road.,2024-01-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,260.1
331237,Brook Road.,2024-01-15T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
331237,Brook Road.,2024-01-15T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.15
331237,Brook Road.,2024-01-15T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
331237,Brook Road.,2024-01-15T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.87
331237,Brook Road.,2024-01-15T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.75
331237,Brook Road.,2024-01-15T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
331237,Brook Road.,2024-01-15T12:20:00.000+00:00,feeder,3,N Current (RMS),A,23.3
331237,Brook Road.,2024-01-15T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,53.1
331237,Brook Road.,2024-01-15T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,62.4
331237,Brook Road.,2024-01-15T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,70.6
331237,Brook Road.,2024-01-15T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
331237,Brook Road.,2024-01-15T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
331237,Brook Road.,2024-01-15T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.16
331237,Brook Road.,2024-01-15T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.22
331237,Brook Road.,2024-01-15T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.31
331237,Brook Road.,2024-01-15T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.55
331237,Brook Road.,2024-01-15T12:20:00.000+00:00,feeder,2,N Current (RMS),A,55.6
331237,Brook Road.,2024-01-15T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.8
331237,Brook Road.,2024-01-15T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.8
331237,Brook Road.,2024-01-15T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,103.7
331237,Brook Road.,2024-01-15T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
331237,Brook Road.,2024-01-15T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.52
331237,Brook Road.,2024-01-15T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
331237,Brook Road.,2024-01-15T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,29.47
331237,Brook Road.,2024-01-15T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.5
331237,Brook Road.,2024-01-15T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,27.72
331237,Brook Road.,2024-01-15T12:20:00.000+00:00,feeder,1,N Current (RMS),A,53.8
