Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331237,Brook Road.,2024-01-15T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,121.2
331237,Brook Road.,2024-01-15T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,76.9
331237,Brook Road.,2024-01-15T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,114.4
331237,Brook Road.,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
331237,Brook Road.,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
331237,Brook Road.,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
331237,Brook Road.,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
331237,Brook Road.,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
331237,Brook Road.,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
331237,Brook Road.,2024-01-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
331237,Brook Road.,2024-01-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
331237,Brook Road.,2024-01-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
331237,Brook Road.,2024-01-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,49.56
331237,Brook Road.,2024-01-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,41.56
331237,Brook Road.,2024-01-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,69.27
331237,Brook Road.,2024-01-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,106.0
331237,Brook Road.,2024-01-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.6
331237,Brook Road.,2024-01-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.1
331237,Brook Road.,2024-01-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,284.6
331237,Brook Road.,2024-01-15T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
331237,Brook Road.,2024-01-15T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
331237,Brook Road.,2024-01-15T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
331237,Brook Road.,2024-01-15T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.63
331237,Brook Road.,2024-01-15T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.5
331237,Brook Road.,2024-01-15T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.95
331237,Brook Road.,2024-01-15T12:10:00.000+00:00,feeder,3,N Current (RMS),A,28.0
331237,Brook Road.,2024-01-15T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,65.6
331237,Brook Road.,2024-01-15T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.5
331237,Brook Road.,2024-01-15T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,63.2
331237,Brook Road.,2024-01-15T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
331237,Brook Road.,2024-01-15T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
331237,Brook Road.,2024-01-15T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.91
331237,Brook Road.,2024-01-15T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.26
331237,Brook Road.,2024-01-15T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.33
331237,Brook Road.,2024-01-15T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.85
331237,Brook Road.,2024-01-15T12:10:00.000+00:00,feeder,2,N Current (RMS),A,34.7
331237,Brook Road.,2024-01-15T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.7
331237,Brook Road.,2024-01-15T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.2
331237,Brook Road.,2024-01-15T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,74.5
331237,Brook Road.,2024-01-15T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
331237,Brook Road.,2024-01-15T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.78
331237,Brook Road.,2024-01-15T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.63
331237,Brook Road.,2024-01-15T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,33.92
331237,Brook Road.,2024-01-15T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.97
331237,Brook Road.,2024-01-15T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,31.05
331237,Brook Road.,2024-01-15T12:10:00.000+00:00,feeder,1,N Current (RMS),A,61.2
331237,Brook Road.,2024-01-15T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,139.9
331237,Brook Road.,2024-01-15T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,86.6
331237,Brook Road.,2024-01-15T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,128.3
331237,Brook Road.,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
331237,Brook Road.,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
331237,Brook Road.,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
331237,Brook Road.,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
331237,Brook Road.,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
331237,Brook Road.,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
331237,Brook Road.,2024-01-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
331237,Brook Road.,2024-01-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
331237,Brook Road.,2024-01-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
331237,Brook Road.,2024-01-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,57.81
331237,Brook Road.,2024-01-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,38.8
331237,Brook Road.,2024-01-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,63.84
331237,Brook Road.,2024-01-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,107.9
331237,Brook Road.,2024-01-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,237.7
331237,Brook Road.,2024-01-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
331237,Brook Road.,2024-01-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,262.7
331237,Brook Road.,2024-01-15T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
331237,Brook Road.,2024-01-15T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
331237,Brook Road.,2024-01-15T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
331237,Brook Road.,2024-01-15T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.23
331237,Brook Road.,2024-01-15T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.47
331237,Brook Road.,2024-01-15T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.79
331237,Brook Road.,2024-01-15T12:00:00.000+00:00,feeder,3,N Current (RMS),A,21.4
331237,Brook Road.,2024-01-15T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,54.9
331237,Brook Road.,2024-01-15T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.0
331237,Brook Road.,2024-01-15T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,45.7
331237,Brook Road.,2024-01-15T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
331237,Brook Road.,2024-01-15T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
331237,Brook Road.,2024-01-15T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.86
331237,Brook Road.,2024-01-15T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.03
331237,Brook Road.,2024-01-15T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.2
331237,Brook Road.,2024-01-15T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.39
331237,Brook Road.,2024-01-15T12:00:00.000+00:00,feeder,2,N Current (RMS),A,30.2
331237,Brook Road.,2024-01-15T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.7
331237,Brook Road.,2024-01-15T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,69.8
331237,Brook Road.,2024-01-15T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,68.3
331237,Brook Road.,2024-01-15T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
331237,Brook Road.,2024-01-15T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
331237,Brook Road.,2024-01-15T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
331237,Brook Road.,2024-01-15T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,37.5
331237,Brook Road.,2024-01-15T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.76
331237,Brook Road.,2024-01-15T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,28.46
331237,Brook Road.,2024-01-15T12:00:00.000+00:00,feeder,1,N Current (RMS),A,85.0
331237,Brook Road.,2024-01-15T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,152.9
331237,Brook Road.,2024-01-15T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,68.8
331237,Brook Road.,2024-01-15T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,119.4
331237,Brook Road.,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
331237,Brook Road.,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
331237,Brook Road.,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
331237,Brook Road.,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
331237,Brook Road.,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
331237,Brook Road.,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
331237,Brook Road.,2024-01-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
331237,Brook Road.,2024-01-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
331237,Brook Road.,2024-01-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
331237,Brook Road.,2024-01-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,58.76
331237,Brook Road.,2024-01-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,41.42
331237,Brook Road.,2024-01-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,55.64
331237,Brook Road.,2024-01-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,96.8
331237,Brook Road.,2024-01-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,239.4
331237,Brook Road.,2024-01-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.5
331237,Brook Road.,2024-01-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,229.5
331237,Brook Road.,2024-01-15T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
331237,Brook Road.,2024-01-15T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
331237,Brook Road.,2024-01-15T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
331237,Brook Road.,2024-01-15T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.32
331237,Brook Road.,2024-01-15T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.84
331237,Brook Road.,2024-01-15T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.79
331237,Brook Road.,2024-01-15T11:50:00.000+00:00,feeder,3,N Current (RMS),A,19.3
331237,Brook Road.,2024-01-15T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,50.8
331237,Brook Road.,2024-01-15T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.6
331237,Brook Road.,2024-01-15T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,49.6
331237,Brook Road.,2024-01-15T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
331237,Brook Road.,2024-01-15T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.78
331237,Brook Road.,2024-01-15T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.33
331237,Brook Road.,2024-01-15T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.63
331237,Brook Road.,2024-01-15T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.91
331237,Brook Road.,2024-01-15T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.59
331237,Brook Road.,2024-01-15T11:50:00.000+00:00,feeder,2,N Current (RMS),A,32.6
331237,Brook Road.,2024-01-15T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,49.0
331237,Brook Road.,2024-01-15T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.2
331237,Brook Road.,2024-01-15T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,61.4
331237,Brook Road.,2024-01-15T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
331237,Brook Road.,2024-01-15T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.21
331237,Brook Road.,2024-01-15T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
331237,Brook Road.,2024-01-15T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,33.45
331237,Brook Road.,2024-01-15T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.79
331237,Brook Road.,2024-01-15T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.14
331237,Brook Road.,2024-01-15T11:50:00.000+00:00,feeder,1,N Current (RMS),A,72.8
331237,Brook Road.,2024-01-15T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,137.7
331237,Brook Road.,2024-01-15T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,69.1
331237,Brook Road.,2024-01-15T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,87.6
331237,Brook Road.,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
331237,Brook Road.,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
331237,Brook Road.,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
331237,Brook Road.,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
331237,Brook Road.,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
331237,Brook Road.,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
331237,Brook Road.,2024-01-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
331237,Brook Road.,2024-01-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
331237,Brook Road.,2024-01-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
331237,Brook Road.,2024-01-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,57.41
331237,Brook Road.,2024-01-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,33.54
331237,Brook Road.,2024-01-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,47.51
331237,Brook Road.,2024-01-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,107.9
331237,Brook Road.,2024-01-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,235.3
331237,Brook Road.,2024-01-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
331237,Brook Road.,2024-01-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.9
331237,Brook Road.,2024-01-15T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
331237,Brook Road.,2024-01-15T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
331237,Brook Road.,2024-01-15T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
331237,Brook Road.,2024-01-15T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.09
331237,Brook Road.,2024-01-15T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.88
331237,Brook Road.,2024-01-15T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.25
331237,Brook Road.,2024-01-15T11:40:00.000+00:00,feeder,3,N Current (RMS),A,21.5
331237,Brook Road.,2024-01-15T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,62.8
331237,Brook Road.,2024-01-15T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,50.1
331237,Brook Road.,2024-01-15T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,51.3
331237,Brook Road.,2024-01-15T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
331237,Brook Road.,2024-01-15T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
331237,Brook Road.,2024-01-15T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.2
331237,Brook Road.,2024-01-15T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.31
331237,Brook Road.,2024-01-15T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.63
331237,Brook Road.,2024-01-15T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.43
331237,Brook Road.,2024-01-15T11:40:00.000+00:00,feeder,2,N Current (RMS),A,50.9
331237,Brook Road.,2024-01-15T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.5
331237,Brook Road.,2024-01-15T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.2
331237,Brook Road.,2024-01-15T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,90.4
331237,Brook Road.,2024-01-15T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
331237,Brook Road.,2024-01-15T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.44
331237,Brook Road.,2024-01-15T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
331237,Brook Road.,2024-01-15T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,28.45
331237,Brook Road.,2024-01-15T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.02
331237,Brook Road.,2024-01-15T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.45
331237,Brook Road.,2024-01-15T11:40:00.000+00:00,feeder,1,N Current (RMS),A,57.1
331237,Brook Road.,2024-01-15T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,116.7
331237,Brook Road.,2024-01-15T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,66.2
331237,Brook Road.,2024-01-15T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,89.5
331237,Brook Road.,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
331237,Brook Road.,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
331237,Brook Road.,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
331237,Brook Road.,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
331237,Brook Road.,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
331237,Brook Road.,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
331237,Brook Road.,2024-01-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
331237,Brook Road.,2024-01-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
331237,Brook Road.,2024-01-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
331237,Brook Road.,2024-01-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,51.86
331237,Brook Road.,2024-01-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,34.53
331237,Brook Road.,2024-01-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,55.13
331237,Brook Road.,2024-01-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,101.4
331237,Brook Road.,2024-01-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,213.1
331237,Brook Road.,2024-01-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
331237,Brook Road.,2024-01-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,228.9
331237,Brook Road.,2024-01-15T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
331237,Brook Road.,2024-01-15T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
331237,Brook Road.,2024-01-15T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.63
331237,Brook Road.,2024-01-15T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.94
331237,Brook Road.,2024-01-15T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.06
331237,Brook Road.,2024-01-15T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.63
331237,Brook Road.,2024-01-15T11:30:00.000+00:00,feeder,3,N Current (RMS),A,20.3
331237,Brook Road.,2024-01-15T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,50.4
331237,Brook Road.,2024-01-15T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.8
331237,Brook Road.,2024-01-15T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,41.7
331237,Brook Road.,2024-01-15T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
331237,Brook Road.,2024-01-15T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
331237,Brook Road.,2024-01-15T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
331237,Brook Road.,2024-01-15T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.85
331237,Brook Road.,2024-01-15T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.48
331237,Brook Road.,2024-01-15T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.31
331237,Brook Road.,2024-01-15T11:30:00.000+00:00,feeder,2,N Current (RMS),A,54.6
331237,Brook Road.,2024-01-15T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.8
331237,Brook Road.,2024-01-15T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,58.3
331237,Brook Road.,2024-01-15T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,100.3
331237,Brook Road.,2024-01-15T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
331237,Brook Road.,2024-01-15T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
331237,Brook Road.,2024-01-15T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
331237,Brook Road.,2024-01-15T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,31.69
331237,Brook Road.,2024-01-15T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.16
331237,Brook Road.,2024-01-15T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,25.87
331237,Brook Road.,2024-01-15T11:30:00.000+00:00,feeder,1,N Current (RMS),A,62.5
331237,Brook Road.,2024-01-15T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,130.1
331237,Brook Road.,2024-01-15T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,70.6
331237,Brook Road.,2024-01-15T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,107.4
331237,Brook Road.,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
331237,Brook Road.,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
331237,Brook Road.,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
331237,Brook Road.,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
331237,Brook Road.,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
331237,Brook Road.,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
331237,Brook Road.,2024-01-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
331237,Brook Road.,2024-01-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
331237,Brook Road.,2024-01-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
331237,Brook Road.,2024-01-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,49.47
331237,Brook Road.,2024-01-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,39.7
331237,Brook Road.,2024-01-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,59.8
331237,Brook Road.,2024-01-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,93.6
331237,Brook Road.,2024-01-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.1
331237,Brook Road.,2024-01-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.9
331237,Brook Road.,2024-01-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,247.3
331237,Brook Road.,2024-01-15T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
331237,Brook Road.,2024-01-15T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
331237,Brook Road.,2024-01-15T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.71
331237,Brook Road.,2024-01-15T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.97
331237,Brook Road.,2024-01-15T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.66
331237,Brook Road.,2024-01-15T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.17
331237,Brook Road.,2024-01-15T11:20:00.000+00:00,feeder,3,N Current (RMS),A,17.9
331237,Brook Road.,2024-01-15T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.5
331237,Brook Road.,2024-01-15T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,45.5
331237,Brook Road.,2024-01-15T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.6
331237,Brook Road.,2024-01-15T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
331237,Brook Road.,2024-01-15T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
331237,Brook Road.,2024-01-15T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.8
331237,Brook Road.,2024-01-15T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.22
331237,Brook Road.,2024-01-15T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.74
331237,Brook Road.,2024-01-15T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.8
331237,Brook Road.,2024-01-15T11:20:00.000+00:00,feeder,2,N Current (RMS),A,28.1
331237,Brook Road.,2024-01-15T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.0
331237,Brook Road.,2024-01-15T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
331237,Brook Road.,2024-01-15T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,55.0
331237,Brook Road.,2024-01-15T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
331237,Brook Road.,2024-01-15T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.32
331237,Brook Road.,2024-01-15T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
331237,Brook Road.,2024-01-15T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,29.59
331237,Brook Road.,2024-01-15T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.15
331237,Brook Road.,2024-01-15T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.68
331237,Brook Road.,2024-01-15T11:20:00.000+00:00,feeder,1,N Current (RMS),A,57.4
331237,Brook Road.,2024-01-15T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,122.1
331237,Brook Road.,2024-01-15T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,71.9
331237,Brook Road.,2024-01-15T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,94.0
331237,Brook Road.,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
331237,Brook Road.,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
331237,Brook Road.,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
331237,Brook Road.,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
331237,Brook Road.,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
331237,Brook Road.,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
331237,Brook Road.,2024-01-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
331237,Brook Road.,2024-01-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
331237,Brook Road.,2024-01-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
331237,Brook Road.,2024-01-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,45.78
331237,Brook Road.,2024-01-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,33.55
331237,Brook Road.,2024-01-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,44.65
331237,Brook Road.,2024-01-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,79.9
331237,Brook Road.,2024-01-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.7
331237,Brook Road.,2024-01-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
331237,Brook Road.,2024-01-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.9
331237,Brook Road.,2024-01-15T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
331237,Brook Road.,2024-01-15T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
331237,Brook Road.,2024-01-15T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
331237,Brook Road.,2024-01-15T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.31
331237,Brook Road.,2024-01-15T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.97
331237,Brook Road.,2024-01-15T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.79
331237,Brook Road.,2024-01-15T11:10:00.000+00:00,feeder,3,N Current (RMS),A,21.7
331237,Brook Road.,2024-01-15T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.2
331237,Brook Road.,2024-01-15T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,50.4
331237,Brook Road.,2024-01-15T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,45.8
331237,Brook Road.,2024-01-15T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331237,Brook Road.,2024-01-15T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
331237,Brook Road.,2024-01-15T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.89
331237,Brook Road.,2024-01-15T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.2
331237,Brook Road.,2024-01-15T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
331237,Brook Road.,2024-01-15T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.46
331237,Brook Road.,2024-01-15T11:10:00.000+00:00,feeder,2,N Current (RMS),A,20.8
331237,Brook Road.,2024-01-15T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.6
331237,Brook Road.,2024-01-15T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.3
331237,Brook Road.,2024-01-15T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.2
331237,Brook Road.,2024-01-15T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.17
331237,Brook Road.,2024-01-15T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
331237,Brook Road.,2024-01-15T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
331237,Brook Road.,2024-01-15T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,29.02
331237,Brook Road.,2024-01-15T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.24
331237,Brook Road.,2024-01-15T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.96
331237,Brook Road.,2024-01-15T11:10:00.000+00:00,feeder,1,N Current (RMS),A,48.9
331237,Brook Road.,2024-01-15T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,119.2
331237,Brook Road.,2024-01-15T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,83.5
331237,Brook Road.,2024-01-15T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,99.5
331237,Brook Road.,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
331237,Brook Road.,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
331237,Brook Road.,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
331237,Brook Road.,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
331237,Brook Road.,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
331237,Brook Road.,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
331237,Brook Road.,2024-01-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
331237,Brook Road.,2024-01-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
331237,Brook Road.,2024-01-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
331237,Brook Road.,2024-01-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,41.53
331237,Brook Road.,2024-01-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,39.21
331237,Brook Road.,2024-01-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,45.2
331237,Brook Road.,2024-01-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,66.3
331237,Brook Road.,2024-01-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.2
331237,Brook Road.,2024-01-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
331237,Brook Road.,2024-01-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.5
331237,Brook Road.,2024-01-15T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
331237,Brook Road.,2024-01-15T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
331237,Brook Road.,2024-01-15T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.67
331237,Brook Road.,2024-01-15T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.63
331237,Brook Road.,2024-01-15T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.08
331237,Brook Road.,2024-01-15T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.56
331237,Brook Road.,2024-01-15T11:00:00.000+00:00,feeder,3,N Current (RMS),A,18.8
331237,Brook Road.,2024-01-15T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,48.6
331237,Brook Road.,2024-01-15T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,54.4
331237,Brook Road.,2024-01-15T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,61.4
331237,Brook Road.,2024-01-15T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
331237,Brook Road.,2024-01-15T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
331237,Brook Road.,2024-01-15T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
331237,Brook Road.,2024-01-15T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.56
331237,Brook Road.,2024-01-15T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.78
331237,Brook Road.,2024-01-15T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.22
331237,Brook Road.,2024-01-15T11:00:00.000+00:00,feeder,2,N Current (RMS),A,28.4
331237,Brook Road.,2024-01-15T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.9
331237,Brook Road.,2024-01-15T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,60.4
331237,Brook Road.,2024-01-15T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,65.9
331237,Brook Road.,2024-01-15T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
331237,Brook Road.,2024-01-15T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
331237,Brook Road.,2024-01-15T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
331237,Brook Road.,2024-01-15T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,30.17
331237,Brook Road.,2024-01-15T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.1
331237,Brook Road.,2024-01-15T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.4
331237,Brook Road.,2024-01-15T11:00:00.000+00:00,feeder,1,N Current (RMS),A,54.4
331237,Brook Road.,2024-01-15T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,124.2
331237,Brook Road.,2024-01-15T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,74.7
331237,Brook Road.,2024-01-15T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,89.4
331237,Brook Road.,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
331237,Brook Road.,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
331237,Brook Road.,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
331237,Brook Road.,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
331237,Brook Road.,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
331237,Brook Road.,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
331237,Brook Road.,2024-01-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
331237,Brook Road.,2024-01-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
331237,Brook Road.,2024-01-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
331237,Brook Road.,2024-01-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,50.37
331237,Brook Road.,2024-01-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,43.96
331237,Brook Road.,2024-01-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,51.19
331237,Brook Road.,2024-01-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,72.2
331237,Brook Road.,2024-01-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.7
331237,Brook Road.,2024-01-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.8
331237,Brook Road.,2024-01-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.8
331237,Brook Road.,2024-01-15T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
331237,Brook Road.,2024-01-15T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
331237,Brook Road.,2024-01-15T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.61
331237,Brook Road.,2024-01-15T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.78
331237,Brook Road.,2024-01-15T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.5
331237,Brook Road.,2024-01-15T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.54
331237,Brook Road.,2024-01-15T10:50:00.000+00:00,feeder,3,N Current (RMS),A,19.8
331237,Brook Road.,2024-01-15T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,45.2
331237,Brook Road.,2024-01-15T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,60.6
331237,Brook Road.,2024-01-15T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,61.3
331237,Brook Road.,2024-01-15T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
331237,Brook Road.,2024-01-15T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.61
331237,Brook Road.,2024-01-15T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
331237,Brook Road.,2024-01-15T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.96
331237,Brook Road.,2024-01-15T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.1
331237,Brook Road.,2024-01-15T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.27
331237,Brook Road.,2024-01-15T10:50:00.000+00:00,feeder,2,N Current (RMS),A,26.7
331237,Brook Road.,2024-01-15T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,46.3
331237,Brook Road.,2024-01-15T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.7
331237,Brook Road.,2024-01-15T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,68.3
331237,Brook Road.,2024-01-15T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.66
331237,Brook Road.,2024-01-15T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
331237,Brook Road.,2024-01-15T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
331237,Brook Road.,2024-01-15T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,25.58
331237,Brook Road.,2024-01-15T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.31
331237,Brook Road.,2024-01-15T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.71
331237,Brook Road.,2024-01-15T10:50:00.000+00:00,feeder,1,N Current (RMS),A,39.3
331237,Brook Road.,2024-01-15T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,106.9
331237,Brook Road.,2024-01-15T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,88.0
331237,Brook Road.,2024-01-15T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,98.2
331237,Brook Road.,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
331237,Brook Road.,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
331237,Brook Road.,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
331237,Brook Road.,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
331237,Brook Road.,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
331237,Brook Road.,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
331237,Brook Road.,2024-01-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
331237,Brook Road.,2024-01-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
331237,Brook Road.,2024-01-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
331237,Brook Road.,2024-01-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,47.33
331237,Brook Road.,2024-01-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,44.91
331237,Brook Road.,2024-01-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,54.52
331237,Brook Road.,2024-01-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,67.6
331237,Brook Road.,2024-01-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.5
331237,Brook Road.,2024-01-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.2
331237,Brook Road.,2024-01-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.2
331237,Brook Road.,2024-01-15T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.05
331237,Brook Road.,2024-01-15T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
331237,Brook Road.,2024-01-15T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.6
331237,Brook Road.,2024-01-15T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.92
331237,Brook Road.,2024-01-15T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.66
331237,Brook Road.,2024-01-15T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.74
331237,Brook Road.,2024-01-15T10:40:00.000+00:00,feeder,3,N Current (RMS),A,19.2
331237,Brook Road.,2024-01-15T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,46.8
331237,Brook Road.,2024-01-15T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,57.6
331237,Brook Road.,2024-01-15T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,58.1
331237,Brook Road.,2024-01-15T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.87
331237,Brook Road.,2024-01-15T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
331237,Brook Road.,2024-01-15T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
331237,Brook Road.,2024-01-15T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.12
331237,Brook Road.,2024-01-15T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.33
331237,Brook Road.,2024-01-15T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.6
331237,Brook Road.,2024-01-15T10:40:00.000+00:00,feeder,2,N Current (RMS),A,23.0
331237,Brook Road.,2024-01-15T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.1
331237,Brook Road.,2024-01-15T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.4
331237,Brook Road.,2024-01-15T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,61.2
331237,Brook Road.,2024-01-15T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.46
331237,Brook Road.,2024-01-15T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.21
331237,Brook Road.,2024-01-15T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
331237,Brook Road.,2024-01-15T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.73
331237,Brook Road.,2024-01-15T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.46
331237,Brook Road.,2024-01-15T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.04
331237,Brook Road.,2024-01-15T10:40:00.000+00:00,feeder,1,N Current (RMS),A,47.3
331237,Brook Road.,2024-01-15T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,109.2
331237,Brook Road.,2024-01-15T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,84.4
331237,Brook Road.,2024-01-15T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,100.0
331237,Brook Road.,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
331237,Brook Road.,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
331237,Brook Road.,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
331237,Brook Road.,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
331237,Brook Road.,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
331237,Brook Road.,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
331237,Brook Road.,2024-01-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
331237,Brook Road.,2024-01-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
331237,Brook Road.,2024-01-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
331237,Brook Road.,2024-01-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,45.76
331237,Brook Road.,2024-01-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,43.46
331237,Brook Road.,2024-01-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,52.38
331237,Brook Road.,2024-01-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,68.0
331237,Brook Road.,2024-01-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.0
331237,Brook Road.,2024-01-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.9
331237,Brook Road.,2024-01-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,217.7
331237,Brook Road.,2024-01-15T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.97
331237,Brook Road.,2024-01-15T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.54
331237,Brook Road.,2024-01-15T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.69
331237,Brook Road.,2024-01-15T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.22
331237,Brook Road.,2024-01-15T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.06
331237,Brook Road.,2024-01-15T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.14
331237,Brook Road.,2024-01-15T10:30:00.000+00:00,feeder,3,N Current (RMS),A,19.7
331237,Brook Road.,2024-01-15T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,48.2
331237,Brook Road.,2024-01-15T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,59.0
331237,Brook Road.,2024-01-15T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,60.4
331237,Brook Road.,2024-01-15T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.1
331237,Brook Road.,2024-01-15T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
331237,Brook Road.,2024-01-15T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
331237,Brook Road.,2024-01-15T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.73
331237,Brook Road.,2024-01-15T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.36
331237,Brook Road.,2024-01-15T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.45
331237,Brook Road.,2024-01-15T10:30:00.000+00:00,feeder,2,N Current (RMS),A,23.4
331237,Brook Road.,2024-01-15T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.3
331237,Brook Road.,2024-01-15T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.2
331237,Brook Road.,2024-01-15T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,56.7
331237,Brook Road.,2024-01-15T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
331237,Brook Road.,2024-01-15T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.5
331237,Brook Road.,2024-01-15T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
331237,Brook Road.,2024-01-15T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.67
331237,Brook Road.,2024-01-15T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.57
331237,Brook Road.,2024-01-15T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,26.02
331237,Brook Road.,2024-01-15T10:30:00.000+00:00,feeder,1,N Current (RMS),A,42.0
331237,Brook Road.,2024-01-15T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,82.0
331237,Brook Road.,2024-01-15T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,76.8
331237,Brook Road.,2024-01-15T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,108.2
331237,Brook Road.,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
331237,Brook Road.,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
331237,Brook Road.,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
331237,Brook Road.,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
331237,Brook Road.,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
331237,Brook Road.,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
331237,Brook Road.,2024-01-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
331237,Brook Road.,2024-01-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
331237,Brook Road.,2024-01-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
331237,Brook Road.,2024-01-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,39.62
331237,Brook Road.,2024-01-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,41.0
331237,Brook Road.,2024-01-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,53.61
331237,Brook Road.,2024-01-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,71.7
331237,Brook Road.,2024-01-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.7
331237,Brook Road.,2024-01-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.2
331237,Brook Road.,2024-01-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,223.1
331237,Brook Road.,2024-01-15T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.99
331237,Brook Road.,2024-01-15T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.64
331237,Brook Road.,2024-01-15T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
331237,Brook Road.,2024-01-15T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.5
331237,Brook Road.,2024-01-15T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.4
331237,Brook Road.,2024-01-15T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.66
331237,Brook Road.,2024-01-15T10:20:00.000+00:00,feeder,3,N Current (RMS),A,33.9
331237,Brook Road.,2024-01-15T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,49.2
331237,Brook Road.,2024-01-15T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,81.4
331237,Brook Road.,2024-01-15T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,53.6
331237,Brook Road.,2024-01-15T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
331237,Brook Road.,2024-01-15T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
331237,Brook Road.,2024-01-15T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
331237,Brook Road.,2024-01-15T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.59
331237,Brook Road.,2024-01-15T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.26
331237,Brook Road.,2024-01-15T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.56
331237,Brook Road.,2024-01-15T10:20:00.000+00:00,feeder,2,N Current (RMS),A,27.1
331237,Brook Road.,2024-01-15T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.9
331237,Brook Road.,2024-01-15T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,60.8
331237,Brook Road.,2024-01-15T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,61.7
331237,Brook Road.,2024-01-15T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
331237,Brook Road.,2024-01-15T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.15
331237,Brook Road.,2024-01-15T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
331237,Brook Road.,2024-01-15T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.12
331237,Brook Road.,2024-01-15T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.75
331237,Brook Road.,2024-01-15T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.25
331237,Brook Road.,2024-01-15T10:20:00.000+00:00,feeder,1,N Current (RMS),A,35.8
331237,Brook Road.,2024-01-15T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,84.2
331237,Brook Road.,2024-01-15T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,82.5
331237,Brook Road.,2024-01-15T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,97.0
331237,Brook Road.,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
331237,Brook Road.,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
331237,Brook Road.,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
331237,Brook Road.,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
331237,Brook Road.,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
331237,Brook Road.,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
331237,Brook Road.,2024-01-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
331237,Brook Road.,2024-01-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
331237,Brook Road.,2024-01-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
331237,Brook Road.,2024-01-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,41.21
331237,Brook Road.,2024-01-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,52.41
331237,Brook Road.,2024-01-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,50.47
331237,Brook Road.,2024-01-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,69.0
331237,Brook Road.,2024-01-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.9
331237,Brook Road.,2024-01-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,217.3
331237,Brook Road.,2024-01-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.2
331237,Brook Road.,2024-01-15T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.72
331237,Brook Road.,2024-01-15T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.37
331237,Brook Road.,2024-01-15T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.94
331237,Brook Road.,2024-01-15T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.78
331237,Brook Road.,2024-01-15T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.89
331237,Brook Road.,2024-01-15T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.03
