Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331237,Brook Road.,2024-01-15T10:10:00.000+00:00,feeder,3,N Current (RMS),A,20.5
331237,Brook Road.,2024-01-15T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.6
331237,Brook Road.,2024-01-15T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,54.2
331237,Brook Road.,2024-01-15T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,49.1
331237,Brook Road.,2024-01-15T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
331237,Brook Road.,2024-01-15T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
331237,Brook Road.,2024-01-15T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.08
331237,Brook Road.,2024-01-15T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.48
331237,Brook Road.,2024-01-15T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.76
331237,Brook Road.,2024-01-15T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.9
331237,Brook Road.,2024-01-15T10:10:00.000+00:00,feeder,2,N Current (RMS),A,23.7
331237,Brook Road.,2024-01-15T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,48.6
331237,Brook Road.,2024-01-15T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.6
331237,Brook Road.,2024-01-15T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,56.0
331237,Brook Road.,2024-01-15T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.23
331237,Brook Road.,2024-01-15T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.92
331237,Brook Road.,2024-01-15T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
331237,Brook Road.,2024-01-15T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.98
331237,Brook Road.,2024-01-15T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.15
331237,Brook Road.,2024-01-15T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.9
331237,Brook Road.,2024-01-15T10:10:00.000+00:00,feeder,1,N Current (RMS),A,33.5
331237,Brook Road.,2024-01-15T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,79.2
331237,Brook Road.,2024-01-15T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,88.3
331237,Brook Road.,2024-01-15T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,91.0
331237,Brook Road.,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
331237,Brook Road.,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
331237,Brook Road.,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
331237,Brook Road.,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
331237,Brook Road.,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
331237,Brook Road.,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
331237,Brook Road.,2024-01-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
331237,Brook Road.,2024-01-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
331237,Brook Road.,2024-01-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
331237,Brook Road.,2024-01-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,39.24
331237,Brook Road.,2024-01-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,43.8
331237,Brook Road.,2024-01-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,45.83
331237,Brook Road.,2024-01-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,61.3
331237,Brook Road.,2024-01-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.3
331237,Brook Road.,2024-01-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.6
331237,Brook Road.,2024-01-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.9
331237,Brook Road.,2024-01-15T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.52
331237,Brook Road.,2024-01-15T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.79
331237,Brook Road.,2024-01-15T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.16
331237,Brook Road.,2024-01-15T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.44
331237,Brook Road.,2024-01-15T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.47
331237,Brook Road.,2024-01-15T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.72
331237,Brook Road.,2024-01-15T10:00:00.000+00:00,feeder,3,N Current (RMS),A,19.3
331237,Brook Road.,2024-01-15T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,43.9
331237,Brook Road.,2024-01-15T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,48.8
331237,Brook Road.,2024-01-15T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,50.2
331237,Brook Road.,2024-01-15T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
331237,Brook Road.,2024-01-15T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.48
331237,Brook Road.,2024-01-15T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.38
331237,Brook Road.,2024-01-15T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.17
331237,Brook Road.,2024-01-15T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.46
331237,Brook Road.,2024-01-15T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.17
331237,Brook Road.,2024-01-15T10:00:00.000+00:00,feeder,2,N Current (RMS),A,22.3
331237,Brook Road.,2024-01-15T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.2
331237,Brook Road.,2024-01-15T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,65.0
331237,Brook Road.,2024-01-15T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,59.7
331237,Brook Road.,2024-01-15T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.47
331237,Brook Road.,2024-01-15T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.64
331237,Brook Road.,2024-01-15T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
331237,Brook Road.,2024-01-15T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.01
331237,Brook Road.,2024-01-15T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.23
331237,Brook Road.,2024-01-15T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.63
331237,Brook Road.,2024-01-15T10:00:00.000+00:00,feeder,1,N Current (RMS),A,39.5
331237,Brook Road.,2024-01-15T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,90.9
331237,Brook Road.,2024-01-15T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,99.7
331237,Brook Road.,2024-01-15T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,88.8
331237,Brook Road.,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
331237,Brook Road.,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
331237,Brook Road.,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
331237,Brook Road.,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
331237,Brook Road.,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
331237,Brook Road.,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
331237,Brook Road.,2024-01-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
331237,Brook Road.,2024-01-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
331237,Brook Road.,2024-01-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
331237,Brook Road.,2024-01-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,42.62
331237,Brook Road.,2024-01-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,51.15
331237,Brook Road.,2024-01-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,47.52
331237,Brook Road.,2024-01-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,62.0
331237,Brook Road.,2024-01-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
331237,Brook Road.,2024-01-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,208.2
331237,Brook Road.,2024-01-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.9
331237,Brook Road.,2024-01-15T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.31
331237,Brook Road.,2024-01-15T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.31
331237,Brook Road.,2024-01-15T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
331237,Brook Road.,2024-01-15T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.48
331237,Brook Road.,2024-01-15T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.16
331237,Brook Road.,2024-01-15T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.29
331237,Brook Road.,2024-01-15T09:50:00.000+00:00,feeder,3,N Current (RMS),A,25.6
331237,Brook Road.,2024-01-15T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,44.7
331237,Brook Road.,2024-01-15T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,71.8
331237,Brook Road.,2024-01-15T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,51.8
331237,Brook Road.,2024-01-15T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
331237,Brook Road.,2024-01-15T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
331237,Brook Road.,2024-01-15T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.08
331237,Brook Road.,2024-01-15T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.67
331237,Brook Road.,2024-01-15T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.2
331237,Brook Road.,2024-01-15T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.21
331237,Brook Road.,2024-01-15T09:50:00.000+00:00,feeder,2,N Current (RMS),A,26.1
331237,Brook Road.,2024-01-15T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.9
331237,Brook Road.,2024-01-15T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,68.7
331237,Brook Road.,2024-01-15T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,63.9
331237,Brook Road.,2024-01-15T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
331237,Brook Road.,2024-01-15T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.45
331237,Brook Road.,2024-01-15T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
331237,Brook Road.,2024-01-15T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.37
331237,Brook Road.,2024-01-15T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.19
331237,Brook Road.,2024-01-15T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.31
331237,Brook Road.,2024-01-15T09:50:00.000+00:00,feeder,1,N Current (RMS),A,43.3
331237,Brook Road.,2024-01-15T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,92.4
331237,Brook Road.,2024-01-15T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,74.9
331237,Brook Road.,2024-01-15T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,77.7
331237,Brook Road.,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
331237,Brook Road.,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
331237,Brook Road.,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
331237,Brook Road.,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
331237,Brook Road.,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
331237,Brook Road.,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
331237,Brook Road.,2024-01-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
331237,Brook Road.,2024-01-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
331237,Brook Road.,2024-01-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
331237,Brook Road.,2024-01-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,41.52
331237,Brook Road.,2024-01-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,51.55
331237,Brook Road.,2024-01-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,45.81
331237,Brook Road.,2024-01-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,66.6
331237,Brook Road.,2024-01-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.9
331237,Brook Road.,2024-01-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,210.6
331237,Brook Road.,2024-01-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.7
331237,Brook Road.,2024-01-15T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
331237,Brook Road.,2024-01-15T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
331237,Brook Road.,2024-01-15T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.86
331237,Brook Road.,2024-01-15T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.72
331237,Brook Road.,2024-01-15T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.56
331237,Brook Road.,2024-01-15T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.44
331237,Brook Road.,2024-01-15T09:40:00.000+00:00,feeder,3,N Current (RMS),A,28.8
331237,Brook Road.,2024-01-15T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,41.2
331237,Brook Road.,2024-01-15T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,80.3
331237,Brook Road.,2024-01-15T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,57.4
331237,Brook Road.,2024-01-15T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
331237,Brook Road.,2024-01-15T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
331237,Brook Road.,2024-01-15T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
331237,Brook Road.,2024-01-15T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.03
331237,Brook Road.,2024-01-15T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.46
331237,Brook Road.,2024-01-15T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.69
331237,Brook Road.,2024-01-15T09:40:00.000+00:00,feeder,2,N Current (RMS),A,27.2
331237,Brook Road.,2024-01-15T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,51.8
331237,Brook Road.,2024-01-15T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.7
331237,Brook Road.,2024-01-15T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,65.9
331237,Brook Road.,2024-01-15T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
331237,Brook Road.,2024-01-15T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.45
331237,Brook Road.,2024-01-15T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
331237,Brook Road.,2024-01-15T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.41
331237,Brook Road.,2024-01-15T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.22
331237,Brook Road.,2024-01-15T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,27.95
331237,Brook Road.,2024-01-15T09:40:00.000+00:00,feeder,1,N Current (RMS),A,46.9
331237,Brook Road.,2024-01-15T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,96.8
331237,Brook Road.,2024-01-15T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,104.6
331237,Brook Road.,2024-01-15T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,116.6
331237,Brook Road.,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
331237,Brook Road.,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
331237,Brook Road.,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
331237,Brook Road.,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
331237,Brook Road.,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
331237,Brook Road.,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
331237,Brook Road.,2024-01-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
331237,Brook Road.,2024-01-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
331237,Brook Road.,2024-01-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
331237,Brook Road.,2024-01-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,45.16
331237,Brook Road.,2024-01-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,55.24
331237,Brook Road.,2024-01-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,57.09
331237,Brook Road.,2024-01-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,67.9
331237,Brook Road.,2024-01-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.0
331237,Brook Road.,2024-01-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,225.5
331237,Brook Road.,2024-01-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,236.2
331237,Brook Road.,2024-01-15T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.02
331237,Brook Road.,2024-01-15T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
331237,Brook Road.,2024-01-15T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.78
331237,Brook Road.,2024-01-15T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.61
331237,Brook Road.,2024-01-15T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.11
331237,Brook Road.,2024-01-15T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.97
331237,Brook Road.,2024-01-15T09:30:00.000+00:00,feeder,3,N Current (RMS),A,20.0
331237,Brook Road.,2024-01-15T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,45.1
331237,Brook Road.,2024-01-15T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,66.5
331237,Brook Road.,2024-01-15T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,55.2
331237,Brook Road.,2024-01-15T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
331237,Brook Road.,2024-01-15T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
331237,Brook Road.,2024-01-15T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
331237,Brook Road.,2024-01-15T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.77
331237,Brook Road.,2024-01-15T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.77
331237,Brook Road.,2024-01-15T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.63
331237,Brook Road.,2024-01-15T09:30:00.000+00:00,feeder,2,N Current (RMS),A,34.8
331237,Brook Road.,2024-01-15T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,72.6
331237,Brook Road.,2024-01-15T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,48.8
331237,Brook Road.,2024-01-15T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,77.5
331237,Brook Road.,2024-01-15T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
331237,Brook Road.,2024-01-15T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.97
331237,Brook Road.,2024-01-15T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
331237,Brook Road.,2024-01-15T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,27.92
331237,Brook Road.,2024-01-15T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.31
331237,Brook Road.,2024-01-15T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.41
331237,Brook Road.,2024-01-15T09:30:00.000+00:00,feeder,1,N Current (RMS),A,54.3
331237,Brook Road.,2024-01-15T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,114.8
331237,Brook Road.,2024-01-15T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,87.6
331237,Brook Road.,2024-01-15T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,83.6
331237,Brook Road.,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
331237,Brook Road.,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
331237,Brook Road.,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
331237,Brook Road.,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
331237,Brook Road.,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
331237,Brook Road.,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
331237,Brook Road.,2024-01-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
331237,Brook Road.,2024-01-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
331237,Brook Road.,2024-01-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
331237,Brook Road.,2024-01-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,55.29
331237,Brook Road.,2024-01-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,49.19
331237,Brook Road.,2024-01-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,51.01
331237,Brook Road.,2024-01-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,74.2
331237,Brook Road.,2024-01-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,227.8
331237,Brook Road.,2024-01-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.9
331237,Brook Road.,2024-01-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.0
331237,Brook Road.,2024-01-15T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
331237,Brook Road.,2024-01-15T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
331237,Brook Road.,2024-01-15T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.88
331237,Brook Road.,2024-01-15T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.8
331237,Brook Road.,2024-01-15T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.93
331237,Brook Road.,2024-01-15T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
331237,Brook Road.,2024-01-15T09:20:00.000+00:00,feeder,3,N Current (RMS),A,21.9
331237,Brook Road.,2024-01-15T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,65.1
331237,Brook Road.,2024-01-15T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,65.9
331237,Brook Road.,2024-01-15T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,76.5
331237,Brook Road.,2024-01-15T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
331237,Brook Road.,2024-01-15T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
331237,Brook Road.,2024-01-15T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
331237,Brook Road.,2024-01-15T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.31
331237,Brook Road.,2024-01-15T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.67
331237,Brook Road.,2024-01-15T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.06
331237,Brook Road.,2024-01-15T09:20:00.000+00:00,feeder,2,N Current (RMS),A,48.0
331237,Brook Road.,2024-01-15T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,91.1
331237,Brook Road.,2024-01-15T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.2
331237,Brook Road.,2024-01-15T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,87.6
331237,Brook Road.,2024-01-15T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
331237,Brook Road.,2024-01-15T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.92
331237,Brook Road.,2024-01-15T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
331237,Brook Road.,2024-01-15T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,31.52
331237,Brook Road.,2024-01-15T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,25.75
331237,Brook Road.,2024-01-15T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,32.53
331237,Brook Road.,2024-01-15T09:20:00.000+00:00,feeder,1,N Current (RMS),A,48.6
331237,Brook Road.,2024-01-15T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,129.5
331237,Brook Road.,2024-01-15T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,105.0
331237,Brook Road.,2024-01-15T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,134.5
331237,Brook Road.,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
331237,Brook Road.,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
331237,Brook Road.,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
331237,Brook Road.,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
331237,Brook Road.,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
331237,Brook Road.,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
331237,Brook Road.,2024-01-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
331237,Brook Road.,2024-01-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
331237,Brook Road.,2024-01-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
331237,Brook Road.,2024-01-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,68.63
331237,Brook Road.,2024-01-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,52.34
331237,Brook Road.,2024-01-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,71.59
331237,Brook Road.,2024-01-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,99.1
331237,Brook Road.,2024-01-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,281.5
331237,Brook Road.,2024-01-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,214.3
331237,Brook Road.,2024-01-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,295.1
331237,Brook Road.,2024-01-15T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.18
331237,Brook Road.,2024-01-15T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
331237,Brook Road.,2024-01-15T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.56
331237,Brook Road.,2024-01-15T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.06
331237,Brook Road.,2024-01-15T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.1
331237,Brook Road.,2024-01-15T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.83
331237,Brook Road.,2024-01-15T09:10:00.000+00:00,feeder,3,N Current (RMS),A,20.8
331237,Brook Road.,2024-01-15T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,63.5
331237,Brook Road.,2024-01-15T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,66.8
331237,Brook Road.,2024-01-15T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,75.1
331237,Brook Road.,2024-01-15T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
331237,Brook Road.,2024-01-15T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
331237,Brook Road.,2024-01-15T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
331237,Brook Road.,2024-01-15T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.98
331237,Brook Road.,2024-01-15T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.32
331237,Brook Road.,2024-01-15T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,25.38
331237,Brook Road.,2024-01-15T09:10:00.000+00:00,feeder,2,N Current (RMS),A,51.7
331237,Brook Road.,2024-01-15T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.4
331237,Brook Road.,2024-01-15T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,51.2
331237,Brook Road.,2024-01-15T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,105.1
331237,Brook Road.,2024-01-15T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.66
331237,Brook Road.,2024-01-15T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
331237,Brook Road.,2024-01-15T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
331237,Brook Road.,2024-01-15T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.64
331237,Brook Road.,2024-01-15T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,32.86
331237,Brook Road.,2024-01-15T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,36.33
331237,Brook Road.,2024-01-15T09:10:00.000+00:00,feeder,1,N Current (RMS),A,68.4
331237,Brook Road.,2024-01-15T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,98.5
331237,Brook Road.,2024-01-15T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,137.3
331237,Brook Road.,2024-01-15T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,150.5
331237,Brook Road.,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
331237,Brook Road.,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
331237,Brook Road.,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
331237,Brook Road.,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
331237,Brook Road.,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
331237,Brook Road.,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
331237,Brook Road.,2024-01-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
331237,Brook Road.,2024-01-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
331237,Brook Road.,2024-01-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
331237,Brook Road.,2024-01-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,48.68
331237,Brook Road.,2024-01-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,60.28
331237,Brook Road.,2024-01-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,79.54
331237,Brook Road.,2024-01-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,120.9
331237,Brook Road.,2024-01-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.3
331237,Brook Road.,2024-01-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,250.4
331237,Brook Road.,2024-01-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,328.6
331237,Brook Road.,2024-01-15T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.31
331237,Brook Road.,2024-01-15T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
331237,Brook Road.,2024-01-15T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.57
331237,Brook Road.,2024-01-15T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.26
331237,Brook Road.,2024-01-15T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.2
331237,Brook Road.,2024-01-15T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.66
331237,Brook Road.,2024-01-15T09:00:00.000+00:00,feeder,3,N Current (RMS),A,24.0
331237,Brook Road.,2024-01-15T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,55.6
331237,Brook Road.,2024-01-15T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,70.5
331237,Brook Road.,2024-01-15T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,77.8
331237,Brook Road.,2024-01-15T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
331237,Brook Road.,2024-01-15T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
331237,Brook Road.,2024-01-15T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
331237,Brook Road.,2024-01-15T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.66
331237,Brook Road.,2024-01-15T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.61
331237,Brook Road.,2024-01-15T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.27
331237,Brook Road.,2024-01-15T09:00:00.000+00:00,feeder,2,N Current (RMS),A,32.0
331237,Brook Road.,2024-01-15T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.2
331237,Brook Road.,2024-01-15T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,73.7
331237,Brook Road.,2024-01-15T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,75.7
331237,Brook Road.,2024-01-15T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.15
331237,Brook Road.,2024-01-15T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
331237,Brook Road.,2024-01-15T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.82
331237,Brook Road.,2024-01-15T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,33.05
331237,Brook Road.,2024-01-15T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.99
331237,Brook Road.,2024-01-15T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,32.38
331237,Brook Road.,2024-01-15T09:00:00.000+00:00,feeder,1,N Current (RMS),A,83.9
331237,Brook Road.,2024-01-15T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,135.4
331237,Brook Road.,2024-01-15T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,92.0
331237,Brook Road.,2024-01-15T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,134.2
331237,Brook Road.,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
331237,Brook Road.,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
331237,Brook Road.,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
331237,Brook Road.,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
331237,Brook Road.,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
331237,Brook Road.,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
331237,Brook Road.,2024-01-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
331237,Brook Road.,2024-01-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
331237,Brook Road.,2024-01-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
331237,Brook Road.,2024-01-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,55.97
331237,Brook Road.,2024-01-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,53.8
331237,Brook Road.,2024-01-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,69.31
331237,Brook Road.,2024-01-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,100.9
331237,Brook Road.,2024-01-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,229.8
331237,Brook Road.,2024-01-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,226.8
331237,Brook Road.,2024-01-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,284.8
331237,Brook Road.,2024-01-15T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.34
331237,Brook Road.,2024-01-15T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
331237,Brook Road.,2024-01-15T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.81
331237,Brook Road.,2024-01-15T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.35
331237,Brook Road.,2024-01-15T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.48
331237,Brook Road.,2024-01-15T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.95
331237,Brook Road.,2024-01-15T08:50:00.000+00:00,feeder,3,N Current (RMS),A,27.2
331237,Brook Road.,2024-01-15T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,59.4
331237,Brook Road.,2024-01-15T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,69.0
331237,Brook Road.,2024-01-15T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,87.9
331237,Brook Road.,2024-01-15T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
331237,Brook Road.,2024-01-15T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
331237,Brook Road.,2024-01-15T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
331237,Brook Road.,2024-01-15T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.75
331237,Brook Road.,2024-01-15T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.79
331237,Brook Road.,2024-01-15T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.67
331237,Brook Road.,2024-01-15T08:50:00.000+00:00,feeder,2,N Current (RMS),A,39.0
331237,Brook Road.,2024-01-15T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.2
331237,Brook Road.,2024-01-15T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,69.6
331237,Brook Road.,2024-01-15T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,98.4
331237,Brook Road.,2024-01-15T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.13
331237,Brook Road.,2024-01-15T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
331237,Brook Road.,2024-01-15T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.31
331237,Brook Road.,2024-01-15T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,31.45
331237,Brook Road.,2024-01-15T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.95
331237,Brook Road.,2024-01-15T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,27.36
331237,Brook Road.,2024-01-15T08:50:00.000+00:00,feeder,1,N Current (RMS),A,83.9
331237,Brook Road.,2024-01-15T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,131.5
331237,Brook Road.,2024-01-15T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.9
331237,Brook Road.,2024-01-15T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,113.4
331237,Brook Road.,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
331237,Brook Road.,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
331237,Brook Road.,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
331237,Brook Road.,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
331237,Brook Road.,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
331237,Brook Road.,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
331237,Brook Road.,2024-01-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
331237,Brook Road.,2024-01-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
331237,Brook Road.,2024-01-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
331237,Brook Road.,2024-01-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,55.55
331237,Brook Road.,2024-01-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,45.22
331237,Brook Road.,2024-01-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,71.99
331237,Brook Road.,2024-01-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,106.2
331237,Brook Road.,2024-01-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,229.2
331237,Brook Road.,2024-01-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.0
331237,Brook Road.,2024-01-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,297.6
331237,Brook Road.,2024-01-15T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.32
331237,Brook Road.,2024-01-15T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
331237,Brook Road.,2024-01-15T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
331237,Brook Road.,2024-01-15T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.26
331237,Brook Road.,2024-01-15T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.91
331237,Brook Road.,2024-01-15T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.46
331237,Brook Road.,2024-01-15T08:40:00.000+00:00,feeder,3,N Current (RMS),A,19.2
331237,Brook Road.,2024-01-15T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,63.4
331237,Brook Road.,2024-01-15T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,70.2
331237,Brook Road.,2024-01-15T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,65.5
331237,Brook Road.,2024-01-15T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
331237,Brook Road.,2024-01-15T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
331237,Brook Road.,2024-01-15T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.64
331237,Brook Road.,2024-01-15T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.65
331237,Brook Road.,2024-01-15T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.52
331237,Brook Road.,2024-01-15T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,33.83
331237,Brook Road.,2024-01-15T08:40:00.000+00:00,feeder,2,N Current (RMS),A,70.9
331237,Brook Road.,2024-01-15T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,53.1
331237,Brook Road.,2024-01-15T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.6
331237,Brook Road.,2024-01-15T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,141.3
331237,Brook Road.,2024-01-15T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.12
331237,Brook Road.,2024-01-15T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
331237,Brook Road.,2024-01-15T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.95
331237,Brook Road.,2024-01-15T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
331237,Brook Road.,2024-01-15T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.4
331237,Brook Road.,2024-01-15T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.32
331237,Brook Road.,2024-01-15T08:40:00.000+00:00,feeder,1,N Current (RMS),A,89.8
331237,Brook Road.,2024-01-15T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,132.9
331237,Brook Road.,2024-01-15T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.3
331237,Brook Road.,2024-01-15T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,97.8
331237,Brook Road.,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
331237,Brook Road.,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
331237,Brook Road.,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
331237,Brook Road.,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
331237,Brook Road.,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
331237,Brook Road.,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
331237,Brook Road.,2024-01-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
331237,Brook Road.,2024-01-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
331237,Brook Road.,2024-01-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
331237,Brook Road.,2024-01-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,59.91
331237,Brook Road.,2024-01-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,37.83
331237,Brook Road.,2024-01-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,72.61
331237,Brook Road.,2024-01-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,129.9
331237,Brook Road.,2024-01-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,247.1
331237,Brook Road.,2024-01-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.7
331237,Brook Road.,2024-01-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,300.9
331237,Brook Road.,2024-01-15T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.44
331237,Brook Road.,2024-01-15T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
331237,Brook Road.,2024-01-15T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
331237,Brook Road.,2024-01-15T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.16
331237,Brook Road.,2024-01-15T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.3
331237,Brook Road.,2024-01-15T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.1
331237,Brook Road.,2024-01-15T08:30:00.000+00:00,feeder,3,N Current (RMS),A,27.4
331237,Brook Road.,2024-01-15T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,75.5
331237,Brook Road.,2024-01-15T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,64.0
331237,Brook Road.,2024-01-15T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,83.8
331237,Brook Road.,2024-01-15T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
331237,Brook Road.,2024-01-15T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
331237,Brook Road.,2024-01-15T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
331237,Brook Road.,2024-01-15T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.85
331237,Brook Road.,2024-01-15T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.54
331237,Brook Road.,2024-01-15T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,25.81
331237,Brook Road.,2024-01-15T08:30:00.000+00:00,feeder,2,N Current (RMS),A,43.8
331237,Brook Road.,2024-01-15T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,53.4
331237,Brook Road.,2024-01-15T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,51.9
331237,Brook Road.,2024-01-15T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,107.7
331237,Brook Road.,2024-01-15T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.87
331237,Brook Road.,2024-01-15T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
331237,Brook Road.,2024-01-15T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.13
331237,Brook Road.,2024-01-15T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,32.17
331237,Brook Road.,2024-01-15T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.47
331237,Brook Road.,2024-01-15T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.24
331237,Brook Road.,2024-01-15T08:30:00.000+00:00,feeder,1,N Current (RMS),A,81.5
331237,Brook Road.,2024-01-15T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,132.3
331237,Brook Road.,2024-01-15T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,60.7
331237,Brook Road.,2024-01-15T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,61.3
331237,Brook Road.,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
331237,Brook Road.,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
331237,Brook Road.,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
331237,Brook Road.,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
331237,Brook Road.,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
331237,Brook Road.,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
331237,Brook Road.,2024-01-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
331237,Brook Road.,2024-01-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
331237,Brook Road.,2024-01-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
331237,Brook Road.,2024-01-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,63.18
331237,Brook Road.,2024-01-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,42.32
331237,Brook Road.,2024-01-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,60.15
331237,Brook Road.,2024-01-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,101.4
331237,Brook Road.,2024-01-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,259.7
331237,Brook Road.,2024-01-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.1
331237,Brook Road.,2024-01-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,249.4
331237,Brook Road.,2024-01-15T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.47
331237,Brook Road.,2024-01-15T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.37
331237,Brook Road.,2024-01-15T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
331237,Brook Road.,2024-01-15T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.75
331237,Brook Road.,2024-01-15T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.1
331237,Brook Road.,2024-01-15T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.66
331237,Brook Road.,2024-01-15T08:20:00.000+00:00,feeder,3,N Current (RMS),A,33.1
331237,Brook Road.,2024-01-15T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,65.3
331237,Brook Road.,2024-01-15T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,46.5
331237,Brook Road.,2024-01-15T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,86.4
331237,Brook Road.,2024-01-15T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
331237,Brook Road.,2024-01-15T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
331237,Brook Road.,2024-01-15T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
331237,Brook Road.,2024-01-15T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.57
331237,Brook Road.,2024-01-15T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
331237,Brook Road.,2024-01-15T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.35
331237,Brook Road.,2024-01-15T08:20:00.000+00:00,feeder,2,N Current (RMS),A,45.9
331237,Brook Road.,2024-01-15T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,57.6
331237,Brook Road.,2024-01-15T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.3
331237,Brook Road.,2024-01-15T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,101.3
331237,Brook Road.,2024-01-15T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
331237,Brook Road.,2024-01-15T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
331237,Brook Road.,2024-01-15T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.25
331237,Brook Road.,2024-01-15T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,35.63
331237,Brook Road.,2024-01-15T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.25
331237,Brook Road.,2024-01-15T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.83
331237,Brook Road.,2024-01-15T08:20:00.000+00:00,feeder,1,N Current (RMS),A,91.6
331237,Brook Road.,2024-01-15T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,146.0
331237,Brook Road.,2024-01-15T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,67.5
331237,Brook Road.,2024-01-15T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,59.6
331237,Brook Road.,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
331237,Brook Road.,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
331237,Brook Road.,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
331237,Brook Road.,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
331237,Brook Road.,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
331237,Brook Road.,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
331237,Brook Road.,2024-01-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
331237,Brook Road.,2024-01-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
331237,Brook Road.,2024-01-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
331237,Brook Road.,2024-01-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,64.94
331237,Brook Road.,2024-01-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,37.35
331237,Brook Road.,2024-01-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,58.85
331237,Brook Road.,2024-01-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,118.2
331237,Brook Road.,2024-01-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,266.6
331237,Brook Road.,2024-01-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
331237,Brook Road.,2024-01-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,244.4
331237,Brook Road.,2024-01-15T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.56
331237,Brook Road.,2024-01-15T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
331237,Brook Road.,2024-01-15T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
331237,Brook Road.,2024-01-15T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.61
331237,Brook Road.,2024-01-15T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.92
331237,Brook Road.,2024-01-15T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.84
331237,Brook Road.,2024-01-15T08:10:00.000+00:00,feeder,3,N Current (RMS),A,36.9
331237,Brook Road.,2024-01-15T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,65.3
331237,Brook Road.,2024-01-15T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,49.7
331237,Brook Road.,2024-01-15T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,94.2
331237,Brook Road.,2024-01-15T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
331237,Brook Road.,2024-01-15T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
331237,Brook Road.,2024-01-15T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
331237,Brook Road.,2024-01-15T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.03
331237,Brook Road.,2024-01-15T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.46
331237,Brook Road.,2024-01-15T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,25.27
331237,Brook Road.,2024-01-15T08:10:00.000+00:00,feeder,2,N Current (RMS),A,45.6
331237,Brook Road.,2024-01-15T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.7
331237,Brook Road.,2024-01-15T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,56.8
331237,Brook Road.,2024-01-15T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,103.7
331237,Brook Road.,2024-01-15T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
331237,Brook Road.,2024-01-15T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
331237,Brook Road.,2024-01-15T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.79
331237,Brook Road.,2024-01-15T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,43.86
331237,Brook Road.,2024-01-15T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.12
331237,Brook Road.,2024-01-15T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.59
331237,Brook Road.,2024-01-15T08:10:00.000+00:00,feeder,1,N Current (RMS),A,120.1
331237,Brook Road.,2024-01-15T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,180.5
331237,Brook Road.,2024-01-15T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,76.3
331237,Brook Road.,2024-01-15T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.0
331237,Brook Road.,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
