Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331237,Brook Road.,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
331237,Brook Road.,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
331237,Brook Road.,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
331237,Brook Road.,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
331237,Brook Road.,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
331237,Brook Road.,2024-01-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
331237,Brook Road.,2024-01-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
331237,Brook Road.,2024-01-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
331237,Brook Road.,2024-01-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,68.5
331237,Brook Road.,2024-01-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,43.5
331237,Brook Road.,2024-01-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,62.71
331237,Brook Road.,2024-01-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,116.2
331237,Brook Road.,2024-01-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,279.8
331237,Brook Road.,2024-01-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.6
331237,Brook Road.,2024-01-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,257.9
331237,Brook Road.,2024-01-15T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.85
331237,Brook Road.,2024-01-15T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
331237,Brook Road.,2024-01-15T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
331237,Brook Road.,2024-01-15T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,20.4
331237,Brook Road.,2024-01-15T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.92
331237,Brook Road.,2024-01-15T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,25.11
331237,Brook Road.,2024-01-15T08:00:00.000+00:00,feeder,3,N Current (RMS),A,43.8
331237,Brook Road.,2024-01-15T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,84.2
331237,Brook Road.,2024-01-15T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,46.2
331237,Brook Road.,2024-01-15T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,103.1
331237,Brook Road.,2024-01-15T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
331237,Brook Road.,2024-01-15T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.63
331237,Brook Road.,2024-01-15T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
331237,Brook Road.,2024-01-15T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.47
331237,Brook Road.,2024-01-15T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.74
331237,Brook Road.,2024-01-15T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.93
331237,Brook Road.,2024-01-15T08:00:00.000+00:00,feeder,2,N Current (RMS),A,51.7
331237,Brook Road.,2024-01-15T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.8
331237,Brook Road.,2024-01-15T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,61.3
331237,Brook Road.,2024-01-15T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,104.3
331237,Brook Road.,2024-01-15T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
331237,Brook Road.,2024-01-15T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
331237,Brook Road.,2024-01-15T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.01
331237,Brook Road.,2024-01-15T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,37.75
331237,Brook Road.,2024-01-15T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,25.85
331237,Brook Road.,2024-01-15T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.37
331237,Brook Road.,2024-01-15T08:00:00.000+00:00,feeder,1,N Current (RMS),A,91.8
331237,Brook Road.,2024-01-15T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,154.1
331237,Brook Road.,2024-01-15T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,105.2
331237,Brook Road.,2024-01-15T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.9
331237,Brook Road.,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
331237,Brook Road.,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
331237,Brook Road.,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
331237,Brook Road.,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
331237,Brook Road.,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
331237,Brook Road.,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
331237,Brook Road.,2024-01-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
331237,Brook Road.,2024-01-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
331237,Brook Road.,2024-01-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
331237,Brook Road.,2024-01-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,67.62
331237,Brook Road.,2024-01-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,50.52
331237,Brook Road.,2024-01-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,62.41
331237,Brook Road.,2024-01-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,95.2
331237,Brook Road.,2024-01-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,277.1
331237,Brook Road.,2024-01-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,208.7
331237,Brook Road.,2024-01-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,257.5
331237,Brook Road.,2024-01-15T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.6
331237,Brook Road.,2024-01-15T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
331237,Brook Road.,2024-01-15T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
331237,Brook Road.,2024-01-15T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.27
331237,Brook Road.,2024-01-15T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.1
331237,Brook Road.,2024-01-15T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.78
331237,Brook Road.,2024-01-15T07:50:00.000+00:00,feeder,3,N Current (RMS),A,33.6
331237,Brook Road.,2024-01-15T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,67.4
331237,Brook Road.,2024-01-15T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,58.6
331237,Brook Road.,2024-01-15T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,98.0
331237,Brook Road.,2024-01-15T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
331237,Brook Road.,2024-01-15T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
331237,Brook Road.,2024-01-15T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
331237,Brook Road.,2024-01-15T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.38
331237,Brook Road.,2024-01-15T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.53
331237,Brook Road.,2024-01-15T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.21
331237,Brook Road.,2024-01-15T07:50:00.000+00:00,feeder,2,N Current (RMS),A,31.6
331237,Brook Road.,2024-01-15T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.5
331237,Brook Road.,2024-01-15T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.7
331237,Brook Road.,2024-01-15T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,72.0
331237,Brook Road.,2024-01-15T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.45
331237,Brook Road.,2024-01-15T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
331237,Brook Road.,2024-01-15T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
331237,Brook Road.,2024-01-15T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,39.1
331237,Brook Road.,2024-01-15T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.03
331237,Brook Road.,2024-01-15T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.64
331237,Brook Road.,2024-01-15T07:50:00.000+00:00,feeder,1,N Current (RMS),A,91.3
331237,Brook Road.,2024-01-15T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,159.8
331237,Brook Road.,2024-01-15T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,79.3
331237,Brook Road.,2024-01-15T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,69.6
331237,Brook Road.,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
331237,Brook Road.,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
331237,Brook Road.,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
331237,Brook Road.,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
331237,Brook Road.,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
331237,Brook Road.,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
331237,Brook Road.,2024-01-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
331237,Brook Road.,2024-01-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
331237,Brook Road.,2024-01-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
331237,Brook Road.,2024-01-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,63.75
331237,Brook Road.,2024-01-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,40.65
331237,Brook Road.,2024-01-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,57.63
331237,Brook Road.,2024-01-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,101.6
331237,Brook Road.,2024-01-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,261.1
331237,Brook Road.,2024-01-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.4
331237,Brook Road.,2024-01-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,237.9
331237,Brook Road.,2024-01-15T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.27
331237,Brook Road.,2024-01-15T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
331237,Brook Road.,2024-01-15T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
331237,Brook Road.,2024-01-15T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.4
331237,Brook Road.,2024-01-15T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.32
331237,Brook Road.,2024-01-15T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.84
331237,Brook Road.,2024-01-15T07:40:00.000+00:00,feeder,3,N Current (RMS),A,31.7
331237,Brook Road.,2024-01-15T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,72.4
331237,Brook Road.,2024-01-15T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,77.6
331237,Brook Road.,2024-01-15T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,98.1
331237,Brook Road.,2024-01-15T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
331237,Brook Road.,2024-01-15T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
331237,Brook Road.,2024-01-15T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
331237,Brook Road.,2024-01-15T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.89
331237,Brook Road.,2024-01-15T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.09
331237,Brook Road.,2024-01-15T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.41
331237,Brook Road.,2024-01-15T07:40:00.000+00:00,feeder,2,N Current (RMS),A,28.9
331237,Brook Road.,2024-01-15T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,68.4
331237,Brook Road.,2024-01-15T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,72.0
331237,Brook Road.,2024-01-15T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,64.1
331237,Brook Road.,2024-01-15T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.15
331237,Brook Road.,2024-01-15T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
331237,Brook Road.,2024-01-15T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.84
331237,Brook Road.,2024-01-15T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,30.16
331237,Brook Road.,2024-01-15T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.39
331237,Brook Road.,2024-01-15T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.76
331237,Brook Road.,2024-01-15T07:40:00.000+00:00,feeder,1,N Current (RMS),A,70.2
331237,Brook Road.,2024-01-15T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,123.9
331237,Brook Road.,2024-01-15T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,75.6
331237,Brook Road.,2024-01-15T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,57.9
331237,Brook Road.,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
331237,Brook Road.,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
331237,Brook Road.,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
331237,Brook Road.,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
331237,Brook Road.,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
331237,Brook Road.,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
331237,Brook Road.,2024-01-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
331237,Brook Road.,2024-01-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
331237,Brook Road.,2024-01-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
331237,Brook Road.,2024-01-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,63.45
331237,Brook Road.,2024-01-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,53.8
331237,Brook Road.,2024-01-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,53.01
331237,Brook Road.,2024-01-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,86.2
331237,Brook Road.,2024-01-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,260.8
331237,Brook Road.,2024-01-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,220.9
331237,Brook Road.,2024-01-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,218.9
331237,Brook Road.,2024-01-15T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.11
331237,Brook Road.,2024-01-15T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
331237,Brook Road.,2024-01-15T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
331237,Brook Road.,2024-01-15T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.39
331237,Brook Road.,2024-01-15T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,21.8
331237,Brook Road.,2024-01-15T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.52
331237,Brook Road.,2024-01-15T07:30:00.000+00:00,feeder,3,N Current (RMS),A,29.4
331237,Brook Road.,2024-01-15T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,89.0
331237,Brook Road.,2024-01-15T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,93.0
331237,Brook Road.,2024-01-15T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,104.6
331237,Brook Road.,2024-01-15T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
331237,Brook Road.,2024-01-15T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.42
331237,Brook Road.,2024-01-15T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
331237,Brook Road.,2024-01-15T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.99
331237,Brook Road.,2024-01-15T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.66
331237,Brook Road.,2024-01-15T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.7
331237,Brook Road.,2024-01-15T07:30:00.000+00:00,feeder,2,N Current (RMS),A,31.5
331237,Brook Road.,2024-01-15T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,57.4
331237,Brook Road.,2024-01-15T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.7
331237,Brook Road.,2024-01-15T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,66.6
331237,Brook Road.,2024-01-15T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.83
331237,Brook Road.,2024-01-15T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
331237,Brook Road.,2024-01-15T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.97
331237,Brook Road.,2024-01-15T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,29.34
331237,Brook Road.,2024-01-15T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.32
331237,Brook Road.,2024-01-15T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.74
331237,Brook Road.,2024-01-15T07:30:00.000+00:00,feeder,1,N Current (RMS),A,69.8
331237,Brook Road.,2024-01-15T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,123.8
331237,Brook Road.,2024-01-15T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,67.5
331237,Brook Road.,2024-01-15T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,63.3
331237,Brook Road.,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
331237,Brook Road.,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
331237,Brook Road.,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
331237,Brook Road.,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
331237,Brook Road.,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
331237,Brook Road.,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
331237,Brook Road.,2024-01-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
331237,Brook Road.,2024-01-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
331237,Brook Road.,2024-01-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
331237,Brook Road.,2024-01-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,63.72
331237,Brook Road.,2024-01-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,46.78
331237,Brook Road.,2024-01-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,54.97
331237,Brook Road.,2024-01-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,94.5
331237,Brook Road.,2024-01-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,265.7
331237,Brook Road.,2024-01-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.1
331237,Brook Road.,2024-01-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.8
331237,Brook Road.,2024-01-15T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
331237,Brook Road.,2024-01-15T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
331237,Brook Road.,2024-01-15T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.7
331237,Brook Road.,2024-01-15T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,26.73
331237,Brook Road.,2024-01-15T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,26.59
331237,Brook Road.,2024-01-15T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,24.65
331237,Brook Road.,2024-01-15T07:20:00.000+00:00,feeder,3,N Current (RMS),A,31.0
331237,Brook Road.,2024-01-15T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,109.4
331237,Brook Road.,2024-01-15T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,109.9
331237,Brook Road.,2024-01-15T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,105.1
331237,Brook Road.,2024-01-15T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
331237,Brook Road.,2024-01-15T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
331237,Brook Road.,2024-01-15T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
331237,Brook Road.,2024-01-15T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.92
331237,Brook Road.,2024-01-15T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.56
331237,Brook Road.,2024-01-15T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.62
331237,Brook Road.,2024-01-15T07:20:00.000+00:00,feeder,2,N Current (RMS),A,18.3
331237,Brook Road.,2024-01-15T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.3
331237,Brook Road.,2024-01-15T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.1
331237,Brook Road.,2024-01-15T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.0
331237,Brook Road.,2024-01-15T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.62
331237,Brook Road.,2024-01-15T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
331237,Brook Road.,2024-01-15T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.17
331237,Brook Road.,2024-01-15T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.26
331237,Brook Road.,2024-01-15T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.09
331237,Brook Road.,2024-01-15T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.14
331237,Brook Road.,2024-01-15T07:20:00.000+00:00,feeder,1,N Current (RMS),A,56.1
331237,Brook Road.,2024-01-15T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,96.8
331237,Brook Road.,2024-01-15T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,85.6
331237,Brook Road.,2024-01-15T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.1
331237,Brook Road.,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
331237,Brook Road.,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
331237,Brook Road.,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
331237,Brook Road.,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
331237,Brook Road.,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
331237,Brook Road.,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
331237,Brook Road.,2024-01-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
331237,Brook Road.,2024-01-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
331237,Brook Road.,2024-01-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
331237,Brook Road.,2024-01-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,57.92
331237,Brook Road.,2024-01-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,53.24
331237,Brook Road.,2024-01-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,48.41
331237,Brook Road.,2024-01-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,81.7
331237,Brook Road.,2024-01-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,238.3
331237,Brook Road.,2024-01-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,220.9
331237,Brook Road.,2024-01-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.4
331237,Brook Road.,2024-01-15T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
331237,Brook Road.,2024-01-15T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
331237,Brook Road.,2024-01-15T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.56
331237,Brook Road.,2024-01-15T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.89
331237,Brook Road.,2024-01-15T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.58
331237,Brook Road.,2024-01-15T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.5
331237,Brook Road.,2024-01-15T07:10:00.000+00:00,feeder,3,N Current (RMS),A,25.4
331237,Brook Road.,2024-01-15T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,84.0
331237,Brook Road.,2024-01-15T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,77.2
331237,Brook Road.,2024-01-15T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,76.0
331237,Brook Road.,2024-01-15T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.68
331237,Brook Road.,2024-01-15T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
331237,Brook Road.,2024-01-15T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
331237,Brook Road.,2024-01-15T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.24
331237,Brook Road.,2024-01-15T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.7
331237,Brook Road.,2024-01-15T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.21
331237,Brook Road.,2024-01-15T07:10:00.000+00:00,feeder,2,N Current (RMS),A,24.9
331237,Brook Road.,2024-01-15T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.8
331237,Brook Road.,2024-01-15T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.9
331237,Brook Road.,2024-01-15T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,60.1
331237,Brook Road.,2024-01-15T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.06
331237,Brook Road.,2024-01-15T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
331237,Brook Road.,2024-01-15T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.11
331237,Brook Road.,2024-01-15T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,28.32
331237,Brook Road.,2024-01-15T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.65
331237,Brook Road.,2024-01-15T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.91
331237,Brook Road.,2024-01-15T07:10:00.000+00:00,feeder,1,N Current (RMS),A,80.5
331237,Brook Road.,2024-01-15T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,117.2
331237,Brook Road.,2024-01-15T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.1
331237,Brook Road.,2024-01-15T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.1
331237,Brook Road.,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
331237,Brook Road.,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
331237,Brook Road.,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
331237,Brook Road.,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
331237,Brook Road.,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
331237,Brook Road.,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
331237,Brook Road.,2024-01-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
331237,Brook Road.,2024-01-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
331237,Brook Road.,2024-01-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
331237,Brook Road.,2024-01-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,56.45
331237,Brook Road.,2024-01-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,36.93
331237,Brook Road.,2024-01-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,44.62
331237,Brook Road.,2024-01-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,97.2
331237,Brook Road.,2024-01-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,231.9
331237,Brook Road.,2024-01-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
331237,Brook Road.,2024-01-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.2
331237,Brook Road.,2024-01-15T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
331237,Brook Road.,2024-01-15T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
331237,Brook Road.,2024-01-15T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.1
331237,Brook Road.,2024-01-15T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.92
331237,Brook Road.,2024-01-15T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,27.52
331237,Brook Road.,2024-01-15T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.14
331237,Brook Road.,2024-01-15T07:00:00.000+00:00,feeder,3,N Current (RMS),A,28.2
331237,Brook Road.,2024-01-15T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,78.2
331237,Brook Road.,2024-01-15T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,113.1
331237,Brook Road.,2024-01-15T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,77.1
331237,Brook Road.,2024-01-15T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
331237,Brook Road.,2024-01-15T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
331237,Brook Road.,2024-01-15T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
331237,Brook Road.,2024-01-15T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.9
331237,Brook Road.,2024-01-15T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.9
331237,Brook Road.,2024-01-15T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.91
331237,Brook Road.,2024-01-15T07:00:00.000+00:00,feeder,2,N Current (RMS),A,21.0
331237,Brook Road.,2024-01-15T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.6
331237,Brook Road.,2024-01-15T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.2
331237,Brook Road.,2024-01-15T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,55.0
331237,Brook Road.,2024-01-15T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.81
331237,Brook Road.,2024-01-15T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
331237,Brook Road.,2024-01-15T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.17
331237,Brook Road.,2024-01-15T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,27.63
331237,Brook Road.,2024-01-15T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.81
331237,Brook Road.,2024-01-15T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.13
331237,Brook Road.,2024-01-15T07:00:00.000+00:00,feeder,1,N Current (RMS),A,71.8
331237,Brook Road.,2024-01-15T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,115.8
331237,Brook Road.,2024-01-15T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,78.0
331237,Brook Road.,2024-01-15T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.7
331237,Brook Road.,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
331237,Brook Road.,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
331237,Brook Road.,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
331237,Brook Road.,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
331237,Brook Road.,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
331237,Brook Road.,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
331237,Brook Road.,2024-01-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
331237,Brook Road.,2024-01-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
331237,Brook Road.,2024-01-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
331237,Brook Road.,2024-01-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,55.45
331237,Brook Road.,2024-01-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,53.22
331237,Brook Road.,2024-01-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,42.17
331237,Brook Road.,2024-01-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,87.0
331237,Brook Road.,2024-01-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,230.9
331237,Brook Road.,2024-01-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,219.2
331237,Brook Road.,2024-01-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.5
331237,Brook Road.,2024-01-15T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.13
331237,Brook Road.,2024-01-15T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
331237,Brook Road.,2024-01-15T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.24
331237,Brook Road.,2024-01-15T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.26
331237,Brook Road.,2024-01-15T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,26.57
331237,Brook Road.,2024-01-15T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,24.34
331237,Brook Road.,2024-01-15T06:50:00.000+00:00,feeder,3,N Current (RMS),A,26.1
331237,Brook Road.,2024-01-15T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,71.8
331237,Brook Road.,2024-01-15T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,109.7
331237,Brook Road.,2024-01-15T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,101.9
331237,Brook Road.,2024-01-15T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
331237,Brook Road.,2024-01-15T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.6
331237,Brook Road.,2024-01-15T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
331237,Brook Road.,2024-01-15T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.4
331237,Brook Road.,2024-01-15T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.11
331237,Brook Road.,2024-01-15T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.15
331237,Brook Road.,2024-01-15T06:50:00.000+00:00,feeder,2,N Current (RMS),A,24.5
331237,Brook Road.,2024-01-15T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.9
331237,Brook Road.,2024-01-15T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.2
331237,Brook Road.,2024-01-15T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,51.8
331237,Brook Road.,2024-01-15T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.03
331237,Brook Road.,2024-01-15T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
331237,Brook Road.,2024-01-15T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.93
331237,Brook Road.,2024-01-15T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,30.25
331237,Brook Road.,2024-01-15T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.73
331237,Brook Road.,2024-01-15T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.04
331237,Brook Road.,2024-01-15T06:50:00.000+00:00,feeder,1,N Current (RMS),A,91.7
331237,Brook Road.,2024-01-15T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,129.4
331237,Brook Road.,2024-01-15T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,59.6
331237,Brook Road.,2024-01-15T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.4
331237,Brook Road.,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
331237,Brook Road.,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
331237,Brook Road.,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
331237,Brook Road.,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
331237,Brook Road.,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
331237,Brook Road.,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
331237,Brook Road.,2024-01-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
331237,Brook Road.,2024-01-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
331237,Brook Road.,2024-01-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
331237,Brook Road.,2024-01-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,54.91
331237,Brook Road.,2024-01-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,44.41
331237,Brook Road.,2024-01-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,47.52
331237,Brook Road.,2024-01-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,91.0
331237,Brook Road.,2024-01-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,229.3
331237,Brook Road.,2024-01-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.1
331237,Brook Road.,2024-01-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.7
331237,Brook Road.,2024-01-15T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.38
331237,Brook Road.,2024-01-15T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
331237,Brook Road.,2024-01-15T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.53
331237,Brook Road.,2024-01-15T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.97
331237,Brook Road.,2024-01-15T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,22.21
331237,Brook Road.,2024-01-15T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,29.47
331237,Brook Road.,2024-01-15T06:40:00.000+00:00,feeder,3,N Current (RMS),A,43.8
331237,Brook Road.,2024-01-15T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,75.5
331237,Brook Road.,2024-01-15T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,94.1
331237,Brook Road.,2024-01-15T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,122.9
331237,Brook Road.,2024-01-15T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.6
331237,Brook Road.,2024-01-15T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
331237,Brook Road.,2024-01-15T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
331237,Brook Road.,2024-01-15T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.64
331237,Brook Road.,2024-01-15T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.24
331237,Brook Road.,2024-01-15T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.59
331237,Brook Road.,2024-01-15T06:40:00.000+00:00,feeder,2,N Current (RMS),A,14.4
331237,Brook Road.,2024-01-15T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.6
331237,Brook Road.,2024-01-15T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.2
331237,Brook Road.,2024-01-15T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.8
331237,Brook Road.,2024-01-15T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.7
331237,Brook Road.,2024-01-15T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
331237,Brook Road.,2024-01-15T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.98
331237,Brook Road.,2024-01-15T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.34
331237,Brook Road.,2024-01-15T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.01
331237,Brook Road.,2024-01-15T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.86
331237,Brook Road.,2024-01-15T06:40:00.000+00:00,feeder,1,N Current (RMS),A,43.0
331237,Brook Road.,2024-01-15T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,85.0
331237,Brook Road.,2024-01-15T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,54.4
331237,Brook Road.,2024-01-15T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,80.3
331237,Brook Road.,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
331237,Brook Road.,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
331237,Brook Road.,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
331237,Brook Road.,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
331237,Brook Road.,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
331237,Brook Road.,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
331237,Brook Road.,2024-01-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
331237,Brook Road.,2024-01-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
331237,Brook Road.,2024-01-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
331237,Brook Road.,2024-01-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,43.95
331237,Brook Road.,2024-01-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,39.46
331237,Brook Road.,2024-01-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,55.91
331237,Brook Road.,2024-01-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,71.6
331237,Brook Road.,2024-01-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.1
331237,Brook Road.,2024-01-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.3
331237,Brook Road.,2024-01-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,231.8
331237,Brook Road.,2024-01-15T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.92
331237,Brook Road.,2024-01-15T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
331237,Brook Road.,2024-01-15T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
331237,Brook Road.,2024-01-15T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.16
331237,Brook Road.,2024-01-15T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.1
331237,Brook Road.,2024-01-15T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,34.33
331237,Brook Road.,2024-01-15T06:30:00.000+00:00,feeder,3,N Current (RMS),A,53.5
331237,Brook Road.,2024-01-15T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,67.0
331237,Brook Road.,2024-01-15T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,78.2
331237,Brook Road.,2024-01-15T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,142.2
331237,Brook Road.,2024-01-15T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.8
331237,Brook Road.,2024-01-15T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
331237,Brook Road.,2024-01-15T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
331237,Brook Road.,2024-01-15T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.39
331237,Brook Road.,2024-01-15T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.23
331237,Brook Road.,2024-01-15T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.5
331237,Brook Road.,2024-01-15T06:30:00.000+00:00,feeder,2,N Current (RMS),A,14.2
331237,Brook Road.,2024-01-15T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.6
331237,Brook Road.,2024-01-15T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.1
331237,Brook Road.,2024-01-15T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.6
331237,Brook Road.,2024-01-15T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.84
331237,Brook Road.,2024-01-15T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
331237,Brook Road.,2024-01-15T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.55
331237,Brook Road.,2024-01-15T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,25.01
331237,Brook Road.,2024-01-15T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.14
331237,Brook Road.,2024-01-15T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.32
331237,Brook Road.,2024-01-15T06:30:00.000+00:00,feeder,1,N Current (RMS),A,73.7
331237,Brook Road.,2024-01-15T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,105.3
331237,Brook Road.,2024-01-15T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.1
331237,Brook Road.,2024-01-15T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,61.0
331237,Brook Road.,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
331237,Brook Road.,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
331237,Brook Road.,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
331237,Brook Road.,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
331237,Brook Road.,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
331237,Brook Road.,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
331237,Brook Road.,2024-01-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
331237,Brook Road.,2024-01-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
331237,Brook Road.,2024-01-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
331237,Brook Road.,2024-01-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,46.55
331237,Brook Road.,2024-01-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,31.47
331237,Brook Road.,2024-01-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,55.15
331237,Brook Road.,2024-01-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,91.2
331237,Brook Road.,2024-01-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.7
331237,Brook Road.,2024-01-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
331237,Brook Road.,2024-01-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.3
331237,Brook Road.,2024-01-15T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.51
331237,Brook Road.,2024-01-15T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
331237,Brook Road.,2024-01-15T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.82
331237,Brook Road.,2024-01-15T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.87
331237,Brook Road.,2024-01-15T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.72
331237,Brook Road.,2024-01-15T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.87
331237,Brook Road.,2024-01-15T06:20:00.000+00:00,feeder,3,N Current (RMS),A,20.5
331237,Brook Road.,2024-01-15T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,86.3
331237,Brook Road.,2024-01-15T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,88.7
331237,Brook Road.,2024-01-15T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,98.3
331237,Brook Road.,2024-01-15T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.87
331237,Brook Road.,2024-01-15T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
331237,Brook Road.,2024-01-15T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
331237,Brook Road.,2024-01-15T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.72
331237,Brook Road.,2024-01-15T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.51
331237,Brook Road.,2024-01-15T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.05
331237,Brook Road.,2024-01-15T06:20:00.000+00:00,feeder,2,N Current (RMS),A,14.5
331237,Brook Road.,2024-01-15T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.4
331237,Brook Road.,2024-01-15T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.4
331237,Brook Road.,2024-01-15T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.1
331237,Brook Road.,2024-01-15T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.15
331237,Brook Road.,2024-01-15T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
331237,Brook Road.,2024-01-15T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.21
331237,Brook Road.,2024-01-15T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.44
331237,Brook Road.,2024-01-15T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.99
331237,Brook Road.,2024-01-15T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.75
331237,Brook Road.,2024-01-15T06:20:00.000+00:00,feeder,1,N Current (RMS),A,47.0
331237,Brook Road.,2024-01-15T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,80.9
331237,Brook Road.,2024-01-15T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,61.9
331237,Brook Road.,2024-01-15T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.5
331237,Brook Road.,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
331237,Brook Road.,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
331237,Brook Road.,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
331237,Brook Road.,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
331237,Brook Road.,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
331237,Brook Road.,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
331237,Brook Road.,2024-01-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
331237,Brook Road.,2024-01-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
331237,Brook Road.,2024-01-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
331237,Brook Road.,2024-01-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,46.03
331237,Brook Road.,2024-01-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,40.22
331237,Brook Road.,2024-01-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,43.66
331237,Brook Road.,2024-01-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,60.6
331237,Brook Road.,2024-01-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.3
331237,Brook Road.,2024-01-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.8
331237,Brook Road.,2024-01-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.2
331237,Brook Road.,2024-01-15T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.35
331237,Brook Road.,2024-01-15T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
331237,Brook Road.,2024-01-15T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.16
331237,Brook Road.,2024-01-15T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,25.03
331237,Brook Road.,2024-01-15T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.55
331237,Brook Road.,2024-01-15T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,30.08
331237,Brook Road.,2024-01-15T06:10:00.000+00:00,feeder,3,N Current (RMS),A,31.1
331237,Brook Road.,2024-01-15T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,102.9
331237,Brook Road.,2024-01-15T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,88.2
331237,Brook Road.,2024-01-15T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,124.0
331237,Brook Road.,2024-01-15T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
331237,Brook Road.,2024-01-15T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.74
331237,Brook Road.,2024-01-15T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
331237,Brook Road.,2024-01-15T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.51
331237,Brook Road.,2024-01-15T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.61
331237,Brook Road.,2024-01-15T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.61
331237,Brook Road.,2024-01-15T06:10:00.000+00:00,feeder,2,N Current (RMS),A,19.0
331237,Brook Road.,2024-01-15T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
331237,Brook Road.,2024-01-15T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.3
331237,Brook Road.,2024-01-15T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.8
331237,Brook Road.,2024-01-15T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.24
331237,Brook Road.,2024-01-15T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
331237,Brook Road.,2024-01-15T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.83
331237,Brook Road.,2024-01-15T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.56
331237,Brook Road.,2024-01-15T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.93
331237,Brook Road.,2024-01-15T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.83
331237,Brook Road.,2024-01-15T06:10:00.000+00:00,feeder,1,N Current (RMS),A,74.0
331237,Brook Road.,2024-01-15T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,105.9
331237,Brook Road.,2024-01-15T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.2
331237,Brook Road.,2024-01-15T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.4
331237,Brook Road.,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
331237,Brook Road.,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
331237,Brook Road.,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
331237,Brook Road.,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
331237,Brook Road.,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
331237,Brook Road.,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
331237,Brook Road.,2024-01-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
331237,Brook Road.,2024-01-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
331237,Brook Road.,2024-01-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
331237,Brook Road.,2024-01-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,56.1
331237,Brook Road.,2024-01-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,36.08
331237,Brook Road.,2024-01-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,50.52
331237,Brook Road.,2024-01-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,90.0
331237,Brook Road.,2024-01-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,231.1
331237,Brook Road.,2024-01-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
331237,Brook Road.,2024-01-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.1
331237,Brook Road.,2024-01-15T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
331237,Brook Road.,2024-01-15T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
331237,Brook Road.,2024-01-15T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.85
331237,Brook Road.,2024-01-15T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,24.07
331237,Brook Road.,2024-01-15T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.44
331237,Brook Road.,2024-01-15T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.4
331237,Brook Road.,2024-01-15T06:00:00.000+00:00,feeder,3,N Current (RMS),A,23.5
331237,Brook Road.,2024-01-15T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,98.2
331237,Brook Road.,2024-01-15T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,82.9
331237,Brook Road.,2024-01-15T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,99.7
