Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331237,Brook Road.,2024-01-15T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
331237,Brook Road.,2024-01-15T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.99
331237,Brook Road.,2024-01-15T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
331237,Brook Road.,2024-01-15T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.67
331237,Brook Road.,2024-01-15T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.99
331237,Brook Road.,2024-01-15T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.08
331237,Brook Road.,2024-01-15T06:00:00.000+00:00,feeder,2,N Current (RMS),A,21.4
331237,Brook Road.,2024-01-15T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.4
331237,Brook Road.,2024-01-15T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.2
331237,Brook Road.,2024-01-15T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.0
331237,Brook Road.,2024-01-15T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.5
331237,Brook Road.,2024-01-15T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
331237,Brook Road.,2024-01-15T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.47
331237,Brook Road.,2024-01-15T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.58
331237,Brook Road.,2024-01-15T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.32
331237,Brook Road.,2024-01-15T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.4
331237,Brook Road.,2024-01-15T06:00:00.000+00:00,feeder,1,N Current (RMS),A,66.3
331237,Brook Road.,2024-01-15T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,97.5
331237,Brook Road.,2024-01-15T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.8
331237,Brook Road.,2024-01-15T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.9
331237,Brook Road.,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
331237,Brook Road.,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
331237,Brook Road.,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
331237,Brook Road.,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
331237,Brook Road.,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
331237,Brook Road.,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
331237,Brook Road.,2024-01-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
331237,Brook Road.,2024-01-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
331237,Brook Road.,2024-01-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
331237,Brook Road.,2024-01-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,53.31
331237,Brook Road.,2024-01-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,33.75
331237,Brook Road.,2024-01-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,46.88
331237,Brook Road.,2024-01-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,87.2
331237,Brook Road.,2024-01-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,218.3
331237,Brook Road.,2024-01-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
331237,Brook Road.,2024-01-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.0
331237,Brook Road.,2024-01-15T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.37
331237,Brook Road.,2024-01-15T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
331237,Brook Road.,2024-01-15T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.58
331237,Brook Road.,2024-01-15T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.2
331237,Brook Road.,2024-01-15T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.82
331237,Brook Road.,2024-01-15T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,26.51
331237,Brook Road.,2024-01-15T05:50:00.000+00:00,feeder,3,N Current (RMS),A,30.8
331237,Brook Road.,2024-01-15T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,86.6
331237,Brook Road.,2024-01-15T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,72.4
331237,Brook Road.,2024-01-15T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,108.0
331237,Brook Road.,2024-01-15T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.76
331237,Brook Road.,2024-01-15T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.04
331237,Brook Road.,2024-01-15T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
331237,Brook Road.,2024-01-15T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.48
331237,Brook Road.,2024-01-15T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.19
331237,Brook Road.,2024-01-15T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.68
331237,Brook Road.,2024-01-15T05:50:00.000+00:00,feeder,2,N Current (RMS),A,25.2
331237,Brook Road.,2024-01-15T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.4
331237,Brook Road.,2024-01-15T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.2
331237,Brook Road.,2024-01-15T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,52.3
331237,Brook Road.,2024-01-15T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.38
331237,Brook Road.,2024-01-15T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
331237,Brook Road.,2024-01-15T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
331237,Brook Road.,2024-01-15T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
331237,Brook Road.,2024-01-15T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.72
331237,Brook Road.,2024-01-15T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.98
331237,Brook Road.,2024-01-15T05:50:00.000+00:00,feeder,1,N Current (RMS),A,50.9
331237,Brook Road.,2024-01-15T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,78.6
331237,Brook Road.,2024-01-15T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.5
331237,Brook Road.,2024-01-15T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,72.4
331237,Brook Road.,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
331237,Brook Road.,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
331237,Brook Road.,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
331237,Brook Road.,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
331237,Brook Road.,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
331237,Brook Road.,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
331237,Brook Road.,2024-01-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
331237,Brook Road.,2024-01-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
331237,Brook Road.,2024-01-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
331237,Brook Road.,2024-01-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,46.68
331237,Brook Road.,2024-01-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,29.74
331237,Brook Road.,2024-01-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,56.16
331237,Brook Road.,2024-01-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,91.3
331237,Brook Road.,2024-01-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.6
331237,Brook Road.,2024-01-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
331237,Brook Road.,2024-01-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,230.3
331237,Brook Road.,2024-01-15T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.84
331237,Brook Road.,2024-01-15T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.28
331237,Brook Road.,2024-01-15T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.95
331237,Brook Road.,2024-01-15T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.8
331237,Brook Road.,2024-01-15T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.46
331237,Brook Road.,2024-01-15T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,26.46
331237,Brook Road.,2024-01-15T05:40:00.000+00:00,feeder,3,N Current (RMS),A,33.8
331237,Brook Road.,2024-01-15T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,76.9
331237,Brook Road.,2024-01-15T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,67.1
331237,Brook Road.,2024-01-15T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,108.5
331237,Brook Road.,2024-01-15T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
331237,Brook Road.,2024-01-15T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.6
331237,Brook Road.,2024-01-15T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
331237,Brook Road.,2024-01-15T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.94
331237,Brook Road.,2024-01-15T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.33
331237,Brook Road.,2024-01-15T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.61
331237,Brook Road.,2024-01-15T05:40:00.000+00:00,feeder,2,N Current (RMS),A,26.7
331237,Brook Road.,2024-01-15T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.7
331237,Brook Road.,2024-01-15T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.6
331237,Brook Road.,2024-01-15T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,56.0
331237,Brook Road.,2024-01-15T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.97
331237,Brook Road.,2024-01-15T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
331237,Brook Road.,2024-01-15T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
331237,Brook Road.,2024-01-15T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.98
331237,Brook Road.,2024-01-15T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
331237,Brook Road.,2024-01-15T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.68
331237,Brook Road.,2024-01-15T05:40:00.000+00:00,feeder,1,N Current (RMS),A,34.6
331237,Brook Road.,2024-01-15T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,63.3
331237,Brook Road.,2024-01-15T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.8
331237,Brook Road.,2024-01-15T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.3
331237,Brook Road.,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
331237,Brook Road.,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
331237,Brook Road.,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
331237,Brook Road.,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
331237,Brook Road.,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
331237,Brook Road.,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
331237,Brook Road.,2024-01-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
331237,Brook Road.,2024-01-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
331237,Brook Road.,2024-01-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
331237,Brook Road.,2024-01-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,38.72
331237,Brook Road.,2024-01-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,28.79
331237,Brook Road.,2024-01-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,50.74
331237,Brook Road.,2024-01-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,68.6
331237,Brook Road.,2024-01-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.6
331237,Brook Road.,2024-01-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
331237,Brook Road.,2024-01-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.7
331237,Brook Road.,2024-01-15T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.52
331237,Brook Road.,2024-01-15T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.75
331237,Brook Road.,2024-01-15T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.32
331237,Brook Road.,2024-01-15T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.03
331237,Brook Road.,2024-01-15T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.68
331237,Brook Road.,2024-01-15T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,25.91
331237,Brook Road.,2024-01-15T05:30:00.000+00:00,feeder,3,N Current (RMS),A,34.0
331237,Brook Road.,2024-01-15T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,70.0
331237,Brook Road.,2024-01-15T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,67.6
331237,Brook Road.,2024-01-15T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,105.7
331237,Brook Road.,2024-01-15T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
331237,Brook Road.,2024-01-15T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.9
331237,Brook Road.,2024-01-15T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
331237,Brook Road.,2024-01-15T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.31
331237,Brook Road.,2024-01-15T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
331237,Brook Road.,2024-01-15T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.91
331237,Brook Road.,2024-01-15T05:30:00.000+00:00,feeder,2,N Current (RMS),A,50.3
331237,Brook Road.,2024-01-15T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
331237,Brook Road.,2024-01-15T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.6
331237,Brook Road.,2024-01-15T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,83.9
331237,Brook Road.,2024-01-15T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.75
331237,Brook Road.,2024-01-15T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
331237,Brook Road.,2024-01-15T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
331237,Brook Road.,2024-01-15T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.98
331237,Brook Road.,2024-01-15T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.21
331237,Brook Road.,2024-01-15T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.38
331237,Brook Road.,2024-01-15T05:30:00.000+00:00,feeder,1,N Current (RMS),A,49.9
331237,Brook Road.,2024-01-15T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,62.7
331237,Brook Road.,2024-01-15T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
331237,Brook Road.,2024-01-15T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,84.9
331237,Brook Road.,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
331237,Brook Road.,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
331237,Brook Road.,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
331237,Brook Road.,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
331237,Brook Road.,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
331237,Brook Road.,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
331237,Brook Road.,2024-01-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
331237,Brook Road.,2024-01-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
331237,Brook Road.,2024-01-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
331237,Brook Road.,2024-01-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,37.32
331237,Brook Road.,2024-01-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,27.89
331237,Brook Road.,2024-01-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,66.2
331237,Brook Road.,2024-01-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,121.9
331237,Brook Road.,2024-01-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
331237,Brook Road.,2024-01-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
331237,Brook Road.,2024-01-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,270.2
331237,Brook Road.,2024-01-15T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
331237,Brook Road.,2024-01-15T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.41
331237,Brook Road.,2024-01-15T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.92
331237,Brook Road.,2024-01-15T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,23.3
331237,Brook Road.,2024-01-15T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.32
331237,Brook Road.,2024-01-15T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.73
331237,Brook Road.,2024-01-15T05:20:00.000+00:00,feeder,3,N Current (RMS),A,41.4
331237,Brook Road.,2024-01-15T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,95.0
331237,Brook Road.,2024-01-15T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,50.6
331237,Brook Road.,2024-01-15T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,92.9
331237,Brook Road.,2024-01-15T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
331237,Brook Road.,2024-01-15T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.83
331237,Brook Road.,2024-01-15T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
331237,Brook Road.,2024-01-15T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.63
331237,Brook Road.,2024-01-15T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.05
331237,Brook Road.,2024-01-15T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.29
331237,Brook Road.,2024-01-15T05:20:00.000+00:00,feeder,2,N Current (RMS),A,59.8
331237,Brook Road.,2024-01-15T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.3
331237,Brook Road.,2024-01-15T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.8
331237,Brook Road.,2024-01-15T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,94.6
331237,Brook Road.,2024-01-15T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.53
331237,Brook Road.,2024-01-15T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
331237,Brook Road.,2024-01-15T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.44
331237,Brook Road.,2024-01-15T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.08
331237,Brook Road.,2024-01-15T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.01
331237,Brook Road.,2024-01-15T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.67
331237,Brook Road.,2024-01-15T05:20:00.000+00:00,feeder,1,N Current (RMS),A,49.3
331237,Brook Road.,2024-01-15T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,67.7
331237,Brook Road.,2024-01-15T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.1
331237,Brook Road.,2024-01-15T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,58.0
331237,Brook Road.,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
331237,Brook Road.,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
331237,Brook Road.,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
331237,Brook Road.,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
331237,Brook Road.,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
331237,Brook Road.,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
331237,Brook Road.,2024-01-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
331237,Brook Road.,2024-01-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
331237,Brook Road.,2024-01-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
331237,Brook Road.,2024-01-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,43.01
331237,Brook Road.,2024-01-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,23.39
331237,Brook Road.,2024-01-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,58.69
331237,Brook Road.,2024-01-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,111.2
331237,Brook Road.,2024-01-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.5
331237,Brook Road.,2024-01-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
331237,Brook Road.,2024-01-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,240.3
331237,Brook Road.,2024-01-15T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.17
331237,Brook Road.,2024-01-15T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.53
331237,Brook Road.,2024-01-15T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.15
331237,Brook Road.,2024-01-15T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.35
331237,Brook Road.,2024-01-15T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.14
331237,Brook Road.,2024-01-15T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.08
331237,Brook Road.,2024-01-15T05:10:00.000+00:00,feeder,3,N Current (RMS),A,45.2
331237,Brook Road.,2024-01-15T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,63.1
331237,Brook Road.,2024-01-15T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.6
331237,Brook Road.,2024-01-15T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,94.5
331237,Brook Road.,2024-01-15T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
331237,Brook Road.,2024-01-15T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
331237,Brook Road.,2024-01-15T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
331237,Brook Road.,2024-01-15T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.22
331237,Brook Road.,2024-01-15T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.83
331237,Brook Road.,2024-01-15T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.73
331237,Brook Road.,2024-01-15T05:10:00.000+00:00,feeder,2,N Current (RMS),A,21.4
331237,Brook Road.,2024-01-15T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.1
331237,Brook Road.,2024-01-15T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.8
331237,Brook Road.,2024-01-15T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.3
331237,Brook Road.,2024-01-15T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.29
331237,Brook Road.,2024-01-15T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
331237,Brook Road.,2024-01-15T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.25
331237,Brook Road.,2024-01-15T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.17
331237,Brook Road.,2024-01-15T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.14
331237,Brook Road.,2024-01-15T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.12
331237,Brook Road.,2024-01-15T05:10:00.000+00:00,feeder,1,N Current (RMS),A,38.2
331237,Brook Road.,2024-01-15T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,64.6
331237,Brook Road.,2024-01-15T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.7
331237,Brook Road.,2024-01-15T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.5
331237,Brook Road.,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
331237,Brook Road.,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
331237,Brook Road.,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
331237,Brook Road.,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
331237,Brook Road.,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
331237,Brook Road.,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
331237,Brook Road.,2024-01-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
331237,Brook Road.,2024-01-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
331237,Brook Road.,2024-01-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
331237,Brook Road.,2024-01-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,35.73
331237,Brook Road.,2024-01-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,20.12
331237,Brook Road.,2024-01-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,42.92
331237,Brook Road.,2024-01-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,75.4
331237,Brook Road.,2024-01-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
331237,Brook Road.,2024-01-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
331237,Brook Road.,2024-01-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.6
331237,Brook Road.,2024-01-15T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.06
331237,Brook Road.,2024-01-15T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.51
331237,Brook Road.,2024-01-15T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.28
331237,Brook Road.,2024-01-15T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.36
331237,Brook Road.,2024-01-15T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.87
331237,Brook Road.,2024-01-15T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,25.37
331237,Brook Road.,2024-01-15T05:00:00.000+00:00,feeder,3,N Current (RMS),A,42.6
331237,Brook Road.,2024-01-15T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,67.8
331237,Brook Road.,2024-01-15T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,46.7
331237,Brook Road.,2024-01-15T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,104.3
331237,Brook Road.,2024-01-15T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
331237,Brook Road.,2024-01-15T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.73
331237,Brook Road.,2024-01-15T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
331237,Brook Road.,2024-01-15T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.93
331237,Brook Road.,2024-01-15T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.9
331237,Brook Road.,2024-01-15T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.15
331237,Brook Road.,2024-01-15T05:00:00.000+00:00,feeder,2,N Current (RMS),A,16.4
331237,Brook Road.,2024-01-15T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.8
331237,Brook Road.,2024-01-15T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.3
331237,Brook Road.,2024-01-15T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.3
331237,Brook Road.,2024-01-15T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.05
331237,Brook Road.,2024-01-15T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
331237,Brook Road.,2024-01-15T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.03
331237,Brook Road.,2024-01-15T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.74
331237,Brook Road.,2024-01-15T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.91
331237,Brook Road.,2024-01-15T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.68
331237,Brook Road.,2024-01-15T05:00:00.000+00:00,feeder,1,N Current (RMS),A,35.3
331237,Brook Road.,2024-01-15T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,62.7
331237,Brook Road.,2024-01-15T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.2
331237,Brook Road.,2024-01-15T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.7
331237,Brook Road.,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
331237,Brook Road.,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
331237,Brook Road.,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
331237,Brook Road.,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
331237,Brook Road.,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
331237,Brook Road.,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
331237,Brook Road.,2024-01-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
331237,Brook Road.,2024-01-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
331237,Brook Road.,2024-01-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
331237,Brook Road.,2024-01-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,37.04
331237,Brook Road.,2024-01-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,22.68
331237,Brook Road.,2024-01-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,44.2
331237,Brook Road.,2024-01-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,72.8
331237,Brook Road.,2024-01-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
331237,Brook Road.,2024-01-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
331237,Brook Road.,2024-01-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.2
331237,Brook Road.,2024-01-15T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.07
331237,Brook Road.,2024-01-15T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.56
331237,Brook Road.,2024-01-15T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.44
331237,Brook Road.,2024-01-15T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.85
331237,Brook Road.,2024-01-15T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.64
331237,Brook Road.,2024-01-15T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.74
331237,Brook Road.,2024-01-15T04:50:00.000+00:00,feeder,3,N Current (RMS),A,39.1
331237,Brook Road.,2024-01-15T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,49.9
331237,Brook Road.,2024-01-15T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,48.4
331237,Brook Road.,2024-01-15T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,97.4
331237,Brook Road.,2024-01-15T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
331237,Brook Road.,2024-01-15T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.03
331237,Brook Road.,2024-01-15T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.74
331237,Brook Road.,2024-01-15T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.55
331237,Brook Road.,2024-01-15T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.56
331237,Brook Road.,2024-01-15T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.07
331237,Brook Road.,2024-01-15T04:50:00.000+00:00,feeder,2,N Current (RMS),A,18.2
331237,Brook Road.,2024-01-15T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.7
331237,Brook Road.,2024-01-15T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.7
331237,Brook Road.,2024-01-15T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.0
331237,Brook Road.,2024-01-15T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.54
331237,Brook Road.,2024-01-15T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
331237,Brook Road.,2024-01-15T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.34
331237,Brook Road.,2024-01-15T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.02
331237,Brook Road.,2024-01-15T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.73
331237,Brook Road.,2024-01-15T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.76
331237,Brook Road.,2024-01-15T04:50:00.000+00:00,feeder,1,N Current (RMS),A,61.6
331237,Brook Road.,2024-01-15T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,87.5
331237,Brook Road.,2024-01-15T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.3
331237,Brook Road.,2024-01-15T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.5
331237,Brook Road.,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
331237,Brook Road.,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
331237,Brook Road.,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
331237,Brook Road.,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
331237,Brook Road.,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
331237,Brook Road.,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
331237,Brook Road.,2024-01-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
331237,Brook Road.,2024-01-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
331237,Brook Road.,2024-01-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
331237,Brook Road.,2024-01-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,39.42
331237,Brook Road.,2024-01-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,21.93
331237,Brook Road.,2024-01-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,40.58
331237,Brook Road.,2024-01-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,81.5
331237,Brook Road.,2024-01-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
331237,Brook Road.,2024-01-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
331237,Brook Road.,2024-01-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
331237,Brook Road.,2024-01-15T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.94
331237,Brook Road.,2024-01-15T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.4
331237,Brook Road.,2024-01-15T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.23
331237,Brook Road.,2024-01-15T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.59
331237,Brook Road.,2024-01-15T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.47
331237,Brook Road.,2024-01-15T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.66
331237,Brook Road.,2024-01-15T04:40:00.000+00:00,feeder,3,N Current (RMS),A,41.3
331237,Brook Road.,2024-01-15T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,44.6
331237,Brook Road.,2024-01-15T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,40.3
331237,Brook Road.,2024-01-15T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,93.0
331237,Brook Road.,2024-01-15T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
331237,Brook Road.,2024-01-15T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.81
331237,Brook Road.,2024-01-15T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
331237,Brook Road.,2024-01-15T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.35
331237,Brook Road.,2024-01-15T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.34
331237,Brook Road.,2024-01-15T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.65
331237,Brook Road.,2024-01-15T04:40:00.000+00:00,feeder,2,N Current (RMS),A,15.9
331237,Brook Road.,2024-01-15T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.7
331237,Brook Road.,2024-01-15T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.6
331237,Brook Road.,2024-01-15T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.8
331237,Brook Road.,2024-01-15T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.35
331237,Brook Road.,2024-01-15T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.42
331237,Brook Road.,2024-01-15T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.54
331237,Brook Road.,2024-01-15T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.53
331237,Brook Road.,2024-01-15T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.98
331237,Brook Road.,2024-01-15T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.19
331237,Brook Road.,2024-01-15T04:40:00.000+00:00,feeder,1,N Current (RMS),A,67.0
331237,Brook Road.,2024-01-15T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,93.0
331237,Brook Road.,2024-01-15T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.8
331237,Brook Road.,2024-01-15T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.4
331237,Brook Road.,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
331237,Brook Road.,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
331237,Brook Road.,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
331237,Brook Road.,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
331237,Brook Road.,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
331237,Brook Road.,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
331237,Brook Road.,2024-01-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
331237,Brook Road.,2024-01-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
331237,Brook Road.,2024-01-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
331237,Brook Road.,2024-01-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,36.47
331237,Brook Road.,2024-01-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,19.79
331237,Brook Road.,2024-01-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,39.49
331237,Brook Road.,2024-01-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,79.4
331237,Brook Road.,2024-01-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
331237,Brook Road.,2024-01-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
331237,Brook Road.,2024-01-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
331237,Brook Road.,2024-01-15T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.05
331237,Brook Road.,2024-01-15T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
331237,Brook Road.,2024-01-15T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.29
331237,Brook Road.,2024-01-15T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.17
331237,Brook Road.,2024-01-15T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.82
331237,Brook Road.,2024-01-15T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,30.04
331237,Brook Road.,2024-01-15T04:30:00.000+00:00,feeder,3,N Current (RMS),A,66.0
331237,Brook Road.,2024-01-15T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,42.8
331237,Brook Road.,2024-01-15T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.9
331237,Brook Road.,2024-01-15T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,123.5
331237,Brook Road.,2024-01-15T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
331237,Brook Road.,2024-01-15T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.85
331237,Brook Road.,2024-01-15T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
331237,Brook Road.,2024-01-15T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.87
331237,Brook Road.,2024-01-15T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.66
331237,Brook Road.,2024-01-15T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.84
331237,Brook Road.,2024-01-15T04:30:00.000+00:00,feeder,2,N Current (RMS),A,19.4
331237,Brook Road.,2024-01-15T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.2
331237,Brook Road.,2024-01-15T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
331237,Brook Road.,2024-01-15T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.4
331237,Brook Road.,2024-01-15T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.6
331237,Brook Road.,2024-01-15T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
331237,Brook Road.,2024-01-15T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.04
331237,Brook Road.,2024-01-15T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.46
331237,Brook Road.,2024-01-15T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.28
331237,Brook Road.,2024-01-15T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.11
331237,Brook Road.,2024-01-15T04:30:00.000+00:00,feeder,1,N Current (RMS),A,54.8
331237,Brook Road.,2024-01-15T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,89.6
331237,Brook Road.,2024-01-15T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.2
331237,Brook Road.,2024-01-15T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.5
331237,Brook Road.,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
331237,Brook Road.,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
331237,Brook Road.,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
331237,Brook Road.,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
331237,Brook Road.,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
331237,Brook Road.,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
331237,Brook Road.,2024-01-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
331237,Brook Road.,2024-01-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
331237,Brook Road.,2024-01-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
331237,Brook Road.,2024-01-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,36.5
331237,Brook Road.,2024-01-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,21.75
331237,Brook Road.,2024-01-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,49.99
331237,Brook Road.,2024-01-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,84.2
331237,Brook Road.,2024-01-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
331237,Brook Road.,2024-01-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
331237,Brook Road.,2024-01-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.5
331237,Brook Road.,2024-01-15T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.36
331237,Brook Road.,2024-01-15T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
331237,Brook Road.,2024-01-15T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.22
331237,Brook Road.,2024-01-15T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.99
331237,Brook Road.,2024-01-15T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.2
331237,Brook Road.,2024-01-15T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,27.59
331237,Brook Road.,2024-01-15T04:20:00.000+00:00,feeder,3,N Current (RMS),A,54.0
331237,Brook Road.,2024-01-15T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.4
331237,Brook Road.,2024-01-15T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.0
331237,Brook Road.,2024-01-15T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,112.8
331237,Brook Road.,2024-01-15T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
331237,Brook Road.,2024-01-15T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.73
331237,Brook Road.,2024-01-15T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
331237,Brook Road.,2024-01-15T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.83
331237,Brook Road.,2024-01-15T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.97
331237,Brook Road.,2024-01-15T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.16
331237,Brook Road.,2024-01-15T04:20:00.000+00:00,feeder,2,N Current (RMS),A,13.5
331237,Brook Road.,2024-01-15T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.9
331237,Brook Road.,2024-01-15T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
331237,Brook Road.,2024-01-15T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.0
331237,Brook Road.,2024-01-15T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.87
331237,Brook Road.,2024-01-15T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
331237,Brook Road.,2024-01-15T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.37
331237,Brook Road.,2024-01-15T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.63
331237,Brook Road.,2024-01-15T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.41
331237,Brook Road.,2024-01-15T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.19
331237,Brook Road.,2024-01-15T04:20:00.000+00:00,feeder,1,N Current (RMS),A,35.0
331237,Brook Road.,2024-01-15T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.8
331237,Brook Road.,2024-01-15T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.1
331237,Brook Road.,2024-01-15T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.1
331237,Brook Road.,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
331237,Brook Road.,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
331237,Brook Road.,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
331237,Brook Road.,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
331237,Brook Road.,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
331237,Brook Road.,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
331237,Brook Road.,2024-01-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
331237,Brook Road.,2024-01-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
331237,Brook Road.,2024-01-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
331237,Brook Road.,2024-01-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,29.45
331237,Brook Road.,2024-01-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,22.59
331237,Brook Road.,2024-01-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,43.93
331237,Brook Road.,2024-01-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,64.7
331237,Brook Road.,2024-01-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
331237,Brook Road.,2024-01-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
331237,Brook Road.,2024-01-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.8
331237,Brook Road.,2024-01-15T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.47
331237,Brook Road.,2024-01-15T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
331237,Brook Road.,2024-01-15T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.27
331237,Brook Road.,2024-01-15T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
331237,Brook Road.,2024-01-15T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.25
331237,Brook Road.,2024-01-15T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,28.62
331237,Brook Road.,2024-01-15T04:10:00.000+00:00,feeder,3,N Current (RMS),A,60.2
331237,Brook Road.,2024-01-15T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,39.0
331237,Brook Road.,2024-01-15T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.6
331237,Brook Road.,2024-01-15T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,117.0
331237,Brook Road.,2024-01-15T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
331237,Brook Road.,2024-01-15T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.2
331237,Brook Road.,2024-01-15T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
331237,Brook Road.,2024-01-15T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.38
331237,Brook Road.,2024-01-15T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.43
331237,Brook Road.,2024-01-15T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.23
331237,Brook Road.,2024-01-15T04:10:00.000+00:00,feeder,2,N Current (RMS),A,18.0
331237,Brook Road.,2024-01-15T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
331237,Brook Road.,2024-01-15T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
331237,Brook Road.,2024-01-15T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.7
331237,Brook Road.,2024-01-15T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.17
331237,Brook Road.,2024-01-15T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
331237,Brook Road.,2024-01-15T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.76
331237,Brook Road.,2024-01-15T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.41
331237,Brook Road.,2024-01-15T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.97
331237,Brook Road.,2024-01-15T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.78
331237,Brook Road.,2024-01-15T04:10:00.000+00:00,feeder,1,N Current (RMS),A,29.1
331237,Brook Road.,2024-01-15T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,57.4
331237,Brook Road.,2024-01-15T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,53.0
331237,Brook Road.,2024-01-15T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.8
331237,Brook Road.,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
331237,Brook Road.,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
331237,Brook Road.,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
331237,Brook Road.,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
331237,Brook Road.,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
331237,Brook Road.,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
331237,Brook Road.,2024-01-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
331237,Brook Road.,2024-01-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
331237,Brook Road.,2024-01-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
331237,Brook Road.,2024-01-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,26.8
331237,Brook Road.,2024-01-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,24.65
331237,Brook Road.,2024-01-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,46.63
331237,Brook Road.,2024-01-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,65.9
331237,Brook Road.,2024-01-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
331237,Brook Road.,2024-01-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
331237,Brook Road.,2024-01-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.2
331237,Brook Road.,2024-01-15T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.41
331237,Brook Road.,2024-01-15T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
331237,Brook Road.,2024-01-15T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.61
331237,Brook Road.,2024-01-15T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.2
331237,Brook Road.,2024-01-15T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.16
331237,Brook Road.,2024-01-15T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,26.65
331237,Brook Road.,2024-01-15T04:00:00.000+00:00,feeder,3,N Current (RMS),A,49.7
331237,Brook Road.,2024-01-15T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,40.1
331237,Brook Road.,2024-01-15T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,46.1
331237,Brook Road.,2024-01-15T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,108.8
331237,Brook Road.,2024-01-15T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
331237,Brook Road.,2024-01-15T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.92
331237,Brook Road.,2024-01-15T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
331237,Brook Road.,2024-01-15T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.34
331237,Brook Road.,2024-01-15T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.38
331237,Brook Road.,2024-01-15T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.47
331237,Brook Road.,2024-01-15T04:00:00.000+00:00,feeder,2,N Current (RMS),A,18.1
331237,Brook Road.,2024-01-15T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.7
331237,Brook Road.,2024-01-15T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.7
331237,Brook Road.,2024-01-15T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.2
331237,Brook Road.,2024-01-15T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.07
331237,Brook Road.,2024-01-15T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
331237,Brook Road.,2024-01-15T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.3
331237,Brook Road.,2024-01-15T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.24
331237,Brook Road.,2024-01-15T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.47
331237,Brook Road.,2024-01-15T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.56
331237,Brook Road.,2024-01-15T04:00:00.000+00:00,feeder,1,N Current (RMS),A,32.3
331237,Brook Road.,2024-01-15T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,56.7
331237,Brook Road.,2024-01-15T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,55.0
331237,Brook Road.,2024-01-15T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.5
331237,Brook Road.,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
331237,Brook Road.,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
331237,Brook Road.,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
331237,Brook Road.,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
331237,Brook Road.,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
331237,Brook Road.,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
