Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331237,Brook Road.,2024-01-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
331237,Brook Road.,2024-01-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
331237,Brook Road.,2024-01-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
331237,Brook Road.,2024-01-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,25.77
331237,Brook Road.,2024-01-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,28.02
331237,Brook Road.,2024-01-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,43.68
331237,Brook Road.,2024-01-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,55.1
331237,Brook Road.,2024-01-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
331237,Brook Road.,2024-01-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
331237,Brook Road.,2024-01-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
331237,Brook Road.,2024-01-15T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.96
331237,Brook Road.,2024-01-15T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
331237,Brook Road.,2024-01-15T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.48
331237,Brook Road.,2024-01-15T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.43
331237,Brook Road.,2024-01-15T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.97
331237,Brook Road.,2024-01-15T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,28.3
331237,Brook Road.,2024-01-15T03:50:00.000+00:00,feeder,3,N Current (RMS),A,57.9
331237,Brook Road.,2024-01-15T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,40.3
331237,Brook Road.,2024-01-15T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.4
331237,Brook Road.,2024-01-15T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,116.2
331237,Brook Road.,2024-01-15T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
331237,Brook Road.,2024-01-15T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.98
331237,Brook Road.,2024-01-15T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
331237,Brook Road.,2024-01-15T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.84
331237,Brook Road.,2024-01-15T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.22
331237,Brook Road.,2024-01-15T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.4
331237,Brook Road.,2024-01-15T03:50:00.000+00:00,feeder,2,N Current (RMS),A,19.4
331237,Brook Road.,2024-01-15T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.3
331237,Brook Road.,2024-01-15T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.3
331237,Brook Road.,2024-01-15T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.2
331237,Brook Road.,2024-01-15T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.6
331237,Brook Road.,2024-01-15T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
331237,Brook Road.,2024-01-15T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.64
331237,Brook Road.,2024-01-15T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.34
331237,Brook Road.,2024-01-15T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.02
331237,Brook Road.,2024-01-15T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.11
331237,Brook Road.,2024-01-15T03:50:00.000+00:00,feeder,1,N Current (RMS),A,34.8
331237,Brook Road.,2024-01-15T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,60.7
331237,Brook Road.,2024-01-15T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,61.3
331237,Brook Road.,2024-01-15T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.1
331237,Brook Road.,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
331237,Brook Road.,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
331237,Brook Road.,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
331237,Brook Road.,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
331237,Brook Road.,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
331237,Brook Road.,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
331237,Brook Road.,2024-01-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
331237,Brook Road.,2024-01-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
331237,Brook Road.,2024-01-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
331237,Brook Road.,2024-01-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,28.61
331237,Brook Road.,2024-01-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,28.21
331237,Brook Road.,2024-01-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,46.82
331237,Brook Road.,2024-01-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,59.8
331237,Brook Road.,2024-01-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
331237,Brook Road.,2024-01-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
331237,Brook Road.,2024-01-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.7
331237,Brook Road.,2024-01-15T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.42
331237,Brook Road.,2024-01-15T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
331237,Brook Road.,2024-01-15T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.71
331237,Brook Road.,2024-01-15T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.32
331237,Brook Road.,2024-01-15T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.88
331237,Brook Road.,2024-01-15T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,27.78
331237,Brook Road.,2024-01-15T03:40:00.000+00:00,feeder,3,N Current (RMS),A,51.0
331237,Brook Road.,2024-01-15T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,55.9
331237,Brook Road.,2024-01-15T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,45.1
331237,Brook Road.,2024-01-15T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,113.3
331237,Brook Road.,2024-01-15T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
331237,Brook Road.,2024-01-15T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.65
331237,Brook Road.,2024-01-15T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
331237,Brook Road.,2024-01-15T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.75
331237,Brook Road.,2024-01-15T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.03
331237,Brook Road.,2024-01-15T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.48
331237,Brook Road.,2024-01-15T03:40:00.000+00:00,feeder,2,N Current (RMS),A,19.6
331237,Brook Road.,2024-01-15T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
331237,Brook Road.,2024-01-15T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.6
331237,Brook Road.,2024-01-15T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.7
331237,Brook Road.,2024-01-15T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.06
331237,Brook Road.,2024-01-15T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
331237,Brook Road.,2024-01-15T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.1
331237,Brook Road.,2024-01-15T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.78
331237,Brook Road.,2024-01-15T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.32
331237,Brook Road.,2024-01-15T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.66
331237,Brook Road.,2024-01-15T03:40:00.000+00:00,feeder,1,N Current (RMS),A,34.3
331237,Brook Road.,2024-01-15T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,62.0
331237,Brook Road.,2024-01-15T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,50.0
331237,Brook Road.,2024-01-15T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.7
331237,Brook Road.,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
331237,Brook Road.,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
331237,Brook Road.,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
331237,Brook Road.,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
331237,Brook Road.,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
331237,Brook Road.,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
331237,Brook Road.,2024-01-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
331237,Brook Road.,2024-01-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
331237,Brook Road.,2024-01-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
331237,Brook Road.,2024-01-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,32.86
331237,Brook Road.,2024-01-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,27.23
331237,Brook Road.,2024-01-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,46.92
331237,Brook Road.,2024-01-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,60.8
331237,Brook Road.,2024-01-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
331237,Brook Road.,2024-01-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
331237,Brook Road.,2024-01-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.1
331237,Brook Road.,2024-01-15T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.51
331237,Brook Road.,2024-01-15T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
331237,Brook Road.,2024-01-15T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.22
331237,Brook Road.,2024-01-15T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.91
331237,Brook Road.,2024-01-15T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.09
331237,Brook Road.,2024-01-15T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,30.07
331237,Brook Road.,2024-01-15T03:30:00.000+00:00,feeder,3,N Current (RMS),A,57.1
331237,Brook Road.,2024-01-15T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,49.3
331237,Brook Road.,2024-01-15T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,49.7
331237,Brook Road.,2024-01-15T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,122.9
331237,Brook Road.,2024-01-15T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
331237,Brook Road.,2024-01-15T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
331237,Brook Road.,2024-01-15T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
331237,Brook Road.,2024-01-15T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.41
331237,Brook Road.,2024-01-15T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.03
331237,Brook Road.,2024-01-15T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.03
331237,Brook Road.,2024-01-15T03:30:00.000+00:00,feeder,2,N Current (RMS),A,17.6
331237,Brook Road.,2024-01-15T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.6
331237,Brook Road.,2024-01-15T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.1
331237,Brook Road.,2024-01-15T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.3
331237,Brook Road.,2024-01-15T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.9
331237,Brook Road.,2024-01-15T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
331237,Brook Road.,2024-01-15T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.36
331237,Brook Road.,2024-01-15T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.22
331237,Brook Road.,2024-01-15T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.78
331237,Brook Road.,2024-01-15T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.48
331237,Brook Road.,2024-01-15T03:30:00.000+00:00,feeder,1,N Current (RMS),A,40.5
331237,Brook Road.,2024-01-15T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,67.9
331237,Brook Road.,2024-01-15T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.9
331237,Brook Road.,2024-01-15T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.1
331237,Brook Road.,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
331237,Brook Road.,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
331237,Brook Road.,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
331237,Brook Road.,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
331237,Brook Road.,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
331237,Brook Road.,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
331237,Brook Road.,2024-01-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
331237,Brook Road.,2024-01-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
331237,Brook Road.,2024-01-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
331237,Brook Road.,2024-01-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,32.55
331237,Brook Road.,2024-01-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,28.91
331237,Brook Road.,2024-01-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,48.58
331237,Brook Road.,2024-01-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,58.1
331237,Brook Road.,2024-01-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
331237,Brook Road.,2024-01-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
331237,Brook Road.,2024-01-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.5
331237,Brook Road.,2024-01-15T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.63
331237,Brook Road.,2024-01-15T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
331237,Brook Road.,2024-01-15T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.93
331237,Brook Road.,2024-01-15T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.44
331237,Brook Road.,2024-01-15T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
331237,Brook Road.,2024-01-15T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,30.44
331237,Brook Road.,2024-01-15T03:20:00.000+00:00,feeder,3,N Current (RMS),A,59.2
331237,Brook Road.,2024-01-15T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,47.4
331237,Brook Road.,2024-01-15T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,45.4
331237,Brook Road.,2024-01-15T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,123.7
331237,Brook Road.,2024-01-15T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
331237,Brook Road.,2024-01-15T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.45
331237,Brook Road.,2024-01-15T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
331237,Brook Road.,2024-01-15T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.89
331237,Brook Road.,2024-01-15T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.78
331237,Brook Road.,2024-01-15T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.42
331237,Brook Road.,2024-01-15T03:20:00.000+00:00,feeder,2,N Current (RMS),A,16.1
331237,Brook Road.,2024-01-15T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.2
331237,Brook Road.,2024-01-15T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.2
331237,Brook Road.,2024-01-15T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.7
331237,Brook Road.,2024-01-15T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.19
331237,Brook Road.,2024-01-15T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
331237,Brook Road.,2024-01-15T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.03
331237,Brook Road.,2024-01-15T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.37
331237,Brook Road.,2024-01-15T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.77
331237,Brook Road.,2024-01-15T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.99
331237,Brook Road.,2024-01-15T03:20:00.000+00:00,feeder,1,N Current (RMS),A,38.1
331237,Brook Road.,2024-01-15T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,68.8
331237,Brook Road.,2024-01-15T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.9
331237,Brook Road.,2024-01-15T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.8
331237,Brook Road.,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
331237,Brook Road.,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
331237,Brook Road.,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
331237,Brook Road.,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
331237,Brook Road.,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
331237,Brook Road.,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
331237,Brook Road.,2024-01-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
331237,Brook Road.,2024-01-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
331237,Brook Road.,2024-01-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
331237,Brook Road.,2024-01-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,31.7
331237,Brook Road.,2024-01-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,26.55
331237,Brook Road.,2024-01-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,47.84
331237,Brook Road.,2024-01-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,61.1
331237,Brook Road.,2024-01-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
331237,Brook Road.,2024-01-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
331237,Brook Road.,2024-01-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.1
331237,Brook Road.,2024-01-15T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.32
331237,Brook Road.,2024-01-15T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
331237,Brook Road.,2024-01-15T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.82
331237,Brook Road.,2024-01-15T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.88
331237,Brook Road.,2024-01-15T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.64
331237,Brook Road.,2024-01-15T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,31.63
331237,Brook Road.,2024-01-15T03:10:00.000+00:00,feeder,3,N Current (RMS),A,65.4
331237,Brook Road.,2024-01-15T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.2
331237,Brook Road.,2024-01-15T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,43.8
331237,Brook Road.,2024-01-15T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,128.5
331237,Brook Road.,2024-01-15T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
331237,Brook Road.,2024-01-15T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
331237,Brook Road.,2024-01-15T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
331237,Brook Road.,2024-01-15T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.84
331237,Brook Road.,2024-01-15T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.98
331237,Brook Road.,2024-01-15T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.97
331237,Brook Road.,2024-01-15T03:10:00.000+00:00,feeder,2,N Current (RMS),A,14.7
331237,Brook Road.,2024-01-15T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.1
331237,Brook Road.,2024-01-15T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.3
331237,Brook Road.,2024-01-15T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.5
331237,Brook Road.,2024-01-15T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.99
331237,Brook Road.,2024-01-15T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
331237,Brook Road.,2024-01-15T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.75
331237,Brook Road.,2024-01-15T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.74
331237,Brook Road.,2024-01-15T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.71
331237,Brook Road.,2024-01-15T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.66
331237,Brook Road.,2024-01-15T03:10:00.000+00:00,feeder,1,N Current (RMS),A,39.6
331237,Brook Road.,2024-01-15T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,74.4
331237,Brook Road.,2024-01-15T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.8
331237,Brook Road.,2024-01-15T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.2
331237,Brook Road.,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
331237,Brook Road.,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
331237,Brook Road.,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
331237,Brook Road.,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
331237,Brook Road.,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
331237,Brook Road.,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
331237,Brook Road.,2024-01-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
331237,Brook Road.,2024-01-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
331237,Brook Road.,2024-01-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
331237,Brook Road.,2024-01-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,31.47
331237,Brook Road.,2024-01-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,27.33
331237,Brook Road.,2024-01-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,50.26
331237,Brook Road.,2024-01-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,64.9
331237,Brook Road.,2024-01-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
331237,Brook Road.,2024-01-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
331237,Brook Road.,2024-01-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.8
331237,Brook Road.,2024-01-15T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.4
331237,Brook Road.,2024-01-15T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.31
331237,Brook Road.,2024-01-15T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
331237,Brook Road.,2024-01-15T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.37
331237,Brook Road.,2024-01-15T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.34
331237,Brook Road.,2024-01-15T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,31.82
331237,Brook Road.,2024-01-15T03:00:00.000+00:00,feeder,3,N Current (RMS),A,61.2
331237,Brook Road.,2024-01-15T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,48.6
331237,Brook Road.,2024-01-15T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,56.2
331237,Brook Road.,2024-01-15T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,129.2
331237,Brook Road.,2024-01-15T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
331237,Brook Road.,2024-01-15T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
331237,Brook Road.,2024-01-15T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.76
331237,Brook Road.,2024-01-15T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.91
331237,Brook Road.,2024-01-15T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.02
331237,Brook Road.,2024-01-15T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.88
331237,Brook Road.,2024-01-15T03:00:00.000+00:00,feeder,2,N Current (RMS),A,20.8
331237,Brook Road.,2024-01-15T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
331237,Brook Road.,2024-01-15T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.1
331237,Brook Road.,2024-01-15T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.3
331237,Brook Road.,2024-01-15T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.99
331237,Brook Road.,2024-01-15T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
331237,Brook Road.,2024-01-15T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.42
331237,Brook Road.,2024-01-15T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.76
331237,Brook Road.,2024-01-15T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.69
331237,Brook Road.,2024-01-15T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.63
331237,Brook Road.,2024-01-15T03:00:00.000+00:00,feeder,1,N Current (RMS),A,37.3
331237,Brook Road.,2024-01-15T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,70.0
331237,Brook Road.,2024-01-15T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.0
331237,Brook Road.,2024-01-15T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.6
331237,Brook Road.,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
331237,Brook Road.,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
331237,Brook Road.,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
331237,Brook Road.,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
331237,Brook Road.,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
331237,Brook Road.,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
331237,Brook Road.,2024-01-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
331237,Brook Road.,2024-01-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
331237,Brook Road.,2024-01-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
331237,Brook Road.,2024-01-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,33.04
331237,Brook Road.,2024-01-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,30.05
331237,Brook Road.,2024-01-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,52.34
331237,Brook Road.,2024-01-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,69.0
331237,Brook Road.,2024-01-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
331237,Brook Road.,2024-01-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
331237,Brook Road.,2024-01-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.2
331237,Brook Road.,2024-01-15T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.09
331237,Brook Road.,2024-01-15T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
331237,Brook Road.,2024-01-15T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.59
331237,Brook Road.,2024-01-15T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.28
331237,Brook Road.,2024-01-15T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.99
331237,Brook Road.,2024-01-15T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,32.03
331237,Brook Road.,2024-01-15T02:50:00.000+00:00,feeder,3,N Current (RMS),A,59.3
331237,Brook Road.,2024-01-15T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,43.8
331237,Brook Road.,2024-01-15T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,65.3
331237,Brook Road.,2024-01-15T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,130.5
331237,Brook Road.,2024-01-15T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.51
331237,Brook Road.,2024-01-15T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.96
331237,Brook Road.,2024-01-15T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
331237,Brook Road.,2024-01-15T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.28
331237,Brook Road.,2024-01-15T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.32
331237,Brook Road.,2024-01-15T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.99
331237,Brook Road.,2024-01-15T02:50:00.000+00:00,feeder,2,N Current (RMS),A,18.0
331237,Brook Road.,2024-01-15T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.8
331237,Brook Road.,2024-01-15T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.6
331237,Brook Road.,2024-01-15T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.8
331237,Brook Road.,2024-01-15T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.74
331237,Brook Road.,2024-01-15T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
331237,Brook Road.,2024-01-15T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
331237,Brook Road.,2024-01-15T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.14
331237,Brook Road.,2024-01-15T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.67
331237,Brook Road.,2024-01-15T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.79
331237,Brook Road.,2024-01-15T02:50:00.000+00:00,feeder,1,N Current (RMS),A,36.3
331237,Brook Road.,2024-01-15T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,67.5
331237,Brook Road.,2024-01-15T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,55.8
331237,Brook Road.,2024-01-15T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.3
331237,Brook Road.,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
331237,Brook Road.,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
331237,Brook Road.,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
331237,Brook Road.,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
331237,Brook Road.,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
331237,Brook Road.,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
331237,Brook Road.,2024-01-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
331237,Brook Road.,2024-01-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
331237,Brook Road.,2024-01-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
331237,Brook Road.,2024-01-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,30.7
331237,Brook Road.,2024-01-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,32.98
331237,Brook Road.,2024-01-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,50.81
331237,Brook Road.,2024-01-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,59.3
331237,Brook Road.,2024-01-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
331237,Brook Road.,2024-01-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
331237,Brook Road.,2024-01-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.1
331237,Brook Road.,2024-01-15T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.06
331237,Brook Road.,2024-01-15T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
331237,Brook Road.,2024-01-15T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.98
331237,Brook Road.,2024-01-15T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.18
331237,Brook Road.,2024-01-15T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.45
331237,Brook Road.,2024-01-15T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,35.05
331237,Brook Road.,2024-01-15T02:40:00.000+00:00,feeder,3,N Current (RMS),A,61.2
331237,Brook Road.,2024-01-15T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,46.9
331237,Brook Road.,2024-01-15T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,78.8
331237,Brook Road.,2024-01-15T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,142.8
331237,Brook Road.,2024-01-15T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
331237,Brook Road.,2024-01-15T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.99
331237,Brook Road.,2024-01-15T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.86
331237,Brook Road.,2024-01-15T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.1
331237,Brook Road.,2024-01-15T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.25
331237,Brook Road.,2024-01-15T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.78
331237,Brook Road.,2024-01-15T02:40:00.000+00:00,feeder,2,N Current (RMS),A,17.3
331237,Brook Road.,2024-01-15T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.1
331237,Brook Road.,2024-01-15T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.4
331237,Brook Road.,2024-01-15T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.5
331237,Brook Road.,2024-01-15T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.92
331237,Brook Road.,2024-01-15T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
331237,Brook Road.,2024-01-15T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
331237,Brook Road.,2024-01-15T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.54
331237,Brook Road.,2024-01-15T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.73
331237,Brook Road.,2024-01-15T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.53
331237,Brook Road.,2024-01-15T02:40:00.000+00:00,feeder,1,N Current (RMS),A,39.4
331237,Brook Road.,2024-01-15T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,69.4
331237,Brook Road.,2024-01-15T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.7
331237,Brook Road.,2024-01-15T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.0
331237,Brook Road.,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
331237,Brook Road.,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
331237,Brook Road.,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
331237,Brook Road.,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
331237,Brook Road.,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
331237,Brook Road.,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
331237,Brook Road.,2024-01-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
331237,Brook Road.,2024-01-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
331237,Brook Road.,2024-01-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
331237,Brook Road.,2024-01-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,33.82
331237,Brook Road.,2024-01-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,35.43
331237,Brook Road.,2024-01-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,52.36
331237,Brook Road.,2024-01-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,55.2
331237,Brook Road.,2024-01-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
331237,Brook Road.,2024-01-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
331237,Brook Road.,2024-01-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.3
331237,Brook Road.,2024-01-15T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.09
331237,Brook Road.,2024-01-15T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
331237,Brook Road.,2024-01-15T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.78
331237,Brook Road.,2024-01-15T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.17
331237,Brook Road.,2024-01-15T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.84
331237,Brook Road.,2024-01-15T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,32.53
331237,Brook Road.,2024-01-15T02:30:00.000+00:00,feeder,3,N Current (RMS),A,59.3
331237,Brook Road.,2024-01-15T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,39.0
331237,Brook Road.,2024-01-15T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,76.9
331237,Brook Road.,2024-01-15T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,133.2
331237,Brook Road.,2024-01-15T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
331237,Brook Road.,2024-01-15T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.88
331237,Brook Road.,2024-01-15T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
331237,Brook Road.,2024-01-15T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.83
331237,Brook Road.,2024-01-15T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.23
331237,Brook Road.,2024-01-15T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.61
331237,Brook Road.,2024-01-15T02:30:00.000+00:00,feeder,2,N Current (RMS),A,16.6
331237,Brook Road.,2024-01-15T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.4
331237,Brook Road.,2024-01-15T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.2
331237,Brook Road.,2024-01-15T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.6
331237,Brook Road.,2024-01-15T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.21
331237,Brook Road.,2024-01-15T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
331237,Brook Road.,2024-01-15T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.71
331237,Brook Road.,2024-01-15T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.59
331237,Brook Road.,2024-01-15T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.82
331237,Brook Road.,2024-01-15T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.04
331237,Brook Road.,2024-01-15T02:30:00.000+00:00,feeder,1,N Current (RMS),A,35.8
331237,Brook Road.,2024-01-15T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,70.3
331237,Brook Road.,2024-01-15T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.6
331237,Brook Road.,2024-01-15T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.0
331237,Brook Road.,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
331237,Brook Road.,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
331237,Brook Road.,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
331237,Brook Road.,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
331237,Brook Road.,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
331237,Brook Road.,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
331237,Brook Road.,2024-01-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
331237,Brook Road.,2024-01-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
331237,Brook Road.,2024-01-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
331237,Brook Road.,2024-01-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,30.59
331237,Brook Road.,2024-01-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,33.89
331237,Brook Road.,2024-01-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,51.18
331237,Brook Road.,2024-01-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,58.9
331237,Brook Road.,2024-01-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
331237,Brook Road.,2024-01-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
331237,Brook Road.,2024-01-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.3
331237,Brook Road.,2024-01-15T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.94
331237,Brook Road.,2024-01-15T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
331237,Brook Road.,2024-01-15T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.01
331237,Brook Road.,2024-01-15T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.54
331237,Brook Road.,2024-01-15T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.18
331237,Brook Road.,2024-01-15T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,33.82
331237,Brook Road.,2024-01-15T02:20:00.000+00:00,feeder,3,N Current (RMS),A,63.8
331237,Brook Road.,2024-01-15T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,40.3
331237,Brook Road.,2024-01-15T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,78.8
331237,Brook Road.,2024-01-15T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,137.7
331237,Brook Road.,2024-01-15T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.76
331237,Brook Road.,2024-01-15T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.63
331237,Brook Road.,2024-01-15T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
331237,Brook Road.,2024-01-15T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.41
331237,Brook Road.,2024-01-15T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
331237,Brook Road.,2024-01-15T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.79
331237,Brook Road.,2024-01-15T02:20:00.000+00:00,feeder,2,N Current (RMS),A,20.8
331237,Brook Road.,2024-01-15T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.9
331237,Brook Road.,2024-01-15T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.4
331237,Brook Road.,2024-01-15T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.0
331237,Brook Road.,2024-01-15T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.51
331237,Brook Road.,2024-01-15T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
331237,Brook Road.,2024-01-15T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.58
331237,Brook Road.,2024-01-15T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.19
331237,Brook Road.,2024-01-15T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.9
331237,Brook Road.,2024-01-15T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.69
331237,Brook Road.,2024-01-15T02:20:00.000+00:00,feeder,1,N Current (RMS),A,39.9
331237,Brook Road.,2024-01-15T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,69.0
331237,Brook Road.,2024-01-15T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.8
331237,Brook Road.,2024-01-15T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.4
331237,Brook Road.,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
331237,Brook Road.,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
331237,Brook Road.,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
331237,Brook Road.,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
331237,Brook Road.,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
331237,Brook Road.,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
331237,Brook Road.,2024-01-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
331237,Brook Road.,2024-01-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
331237,Brook Road.,2024-01-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
331237,Brook Road.,2024-01-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,30.14
331237,Brook Road.,2024-01-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,35.09
331237,Brook Road.,2024-01-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,53.3
331237,Brook Road.,2024-01-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,63.8
331237,Brook Road.,2024-01-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
331237,Brook Road.,2024-01-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
331237,Brook Road.,2024-01-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.4
331237,Brook Road.,2024-01-15T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.93
331237,Brook Road.,2024-01-15T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
331237,Brook Road.,2024-01-15T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.17
331237,Brook Road.,2024-01-15T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.73
331237,Brook Road.,2024-01-15T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.28
331237,Brook Road.,2024-01-15T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,35.11
331237,Brook Road.,2024-01-15T02:10:00.000+00:00,feeder,3,N Current (RMS),A,64.8
331237,Brook Road.,2024-01-15T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,40.9
331237,Brook Road.,2024-01-15T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,86.2
331237,Brook Road.,2024-01-15T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,143.2
331237,Brook Road.,2024-01-15T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.73
331237,Brook Road.,2024-01-15T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
331237,Brook Road.,2024-01-15T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
331237,Brook Road.,2024-01-15T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.12
331237,Brook Road.,2024-01-15T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.3
331237,Brook Road.,2024-01-15T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.99
331237,Brook Road.,2024-01-15T02:10:00.000+00:00,feeder,2,N Current (RMS),A,28.0
331237,Brook Road.,2024-01-15T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
331237,Brook Road.,2024-01-15T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.8
331237,Brook Road.,2024-01-15T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,53.6
331237,Brook Road.,2024-01-15T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.41
331237,Brook Road.,2024-01-15T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.39
331237,Brook Road.,2024-01-15T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.58
331237,Brook Road.,2024-01-15T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.98
331237,Brook Road.,2024-01-15T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.07
331237,Brook Road.,2024-01-15T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.02
331237,Brook Road.,2024-01-15T02:10:00.000+00:00,feeder,1,N Current (RMS),A,66.8
331237,Brook Road.,2024-01-15T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,103.1
331237,Brook Road.,2024-01-15T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.5
331237,Brook Road.,2024-01-15T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.9
331237,Brook Road.,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
331237,Brook Road.,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
331237,Brook Road.,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
331237,Brook Road.,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
331237,Brook Road.,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
331237,Brook Road.,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
331237,Brook Road.,2024-01-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
331237,Brook Road.,2024-01-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
331237,Brook Road.,2024-01-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
331237,Brook Road.,2024-01-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,37.83
331237,Brook Road.,2024-01-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,36.66
331237,Brook Road.,2024-01-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,57.11
331237,Brook Road.,2024-01-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,59.9
331237,Brook Road.,2024-01-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
331237,Brook Road.,2024-01-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
331237,Brook Road.,2024-01-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,234.5
331237,Brook Road.,2024-01-15T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.59
331237,Brook Road.,2024-01-15T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
331237,Brook Road.,2024-01-15T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.06
331237,Brook Road.,2024-01-15T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.58
331237,Brook Road.,2024-01-15T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.76
331237,Brook Road.,2024-01-15T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,34.28
331237,Brook Road.,2024-01-15T02:00:00.000+00:00,feeder,3,N Current (RMS),A,61.3
331237,Brook Road.,2024-01-15T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,45.0
331237,Brook Road.,2024-01-15T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,80.1
331237,Brook Road.,2024-01-15T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,139.9
331237,Brook Road.,2024-01-15T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
331237,Brook Road.,2024-01-15T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.61
331237,Brook Road.,2024-01-15T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
331237,Brook Road.,2024-01-15T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.04
331237,Brook Road.,2024-01-15T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.42
331237,Brook Road.,2024-01-15T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.33
331237,Brook Road.,2024-01-15T02:00:00.000+00:00,feeder,2,N Current (RMS),A,15.8
331237,Brook Road.,2024-01-15T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.4
331237,Brook Road.,2024-01-15T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.3
331237,Brook Road.,2024-01-15T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.2
331237,Brook Road.,2024-01-15T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.6
331237,Brook Road.,2024-01-15T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
331237,Brook Road.,2024-01-15T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.15
331237,Brook Road.,2024-01-15T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,25.43
331237,Brook Road.,2024-01-15T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.43
331237,Brook Road.,2024-01-15T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.46
331237,Brook Road.,2024-01-15T02:00:00.000+00:00,feeder,1,N Current (RMS),A,66.3
331237,Brook Road.,2024-01-15T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,104.7
331237,Brook Road.,2024-01-15T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.9
331237,Brook Road.,2024-01-15T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.9
331237,Brook Road.,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
331237,Brook Road.,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
331237,Brook Road.,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
331237,Brook Road.,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
331237,Brook Road.,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
331237,Brook Road.,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
331237,Brook Road.,2024-01-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
331237,Brook Road.,2024-01-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
331237,Brook Road.,2024-01-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
331237,Brook Road.,2024-01-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,40.04
331237,Brook Road.,2024-01-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,35.61
331237,Brook Road.,2024-01-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,52.08
331237,Brook Road.,2024-01-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,56.4
331237,Brook Road.,2024-01-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
331237,Brook Road.,2024-01-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
331237,Brook Road.,2024-01-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.2
331237,Brook Road.,2024-01-15T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.41
331237,Brook Road.,2024-01-15T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
331237,Brook Road.,2024-01-15T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.09
331237,Brook Road.,2024-01-15T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.87
331237,Brook Road.,2024-01-15T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,22.43
331237,Brook Road.,2024-01-15T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,35.97
331237,Brook Road.,2024-01-15T01:50:00.000+00:00,feeder,3,N Current (RMS),A,67.0
331237,Brook Road.,2024-01-15T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,41.1
331237,Brook Road.,2024-01-15T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,91.0
331237,Brook Road.,2024-01-15T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,146.8
331237,Brook Road.,2024-01-15T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
331237,Brook Road.,2024-01-15T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
331237,Brook Road.,2024-01-15T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
331237,Brook Road.,2024-01-15T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.32
331237,Brook Road.,2024-01-15T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.31
