Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331237,Brook Road.,2024-01-15T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.47
331237,Brook Road.,2024-01-15T01:50:00.000+00:00,feeder,2,N Current (RMS),A,21.6
331237,Brook Road.,2024-01-15T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.2
331237,Brook Road.,2024-01-15T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.8
331237,Brook Road.,2024-01-15T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.9
331237,Brook Road.,2024-01-15T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.02
331237,Brook Road.,2024-01-15T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
331237,Brook Road.,2024-01-15T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.47
331237,Brook Road.,2024-01-15T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,26.56
331237,Brook Road.,2024-01-15T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.43
331237,Brook Road.,2024-01-15T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.56
331237,Brook Road.,2024-01-15T01:50:00.000+00:00,feeder,1,N Current (RMS),A,70.6
331237,Brook Road.,2024-01-15T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,109.3
331237,Brook Road.,2024-01-15T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.9
331237,Brook Road.,2024-01-15T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.5
331237,Brook Road.,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
331237,Brook Road.,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
331237,Brook Road.,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
331237,Brook Road.,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
331237,Brook Road.,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
331237,Brook Road.,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
331237,Brook Road.,2024-01-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
331237,Brook Road.,2024-01-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
331237,Brook Road.,2024-01-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
331237,Brook Road.,2024-01-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,40.75
331237,Brook Road.,2024-01-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,38.16
331237,Brook Road.,2024-01-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,56.0
331237,Brook Road.,2024-01-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,59.0
331237,Brook Road.,2024-01-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.6
331237,Brook Road.,2024-01-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
331237,Brook Road.,2024-01-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,230.3
331237,Brook Road.,2024-01-15T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
331237,Brook Road.,2024-01-15T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
331237,Brook Road.,2024-01-15T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.06
331237,Brook Road.,2024-01-15T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.05
331237,Brook Road.,2024-01-15T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.18
331237,Brook Road.,2024-01-15T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,36.76
331237,Brook Road.,2024-01-15T01:40:00.000+00:00,feeder,3,N Current (RMS),A,69.0
331237,Brook Road.,2024-01-15T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,42.6
331237,Brook Road.,2024-01-15T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,86.2
331237,Brook Road.,2024-01-15T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,149.8
331237,Brook Road.,2024-01-15T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
331237,Brook Road.,2024-01-15T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
331237,Brook Road.,2024-01-15T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
331237,Brook Road.,2024-01-15T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.27
331237,Brook Road.,2024-01-15T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.66
331237,Brook Road.,2024-01-15T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.43
331237,Brook Road.,2024-01-15T01:40:00.000+00:00,feeder,2,N Current (RMS),A,21.1
331237,Brook Road.,2024-01-15T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.1
331237,Brook Road.,2024-01-15T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.2
331237,Brook Road.,2024-01-15T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.9
331237,Brook Road.,2024-01-15T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.01
331237,Brook Road.,2024-01-15T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
331237,Brook Road.,2024-01-15T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.75
331237,Brook Road.,2024-01-15T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,24.58
331237,Brook Road.,2024-01-15T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.64
331237,Brook Road.,2024-01-15T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.47
331237,Brook Road.,2024-01-15T01:40:00.000+00:00,feeder,1,N Current (RMS),A,65.2
331237,Brook Road.,2024-01-15T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,101.5
331237,Brook Road.,2024-01-15T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.7
331237,Brook Road.,2024-01-15T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.9
331237,Brook Road.,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
331237,Brook Road.,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
331237,Brook Road.,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
331237,Brook Road.,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
331237,Brook Road.,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
331237,Brook Road.,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
331237,Brook Road.,2024-01-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
331237,Brook Road.,2024-01-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
331237,Brook Road.,2024-01-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
331237,Brook Road.,2024-01-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,38.89
331237,Brook Road.,2024-01-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,37.48
331237,Brook Road.,2024-01-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,56.66
331237,Brook Road.,2024-01-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,61.1
331237,Brook Road.,2024-01-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
331237,Brook Road.,2024-01-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
331237,Brook Road.,2024-01-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,233.0
331237,Brook Road.,2024-01-15T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.72
331237,Brook Road.,2024-01-15T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
331237,Brook Road.,2024-01-15T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.26
331237,Brook Road.,2024-01-15T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.47
331237,Brook Road.,2024-01-15T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.28
331237,Brook Road.,2024-01-15T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,33.76
331237,Brook Road.,2024-01-15T01:30:00.000+00:00,feeder,3,N Current (RMS),A,59.6
331237,Brook Road.,2024-01-15T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,48.4
331237,Brook Road.,2024-01-15T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,78.2
331237,Brook Road.,2024-01-15T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,137.7
331237,Brook Road.,2024-01-15T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
331237,Brook Road.,2024-01-15T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.82
331237,Brook Road.,2024-01-15T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
331237,Brook Road.,2024-01-15T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.09
331237,Brook Road.,2024-01-15T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.21
331237,Brook Road.,2024-01-15T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.65
331237,Brook Road.,2024-01-15T01:30:00.000+00:00,feeder,2,N Current (RMS),A,23.4
331237,Brook Road.,2024-01-15T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.8
331237,Brook Road.,2024-01-15T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.9
331237,Brook Road.,2024-01-15T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.6
331237,Brook Road.,2024-01-15T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.72
331237,Brook Road.,2024-01-15T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.68
331237,Brook Road.,2024-01-15T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.26
331237,Brook Road.,2024-01-15T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,25.41
331237,Brook Road.,2024-01-15T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.9
331237,Brook Road.,2024-01-15T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.19
331237,Brook Road.,2024-01-15T01:30:00.000+00:00,feeder,1,N Current (RMS),A,65.2
331237,Brook Road.,2024-01-15T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,104.8
331237,Brook Road.,2024-01-15T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.0
331237,Brook Road.,2024-01-15T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.0
331237,Brook Road.,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
331237,Brook Road.,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
331237,Brook Road.,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
331237,Brook Road.,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
331237,Brook Road.,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
331237,Brook Road.,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
331237,Brook Road.,2024-01-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
331237,Brook Road.,2024-01-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
331237,Brook Road.,2024-01-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
331237,Brook Road.,2024-01-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,39.97
331237,Brook Road.,2024-01-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,35.39
331237,Brook Road.,2024-01-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,53.6
331237,Brook Road.,2024-01-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,60.4
331237,Brook Road.,2024-01-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.0
331237,Brook Road.,2024-01-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
331237,Brook Road.,2024-01-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,220.3
331237,Brook Road.,2024-01-15T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.95
331237,Brook Road.,2024-01-15T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
331237,Brook Road.,2024-01-15T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.74
331237,Brook Road.,2024-01-15T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.77
331237,Brook Road.,2024-01-15T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,22.87
331237,Brook Road.,2024-01-15T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,36.15
331237,Brook Road.,2024-01-15T01:20:00.000+00:00,feeder,3,N Current (RMS),A,61.7
331237,Brook Road.,2024-01-15T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,48.9
331237,Brook Road.,2024-01-15T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,93.2
331237,Brook Road.,2024-01-15T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,147.7
331237,Brook Road.,2024-01-15T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
331237,Brook Road.,2024-01-15T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.63
331237,Brook Road.,2024-01-15T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
331237,Brook Road.,2024-01-15T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.41
331237,Brook Road.,2024-01-15T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.31
331237,Brook Road.,2024-01-15T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.97
331237,Brook Road.,2024-01-15T01:20:00.000+00:00,feeder,2,N Current (RMS),A,17.5
331237,Brook Road.,2024-01-15T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.6
331237,Brook Road.,2024-01-15T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
331237,Brook Road.,2024-01-15T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.0
331237,Brook Road.,2024-01-15T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.07
331237,Brook Road.,2024-01-15T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
331237,Brook Road.,2024-01-15T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.5
331237,Brook Road.,2024-01-15T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,25.96
331237,Brook Road.,2024-01-15T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.22
331237,Brook Road.,2024-01-15T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.62
331237,Brook Road.,2024-01-15T01:20:00.000+00:00,feeder,1,N Current (RMS),A,68.4
331237,Brook Road.,2024-01-15T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,107.1
331237,Brook Road.,2024-01-15T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.1
331237,Brook Road.,2024-01-15T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.0
331237,Brook Road.,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
331237,Brook Road.,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
331237,Brook Road.,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
331237,Brook Road.,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
331237,Brook Road.,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
331237,Brook Road.,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
331237,Brook Road.,2024-01-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
331237,Brook Road.,2024-01-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
331237,Brook Road.,2024-01-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
331237,Brook Road.,2024-01-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,42.14
331237,Brook Road.,2024-01-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,39.4
331237,Brook Road.,2024-01-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,54.75
331237,Brook Road.,2024-01-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,54.2
331237,Brook Road.,2024-01-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.9
331237,Brook Road.,2024-01-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.2
331237,Brook Road.,2024-01-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,225.6
331237,Brook Road.,2024-01-15T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.92
331237,Brook Road.,2024-01-15T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
331237,Brook Road.,2024-01-15T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.1
331237,Brook Road.,2024-01-15T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.93
331237,Brook Road.,2024-01-15T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,23.54
331237,Brook Road.,2024-01-15T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,37.33
331237,Brook Road.,2024-01-15T01:10:00.000+00:00,feeder,3,N Current (RMS),A,63.8
331237,Brook Road.,2024-01-15T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,54.0
331237,Brook Road.,2024-01-15T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,95.9
331237,Brook Road.,2024-01-15T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,152.4
331237,Brook Road.,2024-01-15T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
331237,Brook Road.,2024-01-15T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.76
331237,Brook Road.,2024-01-15T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
331237,Brook Road.,2024-01-15T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.64
331237,Brook Road.,2024-01-15T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.31
331237,Brook Road.,2024-01-15T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.19
331237,Brook Road.,2024-01-15T01:10:00.000+00:00,feeder,2,N Current (RMS),A,25.0
331237,Brook Road.,2024-01-15T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.8
331237,Brook Road.,2024-01-15T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.2
331237,Brook Road.,2024-01-15T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.3
331237,Brook Road.,2024-01-15T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.28
331237,Brook Road.,2024-01-15T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
331237,Brook Road.,2024-01-15T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.89
331237,Brook Road.,2024-01-15T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.84
331237,Brook Road.,2024-01-15T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.83
331237,Brook Road.,2024-01-15T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.34
331237,Brook Road.,2024-01-15T01:10:00.000+00:00,feeder,1,N Current (RMS),A,67.3
331237,Brook Road.,2024-01-15T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,106.9
331237,Brook Road.,2024-01-15T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,56.5
331237,Brook Road.,2024-01-15T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.4
331237,Brook Road.,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
331237,Brook Road.,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
331237,Brook Road.,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
331237,Brook Road.,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
331237,Brook Road.,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
331237,Brook Road.,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
331237,Brook Road.,2024-01-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
331237,Brook Road.,2024-01-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
331237,Brook Road.,2024-01-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
331237,Brook Road.,2024-01-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,43.41
331237,Brook Road.,2024-01-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,40.69
331237,Brook Road.,2024-01-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,57.86
331237,Brook Road.,2024-01-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,56.4
331237,Brook Road.,2024-01-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.9
331237,Brook Road.,2024-01-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.6
331237,Brook Road.,2024-01-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,238.0
331237,Brook Road.,2024-01-15T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.1
331237,Brook Road.,2024-01-15T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
331237,Brook Road.,2024-01-15T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.27
331237,Brook Road.,2024-01-15T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.5
331237,Brook Road.,2024-01-15T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,27.16
331237,Brook Road.,2024-01-15T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,36.61
331237,Brook Road.,2024-01-15T01:00:00.000+00:00,feeder,3,N Current (RMS),A,65.8
331237,Brook Road.,2024-01-15T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,45.1
331237,Brook Road.,2024-01-15T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,110.6
331237,Brook Road.,2024-01-15T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,150.0
331237,Brook Road.,2024-01-15T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
331237,Brook Road.,2024-01-15T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.85
331237,Brook Road.,2024-01-15T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
331237,Brook Road.,2024-01-15T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.28
331237,Brook Road.,2024-01-15T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.75
331237,Brook Road.,2024-01-15T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.1
331237,Brook Road.,2024-01-15T01:00:00.000+00:00,feeder,2,N Current (RMS),A,21.0
331237,Brook Road.,2024-01-15T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.2
331237,Brook Road.,2024-01-15T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
331237,Brook Road.,2024-01-15T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.7
331237,Brook Road.,2024-01-15T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.83
331237,Brook Road.,2024-01-15T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
331237,Brook Road.,2024-01-15T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.76
331237,Brook Road.,2024-01-15T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,26.44
331237,Brook Road.,2024-01-15T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.19
331237,Brook Road.,2024-01-15T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.75
331237,Brook Road.,2024-01-15T01:00:00.000+00:00,feeder,1,N Current (RMS),A,71.4
331237,Brook Road.,2024-01-15T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,109.3
331237,Brook Road.,2024-01-15T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,54.4
331237,Brook Road.,2024-01-15T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.2
331237,Brook Road.,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
331237,Brook Road.,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
331237,Brook Road.,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
331237,Brook Road.,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
331237,Brook Road.,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
331237,Brook Road.,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
331237,Brook Road.,2024-01-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
331237,Brook Road.,2024-01-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
331237,Brook Road.,2024-01-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
331237,Brook Road.,2024-01-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,40.22
331237,Brook Road.,2024-01-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,44.11
331237,Brook Road.,2024-01-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,55.46
331237,Brook Road.,2024-01-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,49.4
331237,Brook Road.,2024-01-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.3
331237,Brook Road.,2024-01-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.7
331237,Brook Road.,2024-01-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,229.3
331237,Brook Road.,2024-01-15T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.81
331237,Brook Road.,2024-01-15T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
331237,Brook Road.,2024-01-15T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.33
331237,Brook Road.,2024-01-15T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.03
331237,Brook Road.,2024-01-15T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,27.07
331237,Brook Road.,2024-01-15T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,36.46
331237,Brook Road.,2024-01-15T00:50:00.000+00:00,feeder,3,N Current (RMS),A,62.6
331237,Brook Road.,2024-01-15T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,46.2
331237,Brook Road.,2024-01-15T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,109.0
331237,Brook Road.,2024-01-15T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,148.3
331237,Brook Road.,2024-01-15T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.72
331237,Brook Road.,2024-01-15T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.88
331237,Brook Road.,2024-01-15T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
331237,Brook Road.,2024-01-15T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.51
331237,Brook Road.,2024-01-15T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.14
331237,Brook Road.,2024-01-15T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.86
331237,Brook Road.,2024-01-15T00:50:00.000+00:00,feeder,2,N Current (RMS),A,32.2
331237,Brook Road.,2024-01-15T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.4
331237,Brook Road.,2024-01-15T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
331237,Brook Road.,2024-01-15T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,56.8
331237,Brook Road.,2024-01-15T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.67
331237,Brook Road.,2024-01-15T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
331237,Brook Road.,2024-01-15T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.94
331237,Brook Road.,2024-01-15T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,29.12
331237,Brook Road.,2024-01-15T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.18
331237,Brook Road.,2024-01-15T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.56
331237,Brook Road.,2024-01-15T00:50:00.000+00:00,feeder,1,N Current (RMS),A,77.1
331237,Brook Road.,2024-01-15T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,119.4
331237,Brook Road.,2024-01-15T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,53.8
331237,Brook Road.,2024-01-15T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.2
331237,Brook Road.,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
331237,Brook Road.,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
331237,Brook Road.,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
331237,Brook Road.,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
331237,Brook Road.,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
331237,Brook Road.,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
331237,Brook Road.,2024-01-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
331237,Brook Road.,2024-01-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
331237,Brook Road.,2024-01-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
331237,Brook Road.,2024-01-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,42.66
331237,Brook Road.,2024-01-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,43.38
331237,Brook Road.,2024-01-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,59.88
331237,Brook Road.,2024-01-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,55.6
331237,Brook Road.,2024-01-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.6
331237,Brook Road.,2024-01-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.0
331237,Brook Road.,2024-01-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,244.9
331237,Brook Road.,2024-01-15T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.81
331237,Brook Road.,2024-01-15T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
331237,Brook Road.,2024-01-15T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.21
331237,Brook Road.,2024-01-15T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.88
331237,Brook Road.,2024-01-15T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,29.04
331237,Brook Road.,2024-01-15T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,39.37
331237,Brook Road.,2024-01-15T00:40:00.000+00:00,feeder,3,N Current (RMS),A,69.2
331237,Brook Road.,2024-01-15T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,45.7
331237,Brook Road.,2024-01-15T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,116.6
331237,Brook Road.,2024-01-15T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,159.3
331237,Brook Road.,2024-01-15T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
331237,Brook Road.,2024-01-15T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.85
331237,Brook Road.,2024-01-15T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
331237,Brook Road.,2024-01-15T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.13
331237,Brook Road.,2024-01-15T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.1
331237,Brook Road.,2024-01-15T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.57
331237,Brook Road.,2024-01-15T00:40:00.000+00:00,feeder,2,N Current (RMS),A,25.4
331237,Brook Road.,2024-01-15T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.1
331237,Brook Road.,2024-01-15T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.8
331237,Brook Road.,2024-01-15T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,51.4
331237,Brook Road.,2024-01-15T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.05
331237,Brook Road.,2024-01-15T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
331237,Brook Road.,2024-01-15T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.96
331237,Brook Road.,2024-01-15T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,30.02
331237,Brook Road.,2024-01-15T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.72
331237,Brook Road.,2024-01-15T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.16
331237,Brook Road.,2024-01-15T00:40:00.000+00:00,feeder,1,N Current (RMS),A,77.2
331237,Brook Road.,2024-01-15T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,122.5
331237,Brook Road.,2024-01-15T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,55.6
331237,Brook Road.,2024-01-15T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.4
331237,Brook Road.,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
331237,Brook Road.,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
331237,Brook Road.,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
331237,Brook Road.,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
331237,Brook Road.,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
331237,Brook Road.,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
331237,Brook Road.,2024-01-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
331237,Brook Road.,2024-01-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
331237,Brook Road.,2024-01-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
331237,Brook Road.,2024-01-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,47.02
331237,Brook Road.,2024-01-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,45.85
331237,Brook Road.,2024-01-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,63.11
331237,Brook Road.,2024-01-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,60.9
331237,Brook Road.,2024-01-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.8
331237,Brook Road.,2024-01-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.1
331237,Brook Road.,2024-01-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,256.8
331237,Brook Road.,2024-01-15T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.98
331237,Brook Road.,2024-01-15T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
331237,Brook Road.,2024-01-15T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.44
331237,Brook Road.,2024-01-15T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.68
331237,Brook Road.,2024-01-15T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,28.94
331237,Brook Road.,2024-01-15T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,38.53
331237,Brook Road.,2024-01-15T00:30:00.000+00:00,feeder,3,N Current (RMS),A,61.2
331237,Brook Road.,2024-01-15T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,57.8
331237,Brook Road.,2024-01-15T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,117.1
331237,Brook Road.,2024-01-15T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,157.0
331237,Brook Road.,2024-01-15T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
331237,Brook Road.,2024-01-15T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
331237,Brook Road.,2024-01-15T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
331237,Brook Road.,2024-01-15T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.54
331237,Brook Road.,2024-01-15T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.32
331237,Brook Road.,2024-01-15T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.36
331237,Brook Road.,2024-01-15T00:30:00.000+00:00,feeder,2,N Current (RMS),A,27.9
331237,Brook Road.,2024-01-15T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.2
331237,Brook Road.,2024-01-15T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
331237,Brook Road.,2024-01-15T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,55.1
331237,Brook Road.,2024-01-15T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.34
331237,Brook Road.,2024-01-15T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
331237,Brook Road.,2024-01-15T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.97
331237,Brook Road.,2024-01-15T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,31.53
331237,Brook Road.,2024-01-15T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.36
331237,Brook Road.,2024-01-15T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.5
331237,Brook Road.,2024-01-15T00:30:00.000+00:00,feeder,1,N Current (RMS),A,82.1
331237,Brook Road.,2024-01-15T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,129.4
331237,Brook Road.,2024-01-15T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,54.7
331237,Brook Road.,2024-01-15T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.7
331237,Brook Road.,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
331237,Brook Road.,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
331237,Brook Road.,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
331237,Brook Road.,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
331237,Brook Road.,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
331237,Brook Road.,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
331237,Brook Road.,2024-01-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
331237,Brook Road.,2024-01-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
331237,Brook Road.,2024-01-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
331237,Brook Road.,2024-01-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,49.76
331237,Brook Road.,2024-01-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,45.62
331237,Brook Road.,2024-01-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,63.39
331237,Brook Road.,2024-01-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,64.3
331237,Brook Road.,2024-01-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.4
331237,Brook Road.,2024-01-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.2
331237,Brook Road.,2024-01-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,259.5
331237,Brook Road.,2024-01-15T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.12
331237,Brook Road.,2024-01-15T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
331237,Brook Road.,2024-01-15T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.96
331237,Brook Road.,2024-01-15T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.55
331237,Brook Road.,2024-01-15T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,22.94
331237,Brook Road.,2024-01-15T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,39.53
331237,Brook Road.,2024-01-15T00:20:00.000+00:00,feeder,3,N Current (RMS),A,70.6
331237,Brook Road.,2024-01-15T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,48.5
331237,Brook Road.,2024-01-15T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,92.5
331237,Brook Road.,2024-01-15T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,160.0
331237,Brook Road.,2024-01-15T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
331237,Brook Road.,2024-01-15T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
331237,Brook Road.,2024-01-15T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
331237,Brook Road.,2024-01-15T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.48
331237,Brook Road.,2024-01-15T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.1
331237,Brook Road.,2024-01-15T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.62
331237,Brook Road.,2024-01-15T00:20:00.000+00:00,feeder,2,N Current (RMS),A,29.0
331237,Brook Road.,2024-01-15T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
331237,Brook Road.,2024-01-15T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.6
331237,Brook Road.,2024-01-15T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,55.8
331237,Brook Road.,2024-01-15T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.4
331237,Brook Road.,2024-01-15T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
331237,Brook Road.,2024-01-15T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.76
331237,Brook Road.,2024-01-15T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.96
331237,Brook Road.,2024-01-15T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.55
331237,Brook Road.,2024-01-15T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.49
331237,Brook Road.,2024-01-15T00:20:00.000+00:00,feeder,1,N Current (RMS),A,42.7
331237,Brook Road.,2024-01-15T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,86.6
331237,Brook Road.,2024-01-15T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,55.2
331237,Brook Road.,2024-01-15T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.2
331237,Brook Road.,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
331237,Brook Road.,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
331237,Brook Road.,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
331237,Brook Road.,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
331237,Brook Road.,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
331237,Brook Road.,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
331237,Brook Road.,2024-01-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
331237,Brook Road.,2024-01-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
331237,Brook Road.,2024-01-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
331237,Brook Road.,2024-01-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,35.99
331237,Brook Road.,2024-01-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,40.59
331237,Brook Road.,2024-01-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,65.63
331237,Brook Road.,2024-01-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,83.4
331237,Brook Road.,2024-01-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
331237,Brook Road.,2024-01-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.6
331237,Brook Road.,2024-01-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,267.0
331237,Brook Road.,2024-01-15T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.03
331237,Brook Road.,2024-01-15T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
331237,Brook Road.,2024-01-15T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.11
331237,Brook Road.,2024-01-15T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.96
331237,Brook Road.,2024-01-15T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.62
331237,Brook Road.,2024-01-15T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,38.65
331237,Brook Road.,2024-01-15T00:10:00.000+00:00,feeder,3,N Current (RMS),A,69.6
331237,Brook Road.,2024-01-15T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,49.9
331237,Brook Road.,2024-01-15T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,87.0
331237,Brook Road.,2024-01-15T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,156.5
331237,Brook Road.,2024-01-15T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
331237,Brook Road.,2024-01-15T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
331237,Brook Road.,2024-01-15T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
331237,Brook Road.,2024-01-15T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.78
331237,Brook Road.,2024-01-15T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.05
331237,Brook Road.,2024-01-15T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.15
331237,Brook Road.,2024-01-15T00:10:00.000+00:00,feeder,2,N Current (RMS),A,31.9
331237,Brook Road.,2024-01-15T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.3
331237,Brook Road.,2024-01-15T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
331237,Brook Road.,2024-01-15T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,61.8
331237,Brook Road.,2024-01-15T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.44
331237,Brook Road.,2024-01-15T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
331237,Brook Road.,2024-01-15T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.51
331237,Brook Road.,2024-01-15T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.19
331237,Brook Road.,2024-01-15T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.32
331237,Brook Road.,2024-01-15T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.79
331237,Brook Road.,2024-01-15T00:10:00.000+00:00,feeder,1,N Current (RMS),A,39.2
331237,Brook Road.,2024-01-15T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,83.6
331237,Brook Road.,2024-01-15T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,58.0
331237,Brook Road.,2024-01-15T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,57.1
331237,Brook Road.,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
331237,Brook Road.,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
331237,Brook Road.,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
331237,Brook Road.,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
331237,Brook Road.,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
331237,Brook Road.,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
331237,Brook Road.,2024-01-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
331237,Brook Road.,2024-01-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
331237,Brook Road.,2024-01-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
331237,Brook Road.,2024-01-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,35.93
331237,Brook Road.,2024-01-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,40.98
331237,Brook Road.,2024-01-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,67.59
331237,Brook Road.,2024-01-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,88.8
331237,Brook Road.,2024-01-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
331237,Brook Road.,2024-01-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.8
331237,Brook Road.,2024-01-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,274.4
331237,Brook Road.,2024-01-15T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.97
331237,Brook Road.,2024-01-15T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
331237,Brook Road.,2024-01-15T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.1
331237,Brook Road.,2024-01-15T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.71
331237,Brook Road.,2024-01-15T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.11
331237,Brook Road.,2024-01-15T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,30.41
331237,Brook Road.,2024-01-15T00:00:00.000+00:00,feeder,3,N Current (RMS),A,51.6
331237,Brook Road.,2024-01-15T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,45.4
331237,Brook Road.,2024-01-15T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,78.8
331237,Brook Road.,2024-01-15T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,124.8
331237,Brook Road.,2024-01-15T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
331237,Brook Road.,2024-01-15T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
331237,Brook Road.,2024-01-15T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
331237,Brook Road.,2024-01-15T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.86
331237,Brook Road.,2024-01-15T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.89
331237,Brook Road.,2024-01-15T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.81
331237,Brook Road.,2024-01-15T00:00:00.000+00:00,feeder,2,N Current (RMS),A,30.1
331237,Brook Road.,2024-01-15T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.6
331237,Brook Road.,2024-01-15T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.7
331237,Brook Road.,2024-01-15T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,61.1
331237,Brook Road.,2024-01-15T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.18
331237,Brook Road.,2024-01-15T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
331237,Brook Road.,2024-01-15T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.05
331237,Brook Road.,2024-01-15T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.07
331237,Brook Road.,2024-01-15T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.53
331237,Brook Road.,2024-01-15T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.57
331237,Brook Road.,2024-01-15T00:00:00.000+00:00,feeder,1,N Current (RMS),A,46.2
331237,Brook Road.,2024-01-15T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,80.9
331237,Brook Road.,2024-01-15T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.5
331237,Brook Road.,2024-01-15T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.2
331237,Brook Road.,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
331237,Brook Road.,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
331237,Brook Road.,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
331237,Brook Road.,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
331237,Brook Road.,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
331237,Brook Road.,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
331237,Brook Road.,2024-01-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
331237,Brook Road.,2024-01-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
331237,Brook Road.,2024-01-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
331237,Brook Road.,2024-01-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,34.65
331237,Brook Road.,2024-01-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,34.53
331237,Brook Road.,2024-01-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,58.79
331237,Brook Road.,2024-01-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,81.3
331237,Brook Road.,2024-01-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
331237,Brook Road.,2024-01-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
331237,Brook Road.,2024-01-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,241.9
331237,Brook Road.,2024-01-16T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.45
331237,Brook Road.,2024-01-16T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.51
331237,Brook Road.,2024-01-16T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.24
331237,Brook Road.,2024-01-16T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.44
331237,Brook Road.,2024-01-16T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.7
331237,Brook Road.,2024-01-16T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.07
331237,Brook Road.,2024-01-16T23:50:00.000+00:00,feeder,3,N Current (RMS),A,40.5
331237,Brook Road.,2024-01-16T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.6
331237,Brook Road.,2024-01-16T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,73.0
331237,Brook Road.,2024-01-16T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,91.3
331237,Brook Road.,2024-01-16T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
331237,Brook Road.,2024-01-16T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
331237,Brook Road.,2024-01-16T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.06
331237,Brook Road.,2024-01-16T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.14
331237,Brook Road.,2024-01-16T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.23
331237,Brook Road.,2024-01-16T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.58
331237,Brook Road.,2024-01-16T23:50:00.000+00:00,feeder,2,N Current (RMS),A,20.8
331237,Brook Road.,2024-01-16T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.8
331237,Brook Road.,2024-01-16T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.4
331237,Brook Road.,2024-01-16T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,52.4
331237,Brook Road.,2024-01-16T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.24
331237,Brook Road.,2024-01-16T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.6
331237,Brook Road.,2024-01-16T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.03
331237,Brook Road.,2024-01-16T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.24
331237,Brook Road.,2024-01-16T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.14
331237,Brook Road.,2024-01-16T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.69
331237,Brook Road.,2024-01-16T23:50:00.000+00:00,feeder,1,N Current (RMS),A,37.0
331237,Brook Road.,2024-01-16T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,64.9
331237,Brook Road.,2024-01-16T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.9
331237,Brook Road.,2024-01-16T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.6
331237,Brook Road.,2024-01-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
331237,Brook Road.,2024-01-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
331237,Brook Road.,2024-01-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
331237,Brook Road.,2024-01-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
331237,Brook Road.,2024-01-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
331237,Brook Road.,2024-01-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
331237,Brook Road.,2024-01-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
331237,Brook Road.,2024-01-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
331237,Brook Road.,2024-01-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
331237,Brook Road.,2024-01-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,28.82
