Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331237,Brook Road.,2024-01-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,32.07
331237,Brook Road.,2024-01-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,45.35
331237,Brook Road.,2024-01-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,61.0
331237,Brook Road.,2024-01-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
331237,Brook Road.,2024-01-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
331237,Brook Road.,2024-01-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.9
331237,Brook Road.,2024-01-16T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.21
331237,Brook Road.,2024-01-16T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.51
331237,Brook Road.,2024-01-16T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.25
331237,Brook Road.,2024-01-16T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.83
331237,Brook Road.,2024-01-16T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.61
331237,Brook Road.,2024-01-16T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.1
331237,Brook Road.,2024-01-16T23:40:00.000+00:00,feeder,3,N Current (RMS),A,25.0
331237,Brook Road.,2024-01-16T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,42.8
331237,Brook Road.,2024-01-16T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,64.1
331237,Brook Road.,2024-01-16T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,71.0
331237,Brook Road.,2024-01-16T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
331237,Brook Road.,2024-01-16T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
331237,Brook Road.,2024-01-16T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
331237,Brook Road.,2024-01-16T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
331237,Brook Road.,2024-01-16T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.88
331237,Brook Road.,2024-01-16T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.73
331237,Brook Road.,2024-01-16T23:40:00.000+00:00,feeder,2,N Current (RMS),A,28.4
331237,Brook Road.,2024-01-16T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.8
331237,Brook Road.,2024-01-16T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.2
331237,Brook Road.,2024-01-16T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,60.8
331237,Brook Road.,2024-01-16T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.2
331237,Brook Road.,2024-01-16T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
331237,Brook Road.,2024-01-16T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
331237,Brook Road.,2024-01-16T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.88
331237,Brook Road.,2024-01-16T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.99
331237,Brook Road.,2024-01-16T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.01
331237,Brook Road.,2024-01-16T23:40:00.000+00:00,feeder,1,N Current (RMS),A,38.4
331237,Brook Road.,2024-01-16T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,67.3
331237,Brook Road.,2024-01-16T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.9
331237,Brook Road.,2024-01-16T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.4
331237,Brook Road.,2024-01-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
331237,Brook Road.,2024-01-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
331237,Brook Road.,2024-01-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
331237,Brook Road.,2024-01-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
331237,Brook Road.,2024-01-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
331237,Brook Road.,2024-01-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
331237,Brook Road.,2024-01-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
331237,Brook Road.,2024-01-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
331237,Brook Road.,2024-01-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
331237,Brook Road.,2024-01-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,31.71
331237,Brook Road.,2024-01-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,29.48
331237,Brook Road.,2024-01-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,42.84
331237,Brook Road.,2024-01-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,60.6
331237,Brook Road.,2024-01-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
331237,Brook Road.,2024-01-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
331237,Brook Road.,2024-01-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.1
331237,Brook Road.,2024-01-16T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.08
331237,Brook Road.,2024-01-16T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.78
331237,Brook Road.,2024-01-16T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.17
331237,Brook Road.,2024-01-16T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.87
331237,Brook Road.,2024-01-16T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.84
331237,Brook Road.,2024-01-16T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.92
331237,Brook Road.,2024-01-16T23:30:00.000+00:00,feeder,3,N Current (RMS),A,24.2
331237,Brook Road.,2024-01-16T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,49.7
331237,Brook Road.,2024-01-16T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,78.0
331237,Brook Road.,2024-01-16T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,62.1
331237,Brook Road.,2024-01-16T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
331237,Brook Road.,2024-01-16T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
331237,Brook Road.,2024-01-16T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
331237,Brook Road.,2024-01-16T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.58
331237,Brook Road.,2024-01-16T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.21
331237,Brook Road.,2024-01-16T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.96
331237,Brook Road.,2024-01-16T23:30:00.000+00:00,feeder,2,N Current (RMS),A,36.6
331237,Brook Road.,2024-01-16T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.8
331237,Brook Road.,2024-01-16T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.8
331237,Brook Road.,2024-01-16T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,65.5
331237,Brook Road.,2024-01-16T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.7
331237,Brook Road.,2024-01-16T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
331237,Brook Road.,2024-01-16T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.11
331237,Brook Road.,2024-01-16T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.43
331237,Brook Road.,2024-01-16T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
331237,Brook Road.,2024-01-16T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.65
331237,Brook Road.,2024-01-16T23:30:00.000+00:00,feeder,1,N Current (RMS),A,39.7
331237,Brook Road.,2024-01-16T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,69.3
331237,Brook Road.,2024-01-16T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.0
331237,Brook Road.,2024-01-16T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.7
331237,Brook Road.,2024-01-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
331237,Brook Road.,2024-01-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
331237,Brook Road.,2024-01-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
331237,Brook Road.,2024-01-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
331237,Brook Road.,2024-01-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
331237,Brook Road.,2024-01-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
331237,Brook Road.,2024-01-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
331237,Brook Road.,2024-01-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
331237,Brook Road.,2024-01-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
331237,Brook Road.,2024-01-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,32.88
331237,Brook Road.,2024-01-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,33.06
331237,Brook Road.,2024-01-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,41.54
331237,Brook Road.,2024-01-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,58.3
331237,Brook Road.,2024-01-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
331237,Brook Road.,2024-01-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
331237,Brook Road.,2024-01-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.5
331237,Brook Road.,2024-01-16T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.84
331237,Brook Road.,2024-01-16T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.63
331237,Brook Road.,2024-01-16T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.2
331237,Brook Road.,2024-01-16T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.3
331237,Brook Road.,2024-01-16T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.35
331237,Brook Road.,2024-01-16T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.44
331237,Brook Road.,2024-01-16T23:20:00.000+00:00,feeder,3,N Current (RMS),A,28.3
331237,Brook Road.,2024-01-16T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,51.1
331237,Brook Road.,2024-01-16T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,85.8
331237,Brook Road.,2024-01-16T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,60.2
331237,Brook Road.,2024-01-16T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
331237,Brook Road.,2024-01-16T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
331237,Brook Road.,2024-01-16T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
331237,Brook Road.,2024-01-16T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.27
331237,Brook Road.,2024-01-16T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.99
331237,Brook Road.,2024-01-16T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.1
331237,Brook Road.,2024-01-16T23:20:00.000+00:00,feeder,2,N Current (RMS),A,37.5
331237,Brook Road.,2024-01-16T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
331237,Brook Road.,2024-01-16T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.4
331237,Brook Road.,2024-01-16T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,70.3
331237,Brook Road.,2024-01-16T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.92
331237,Brook Road.,2024-01-16T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.76
331237,Brook Road.,2024-01-16T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.78
331237,Brook Road.,2024-01-16T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.1
331237,Brook Road.,2024-01-16T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.06
331237,Brook Road.,2024-01-16T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.78
331237,Brook Road.,2024-01-16T23:20:00.000+00:00,feeder,1,N Current (RMS),A,42.9
331237,Brook Road.,2024-01-16T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,80.4
331237,Brook Road.,2024-01-16T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.4
331237,Brook Road.,2024-01-16T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,58.0
331237,Brook Road.,2024-01-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
331237,Brook Road.,2024-01-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
331237,Brook Road.,2024-01-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
331237,Brook Road.,2024-01-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
331237,Brook Road.,2024-01-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
331237,Brook Road.,2024-01-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
331237,Brook Road.,2024-01-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
331237,Brook Road.,2024-01-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
331237,Brook Road.,2024-01-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
331237,Brook Road.,2024-01-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,36.68
331237,Brook Road.,2024-01-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,35.4
331237,Brook Road.,2024-01-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,45.31
331237,Brook Road.,2024-01-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,62.9
331237,Brook Road.,2024-01-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
331237,Brook Road.,2024-01-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
331237,Brook Road.,2024-01-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.7
331237,Brook Road.,2024-01-16T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.7
331237,Brook Road.,2024-01-16T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.43
331237,Brook Road.,2024-01-16T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.22
331237,Brook Road.,2024-01-16T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.77
331237,Brook Road.,2024-01-16T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,27.25
331237,Brook Road.,2024-01-16T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.21
331237,Brook Road.,2024-01-16T23:10:00.000+00:00,feeder,3,N Current (RMS),A,47.1
331237,Brook Road.,2024-01-16T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,57.8
331237,Brook Road.,2024-01-16T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,115.6
331237,Brook Road.,2024-01-16T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,59.4
331237,Brook Road.,2024-01-16T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.81
331237,Brook Road.,2024-01-16T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.91
331237,Brook Road.,2024-01-16T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
331237,Brook Road.,2024-01-16T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.51
331237,Brook Road.,2024-01-16T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.89
331237,Brook Road.,2024-01-16T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.46
331237,Brook Road.,2024-01-16T23:10:00.000+00:00,feeder,2,N Current (RMS),A,42.5
331237,Brook Road.,2024-01-16T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.6
331237,Brook Road.,2024-01-16T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.6
331237,Brook Road.,2024-01-16T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,80.0
331237,Brook Road.,2024-01-16T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.49
331237,Brook Road.,2024-01-16T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.58
331237,Brook Road.,2024-01-16T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.57
331237,Brook Road.,2024-01-16T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.21
331237,Brook Road.,2024-01-16T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.96
331237,Brook Road.,2024-01-16T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.29
331237,Brook Road.,2024-01-16T23:10:00.000+00:00,feeder,1,N Current (RMS),A,45.8
331237,Brook Road.,2024-01-16T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,81.2
331237,Brook Road.,2024-01-16T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.5
331237,Brook Road.,2024-01-16T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,63.8
331237,Brook Road.,2024-01-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
331237,Brook Road.,2024-01-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
331237,Brook Road.,2024-01-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
331237,Brook Road.,2024-01-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
331237,Brook Road.,2024-01-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
331237,Brook Road.,2024-01-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
331237,Brook Road.,2024-01-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331237,Brook Road.,2024-01-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
331237,Brook Road.,2024-01-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
331237,Brook Road.,2024-01-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,39.49
331237,Brook Road.,2024-01-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,41.09
331237,Brook Road.,2024-01-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,48.96
331237,Brook Road.,2024-01-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,65.8
331237,Brook Road.,2024-01-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.9
331237,Brook Road.,2024-01-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.8
331237,Brook Road.,2024-01-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.3
331237,Brook Road.,2024-01-16T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.31
331237,Brook Road.,2024-01-16T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.4
331237,Brook Road.,2024-01-16T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.92
331237,Brook Road.,2024-01-16T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.56
331237,Brook Road.,2024-01-16T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.82
331237,Brook Road.,2024-01-16T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.15
331237,Brook Road.,2024-01-16T23:00:00.000+00:00,feeder,3,N Current (RMS),A,19.1
331237,Brook Road.,2024-01-16T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,64.8
331237,Brook Road.,2024-01-16T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,74.0
331237,Brook Road.,2024-01-16T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,67.2
331237,Brook Road.,2024-01-16T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.55
331237,Brook Road.,2024-01-16T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.64
331237,Brook Road.,2024-01-16T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
331237,Brook Road.,2024-01-16T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.13
331237,Brook Road.,2024-01-16T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.67
331237,Brook Road.,2024-01-16T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.99
331237,Brook Road.,2024-01-16T23:00:00.000+00:00,feeder,2,N Current (RMS),A,41.3
331237,Brook Road.,2024-01-16T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.2
331237,Brook Road.,2024-01-16T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.2
331237,Brook Road.,2024-01-16T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,81.8
331237,Brook Road.,2024-01-16T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.45
331237,Brook Road.,2024-01-16T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
331237,Brook Road.,2024-01-16T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.33
331237,Brook Road.,2024-01-16T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.88
331237,Brook Road.,2024-01-16T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.9
331237,Brook Road.,2024-01-16T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.92
331237,Brook Road.,2024-01-16T23:00:00.000+00:00,feeder,1,N Current (RMS),A,51.0
331237,Brook Road.,2024-01-16T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,83.7
331237,Brook Road.,2024-01-16T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.5
331237,Brook Road.,2024-01-16T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.0
331237,Brook Road.,2024-01-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
331237,Brook Road.,2024-01-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
331237,Brook Road.,2024-01-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
331237,Brook Road.,2024-01-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
331237,Brook Road.,2024-01-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
331237,Brook Road.,2024-01-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
331237,Brook Road.,2024-01-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
331237,Brook Road.,2024-01-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
331237,Brook Road.,2024-01-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
331237,Brook Road.,2024-01-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,42.56
331237,Brook Road.,2024-01-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,32.38
331237,Brook Road.,2024-01-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,50.06
331237,Brook Road.,2024-01-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,75.8
331237,Brook Road.,2024-01-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.9
331237,Brook Road.,2024-01-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
331237,Brook Road.,2024-01-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.6
331237,Brook Road.,2024-01-16T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.4
331237,Brook Road.,2024-01-16T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.46
331237,Brook Road.,2024-01-16T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.99
331237,Brook Road.,2024-01-16T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.53
331237,Brook Road.,2024-01-16T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.28
331237,Brook Road.,2024-01-16T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.07
331237,Brook Road.,2024-01-16T22:50:00.000+00:00,feeder,3,N Current (RMS),A,24.7
331237,Brook Road.,2024-01-16T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,65.5
331237,Brook Road.,2024-01-16T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,67.2
331237,Brook Road.,2024-01-16T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,83.2
331237,Brook Road.,2024-01-16T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
331237,Brook Road.,2024-01-16T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.95
331237,Brook Road.,2024-01-16T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
331237,Brook Road.,2024-01-16T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.86
331237,Brook Road.,2024-01-16T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.81
331237,Brook Road.,2024-01-16T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.53
331237,Brook Road.,2024-01-16T22:50:00.000+00:00,feeder,2,N Current (RMS),A,49.2
331237,Brook Road.,2024-01-16T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.7
331237,Brook Road.,2024-01-16T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.3
331237,Brook Road.,2024-01-16T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,92.5
331237,Brook Road.,2024-01-16T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.34
331237,Brook Road.,2024-01-16T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
331237,Brook Road.,2024-01-16T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.25
331237,Brook Road.,2024-01-16T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.01
331237,Brook Road.,2024-01-16T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.97
331237,Brook Road.,2024-01-16T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.67
331237,Brook Road.,2024-01-16T22:50:00.000+00:00,feeder,1,N Current (RMS),A,51.5
331237,Brook Road.,2024-01-16T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,88.2
331237,Brook Road.,2024-01-16T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.4
331237,Brook Road.,2024-01-16T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,62.1
331237,Brook Road.,2024-01-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
331237,Brook Road.,2024-01-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
331237,Brook Road.,2024-01-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
331237,Brook Road.,2024-01-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
331237,Brook Road.,2024-01-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
331237,Brook Road.,2024-01-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
331237,Brook Road.,2024-01-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
331237,Brook Road.,2024-01-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
331237,Brook Road.,2024-01-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
331237,Brook Road.,2024-01-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,43.4
331237,Brook Road.,2024-01-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,33.06
331237,Brook Road.,2024-01-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,57.27
331237,Brook Road.,2024-01-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,88.5
331237,Brook Road.,2024-01-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.8
331237,Brook Road.,2024-01-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
331237,Brook Road.,2024-01-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,236.3
331237,Brook Road.,2024-01-16T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.97
331237,Brook Road.,2024-01-16T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.55
331237,Brook Road.,2024-01-16T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.15
331237,Brook Road.,2024-01-16T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.86
331237,Brook Road.,2024-01-16T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.45
331237,Brook Road.,2024-01-16T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.09
331237,Brook Road.,2024-01-16T22:40:00.000+00:00,feeder,3,N Current (RMS),A,31.1
331237,Brook Road.,2024-01-16T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,70.0
331237,Brook Road.,2024-01-16T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,56.4
331237,Brook Road.,2024-01-16T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,91.2
331237,Brook Road.,2024-01-16T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
331237,Brook Road.,2024-01-16T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.87
331237,Brook Road.,2024-01-16T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
331237,Brook Road.,2024-01-16T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.59
331237,Brook Road.,2024-01-16T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.2
331237,Brook Road.,2024-01-16T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.18
331237,Brook Road.,2024-01-16T22:40:00.000+00:00,feeder,2,N Current (RMS),A,43.7
331237,Brook Road.,2024-01-16T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.5
331237,Brook Road.,2024-01-16T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.2
331237,Brook Road.,2024-01-16T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,91.1
331237,Brook Road.,2024-01-16T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.54
331237,Brook Road.,2024-01-16T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
331237,Brook Road.,2024-01-16T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.41
331237,Brook Road.,2024-01-16T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.93
331237,Brook Road.,2024-01-16T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.74
331237,Brook Road.,2024-01-16T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.15
331237,Brook Road.,2024-01-16T22:40:00.000+00:00,feeder,1,N Current (RMS),A,53.1
331237,Brook Road.,2024-01-16T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,91.4
331237,Brook Road.,2024-01-16T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.3
331237,Brook Road.,2024-01-16T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,76.0
331237,Brook Road.,2024-01-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
331237,Brook Road.,2024-01-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
331237,Brook Road.,2024-01-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
331237,Brook Road.,2024-01-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
331237,Brook Road.,2024-01-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
331237,Brook Road.,2024-01-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
331237,Brook Road.,2024-01-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
331237,Brook Road.,2024-01-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
331237,Brook Road.,2024-01-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
331237,Brook Road.,2024-01-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,47.38
331237,Brook Road.,2024-01-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,32.39
331237,Brook Road.,2024-01-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,62.42
331237,Brook Road.,2024-01-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,106.0
331237,Brook Road.,2024-01-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.9
331237,Brook Road.,2024-01-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
331237,Brook Road.,2024-01-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,257.4
331237,Brook Road.,2024-01-16T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.44
331237,Brook Road.,2024-01-16T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.6
331237,Brook Road.,2024-01-16T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.86
331237,Brook Road.,2024-01-16T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.72
331237,Brook Road.,2024-01-16T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.12
331237,Brook Road.,2024-01-16T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.57
331237,Brook Road.,2024-01-16T22:30:00.000+00:00,feeder,3,N Current (RMS),A,27.3
331237,Brook Road.,2024-01-16T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,73.5
331237,Brook Road.,2024-01-16T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,79.6
331237,Brook Road.,2024-01-16T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,97.6
331237,Brook Road.,2024-01-16T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
331237,Brook Road.,2024-01-16T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.76
331237,Brook Road.,2024-01-16T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
331237,Brook Road.,2024-01-16T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.43
331237,Brook Road.,2024-01-16T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.7
331237,Brook Road.,2024-01-16T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,25.78
331237,Brook Road.,2024-01-16T22:30:00.000+00:00,feeder,2,N Current (RMS),A,55.2
331237,Brook Road.,2024-01-16T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.2
331237,Brook Road.,2024-01-16T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.1
331237,Brook Road.,2024-01-16T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,106.8
331237,Brook Road.,2024-01-16T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.69
331237,Brook Road.,2024-01-16T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
331237,Brook Road.,2024-01-16T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.83
331237,Brook Road.,2024-01-16T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.91
331237,Brook Road.,2024-01-16T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.64
331237,Brook Road.,2024-01-16T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.75
331237,Brook Road.,2024-01-16T22:30:00.000+00:00,feeder,1,N Current (RMS),A,51.8
331237,Brook Road.,2024-01-16T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,91.9
331237,Brook Road.,2024-01-16T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.6
331237,Brook Road.,2024-01-16T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,70.8
331237,Brook Road.,2024-01-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
331237,Brook Road.,2024-01-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
331237,Brook Road.,2024-01-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
331237,Brook Road.,2024-01-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
331237,Brook Road.,2024-01-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
331237,Brook Road.,2024-01-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
331237,Brook Road.,2024-01-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
331237,Brook Road.,2024-01-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
331237,Brook Road.,2024-01-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
331237,Brook Road.,2024-01-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,46.06
331237,Brook Road.,2024-01-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,40.47
331237,Brook Road.,2024-01-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,66.1
331237,Brook Road.,2024-01-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,99.7
331237,Brook Road.,2024-01-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.5
331237,Brook Road.,2024-01-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.1
331237,Brook Road.,2024-01-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,274.3
331237,Brook Road.,2024-01-16T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.32
331237,Brook Road.,2024-01-16T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.79
331237,Brook Road.,2024-01-16T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.38
331237,Brook Road.,2024-01-16T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.04
331237,Brook Road.,2024-01-16T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.45
331237,Brook Road.,2024-01-16T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,26.88
331237,Brook Road.,2024-01-16T22:20:00.000+00:00,feeder,3,N Current (RMS),A,37.0
331237,Brook Road.,2024-01-16T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,82.6
331237,Brook Road.,2024-01-16T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,72.1
331237,Brook Road.,2024-01-16T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,111.0
331237,Brook Road.,2024-01-16T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.73
331237,Brook Road.,2024-01-16T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
331237,Brook Road.,2024-01-16T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.2
331237,Brook Road.,2024-01-16T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.4
331237,Brook Road.,2024-01-16T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.2
331237,Brook Road.,2024-01-16T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.01
331237,Brook Road.,2024-01-16T22:20:00.000+00:00,feeder,2,N Current (RMS),A,44.4
331237,Brook Road.,2024-01-16T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.1
331237,Brook Road.,2024-01-16T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.2
331237,Brook Road.,2024-01-16T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,89.9
331237,Brook Road.,2024-01-16T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.23
331237,Brook Road.,2024-01-16T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
331237,Brook Road.,2024-01-16T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.53
331237,Brook Road.,2024-01-16T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.26
331237,Brook Road.,2024-01-16T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.52
331237,Brook Road.,2024-01-16T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.67
331237,Brook Road.,2024-01-16T22:20:00.000+00:00,feeder,1,N Current (RMS),A,53.8
331237,Brook Road.,2024-01-16T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,85.6
331237,Brook Road.,2024-01-16T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.2
331237,Brook Road.,2024-01-16T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,74.5
331237,Brook Road.,2024-01-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
331237,Brook Road.,2024-01-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
331237,Brook Road.,2024-01-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
331237,Brook Road.,2024-01-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
331237,Brook Road.,2024-01-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
331237,Brook Road.,2024-01-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
331237,Brook Road.,2024-01-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
331237,Brook Road.,2024-01-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
331237,Brook Road.,2024-01-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
331237,Brook Road.,2024-01-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,49.7
331237,Brook Road.,2024-01-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,35.17
331237,Brook Road.,2024-01-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,65.56
331237,Brook Road.,2024-01-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,116.8
331237,Brook Road.,2024-01-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.5
331237,Brook Road.,2024-01-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
331237,Brook Road.,2024-01-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,273.5
331237,Brook Road.,2024-01-16T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
331237,Brook Road.,2024-01-16T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.33
331237,Brook Road.,2024-01-16T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.94
331237,Brook Road.,2024-01-16T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.45
331237,Brook Road.,2024-01-16T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.07
331237,Brook Road.,2024-01-16T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,25.75
331237,Brook Road.,2024-01-16T22:10:00.000+00:00,feeder,3,N Current (RMS),A,31.6
331237,Brook Road.,2024-01-16T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,80.1
331237,Brook Road.,2024-01-16T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,79.2
331237,Brook Road.,2024-01-16T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,106.1
331237,Brook Road.,2024-01-16T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.85
331237,Brook Road.,2024-01-16T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.06
331237,Brook Road.,2024-01-16T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.38
331237,Brook Road.,2024-01-16T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.23
331237,Brook Road.,2024-01-16T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.82
331237,Brook Road.,2024-01-16T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.29
331237,Brook Road.,2024-01-16T22:10:00.000+00:00,feeder,2,N Current (RMS),A,35.2
331237,Brook Road.,2024-01-16T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,56.1
331237,Brook Road.,2024-01-16T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.2
331237,Brook Road.,2024-01-16T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,60.7
331237,Brook Road.,2024-01-16T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.72
331237,Brook Road.,2024-01-16T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
331237,Brook Road.,2024-01-16T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.74
331237,Brook Road.,2024-01-16T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.15
331237,Brook Road.,2024-01-16T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.22
331237,Brook Road.,2024-01-16T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.74
331237,Brook Road.,2024-01-16T22:10:00.000+00:00,feeder,1,N Current (RMS),A,57.2
331237,Brook Road.,2024-01-16T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,95.6
331237,Brook Road.,2024-01-16T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.3
331237,Brook Road.,2024-01-16T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,78.3
331237,Brook Road.,2024-01-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
331237,Brook Road.,2024-01-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
331237,Brook Road.,2024-01-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
331237,Brook Road.,2024-01-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
331237,Brook Road.,2024-01-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
331237,Brook Road.,2024-01-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
331237,Brook Road.,2024-01-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
331237,Brook Road.,2024-01-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
331237,Brook Road.,2024-01-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
331237,Brook Road.,2024-01-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,54.83
331237,Brook Road.,2024-01-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,36.11
331237,Brook Road.,2024-01-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,58.79
331237,Brook Road.,2024-01-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,107.9
331237,Brook Road.,2024-01-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,228.0
331237,Brook Road.,2024-01-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
331237,Brook Road.,2024-01-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,243.7
331237,Brook Road.,2024-01-16T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.42
331237,Brook Road.,2024-01-16T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
331237,Brook Road.,2024-01-16T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.85
331237,Brook Road.,2024-01-16T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.25
331237,Brook Road.,2024-01-16T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.83
331237,Brook Road.,2024-01-16T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,30.95
331237,Brook Road.,2024-01-16T22:00:00.000+00:00,feeder,3,N Current (RMS),A,45.7
331237,Brook Road.,2024-01-16T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,87.5
331237,Brook Road.,2024-01-16T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,77.6
331237,Brook Road.,2024-01-16T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,129.5
331237,Brook Road.,2024-01-16T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.72
331237,Brook Road.,2024-01-16T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.25
331237,Brook Road.,2024-01-16T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.66
331237,Brook Road.,2024-01-16T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.98
331237,Brook Road.,2024-01-16T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.18
331237,Brook Road.,2024-01-16T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.05
331237,Brook Road.,2024-01-16T22:00:00.000+00:00,feeder,2,N Current (RMS),A,36.9
331237,Brook Road.,2024-01-16T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,58.2
331237,Brook Road.,2024-01-16T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.2
331237,Brook Road.,2024-01-16T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,64.1
331237,Brook Road.,2024-01-16T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.82
331237,Brook Road.,2024-01-16T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
331237,Brook Road.,2024-01-16T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
331237,Brook Road.,2024-01-16T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,25.51
331237,Brook Road.,2024-01-16T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.05
331237,Brook Road.,2024-01-16T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.95
331237,Brook Road.,2024-01-16T22:00:00.000+00:00,feeder,1,N Current (RMS),A,65.2
331237,Brook Road.,2024-01-16T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,108.1
331237,Brook Road.,2024-01-16T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.1
331237,Brook Road.,2024-01-16T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,79.3
331237,Brook Road.,2024-01-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
331237,Brook Road.,2024-01-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
331237,Brook Road.,2024-01-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
331237,Brook Road.,2024-01-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
331237,Brook Road.,2024-01-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
331237,Brook Road.,2024-01-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
331237,Brook Road.,2024-01-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
331237,Brook Road.,2024-01-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
331237,Brook Road.,2024-01-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
331237,Brook Road.,2024-01-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,60.73
331237,Brook Road.,2024-01-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,37.06
331237,Brook Road.,2024-01-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,64.95
331237,Brook Road.,2024-01-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,121.8
331237,Brook Road.,2024-01-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,251.1
331237,Brook Road.,2024-01-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
331237,Brook Road.,2024-01-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,269.6
331237,Brook Road.,2024-01-16T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.99
331237,Brook Road.,2024-01-16T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.43
331237,Brook Road.,2024-01-16T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.6
331237,Brook Road.,2024-01-16T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,24.18
331237,Brook Road.,2024-01-16T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.9
331237,Brook Road.,2024-01-16T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,26.55
331237,Brook Road.,2024-01-16T21:50:00.000+00:00,feeder,3,N Current (RMS),A,31.3
331237,Brook Road.,2024-01-16T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,99.8
331237,Brook Road.,2024-01-16T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,77.8
331237,Brook Road.,2024-01-16T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,109.3
331237,Brook Road.,2024-01-16T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
331237,Brook Road.,2024-01-16T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.17
331237,Brook Road.,2024-01-16T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.39
331237,Brook Road.,2024-01-16T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.48
331237,Brook Road.,2024-01-16T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.52
331237,Brook Road.,2024-01-16T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.95
331237,Brook Road.,2024-01-16T21:50:00.000+00:00,feeder,2,N Current (RMS),A,33.8
331237,Brook Road.,2024-01-16T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,48.6
331237,Brook Road.,2024-01-16T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.4
331237,Brook Road.,2024-01-16T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,63.7
331237,Brook Road.,2024-01-16T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.06
331237,Brook Road.,2024-01-16T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.63
331237,Brook Road.,2024-01-16T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.18
331237,Brook Road.,2024-01-16T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,26.69
331237,Brook Road.,2024-01-16T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.4
331237,Brook Road.,2024-01-16T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.9
331237,Brook Road.,2024-01-16T21:50:00.000+00:00,feeder,1,N Current (RMS),A,61.7
331237,Brook Road.,2024-01-16T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,111.9
331237,Brook Road.,2024-01-16T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,56.2
331237,Brook Road.,2024-01-16T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,87.2
331237,Brook Road.,2024-01-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
331237,Brook Road.,2024-01-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
331237,Brook Road.,2024-01-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
331237,Brook Road.,2024-01-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
331237,Brook Road.,2024-01-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
331237,Brook Road.,2024-01-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
331237,Brook Road.,2024-01-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
331237,Brook Road.,2024-01-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
331237,Brook Road.,2024-01-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
331237,Brook Road.,2024-01-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,62.36
331237,Brook Road.,2024-01-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,38.81
331237,Brook Road.,2024-01-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,62.4
331237,Brook Road.,2024-01-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,115.3
331237,Brook Road.,2024-01-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,258.4
331237,Brook Road.,2024-01-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
331237,Brook Road.,2024-01-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,258.7
331237,Brook Road.,2024-01-16T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.53
331237,Brook Road.,2024-01-16T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
331237,Brook Road.,2024-01-16T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
331237,Brook Road.,2024-01-16T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,24.53
331237,Brook Road.,2024-01-16T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.8
331237,Brook Road.,2024-01-16T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,28.63
331237,Brook Road.,2024-01-16T21:40:00.000+00:00,feeder,3,N Current (RMS),A,34.8
331237,Brook Road.,2024-01-16T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,101.3
331237,Brook Road.,2024-01-16T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,81.5
331237,Brook Road.,2024-01-16T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,118.3
331237,Brook Road.,2024-01-16T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
331237,Brook Road.,2024-01-16T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.02
331237,Brook Road.,2024-01-16T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.56
331237,Brook Road.,2024-01-16T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.61
331237,Brook Road.,2024-01-16T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.48
331237,Brook Road.,2024-01-16T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.65
331237,Brook Road.,2024-01-16T21:40:00.000+00:00,feeder,2,N Current (RMS),A,37.0
331237,Brook Road.,2024-01-16T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,52.9
331237,Brook Road.,2024-01-16T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.0
