Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331237,Brook Road.,2024-01-16T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,67.0
331237,Brook Road.,2024-01-16T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.32
331237,Brook Road.,2024-01-16T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.59
331237,Brook Road.,2024-01-16T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
331237,Brook Road.,2024-01-16T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,26.36
331237,Brook Road.,2024-01-16T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.59
331237,Brook Road.,2024-01-16T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.09
331237,Brook Road.,2024-01-16T21:40:00.000+00:00,feeder,1,N Current (RMS),A,57.8
331237,Brook Road.,2024-01-16T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,110.7
331237,Brook Road.,2024-01-16T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,57.6
331237,Brook Road.,2024-01-16T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,87.8
331237,Brook Road.,2024-01-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
331237,Brook Road.,2024-01-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
331237,Brook Road.,2024-01-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
331237,Brook Road.,2024-01-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
331237,Brook Road.,2024-01-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
331237,Brook Road.,2024-01-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
331237,Brook Road.,2024-01-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
331237,Brook Road.,2024-01-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
331237,Brook Road.,2024-01-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
331237,Brook Road.,2024-01-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,63.5
331237,Brook Road.,2024-01-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,39.87
331237,Brook Road.,2024-01-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,65.37
331237,Brook Road.,2024-01-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,117.8
331237,Brook Road.,2024-01-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,263.1
331237,Brook Road.,2024-01-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
331237,Brook Road.,2024-01-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,271.3
331237,Brook Road.,2024-01-16T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.39
331237,Brook Road.,2024-01-16T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
331237,Brook Road.,2024-01-16T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
331237,Brook Road.,2024-01-16T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,25.82
331237,Brook Road.,2024-01-16T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,29.15
331237,Brook Road.,2024-01-16T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,26.98
331237,Brook Road.,2024-01-16T21:30:00.000+00:00,feeder,3,N Current (RMS),A,28.4
331237,Brook Road.,2024-01-16T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,106.2
331237,Brook Road.,2024-01-16T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,120.9
331237,Brook Road.,2024-01-16T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,111.3
331237,Brook Road.,2024-01-16T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
331237,Brook Road.,2024-01-16T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.93
331237,Brook Road.,2024-01-16T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.55
331237,Brook Road.,2024-01-16T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.06
331237,Brook Road.,2024-01-16T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.95
331237,Brook Road.,2024-01-16T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.79
331237,Brook Road.,2024-01-16T21:30:00.000+00:00,feeder,2,N Current (RMS),A,40.9
331237,Brook Road.,2024-01-16T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,70.4
331237,Brook Road.,2024-01-16T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.8
331237,Brook Road.,2024-01-16T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,63.8
331237,Brook Road.,2024-01-16T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.47
331237,Brook Road.,2024-01-16T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.84
331237,Brook Road.,2024-01-16T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.99
331237,Brook Road.,2024-01-16T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.62
331237,Brook Road.,2024-01-16T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.63
331237,Brook Road.,2024-01-16T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.88
331237,Brook Road.,2024-01-16T21:30:00.000+00:00,feeder,1,N Current (RMS),A,50.1
331237,Brook Road.,2024-01-16T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,99.8
331237,Brook Road.,2024-01-16T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,65.8
331237,Brook Road.,2024-01-16T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,91.2
331237,Brook Road.,2024-01-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
331237,Brook Road.,2024-01-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
331237,Brook Road.,2024-01-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
331237,Brook Road.,2024-01-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
331237,Brook Road.,2024-01-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
331237,Brook Road.,2024-01-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
331237,Brook Road.,2024-01-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
331237,Brook Road.,2024-01-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
331237,Brook Road.,2024-01-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
331237,Brook Road.,2024-01-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,66.5
331237,Brook Road.,2024-01-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,52.73
331237,Brook Road.,2024-01-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,63.65
331237,Brook Road.,2024-01-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,96.6
331237,Brook Road.,2024-01-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,275.2
331237,Brook Road.,2024-01-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,217.9
331237,Brook Road.,2024-01-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,264.5
331237,Brook Road.,2024-01-16T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.53
331237,Brook Road.,2024-01-16T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
331237,Brook Road.,2024-01-16T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
331237,Brook Road.,2024-01-16T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,24.75
331237,Brook Road.,2024-01-16T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,36.14
331237,Brook Road.,2024-01-16T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,27.36
331237,Brook Road.,2024-01-16T21:20:00.000+00:00,feeder,3,N Current (RMS),A,37.7
331237,Brook Road.,2024-01-16T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,102.0
331237,Brook Road.,2024-01-16T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,147.7
331237,Brook Road.,2024-01-16T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,112.5
331237,Brook Road.,2024-01-16T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
331237,Brook Road.,2024-01-16T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.86
331237,Brook Road.,2024-01-16T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.44
331237,Brook Road.,2024-01-16T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.75
331237,Brook Road.,2024-01-16T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.38
331237,Brook Road.,2024-01-16T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.36
331237,Brook Road.,2024-01-16T21:20:00.000+00:00,feeder,2,N Current (RMS),A,33.4
331237,Brook Road.,2024-01-16T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,57.8
331237,Brook Road.,2024-01-16T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.0
331237,Brook Road.,2024-01-16T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,50.2
331237,Brook Road.,2024-01-16T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.17
331237,Brook Road.,2024-01-16T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.74
331237,Brook Road.,2024-01-16T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.08
331237,Brook Road.,2024-01-16T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,27.27
331237,Brook Road.,2024-01-16T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.77
331237,Brook Road.,2024-01-16T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.61
331237,Brook Road.,2024-01-16T21:20:00.000+00:00,feeder,1,N Current (RMS),A,62.7
331237,Brook Road.,2024-01-16T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,114.3
331237,Brook Road.,2024-01-16T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,58.8
331237,Brook Road.,2024-01-16T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,90.3
331237,Brook Road.,2024-01-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
331237,Brook Road.,2024-01-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
331237,Brook Road.,2024-01-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
331237,Brook Road.,2024-01-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
331237,Brook Road.,2024-01-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
331237,Brook Road.,2024-01-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
331237,Brook Road.,2024-01-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
331237,Brook Road.,2024-01-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
331237,Brook Road.,2024-01-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
331237,Brook Road.,2024-01-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,65.77
331237,Brook Road.,2024-01-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,58.29
331237,Brook Road.,2024-01-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,60.33
331237,Brook Road.,2024-01-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,91.1
331237,Brook Road.,2024-01-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,272.7
331237,Brook Road.,2024-01-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,240.2
331237,Brook Road.,2024-01-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,250.8
331237,Brook Road.,2024-01-16T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.52
331237,Brook Road.,2024-01-16T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
331237,Brook Road.,2024-01-16T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
331237,Brook Road.,2024-01-16T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,24.15
331237,Brook Road.,2024-01-16T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,26.41
331237,Brook Road.,2024-01-16T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,30.75
331237,Brook Road.,2024-01-16T21:10:00.000+00:00,feeder,3,N Current (RMS),A,32.6
331237,Brook Road.,2024-01-16T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,98.8
331237,Brook Road.,2024-01-16T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,109.9
331237,Brook Road.,2024-01-16T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,125.9
331237,Brook Road.,2024-01-16T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.96
331237,Brook Road.,2024-01-16T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.46
331237,Brook Road.,2024-01-16T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.34
331237,Brook Road.,2024-01-16T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.14
331237,Brook Road.,2024-01-16T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.15
331237,Brook Road.,2024-01-16T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.2
331237,Brook Road.,2024-01-16T21:10:00.000+00:00,feeder,2,N Current (RMS),A,23.6
331237,Brook Road.,2024-01-16T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.7
331237,Brook Road.,2024-01-16T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.4
331237,Brook Road.,2024-01-16T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,61.4
331237,Brook Road.,2024-01-16T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.46
331237,Brook Road.,2024-01-16T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.64
331237,Brook Road.,2024-01-16T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.54
331237,Brook Road.,2024-01-16T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,28.05
331237,Brook Road.,2024-01-16T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.28
331237,Brook Road.,2024-01-16T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.87
331237,Brook Road.,2024-01-16T21:10:00.000+00:00,feeder,1,N Current (RMS),A,66.3
331237,Brook Road.,2024-01-16T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,116.4
331237,Brook Road.,2024-01-16T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,55.9
331237,Brook Road.,2024-01-16T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,99.2
331237,Brook Road.,2024-01-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
331237,Brook Road.,2024-01-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
331237,Brook Road.,2024-01-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
331237,Brook Road.,2024-01-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
331237,Brook Road.,2024-01-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
331237,Brook Road.,2024-01-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
331237,Brook Road.,2024-01-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
331237,Brook Road.,2024-01-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
331237,Brook Road.,2024-01-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
331237,Brook Road.,2024-01-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,62.34
331237,Brook Road.,2024-01-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,50.84
331237,Brook Road.,2024-01-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,68.83
331237,Brook Road.,2024-01-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,100.8
331237,Brook Road.,2024-01-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,257.1
331237,Brook Road.,2024-01-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.0
331237,Brook Road.,2024-01-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,284.1
331237,Brook Road.,2024-01-16T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
331237,Brook Road.,2024-01-16T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.59
331237,Brook Road.,2024-01-16T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
331237,Brook Road.,2024-01-16T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,27.49
331237,Brook Road.,2024-01-16T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,22.79
331237,Brook Road.,2024-01-16T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,29.53
331237,Brook Road.,2024-01-16T21:00:00.000+00:00,feeder,3,N Current (RMS),A,31.4
331237,Brook Road.,2024-01-16T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,112.6
331237,Brook Road.,2024-01-16T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,93.6
331237,Brook Road.,2024-01-16T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,121.3
331237,Brook Road.,2024-01-16T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.94
331237,Brook Road.,2024-01-16T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
331237,Brook Road.,2024-01-16T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.35
331237,Brook Road.,2024-01-16T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.74
331237,Brook Road.,2024-01-16T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.2
331237,Brook Road.,2024-01-16T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.64
331237,Brook Road.,2024-01-16T21:00:00.000+00:00,feeder,2,N Current (RMS),A,46.0
331237,Brook Road.,2024-01-16T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,53.5
331237,Brook Road.,2024-01-16T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.1
331237,Brook Road.,2024-01-16T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,104.4
331237,Brook Road.,2024-01-16T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.88
331237,Brook Road.,2024-01-16T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
331237,Brook Road.,2024-01-16T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.25
331237,Brook Road.,2024-01-16T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,26.08
331237,Brook Road.,2024-01-16T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.46
331237,Brook Road.,2024-01-16T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,25.96
331237,Brook Road.,2024-01-16T21:00:00.000+00:00,feeder,1,N Current (RMS),A,67.4
331237,Brook Road.,2024-01-16T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,109.6
331237,Brook Road.,2024-01-16T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.7
331237,Brook Road.,2024-01-16T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,108.5
331237,Brook Road.,2024-01-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
331237,Brook Road.,2024-01-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
331237,Brook Road.,2024-01-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
331237,Brook Road.,2024-01-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
331237,Brook Road.,2024-01-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
331237,Brook Road.,2024-01-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
331237,Brook Road.,2024-01-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
331237,Brook Road.,2024-01-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
331237,Brook Road.,2024-01-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
331237,Brook Road.,2024-01-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,66.3
331237,Brook Road.,2024-01-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,45.45
331237,Brook Road.,2024-01-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,80.13
331237,Brook Road.,2024-01-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,132.2
331237,Brook Road.,2024-01-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,273.8
331237,Brook Road.,2024-01-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.0
331237,Brook Road.,2024-01-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,331.0
331237,Brook Road.,2024-01-16T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.52
331237,Brook Road.,2024-01-16T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.45
331237,Brook Road.,2024-01-16T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
331237,Brook Road.,2024-01-16T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,24.44
331237,Brook Road.,2024-01-16T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,26.42
331237,Brook Road.,2024-01-16T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,28.53
331237,Brook Road.,2024-01-16T20:50:00.000+00:00,feeder,3,N Current (RMS),A,30.2
331237,Brook Road.,2024-01-16T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,101.4
331237,Brook Road.,2024-01-16T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,109.9
331237,Brook Road.,2024-01-16T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,117.8
331237,Brook Road.,2024-01-16T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.03
331237,Brook Road.,2024-01-16T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.63
331237,Brook Road.,2024-01-16T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.56
331237,Brook Road.,2024-01-16T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.1
331237,Brook Road.,2024-01-16T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.88
331237,Brook Road.,2024-01-16T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,24.36
331237,Brook Road.,2024-01-16T20:50:00.000+00:00,feeder,2,N Current (RMS),A,41.6
331237,Brook Road.,2024-01-16T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,58.9
331237,Brook Road.,2024-01-16T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.9
331237,Brook Road.,2024-01-16T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,101.7
331237,Brook Road.,2024-01-16T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.89
331237,Brook Road.,2024-01-16T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
331237,Brook Road.,2024-01-16T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.71
331237,Brook Road.,2024-01-16T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,26.26
331237,Brook Road.,2024-01-16T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.5
331237,Brook Road.,2024-01-16T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.85
331237,Brook Road.,2024-01-16T20:50:00.000+00:00,feeder,1,N Current (RMS),A,64.5
331237,Brook Road.,2024-01-16T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,110.6
331237,Brook Road.,2024-01-16T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,53.1
331237,Brook Road.,2024-01-16T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,103.5
331237,Brook Road.,2024-01-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
331237,Brook Road.,2024-01-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
331237,Brook Road.,2024-01-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
331237,Brook Road.,2024-01-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
331237,Brook Road.,2024-01-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
331237,Brook Road.,2024-01-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
331237,Brook Road.,2024-01-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.44
331237,Brook Road.,2024-01-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
331237,Brook Road.,2024-01-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
331237,Brook Road.,2024-01-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,64.81
331237,Brook Road.,2024-01-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,49.81
331237,Brook Road.,2024-01-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,77.74
331237,Brook Road.,2024-01-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,115.9
331237,Brook Road.,2024-01-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,269.3
331237,Brook Road.,2024-01-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,206.7
331237,Brook Road.,2024-01-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,321.9
331237,Brook Road.,2024-01-16T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.51
331237,Brook Road.,2024-01-16T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
331237,Brook Road.,2024-01-16T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
331237,Brook Road.,2024-01-16T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,25.71
331237,Brook Road.,2024-01-16T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,30.5
331237,Brook Road.,2024-01-16T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,34.47
331237,Brook Road.,2024-01-16T20:40:00.000+00:00,feeder,3,N Current (RMS),A,33.8
331237,Brook Road.,2024-01-16T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,106.0
331237,Brook Road.,2024-01-16T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,125.6
331237,Brook Road.,2024-01-16T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,142.9
331237,Brook Road.,2024-01-16T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.14
331237,Brook Road.,2024-01-16T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.78
331237,Brook Road.,2024-01-16T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.38
331237,Brook Road.,2024-01-16T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.35
331237,Brook Road.,2024-01-16T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.1
331237,Brook Road.,2024-01-16T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.25
331237,Brook Road.,2024-01-16T20:40:00.000+00:00,feeder,2,N Current (RMS),A,29.2
331237,Brook Road.,2024-01-16T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,60.4
331237,Brook Road.,2024-01-16T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,59.8
331237,Brook Road.,2024-01-16T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,89.6
331237,Brook Road.,2024-01-16T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.33
331237,Brook Road.,2024-01-16T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.73
331237,Brook Road.,2024-01-16T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.08
331237,Brook Road.,2024-01-16T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,28.16
331237,Brook Road.,2024-01-16T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.87
331237,Brook Road.,2024-01-16T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,25.24
331237,Brook Road.,2024-01-16T20:40:00.000+00:00,feeder,1,N Current (RMS),A,71.7
331237,Brook Road.,2024-01-16T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,118.2
331237,Brook Road.,2024-01-16T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,54.9
331237,Brook Road.,2024-01-16T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,106.5
331237,Brook Road.,2024-01-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
331237,Brook Road.,2024-01-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
331237,Brook Road.,2024-01-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
331237,Brook Road.,2024-01-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
331237,Brook Road.,2024-01-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
331237,Brook Road.,2024-01-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
331237,Brook Road.,2024-01-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
331237,Brook Road.,2024-01-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
331237,Brook Road.,2024-01-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
331237,Brook Road.,2024-01-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,68.22
331237,Brook Road.,2024-01-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,57.46
331237,Brook Road.,2024-01-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,80.96
331237,Brook Road.,2024-01-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,108.7
331237,Brook Road.,2024-01-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,283.3
331237,Brook Road.,2024-01-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,238.2
331237,Brook Road.,2024-01-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,336.2
331237,Brook Road.,2024-01-16T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.48
331237,Brook Road.,2024-01-16T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
331237,Brook Road.,2024-01-16T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
331237,Brook Road.,2024-01-16T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,28.3
331237,Brook Road.,2024-01-16T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,28.3
331237,Brook Road.,2024-01-16T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,28.34
331237,Brook Road.,2024-01-16T20:30:00.000+00:00,feeder,3,N Current (RMS),A,24.5
331237,Brook Road.,2024-01-16T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,116.7
331237,Brook Road.,2024-01-16T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,115.6
331237,Brook Road.,2024-01-16T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,116.5
331237,Brook Road.,2024-01-16T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.06
331237,Brook Road.,2024-01-16T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
331237,Brook Road.,2024-01-16T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
331237,Brook Road.,2024-01-16T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.56
331237,Brook Road.,2024-01-16T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.27
331237,Brook Road.,2024-01-16T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,28.06
331237,Brook Road.,2024-01-16T20:30:00.000+00:00,feeder,2,N Current (RMS),A,51.3
331237,Brook Road.,2024-01-16T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.3
331237,Brook Road.,2024-01-16T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,55.6
331237,Brook Road.,2024-01-16T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,116.0
331237,Brook Road.,2024-01-16T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.03
331237,Brook Road.,2024-01-16T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.82
331237,Brook Road.,2024-01-16T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.46
331237,Brook Road.,2024-01-16T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,34.1
331237,Brook Road.,2024-01-16T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.69
331237,Brook Road.,2024-01-16T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.72
331237,Brook Road.,2024-01-16T20:30:00.000+00:00,feeder,1,N Current (RMS),A,80.5
331237,Brook Road.,2024-01-16T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,141.2
331237,Brook Road.,2024-01-16T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,66.0
331237,Brook Road.,2024-01-16T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,87.0
331237,Brook Road.,2024-01-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
331237,Brook Road.,2024-01-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
331237,Brook Road.,2024-01-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
331237,Brook Road.,2024-01-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
331237,Brook Road.,2024-01-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
331237,Brook Road.,2024-01-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
331237,Brook Road.,2024-01-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
331237,Brook Road.,2024-01-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
331237,Brook Road.,2024-01-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
331237,Brook Road.,2024-01-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,71.96
331237,Brook Road.,2024-01-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,57.27
331237,Brook Road.,2024-01-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,77.12
331237,Brook Road.,2024-01-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,106.8
331237,Brook Road.,2024-01-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,296.8
331237,Brook Road.,2024-01-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,235.4
331237,Brook Road.,2024-01-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,317.6
331237,Brook Road.,2024-01-16T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.33
331237,Brook Road.,2024-01-16T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
331237,Brook Road.,2024-01-16T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
331237,Brook Road.,2024-01-16T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,34.1
331237,Brook Road.,2024-01-16T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,31.0
331237,Brook Road.,2024-01-16T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,28.48
331237,Brook Road.,2024-01-16T20:20:00.000+00:00,feeder,3,N Current (RMS),A,36.8
331237,Brook Road.,2024-01-16T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,142.0
331237,Brook Road.,2024-01-16T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,126.3
331237,Brook Road.,2024-01-16T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,116.7
331237,Brook Road.,2024-01-16T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
331237,Brook Road.,2024-01-16T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
331237,Brook Road.,2024-01-16T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.76
331237,Brook Road.,2024-01-16T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.9
331237,Brook Road.,2024-01-16T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.1
331237,Brook Road.,2024-01-16T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,30.24
331237,Brook Road.,2024-01-16T20:20:00.000+00:00,feeder,2,N Current (RMS),A,49.8
331237,Brook Road.,2024-01-16T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,54.6
331237,Brook Road.,2024-01-16T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,62.4
331237,Brook Road.,2024-01-16T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,124.2
331237,Brook Road.,2024-01-16T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.73
331237,Brook Road.,2024-01-16T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
331237,Brook Road.,2024-01-16T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.92
331237,Brook Road.,2024-01-16T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,35.52
331237,Brook Road.,2024-01-16T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.85
331237,Brook Road.,2024-01-16T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.04
331237,Brook Road.,2024-01-16T20:20:00.000+00:00,feeder,1,N Current (RMS),A,80.2
331237,Brook Road.,2024-01-16T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,146.1
331237,Brook Road.,2024-01-16T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,77.4
331237,Brook Road.,2024-01-16T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,79.9
331237,Brook Road.,2024-01-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
331237,Brook Road.,2024-01-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
331237,Brook Road.,2024-01-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
331237,Brook Road.,2024-01-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
331237,Brook Road.,2024-01-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
331237,Brook Road.,2024-01-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
331237,Brook Road.,2024-01-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
331237,Brook Road.,2024-01-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
331237,Brook Road.,2024-01-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
331237,Brook Road.,2024-01-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,82.53
331237,Brook Road.,2024-01-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,64.95
331237,Brook Road.,2024-01-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,77.76
331237,Brook Road.,2024-01-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,114.5
331237,Brook Road.,2024-01-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,340.6
331237,Brook Road.,2024-01-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,265.1
331237,Brook Road.,2024-01-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,319.5
331237,Brook Road.,2024-01-16T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
331237,Brook Road.,2024-01-16T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
331237,Brook Road.,2024-01-16T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
331237,Brook Road.,2024-01-16T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,36.17
331237,Brook Road.,2024-01-16T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,35.54
331237,Brook Road.,2024-01-16T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,27.97
331237,Brook Road.,2024-01-16T20:10:00.000+00:00,feeder,3,N Current (RMS),A,35.4
331237,Brook Road.,2024-01-16T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,147.2
331237,Brook Road.,2024-01-16T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,143.8
331237,Brook Road.,2024-01-16T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,113.9
331237,Brook Road.,2024-01-16T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
331237,Brook Road.,2024-01-16T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
331237,Brook Road.,2024-01-16T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.53
331237,Brook Road.,2024-01-16T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.95
331237,Brook Road.,2024-01-16T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.16
331237,Brook Road.,2024-01-16T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.53
331237,Brook Road.,2024-01-16T20:10:00.000+00:00,feeder,2,N Current (RMS),A,32.4
331237,Brook Road.,2024-01-16T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,62.1
331237,Brook Road.,2024-01-16T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,57.9
331237,Brook Road.,2024-01-16T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,93.0
331237,Brook Road.,2024-01-16T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.63
331237,Brook Road.,2024-01-16T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.51
331237,Brook Road.,2024-01-16T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.33
331237,Brook Road.,2024-01-16T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,38.09
331237,Brook Road.,2024-01-16T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.3
331237,Brook Road.,2024-01-16T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.43
331237,Brook Road.,2024-01-16T20:10:00.000+00:00,feeder,1,N Current (RMS),A,88.1
331237,Brook Road.,2024-01-16T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,157.6
331237,Brook Road.,2024-01-16T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,79.2
331237,Brook Road.,2024-01-16T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,89.2
331237,Brook Road.,2024-01-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
331237,Brook Road.,2024-01-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
331237,Brook Road.,2024-01-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
331237,Brook Road.,2024-01-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
331237,Brook Road.,2024-01-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
331237,Brook Road.,2024-01-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
331237,Brook Road.,2024-01-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
331237,Brook Road.,2024-01-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
331237,Brook Road.,2024-01-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
331237,Brook Road.,2024-01-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,89.2
331237,Brook Road.,2024-01-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,69.0
331237,Brook Road.,2024-01-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,71.93
331237,Brook Road.,2024-01-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,130.1
331237,Brook Road.,2024-01-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,365.0
331237,Brook Road.,2024-01-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,280.1
331237,Brook Road.,2024-01-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,294.6
331237,Brook Road.,2024-01-16T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.38
331237,Brook Road.,2024-01-16T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.2
331237,Brook Road.,2024-01-16T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
331237,Brook Road.,2024-01-16T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,31.47
331237,Brook Road.,2024-01-16T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,33.1
331237,Brook Road.,2024-01-16T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,30.11
331237,Brook Road.,2024-01-16T20:00:00.000+00:00,feeder,3,N Current (RMS),A,27.4
331237,Brook Road.,2024-01-16T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,129.6
331237,Brook Road.,2024-01-16T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,134.5
331237,Brook Road.,2024-01-16T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,123.1
331237,Brook Road.,2024-01-16T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
331237,Brook Road.,2024-01-16T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
331237,Brook Road.,2024-01-16T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.46
331237,Brook Road.,2024-01-16T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.08
331237,Brook Road.,2024-01-16T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.02
331237,Brook Road.,2024-01-16T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.94
331237,Brook Road.,2024-01-16T20:00:00.000+00:00,feeder,2,N Current (RMS),A,32.7
331237,Brook Road.,2024-01-16T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.0
331237,Brook Road.,2024-01-16T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,61.6
331237,Brook Road.,2024-01-16T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,91.0
331237,Brook Road.,2024-01-16T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
331237,Brook Road.,2024-01-16T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
331237,Brook Road.,2024-01-16T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.46
331237,Brook Road.,2024-01-16T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,31.83
331237,Brook Road.,2024-01-16T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.53
331237,Brook Road.,2024-01-16T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.79
331237,Brook Road.,2024-01-16T20:00:00.000+00:00,feeder,1,N Current (RMS),A,76.1
331237,Brook Road.,2024-01-16T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,131.3
331237,Brook Road.,2024-01-16T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,61.1
331237,Brook Road.,2024-01-16T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,99.5
331237,Brook Road.,2024-01-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
331237,Brook Road.,2024-01-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
331237,Brook Road.,2024-01-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
331237,Brook Road.,2024-01-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
331237,Brook Road.,2024-01-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
331237,Brook Road.,2024-01-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
331237,Brook Road.,2024-01-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
331237,Brook Road.,2024-01-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
331237,Brook Road.,2024-01-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
331237,Brook Road.,2024-01-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,73.38
331237,Brook Road.,2024-01-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,62.65
331237,Brook Road.,2024-01-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,75.83
331237,Brook Road.,2024-01-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,102.9
331237,Brook Road.,2024-01-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,301.0
331237,Brook Road.,2024-01-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,255.4
331237,Brook Road.,2024-01-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,311.9
331237,Brook Road.,2024-01-16T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.28
331237,Brook Road.,2024-01-16T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
331237,Brook Road.,2024-01-16T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
331237,Brook Road.,2024-01-16T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,27.04
331237,Brook Road.,2024-01-16T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,33.12
331237,Brook Road.,2024-01-16T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,32.9
331237,Brook Road.,2024-01-16T19:50:00.000+00:00,feeder,3,N Current (RMS),A,35.8
331237,Brook Road.,2024-01-16T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,111.6
331237,Brook Road.,2024-01-16T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,136.0
331237,Brook Road.,2024-01-16T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,135.2
331237,Brook Road.,2024-01-16T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
331237,Brook Road.,2024-01-16T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.35
331237,Brook Road.,2024-01-16T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
331237,Brook Road.,2024-01-16T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.42
331237,Brook Road.,2024-01-16T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.11
331237,Brook Road.,2024-01-16T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,24.28
331237,Brook Road.,2024-01-16T19:50:00.000+00:00,feeder,2,N Current (RMS),A,34.2
331237,Brook Road.,2024-01-16T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,60.8
331237,Brook Road.,2024-01-16T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,66.3
331237,Brook Road.,2024-01-16T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,100.5
331237,Brook Road.,2024-01-16T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.68
331237,Brook Road.,2024-01-16T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
331237,Brook Road.,2024-01-16T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.34
331237,Brook Road.,2024-01-16T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,34.69
331237,Brook Road.,2024-01-16T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.11
331237,Brook Road.,2024-01-16T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,26.04
331237,Brook Road.,2024-01-16T19:50:00.000+00:00,feeder,1,N Current (RMS),A,84.8
331237,Brook Road.,2024-01-16T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,143.6
331237,Brook Road.,2024-01-16T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,63.1
331237,Brook Road.,2024-01-16T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,108.6
331237,Brook Road.,2024-01-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
331237,Brook Road.,2024-01-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
331237,Brook Road.,2024-01-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
331237,Brook Road.,2024-01-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
331237,Brook Road.,2024-01-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
331237,Brook Road.,2024-01-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
331237,Brook Road.,2024-01-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
331237,Brook Road.,2024-01-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
331237,Brook Road.,2024-01-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
331237,Brook Road.,2024-01-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,76.15
331237,Brook Road.,2024-01-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,64.34
331237,Brook Road.,2024-01-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,83.22
331237,Brook Road.,2024-01-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,113.8
331237,Brook Road.,2024-01-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,313.9
331237,Brook Road.,2024-01-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,263.8
331237,Brook Road.,2024-01-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,342.8
331237,Brook Road.,2024-01-16T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.83
331237,Brook Road.,2024-01-16T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
331237,Brook Road.,2024-01-16T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
331237,Brook Road.,2024-01-16T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,22.16
331237,Brook Road.,2024-01-16T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,32.03
331237,Brook Road.,2024-01-16T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,37.61
331237,Brook Road.,2024-01-16T19:40:00.000+00:00,feeder,3,N Current (RMS),A,48.2
331237,Brook Road.,2024-01-16T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,91.8
331237,Brook Road.,2024-01-16T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,131.2
331237,Brook Road.,2024-01-16T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,154.6
331237,Brook Road.,2024-01-16T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
331237,Brook Road.,2024-01-16T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
331237,Brook Road.,2024-01-16T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
331237,Brook Road.,2024-01-16T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.94
331237,Brook Road.,2024-01-16T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.35
331237,Brook Road.,2024-01-16T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,26.04
331237,Brook Road.,2024-01-16T19:40:00.000+00:00,feeder,2,N Current (RMS),A,40.2
331237,Brook Road.,2024-01-16T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,46.0
331237,Brook Road.,2024-01-16T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,67.3
331237,Brook Road.,2024-01-16T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,108.1
331237,Brook Road.,2024-01-16T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.17
331237,Brook Road.,2024-01-16T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
331237,Brook Road.,2024-01-16T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.35
331237,Brook Road.,2024-01-16T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,37.67
331237,Brook Road.,2024-01-16T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.73
331237,Brook Road.,2024-01-16T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,25.72
331237,Brook Road.,2024-01-16T19:40:00.000+00:00,feeder,1,N Current (RMS),A,80.5
331237,Brook Road.,2024-01-16T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,155.1
331237,Brook Road.,2024-01-16T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,82.0
331237,Brook Road.,2024-01-16T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,107.1
331237,Brook Road.,2024-01-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
331237,Brook Road.,2024-01-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
331237,Brook Road.,2024-01-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
331237,Brook Road.,2024-01-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
331237,Brook Road.,2024-01-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
331237,Brook Road.,2024-01-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
331237,Brook Road.,2024-01-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
331237,Brook Road.,2024-01-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
331237,Brook Road.,2024-01-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
331237,Brook Road.,2024-01-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,70.77
331237,Brook Road.,2024-01-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,68.1
331237,Brook Road.,2024-01-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,89.37
331237,Brook Road.,2024-01-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,99.8
