Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331237,Brook Road.,2024-01-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,291.5
331237,Brook Road.,2024-01-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,279.2
331237,Brook Road.,2024-01-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,368.0
331237,Brook Road.,2024-01-16T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.6
331237,Brook Road.,2024-01-16T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.41
331237,Brook Road.,2024-01-16T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
331237,Brook Road.,2024-01-16T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.82
331237,Brook Road.,2024-01-16T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,39.24
331237,Brook Road.,2024-01-16T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,35.4
331237,Brook Road.,2024-01-16T19:30:00.000+00:00,feeder,3,N Current (RMS),A,49.4
331237,Brook Road.,2024-01-16T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,90.2
331237,Brook Road.,2024-01-16T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,159.9
331237,Brook Road.,2024-01-16T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,145.5
331237,Brook Road.,2024-01-16T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
331237,Brook Road.,2024-01-16T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
331237,Brook Road.,2024-01-16T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.3
331237,Brook Road.,2024-01-16T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.81
331237,Brook Road.,2024-01-16T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.62
331237,Brook Road.,2024-01-16T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,29.01
331237,Brook Road.,2024-01-16T19:30:00.000+00:00,feeder,2,N Current (RMS),A,48.0
331237,Brook Road.,2024-01-16T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,49.4
331237,Brook Road.,2024-01-16T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,64.7
331237,Brook Road.,2024-01-16T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,120.8
331237,Brook Road.,2024-01-16T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.79
331237,Brook Road.,2024-01-16T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
331237,Brook Road.,2024-01-16T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.04
331237,Brook Road.,2024-01-16T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,36.81
331237,Brook Road.,2024-01-16T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.13
331237,Brook Road.,2024-01-16T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.98
331237,Brook Road.,2024-01-16T19:30:00.000+00:00,feeder,1,N Current (RMS),A,82.3
331237,Brook Road.,2024-01-16T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,152.1
331237,Brook Road.,2024-01-16T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,87.3
331237,Brook Road.,2024-01-16T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,88.6
331237,Brook Road.,2024-01-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
331237,Brook Road.,2024-01-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
331237,Brook Road.,2024-01-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
331237,Brook Road.,2024-01-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
331237,Brook Road.,2024-01-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
331237,Brook Road.,2024-01-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
331237,Brook Road.,2024-01-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
331237,Brook Road.,2024-01-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
331237,Brook Road.,2024-01-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
331237,Brook Road.,2024-01-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,70.44
331237,Brook Road.,2024-01-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,75.99
331237,Brook Road.,2024-01-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,85.4
331237,Brook Road.,2024-01-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,93.8
331237,Brook Road.,2024-01-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,290.7
331237,Brook Road.,2024-01-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,310.4
331237,Brook Road.,2024-01-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,352.9
331237,Brook Road.,2024-01-16T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.87
331237,Brook Road.,2024-01-16T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.47
331237,Brook Road.,2024-01-16T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
331237,Brook Road.,2024-01-16T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,22.7
331237,Brook Road.,2024-01-16T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,36.01
331237,Brook Road.,2024-01-16T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,39.92
331237,Brook Road.,2024-01-16T19:20:00.000+00:00,feeder,3,N Current (RMS),A,52.3
331237,Brook Road.,2024-01-16T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,94.1
331237,Brook Road.,2024-01-16T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,149.3
331237,Brook Road.,2024-01-16T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,164.3
331237,Brook Road.,2024-01-16T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
331237,Brook Road.,2024-01-16T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
331237,Brook Road.,2024-01-16T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.23
331237,Brook Road.,2024-01-16T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.65
331237,Brook Road.,2024-01-16T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.57
331237,Brook Road.,2024-01-16T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,26.88
331237,Brook Road.,2024-01-16T19:20:00.000+00:00,feeder,2,N Current (RMS),A,39.2
331237,Brook Road.,2024-01-16T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,45.4
331237,Brook Road.,2024-01-16T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,80.8
331237,Brook Road.,2024-01-16T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,111.8
331237,Brook Road.,2024-01-16T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.68
331237,Brook Road.,2024-01-16T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
331237,Brook Road.,2024-01-16T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.17
331237,Brook Road.,2024-01-16T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,52.75
331237,Brook Road.,2024-01-16T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,25.89
331237,Brook Road.,2024-01-16T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.67
331237,Brook Road.,2024-01-16T19:20:00.000+00:00,feeder,1,N Current (RMS),A,128.1
331237,Brook Road.,2024-01-16T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,217.4
331237,Brook Road.,2024-01-16T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,107.3
331237,Brook Road.,2024-01-16T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,95.5
331237,Brook Road.,2024-01-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
331237,Brook Road.,2024-01-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
331237,Brook Road.,2024-01-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
331237,Brook Road.,2024-01-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
331237,Brook Road.,2024-01-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
331237,Brook Road.,2024-01-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
331237,Brook Road.,2024-01-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
331237,Brook Road.,2024-01-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
331237,Brook Road.,2024-01-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
331237,Brook Road.,2024-01-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,86.1
331237,Brook Road.,2024-01-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,81.46
331237,Brook Road.,2024-01-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,89.47
331237,Brook Road.,2024-01-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,104.1
331237,Brook Road.,2024-01-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,354.7
331237,Brook Road.,2024-01-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,333.9
331237,Brook Road.,2024-01-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,369.8
331237,Brook Road.,2024-01-16T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.18
331237,Brook Road.,2024-01-16T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
331237,Brook Road.,2024-01-16T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
331237,Brook Road.,2024-01-16T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,31.89
331237,Brook Road.,2024-01-16T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,32.66
331237,Brook Road.,2024-01-16T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,44.06
331237,Brook Road.,2024-01-16T19:10:00.000+00:00,feeder,3,N Current (RMS),A,44.5
331237,Brook Road.,2024-01-16T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,133.3
331237,Brook Road.,2024-01-16T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,134.4
331237,Brook Road.,2024-01-16T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,182.1
331237,Brook Road.,2024-01-16T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
331237,Brook Road.,2024-01-16T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
331237,Brook Road.,2024-01-16T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.73
331237,Brook Road.,2024-01-16T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.49
331237,Brook Road.,2024-01-16T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.04
331237,Brook Road.,2024-01-16T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,24.52
331237,Brook Road.,2024-01-16T19:10:00.000+00:00,feeder,2,N Current (RMS),A,30.4
331237,Brook Road.,2024-01-16T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,56.8
331237,Brook Road.,2024-01-16T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,78.8
331237,Brook Road.,2024-01-16T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,102.3
331237,Brook Road.,2024-01-16T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.73
331237,Brook Road.,2024-01-16T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
331237,Brook Road.,2024-01-16T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.41
331237,Brook Road.,2024-01-16T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,43.73
331237,Brook Road.,2024-01-16T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.46
331237,Brook Road.,2024-01-16T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.72
331237,Brook Road.,2024-01-16T19:10:00.000+00:00,feeder,1,N Current (RMS),A,105.5
331237,Brook Road.,2024-01-16T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,182.7
331237,Brook Road.,2024-01-16T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,89.0
331237,Brook Road.,2024-01-16T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,91.5
331237,Brook Road.,2024-01-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
331237,Brook Road.,2024-01-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
331237,Brook Road.,2024-01-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
331237,Brook Road.,2024-01-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
331237,Brook Road.,2024-01-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
331237,Brook Road.,2024-01-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
331237,Brook Road.,2024-01-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
331237,Brook Road.,2024-01-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
331237,Brook Road.,2024-01-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
331237,Brook Road.,2024-01-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,89.11
331237,Brook Road.,2024-01-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,73.16
331237,Brook Road.,2024-01-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,90.3
331237,Brook Road.,2024-01-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,115.3
331237,Brook Road.,2024-01-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,368.3
331237,Brook Road.,2024-01-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,301.1
331237,Brook Road.,2024-01-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,374.0
331237,Brook Road.,2024-01-16T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.15
331237,Brook Road.,2024-01-16T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
331237,Brook Road.,2024-01-16T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
331237,Brook Road.,2024-01-16T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,32.12
331237,Brook Road.,2024-01-16T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,30.72
331237,Brook Road.,2024-01-16T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,44.23
331237,Brook Road.,2024-01-16T19:00:00.000+00:00,feeder,3,N Current (RMS),A,47.6
331237,Brook Road.,2024-01-16T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,133.4
331237,Brook Road.,2024-01-16T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,126.4
331237,Brook Road.,2024-01-16T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,182.8
331237,Brook Road.,2024-01-16T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
331237,Brook Road.,2024-01-16T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
331237,Brook Road.,2024-01-16T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
331237,Brook Road.,2024-01-16T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.89
331237,Brook Road.,2024-01-16T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.88
331237,Brook Road.,2024-01-16T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,28.22
331237,Brook Road.,2024-01-16T19:00:00.000+00:00,feeder,2,N Current (RMS),A,37.2
331237,Brook Road.,2024-01-16T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,74.6
331237,Brook Road.,2024-01-16T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,74.3
331237,Brook Road.,2024-01-16T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,117.3
331237,Brook Road.,2024-01-16T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.09
331237,Brook Road.,2024-01-16T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
331237,Brook Road.,2024-01-16T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.64
331237,Brook Road.,2024-01-16T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,44.18
331237,Brook Road.,2024-01-16T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.05
331237,Brook Road.,2024-01-16T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,26.87
331237,Brook Road.,2024-01-16T19:00:00.000+00:00,feeder,1,N Current (RMS),A,108.3
331237,Brook Road.,2024-01-16T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,183.0
331237,Brook Road.,2024-01-16T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,75.4
331237,Brook Road.,2024-01-16T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,112.9
331237,Brook Road.,2024-01-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
331237,Brook Road.,2024-01-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
331237,Brook Road.,2024-01-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
331237,Brook Road.,2024-01-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
331237,Brook Road.,2024-01-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
331237,Brook Road.,2024-01-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
331237,Brook Road.,2024-01-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
331237,Brook Road.,2024-01-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
331237,Brook Road.,2024-01-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
331237,Brook Road.,2024-01-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,94.19
331237,Brook Road.,2024-01-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,66.64
331237,Brook Road.,2024-01-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,99.32
331237,Brook Road.,2024-01-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,146.3
331237,Brook Road.,2024-01-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,389.9
331237,Brook Road.,2024-01-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,274.3
331237,Brook Road.,2024-01-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,411.4
331237,Brook Road.,2024-01-16T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.04
331237,Brook Road.,2024-01-16T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
331237,Brook Road.,2024-01-16T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
331237,Brook Road.,2024-01-16T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,38.21
331237,Brook Road.,2024-01-16T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,38.25
331237,Brook Road.,2024-01-16T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,42.47
331237,Brook Road.,2024-01-16T18:50:00.000+00:00,feeder,3,N Current (RMS),A,33.3
331237,Brook Road.,2024-01-16T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,157.6
331237,Brook Road.,2024-01-16T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,156.9
331237,Brook Road.,2024-01-16T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,176.2
331237,Brook Road.,2024-01-16T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.88
331237,Brook Road.,2024-01-16T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
331237,Brook Road.,2024-01-16T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
331237,Brook Road.,2024-01-16T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.58
331237,Brook Road.,2024-01-16T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.94
331237,Brook Road.,2024-01-16T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,24.47
331237,Brook Road.,2024-01-16T18:50:00.000+00:00,feeder,2,N Current (RMS),A,35.2
331237,Brook Road.,2024-01-16T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,53.5
331237,Brook Road.,2024-01-16T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,86.4
331237,Brook Road.,2024-01-16T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,102.2
331237,Brook Road.,2024-01-16T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.03
331237,Brook Road.,2024-01-16T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
331237,Brook Road.,2024-01-16T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.59
331237,Brook Road.,2024-01-16T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,43.1
331237,Brook Road.,2024-01-16T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.23
331237,Brook Road.,2024-01-16T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,28.44
331237,Brook Road.,2024-01-16T18:50:00.000+00:00,feeder,1,N Current (RMS),A,92.2
331237,Brook Road.,2024-01-16T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,179.4
331237,Brook Road.,2024-01-16T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,96.0
331237,Brook Road.,2024-01-16T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,119.0
331237,Brook Road.,2024-01-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
331237,Brook Road.,2024-01-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
331237,Brook Road.,2024-01-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
331237,Brook Road.,2024-01-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
331237,Brook Road.,2024-01-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
331237,Brook Road.,2024-01-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
331237,Brook Road.,2024-01-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
331237,Brook Road.,2024-01-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
331237,Brook Road.,2024-01-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
331237,Brook Road.,2024-01-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,93.89
331237,Brook Road.,2024-01-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,82.42
331237,Brook Road.,2024-01-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,95.37
331237,Brook Road.,2024-01-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,109.7
331237,Brook Road.,2024-01-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,388.2
331237,Brook Road.,2024-01-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,337.9
331237,Brook Road.,2024-01-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,395.7
331237,Brook Road.,2024-01-16T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
331237,Brook Road.,2024-01-16T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
331237,Brook Road.,2024-01-16T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
331237,Brook Road.,2024-01-16T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,38.54
331237,Brook Road.,2024-01-16T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,34.46
331237,Brook Road.,2024-01-16T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,34.2
331237,Brook Road.,2024-01-16T18:40:00.000+00:00,feeder,3,N Current (RMS),A,34.2
331237,Brook Road.,2024-01-16T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,158.0
331237,Brook Road.,2024-01-16T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,139.5
331237,Brook Road.,2024-01-16T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,141.5
331237,Brook Road.,2024-01-16T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.73
331237,Brook Road.,2024-01-16T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.1
331237,Brook Road.,2024-01-16T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.73
331237,Brook Road.,2024-01-16T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.64
331237,Brook Road.,2024-01-16T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.88
331237,Brook Road.,2024-01-16T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,26.37
331237,Brook Road.,2024-01-16T18:40:00.000+00:00,feeder,2,N Current (RMS),A,38.0
331237,Brook Road.,2024-01-16T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,61.2
331237,Brook Road.,2024-01-16T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,77.6
331237,Brook Road.,2024-01-16T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,109.9
331237,Brook Road.,2024-01-16T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.91
331237,Brook Road.,2024-01-16T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
331237,Brook Road.,2024-01-16T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.22
331237,Brook Road.,2024-01-16T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,33.48
331237,Brook Road.,2024-01-16T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.47
331237,Brook Road.,2024-01-16T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,33.46
331237,Brook Road.,2024-01-16T18:40:00.000+00:00,feeder,1,N Current (RMS),A,79.3
331237,Brook Road.,2024-01-16T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,139.0
331237,Brook Road.,2024-01-16T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,84.5
331237,Brook Road.,2024-01-16T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,140.1
331237,Brook Road.,2024-01-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
331237,Brook Road.,2024-01-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
331237,Brook Road.,2024-01-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
331237,Brook Road.,2024-01-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
331237,Brook Road.,2024-01-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
331237,Brook Road.,2024-01-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
331237,Brook Road.,2024-01-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
331237,Brook Road.,2024-01-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
331237,Brook Road.,2024-01-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
331237,Brook Road.,2024-01-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,86.66
331237,Brook Road.,2024-01-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,73.81
331237,Brook Road.,2024-01-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,94.03
331237,Brook Road.,2024-01-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,122.5
331237,Brook Road.,2024-01-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,354.2
331237,Brook Road.,2024-01-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,299.9
331237,Brook Road.,2024-01-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,386.0
331237,Brook Road.,2024-01-16T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.46
331237,Brook Road.,2024-01-16T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
331237,Brook Road.,2024-01-16T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.61
331237,Brook Road.,2024-01-16T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,36.7
331237,Brook Road.,2024-01-16T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,41.76
331237,Brook Road.,2024-01-16T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,29.57
331237,Brook Road.,2024-01-16T18:30:00.000+00:00,feeder,3,N Current (RMS),A,43.5
331237,Brook Road.,2024-01-16T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,149.4
331237,Brook Road.,2024-01-16T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,169.8
331237,Brook Road.,2024-01-16T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,121.4
331237,Brook Road.,2024-01-16T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
331237,Brook Road.,2024-01-16T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.05
331237,Brook Road.,2024-01-16T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
331237,Brook Road.,2024-01-16T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.6
331237,Brook Road.,2024-01-16T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.94
331237,Brook Road.,2024-01-16T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,38.54
331237,Brook Road.,2024-01-16T18:30:00.000+00:00,feeder,2,N Current (RMS),A,63.1
331237,Brook Road.,2024-01-16T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,77.0
331237,Brook Road.,2024-01-16T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,77.9
331237,Brook Road.,2024-01-16T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,157.5
331237,Brook Road.,2024-01-16T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.5
331237,Brook Road.,2024-01-16T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
331237,Brook Road.,2024-01-16T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.29
331237,Brook Road.,2024-01-16T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,37.13
331237,Brook Road.,2024-01-16T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.1
331237,Brook Road.,2024-01-16T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,32.96
331237,Brook Road.,2024-01-16T18:30:00.000+00:00,feeder,1,N Current (RMS),A,81.2
331237,Brook Road.,2024-01-16T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,152.4
331237,Brook Road.,2024-01-16T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,87.0
331237,Brook Road.,2024-01-16T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,137.1
331237,Brook Road.,2024-01-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
331237,Brook Road.,2024-01-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
331237,Brook Road.,2024-01-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
331237,Brook Road.,2024-01-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
331237,Brook Road.,2024-01-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
331237,Brook Road.,2024-01-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
331237,Brook Road.,2024-01-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
331237,Brook Road.,2024-01-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
331237,Brook Road.,2024-01-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
331237,Brook Road.,2024-01-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,92.43
331237,Brook Road.,2024-01-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,81.8
331237,Brook Road.,2024-01-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,101.07
331237,Brook Road.,2024-01-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,123.8
331237,Brook Road.,2024-01-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,377.2
331237,Brook Road.,2024-01-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,333.5
331237,Brook Road.,2024-01-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,414.0
331237,Brook Road.,2024-01-16T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
331237,Brook Road.,2024-01-16T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
331237,Brook Road.,2024-01-16T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
331237,Brook Road.,2024-01-16T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,42.78
331237,Brook Road.,2024-01-16T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,38.31
331237,Brook Road.,2024-01-16T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,30.99
331237,Brook Road.,2024-01-16T18:20:00.000+00:00,feeder,3,N Current (RMS),A,50.3
331237,Brook Road.,2024-01-16T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,174.7
331237,Brook Road.,2024-01-16T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,158.3
331237,Brook Road.,2024-01-16T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,127.4
331237,Brook Road.,2024-01-16T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
331237,Brook Road.,2024-01-16T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.13
331237,Brook Road.,2024-01-16T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
331237,Brook Road.,2024-01-16T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.73
331237,Brook Road.,2024-01-16T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,25.49
331237,Brook Road.,2024-01-16T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,26.33
331237,Brook Road.,2024-01-16T18:20:00.000+00:00,feeder,2,N Current (RMS),A,37.4
331237,Brook Road.,2024-01-16T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,85.7
331237,Brook Road.,2024-01-16T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,106.5
331237,Brook Road.,2024-01-16T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,110.2
331237,Brook Road.,2024-01-16T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
331237,Brook Road.,2024-01-16T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
331237,Brook Road.,2024-01-16T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.72
331237,Brook Road.,2024-01-16T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,40.48
331237,Brook Road.,2024-01-16T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,31.43
331237,Brook Road.,2024-01-16T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,30.46
331237,Brook Road.,2024-01-16T18:20:00.000+00:00,feeder,1,N Current (RMS),A,70.2
331237,Brook Road.,2024-01-16T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,166.1
331237,Brook Road.,2024-01-16T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,130.1
331237,Brook Road.,2024-01-16T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,127.0
331237,Brook Road.,2024-01-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
331237,Brook Road.,2024-01-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
331237,Brook Road.,2024-01-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
331237,Brook Road.,2024-01-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
331237,Brook Road.,2024-01-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
331237,Brook Road.,2024-01-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
331237,Brook Road.,2024-01-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
331237,Brook Road.,2024-01-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
331237,Brook Road.,2024-01-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
331237,Brook Road.,2024-01-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,104.0
331237,Brook Road.,2024-01-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,95.23
331237,Brook Road.,2024-01-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,87.77
331237,Brook Road.,2024-01-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,117.4
331237,Brook Road.,2024-01-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,424.6
331237,Brook Road.,2024-01-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,386.7
331237,Brook Road.,2024-01-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,360.9
331237,Brook Road.,2024-01-16T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.85
331237,Brook Road.,2024-01-16T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
331237,Brook Road.,2024-01-16T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
331237,Brook Road.,2024-01-16T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,36.36
331237,Brook Road.,2024-01-16T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,33.15
331237,Brook Road.,2024-01-16T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,31.8
331237,Brook Road.,2024-01-16T18:10:00.000+00:00,feeder,3,N Current (RMS),A,31.8
331237,Brook Road.,2024-01-16T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,149.1
331237,Brook Road.,2024-01-16T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,135.3
331237,Brook Road.,2024-01-16T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,130.6
331237,Brook Road.,2024-01-16T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.6
331237,Brook Road.,2024-01-16T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.35
331237,Brook Road.,2024-01-16T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
331237,Brook Road.,2024-01-16T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.55
331237,Brook Road.,2024-01-16T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,25.97
331237,Brook Road.,2024-01-16T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,33.66
331237,Brook Road.,2024-01-16T18:10:00.000+00:00,feeder,2,N Current (RMS),A,44.1
331237,Brook Road.,2024-01-16T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,81.3
331237,Brook Road.,2024-01-16T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,106.4
331237,Brook Road.,2024-01-16T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,141.0
331237,Brook Road.,2024-01-16T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.47
331237,Brook Road.,2024-01-16T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
331237,Brook Road.,2024-01-16T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.76
331237,Brook Road.,2024-01-16T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,39.06
331237,Brook Road.,2024-01-16T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,41.82
331237,Brook Road.,2024-01-16T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,32.85
331237,Brook Road.,2024-01-16T18:10:00.000+00:00,feeder,1,N Current (RMS),A,61.5
331237,Brook Road.,2024-01-16T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,160.7
331237,Brook Road.,2024-01-16T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,171.3
331237,Brook Road.,2024-01-16T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,136.1
331237,Brook Road.,2024-01-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
331237,Brook Road.,2024-01-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
331237,Brook Road.,2024-01-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
331237,Brook Road.,2024-01-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
331237,Brook Road.,2024-01-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
331237,Brook Road.,2024-01-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
331237,Brook Road.,2024-01-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
331237,Brook Road.,2024-01-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
331237,Brook Road.,2024-01-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
331237,Brook Road.,2024-01-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,94.97
331237,Brook Road.,2024-01-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,100.93
331237,Brook Road.,2024-01-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,98.31
331237,Brook Road.,2024-01-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,99.6
331237,Brook Road.,2024-01-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,389.1
331237,Brook Road.,2024-01-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,411.0
331237,Brook Road.,2024-01-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,405.5
331237,Brook Road.,2024-01-16T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.88
331237,Brook Road.,2024-01-16T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
331237,Brook Road.,2024-01-16T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
331237,Brook Road.,2024-01-16T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,29.99
331237,Brook Road.,2024-01-16T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,37.7
331237,Brook Road.,2024-01-16T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,33.12
331237,Brook Road.,2024-01-16T18:00:00.000+00:00,feeder,3,N Current (RMS),A,35.7
331237,Brook Road.,2024-01-16T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,124.2
331237,Brook Road.,2024-01-16T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,153.4
331237,Brook Road.,2024-01-16T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,136.5
331237,Brook Road.,2024-01-16T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.66
331237,Brook Road.,2024-01-16T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.74
331237,Brook Road.,2024-01-16T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
331237,Brook Road.,2024-01-16T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.81
331237,Brook Road.,2024-01-16T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.69
331237,Brook Road.,2024-01-16T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,26.16
331237,Brook Road.,2024-01-16T18:00:00.000+00:00,feeder,2,N Current (RMS),A,41.6
331237,Brook Road.,2024-01-16T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,54.7
331237,Brook Road.,2024-01-16T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,85.1
331237,Brook Road.,2024-01-16T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,110.5
331237,Brook Road.,2024-01-16T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.18
331237,Brook Road.,2024-01-16T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
331237,Brook Road.,2024-01-16T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.97
331237,Brook Road.,2024-01-16T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,39.76
331237,Brook Road.,2024-01-16T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.06
331237,Brook Road.,2024-01-16T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,41.93
331237,Brook Road.,2024-01-16T18:00:00.000+00:00,feeder,1,N Current (RMS),A,89.7
331237,Brook Road.,2024-01-16T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,163.4
331237,Brook Road.,2024-01-16T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,91.3
331237,Brook Road.,2024-01-16T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,172.8
331237,Brook Road.,2024-01-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
331237,Brook Road.,2024-01-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
331237,Brook Road.,2024-01-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
331237,Brook Road.,2024-01-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
331237,Brook Road.,2024-01-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
331237,Brook Road.,2024-01-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
331237,Brook Road.,2024-01-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
331237,Brook Road.,2024-01-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
331237,Brook Road.,2024-01-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
331237,Brook Road.,2024-01-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,82.55
331237,Brook Road.,2024-01-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,80.45
331237,Brook Road.,2024-01-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,101.21
331237,Brook Road.,2024-01-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,109.7
331237,Brook Road.,2024-01-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,339.5
331237,Brook Road.,2024-01-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,327.8
331237,Brook Road.,2024-01-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,416.1
331237,Brook Road.,2024-01-16T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.34
331237,Brook Road.,2024-01-16T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
331237,Brook Road.,2024-01-16T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
331237,Brook Road.,2024-01-16T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,33.53
331237,Brook Road.,2024-01-16T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,38.96
331237,Brook Road.,2024-01-16T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,34.57
331237,Brook Road.,2024-01-16T17:50:00.000+00:00,feeder,3,N Current (RMS),A,33.2
331237,Brook Road.,2024-01-16T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,137.6
331237,Brook Road.,2024-01-16T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,157.9
331237,Brook Road.,2024-01-16T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,141.7
331237,Brook Road.,2024-01-16T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.93
331237,Brook Road.,2024-01-16T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
331237,Brook Road.,2024-01-16T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
331237,Brook Road.,2024-01-16T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.21
331237,Brook Road.,2024-01-16T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.79
331237,Brook Road.,2024-01-16T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.31
331237,Brook Road.,2024-01-16T17:50:00.000+00:00,feeder,2,N Current (RMS),A,37.9
331237,Brook Road.,2024-01-16T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,56.1
331237,Brook Road.,2024-01-16T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,97.4
331237,Brook Road.,2024-01-16T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,80.7
331237,Brook Road.,2024-01-16T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.01
331237,Brook Road.,2024-01-16T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
331237,Brook Road.,2024-01-16T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.63
331237,Brook Road.,2024-01-16T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,40.11
331237,Brook Road.,2024-01-16T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.97
331237,Brook Road.,2024-01-16T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,44.13
331237,Brook Road.,2024-01-16T17:50:00.000+00:00,feeder,1,N Current (RMS),A,89.8
331237,Brook Road.,2024-01-16T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,164.0
331237,Brook Road.,2024-01-16T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,98.2
331237,Brook Road.,2024-01-16T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,181.2
331237,Brook Road.,2024-01-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
331237,Brook Road.,2024-01-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
331237,Brook Road.,2024-01-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
331237,Brook Road.,2024-01-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
331237,Brook Road.,2024-01-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
331237,Brook Road.,2024-01-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
331237,Brook Road.,2024-01-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
331237,Brook Road.,2024-01-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
331237,Brook Road.,2024-01-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
331237,Brook Road.,2024-01-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,86.85
331237,Brook Road.,2024-01-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,86.72
331237,Brook Road.,2024-01-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,98.01
331237,Brook Road.,2024-01-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,99.8
331237,Brook Road.,2024-01-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,355.3
331237,Brook Road.,2024-01-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,352.2
331237,Brook Road.,2024-01-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,401.2
331237,Brook Road.,2024-01-16T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.46
331237,Brook Road.,2024-01-16T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.15
331237,Brook Road.,2024-01-16T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
331237,Brook Road.,2024-01-16T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,33.62
331237,Brook Road.,2024-01-16T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,40.61
331237,Brook Road.,2024-01-16T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,35.65
331237,Brook Road.,2024-01-16T17:40:00.000+00:00,feeder,3,N Current (RMS),A,30.9
331237,Brook Road.,2024-01-16T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,138.1
331237,Brook Road.,2024-01-16T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,165.6
331237,Brook Road.,2024-01-16T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,146.4
331237,Brook Road.,2024-01-16T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
331237,Brook Road.,2024-01-16T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.84
331237,Brook Road.,2024-01-16T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.87
331237,Brook Road.,2024-01-16T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.67
331237,Brook Road.,2024-01-16T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.61
331237,Brook Road.,2024-01-16T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.18
331237,Brook Road.,2024-01-16T17:40:00.000+00:00,feeder,2,N Current (RMS),A,35.9
331237,Brook Road.,2024-01-16T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,66.7
331237,Brook Road.,2024-01-16T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,97.7
331237,Brook Road.,2024-01-16T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,88.6
331237,Brook Road.,2024-01-16T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.23
331237,Brook Road.,2024-01-16T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
331237,Brook Road.,2024-01-16T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
331237,Brook Road.,2024-01-16T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,42.92
331237,Brook Road.,2024-01-16T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.36
331237,Brook Road.,2024-01-16T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,47.09
331237,Brook Road.,2024-01-16T17:40:00.000+00:00,feeder,1,N Current (RMS),A,93.7
331237,Brook Road.,2024-01-16T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,175.9
331237,Brook Road.,2024-01-16T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,104.4
331237,Brook Road.,2024-01-16T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,194.0
331237,Brook Road.,2024-01-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
331237,Brook Road.,2024-01-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
331237,Brook Road.,2024-01-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
331237,Brook Road.,2024-01-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
331237,Brook Road.,2024-01-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
331237,Brook Road.,2024-01-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
331237,Brook Road.,2024-01-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
331237,Brook Road.,2024-01-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
331237,Brook Road.,2024-01-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
331237,Brook Road.,2024-01-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,92.21
331237,Brook Road.,2024-01-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,89.58
331237,Brook Road.,2024-01-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,103.92
331237,Brook Road.,2024-01-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,105.4
331237,Brook Road.,2024-01-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,378.0
331237,Brook Road.,2024-01-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,365.2
331237,Brook Road.,2024-01-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,427.0
331237,Brook Road.,2024-01-16T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.18
331237,Brook Road.,2024-01-16T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
331237,Brook Road.,2024-01-16T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
331237,Brook Road.,2024-01-16T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,31.73
331237,Brook Road.,2024-01-16T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,40.87
331237,Brook Road.,2024-01-16T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,30.06
331237,Brook Road.,2024-01-16T17:30:00.000+00:00,feeder,3,N Current (RMS),A,39.0
331237,Brook Road.,2024-01-16T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,130.7
331237,Brook Road.,2024-01-16T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,167.5
331237,Brook Road.,2024-01-16T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,124.3
331237,Brook Road.,2024-01-16T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.38
331237,Brook Road.,2024-01-16T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.65
331237,Brook Road.,2024-01-16T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.93
331237,Brook Road.,2024-01-16T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.69
331237,Brook Road.,2024-01-16T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.43
331237,Brook Road.,2024-01-16T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.01
331237,Brook Road.,2024-01-16T17:30:00.000+00:00,feeder,2,N Current (RMS),A,30.0
331237,Brook Road.,2024-01-16T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,68.0
331237,Brook Road.,2024-01-16T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,92.5
331237,Brook Road.,2024-01-16T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,95.9
331237,Brook Road.,2024-01-16T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.37
