Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331237,Brook Road.,2024-01-16T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
331237,Brook Road.,2024-01-16T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.36
331237,Brook Road.,2024-01-16T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,36.71
331237,Brook Road.,2024-01-16T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,25.71
331237,Brook Road.,2024-01-16T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,36.96
331237,Brook Road.,2024-01-16T17:30:00.000+00:00,feeder,1,N Current (RMS),A,69.9
331237,Brook Road.,2024-01-16T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,152.3
331237,Brook Road.,2024-01-16T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,106.0
331237,Brook Road.,2024-01-16T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,153.9
331237,Brook Road.,2024-01-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
331237,Brook Road.,2024-01-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
331237,Brook Road.,2024-01-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
331237,Brook Road.,2024-01-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
331237,Brook Road.,2024-01-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
331237,Brook Road.,2024-01-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
331237,Brook Road.,2024-01-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
331237,Brook Road.,2024-01-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
331237,Brook Road.,2024-01-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
331237,Brook Road.,2024-01-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,84.13
331237,Brook Road.,2024-01-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,89.0
331237,Brook Road.,2024-01-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,90.02
331237,Brook Road.,2024-01-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,90.9
331237,Brook Road.,2024-01-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,347.7
331237,Brook Road.,2024-01-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,364.0
331237,Brook Road.,2024-01-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,372.7
331237,Brook Road.,2024-01-16T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.42
331237,Brook Road.,2024-01-16T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.37
331237,Brook Road.,2024-01-16T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
331237,Brook Road.,2024-01-16T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,26.98
331237,Brook Road.,2024-01-16T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,45.6
331237,Brook Road.,2024-01-16T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,31.24
331237,Brook Road.,2024-01-16T17:20:00.000+00:00,feeder,3,N Current (RMS),A,57.8
331237,Brook Road.,2024-01-16T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,112.3
331237,Brook Road.,2024-01-16T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,188.7
331237,Brook Road.,2024-01-16T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,130.9
331237,Brook Road.,2024-01-16T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.18
331237,Brook Road.,2024-01-16T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.36
331237,Brook Road.,2024-01-16T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.19
331237,Brook Road.,2024-01-16T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.57
331237,Brook Road.,2024-01-16T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.32
331237,Brook Road.,2024-01-16T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.37
331237,Brook Road.,2024-01-16T17:20:00.000+00:00,feeder,2,N Current (RMS),A,32.5
331237,Brook Road.,2024-01-16T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,88.0
331237,Brook Road.,2024-01-16T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,80.6
331237,Brook Road.,2024-01-16T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,102.7
331237,Brook Road.,2024-01-16T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.27
331237,Brook Road.,2024-01-16T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
331237,Brook Road.,2024-01-16T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.09
331237,Brook Road.,2024-01-16T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,41.97
331237,Brook Road.,2024-01-16T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,28.42
331237,Brook Road.,2024-01-16T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,37.5
331237,Brook Road.,2024-01-16T17:20:00.000+00:00,feeder,1,N Current (RMS),A,72.0
331237,Brook Road.,2024-01-16T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,174.8
331237,Brook Road.,2024-01-16T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,118.1
331237,Brook Road.,2024-01-16T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,157.0
331237,Brook Road.,2024-01-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
331237,Brook Road.,2024-01-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
331237,Brook Road.,2024-01-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
331237,Brook Road.,2024-01-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
331237,Brook Road.,2024-01-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
331237,Brook Road.,2024-01-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
331237,Brook Road.,2024-01-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
331237,Brook Road.,2024-01-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
331237,Brook Road.,2024-01-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
331237,Brook Road.,2024-01-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,89.52
331237,Brook Road.,2024-01-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,93.34
331237,Brook Road.,2024-01-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,93.1
331237,Brook Road.,2024-01-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,94.3
331237,Brook Road.,2024-01-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,371.6
331237,Brook Road.,2024-01-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,385.4
331237,Brook Road.,2024-01-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,388.4
331237,Brook Road.,2024-01-16T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.33
331237,Brook Road.,2024-01-16T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.5
331237,Brook Road.,2024-01-16T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
331237,Brook Road.,2024-01-16T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,31.1
331237,Brook Road.,2024-01-16T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,38.77
331237,Brook Road.,2024-01-16T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,33.54
331237,Brook Road.,2024-01-16T17:10:00.000+00:00,feeder,3,N Current (RMS),A,30.2
331237,Brook Road.,2024-01-16T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,129.3
331237,Brook Road.,2024-01-16T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,159.4
331237,Brook Road.,2024-01-16T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,139.2
331237,Brook Road.,2024-01-16T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.84
331237,Brook Road.,2024-01-16T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
331237,Brook Road.,2024-01-16T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.25
331237,Brook Road.,2024-01-16T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.48
331237,Brook Road.,2024-01-16T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.07
331237,Brook Road.,2024-01-16T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.88
331237,Brook Road.,2024-01-16T17:10:00.000+00:00,feeder,2,N Current (RMS),A,40.5
331237,Brook Road.,2024-01-16T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,82.2
331237,Brook Road.,2024-01-16T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,60.2
331237,Brook Road.,2024-01-16T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,96.7
331237,Brook Road.,2024-01-16T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.25
331237,Brook Road.,2024-01-16T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
331237,Brook Road.,2024-01-16T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.1
331237,Brook Road.,2024-01-16T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,41.4
331237,Brook Road.,2024-01-16T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.01
331237,Brook Road.,2024-01-16T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,31.6
331237,Brook Road.,2024-01-16T17:10:00.000+00:00,feeder,1,N Current (RMS),A,92.1
331237,Brook Road.,2024-01-16T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,172.4
331237,Brook Road.,2024-01-16T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,84.2
331237,Brook Road.,2024-01-16T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,132.0
331237,Brook Road.,2024-01-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
331237,Brook Road.,2024-01-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
331237,Brook Road.,2024-01-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
331237,Brook Road.,2024-01-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
331237,Brook Road.,2024-01-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
331237,Brook Road.,2024-01-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
331237,Brook Road.,2024-01-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
331237,Brook Road.,2024-01-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
331237,Brook Road.,2024-01-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
331237,Brook Road.,2024-01-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,91.98
331237,Brook Road.,2024-01-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,72.87
331237,Brook Road.,2024-01-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,88.03
331237,Brook Road.,2024-01-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,126.9
331237,Brook Road.,2024-01-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,381.3
331237,Brook Road.,2024-01-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,301.1
331237,Brook Road.,2024-01-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,366.4
331237,Brook Road.,2024-01-16T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
331237,Brook Road.,2024-01-16T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
331237,Brook Road.,2024-01-16T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
331237,Brook Road.,2024-01-16T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,34.03
331237,Brook Road.,2024-01-16T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,32.54
331237,Brook Road.,2024-01-16T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
331237,Brook Road.,2024-01-16T17:00:00.000+00:00,feeder,3,N Current (RMS),A,28.0
331237,Brook Road.,2024-01-16T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,141.4
331237,Brook Road.,2024-01-16T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,134.5
331237,Brook Road.,2024-01-16T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,128.5
331237,Brook Road.,2024-01-16T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.77
331237,Brook Road.,2024-01-16T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
331237,Brook Road.,2024-01-16T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
331237,Brook Road.,2024-01-16T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.47
331237,Brook Road.,2024-01-16T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.56
331237,Brook Road.,2024-01-16T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.09
331237,Brook Road.,2024-01-16T17:00:00.000+00:00,feeder,2,N Current (RMS),A,37.2
331237,Brook Road.,2024-01-16T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,93.8
331237,Brook Road.,2024-01-16T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,73.4
331237,Brook Road.,2024-01-16T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,98.0
331237,Brook Road.,2024-01-16T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.46
331237,Brook Road.,2024-01-16T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
331237,Brook Road.,2024-01-16T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
331237,Brook Road.,2024-01-16T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,40.81
331237,Brook Road.,2024-01-16T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.75
331237,Brook Road.,2024-01-16T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,36.35
331237,Brook Road.,2024-01-16T17:00:00.000+00:00,feeder,1,N Current (RMS),A,96.2
331237,Brook Road.,2024-01-16T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,170.4
331237,Brook Road.,2024-01-16T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,78.9
331237,Brook Road.,2024-01-16T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,152.4
331237,Brook Road.,2024-01-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
331237,Brook Road.,2024-01-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
331237,Brook Road.,2024-01-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
331237,Brook Road.,2024-01-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
331237,Brook Road.,2024-01-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
331237,Brook Road.,2024-01-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
331237,Brook Road.,2024-01-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
331237,Brook Road.,2024-01-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
331237,Brook Road.,2024-01-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
331237,Brook Road.,2024-01-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,97.3
331237,Brook Road.,2024-01-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,68.85
331237,Brook Road.,2024-01-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,90.44
331237,Brook Road.,2024-01-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,140.5
331237,Brook Road.,2024-01-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,402.9
331237,Brook Road.,2024-01-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,284.0
331237,Brook Road.,2024-01-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,375.9
331237,Brook Road.,2024-01-16T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.27
331237,Brook Road.,2024-01-16T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
331237,Brook Road.,2024-01-16T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
331237,Brook Road.,2024-01-16T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,32.9
331237,Brook Road.,2024-01-16T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,31.84
331237,Brook Road.,2024-01-16T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,25.33
331237,Brook Road.,2024-01-16T16:50:00.000+00:00,feeder,3,N Current (RMS),A,36.4
331237,Brook Road.,2024-01-16T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,135.8
331237,Brook Road.,2024-01-16T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,131.8
331237,Brook Road.,2024-01-16T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,105.6
331237,Brook Road.,2024-01-16T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.89
331237,Brook Road.,2024-01-16T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
331237,Brook Road.,2024-01-16T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
331237,Brook Road.,2024-01-16T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.63
331237,Brook Road.,2024-01-16T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.29
331237,Brook Road.,2024-01-16T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.04
331237,Brook Road.,2024-01-16T16:50:00.000+00:00,feeder,2,N Current (RMS),A,29.0
331237,Brook Road.,2024-01-16T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,53.6
331237,Brook Road.,2024-01-16T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,80.0
331237,Brook Road.,2024-01-16T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,93.0
331237,Brook Road.,2024-01-16T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.99
331237,Brook Road.,2024-01-16T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
331237,Brook Road.,2024-01-16T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.88
331237,Brook Road.,2024-01-16T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,41.15
331237,Brook Road.,2024-01-16T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.26
331237,Brook Road.,2024-01-16T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,34.97
331237,Brook Road.,2024-01-16T16:50:00.000+00:00,feeder,1,N Current (RMS),A,91.4
331237,Brook Road.,2024-01-16T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,170.6
331237,Brook Road.,2024-01-16T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,80.4
331237,Brook Road.,2024-01-16T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,145.7
331237,Brook Road.,2024-01-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
331237,Brook Road.,2024-01-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
331237,Brook Road.,2024-01-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
331237,Brook Road.,2024-01-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
331237,Brook Road.,2024-01-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
331237,Brook Road.,2024-01-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
331237,Brook Road.,2024-01-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
331237,Brook Road.,2024-01-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
331237,Brook Road.,2024-01-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
331237,Brook Road.,2024-01-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,86.67
331237,Brook Road.,2024-01-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,70.39
331237,Brook Road.,2024-01-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,82.34
331237,Brook Road.,2024-01-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,111.9
331237,Brook Road.,2024-01-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,358.4
331237,Brook Road.,2024-01-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,290.3
331237,Brook Road.,2024-01-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,343.1
331237,Brook Road.,2024-01-16T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.34
331237,Brook Road.,2024-01-16T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
331237,Brook Road.,2024-01-16T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
331237,Brook Road.,2024-01-16T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,27.24
331237,Brook Road.,2024-01-16T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,40.06
331237,Brook Road.,2024-01-16T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,27.4
331237,Brook Road.,2024-01-16T16:40:00.000+00:00,feeder,3,N Current (RMS),A,51.8
331237,Brook Road.,2024-01-16T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,115.8
331237,Brook Road.,2024-01-16T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,166.3
331237,Brook Road.,2024-01-16T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,113.8
331237,Brook Road.,2024-01-16T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
331237,Brook Road.,2024-01-16T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
331237,Brook Road.,2024-01-16T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
331237,Brook Road.,2024-01-16T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.81
331237,Brook Road.,2024-01-16T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.84
331237,Brook Road.,2024-01-16T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.78
331237,Brook Road.,2024-01-16T16:40:00.000+00:00,feeder,2,N Current (RMS),A,23.2
331237,Brook Road.,2024-01-16T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,61.8
331237,Brook Road.,2024-01-16T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,66.4
331237,Brook Road.,2024-01-16T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,83.7
331237,Brook Road.,2024-01-16T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
331237,Brook Road.,2024-01-16T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
331237,Brook Road.,2024-01-16T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.59
331237,Brook Road.,2024-01-16T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,40.01
331237,Brook Road.,2024-01-16T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.07
331237,Brook Road.,2024-01-16T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,36.7
331237,Brook Road.,2024-01-16T16:40:00.000+00:00,feeder,1,N Current (RMS),A,89.7
331237,Brook Road.,2024-01-16T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,165.5
331237,Brook Road.,2024-01-16T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,79.8
331237,Brook Road.,2024-01-16T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,152.1
331237,Brook Road.,2024-01-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
331237,Brook Road.,2024-01-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
331237,Brook Road.,2024-01-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
331237,Brook Road.,2024-01-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
331237,Brook Road.,2024-01-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
331237,Brook Road.,2024-01-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
331237,Brook Road.,2024-01-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
331237,Brook Road.,2024-01-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
331237,Brook Road.,2024-01-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
331237,Brook Road.,2024-01-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,82.06
331237,Brook Road.,2024-01-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,74.97
331237,Brook Road.,2024-01-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,83.88
331237,Brook Road.,2024-01-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,97.6
331237,Brook Road.,2024-01-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,340.2
331237,Brook Road.,2024-01-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,310.1
331237,Brook Road.,2024-01-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,347.8
331237,Brook Road.,2024-01-16T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
331237,Brook Road.,2024-01-16T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.43
331237,Brook Road.,2024-01-16T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
331237,Brook Road.,2024-01-16T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.5
331237,Brook Road.,2024-01-16T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,29.25
331237,Brook Road.,2024-01-16T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,30.07
331237,Brook Road.,2024-01-16T16:30:00.000+00:00,feeder,3,N Current (RMS),A,32.6
331237,Brook Road.,2024-01-16T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,81.2
331237,Brook Road.,2024-01-16T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,120.1
331237,Brook Road.,2024-01-16T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,124.0
331237,Brook Road.,2024-01-16T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
331237,Brook Road.,2024-01-16T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
331237,Brook Road.,2024-01-16T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
331237,Brook Road.,2024-01-16T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.68
331237,Brook Road.,2024-01-16T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.36
331237,Brook Road.,2024-01-16T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.77
331237,Brook Road.,2024-01-16T16:30:00.000+00:00,feeder,2,N Current (RMS),A,34.5
331237,Brook Road.,2024-01-16T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,53.3
331237,Brook Road.,2024-01-16T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,88.3
331237,Brook Road.,2024-01-16T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,62.9
331237,Brook Road.,2024-01-16T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.74
331237,Brook Road.,2024-01-16T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
331237,Brook Road.,2024-01-16T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.02
331237,Brook Road.,2024-01-16T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,38.29
331237,Brook Road.,2024-01-16T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.35
331237,Brook Road.,2024-01-16T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,27.8
331237,Brook Road.,2024-01-16T16:30:00.000+00:00,feeder,1,N Current (RMS),A,87.1
331237,Brook Road.,2024-01-16T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,158.4
331237,Brook Road.,2024-01-16T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,72.8
331237,Brook Road.,2024-01-16T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,116.9
331237,Brook Road.,2024-01-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
331237,Brook Road.,2024-01-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
331237,Brook Road.,2024-01-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
331237,Brook Road.,2024-01-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
331237,Brook Road.,2024-01-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
331237,Brook Road.,2024-01-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
331237,Brook Road.,2024-01-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
331237,Brook Road.,2024-01-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
331237,Brook Road.,2024-01-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
331237,Brook Road.,2024-01-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,70.48
331237,Brook Road.,2024-01-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,66.96
331237,Brook Road.,2024-01-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,72.64
331237,Brook Road.,2024-01-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,89.5
331237,Brook Road.,2024-01-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,291.8
331237,Brook Road.,2024-01-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,276.5
331237,Brook Road.,2024-01-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,302.0
331237,Brook Road.,2024-01-16T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
331237,Brook Road.,2024-01-16T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.52
331237,Brook Road.,2024-01-16T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
331237,Brook Road.,2024-01-16T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.23
331237,Brook Road.,2024-01-16T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,28.06
331237,Brook Road.,2024-01-16T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,31.63
331237,Brook Road.,2024-01-16T16:20:00.000+00:00,feeder,3,N Current (RMS),A,36.4
331237,Brook Road.,2024-01-16T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,76.0
331237,Brook Road.,2024-01-16T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,115.1
331237,Brook Road.,2024-01-16T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,130.4
331237,Brook Road.,2024-01-16T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
331237,Brook Road.,2024-01-16T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
331237,Brook Road.,2024-01-16T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
331237,Brook Road.,2024-01-16T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.25
331237,Brook Road.,2024-01-16T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.2
331237,Brook Road.,2024-01-16T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.64
331237,Brook Road.,2024-01-16T16:20:00.000+00:00,feeder,2,N Current (RMS),A,22.7
331237,Brook Road.,2024-01-16T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.0
331237,Brook Road.,2024-01-16T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,63.8
331237,Brook Road.,2024-01-16T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,54.4
331237,Brook Road.,2024-01-16T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.13
331237,Brook Road.,2024-01-16T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
331237,Brook Road.,2024-01-16T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.71
331237,Brook Road.,2024-01-16T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,36.39
331237,Brook Road.,2024-01-16T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.24
331237,Brook Road.,2024-01-16T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.23
331237,Brook Road.,2024-01-16T16:20:00.000+00:00,feeder,1,N Current (RMS),A,85.5
331237,Brook Road.,2024-01-16T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,151.0
331237,Brook Road.,2024-01-16T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,64.1
331237,Brook Road.,2024-01-16T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,96.7
331237,Brook Road.,2024-01-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
331237,Brook Road.,2024-01-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
331237,Brook Road.,2024-01-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
331237,Brook Road.,2024-01-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
331237,Brook Road.,2024-01-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
331237,Brook Road.,2024-01-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
331237,Brook Road.,2024-01-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
331237,Brook Road.,2024-01-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
331237,Brook Road.,2024-01-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
331237,Brook Road.,2024-01-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,63.87
331237,Brook Road.,2024-01-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,58.5
331237,Brook Road.,2024-01-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,67.5
331237,Brook Road.,2024-01-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,84.3
331237,Brook Road.,2024-01-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,264.9
331237,Brook Road.,2024-01-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,241.3
331237,Brook Road.,2024-01-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,279.9
331237,Brook Road.,2024-01-16T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.15
331237,Brook Road.,2024-01-16T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.43
331237,Brook Road.,2024-01-16T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
331237,Brook Road.,2024-01-16T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.35
331237,Brook Road.,2024-01-16T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,30.78
331237,Brook Road.,2024-01-16T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,26.35
331237,Brook Road.,2024-01-16T16:10:00.000+00:00,feeder,3,N Current (RMS),A,34.2
331237,Brook Road.,2024-01-16T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,81.2
331237,Brook Road.,2024-01-16T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,126.9
331237,Brook Road.,2024-01-16T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,110.3
331237,Brook Road.,2024-01-16T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.51
331237,Brook Road.,2024-01-16T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.36
331237,Brook Road.,2024-01-16T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.74
331237,Brook Road.,2024-01-16T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.12
331237,Brook Road.,2024-01-16T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.72
331237,Brook Road.,2024-01-16T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.75
331237,Brook Road.,2024-01-16T16:10:00.000+00:00,feeder,2,N Current (RMS),A,26.9
331237,Brook Road.,2024-01-16T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.7
331237,Brook Road.,2024-01-16T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,66.0
331237,Brook Road.,2024-01-16T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,67.5
331237,Brook Road.,2024-01-16T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.34
331237,Brook Road.,2024-01-16T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
331237,Brook Road.,2024-01-16T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.67
331237,Brook Road.,2024-01-16T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,35.89
331237,Brook Road.,2024-01-16T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.96
331237,Brook Road.,2024-01-16T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,27.75
331237,Brook Road.,2024-01-16T16:10:00.000+00:00,feeder,1,N Current (RMS),A,76.9
331237,Brook Road.,2024-01-16T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,149.0
331237,Brook Road.,2024-01-16T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,70.7
331237,Brook Road.,2024-01-16T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,115.3
331237,Brook Road.,2024-01-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
331237,Brook Road.,2024-01-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
331237,Brook Road.,2024-01-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
331237,Brook Road.,2024-01-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
331237,Brook Road.,2024-01-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
331237,Brook Road.,2024-01-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
331237,Brook Road.,2024-01-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331237,Brook Road.,2024-01-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
331237,Brook Road.,2024-01-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
331237,Brook Road.,2024-01-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,64.37
331237,Brook Road.,2024-01-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,63.46
331237,Brook Road.,2024-01-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,69.85
331237,Brook Road.,2024-01-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,80.1
331237,Brook Road.,2024-01-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,268.2
331237,Brook Road.,2024-01-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,261.6
331237,Brook Road.,2024-01-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,289.9
331237,Brook Road.,2024-01-16T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.36
331237,Brook Road.,2024-01-16T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
331237,Brook Road.,2024-01-16T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
331237,Brook Road.,2024-01-16T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.4
331237,Brook Road.,2024-01-16T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.78
331237,Brook Road.,2024-01-16T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.57
331237,Brook Road.,2024-01-16T16:00:00.000+00:00,feeder,3,N Current (RMS),A,27.7
331237,Brook Road.,2024-01-16T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,77.4
331237,Brook Road.,2024-01-16T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,82.0
331237,Brook Road.,2024-01-16T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,102.0
331237,Brook Road.,2024-01-16T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.85
331237,Brook Road.,2024-01-16T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
331237,Brook Road.,2024-01-16T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
331237,Brook Road.,2024-01-16T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.68
331237,Brook Road.,2024-01-16T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.5
331237,Brook Road.,2024-01-16T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.72
331237,Brook Road.,2024-01-16T16:00:00.000+00:00,feeder,2,N Current (RMS),A,25.2
331237,Brook Road.,2024-01-16T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.9
331237,Brook Road.,2024-01-16T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,57.0
331237,Brook Road.,2024-01-16T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,63.4
331237,Brook Road.,2024-01-16T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.23
331237,Brook Road.,2024-01-16T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
331237,Brook Road.,2024-01-16T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.61
331237,Brook Road.,2024-01-16T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,34.63
331237,Brook Road.,2024-01-16T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.92
331237,Brook Road.,2024-01-16T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,26.6
331237,Brook Road.,2024-01-16T16:00:00.000+00:00,feeder,1,N Current (RMS),A,76.1
331237,Brook Road.,2024-01-16T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,143.8
331237,Brook Road.,2024-01-16T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,67.0
331237,Brook Road.,2024-01-16T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,110.3
331237,Brook Road.,2024-01-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
331237,Brook Road.,2024-01-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
331237,Brook Road.,2024-01-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
331237,Brook Road.,2024-01-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
331237,Brook Road.,2024-01-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
331237,Brook Road.,2024-01-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
331237,Brook Road.,2024-01-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
331237,Brook Road.,2024-01-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
331237,Brook Road.,2024-01-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
331237,Brook Road.,2024-01-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,60.72
331237,Brook Road.,2024-01-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,49.19
331237,Brook Road.,2024-01-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,65.89
331237,Brook Road.,2024-01-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,92.0
331237,Brook Road.,2024-01-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,252.8
331237,Brook Road.,2024-01-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,203.0
331237,Brook Road.,2024-01-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,273.9
331237,Brook Road.,2024-01-16T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
331237,Brook Road.,2024-01-16T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
331237,Brook Road.,2024-01-16T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.67
331237,Brook Road.,2024-01-16T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.18
331237,Brook Road.,2024-01-16T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.4
331237,Brook Road.,2024-01-16T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,28.55
331237,Brook Road.,2024-01-16T15:50:00.000+00:00,feeder,3,N Current (RMS),A,35.8
331237,Brook Road.,2024-01-16T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,79.3
331237,Brook Road.,2024-01-16T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,75.6
331237,Brook Road.,2024-01-16T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,116.3
331237,Brook Road.,2024-01-16T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
331237,Brook Road.,2024-01-16T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.74
331237,Brook Road.,2024-01-16T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.89
331237,Brook Road.,2024-01-16T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.14
331237,Brook Road.,2024-01-16T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.07
331237,Brook Road.,2024-01-16T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.39
331237,Brook Road.,2024-01-16T15:50:00.000+00:00,feeder,2,N Current (RMS),A,21.6
331237,Brook Road.,2024-01-16T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.7
331237,Brook Road.,2024-01-16T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,50.7
331237,Brook Road.,2024-01-16T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,52.7
331237,Brook Road.,2024-01-16T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.78
331237,Brook Road.,2024-01-16T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
331237,Brook Road.,2024-01-16T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.63
331237,Brook Road.,2024-01-16T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,31.57
331237,Brook Road.,2024-01-16T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,27.67
331237,Brook Road.,2024-01-16T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.51
331237,Brook Road.,2024-01-16T15:50:00.000+00:00,feeder,1,N Current (RMS),A,61.5
331237,Brook Road.,2024-01-16T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,129.8
331237,Brook Road.,2024-01-16T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,112.2
331237,Brook Road.,2024-01-16T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,87.1
331237,Brook Road.,2024-01-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
331237,Brook Road.,2024-01-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
331237,Brook Road.,2024-01-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
331237,Brook Road.,2024-01-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
331237,Brook Road.,2024-01-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
331237,Brook Road.,2024-01-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
331237,Brook Road.,2024-01-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
331237,Brook Road.,2024-01-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
331237,Brook Road.,2024-01-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
331237,Brook Road.,2024-01-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,60.89
331237,Brook Road.,2024-01-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,58.13
331237,Brook Road.,2024-01-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,61.45
331237,Brook Road.,2024-01-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,74.7
331237,Brook Road.,2024-01-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,249.8
331237,Brook Road.,2024-01-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,236.2
331237,Brook Road.,2024-01-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,252.6
331237,Brook Road.,2024-01-16T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.98
331237,Brook Road.,2024-01-16T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.28
331237,Brook Road.,2024-01-16T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.19
331237,Brook Road.,2024-01-16T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.75
331237,Brook Road.,2024-01-16T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.39
331237,Brook Road.,2024-01-16T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.14
331237,Brook Road.,2024-01-16T15:40:00.000+00:00,feeder,3,N Current (RMS),A,31.3
331237,Brook Road.,2024-01-16T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,85.3
331237,Brook Road.,2024-01-16T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,64.2
331237,Brook Road.,2024-01-16T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,88.0
331237,Brook Road.,2024-01-16T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
331237,Brook Road.,2024-01-16T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.63
331237,Brook Road.,2024-01-16T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.82
331237,Brook Road.,2024-01-16T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.37
331237,Brook Road.,2024-01-16T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.86
331237,Brook Road.,2024-01-16T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.22
331237,Brook Road.,2024-01-16T15:40:00.000+00:00,feeder,2,N Current (RMS),A,24.9
331237,Brook Road.,2024-01-16T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.5
331237,Brook Road.,2024-01-16T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,62.7
331237,Brook Road.,2024-01-16T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,56.5
331237,Brook Road.,2024-01-16T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.78
331237,Brook Road.,2024-01-16T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.81
331237,Brook Road.,2024-01-16T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.33
331237,Brook Road.,2024-01-16T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.26
331237,Brook Road.,2024-01-16T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.04
331237,Brook Road.,2024-01-16T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.35
331237,Brook Road.,2024-01-16T15:40:00.000+00:00,feeder,1,N Current (RMS),A,59.3
331237,Brook Road.,2024-01-16T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,104.8
331237,Brook Road.,2024-01-16T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,91.0
331237,Brook Road.,2024-01-16T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,64.9
331237,Brook Road.,2024-01-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
331237,Brook Road.,2024-01-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
331237,Brook Road.,2024-01-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
331237,Brook Road.,2024-01-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
331237,Brook Road.,2024-01-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
331237,Brook Road.,2024-01-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
331237,Brook Road.,2024-01-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
331237,Brook Road.,2024-01-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
331237,Brook Road.,2024-01-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
331237,Brook Road.,2024-01-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,56.38
331237,Brook Road.,2024-01-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,52.29
331237,Brook Road.,2024-01-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,49.71
331237,Brook Road.,2024-01-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,84.1
331237,Brook Road.,2024-01-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,232.1
331237,Brook Road.,2024-01-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,214.2
331237,Brook Road.,2024-01-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.3
331237,Brook Road.,2024-01-16T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
331237,Brook Road.,2024-01-16T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
331237,Brook Road.,2024-01-16T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.49
331237,Brook Road.,2024-01-16T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.42
331237,Brook Road.,2024-01-16T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.78
331237,Brook Road.,2024-01-16T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.18
331237,Brook Road.,2024-01-16T15:30:00.000+00:00,feeder,3,N Current (RMS),A,26.7
331237,Brook Road.,2024-01-16T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,86.0
331237,Brook Road.,2024-01-16T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,70.3
331237,Brook Road.,2024-01-16T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,89.2
331237,Brook Road.,2024-01-16T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
331237,Brook Road.,2024-01-16T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
331237,Brook Road.,2024-01-16T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
331237,Brook Road.,2024-01-16T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.04
331237,Brook Road.,2024-01-16T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.54
331237,Brook Road.,2024-01-16T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.53
331237,Brook Road.,2024-01-16T15:30:00.000+00:00,feeder,2,N Current (RMS),A,34.8
331237,Brook Road.,2024-01-16T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.7
331237,Brook Road.,2024-01-16T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,48.9
331237,Brook Road.,2024-01-16T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,84.5
331237,Brook Road.,2024-01-16T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.6
331237,Brook Road.,2024-01-16T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.25
331237,Brook Road.,2024-01-16T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.95
331237,Brook Road.,2024-01-16T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.93
331237,Brook Road.,2024-01-16T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.1
331237,Brook Road.,2024-01-16T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.53
331237,Brook Road.,2024-01-16T15:30:00.000+00:00,feeder,1,N Current (RMS),A,57.5
331237,Brook Road.,2024-01-16T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,105.0
331237,Brook Road.,2024-01-16T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,63.5
331237,Brook Road.,2024-01-16T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,66.6
331237,Brook Road.,2024-01-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
331237,Brook Road.,2024-01-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
331237,Brook Road.,2024-01-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
331237,Brook Road.,2024-01-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
331237,Brook Road.,2024-01-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
331237,Brook Road.,2024-01-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
331237,Brook Road.,2024-01-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
331237,Brook Road.,2024-01-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
331237,Brook Road.,2024-01-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
331237,Brook Road.,2024-01-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,54.38
331237,Brook Road.,2024-01-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,43.41
331237,Brook Road.,2024-01-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,56.25
331237,Brook Road.,2024-01-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,84.7
331237,Brook Road.,2024-01-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,228.5
331237,Brook Road.,2024-01-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.2
331237,Brook Road.,2024-01-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,237.2
