Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331237,Brook Road.,2024-01-16T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
331237,Brook Road.,2024-01-16T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
331237,Brook Road.,2024-01-16T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
331237,Brook Road.,2024-01-16T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.48
331237,Brook Road.,2024-01-16T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.09
331237,Brook Road.,2024-01-16T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.25
331237,Brook Road.,2024-01-16T15:20:00.000+00:00,feeder,3,N Current (RMS),A,30.3
331237,Brook Road.,2024-01-16T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,77.0
331237,Brook Road.,2024-01-16T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,63.8
331237,Brook Road.,2024-01-16T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,92.8
331237,Brook Road.,2024-01-16T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
331237,Brook Road.,2024-01-16T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
331237,Brook Road.,2024-01-16T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
331237,Brook Road.,2024-01-16T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.43
331237,Brook Road.,2024-01-16T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.72
331237,Brook Road.,2024-01-16T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.52
331237,Brook Road.,2024-01-16T15:20:00.000+00:00,feeder,2,N Current (RMS),A,28.9
331237,Brook Road.,2024-01-16T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
331237,Brook Road.,2024-01-16T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,54.5
331237,Brook Road.,2024-01-16T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,67.4
331237,Brook Road.,2024-01-16T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.21
331237,Brook Road.,2024-01-16T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
331237,Brook Road.,2024-01-16T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.05
331237,Brook Road.,2024-01-16T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,25.26
331237,Brook Road.,2024-01-16T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.97
331237,Brook Road.,2024-01-16T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.18
331237,Brook Road.,2024-01-16T15:20:00.000+00:00,feeder,1,N Current (RMS),A,59.4
331237,Brook Road.,2024-01-16T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,105.8
331237,Brook Road.,2024-01-16T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,67.8
331237,Brook Road.,2024-01-16T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,60.4
331237,Brook Road.,2024-01-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
331237,Brook Road.,2024-01-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
331237,Brook Road.,2024-01-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
331237,Brook Road.,2024-01-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
331237,Brook Road.,2024-01-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
331237,Brook Road.,2024-01-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
331237,Brook Road.,2024-01-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
331237,Brook Road.,2024-01-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
331237,Brook Road.,2024-01-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
331237,Brook Road.,2024-01-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,51.17
331237,Brook Road.,2024-01-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,43.79
331237,Brook Road.,2024-01-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,51.94
331237,Brook Road.,2024-01-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,74.6
331237,Brook Road.,2024-01-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,213.4
331237,Brook Road.,2024-01-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.1
331237,Brook Road.,2024-01-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.1
331237,Brook Road.,2024-01-16T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.26
331237,Brook Road.,2024-01-16T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
331237,Brook Road.,2024-01-16T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
331237,Brook Road.,2024-01-16T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.71
331237,Brook Road.,2024-01-16T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.63
331237,Brook Road.,2024-01-16T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.5
331237,Brook Road.,2024-01-16T15:10:00.000+00:00,feeder,3,N Current (RMS),A,22.5
331237,Brook Road.,2024-01-16T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,69.9
331237,Brook Road.,2024-01-16T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,57.5
331237,Brook Road.,2024-01-16T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,65.2
331237,Brook Road.,2024-01-16T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
331237,Brook Road.,2024-01-16T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
331237,Brook Road.,2024-01-16T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
331237,Brook Road.,2024-01-16T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
331237,Brook Road.,2024-01-16T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.42
331237,Brook Road.,2024-01-16T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.65
331237,Brook Road.,2024-01-16T15:10:00.000+00:00,feeder,2,N Current (RMS),A,21.9
331237,Brook Road.,2024-01-16T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.5
331237,Brook Road.,2024-01-16T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.6
331237,Brook Road.,2024-01-16T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,54.1
331237,Brook Road.,2024-01-16T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.9
331237,Brook Road.,2024-01-16T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
331237,Brook Road.,2024-01-16T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.11
331237,Brook Road.,2024-01-16T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.14
331237,Brook Road.,2024-01-16T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.18
331237,Brook Road.,2024-01-16T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.09
331237,Brook Road.,2024-01-16T15:10:00.000+00:00,feeder,1,N Current (RMS),A,59.2
331237,Brook Road.,2024-01-16T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,105.5
331237,Brook Road.,2024-01-16T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,72.9
331237,Brook Road.,2024-01-16T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,60.2
331237,Brook Road.,2024-01-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
331237,Brook Road.,2024-01-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
331237,Brook Road.,2024-01-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
331237,Brook Road.,2024-01-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
331237,Brook Road.,2024-01-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
331237,Brook Road.,2024-01-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
331237,Brook Road.,2024-01-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
331237,Brook Road.,2024-01-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
331237,Brook Road.,2024-01-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
331237,Brook Road.,2024-01-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,48.85
331237,Brook Road.,2024-01-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,41.23
331237,Brook Road.,2024-01-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,42.24
331237,Brook Road.,2024-01-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,78.4
331237,Brook Road.,2024-01-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.9
331237,Brook Road.,2024-01-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
331237,Brook Road.,2024-01-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.9
331237,Brook Road.,2024-01-16T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.17
331237,Brook Road.,2024-01-16T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.64
331237,Brook Road.,2024-01-16T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
331237,Brook Road.,2024-01-16T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,24.01
331237,Brook Road.,2024-01-16T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.41
331237,Brook Road.,2024-01-16T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.82
331237,Brook Road.,2024-01-16T15:00:00.000+00:00,feeder,3,N Current (RMS),A,36.7
331237,Brook Road.,2024-01-16T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,99.8
331237,Brook Road.,2024-01-16T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,65.0
331237,Brook Road.,2024-01-16T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,63.1
331237,Brook Road.,2024-01-16T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
331237,Brook Road.,2024-01-16T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
331237,Brook Road.,2024-01-16T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
331237,Brook Road.,2024-01-16T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.72
331237,Brook Road.,2024-01-16T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.26
331237,Brook Road.,2024-01-16T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.09
331237,Brook Road.,2024-01-16T15:00:00.000+00:00,feeder,2,N Current (RMS),A,27.8
331237,Brook Road.,2024-01-16T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.2
331237,Brook Road.,2024-01-16T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.9
331237,Brook Road.,2024-01-16T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,56.5
331237,Brook Road.,2024-01-16T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.98
331237,Brook Road.,2024-01-16T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
331237,Brook Road.,2024-01-16T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.42
331237,Brook Road.,2024-01-16T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.74
331237,Brook Road.,2024-01-16T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.6
331237,Brook Road.,2024-01-16T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.03
331237,Brook Road.,2024-01-16T15:00:00.000+00:00,feeder,1,N Current (RMS),A,59.4
331237,Brook Road.,2024-01-16T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,104.4
331237,Brook Road.,2024-01-16T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,53.0
331237,Brook Road.,2024-01-16T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,67.6
331237,Brook Road.,2024-01-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
331237,Brook Road.,2024-01-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
331237,Brook Road.,2024-01-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
331237,Brook Road.,2024-01-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
331237,Brook Road.,2024-01-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
331237,Brook Road.,2024-01-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
331237,Brook Road.,2024-01-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
331237,Brook Road.,2024-01-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
331237,Brook Road.,2024-01-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
331237,Brook Road.,2024-01-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,54.46
331237,Brook Road.,2024-01-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,35.27
331237,Brook Road.,2024-01-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,43.94
331237,Brook Road.,2024-01-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,95.1
331237,Brook Road.,2024-01-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,227.3
331237,Brook Road.,2024-01-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
331237,Brook Road.,2024-01-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.2
331237,Brook Road.,2024-01-16T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.18
331237,Brook Road.,2024-01-16T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
331237,Brook Road.,2024-01-16T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.39
331237,Brook Road.,2024-01-16T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.28
331237,Brook Road.,2024-01-16T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.38
331237,Brook Road.,2024-01-16T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.02
331237,Brook Road.,2024-01-16T14:50:00.000+00:00,feeder,3,N Current (RMS),A,29.4
331237,Brook Road.,2024-01-16T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,78.2
331237,Brook Road.,2024-01-16T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,56.6
331237,Brook Road.,2024-01-16T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,67.9
331237,Brook Road.,2024-01-16T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
331237,Brook Road.,2024-01-16T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.73
331237,Brook Road.,2024-01-16T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
331237,Brook Road.,2024-01-16T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.38
331237,Brook Road.,2024-01-16T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.19
331237,Brook Road.,2024-01-16T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.98
331237,Brook Road.,2024-01-16T14:50:00.000+00:00,feeder,2,N Current (RMS),A,26.7
331237,Brook Road.,2024-01-16T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.8
331237,Brook Road.,2024-01-16T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.0
331237,Brook Road.,2024-01-16T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,55.9
331237,Brook Road.,2024-01-16T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
331237,Brook Road.,2024-01-16T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
331237,Brook Road.,2024-01-16T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.67
331237,Brook Road.,2024-01-16T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,27.95
331237,Brook Road.,2024-01-16T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.41
331237,Brook Road.,2024-01-16T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.79
331237,Brook Road.,2024-01-16T14:50:00.000+00:00,feeder,1,N Current (RMS),A,75.4
331237,Brook Road.,2024-01-16T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,116.8
331237,Brook Road.,2024-01-16T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.6
331237,Brook Road.,2024-01-16T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,66.7
331237,Brook Road.,2024-01-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
331237,Brook Road.,2024-01-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
331237,Brook Road.,2024-01-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
331237,Brook Road.,2024-01-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
331237,Brook Road.,2024-01-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
331237,Brook Road.,2024-01-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
331237,Brook Road.,2024-01-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
331237,Brook Road.,2024-01-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
331237,Brook Road.,2024-01-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
331237,Brook Road.,2024-01-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,52.62
331237,Brook Road.,2024-01-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,29.98
331237,Brook Road.,2024-01-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,44.78
331237,Brook Road.,2024-01-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,109.2
331237,Brook Road.,2024-01-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,220.0
331237,Brook Road.,2024-01-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
331237,Brook Road.,2024-01-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.4
331237,Brook Road.,2024-01-16T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.18
331237,Brook Road.,2024-01-16T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
331237,Brook Road.,2024-01-16T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.58
331237,Brook Road.,2024-01-16T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.75
331237,Brook Road.,2024-01-16T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.3
331237,Brook Road.,2024-01-16T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.01
331237,Brook Road.,2024-01-16T14:40:00.000+00:00,feeder,3,N Current (RMS),A,22.5
331237,Brook Road.,2024-01-16T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,61.2
331237,Brook Road.,2024-01-16T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,55.8
331237,Brook Road.,2024-01-16T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,71.7
331237,Brook Road.,2024-01-16T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
331237,Brook Road.,2024-01-16T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.74
331237,Brook Road.,2024-01-16T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
331237,Brook Road.,2024-01-16T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.21
331237,Brook Road.,2024-01-16T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.29
331237,Brook Road.,2024-01-16T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.26
331237,Brook Road.,2024-01-16T14:40:00.000+00:00,feeder,2,N Current (RMS),A,23.1
331237,Brook Road.,2024-01-16T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.1
331237,Brook Road.,2024-01-16T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.0
331237,Brook Road.,2024-01-16T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.8
331237,Brook Road.,2024-01-16T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.41
331237,Brook Road.,2024-01-16T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
331237,Brook Road.,2024-01-16T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.85
331237,Brook Road.,2024-01-16T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,31.78
331237,Brook Road.,2024-01-16T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.59
331237,Brook Road.,2024-01-16T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.17
331237,Brook Road.,2024-01-16T14:40:00.000+00:00,feeder,1,N Current (RMS),A,85.5
331237,Brook Road.,2024-01-16T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,133.6
331237,Brook Road.,2024-01-16T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.1
331237,Brook Road.,2024-01-16T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,64.2
331237,Brook Road.,2024-01-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
331237,Brook Road.,2024-01-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
331237,Brook Road.,2024-01-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
331237,Brook Road.,2024-01-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
331237,Brook Road.,2024-01-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
331237,Brook Road.,2024-01-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
331237,Brook Road.,2024-01-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
331237,Brook Road.,2024-01-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
331237,Brook Road.,2024-01-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
331237,Brook Road.,2024-01-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,52.74
331237,Brook Road.,2024-01-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,33.18
331237,Brook Road.,2024-01-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,43.44
331237,Brook Road.,2024-01-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,103.2
331237,Brook Road.,2024-01-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,220.4
331237,Brook Road.,2024-01-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
331237,Brook Road.,2024-01-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.9
331237,Brook Road.,2024-01-16T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
331237,Brook Road.,2024-01-16T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
331237,Brook Road.,2024-01-16T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.63
331237,Brook Road.,2024-01-16T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.38
331237,Brook Road.,2024-01-16T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.06
331237,Brook Road.,2024-01-16T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.48
331237,Brook Road.,2024-01-16T14:30:00.000+00:00,feeder,3,N Current (RMS),A,26.2
331237,Brook Road.,2024-01-16T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,76.0
331237,Brook Road.,2024-01-16T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,62.9
331237,Brook Road.,2024-01-16T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,57.7
331237,Brook Road.,2024-01-16T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
331237,Brook Road.,2024-01-16T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.77
331237,Brook Road.,2024-01-16T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
331237,Brook Road.,2024-01-16T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.47
331237,Brook Road.,2024-01-16T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.59
331237,Brook Road.,2024-01-16T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.37
331237,Brook Road.,2024-01-16T14:30:00.000+00:00,feeder,2,N Current (RMS),A,20.9
331237,Brook Road.,2024-01-16T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.4
331237,Brook Road.,2024-01-16T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.6
331237,Brook Road.,2024-01-16T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,48.5
331237,Brook Road.,2024-01-16T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.81
331237,Brook Road.,2024-01-16T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
331237,Brook Road.,2024-01-16T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.75
331237,Brook Road.,2024-01-16T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,27.95
331237,Brook Road.,2024-01-16T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.29
331237,Brook Road.,2024-01-16T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.44
331237,Brook Road.,2024-01-16T14:30:00.000+00:00,feeder,1,N Current (RMS),A,72.4
331237,Brook Road.,2024-01-16T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,117.5
331237,Brook Road.,2024-01-16T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,59.6
331237,Brook Road.,2024-01-16T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,57.2
331237,Brook Road.,2024-01-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
331237,Brook Road.,2024-01-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
331237,Brook Road.,2024-01-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
331237,Brook Road.,2024-01-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
331237,Brook Road.,2024-01-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
331237,Brook Road.,2024-01-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
331237,Brook Road.,2024-01-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
331237,Brook Road.,2024-01-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
331237,Brook Road.,2024-01-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
331237,Brook Road.,2024-01-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,51.8
331237,Brook Road.,2024-01-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,36.95
331237,Brook Road.,2024-01-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,38.28
331237,Brook Road.,2024-01-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,93.2
331237,Brook Road.,2024-01-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,215.3
331237,Brook Road.,2024-01-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
331237,Brook Road.,2024-01-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
331237,Brook Road.,2024-01-16T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
331237,Brook Road.,2024-01-16T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
331237,Brook Road.,2024-01-16T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
331237,Brook Road.,2024-01-16T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.77
331237,Brook Road.,2024-01-16T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.72
331237,Brook Road.,2024-01-16T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.52
331237,Brook Road.,2024-01-16T14:20:00.000+00:00,feeder,3,N Current (RMS),A,27.0
331237,Brook Road.,2024-01-16T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,78.1
331237,Brook Road.,2024-01-16T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,77.7
331237,Brook Road.,2024-01-16T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,57.4
331237,Brook Road.,2024-01-16T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331237,Brook Road.,2024-01-16T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.89
331237,Brook Road.,2024-01-16T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
331237,Brook Road.,2024-01-16T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.99
331237,Brook Road.,2024-01-16T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.86
331237,Brook Road.,2024-01-16T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.7
331237,Brook Road.,2024-01-16T14:20:00.000+00:00,feeder,2,N Current (RMS),A,22.6
331237,Brook Road.,2024-01-16T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.2
331237,Brook Road.,2024-01-16T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.7
331237,Brook Road.,2024-01-16T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.7
331237,Brook Road.,2024-01-16T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.47
331237,Brook Road.,2024-01-16T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
331237,Brook Road.,2024-01-16T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.6
331237,Brook Road.,2024-01-16T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.3
331237,Brook Road.,2024-01-16T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.28
331237,Brook Road.,2024-01-16T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.4
331237,Brook Road.,2024-01-16T14:20:00.000+00:00,feeder,1,N Current (RMS),A,57.8
331237,Brook Road.,2024-01-16T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,100.8
331237,Brook Road.,2024-01-16T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,51.4
331237,Brook Road.,2024-01-16T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.8
331237,Brook Road.,2024-01-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
331237,Brook Road.,2024-01-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
331237,Brook Road.,2024-01-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
331237,Brook Road.,2024-01-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
331237,Brook Road.,2024-01-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
331237,Brook Road.,2024-01-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
331237,Brook Road.,2024-01-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
331237,Brook Road.,2024-01-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
331237,Brook Road.,2024-01-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
331237,Brook Road.,2024-01-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,48.06
331237,Brook Road.,2024-01-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,35.86
331237,Brook Road.,2024-01-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,36.62
331237,Brook Road.,2024-01-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,82.7
331237,Brook Road.,2024-01-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.2
331237,Brook Road.,2024-01-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
331237,Brook Road.,2024-01-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
331237,Brook Road.,2024-01-16T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
331237,Brook Road.,2024-01-16T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
331237,Brook Road.,2024-01-16T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.45
331237,Brook Road.,2024-01-16T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.4
331237,Brook Road.,2024-01-16T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.92
331237,Brook Road.,2024-01-16T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.6
331237,Brook Road.,2024-01-16T14:10:00.000+00:00,feeder,3,N Current (RMS),A,26.5
331237,Brook Road.,2024-01-16T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,76.2
331237,Brook Road.,2024-01-16T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,54.7
331237,Brook Road.,2024-01-16T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,69.6
331237,Brook Road.,2024-01-16T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
331237,Brook Road.,2024-01-16T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
331237,Brook Road.,2024-01-16T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
331237,Brook Road.,2024-01-16T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.89
331237,Brook Road.,2024-01-16T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.6
331237,Brook Road.,2024-01-16T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.07
331237,Brook Road.,2024-01-16T14:10:00.000+00:00,feeder,2,N Current (RMS),A,20.2
331237,Brook Road.,2024-01-16T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.2
331237,Brook Road.,2024-01-16T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.4
331237,Brook Road.,2024-01-16T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.7
331237,Brook Road.,2024-01-16T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
331237,Brook Road.,2024-01-16T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.56
331237,Brook Road.,2024-01-16T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
331237,Brook Road.,2024-01-16T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.68
331237,Brook Road.,2024-01-16T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.68
331237,Brook Road.,2024-01-16T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.68
331237,Brook Road.,2024-01-16T14:10:00.000+00:00,feeder,1,N Current (RMS),A,58.1
331237,Brook Road.,2024-01-16T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,106.3
331237,Brook Road.,2024-01-16T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,60.7
331237,Brook Road.,2024-01-16T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.1
331237,Brook Road.,2024-01-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
331237,Brook Road.,2024-01-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
331237,Brook Road.,2024-01-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
331237,Brook Road.,2024-01-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
331237,Brook Road.,2024-01-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
331237,Brook Road.,2024-01-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
331237,Brook Road.,2024-01-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
331237,Brook Road.,2024-01-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
331237,Brook Road.,2024-01-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
331237,Brook Road.,2024-01-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,49.96
331237,Brook Road.,2024-01-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,34.2
331237,Brook Road.,2024-01-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,41.35
331237,Brook Road.,2024-01-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,86.2
331237,Brook Road.,2024-01-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,206.9
331237,Brook Road.,2024-01-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
331237,Brook Road.,2024-01-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.1
331237,Brook Road.,2024-01-16T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
331237,Brook Road.,2024-01-16T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
331237,Brook Road.,2024-01-16T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
331237,Brook Road.,2024-01-16T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.27
331237,Brook Road.,2024-01-16T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.27
331237,Brook Road.,2024-01-16T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.35
331237,Brook Road.,2024-01-16T14:00:00.000+00:00,feeder,3,N Current (RMS),A,38.2
331237,Brook Road.,2024-01-16T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,88.3
331237,Brook Road.,2024-01-16T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,47.4
331237,Brook Road.,2024-01-16T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,60.5
331237,Brook Road.,2024-01-16T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
331237,Brook Road.,2024-01-16T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
331237,Brook Road.,2024-01-16T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
331237,Brook Road.,2024-01-16T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.63
331237,Brook Road.,2024-01-16T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.84
331237,Brook Road.,2024-01-16T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
331237,Brook Road.,2024-01-16T14:00:00.000+00:00,feeder,2,N Current (RMS),A,18.0
331237,Brook Road.,2024-01-16T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.8
331237,Brook Road.,2024-01-16T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.5
331237,Brook Road.,2024-01-16T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.4
331237,Brook Road.,2024-01-16T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.5
331237,Brook Road.,2024-01-16T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
331237,Brook Road.,2024-01-16T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
331237,Brook Road.,2024-01-16T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,25.56
331237,Brook Road.,2024-01-16T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.55
331237,Brook Road.,2024-01-16T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.32
331237,Brook Road.,2024-01-16T14:00:00.000+00:00,feeder,1,N Current (RMS),A,54.3
331237,Brook Road.,2024-01-16T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,106.0
331237,Brook Road.,2024-01-16T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,61.9
331237,Brook Road.,2024-01-16T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,76.3
331237,Brook Road.,2024-01-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
331237,Brook Road.,2024-01-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
331237,Brook Road.,2024-01-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
331237,Brook Road.,2024-01-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
331237,Brook Road.,2024-01-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
331237,Brook Road.,2024-01-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
331237,Brook Road.,2024-01-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
331237,Brook Road.,2024-01-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
331237,Brook Road.,2024-01-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
331237,Brook Road.,2024-01-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,51.47
331237,Brook Road.,2024-01-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,32.66
331237,Brook Road.,2024-01-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,40.66
331237,Brook Road.,2024-01-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,91.8
331237,Brook Road.,2024-01-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,213.0
331237,Brook Road.,2024-01-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
331237,Brook Road.,2024-01-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
331237,Brook Road.,2024-01-16T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
331237,Brook Road.,2024-01-16T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.41
331237,Brook Road.,2024-01-16T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
331237,Brook Road.,2024-01-16T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.73
331237,Brook Road.,2024-01-16T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.57
331237,Brook Road.,2024-01-16T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.99
331237,Brook Road.,2024-01-16T13:50:00.000+00:00,feeder,3,N Current (RMS),A,38.8
331237,Brook Road.,2024-01-16T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,88.8
331237,Brook Road.,2024-01-16T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.1
331237,Brook Road.,2024-01-16T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,70.8
331237,Brook Road.,2024-01-16T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
331237,Brook Road.,2024-01-16T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.96
331237,Brook Road.,2024-01-16T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
331237,Brook Road.,2024-01-16T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.35
331237,Brook Road.,2024-01-16T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.49
331237,Brook Road.,2024-01-16T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.41
331237,Brook Road.,2024-01-16T13:50:00.000+00:00,feeder,2,N Current (RMS),A,19.8
331237,Brook Road.,2024-01-16T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.1
331237,Brook Road.,2024-01-16T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.7
331237,Brook Road.,2024-01-16T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.9
331237,Brook Road.,2024-01-16T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.57
331237,Brook Road.,2024-01-16T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
331237,Brook Road.,2024-01-16T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.3
331237,Brook Road.,2024-01-16T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,27.04
331237,Brook Road.,2024-01-16T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.24
331237,Brook Road.,2024-01-16T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.17
331237,Brook Road.,2024-01-16T13:50:00.000+00:00,feeder,1,N Current (RMS),A,69.9
331237,Brook Road.,2024-01-16T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,111.6
331237,Brook Road.,2024-01-16T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.4
331237,Brook Road.,2024-01-16T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,67.5
331237,Brook Road.,2024-01-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
331237,Brook Road.,2024-01-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
331237,Brook Road.,2024-01-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
331237,Brook Road.,2024-01-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
331237,Brook Road.,2024-01-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
331237,Brook Road.,2024-01-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
331237,Brook Road.,2024-01-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
331237,Brook Road.,2024-01-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
331237,Brook Road.,2024-01-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
331237,Brook Road.,2024-01-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,54.12
331237,Brook Road.,2024-01-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,28.3
331237,Brook Road.,2024-01-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,40.58
331237,Brook Road.,2024-01-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,104.3
331237,Brook Road.,2024-01-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,222.7
331237,Brook Road.,2024-01-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
331237,Brook Road.,2024-01-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
331237,Brook Road.,2024-01-16T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
331237,Brook Road.,2024-01-16T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.27
331237,Brook Road.,2024-01-16T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
331237,Brook Road.,2024-01-16T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,21.33
331237,Brook Road.,2024-01-16T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.33
331237,Brook Road.,2024-01-16T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.04
331237,Brook Road.,2024-01-16T13:40:00.000+00:00,feeder,3,N Current (RMS),A,43.4
331237,Brook Road.,2024-01-16T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,88.8
331237,Brook Road.,2024-01-16T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.5
331237,Brook Road.,2024-01-16T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,82.5
331237,Brook Road.,2024-01-16T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
331237,Brook Road.,2024-01-16T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.85
331237,Brook Road.,2024-01-16T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
331237,Brook Road.,2024-01-16T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.03
331237,Brook Road.,2024-01-16T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.34
331237,Brook Road.,2024-01-16T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.54
331237,Brook Road.,2024-01-16T13:40:00.000+00:00,feeder,2,N Current (RMS),A,18.6
331237,Brook Road.,2024-01-16T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.2
331237,Brook Road.,2024-01-16T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.5
331237,Brook Road.,2024-01-16T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.3
331237,Brook Road.,2024-01-16T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
331237,Brook Road.,2024-01-16T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.68
331237,Brook Road.,2024-01-16T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
331237,Brook Road.,2024-01-16T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,27.74
331237,Brook Road.,2024-01-16T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.39
331237,Brook Road.,2024-01-16T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.39
331237,Brook Road.,2024-01-16T13:40:00.000+00:00,feeder,1,N Current (RMS),A,64.1
331237,Brook Road.,2024-01-16T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,114.5
331237,Brook Road.,2024-01-16T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.1
331237,Brook Road.,2024-01-16T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,89.1
331237,Brook Road.,2024-01-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
331237,Brook Road.,2024-01-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
331237,Brook Road.,2024-01-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
331237,Brook Road.,2024-01-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
331237,Brook Road.,2024-01-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
331237,Brook Road.,2024-01-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
331237,Brook Road.,2024-01-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
331237,Brook Road.,2024-01-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
331237,Brook Road.,2024-01-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
331237,Brook Road.,2024-01-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,56.1
331237,Brook Road.,2024-01-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,29.06
331237,Brook Road.,2024-01-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,48.97
331237,Brook Road.,2024-01-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,107.0
331237,Brook Road.,2024-01-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,230.7
331237,Brook Road.,2024-01-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
331237,Brook Road.,2024-01-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.8
331237,Brook Road.,2024-01-16T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
331237,Brook Road.,2024-01-16T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.49
331237,Brook Road.,2024-01-16T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
331237,Brook Road.,2024-01-16T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.48
331237,Brook Road.,2024-01-16T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.58
331237,Brook Road.,2024-01-16T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.3
331237,Brook Road.,2024-01-16T13:30:00.000+00:00,feeder,3,N Current (RMS),A,41.6
331237,Brook Road.,2024-01-16T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,88.2
331237,Brook Road.,2024-01-16T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.9
331237,Brook Road.,2024-01-16T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,80.4
331237,Brook Road.,2024-01-16T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
331237,Brook Road.,2024-01-16T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.63
331237,Brook Road.,2024-01-16T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
331237,Brook Road.,2024-01-16T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.08
331237,Brook Road.,2024-01-16T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.83
331237,Brook Road.,2024-01-16T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.7
331237,Brook Road.,2024-01-16T13:30:00.000+00:00,feeder,2,N Current (RMS),A,23.0
331237,Brook Road.,2024-01-16T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.0
331237,Brook Road.,2024-01-16T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.9
331237,Brook Road.,2024-01-16T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.4
331237,Brook Road.,2024-01-16T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.69
331237,Brook Road.,2024-01-16T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.24
331237,Brook Road.,2024-01-16T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
331237,Brook Road.,2024-01-16T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,26.37
331237,Brook Road.,2024-01-16T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
331237,Brook Road.,2024-01-16T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.83
331237,Brook Road.,2024-01-16T13:30:00.000+00:00,feeder,1,N Current (RMS),A,60.6
331237,Brook Road.,2024-01-16T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,109.0
331237,Brook Road.,2024-01-16T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,58.8
331237,Brook Road.,2024-01-16T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,70.3
331237,Brook Road.,2024-01-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
331237,Brook Road.,2024-01-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
331237,Brook Road.,2024-01-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
331237,Brook Road.,2024-01-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
331237,Brook Road.,2024-01-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
331237,Brook Road.,2024-01-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
331237,Brook Road.,2024-01-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
331237,Brook Road.,2024-01-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
331237,Brook Road.,2024-01-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
331237,Brook Road.,2024-01-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,57.93
331237,Brook Road.,2024-01-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,32.41
331237,Brook Road.,2024-01-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,44.83
331237,Brook Road.,2024-01-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,102.3
331237,Brook Road.,2024-01-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,238.3
331237,Brook Road.,2024-01-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
331237,Brook Road.,2024-01-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.8
331237,Brook Road.,2024-01-16T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.32
331237,Brook Road.,2024-01-16T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.3
331237,Brook Road.,2024-01-16T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
331237,Brook Road.,2024-01-16T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.91
331237,Brook Road.,2024-01-16T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.1
331237,Brook Road.,2024-01-16T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.86
331237,Brook Road.,2024-01-16T13:20:00.000+00:00,feeder,3,N Current (RMS),A,21.9
331237,Brook Road.,2024-01-16T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,54.2
331237,Brook Road.,2024-01-16T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,57.4
331237,Brook Road.,2024-01-16T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,54.5
331237,Brook Road.,2024-01-16T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
331237,Brook Road.,2024-01-16T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
331237,Brook Road.,2024-01-16T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
331237,Brook Road.,2024-01-16T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.4
331237,Brook Road.,2024-01-16T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.49
331237,Brook Road.,2024-01-16T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.82
331237,Brook Road.,2024-01-16T13:20:00.000+00:00,feeder,2,N Current (RMS),A,41.4
331237,Brook Road.,2024-01-16T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.9
331237,Brook Road.,2024-01-16T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.3
331237,Brook Road.,2024-01-16T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,87.5
331237,Brook Road.,2024-01-16T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.06
331237,Brook Road.,2024-01-16T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.78
331237,Brook Road.,2024-01-16T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
331237,Brook Road.,2024-01-16T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,27.72
331237,Brook Road.,2024-01-16T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.55
