Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331237,Brook Road.,2024-01-16T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.08
331237,Brook Road.,2024-01-16T13:20:00.000+00:00,feeder,1,N Current (RMS),A,57.9
331237,Brook Road.,2024-01-16T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,115.0
331237,Brook Road.,2024-01-16T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,68.3
331237,Brook Road.,2024-01-16T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,100.9
331237,Brook Road.,2024-01-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
331237,Brook Road.,2024-01-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
331237,Brook Road.,2024-01-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
331237,Brook Road.,2024-01-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
331237,Brook Road.,2024-01-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
331237,Brook Road.,2024-01-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
331237,Brook Road.,2024-01-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
331237,Brook Road.,2024-01-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
331237,Brook Road.,2024-01-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
331237,Brook Road.,2024-01-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,50.03
331237,Brook Road.,2024-01-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,38.15
331237,Brook Road.,2024-01-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,57.77
331237,Brook Road.,2024-01-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,91.1
331237,Brook Road.,2024-01-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,207.3
331237,Brook Road.,2024-01-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
331237,Brook Road.,2024-01-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,240.5
331237,Brook Road.,2024-01-16T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.67
331237,Brook Road.,2024-01-16T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
331237,Brook Road.,2024-01-16T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
331237,Brook Road.,2024-01-16T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.09
331237,Brook Road.,2024-01-16T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.36
331237,Brook Road.,2024-01-16T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.79
331237,Brook Road.,2024-01-16T13:10:00.000+00:00,feeder,3,N Current (RMS),A,32.5
331237,Brook Road.,2024-01-16T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,39.2
331237,Brook Road.,2024-01-16T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.1
331237,Brook Road.,2024-01-16T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,73.9
331237,Brook Road.,2024-01-16T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
331237,Brook Road.,2024-01-16T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
331237,Brook Road.,2024-01-16T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
331237,Brook Road.,2024-01-16T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.47
331237,Brook Road.,2024-01-16T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.01
331237,Brook Road.,2024-01-16T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.4
331237,Brook Road.,2024-01-16T13:10:00.000+00:00,feeder,2,N Current (RMS),A,28.5
331237,Brook Road.,2024-01-16T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.9
331237,Brook Road.,2024-01-16T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.7
331237,Brook Road.,2024-01-16T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,54.4
331237,Brook Road.,2024-01-16T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.85
331237,Brook Road.,2024-01-16T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.69
331237,Brook Road.,2024-01-16T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
331237,Brook Road.,2024-01-16T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.54
331237,Brook Road.,2024-01-16T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.81
331237,Brook Road.,2024-01-16T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.61
331237,Brook Road.,2024-01-16T13:10:00.000+00:00,feeder,1,N Current (RMS),A,48.9
331237,Brook Road.,2024-01-16T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,97.7
331237,Brook Road.,2024-01-16T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,69.5
331237,Brook Road.,2024-01-16T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,75.0
331237,Brook Road.,2024-01-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
331237,Brook Road.,2024-01-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
331237,Brook Road.,2024-01-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
331237,Brook Road.,2024-01-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
331237,Brook Road.,2024-01-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
331237,Brook Road.,2024-01-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
331237,Brook Road.,2024-01-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
331237,Brook Road.,2024-01-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
331237,Brook Road.,2024-01-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
331237,Brook Road.,2024-01-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,42.1
331237,Brook Road.,2024-01-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,32.18
331237,Brook Road.,2024-01-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,47.8
331237,Brook Road.,2024-01-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,77.9
331237,Brook Road.,2024-01-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.4
331237,Brook Road.,2024-01-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
331237,Brook Road.,2024-01-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.5
331237,Brook Road.,2024-01-16T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
331237,Brook Road.,2024-01-16T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
331237,Brook Road.,2024-01-16T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
331237,Brook Road.,2024-01-16T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.2
331237,Brook Road.,2024-01-16T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.87
331237,Brook Road.,2024-01-16T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.97
331237,Brook Road.,2024-01-16T13:00:00.000+00:00,feeder,3,N Current (RMS),A,32.9
331237,Brook Road.,2024-01-16T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,44.2
331237,Brook Road.,2024-01-16T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,46.2
331237,Brook Road.,2024-01-16T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,78.5
331237,Brook Road.,2024-01-16T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
331237,Brook Road.,2024-01-16T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
331237,Brook Road.,2024-01-16T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
331237,Brook Road.,2024-01-16T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.86
331237,Brook Road.,2024-01-16T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.77
331237,Brook Road.,2024-01-16T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.01
331237,Brook Road.,2024-01-16T13:00:00.000+00:00,feeder,2,N Current (RMS),A,24.4
331237,Brook Road.,2024-01-16T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.6
331237,Brook Road.,2024-01-16T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.9
331237,Brook Road.,2024-01-16T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.8
331237,Brook Road.,2024-01-16T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.75
331237,Brook Road.,2024-01-16T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.33
331237,Brook Road.,2024-01-16T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
331237,Brook Road.,2024-01-16T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,26.51
331237,Brook Road.,2024-01-16T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.4
331237,Brook Road.,2024-01-16T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.53
331237,Brook Road.,2024-01-16T13:00:00.000+00:00,feeder,1,N Current (RMS),A,50.2
331237,Brook Road.,2024-01-16T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,109.6
331237,Brook Road.,2024-01-16T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,72.0
331237,Brook Road.,2024-01-16T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,85.1
331237,Brook Road.,2024-01-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
331237,Brook Road.,2024-01-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
331237,Brook Road.,2024-01-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
331237,Brook Road.,2024-01-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
331237,Brook Road.,2024-01-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
331237,Brook Road.,2024-01-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
331237,Brook Road.,2024-01-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
331237,Brook Road.,2024-01-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
331237,Brook Road.,2024-01-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
331237,Brook Road.,2024-01-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,44.57
331237,Brook Road.,2024-01-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,34.05
331237,Brook Road.,2024-01-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,50.51
331237,Brook Road.,2024-01-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,79.0
331237,Brook Road.,2024-01-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.1
331237,Brook Road.,2024-01-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
331237,Brook Road.,2024-01-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.3
331237,Brook Road.,2024-01-16T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.32
331237,Brook Road.,2024-01-16T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
331237,Brook Road.,2024-01-16T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
331237,Brook Road.,2024-01-16T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.5
331237,Brook Road.,2024-01-16T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.45
331237,Brook Road.,2024-01-16T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.38
331237,Brook Road.,2024-01-16T12:50:00.000+00:00,feeder,3,N Current (RMS),A,27.0
331237,Brook Road.,2024-01-16T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,48.6
331237,Brook Road.,2024-01-16T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.8
331237,Brook Road.,2024-01-16T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,72.2
331237,Brook Road.,2024-01-16T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.73
331237,Brook Road.,2024-01-16T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
331237,Brook Road.,2024-01-16T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
331237,Brook Road.,2024-01-16T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.17
331237,Brook Road.,2024-01-16T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.64
331237,Brook Road.,2024-01-16T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.6
331237,Brook Road.,2024-01-16T12:50:00.000+00:00,feeder,2,N Current (RMS),A,21.7
331237,Brook Road.,2024-01-16T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.7
331237,Brook Road.,2024-01-16T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.6
331237,Brook Road.,2024-01-16T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,45.7
331237,Brook Road.,2024-01-16T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.32
331237,Brook Road.,2024-01-16T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.21
331237,Brook Road.,2024-01-16T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
331237,Brook Road.,2024-01-16T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,25.12
331237,Brook Road.,2024-01-16T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.03
331237,Brook Road.,2024-01-16T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.84
331237,Brook Road.,2024-01-16T12:50:00.000+00:00,feeder,1,N Current (RMS),A,47.4
331237,Brook Road.,2024-01-16T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,103.9
331237,Brook Road.,2024-01-16T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,66.1
331237,Brook Road.,2024-01-16T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,94.3
331237,Brook Road.,2024-01-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
331237,Brook Road.,2024-01-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
331237,Brook Road.,2024-01-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
331237,Brook Road.,2024-01-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
331237,Brook Road.,2024-01-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
331237,Brook Road.,2024-01-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
331237,Brook Road.,2024-01-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
331237,Brook Road.,2024-01-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
331237,Brook Road.,2024-01-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
331237,Brook Road.,2024-01-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,43.79
331237,Brook Road.,2024-01-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,32.13
331237,Brook Road.,2024-01-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,50.81
331237,Brook Road.,2024-01-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,81.8
331237,Brook Road.,2024-01-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.9
331237,Brook Road.,2024-01-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
331237,Brook Road.,2024-01-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.0
331237,Brook Road.,2024-01-16T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.64
331237,Brook Road.,2024-01-16T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
331237,Brook Road.,2024-01-16T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
331237,Brook Road.,2024-01-16T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.43
331237,Brook Road.,2024-01-16T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.71
331237,Brook Road.,2024-01-16T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.03
331237,Brook Road.,2024-01-16T12:40:00.000+00:00,feeder,3,N Current (RMS),A,27.8
331237,Brook Road.,2024-01-16T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,52.6
331237,Brook Road.,2024-01-16T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,50.6
331237,Brook Road.,2024-01-16T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,74.8
331237,Brook Road.,2024-01-16T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
331237,Brook Road.,2024-01-16T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
331237,Brook Road.,2024-01-16T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
331237,Brook Road.,2024-01-16T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.83
331237,Brook Road.,2024-01-16T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.91
331237,Brook Road.,2024-01-16T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.84
331237,Brook Road.,2024-01-16T12:40:00.000+00:00,feeder,2,N Current (RMS),A,24.5
331237,Brook Road.,2024-01-16T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.1
331237,Brook Road.,2024-01-16T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.1
331237,Brook Road.,2024-01-16T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,54.7
331237,Brook Road.,2024-01-16T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
331237,Brook Road.,2024-01-16T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
331237,Brook Road.,2024-01-16T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
331237,Brook Road.,2024-01-16T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,27.3
331237,Brook Road.,2024-01-16T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.91
331237,Brook Road.,2024-01-16T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.82
331237,Brook Road.,2024-01-16T12:40:00.000+00:00,feeder,1,N Current (RMS),A,57.4
331237,Brook Road.,2024-01-16T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,112.7
331237,Brook Road.,2024-01-16T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,61.5
331237,Brook Road.,2024-01-16T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,82.6
331237,Brook Road.,2024-01-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
331237,Brook Road.,2024-01-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
331237,Brook Road.,2024-01-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
331237,Brook Road.,2024-01-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
331237,Brook Road.,2024-01-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
331237,Brook Road.,2024-01-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
331237,Brook Road.,2024-01-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
331237,Brook Road.,2024-01-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
331237,Brook Road.,2024-01-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
331237,Brook Road.,2024-01-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,46.56
331237,Brook Road.,2024-01-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,32.53
331237,Brook Road.,2024-01-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,50.69
331237,Brook Road.,2024-01-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,85.9
331237,Brook Road.,2024-01-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.2
331237,Brook Road.,2024-01-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
331237,Brook Road.,2024-01-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,210.2
331237,Brook Road.,2024-01-16T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.08
331237,Brook Road.,2024-01-16T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
331237,Brook Road.,2024-01-16T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
331237,Brook Road.,2024-01-16T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.9
331237,Brook Road.,2024-01-16T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.34
331237,Brook Road.,2024-01-16T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.2
331237,Brook Road.,2024-01-16T12:30:00.000+00:00,feeder,3,N Current (RMS),A,33.2
331237,Brook Road.,2024-01-16T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,43.8
331237,Brook Road.,2024-01-16T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,58.3
331237,Brook Road.,2024-01-16T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,75.3
331237,Brook Road.,2024-01-16T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
331237,Brook Road.,2024-01-16T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
331237,Brook Road.,2024-01-16T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
331237,Brook Road.,2024-01-16T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.35
331237,Brook Road.,2024-01-16T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.35
331237,Brook Road.,2024-01-16T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.52
331237,Brook Road.,2024-01-16T12:30:00.000+00:00,feeder,2,N Current (RMS),A,30.3
331237,Brook Road.,2024-01-16T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.4
331237,Brook Road.,2024-01-16T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.0
331237,Brook Road.,2024-01-16T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,69.9
331237,Brook Road.,2024-01-16T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.76
331237,Brook Road.,2024-01-16T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
331237,Brook Road.,2024-01-16T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
331237,Brook Road.,2024-01-16T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.29
331237,Brook Road.,2024-01-16T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.18
331237,Brook Road.,2024-01-16T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.24
331237,Brook Road.,2024-01-16T12:30:00.000+00:00,feeder,1,N Current (RMS),A,49.9
331237,Brook Road.,2024-01-16T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,96.7
331237,Brook Road.,2024-01-16T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,67.2
331237,Brook Road.,2024-01-16T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,98.5
331237,Brook Road.,2024-01-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
331237,Brook Road.,2024-01-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
331237,Brook Road.,2024-01-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
331237,Brook Road.,2024-01-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
331237,Brook Road.,2024-01-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
331237,Brook Road.,2024-01-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
331237,Brook Road.,2024-01-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
331237,Brook Road.,2024-01-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
331237,Brook Road.,2024-01-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
331237,Brook Road.,2024-01-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,43.53
331237,Brook Road.,2024-01-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,37.87
331237,Brook Road.,2024-01-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,57.97
331237,Brook Road.,2024-01-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,87.5
331237,Brook Road.,2024-01-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.5
331237,Brook Road.,2024-01-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
331237,Brook Road.,2024-01-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,240.0
331237,Brook Road.,2024-01-16T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.09
331237,Brook Road.,2024-01-16T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
331237,Brook Road.,2024-01-16T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
331237,Brook Road.,2024-01-16T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.32
331237,Brook Road.,2024-01-16T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.68
331237,Brook Road.,2024-01-16T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.48
331237,Brook Road.,2024-01-16T12:20:00.000+00:00,feeder,3,N Current (RMS),A,29.7
331237,Brook Road.,2024-01-16T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.5
331237,Brook Road.,2024-01-16T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,53.0
331237,Brook Road.,2024-01-16T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,67.9
331237,Brook Road.,2024-01-16T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
331237,Brook Road.,2024-01-16T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
331237,Brook Road.,2024-01-16T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
331237,Brook Road.,2024-01-16T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.07
331237,Brook Road.,2024-01-16T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.49
331237,Brook Road.,2024-01-16T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.31
331237,Brook Road.,2024-01-16T12:20:00.000+00:00,feeder,2,N Current (RMS),A,35.9
331237,Brook Road.,2024-01-16T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.1
331237,Brook Road.,2024-01-16T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.9
331237,Brook Road.,2024-01-16T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,74.7
331237,Brook Road.,2024-01-16T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.77
331237,Brook Road.,2024-01-16T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.42
331237,Brook Road.,2024-01-16T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.89
331237,Brook Road.,2024-01-16T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.95
331237,Brook Road.,2024-01-16T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.04
331237,Brook Road.,2024-01-16T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.05
331237,Brook Road.,2024-01-16T12:20:00.000+00:00,feeder,1,N Current (RMS),A,49.0
331237,Brook Road.,2024-01-16T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,102.9
331237,Brook Road.,2024-01-16T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,74.8
331237,Brook Road.,2024-01-16T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,75.8
331237,Brook Road.,2024-01-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
331237,Brook Road.,2024-01-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
331237,Brook Road.,2024-01-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
331237,Brook Road.,2024-01-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
331237,Brook Road.,2024-01-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
331237,Brook Road.,2024-01-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
331237,Brook Road.,2024-01-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
331237,Brook Road.,2024-01-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
331237,Brook Road.,2024-01-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
331237,Brook Road.,2024-01-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,41.34
331237,Brook Road.,2024-01-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,38.2
331237,Brook Road.,2024-01-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,51.84
331237,Brook Road.,2024-01-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,73.6
331237,Brook Road.,2024-01-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.4
331237,Brook Road.,2024-01-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
331237,Brook Road.,2024-01-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.4
331237,Brook Road.,2024-01-16T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.63
331237,Brook Road.,2024-01-16T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
331237,Brook Road.,2024-01-16T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
331237,Brook Road.,2024-01-16T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.84
331237,Brook Road.,2024-01-16T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.55
331237,Brook Road.,2024-01-16T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.2
331237,Brook Road.,2024-01-16T12:10:00.000+00:00,feeder,3,N Current (RMS),A,34.5
331237,Brook Road.,2024-01-16T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.4
331237,Brook Road.,2024-01-16T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,45.1
331237,Brook Road.,2024-01-16T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,75.1
331237,Brook Road.,2024-01-16T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
331237,Brook Road.,2024-01-16T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
331237,Brook Road.,2024-01-16T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
331237,Brook Road.,2024-01-16T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.9
331237,Brook Road.,2024-01-16T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.08
331237,Brook Road.,2024-01-16T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.59
331237,Brook Road.,2024-01-16T12:10:00.000+00:00,feeder,2,N Current (RMS),A,20.4
331237,Brook Road.,2024-01-16T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.4
331237,Brook Road.,2024-01-16T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.8
331237,Brook Road.,2024-01-16T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.3
331237,Brook Road.,2024-01-16T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.76
331237,Brook Road.,2024-01-16T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.57
331237,Brook Road.,2024-01-16T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
331237,Brook Road.,2024-01-16T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,26.97
331237,Brook Road.,2024-01-16T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,28.25
331237,Brook Road.,2024-01-16T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.16
331237,Brook Road.,2024-01-16T12:10:00.000+00:00,feeder,1,N Current (RMS),A,51.5
331237,Brook Road.,2024-01-16T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,112.0
331237,Brook Road.,2024-01-16T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,116.0
331237,Brook Road.,2024-01-16T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,83.8
331237,Brook Road.,2024-01-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
331237,Brook Road.,2024-01-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
331237,Brook Road.,2024-01-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
331237,Brook Road.,2024-01-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
331237,Brook Road.,2024-01-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
331237,Brook Road.,2024-01-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
331237,Brook Road.,2024-01-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
331237,Brook Road.,2024-01-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
331237,Brook Road.,2024-01-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
331237,Brook Road.,2024-01-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,39.71
331237,Brook Road.,2024-01-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,48.88
331237,Brook Road.,2024-01-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,47.96
331237,Brook Road.,2024-01-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,66.1
331237,Brook Road.,2024-01-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.6
331237,Brook Road.,2024-01-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.3
331237,Brook Road.,2024-01-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.9
331237,Brook Road.,2024-01-16T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.6
331237,Brook Road.,2024-01-16T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
331237,Brook Road.,2024-01-16T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
331237,Brook Road.,2024-01-16T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.19
331237,Brook Road.,2024-01-16T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.67
331237,Brook Road.,2024-01-16T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.18
331237,Brook Road.,2024-01-16T12:00:00.000+00:00,feeder,3,N Current (RMS),A,42.2
331237,Brook Road.,2024-01-16T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.8
331237,Brook Road.,2024-01-16T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,45.5
331237,Brook Road.,2024-01-16T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,85.4
331237,Brook Road.,2024-01-16T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
331237,Brook Road.,2024-01-16T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
331237,Brook Road.,2024-01-16T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
331237,Brook Road.,2024-01-16T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.72
331237,Brook Road.,2024-01-16T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.34
331237,Brook Road.,2024-01-16T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.79
331237,Brook Road.,2024-01-16T12:00:00.000+00:00,feeder,2,N Current (RMS),A,24.3
331237,Brook Road.,2024-01-16T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.8
331237,Brook Road.,2024-01-16T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,47.6
331237,Brook Road.,2024-01-16T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.8
331237,Brook Road.,2024-01-16T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.25
331237,Brook Road.,2024-01-16T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.38
331237,Brook Road.,2024-01-16T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
331237,Brook Road.,2024-01-16T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.27
331237,Brook Road.,2024-01-16T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.96
331237,Brook Road.,2024-01-16T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.32
331237,Brook Road.,2024-01-16T12:00:00.000+00:00,feeder,1,N Current (RMS),A,49.9
331237,Brook Road.,2024-01-16T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,80.6
331237,Brook Road.,2024-01-16T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,100.1
331237,Brook Road.,2024-01-16T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,94.6
331237,Brook Road.,2024-01-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
331237,Brook Road.,2024-01-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
331237,Brook Road.,2024-01-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
331237,Brook Road.,2024-01-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
331237,Brook Road.,2024-01-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
331237,Brook Road.,2024-01-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
331237,Brook Road.,2024-01-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
331237,Brook Road.,2024-01-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
331237,Brook Road.,2024-01-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
331237,Brook Road.,2024-01-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,33.18
331237,Brook Road.,2024-01-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,45.97
331237,Brook Road.,2024-01-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,49.29
331237,Brook Road.,2024-01-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,82.6
331237,Brook Road.,2024-01-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
331237,Brook Road.,2024-01-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.7
331237,Brook Road.,2024-01-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.5
331237,Brook Road.,2024-01-16T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.7
331237,Brook Road.,2024-01-16T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.27
331237,Brook Road.,2024-01-16T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
331237,Brook Road.,2024-01-16T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.25
331237,Brook Road.,2024-01-16T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.76
331237,Brook Road.,2024-01-16T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.15
331237,Brook Road.,2024-01-16T11:50:00.000+00:00,feeder,3,N Current (RMS),A,29.4
331237,Brook Road.,2024-01-16T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.5
331237,Brook Road.,2024-01-16T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,52.9
331237,Brook Road.,2024-01-16T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,58.8
331237,Brook Road.,2024-01-16T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
331237,Brook Road.,2024-01-16T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
331237,Brook Road.,2024-01-16T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
331237,Brook Road.,2024-01-16T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.01
331237,Brook Road.,2024-01-16T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.46
331237,Brook Road.,2024-01-16T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.76
331237,Brook Road.,2024-01-16T11:50:00.000+00:00,feeder,2,N Current (RMS),A,23.7
331237,Brook Road.,2024-01-16T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,45.9
331237,Brook Road.,2024-01-16T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.8
331237,Brook Road.,2024-01-16T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.8
331237,Brook Road.,2024-01-16T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.65
331237,Brook Road.,2024-01-16T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
331237,Brook Road.,2024-01-16T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
331237,Brook Road.,2024-01-16T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.44
331237,Brook Road.,2024-01-16T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.48
331237,Brook Road.,2024-01-16T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.11
331237,Brook Road.,2024-01-16T11:50:00.000+00:00,feeder,1,N Current (RMS),A,43.5
331237,Brook Road.,2024-01-16T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,81.6
331237,Brook Road.,2024-01-16T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,60.4
331237,Brook Road.,2024-01-16T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,89.0
331237,Brook Road.,2024-01-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
331237,Brook Road.,2024-01-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
331237,Brook Road.,2024-01-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
331237,Brook Road.,2024-01-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
331237,Brook Road.,2024-01-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
331237,Brook Road.,2024-01-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
331237,Brook Road.,2024-01-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
331237,Brook Road.,2024-01-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
331237,Brook Road.,2024-01-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
331237,Brook Road.,2024-01-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,36.71
331237,Brook Road.,2024-01-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,36.7
331237,Brook Road.,2024-01-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,42.03
331237,Brook Road.,2024-01-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,64.0
331237,Brook Road.,2024-01-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
331237,Brook Road.,2024-01-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
331237,Brook Road.,2024-01-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.8
331237,Brook Road.,2024-01-16T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.32
331237,Brook Road.,2024-01-16T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.63
331237,Brook Road.,2024-01-16T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
331237,Brook Road.,2024-01-16T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.44
331237,Brook Road.,2024-01-16T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.31
331237,Brook Road.,2024-01-16T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.44
331237,Brook Road.,2024-01-16T11:40:00.000+00:00,feeder,3,N Current (RMS),A,25.0
331237,Brook Road.,2024-01-16T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,49.6
331237,Brook Road.,2024-01-16T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,53.8
331237,Brook Road.,2024-01-16T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,63.9
331237,Brook Road.,2024-01-16T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
331237,Brook Road.,2024-01-16T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
331237,Brook Road.,2024-01-16T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
331237,Brook Road.,2024-01-16T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.99
331237,Brook Road.,2024-01-16T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.33
331237,Brook Road.,2024-01-16T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.23
331237,Brook Road.,2024-01-16T11:40:00.000+00:00,feeder,2,N Current (RMS),A,22.5
331237,Brook Road.,2024-01-16T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.3
331237,Brook Road.,2024-01-16T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.3
331237,Brook Road.,2024-01-16T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.2
331237,Brook Road.,2024-01-16T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.46
331237,Brook Road.,2024-01-16T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
331237,Brook Road.,2024-01-16T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.76
331237,Brook Road.,2024-01-16T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,26.21
331237,Brook Road.,2024-01-16T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.31
331237,Brook Road.,2024-01-16T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.76
331237,Brook Road.,2024-01-16T11:40:00.000+00:00,feeder,1,N Current (RMS),A,55.8
331237,Brook Road.,2024-01-16T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,108.6
331237,Brook Road.,2024-01-16T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,68.0
331237,Brook Road.,2024-01-16T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,70.6
331237,Brook Road.,2024-01-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
331237,Brook Road.,2024-01-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
331237,Brook Road.,2024-01-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
331237,Brook Road.,2024-01-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
331237,Brook Road.,2024-01-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
331237,Brook Road.,2024-01-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
331237,Brook Road.,2024-01-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
331237,Brook Road.,2024-01-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
331237,Brook Road.,2024-01-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
331237,Brook Road.,2024-01-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,47.64
331237,Brook Road.,2024-01-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,37.94
331237,Brook Road.,2024-01-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,39.43
331237,Brook Road.,2024-01-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,79.2
331237,Brook Road.,2024-01-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.6
331237,Brook Road.,2024-01-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
331237,Brook Road.,2024-01-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.1
331237,Brook Road.,2024-01-16T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
331237,Brook Road.,2024-01-16T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.57
331237,Brook Road.,2024-01-16T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
331237,Brook Road.,2024-01-16T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.25
331237,Brook Road.,2024-01-16T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,24.2
331237,Brook Road.,2024-01-16T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.58
331237,Brook Road.,2024-01-16T11:30:00.000+00:00,feeder,3,N Current (RMS),A,48.0
331237,Brook Road.,2024-01-16T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,51.2
331237,Brook Road.,2024-01-16T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,102.7
331237,Brook Road.,2024-01-16T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.8
331237,Brook Road.,2024-01-16T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
331237,Brook Road.,2024-01-16T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
331237,Brook Road.,2024-01-16T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
331237,Brook Road.,2024-01-16T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.61
331237,Brook Road.,2024-01-16T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.4
331237,Brook Road.,2024-01-16T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.82
331237,Brook Road.,2024-01-16T11:30:00.000+00:00,feeder,2,N Current (RMS),A,34.7
331237,Brook Road.,2024-01-16T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.9
331237,Brook Road.,2024-01-16T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.7
331237,Brook Road.,2024-01-16T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
331237,Brook Road.,2024-01-16T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.99
331237,Brook Road.,2024-01-16T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.48
331237,Brook Road.,2024-01-16T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
331237,Brook Road.,2024-01-16T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.64
331237,Brook Road.,2024-01-16T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.04
331237,Brook Road.,2024-01-16T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.24
331237,Brook Road.,2024-01-16T11:30:00.000+00:00,feeder,1,N Current (RMS),A,43.6
331237,Brook Road.,2024-01-16T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,82.9
331237,Brook Road.,2024-01-16T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,91.0
331237,Brook Road.,2024-01-16T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,87.6
331237,Brook Road.,2024-01-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
331237,Brook Road.,2024-01-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
331237,Brook Road.,2024-01-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
331237,Brook Road.,2024-01-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
331237,Brook Road.,2024-01-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
331237,Brook Road.,2024-01-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
331237,Brook Road.,2024-01-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
331237,Brook Road.,2024-01-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
331237,Brook Road.,2024-01-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
331237,Brook Road.,2024-01-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,41.5
331237,Brook Road.,2024-01-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,54.64
331237,Brook Road.,2024-01-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,31.64
331237,Brook Road.,2024-01-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,94.7
331237,Brook Road.,2024-01-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.9
331237,Brook Road.,2024-01-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,226.1
331237,Brook Road.,2024-01-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
331237,Brook Road.,2024-01-16T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
331237,Brook Road.,2024-01-16T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.86
331237,Brook Road.,2024-01-16T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
331237,Brook Road.,2024-01-16T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.04
331237,Brook Road.,2024-01-16T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.6
331237,Brook Road.,2024-01-16T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.07
331237,Brook Road.,2024-01-16T11:20:00.000+00:00,feeder,3,N Current (RMS),A,41.9
331237,Brook Road.,2024-01-16T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.8
331237,Brook Road.,2024-01-16T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,89.6
331237,Brook Road.,2024-01-16T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,55.3
331237,Brook Road.,2024-01-16T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
331237,Brook Road.,2024-01-16T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
331237,Brook Road.,2024-01-16T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.91
331237,Brook Road.,2024-01-16T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.55
331237,Brook Road.,2024-01-16T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.22
331237,Brook Road.,2024-01-16T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.75
331237,Brook Road.,2024-01-16T11:20:00.000+00:00,feeder,2,N Current (RMS),A,39.9
331237,Brook Road.,2024-01-16T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,57.7
331237,Brook Road.,2024-01-16T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.3
331237,Brook Road.,2024-01-16T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.1
331237,Brook Road.,2024-01-16T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.13
331237,Brook Road.,2024-01-16T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.42
331237,Brook Road.,2024-01-16T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
331237,Brook Road.,2024-01-16T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.21
331237,Brook Road.,2024-01-16T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.19
331237,Brook Road.,2024-01-16T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.98
331237,Brook Road.,2024-01-16T11:20:00.000+00:00,feeder,1,N Current (RMS),A,41.0
331237,Brook Road.,2024-01-16T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,85.1
331237,Brook Road.,2024-01-16T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,80.9
331237,Brook Road.,2024-01-16T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,105.6
331237,Brook Road.,2024-01-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
331237,Brook Road.,2024-01-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
331237,Brook Road.,2024-01-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
331237,Brook Road.,2024-01-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
331237,Brook Road.,2024-01-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
331237,Brook Road.,2024-01-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
331237,Brook Road.,2024-01-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
331237,Brook Road.,2024-01-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
331237,Brook Road.,2024-01-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
331237,Brook Road.,2024-01-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,40.8
331237,Brook Road.,2024-01-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,46.01
331237,Brook Road.,2024-01-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,40.8
331237,Brook Road.,2024-01-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,62.6
331237,Brook Road.,2024-01-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.3
331237,Brook Road.,2024-01-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.0
331237,Brook Road.,2024-01-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.2
331237,Brook Road.,2024-01-16T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.37
331237,Brook Road.,2024-01-16T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.66
331237,Brook Road.,2024-01-16T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
331237,Brook Road.,2024-01-16T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.5
