Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331237,Brook Road.,2024-01-16T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.5
331237,Brook Road.,2024-01-16T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.01
331237,Brook Road.,2024-01-16T11:10:00.000+00:00,feeder,3,N Current (RMS),A,32.5
331237,Brook Road.,2024-01-16T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,49.6
331237,Brook Road.,2024-01-16T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,79.1
331237,Brook Road.,2024-01-16T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,71.0
331237,Brook Road.,2024-01-16T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
331237,Brook Road.,2024-01-16T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.57
331237,Brook Road.,2024-01-16T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
331237,Brook Road.,2024-01-16T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.65
331237,Brook Road.,2024-01-16T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.83
331237,Brook Road.,2024-01-16T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.67
331237,Brook Road.,2024-01-16T11:10:00.000+00:00,feeder,2,N Current (RMS),A,28.6
331237,Brook Road.,2024-01-16T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.1
331237,Brook Road.,2024-01-16T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.8
331237,Brook Road.,2024-01-16T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.9
331237,Brook Road.,2024-01-16T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.16
331237,Brook Road.,2024-01-16T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
331237,Brook Road.,2024-01-16T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
331237,Brook Road.,2024-01-16T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.46
331237,Brook Road.,2024-01-16T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.43
331237,Brook Road.,2024-01-16T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.68
331237,Brook Road.,2024-01-16T11:10:00.000+00:00,feeder,1,N Current (RMS),A,39.6
331237,Brook Road.,2024-01-16T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,89.9
331237,Brook Road.,2024-01-16T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,64.5
331237,Brook Road.,2024-01-16T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,94.3
331237,Brook Road.,2024-01-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
331237,Brook Road.,2024-01-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
331237,Brook Road.,2024-01-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
331237,Brook Road.,2024-01-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
331237,Brook Road.,2024-01-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
331237,Brook Road.,2024-01-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
331237,Brook Road.,2024-01-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
331237,Brook Road.,2024-01-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
331237,Brook Road.,2024-01-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
331237,Brook Road.,2024-01-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,42.6
331237,Brook Road.,2024-01-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,39.75
331237,Brook Road.,2024-01-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,43.36
331237,Brook Road.,2024-01-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,64.1
331237,Brook Road.,2024-01-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.2
331237,Brook Road.,2024-01-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.2
331237,Brook Road.,2024-01-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.6
331237,Brook Road.,2024-01-16T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.29
331237,Brook Road.,2024-01-16T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.71
331237,Brook Road.,2024-01-16T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
331237,Brook Road.,2024-01-16T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.21
331237,Brook Road.,2024-01-16T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.39
331237,Brook Road.,2024-01-16T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.49
331237,Brook Road.,2024-01-16T11:00:00.000+00:00,feeder,3,N Current (RMS),A,26.2
331237,Brook Road.,2024-01-16T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,50.9
331237,Brook Road.,2024-01-16T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,80.5
331237,Brook Road.,2024-01-16T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,65.2
331237,Brook Road.,2024-01-16T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
331237,Brook Road.,2024-01-16T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
331237,Brook Road.,2024-01-16T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
331237,Brook Road.,2024-01-16T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.88
331237,Brook Road.,2024-01-16T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.86
331237,Brook Road.,2024-01-16T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.27
331237,Brook Road.,2024-01-16T11:00:00.000+00:00,feeder,2,N Current (RMS),A,34.9
331237,Brook Road.,2024-01-16T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.9
331237,Brook Road.,2024-01-16T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,69.9
331237,Brook Road.,2024-01-16T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.3
331237,Brook Road.,2024-01-16T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.5
331237,Brook Road.,2024-01-16T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.42
331237,Brook Road.,2024-01-16T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
331237,Brook Road.,2024-01-16T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.41
331237,Brook Road.,2024-01-16T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.44
331237,Brook Road.,2024-01-16T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.66
331237,Brook Road.,2024-01-16T11:00:00.000+00:00,feeder,1,N Current (RMS),A,35.9
331237,Brook Road.,2024-01-16T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,86.3
331237,Brook Road.,2024-01-16T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,86.2
331237,Brook Road.,2024-01-16T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,85.9
331237,Brook Road.,2024-01-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
331237,Brook Road.,2024-01-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
331237,Brook Road.,2024-01-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
331237,Brook Road.,2024-01-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
331237,Brook Road.,2024-01-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
331237,Brook Road.,2024-01-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
331237,Brook Road.,2024-01-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
331237,Brook Road.,2024-01-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
331237,Brook Road.,2024-01-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
331237,Brook Road.,2024-01-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,42.5
331237,Brook Road.,2024-01-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,56.7
331237,Brook Road.,2024-01-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,43.41
331237,Brook Road.,2024-01-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,79.2
331237,Brook Road.,2024-01-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.7
331237,Brook Road.,2024-01-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,234.4
331237,Brook Road.,2024-01-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.3
331237,Brook Road.,2024-01-16T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.42
331237,Brook Road.,2024-01-16T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.26
331237,Brook Road.,2024-01-16T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
331237,Brook Road.,2024-01-16T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.02
331237,Brook Road.,2024-01-16T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,23.88
331237,Brook Road.,2024-01-16T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.48
331237,Brook Road.,2024-01-16T10:50:00.000+00:00,feeder,3,N Current (RMS),A,31.6
331237,Brook Road.,2024-01-16T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,70.5
331237,Brook Road.,2024-01-16T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,99.0
331237,Brook Road.,2024-01-16T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,64.9
331237,Brook Road.,2024-01-16T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
331237,Brook Road.,2024-01-16T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.35
331237,Brook Road.,2024-01-16T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
331237,Brook Road.,2024-01-16T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.5
331237,Brook Road.,2024-01-16T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.45
331237,Brook Road.,2024-01-16T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.95
331237,Brook Road.,2024-01-16T10:50:00.000+00:00,feeder,2,N Current (RMS),A,29.6
331237,Brook Road.,2024-01-16T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.3
331237,Brook Road.,2024-01-16T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,51.5
331237,Brook Road.,2024-01-16T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.6
331237,Brook Road.,2024-01-16T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.39
331237,Brook Road.,2024-01-16T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
331237,Brook Road.,2024-01-16T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
331237,Brook Road.,2024-01-16T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.66
331237,Brook Road.,2024-01-16T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.22
331237,Brook Road.,2024-01-16T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.61
331237,Brook Road.,2024-01-16T10:50:00.000+00:00,feeder,1,N Current (RMS),A,47.8
331237,Brook Road.,2024-01-16T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,94.5
331237,Brook Road.,2024-01-16T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,59.3
331237,Brook Road.,2024-01-16T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,103.3
331237,Brook Road.,2024-01-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
331237,Brook Road.,2024-01-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
331237,Brook Road.,2024-01-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
331237,Brook Road.,2024-01-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
331237,Brook Road.,2024-01-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
331237,Brook Road.,2024-01-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
331237,Brook Road.,2024-01-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
331237,Brook Road.,2024-01-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
331237,Brook Road.,2024-01-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
331237,Brook Road.,2024-01-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,49.18
331237,Brook Road.,2024-01-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,48.55
331237,Brook Road.,2024-01-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,49.04
331237,Brook Road.,2024-01-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,66.2
331237,Brook Road.,2024-01-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.9
331237,Brook Road.,2024-01-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.3
331237,Brook Road.,2024-01-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.0
331237,Brook Road.,2024-01-16T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
331237,Brook Road.,2024-01-16T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
331237,Brook Road.,2024-01-16T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
331237,Brook Road.,2024-01-16T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.84
331237,Brook Road.,2024-01-16T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,24.15
331237,Brook Road.,2024-01-16T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.05
331237,Brook Road.,2024-01-16T10:40:00.000+00:00,feeder,3,N Current (RMS),A,33.0
331237,Brook Road.,2024-01-16T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,82.4
331237,Brook Road.,2024-01-16T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,100.0
331237,Brook Road.,2024-01-16T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,59.1
331237,Brook Road.,2024-01-16T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
331237,Brook Road.,2024-01-16T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
331237,Brook Road.,2024-01-16T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
331237,Brook Road.,2024-01-16T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.32
331237,Brook Road.,2024-01-16T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.39
331237,Brook Road.,2024-01-16T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.76
331237,Brook Road.,2024-01-16T10:40:00.000+00:00,feeder,2,N Current (RMS),A,30.7
331237,Brook Road.,2024-01-16T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,52.4
331237,Brook Road.,2024-01-16T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.9
331237,Brook Road.,2024-01-16T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.2
331237,Brook Road.,2024-01-16T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.38
331237,Brook Road.,2024-01-16T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
331237,Brook Road.,2024-01-16T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
331237,Brook Road.,2024-01-16T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.6
331237,Brook Road.,2024-01-16T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.19
331237,Brook Road.,2024-01-16T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.96
331237,Brook Road.,2024-01-16T10:40:00.000+00:00,feeder,1,N Current (RMS),A,44.2
331237,Brook Road.,2024-01-16T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,90.9
331237,Brook Road.,2024-01-16T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,59.2
331237,Brook Road.,2024-01-16T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,92.0
331237,Brook Road.,2024-01-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
331237,Brook Road.,2024-01-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
331237,Brook Road.,2024-01-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
331237,Brook Road.,2024-01-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
331237,Brook Road.,2024-01-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
331237,Brook Road.,2024-01-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
331237,Brook Road.,2024-01-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
331237,Brook Road.,2024-01-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
331237,Brook Road.,2024-01-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
331237,Brook Road.,2024-01-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,53.75
331237,Brook Road.,2024-01-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,48.73
331237,Brook Road.,2024-01-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,43.76
331237,Brook Road.,2024-01-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,76.3
331237,Brook Road.,2024-01-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,223.5
331237,Brook Road.,2024-01-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.2
331237,Brook Road.,2024-01-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.1
331237,Brook Road.,2024-01-16T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.41
331237,Brook Road.,2024-01-16T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
331237,Brook Road.,2024-01-16T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
331237,Brook Road.,2024-01-16T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,25.87
331237,Brook Road.,2024-01-16T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,33.03
331237,Brook Road.,2024-01-16T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.03
331237,Brook Road.,2024-01-16T10:30:00.000+00:00,feeder,3,N Current (RMS),A,57.9
331237,Brook Road.,2024-01-16T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,109.2
331237,Brook Road.,2024-01-16T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,134.9
331237,Brook Road.,2024-01-16T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,54.8
331237,Brook Road.,2024-01-16T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.58
331237,Brook Road.,2024-01-16T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
331237,Brook Road.,2024-01-16T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
331237,Brook Road.,2024-01-16T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.98
331237,Brook Road.,2024-01-16T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.93
331237,Brook Road.,2024-01-16T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.87
331237,Brook Road.,2024-01-16T10:30:00.000+00:00,feeder,2,N Current (RMS),A,31.3
331237,Brook Road.,2024-01-16T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,51.1
331237,Brook Road.,2024-01-16T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.9
331237,Brook Road.,2024-01-16T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.6
331237,Brook Road.,2024-01-16T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.46
331237,Brook Road.,2024-01-16T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.83
331237,Brook Road.,2024-01-16T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
331237,Brook Road.,2024-01-16T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,25.41
331237,Brook Road.,2024-01-16T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.48
331237,Brook Road.,2024-01-16T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.33
331237,Brook Road.,2024-01-16T10:30:00.000+00:00,feeder,1,N Current (RMS),A,52.3
331237,Brook Road.,2024-01-16T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,107.7
331237,Brook Road.,2024-01-16T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,68.4
331237,Brook Road.,2024-01-16T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,76.6
331237,Brook Road.,2024-01-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
331237,Brook Road.,2024-01-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
331237,Brook Road.,2024-01-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
331237,Brook Road.,2024-01-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
331237,Brook Road.,2024-01-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
331237,Brook Road.,2024-01-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
331237,Brook Road.,2024-01-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
331237,Brook Road.,2024-01-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
331237,Brook Road.,2024-01-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
331237,Brook Road.,2024-01-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,63.26
331237,Brook Road.,2024-01-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,56.43
331237,Brook Road.,2024-01-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,38.23
331237,Brook Road.,2024-01-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,115.9
331237,Brook Road.,2024-01-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,263.7
331237,Brook Road.,2024-01-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,231.4
331237,Brook Road.,2024-01-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
331237,Brook Road.,2024-01-16T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.36
331237,Brook Road.,2024-01-16T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
331237,Brook Road.,2024-01-16T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
331237,Brook Road.,2024-01-16T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,22.86
331237,Brook Road.,2024-01-16T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,31.78
331237,Brook Road.,2024-01-16T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.25
331237,Brook Road.,2024-01-16T10:20:00.000+00:00,feeder,3,N Current (RMS),A,57.0
331237,Brook Road.,2024-01-16T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,98.5
331237,Brook Road.,2024-01-16T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,130.8
331237,Brook Road.,2024-01-16T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,55.4
331237,Brook Road.,2024-01-16T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.77
331237,Brook Road.,2024-01-16T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.71
331237,Brook Road.,2024-01-16T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.77
331237,Brook Road.,2024-01-16T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.81
331237,Brook Road.,2024-01-16T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.27
331237,Brook Road.,2024-01-16T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.48
331237,Brook Road.,2024-01-16T10:20:00.000+00:00,feeder,2,N Current (RMS),A,28.7
331237,Brook Road.,2024-01-16T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.3
331237,Brook Road.,2024-01-16T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.2
331237,Brook Road.,2024-01-16T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.6
331237,Brook Road.,2024-01-16T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.68
331237,Brook Road.,2024-01-16T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.44
331237,Brook Road.,2024-01-16T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
331237,Brook Road.,2024-01-16T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.55
331237,Brook Road.,2024-01-16T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.17
331237,Brook Road.,2024-01-16T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.37
331237,Brook Road.,2024-01-16T10:20:00.000+00:00,feeder,1,N Current (RMS),A,39.9
331237,Brook Road.,2024-01-16T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,89.6
331237,Brook Road.,2024-01-16T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,78.9
331237,Brook Road.,2024-01-16T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,90.8
331237,Brook Road.,2024-01-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
331237,Brook Road.,2024-01-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
331237,Brook Road.,2024-01-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
331237,Brook Road.,2024-01-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
331237,Brook Road.,2024-01-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
331237,Brook Road.,2024-01-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
331237,Brook Road.,2024-01-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
331237,Brook Road.,2024-01-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
331237,Brook Road.,2024-01-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
331237,Brook Road.,2024-01-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,55.22
331237,Brook Road.,2024-01-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,58.21
331237,Brook Road.,2024-01-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,42.09
331237,Brook Road.,2024-01-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,100.3
331237,Brook Road.,2024-01-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,228.2
331237,Brook Road.,2024-01-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,241.4
331237,Brook Road.,2024-01-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.3
331237,Brook Road.,2024-01-16T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
331237,Brook Road.,2024-01-16T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.33
331237,Brook Road.,2024-01-16T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
331237,Brook Road.,2024-01-16T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.85
331237,Brook Road.,2024-01-16T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,25.87
331237,Brook Road.,2024-01-16T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.68
331237,Brook Road.,2024-01-16T10:10:00.000+00:00,feeder,3,N Current (RMS),A,38.5
331237,Brook Road.,2024-01-16T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,49.9
331237,Brook Road.,2024-01-16T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,107.7
331237,Brook Road.,2024-01-16T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,77.2
331237,Brook Road.,2024-01-16T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
331237,Brook Road.,2024-01-16T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.73
331237,Brook Road.,2024-01-16T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
331237,Brook Road.,2024-01-16T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.6
331237,Brook Road.,2024-01-16T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.61
331237,Brook Road.,2024-01-16T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.13
331237,Brook Road.,2024-01-16T10:10:00.000+00:00,feeder,2,N Current (RMS),A,20.9
331237,Brook Road.,2024-01-16T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.4
331237,Brook Road.,2024-01-16T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.5
331237,Brook Road.,2024-01-16T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.6
331237,Brook Road.,2024-01-16T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.53
331237,Brook Road.,2024-01-16T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.75
331237,Brook Road.,2024-01-16T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
331237,Brook Road.,2024-01-16T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.53
331237,Brook Road.,2024-01-16T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.93
331237,Brook Road.,2024-01-16T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.44
331237,Brook Road.,2024-01-16T10:10:00.000+00:00,feeder,1,N Current (RMS),A,48.7
331237,Brook Road.,2024-01-16T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,102.0
331237,Brook Road.,2024-01-16T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,70.7
331237,Brook Road.,2024-01-16T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,85.6
331237,Brook Road.,2024-01-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
331237,Brook Road.,2024-01-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
331237,Brook Road.,2024-01-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
331237,Brook Road.,2024-01-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
331237,Brook Road.,2024-01-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
331237,Brook Road.,2024-01-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
331237,Brook Road.,2024-01-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
331237,Brook Road.,2024-01-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
331237,Brook Road.,2024-01-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
331237,Brook Road.,2024-01-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,43.98
331237,Brook Road.,2024-01-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,51.4
331237,Brook Road.,2024-01-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,45.24
331237,Brook Road.,2024-01-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,67.1
331237,Brook Road.,2024-01-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.9
331237,Brook Road.,2024-01-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,211.0
331237,Brook Road.,2024-01-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.4
331237,Brook Road.,2024-01-16T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
331237,Brook Road.,2024-01-16T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
331237,Brook Road.,2024-01-16T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
331237,Brook Road.,2024-01-16T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.95
331237,Brook Road.,2024-01-16T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.69
331237,Brook Road.,2024-01-16T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.85
331237,Brook Road.,2024-01-16T10:00:00.000+00:00,feeder,3,N Current (RMS),A,31.4
331237,Brook Road.,2024-01-16T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,58.5
331237,Brook Road.,2024-01-16T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,88.2
331237,Brook Road.,2024-01-16T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,53.8
331237,Brook Road.,2024-01-16T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
331237,Brook Road.,2024-01-16T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.85
331237,Brook Road.,2024-01-16T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.97
331237,Brook Road.,2024-01-16T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.56
331237,Brook Road.,2024-01-16T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.32
331237,Brook Road.,2024-01-16T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.28
331237,Brook Road.,2024-01-16T10:00:00.000+00:00,feeder,2,N Current (RMS),A,25.9
331237,Brook Road.,2024-01-16T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.2
331237,Brook Road.,2024-01-16T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,51.0
331237,Brook Road.,2024-01-16T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.3
331237,Brook Road.,2024-01-16T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.3
331237,Brook Road.,2024-01-16T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.71
331237,Brook Road.,2024-01-16T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.74
331237,Brook Road.,2024-01-16T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,28.99
331237,Brook Road.,2024-01-16T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.1
331237,Brook Road.,2024-01-16T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.26
331237,Brook Road.,2024-01-16T10:00:00.000+00:00,feeder,1,N Current (RMS),A,65.3
331237,Brook Road.,2024-01-16T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,119.6
331237,Brook Road.,2024-01-16T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,66.1
331237,Brook Road.,2024-01-16T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,72.6
331237,Brook Road.,2024-01-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
331237,Brook Road.,2024-01-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
331237,Brook Road.,2024-01-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
331237,Brook Road.,2024-01-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
331237,Brook Road.,2024-01-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
331237,Brook Road.,2024-01-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
331237,Brook Road.,2024-01-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
331237,Brook Road.,2024-01-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
331237,Brook Road.,2024-01-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
331237,Brook Road.,2024-01-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,51.5
331237,Brook Road.,2024-01-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,48.11
331237,Brook Road.,2024-01-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,38.39
331237,Brook Road.,2024-01-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,89.4
331237,Brook Road.,2024-01-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,212.3
331237,Brook Road.,2024-01-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.0
331237,Brook Road.,2024-01-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.1
331237,Brook Road.,2024-01-16T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
331237,Brook Road.,2024-01-16T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
331237,Brook Road.,2024-01-16T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
331237,Brook Road.,2024-01-16T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.62
331237,Brook Road.,2024-01-16T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.48
331237,Brook Road.,2024-01-16T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.16
331237,Brook Road.,2024-01-16T09:50:00.000+00:00,feeder,3,N Current (RMS),A,26.1
331237,Brook Road.,2024-01-16T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,61.3
331237,Brook Road.,2024-01-16T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,78.8
331237,Brook Road.,2024-01-16T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,71.9
331237,Brook Road.,2024-01-16T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
331237,Brook Road.,2024-01-16T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.58
331237,Brook Road.,2024-01-16T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.74
331237,Brook Road.,2024-01-16T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.6
331237,Brook Road.,2024-01-16T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.27
331237,Brook Road.,2024-01-16T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.32
331237,Brook Road.,2024-01-16T09:50:00.000+00:00,feeder,2,N Current (RMS),A,27.9
331237,Brook Road.,2024-01-16T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,45.1
331237,Brook Road.,2024-01-16T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.9
331237,Brook Road.,2024-01-16T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.1
331237,Brook Road.,2024-01-16T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.82
331237,Brook Road.,2024-01-16T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
331237,Brook Road.,2024-01-16T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
331237,Brook Road.,2024-01-16T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,30.45
331237,Brook Road.,2024-01-16T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.53
331237,Brook Road.,2024-01-16T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.63
331237,Brook Road.,2024-01-16T09:50:00.000+00:00,feeder,1,N Current (RMS),A,59.6
331237,Brook Road.,2024-01-16T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,125.8
331237,Brook Road.,2024-01-16T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,72.5
331237,Brook Road.,2024-01-16T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,86.2
331237,Brook Road.,2024-01-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
331237,Brook Road.,2024-01-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
331237,Brook Road.,2024-01-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
331237,Brook Road.,2024-01-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
331237,Brook Road.,2024-01-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
331237,Brook Road.,2024-01-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
331237,Brook Road.,2024-01-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
331237,Brook Road.,2024-01-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
331237,Brook Road.,2024-01-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
331237,Brook Road.,2024-01-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,55.67
331237,Brook Road.,2024-01-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,46.28
331237,Brook Road.,2024-01-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,44.12
331237,Brook Road.,2024-01-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,87.4
331237,Brook Road.,2024-01-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,229.8
331237,Brook Road.,2024-01-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.2
331237,Brook Road.,2024-01-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.1
331237,Brook Road.,2024-01-16T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
331237,Brook Road.,2024-01-16T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
331237,Brook Road.,2024-01-16T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.52
331237,Brook Road.,2024-01-16T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.39
331237,Brook Road.,2024-01-16T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.85
331237,Brook Road.,2024-01-16T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.13
331237,Brook Road.,2024-01-16T09:40:00.000+00:00,feeder,3,N Current (RMS),A,19.6
331237,Brook Road.,2024-01-16T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,60.8
331237,Brook Road.,2024-01-16T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,70.0
331237,Brook Road.,2024-01-16T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,75.4
331237,Brook Road.,2024-01-16T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
331237,Brook Road.,2024-01-16T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
331237,Brook Road.,2024-01-16T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
331237,Brook Road.,2024-01-16T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.59
331237,Brook Road.,2024-01-16T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.01
331237,Brook Road.,2024-01-16T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.45
331237,Brook Road.,2024-01-16T09:40:00.000+00:00,feeder,2,N Current (RMS),A,24.1
331237,Brook Road.,2024-01-16T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.9
331237,Brook Road.,2024-01-16T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.5
331237,Brook Road.,2024-01-16T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.1
331237,Brook Road.,2024-01-16T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.99
331237,Brook Road.,2024-01-16T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
331237,Brook Road.,2024-01-16T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
331237,Brook Road.,2024-01-16T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.69
331237,Brook Road.,2024-01-16T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.92
331237,Brook Road.,2024-01-16T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.56
331237,Brook Road.,2024-01-16T09:40:00.000+00:00,feeder,1,N Current (RMS),A,46.7
331237,Brook Road.,2024-01-16T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,99.3
331237,Brook Road.,2024-01-16T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,67.5
331237,Brook Road.,2024-01-16T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,86.5
331237,Brook Road.,2024-01-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
331237,Brook Road.,2024-01-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
331237,Brook Road.,2024-01-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
331237,Brook Road.,2024-01-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
331237,Brook Road.,2024-01-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
331237,Brook Road.,2024-01-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
331237,Brook Road.,2024-01-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
331237,Brook Road.,2024-01-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
331237,Brook Road.,2024-01-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
331237,Brook Road.,2024-01-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,48.67
331237,Brook Road.,2024-01-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,39.78
331237,Brook Road.,2024-01-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,46.14
331237,Brook Road.,2024-01-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,73.0
331237,Brook Road.,2024-01-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.1
331237,Brook Road.,2024-01-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.7
331237,Brook Road.,2024-01-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.1
331237,Brook Road.,2024-01-16T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
331237,Brook Road.,2024-01-16T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
331237,Brook Road.,2024-01-16T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
331237,Brook Road.,2024-01-16T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.93
331237,Brook Road.,2024-01-16T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.56
331237,Brook Road.,2024-01-16T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.5
331237,Brook Road.,2024-01-16T09:30:00.000+00:00,feeder,3,N Current (RMS),A,27.2
331237,Brook Road.,2024-01-16T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,87.4
331237,Brook Road.,2024-01-16T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,84.9
331237,Brook Road.,2024-01-16T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,62.4
331237,Brook Road.,2024-01-16T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
331237,Brook Road.,2024-01-16T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
331237,Brook Road.,2024-01-16T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
331237,Brook Road.,2024-01-16T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.65
331237,Brook Road.,2024-01-16T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.03
331237,Brook Road.,2024-01-16T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.31
331237,Brook Road.,2024-01-16T09:30:00.000+00:00,feeder,2,N Current (RMS),A,21.8
331237,Brook Road.,2024-01-16T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,49.2
331237,Brook Road.,2024-01-16T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.7
331237,Brook Road.,2024-01-16T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,48.5
331237,Brook Road.,2024-01-16T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.1
331237,Brook Road.,2024-01-16T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.38
331237,Brook Road.,2024-01-16T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
331237,Brook Road.,2024-01-16T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.28
331237,Brook Road.,2024-01-16T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.57
331237,Brook Road.,2024-01-16T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,25.66
331237,Brook Road.,2024-01-16T09:30:00.000+00:00,feeder,1,N Current (RMS),A,41.6
331237,Brook Road.,2024-01-16T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,81.2
331237,Brook Road.,2024-01-16T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,68.9
331237,Brook Road.,2024-01-16T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,106.9
331237,Brook Road.,2024-01-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
331237,Brook Road.,2024-01-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
331237,Brook Road.,2024-01-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
331237,Brook Road.,2024-01-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
331237,Brook Road.,2024-01-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
331237,Brook Road.,2024-01-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
331237,Brook Road.,2024-01-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
331237,Brook Road.,2024-01-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
331237,Brook Road.,2024-01-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
331237,Brook Road.,2024-01-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,51.87
331237,Brook Road.,2024-01-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,46.16
331237,Brook Road.,2024-01-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,51.48
331237,Brook Road.,2024-01-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,65.0
331237,Brook Road.,2024-01-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.6
331237,Brook Road.,2024-01-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.7
331237,Brook Road.,2024-01-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.6
331237,Brook Road.,2024-01-16T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
331237,Brook Road.,2024-01-16T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
331237,Brook Road.,2024-01-16T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.81
331237,Brook Road.,2024-01-16T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.5
331237,Brook Road.,2024-01-16T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.69
331237,Brook Road.,2024-01-16T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.64
331237,Brook Road.,2024-01-16T09:20:00.000+00:00,feeder,3,N Current (RMS),A,26.5
331237,Brook Road.,2024-01-16T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,80.6
331237,Brook Road.,2024-01-16T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,85.4
331237,Brook Road.,2024-01-16T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,57.6
331237,Brook Road.,2024-01-16T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.6
331237,Brook Road.,2024-01-16T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
331237,Brook Road.,2024-01-16T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
331237,Brook Road.,2024-01-16T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.88
331237,Brook Road.,2024-01-16T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.78
331237,Brook Road.,2024-01-16T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.22
331237,Brook Road.,2024-01-16T09:20:00.000+00:00,feeder,2,N Current (RMS),A,19.3
331237,Brook Road.,2024-01-16T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.0
331237,Brook Road.,2024-01-16T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.5
331237,Brook Road.,2024-01-16T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,56.7
331237,Brook Road.,2024-01-16T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.18
331237,Brook Road.,2024-01-16T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
331237,Brook Road.,2024-01-16T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
331237,Brook Road.,2024-01-16T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.4
331237,Brook Road.,2024-01-16T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.88
331237,Brook Road.,2024-01-16T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.91
331237,Brook Road.,2024-01-16T09:20:00.000+00:00,feeder,1,N Current (RMS),A,36.8
331237,Brook Road.,2024-01-16T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,81.9
331237,Brook Road.,2024-01-16T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,79.1
331237,Brook Road.,2024-01-16T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,91.7
331237,Brook Road.,2024-01-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
331237,Brook Road.,2024-01-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
331237,Brook Road.,2024-01-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
331237,Brook Road.,2024-01-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
331237,Brook Road.,2024-01-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
331237,Brook Road.,2024-01-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
331237,Brook Road.,2024-01-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
331237,Brook Road.,2024-01-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
331237,Brook Road.,2024-01-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
331237,Brook Road.,2024-01-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,46.78
331237,Brook Road.,2024-01-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,49.35
331237,Brook Road.,2024-01-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,48.77
331237,Brook Road.,2024-01-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,61.2
331237,Brook Road.,2024-01-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.6
331237,Brook Road.,2024-01-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,204.0
331237,Brook Road.,2024-01-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.0
331237,Brook Road.,2024-01-16T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
331237,Brook Road.,2024-01-16T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
331237,Brook Road.,2024-01-16T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.45
331237,Brook Road.,2024-01-16T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.54
331237,Brook Road.,2024-01-16T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,23.58
331237,Brook Road.,2024-01-16T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.13
331237,Brook Road.,2024-01-16T09:10:00.000+00:00,feeder,3,N Current (RMS),A,36.3
331237,Brook Road.,2024-01-16T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,89.8
331237,Brook Road.,2024-01-16T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,97.4
331237,Brook Road.,2024-01-16T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,55.4
331237,Brook Road.,2024-01-16T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
331237,Brook Road.,2024-01-16T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
331237,Brook Road.,2024-01-16T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
331237,Brook Road.,2024-01-16T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.77
331237,Brook Road.,2024-01-16T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.89
331237,Brook Road.,2024-01-16T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.89
331237,Brook Road.,2024-01-16T09:10:00.000+00:00,feeder,2,N Current (RMS),A,21.4
331237,Brook Road.,2024-01-16T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.4
331237,Brook Road.,2024-01-16T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.2
331237,Brook Road.,2024-01-16T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.6
331237,Brook Road.,2024-01-16T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.37
331237,Brook Road.,2024-01-16T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
331237,Brook Road.,2024-01-16T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.39
331237,Brook Road.,2024-01-16T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.71
331237,Brook Road.,2024-01-16T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.4
331237,Brook Road.,2024-01-16T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.96
331237,Brook Road.,2024-01-16T09:10:00.000+00:00,feeder,1,N Current (RMS),A,40.3
331237,Brook Road.,2024-01-16T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,75.2
331237,Brook Road.,2024-01-16T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,77.8
