Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331237,Brook Road.,2024-01-16T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,96.1
331237,Brook Road.,2024-01-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
331237,Brook Road.,2024-01-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
331237,Brook Road.,2024-01-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
331237,Brook Road.,2024-01-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
331237,Brook Road.,2024-01-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
331237,Brook Road.,2024-01-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
331237,Brook Road.,2024-01-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
331237,Brook Road.,2024-01-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
331237,Brook Road.,2024-01-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
331237,Brook Road.,2024-01-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,49.02
331237,Brook Road.,2024-01-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,53.88
331237,Brook Road.,2024-01-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,46.98
331237,Brook Road.,2024-01-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,67.7
331237,Brook Road.,2024-01-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.5
331237,Brook Road.,2024-01-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,222.5
331237,Brook Road.,2024-01-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.7
331237,Brook Road.,2024-01-16T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
331237,Brook Road.,2024-01-16T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
331237,Brook Road.,2024-01-16T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.79
331237,Brook Road.,2024-01-16T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,26.66
331237,Brook Road.,2024-01-16T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.5
331237,Brook Road.,2024-01-16T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.83
331237,Brook Road.,2024-01-16T09:00:00.000+00:00,feeder,3,N Current (RMS),A,41.6
331237,Brook Road.,2024-01-16T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,110.8
331237,Brook Road.,2024-01-16T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,69.9
331237,Brook Road.,2024-01-16T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,66.8
331237,Brook Road.,2024-01-16T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
331237,Brook Road.,2024-01-16T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.09
331237,Brook Road.,2024-01-16T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
331237,Brook Road.,2024-01-16T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.58
331237,Brook Road.,2024-01-16T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.73
331237,Brook Road.,2024-01-16T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.66
331237,Brook Road.,2024-01-16T09:00:00.000+00:00,feeder,2,N Current (RMS),A,28.0
331237,Brook Road.,2024-01-16T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.4
331237,Brook Road.,2024-01-16T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,65.7
331237,Brook Road.,2024-01-16T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.1
331237,Brook Road.,2024-01-16T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.34
331237,Brook Road.,2024-01-16T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
331237,Brook Road.,2024-01-16T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
331237,Brook Road.,2024-01-16T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.57
331237,Brook Road.,2024-01-16T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.09
331237,Brook Road.,2024-01-16T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.62
331237,Brook Road.,2024-01-16T09:00:00.000+00:00,feeder,1,N Current (RMS),A,64.3
331237,Brook Road.,2024-01-16T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,105.0
331237,Brook Road.,2024-01-16T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.8
331237,Brook Road.,2024-01-16T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,98.3
331237,Brook Road.,2024-01-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
331237,Brook Road.,2024-01-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
331237,Brook Road.,2024-01-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
331237,Brook Road.,2024-01-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
331237,Brook Road.,2024-01-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
331237,Brook Road.,2024-01-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
331237,Brook Road.,2024-01-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
331237,Brook Road.,2024-01-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
331237,Brook Road.,2024-01-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
331237,Brook Road.,2024-01-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,60.82
331237,Brook Road.,2024-01-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,43.32
331237,Brook Road.,2024-01-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,49.1
331237,Brook Road.,2024-01-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,96.0
331237,Brook Road.,2024-01-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,253.2
331237,Brook Road.,2024-01-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.9
331237,Brook Road.,2024-01-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.5
331237,Brook Road.,2024-01-16T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.34
331237,Brook Road.,2024-01-16T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
331237,Brook Road.,2024-01-16T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
331237,Brook Road.,2024-01-16T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,28.9
331237,Brook Road.,2024-01-16T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.26
331237,Brook Road.,2024-01-16T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.64
331237,Brook Road.,2024-01-16T08:50:00.000+00:00,feeder,3,N Current (RMS),A,43.2
331237,Brook Road.,2024-01-16T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,119.4
331237,Brook Road.,2024-01-16T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,87.3
331237,Brook Road.,2024-01-16T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,73.9
331237,Brook Road.,2024-01-16T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
331237,Brook Road.,2024-01-16T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.9
331237,Brook Road.,2024-01-16T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
331237,Brook Road.,2024-01-16T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.74
331237,Brook Road.,2024-01-16T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.63
331237,Brook Road.,2024-01-16T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.31
331237,Brook Road.,2024-01-16T08:50:00.000+00:00,feeder,2,N Current (RMS),A,21.8
331237,Brook Road.,2024-01-16T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.6
331237,Brook Road.,2024-01-16T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.8
331237,Brook Road.,2024-01-16T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.3
331237,Brook Road.,2024-01-16T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.24
331237,Brook Road.,2024-01-16T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.29
331237,Brook Road.,2024-01-16T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
331237,Brook Road.,2024-01-16T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.31
331237,Brook Road.,2024-01-16T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.16
331237,Brook Road.,2024-01-16T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.08
331237,Brook Road.,2024-01-16T08:50:00.000+00:00,feeder,1,N Current (RMS),A,52.0
331237,Brook Road.,2024-01-16T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,85.7
331237,Brook Road.,2024-01-16T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.7
331237,Brook Road.,2024-01-16T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,92.4
331237,Brook Road.,2024-01-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
331237,Brook Road.,2024-01-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
331237,Brook Road.,2024-01-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
331237,Brook Road.,2024-01-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
331237,Brook Road.,2024-01-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
331237,Brook Road.,2024-01-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
331237,Brook Road.,2024-01-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
331237,Brook Road.,2024-01-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
331237,Brook Road.,2024-01-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
331237,Brook Road.,2024-01-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,58.95
331237,Brook Road.,2024-01-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,40.06
331237,Brook Road.,2024-01-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,50.03
331237,Brook Road.,2024-01-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,94.8
331237,Brook Road.,2024-01-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,244.3
331237,Brook Road.,2024-01-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.8
331237,Brook Road.,2024-01-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.4
331237,Brook Road.,2024-01-16T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.26
331237,Brook Road.,2024-01-16T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
331237,Brook Road.,2024-01-16T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.61
331237,Brook Road.,2024-01-16T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,29.54
331237,Brook Road.,2024-01-16T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.69
331237,Brook Road.,2024-01-16T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.64
331237,Brook Road.,2024-01-16T08:40:00.000+00:00,feeder,3,N Current (RMS),A,46.9
331237,Brook Road.,2024-01-16T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,122.1
331237,Brook Road.,2024-01-16T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,69.3
331237,Brook Road.,2024-01-16T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,78.3
331237,Brook Road.,2024-01-16T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
331237,Brook Road.,2024-01-16T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.76
331237,Brook Road.,2024-01-16T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
331237,Brook Road.,2024-01-16T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.78
331237,Brook Road.,2024-01-16T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.08
331237,Brook Road.,2024-01-16T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.77
331237,Brook Road.,2024-01-16T08:40:00.000+00:00,feeder,2,N Current (RMS),A,37.2
331237,Brook Road.,2024-01-16T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,49.7
331237,Brook Road.,2024-01-16T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.3
331237,Brook Road.,2024-01-16T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,91.7
331237,Brook Road.,2024-01-16T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.07
331237,Brook Road.,2024-01-16T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.28
331237,Brook Road.,2024-01-16T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.88
331237,Brook Road.,2024-01-16T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.7
331237,Brook Road.,2024-01-16T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.83
331237,Brook Road.,2024-01-16T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.35
331237,Brook Road.,2024-01-16T08:40:00.000+00:00,feeder,1,N Current (RMS),A,52.0
331237,Brook Road.,2024-01-16T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,83.8
331237,Brook Road.,2024-01-16T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.5
331237,Brook Road.,2024-01-16T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,73.9
331237,Brook Road.,2024-01-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
331237,Brook Road.,2024-01-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
331237,Brook Road.,2024-01-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
331237,Brook Road.,2024-01-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
331237,Brook Road.,2024-01-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
331237,Brook Road.,2024-01-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
331237,Brook Road.,2024-01-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
331237,Brook Road.,2024-01-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
331237,Brook Road.,2024-01-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
331237,Brook Road.,2024-01-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,61.03
331237,Brook Road.,2024-01-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,36.61
331237,Brook Road.,2024-01-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,57.76
331237,Brook Road.,2024-01-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,111.0
331237,Brook Road.,2024-01-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,253.4
331237,Brook Road.,2024-01-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
331237,Brook Road.,2024-01-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,242.0
331237,Brook Road.,2024-01-16T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
331237,Brook Road.,2024-01-16T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
331237,Brook Road.,2024-01-16T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.6
331237,Brook Road.,2024-01-16T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,25.22
331237,Brook Road.,2024-01-16T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.47
331237,Brook Road.,2024-01-16T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.93
331237,Brook Road.,2024-01-16T08:30:00.000+00:00,feeder,3,N Current (RMS),A,35.4
331237,Brook Road.,2024-01-16T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,104.2
331237,Brook Road.,2024-01-16T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,68.2
331237,Brook Road.,2024-01-16T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,75.6
331237,Brook Road.,2024-01-16T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
331237,Brook Road.,2024-01-16T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
331237,Brook Road.,2024-01-16T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
331237,Brook Road.,2024-01-16T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.21
331237,Brook Road.,2024-01-16T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.79
331237,Brook Road.,2024-01-16T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.02
331237,Brook Road.,2024-01-16T08:30:00.000+00:00,feeder,2,N Current (RMS),A,30.2
331237,Brook Road.,2024-01-16T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.0
331237,Brook Road.,2024-01-16T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.4
331237,Brook Road.,2024-01-16T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,75.2
331237,Brook Road.,2024-01-16T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.09
331237,Brook Road.,2024-01-16T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
331237,Brook Road.,2024-01-16T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.09
331237,Brook Road.,2024-01-16T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.05
331237,Brook Road.,2024-01-16T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.22
331237,Brook Road.,2024-01-16T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.57
331237,Brook Road.,2024-01-16T08:30:00.000+00:00,feeder,1,N Current (RMS),A,54.8
331237,Brook Road.,2024-01-16T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,97.0
331237,Brook Road.,2024-01-16T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,52.8
331237,Brook Road.,2024-01-16T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,70.3
331237,Brook Road.,2024-01-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
331237,Brook Road.,2024-01-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
331237,Brook Road.,2024-01-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
331237,Brook Road.,2024-01-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
331237,Brook Road.,2024-01-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
331237,Brook Road.,2024-01-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
331237,Brook Road.,2024-01-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
331237,Brook Road.,2024-01-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
331237,Brook Road.,2024-01-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
331237,Brook Road.,2024-01-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,58.48
331237,Brook Road.,2024-01-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,39.47
331237,Brook Road.,2024-01-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,51.53
331237,Brook Road.,2024-01-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,95.9
331237,Brook Road.,2024-01-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,243.2
331237,Brook Road.,2024-01-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.9
331237,Brook Road.,2024-01-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.1
331237,Brook Road.,2024-01-16T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.24
331237,Brook Road.,2024-01-16T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.17
331237,Brook Road.,2024-01-16T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.94
331237,Brook Road.,2024-01-16T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.97
331237,Brook Road.,2024-01-16T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.78
331237,Brook Road.,2024-01-16T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.57
331237,Brook Road.,2024-01-16T08:20:00.000+00:00,feeder,3,N Current (RMS),A,19.8
331237,Brook Road.,2024-01-16T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,78.7
331237,Brook Road.,2024-01-16T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,78.0
331237,Brook Road.,2024-01-16T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,77.3
331237,Brook Road.,2024-01-16T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
331237,Brook Road.,2024-01-16T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
331237,Brook Road.,2024-01-16T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
331237,Brook Road.,2024-01-16T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.85
331237,Brook Road.,2024-01-16T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.72
331237,Brook Road.,2024-01-16T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.23
331237,Brook Road.,2024-01-16T08:20:00.000+00:00,feeder,2,N Current (RMS),A,29.1
331237,Brook Road.,2024-01-16T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.8
331237,Brook Road.,2024-01-16T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.2
331237,Brook Road.,2024-01-16T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,69.5
331237,Brook Road.,2024-01-16T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.5
331237,Brook Road.,2024-01-16T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
331237,Brook Road.,2024-01-16T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.7
331237,Brook Road.,2024-01-16T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,27.06
331237,Brook Road.,2024-01-16T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.98
331237,Brook Road.,2024-01-16T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
331237,Brook Road.,2024-01-16T08:20:00.000+00:00,feeder,1,N Current (RMS),A,60.9
331237,Brook Road.,2024-01-16T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,113.8
331237,Brook Road.,2024-01-16T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,66.4
331237,Brook Road.,2024-01-16T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,76.7
331237,Brook Road.,2024-01-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
331237,Brook Road.,2024-01-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
331237,Brook Road.,2024-01-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
331237,Brook Road.,2024-01-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
331237,Brook Road.,2024-01-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
331237,Brook Road.,2024-01-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
331237,Brook Road.,2024-01-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
331237,Brook Road.,2024-01-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
331237,Brook Road.,2024-01-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
331237,Brook Road.,2024-01-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,55.89
331237,Brook Road.,2024-01-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,43.48
331237,Brook Road.,2024-01-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,52.8
331237,Brook Road.,2024-01-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,82.4
331237,Brook Road.,2024-01-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,232.3
331237,Brook Road.,2024-01-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.8
331237,Brook Road.,2024-01-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,220.8
331237,Brook Road.,2024-01-16T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.73
331237,Brook Road.,2024-01-16T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.34
331237,Brook Road.,2024-01-16T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.16
331237,Brook Road.,2024-01-16T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.54
331237,Brook Road.,2024-01-16T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,26.97
331237,Brook Road.,2024-01-16T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,25.71
331237,Brook Road.,2024-01-16T08:10:00.000+00:00,feeder,3,N Current (RMS),A,25.3
331237,Brook Road.,2024-01-16T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,85.3
331237,Brook Road.,2024-01-16T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,111.0
331237,Brook Road.,2024-01-16T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,107.1
331237,Brook Road.,2024-01-16T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
331237,Brook Road.,2024-01-16T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
331237,Brook Road.,2024-01-16T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
331237,Brook Road.,2024-01-16T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.93
331237,Brook Road.,2024-01-16T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.2
331237,Brook Road.,2024-01-16T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.37
331237,Brook Road.,2024-01-16T08:10:00.000+00:00,feeder,2,N Current (RMS),A,41.4
331237,Brook Road.,2024-01-16T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,50.3
331237,Brook Road.,2024-01-16T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.6
331237,Brook Road.,2024-01-16T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,79.7
331237,Brook Road.,2024-01-16T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.16
331237,Brook Road.,2024-01-16T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
331237,Brook Road.,2024-01-16T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.64
331237,Brook Road.,2024-01-16T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,26.68
331237,Brook Road.,2024-01-16T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.06
331237,Brook Road.,2024-01-16T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.31
331237,Brook Road.,2024-01-16T08:10:00.000+00:00,feeder,1,N Current (RMS),A,63.3
331237,Brook Road.,2024-01-16T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,111.2
331237,Brook Road.,2024-01-16T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,63.7
331237,Brook Road.,2024-01-16T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,69.5
331237,Brook Road.,2024-01-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
331237,Brook Road.,2024-01-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
331237,Brook Road.,2024-01-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
331237,Brook Road.,2024-01-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
331237,Brook Road.,2024-01-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
331237,Brook Road.,2024-01-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
331237,Brook Road.,2024-01-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
331237,Brook Road.,2024-01-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
331237,Brook Road.,2024-01-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
331237,Brook Road.,2024-01-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,59.15
331237,Brook Road.,2024-01-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,49.23
331237,Brook Road.,2024-01-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,60.39
331237,Brook Road.,2024-01-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,82.8
331237,Brook Road.,2024-01-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,244.3
331237,Brook Road.,2024-01-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.0
331237,Brook Road.,2024-01-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,252.9
331237,Brook Road.,2024-01-16T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.46
331237,Brook Road.,2024-01-16T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.38
331237,Brook Road.,2024-01-16T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.01
331237,Brook Road.,2024-01-16T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.74
331237,Brook Road.,2024-01-16T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,25.34
331237,Brook Road.,2024-01-16T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.17
331237,Brook Road.,2024-01-16T08:00:00.000+00:00,feeder,3,N Current (RMS),A,28.8
331237,Brook Road.,2024-01-16T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,77.6
331237,Brook Road.,2024-01-16T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,108.0
331237,Brook Road.,2024-01-16T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,93.4
331237,Brook Road.,2024-01-16T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
331237,Brook Road.,2024-01-16T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
331237,Brook Road.,2024-01-16T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
331237,Brook Road.,2024-01-16T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.73
331237,Brook Road.,2024-01-16T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.74
331237,Brook Road.,2024-01-16T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.84
331237,Brook Road.,2024-01-16T08:00:00.000+00:00,feeder,2,N Current (RMS),A,18.9
331237,Brook Road.,2024-01-16T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.0
331237,Brook Road.,2024-01-16T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.2
331237,Brook Road.,2024-01-16T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,57.8
331237,Brook Road.,2024-01-16T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.47
331237,Brook Road.,2024-01-16T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
331237,Brook Road.,2024-01-16T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.76
331237,Brook Road.,2024-01-16T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,34.42
331237,Brook Road.,2024-01-16T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.98
331237,Brook Road.,2024-01-16T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.34
331237,Brook Road.,2024-01-16T08:00:00.000+00:00,feeder,1,N Current (RMS),A,87.6
331237,Brook Road.,2024-01-16T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,141.9
331237,Brook Road.,2024-01-16T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,58.1
331237,Brook Road.,2024-01-16T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,73.2
331237,Brook Road.,2024-01-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
331237,Brook Road.,2024-01-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
331237,Brook Road.,2024-01-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
331237,Brook Road.,2024-01-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
331237,Brook Road.,2024-01-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
331237,Brook Road.,2024-01-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
331237,Brook Road.,2024-01-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
331237,Brook Road.,2024-01-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
331237,Brook Road.,2024-01-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
331237,Brook Road.,2024-01-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,62.89
331237,Brook Road.,2024-01-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,50.05
331237,Brook Road.,2024-01-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,53.35
331237,Brook Road.,2024-01-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,94.5
331237,Brook Road.,2024-01-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,259.2
331237,Brook Road.,2024-01-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.8
331237,Brook Road.,2024-01-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.2
331237,Brook Road.,2024-01-16T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.68
331237,Brook Road.,2024-01-16T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.35
331237,Brook Road.,2024-01-16T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.68
331237,Brook Road.,2024-01-16T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.49
331237,Brook Road.,2024-01-16T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.04
331237,Brook Road.,2024-01-16T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.8
331237,Brook Road.,2024-01-16T07:50:00.000+00:00,feeder,3,N Current (RMS),A,24.4
331237,Brook Road.,2024-01-16T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,84.8
331237,Brook Road.,2024-01-16T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,79.8
331237,Brook Road.,2024-01-16T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,86.8
331237,Brook Road.,2024-01-16T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
331237,Brook Road.,2024-01-16T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
331237,Brook Road.,2024-01-16T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.85
331237,Brook Road.,2024-01-16T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.04
331237,Brook Road.,2024-01-16T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.8
331237,Brook Road.,2024-01-16T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.55
331237,Brook Road.,2024-01-16T07:50:00.000+00:00,feeder,2,N Current (RMS),A,23.2
331237,Brook Road.,2024-01-16T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.9
331237,Brook Road.,2024-01-16T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.3
331237,Brook Road.,2024-01-16T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,62.0
331237,Brook Road.,2024-01-16T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.31
331237,Brook Road.,2024-01-16T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
331237,Brook Road.,2024-01-16T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.04
331237,Brook Road.,2024-01-16T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,40.25
331237,Brook Road.,2024-01-16T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.26
331237,Brook Road.,2024-01-16T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.5
331237,Brook Road.,2024-01-16T07:50:00.000+00:00,feeder,1,N Current (RMS),A,104.3
331237,Brook Road.,2024-01-16T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,165.5
331237,Brook Road.,2024-01-16T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,76.4
331237,Brook Road.,2024-01-16T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,74.0
331237,Brook Road.,2024-01-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
331237,Brook Road.,2024-01-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
331237,Brook Road.,2024-01-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
331237,Brook Road.,2024-01-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
331237,Brook Road.,2024-01-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
331237,Brook Road.,2024-01-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
331237,Brook Road.,2024-01-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
331237,Brook Road.,2024-01-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
331237,Brook Road.,2024-01-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
331237,Brook Road.,2024-01-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,69.78
331237,Brook Road.,2024-01-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,47.1
331237,Brook Road.,2024-01-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,52.85
331237,Brook Road.,2024-01-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,123.4
331237,Brook Road.,2024-01-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,286.8
331237,Brook Road.,2024-01-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.8
331237,Brook Road.,2024-01-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,220.0
331237,Brook Road.,2024-01-16T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.67
331237,Brook Road.,2024-01-16T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.37
331237,Brook Road.,2024-01-16T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.85
331237,Brook Road.,2024-01-16T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.74
331237,Brook Road.,2024-01-16T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.4
331237,Brook Road.,2024-01-16T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.03
331237,Brook Road.,2024-01-16T07:40:00.000+00:00,feeder,3,N Current (RMS),A,31.7
331237,Brook Road.,2024-01-16T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,73.4
331237,Brook Road.,2024-01-16T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,70.8
331237,Brook Road.,2024-01-16T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,88.3
331237,Brook Road.,2024-01-16T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
331237,Brook Road.,2024-01-16T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
331237,Brook Road.,2024-01-16T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.01
331237,Brook Road.,2024-01-16T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.22
331237,Brook Road.,2024-01-16T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.66
331237,Brook Road.,2024-01-16T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.91
331237,Brook Road.,2024-01-16T07:40:00.000+00:00,feeder,2,N Current (RMS),A,25.7
331237,Brook Road.,2024-01-16T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,46.4
331237,Brook Road.,2024-01-16T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.0
331237,Brook Road.,2024-01-16T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,63.0
331237,Brook Road.,2024-01-16T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.96
331237,Brook Road.,2024-01-16T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
331237,Brook Road.,2024-01-16T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.82
331237,Brook Road.,2024-01-16T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,29.38
331237,Brook Road.,2024-01-16T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.97
331237,Brook Road.,2024-01-16T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.8
331237,Brook Road.,2024-01-16T07:40:00.000+00:00,feeder,1,N Current (RMS),A,66.2
331237,Brook Road.,2024-01-16T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,121.1
331237,Brook Road.,2024-01-16T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,74.2
331237,Brook Road.,2024-01-16T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,67.6
331237,Brook Road.,2024-01-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
331237,Brook Road.,2024-01-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
331237,Brook Road.,2024-01-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
331237,Brook Road.,2024-01-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
331237,Brook Road.,2024-01-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
331237,Brook Road.,2024-01-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
331237,Brook Road.,2024-01-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
331237,Brook Road.,2024-01-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
331237,Brook Road.,2024-01-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
331237,Brook Road.,2024-01-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,58.34
331237,Brook Road.,2024-01-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,45.02
331237,Brook Road.,2024-01-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,51.74
331237,Brook Road.,2024-01-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,95.2
331237,Brook Road.,2024-01-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,239.6
331237,Brook Road.,2024-01-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.4
331237,Brook Road.,2024-01-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,217.0
331237,Brook Road.,2024-01-16T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.67
331237,Brook Road.,2024-01-16T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
331237,Brook Road.,2024-01-16T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.51
331237,Brook Road.,2024-01-16T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.71
331237,Brook Road.,2024-01-16T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.17
331237,Brook Road.,2024-01-16T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.18
331237,Brook Road.,2024-01-16T07:30:00.000+00:00,feeder,3,N Current (RMS),A,34.6
331237,Brook Road.,2024-01-16T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,86.1
331237,Brook Road.,2024-01-16T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,54.6
331237,Brook Road.,2024-01-16T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,89.0
331237,Brook Road.,2024-01-16T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
331237,Brook Road.,2024-01-16T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
331237,Brook Road.,2024-01-16T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.19
331237,Brook Road.,2024-01-16T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.27
331237,Brook Road.,2024-01-16T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.57
331237,Brook Road.,2024-01-16T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.48
331237,Brook Road.,2024-01-16T07:30:00.000+00:00,feeder,2,N Current (RMS),A,27.6
331237,Brook Road.,2024-01-16T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,55.8
331237,Brook Road.,2024-01-16T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,44.2
331237,Brook Road.,2024-01-16T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.4
331237,Brook Road.,2024-01-16T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.55
331237,Brook Road.,2024-01-16T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331237,Brook Road.,2024-01-16T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.22
331237,Brook Road.,2024-01-16T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,32.51
331237,Brook Road.,2024-01-16T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.95
331237,Brook Road.,2024-01-16T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.49
331237,Brook Road.,2024-01-16T07:30:00.000+00:00,feeder,1,N Current (RMS),A,83.1
331237,Brook Road.,2024-01-16T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,133.5
331237,Brook Road.,2024-01-16T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.7
331237,Brook Road.,2024-01-16T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,65.3
331237,Brook Road.,2024-01-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
331237,Brook Road.,2024-01-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
331237,Brook Road.,2024-01-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
331237,Brook Road.,2024-01-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
331237,Brook Road.,2024-01-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
331237,Brook Road.,2024-01-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
331237,Brook Road.,2024-01-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
331237,Brook Road.,2024-01-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
331237,Brook Road.,2024-01-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
331237,Brook Road.,2024-01-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,66.5
331237,Brook Road.,2024-01-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,36.7
331237,Brook Road.,2024-01-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,47.15
331237,Brook Road.,2024-01-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,127.4
331237,Brook Road.,2024-01-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,272.5
331237,Brook Road.,2024-01-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
331237,Brook Road.,2024-01-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.9
331237,Brook Road.,2024-01-16T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.07
331237,Brook Road.,2024-01-16T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
331237,Brook Road.,2024-01-16T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
331237,Brook Road.,2024-01-16T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.47
331237,Brook Road.,2024-01-16T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.82
331237,Brook Road.,2024-01-16T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,24.59
331237,Brook Road.,2024-01-16T07:20:00.000+00:00,feeder,3,N Current (RMS),A,32.6
331237,Brook Road.,2024-01-16T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,72.4
331237,Brook Road.,2024-01-16T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,65.0
331237,Brook Road.,2024-01-16T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,101.9
331237,Brook Road.,2024-01-16T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
331237,Brook Road.,2024-01-16T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.55
331237,Brook Road.,2024-01-16T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
331237,Brook Road.,2024-01-16T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.5
331237,Brook Road.,2024-01-16T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.94
331237,Brook Road.,2024-01-16T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.04
331237,Brook Road.,2024-01-16T07:20:00.000+00:00,feeder,2,N Current (RMS),A,24.6
331237,Brook Road.,2024-01-16T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.3
331237,Brook Road.,2024-01-16T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,59.2
331237,Brook Road.,2024-01-16T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,59.7
331237,Brook Road.,2024-01-16T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.03
331237,Brook Road.,2024-01-16T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
331237,Brook Road.,2024-01-16T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.72
331237,Brook Road.,2024-01-16T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,31.01
331237,Brook Road.,2024-01-16T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.03
331237,Brook Road.,2024-01-16T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.22
331237,Brook Road.,2024-01-16T07:20:00.000+00:00,feeder,1,N Current (RMS),A,76.5
331237,Brook Road.,2024-01-16T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,126.9
331237,Brook Road.,2024-01-16T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,68.3
331237,Brook Road.,2024-01-16T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,64.2
331237,Brook Road.,2024-01-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
331237,Brook Road.,2024-01-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
331237,Brook Road.,2024-01-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
331237,Brook Road.,2024-01-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
331237,Brook Road.,2024-01-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
331237,Brook Road.,2024-01-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
331237,Brook Road.,2024-01-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
331237,Brook Road.,2024-01-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
331237,Brook Road.,2024-01-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
331237,Brook Road.,2024-01-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,58.97
331237,Brook Road.,2024-01-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,45.79
331237,Brook Road.,2024-01-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,53.85
331237,Brook Road.,2024-01-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,87.0
331237,Brook Road.,2024-01-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,242.6
331237,Brook Road.,2024-01-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.5
331237,Brook Road.,2024-01-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,222.6
331237,Brook Road.,2024-01-16T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.89
331237,Brook Road.,2024-01-16T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
331237,Brook Road.,2024-01-16T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
331237,Brook Road.,2024-01-16T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.4
331237,Brook Road.,2024-01-16T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.1
331237,Brook Road.,2024-01-16T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.05
331237,Brook Road.,2024-01-16T07:10:00.000+00:00,feeder,3,N Current (RMS),A,27.4
331237,Brook Road.,2024-01-16T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,72.3
331237,Brook Road.,2024-01-16T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,58.1
331237,Brook Road.,2024-01-16T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,90.8
331237,Brook Road.,2024-01-16T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.51
331237,Brook Road.,2024-01-16T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
331237,Brook Road.,2024-01-16T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
331237,Brook Road.,2024-01-16T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.62
331237,Brook Road.,2024-01-16T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.13
331237,Brook Road.,2024-01-16T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.81
331237,Brook Road.,2024-01-16T07:10:00.000+00:00,feeder,2,N Current (RMS),A,23.4
331237,Brook Road.,2024-01-16T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.9
331237,Brook Road.,2024-01-16T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,56.1
331237,Brook Road.,2024-01-16T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,51.6
331237,Brook Road.,2024-01-16T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.22
331237,Brook Road.,2024-01-16T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
331237,Brook Road.,2024-01-16T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.34
331237,Brook Road.,2024-01-16T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,30.53
331237,Brook Road.,2024-01-16T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
331237,Brook Road.,2024-01-16T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.76
331237,Brook Road.,2024-01-16T07:10:00.000+00:00,feeder,1,N Current (RMS),A,85.5
331237,Brook Road.,2024-01-16T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,125.2
331237,Brook Road.,2024-01-16T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.8
331237,Brook Road.,2024-01-16T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,66.4
331237,Brook Road.,2024-01-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
331237,Brook Road.,2024-01-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
331237,Brook Road.,2024-01-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
331237,Brook Road.,2024-01-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
331237,Brook Road.,2024-01-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
331237,Brook Road.,2024-01-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
331237,Brook Road.,2024-01-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
331237,Brook Road.,2024-01-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
331237,Brook Road.,2024-01-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
331237,Brook Road.,2024-01-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,57.55
331237,Brook Road.,2024-01-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,36.23
331237,Brook Road.,2024-01-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,49.63
331237,Brook Road.,2024-01-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,102.5
331237,Brook Road.,2024-01-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,236.8
331237,Brook Road.,2024-01-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
331237,Brook Road.,2024-01-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.8
331237,Brook Road.,2024-01-16T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.26
331237,Brook Road.,2024-01-16T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.32
331237,Brook Road.,2024-01-16T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
331237,Brook Road.,2024-01-16T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.46
331237,Brook Road.,2024-01-16T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,21.52
331237,Brook Road.,2024-01-16T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.53
331237,Brook Road.,2024-01-16T07:00:00.000+00:00,feeder,3,N Current (RMS),A,23.8
331237,Brook Road.,2024-01-16T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,76.0
