Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331237,Brook Road.,2024-01-16T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,91.1
331237,Brook Road.,2024-01-16T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,76.8
331237,Brook Road.,2024-01-16T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.81
331237,Brook Road.,2024-01-16T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
331237,Brook Road.,2024-01-16T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.96
331237,Brook Road.,2024-01-16T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.17
331237,Brook Road.,2024-01-16T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.64
331237,Brook Road.,2024-01-16T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.3
331237,Brook Road.,2024-01-16T07:00:00.000+00:00,feeder,2,N Current (RMS),A,29.6
331237,Brook Road.,2024-01-16T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.0
331237,Brook Road.,2024-01-16T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,49.1
331237,Brook Road.,2024-01-16T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.4
331237,Brook Road.,2024-01-16T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.26
331237,Brook Road.,2024-01-16T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
331237,Brook Road.,2024-01-16T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.53
331237,Brook Road.,2024-01-16T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,47.0
331237,Brook Road.,2024-01-16T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.71
331237,Brook Road.,2024-01-16T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.08
331237,Brook Road.,2024-01-16T07:00:00.000+00:00,feeder,1,N Current (RMS),A,147.7
331237,Brook Road.,2024-01-16T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,195.0
331237,Brook Road.,2024-01-16T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.7
331237,Brook Road.,2024-01-16T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,76.2
331237,Brook Road.,2024-01-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
331237,Brook Road.,2024-01-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
331237,Brook Road.,2024-01-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
331237,Brook Road.,2024-01-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
331237,Brook Road.,2024-01-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
331237,Brook Road.,2024-01-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
331237,Brook Road.,2024-01-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
331237,Brook Road.,2024-01-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
331237,Brook Road.,2024-01-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
331237,Brook Road.,2024-01-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,76.63
331237,Brook Road.,2024-01-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,42.87
331237,Brook Road.,2024-01-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,45.91
331237,Brook Road.,2024-01-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,168.8
331237,Brook Road.,2024-01-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,315.9
331237,Brook Road.,2024-01-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.0
331237,Brook Road.,2024-01-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.6
331237,Brook Road.,2024-01-16T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
331237,Brook Road.,2024-01-16T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
331237,Brook Road.,2024-01-16T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.97
331237,Brook Road.,2024-01-16T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.61
331237,Brook Road.,2024-01-16T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,29.41
331237,Brook Road.,2024-01-16T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.03
331237,Brook Road.,2024-01-16T06:50:00.000+00:00,feeder,3,N Current (RMS),A,40.1
331237,Brook Road.,2024-01-16T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,56.3
331237,Brook Road.,2024-01-16T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,120.5
331237,Brook Road.,2024-01-16T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,96.2
331237,Brook Road.,2024-01-16T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
331237,Brook Road.,2024-01-16T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
331237,Brook Road.,2024-01-16T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
331237,Brook Road.,2024-01-16T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.29
331237,Brook Road.,2024-01-16T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.36
331237,Brook Road.,2024-01-16T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.21
331237,Brook Road.,2024-01-16T06:50:00.000+00:00,feeder,2,N Current (RMS),A,18.6
331237,Brook Road.,2024-01-16T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.4
331237,Brook Road.,2024-01-16T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.4
331237,Brook Road.,2024-01-16T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.5
331237,Brook Road.,2024-01-16T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.91
331237,Brook Road.,2024-01-16T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
331237,Brook Road.,2024-01-16T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.26
331237,Brook Road.,2024-01-16T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.28
331237,Brook Road.,2024-01-16T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.12
331237,Brook Road.,2024-01-16T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,27.53
331237,Brook Road.,2024-01-16T06:50:00.000+00:00,feeder,1,N Current (RMS),A,67.4
331237,Brook Road.,2024-01-16T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,102.2
331237,Brook Road.,2024-01-16T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,54.8
331237,Brook Road.,2024-01-16T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,115.7
331237,Brook Road.,2024-01-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
331237,Brook Road.,2024-01-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
331237,Brook Road.,2024-01-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
331237,Brook Road.,2024-01-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
331237,Brook Road.,2024-01-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
331237,Brook Road.,2024-01-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
331237,Brook Road.,2024-01-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
331237,Brook Road.,2024-01-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
331237,Brook Road.,2024-01-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
331237,Brook Road.,2024-01-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,47.18
331237,Brook Road.,2024-01-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,51.89
331237,Brook Road.,2024-01-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,60.76
331237,Brook Road.,2024-01-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,77.2
331237,Brook Road.,2024-01-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.9
331237,Brook Road.,2024-01-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,212.7
331237,Brook Road.,2024-01-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,254.0
331237,Brook Road.,2024-01-16T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.36
331237,Brook Road.,2024-01-16T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
331237,Brook Road.,2024-01-16T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.28
331237,Brook Road.,2024-01-16T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.84
331237,Brook Road.,2024-01-16T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.54
331237,Brook Road.,2024-01-16T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,26.13
331237,Brook Road.,2024-01-16T06:40:00.000+00:00,feeder,3,N Current (RMS),A,41.0
331237,Brook Road.,2024-01-16T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,49.4
331237,Brook Road.,2024-01-16T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,76.7
331237,Brook Road.,2024-01-16T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,108.3
331237,Brook Road.,2024-01-16T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
331237,Brook Road.,2024-01-16T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
331237,Brook Road.,2024-01-16T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.87
331237,Brook Road.,2024-01-16T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.86
331237,Brook Road.,2024-01-16T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.82
331237,Brook Road.,2024-01-16T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.28
331237,Brook Road.,2024-01-16T06:40:00.000+00:00,feeder,2,N Current (RMS),A,16.9
331237,Brook Road.,2024-01-16T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.4
331237,Brook Road.,2024-01-16T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.7
331237,Brook Road.,2024-01-16T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.4
331237,Brook Road.,2024-01-16T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.68
331237,Brook Road.,2024-01-16T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
331237,Brook Road.,2024-01-16T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.2
331237,Brook Road.,2024-01-16T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
331237,Brook Road.,2024-01-16T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.83
331237,Brook Road.,2024-01-16T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,32.36
331237,Brook Road.,2024-01-16T06:40:00.000+00:00,feeder,1,N Current (RMS),A,72.0
331237,Brook Road.,2024-01-16T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,80.1
331237,Brook Road.,2024-01-16T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,65.0
331237,Brook Road.,2024-01-16T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,136.8
331237,Brook Road.,2024-01-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
331237,Brook Road.,2024-01-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
331237,Brook Road.,2024-01-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
331237,Brook Road.,2024-01-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
331237,Brook Road.,2024-01-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
331237,Brook Road.,2024-01-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
331237,Brook Road.,2024-01-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
331237,Brook Road.,2024-01-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
331237,Brook Road.,2024-01-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
331237,Brook Road.,2024-01-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,37.7
331237,Brook Road.,2024-01-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,39.19
331237,Brook Road.,2024-01-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,66.78
331237,Brook Road.,2024-01-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,113.1
331237,Brook Road.,2024-01-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
331237,Brook Road.,2024-01-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
331237,Brook Road.,2024-01-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,278.3
331237,Brook Road.,2024-01-16T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.09
331237,Brook Road.,2024-01-16T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
331237,Brook Road.,2024-01-16T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.45
331237,Brook Road.,2024-01-16T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.69
331237,Brook Road.,2024-01-16T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,21.26
331237,Brook Road.,2024-01-16T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,31.34
331237,Brook Road.,2024-01-16T06:30:00.000+00:00,feeder,3,N Current (RMS),A,49.1
331237,Brook Road.,2024-01-16T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,57.1
331237,Brook Road.,2024-01-16T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,87.5
331237,Brook Road.,2024-01-16T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,131.2
331237,Brook Road.,2024-01-16T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
331237,Brook Road.,2024-01-16T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
331237,Brook Road.,2024-01-16T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
331237,Brook Road.,2024-01-16T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.46
331237,Brook Road.,2024-01-16T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.97
331237,Brook Road.,2024-01-16T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.31
331237,Brook Road.,2024-01-16T06:30:00.000+00:00,feeder,2,N Current (RMS),A,21.8
331237,Brook Road.,2024-01-16T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.1
331237,Brook Road.,2024-01-16T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,49.6
331237,Brook Road.,2024-01-16T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.9
331237,Brook Road.,2024-01-16T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.57
331237,Brook Road.,2024-01-16T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
331237,Brook Road.,2024-01-16T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.72
331237,Brook Road.,2024-01-16T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,30.18
331237,Brook Road.,2024-01-16T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.27
331237,Brook Road.,2024-01-16T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.82
331237,Brook Road.,2024-01-16T06:30:00.000+00:00,feeder,1,N Current (RMS),A,73.8
331237,Brook Road.,2024-01-16T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,125.9
331237,Brook Road.,2024-01-16T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,58.7
331237,Brook Road.,2024-01-16T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,86.3
331237,Brook Road.,2024-01-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
331237,Brook Road.,2024-01-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
331237,Brook Road.,2024-01-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
331237,Brook Road.,2024-01-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
331237,Brook Road.,2024-01-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
331237,Brook Road.,2024-01-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
331237,Brook Road.,2024-01-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
331237,Brook Road.,2024-01-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
331237,Brook Road.,2024-01-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
331237,Brook Road.,2024-01-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,49.34
331237,Brook Road.,2024-01-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,46.5
331237,Brook Road.,2024-01-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,61.48
331237,Brook Road.,2024-01-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,76.5
331237,Brook Road.,2024-01-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.8
331237,Brook Road.,2024-01-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.9
331237,Brook Road.,2024-01-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,258.6
331237,Brook Road.,2024-01-16T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.59
331237,Brook Road.,2024-01-16T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
331237,Brook Road.,2024-01-16T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.52
331237,Brook Road.,2024-01-16T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.64
331237,Brook Road.,2024-01-16T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,22.22
331237,Brook Road.,2024-01-16T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,24.67
331237,Brook Road.,2024-01-16T06:20:00.000+00:00,feeder,3,N Current (RMS),A,26.0
331237,Brook Road.,2024-01-16T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,72.8
331237,Brook Road.,2024-01-16T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,90.2
331237,Brook Road.,2024-01-16T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,102.8
331237,Brook Road.,2024-01-16T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
331237,Brook Road.,2024-01-16T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
331237,Brook Road.,2024-01-16T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
331237,Brook Road.,2024-01-16T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.29
331237,Brook Road.,2024-01-16T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.07
331237,Brook Road.,2024-01-16T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.41
331237,Brook Road.,2024-01-16T06:20:00.000+00:00,feeder,2,N Current (RMS),A,18.8
331237,Brook Road.,2024-01-16T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.7
331237,Brook Road.,2024-01-16T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.1
331237,Brook Road.,2024-01-16T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.8
331237,Brook Road.,2024-01-16T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.69
331237,Brook Road.,2024-01-16T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
331237,Brook Road.,2024-01-16T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.88
331237,Brook Road.,2024-01-16T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.22
331237,Brook Road.,2024-01-16T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.63
331237,Brook Road.,2024-01-16T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.29
331237,Brook Road.,2024-01-16T06:20:00.000+00:00,feeder,1,N Current (RMS),A,56.0
331237,Brook Road.,2024-01-16T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,92.2
331237,Brook Road.,2024-01-16T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,60.9
331237,Brook Road.,2024-01-16T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.0
331237,Brook Road.,2024-01-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
331237,Brook Road.,2024-01-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
331237,Brook Road.,2024-01-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
331237,Brook Road.,2024-01-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
331237,Brook Road.,2024-01-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
331237,Brook Road.,2024-01-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
331237,Brook Road.,2024-01-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331237,Brook Road.,2024-01-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
331237,Brook Road.,2024-01-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
331237,Brook Road.,2024-01-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,44.16
331237,Brook Road.,2024-01-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,41.92
331237,Brook Road.,2024-01-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,45.37
331237,Brook Road.,2024-01-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,64.0
331237,Brook Road.,2024-01-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.4
331237,Brook Road.,2024-01-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.6
331237,Brook Road.,2024-01-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.5
331237,Brook Road.,2024-01-16T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.68
331237,Brook Road.,2024-01-16T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
331237,Brook Road.,2024-01-16T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.68
331237,Brook Road.,2024-01-16T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.72
331237,Brook Road.,2024-01-16T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.85
331237,Brook Road.,2024-01-16T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.35
331237,Brook Road.,2024-01-16T06:10:00.000+00:00,feeder,3,N Current (RMS),A,25.5
331237,Brook Road.,2024-01-16T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,64.8
331237,Brook Road.,2024-01-16T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,89.9
331237,Brook Road.,2024-01-16T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,89.5
331237,Brook Road.,2024-01-16T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
331237,Brook Road.,2024-01-16T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
331237,Brook Road.,2024-01-16T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.92
331237,Brook Road.,2024-01-16T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.77
331237,Brook Road.,2024-01-16T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.63
331237,Brook Road.,2024-01-16T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.58
331237,Brook Road.,2024-01-16T06:10:00.000+00:00,feeder,2,N Current (RMS),A,24.9
331237,Brook Road.,2024-01-16T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.7
331237,Brook Road.,2024-01-16T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.8
331237,Brook Road.,2024-01-16T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,53.2
331237,Brook Road.,2024-01-16T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.06
331237,Brook Road.,2024-01-16T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
331237,Brook Road.,2024-01-16T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.33
331237,Brook Road.,2024-01-16T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.35
331237,Brook Road.,2024-01-16T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.97
331237,Brook Road.,2024-01-16T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.12
331237,Brook Road.,2024-01-16T06:10:00.000+00:00,feeder,1,N Current (RMS),A,42.6
331237,Brook Road.,2024-01-16T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,69.0
331237,Brook Road.,2024-01-16T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,67.8
331237,Brook Road.,2024-01-16T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.7
331237,Brook Road.,2024-01-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
331237,Brook Road.,2024-01-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
331237,Brook Road.,2024-01-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
331237,Brook Road.,2024-01-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
331237,Brook Road.,2024-01-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
331237,Brook Road.,2024-01-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
331237,Brook Road.,2024-01-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
331237,Brook Road.,2024-01-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
331237,Brook Road.,2024-01-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
331237,Brook Road.,2024-01-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,37.84
331237,Brook Road.,2024-01-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,42.46
331237,Brook Road.,2024-01-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,45.05
331237,Brook Road.,2024-01-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,52.5
331237,Brook Road.,2024-01-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
331237,Brook Road.,2024-01-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.1
331237,Brook Road.,2024-01-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.9
331237,Brook Road.,2024-01-16T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.49
331237,Brook Road.,2024-01-16T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
331237,Brook Road.,2024-01-16T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.36
331237,Brook Road.,2024-01-16T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.08
331237,Brook Road.,2024-01-16T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,24.53
331237,Brook Road.,2024-01-16T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.38
331237,Brook Road.,2024-01-16T06:00:00.000+00:00,feeder,3,N Current (RMS),A,33.7
331237,Brook Road.,2024-01-16T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,58.6
331237,Brook Road.,2024-01-16T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,101.0
331237,Brook Road.,2024-01-16T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,94.5
331237,Brook Road.,2024-01-16T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
331237,Brook Road.,2024-01-16T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.82
331237,Brook Road.,2024-01-16T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
331237,Brook Road.,2024-01-16T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.13
331237,Brook Road.,2024-01-16T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.2
331237,Brook Road.,2024-01-16T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.24
331237,Brook Road.,2024-01-16T06:00:00.000+00:00,feeder,2,N Current (RMS),A,19.2
331237,Brook Road.,2024-01-16T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.3
331237,Brook Road.,2024-01-16T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.4
331237,Brook Road.,2024-01-16T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.7
331237,Brook Road.,2024-01-16T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.91
331237,Brook Road.,2024-01-16T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
331237,Brook Road.,2024-01-16T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.5
331237,Brook Road.,2024-01-16T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.55
331237,Brook Road.,2024-01-16T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.24
331237,Brook Road.,2024-01-16T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.46
331237,Brook Road.,2024-01-16T06:00:00.000+00:00,feeder,1,N Current (RMS),A,38.8
331237,Brook Road.,2024-01-16T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,70.1
331237,Brook Road.,2024-01-16T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.0
331237,Brook Road.,2024-01-16T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.0
331237,Brook Road.,2024-01-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
331237,Brook Road.,2024-01-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
331237,Brook Road.,2024-01-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
331237,Brook Road.,2024-01-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
331237,Brook Road.,2024-01-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
331237,Brook Road.,2024-01-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
331237,Brook Road.,2024-01-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
331237,Brook Road.,2024-01-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
331237,Brook Road.,2024-01-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
331237,Brook Road.,2024-01-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,37.77
331237,Brook Road.,2024-01-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,40.96
331237,Brook Road.,2024-01-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,43.08
331237,Brook Road.,2024-01-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,52.4
331237,Brook Road.,2024-01-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
331237,Brook Road.,2024-01-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.6
331237,Brook Road.,2024-01-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.5
331237,Brook Road.,2024-01-16T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.81
331237,Brook Road.,2024-01-16T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.81
331237,Brook Road.,2024-01-16T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.34
331237,Brook Road.,2024-01-16T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.97
331237,Brook Road.,2024-01-16T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,22.32
331237,Brook Road.,2024-01-16T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.52
331237,Brook Road.,2024-01-16T05:50:00.000+00:00,feeder,3,N Current (RMS),A,29.2
331237,Brook Road.,2024-01-16T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,46.2
331237,Brook Road.,2024-01-16T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,91.5
331237,Brook Road.,2024-01-16T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,64.7
331237,Brook Road.,2024-01-16T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
331237,Brook Road.,2024-01-16T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.71
331237,Brook Road.,2024-01-16T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.94
331237,Brook Road.,2024-01-16T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.33
331237,Brook Road.,2024-01-16T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.28
331237,Brook Road.,2024-01-16T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.19
331237,Brook Road.,2024-01-16T05:50:00.000+00:00,feeder,2,N Current (RMS),A,21.8
331237,Brook Road.,2024-01-16T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.6
331237,Brook Road.,2024-01-16T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.1
331237,Brook Road.,2024-01-16T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.4
331237,Brook Road.,2024-01-16T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.02
331237,Brook Road.,2024-01-16T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
331237,Brook Road.,2024-01-16T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.94
331237,Brook Road.,2024-01-16T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.89
331237,Brook Road.,2024-01-16T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.08
331237,Brook Road.,2024-01-16T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.07
331237,Brook Road.,2024-01-16T05:50:00.000+00:00,feeder,1,N Current (RMS),A,38.2
331237,Brook Road.,2024-01-16T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,71.8
331237,Brook Road.,2024-01-16T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.5
331237,Brook Road.,2024-01-16T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.5
331237,Brook Road.,2024-01-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
331237,Brook Road.,2024-01-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
331237,Brook Road.,2024-01-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
331237,Brook Road.,2024-01-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
331237,Brook Road.,2024-01-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
331237,Brook Road.,2024-01-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
331237,Brook Road.,2024-01-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
331237,Brook Road.,2024-01-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
331237,Brook Road.,2024-01-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
331237,Brook Road.,2024-01-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,33.18
331237,Brook Road.,2024-01-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,38.68
331237,Brook Road.,2024-01-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,37.79
331237,Brook Road.,2024-01-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,47.5
331237,Brook Road.,2024-01-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
331237,Brook Road.,2024-01-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.3
331237,Brook Road.,2024-01-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
331237,Brook Road.,2024-01-16T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.87
331237,Brook Road.,2024-01-16T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.01
331237,Brook Road.,2024-01-16T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.22
331237,Brook Road.,2024-01-16T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.56
331237,Brook Road.,2024-01-16T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.42
331237,Brook Road.,2024-01-16T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.78
331237,Brook Road.,2024-01-16T05:40:00.000+00:00,feeder,3,N Current (RMS),A,20.1
331237,Brook Road.,2024-01-16T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,72.4
331237,Brook Road.,2024-01-16T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,69.0
331237,Brook Road.,2024-01-16T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,73.4
331237,Brook Road.,2024-01-16T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
331237,Brook Road.,2024-01-16T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.73
331237,Brook Road.,2024-01-16T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
331237,Brook Road.,2024-01-16T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.97
331237,Brook Road.,2024-01-16T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.48
331237,Brook Road.,2024-01-16T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.23
331237,Brook Road.,2024-01-16T05:40:00.000+00:00,feeder,2,N Current (RMS),A,22.5
331237,Brook Road.,2024-01-16T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.6
331237,Brook Road.,2024-01-16T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.4
331237,Brook Road.,2024-01-16T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.2
331237,Brook Road.,2024-01-16T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.76
331237,Brook Road.,2024-01-16T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
331237,Brook Road.,2024-01-16T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.9
331237,Brook Road.,2024-01-16T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.56
331237,Brook Road.,2024-01-16T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
331237,Brook Road.,2024-01-16T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.4
331237,Brook Road.,2024-01-16T05:40:00.000+00:00,feeder,1,N Current (RMS),A,28.9
331237,Brook Road.,2024-01-16T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,57.8
331237,Brook Road.,2024-01-16T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.8
331237,Brook Road.,2024-01-16T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.7
331237,Brook Road.,2024-01-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
331237,Brook Road.,2024-01-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
331237,Brook Road.,2024-01-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
331237,Brook Road.,2024-01-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
331237,Brook Road.,2024-01-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
331237,Brook Road.,2024-01-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
331237,Brook Road.,2024-01-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
331237,Brook Road.,2024-01-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
331237,Brook Road.,2024-01-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
331237,Brook Road.,2024-01-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,35.1
331237,Brook Road.,2024-01-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,30.89
331237,Brook Road.,2024-01-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,39.42
331237,Brook Road.,2024-01-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,50.5
331237,Brook Road.,2024-01-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
331237,Brook Road.,2024-01-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
331237,Brook Road.,2024-01-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
331237,Brook Road.,2024-01-16T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.88
331237,Brook Road.,2024-01-16T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.71
331237,Brook Road.,2024-01-16T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.31
331237,Brook Road.,2024-01-16T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.14
331237,Brook Road.,2024-01-16T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.29
331237,Brook Road.,2024-01-16T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.78
331237,Brook Road.,2024-01-16T05:30:00.000+00:00,feeder,3,N Current (RMS),A,20.5
331237,Brook Road.,2024-01-16T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,55.2
331237,Brook Road.,2024-01-16T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,55.1
331237,Brook Road.,2024-01-16T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,73.7
331237,Brook Road.,2024-01-16T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.86
331237,Brook Road.,2024-01-16T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.18
331237,Brook Road.,2024-01-16T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.02
331237,Brook Road.,2024-01-16T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.31
331237,Brook Road.,2024-01-16T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.36
331237,Brook Road.,2024-01-16T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.42
331237,Brook Road.,2024-01-16T05:30:00.000+00:00,feeder,2,N Current (RMS),A,24.7
331237,Brook Road.,2024-01-16T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
331237,Brook Road.,2024-01-16T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.3
331237,Brook Road.,2024-01-16T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,48.8
331237,Brook Road.,2024-01-16T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.14
331237,Brook Road.,2024-01-16T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
331237,Brook Road.,2024-01-16T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.08
331237,Brook Road.,2024-01-16T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.96
331237,Brook Road.,2024-01-16T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.79
331237,Brook Road.,2024-01-16T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.81
331237,Brook Road.,2024-01-16T05:30:00.000+00:00,feeder,1,N Current (RMS),A,36.0
331237,Brook Road.,2024-01-16T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,63.7
331237,Brook Road.,2024-01-16T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.5
331237,Brook Road.,2024-01-16T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.4
331237,Brook Road.,2024-01-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
331237,Brook Road.,2024-01-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
331237,Brook Road.,2024-01-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
331237,Brook Road.,2024-01-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
331237,Brook Road.,2024-01-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
331237,Brook Road.,2024-01-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
331237,Brook Road.,2024-01-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
331237,Brook Road.,2024-01-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
331237,Brook Road.,2024-01-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
331237,Brook Road.,2024-01-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,33.4
331237,Brook Road.,2024-01-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,25.45
331237,Brook Road.,2024-01-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,39.01
331237,Brook Road.,2024-01-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,57.0
331237,Brook Road.,2024-01-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
331237,Brook Road.,2024-01-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
331237,Brook Road.,2024-01-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
331237,Brook Road.,2024-01-16T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.74
331237,Brook Road.,2024-01-16T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.53
331237,Brook Road.,2024-01-16T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.37
331237,Brook Road.,2024-01-16T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.45
331237,Brook Road.,2024-01-16T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.94
331237,Brook Road.,2024-01-16T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.34
331237,Brook Road.,2024-01-16T05:20:00.000+00:00,feeder,3,N Current (RMS),A,35.0
331237,Brook Road.,2024-01-16T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,56.6
331237,Brook Road.,2024-01-16T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,57.7
331237,Brook Road.,2024-01-16T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,97.5
331237,Brook Road.,2024-01-16T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331237,Brook Road.,2024-01-16T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
331237,Brook Road.,2024-01-16T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
331237,Brook Road.,2024-01-16T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.94
331237,Brook Road.,2024-01-16T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.8
331237,Brook Road.,2024-01-16T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.72
331237,Brook Road.,2024-01-16T05:20:00.000+00:00,feeder,2,N Current (RMS),A,14.1
331237,Brook Road.,2024-01-16T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.6
331237,Brook Road.,2024-01-16T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
331237,Brook Road.,2024-01-16T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.4
331237,Brook Road.,2024-01-16T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.17
331237,Brook Road.,2024-01-16T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
331237,Brook Road.,2024-01-16T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.05
331237,Brook Road.,2024-01-16T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.27
331237,Brook Road.,2024-01-16T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.85
331237,Brook Road.,2024-01-16T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.07
331237,Brook Road.,2024-01-16T05:20:00.000+00:00,feeder,1,N Current (RMS),A,36.0
331237,Brook Road.,2024-01-16T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.7
331237,Brook Road.,2024-01-16T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.9
331237,Brook Road.,2024-01-16T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.7
331237,Brook Road.,2024-01-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
331237,Brook Road.,2024-01-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
331237,Brook Road.,2024-01-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
331237,Brook Road.,2024-01-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
331237,Brook Road.,2024-01-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
331237,Brook Road.,2024-01-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
331237,Brook Road.,2024-01-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
331237,Brook Road.,2024-01-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
331237,Brook Road.,2024-01-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
331237,Brook Road.,2024-01-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,32.66
331237,Brook Road.,2024-01-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,24.59
331237,Brook Road.,2024-01-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,42.13
331237,Brook Road.,2024-01-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,63.0
331237,Brook Road.,2024-01-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
331237,Brook Road.,2024-01-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
331237,Brook Road.,2024-01-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.1
331237,Brook Road.,2024-01-16T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.6
331237,Brook Road.,2024-01-16T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.63
331237,Brook Road.,2024-01-16T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.85
331237,Brook Road.,2024-01-16T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.17
331237,Brook Road.,2024-01-16T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.51
331237,Brook Road.,2024-01-16T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.18
331237,Brook Road.,2024-01-16T05:10:00.000+00:00,feeder,3,N Current (RMS),A,41.3
331237,Brook Road.,2024-01-16T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,47.4
331237,Brook Road.,2024-01-16T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,52.0
331237,Brook Road.,2024-01-16T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,99.5
331237,Brook Road.,2024-01-16T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.97
331237,Brook Road.,2024-01-16T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.83
331237,Brook Road.,2024-01-16T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
331237,Brook Road.,2024-01-16T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.6
331237,Brook Road.,2024-01-16T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.18
331237,Brook Road.,2024-01-16T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.15
331237,Brook Road.,2024-01-16T05:10:00.000+00:00,feeder,2,N Current (RMS),A,14.3
331237,Brook Road.,2024-01-16T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.3
331237,Brook Road.,2024-01-16T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.1
331237,Brook Road.,2024-01-16T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.8
331237,Brook Road.,2024-01-16T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.99
331237,Brook Road.,2024-01-16T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
331237,Brook Road.,2024-01-16T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.4
331237,Brook Road.,2024-01-16T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.76
331237,Brook Road.,2024-01-16T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.34
331237,Brook Road.,2024-01-16T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.38
331237,Brook Road.,2024-01-16T05:10:00.000+00:00,feeder,1,N Current (RMS),A,43.6
331237,Brook Road.,2024-01-16T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,67.3
331237,Brook Road.,2024-01-16T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.1
331237,Brook Road.,2024-01-16T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.2
331237,Brook Road.,2024-01-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
331237,Brook Road.,2024-01-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
331237,Brook Road.,2024-01-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
331237,Brook Road.,2024-01-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
331237,Brook Road.,2024-01-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
331237,Brook Road.,2024-01-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
331237,Brook Road.,2024-01-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
331237,Brook Road.,2024-01-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
331237,Brook Road.,2024-01-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
331237,Brook Road.,2024-01-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,31.52
331237,Brook Road.,2024-01-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,23.04
331237,Brook Road.,2024-01-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,41.72
331237,Brook Road.,2024-01-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,64.1
331237,Brook Road.,2024-01-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
331237,Brook Road.,2024-01-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
331237,Brook Road.,2024-01-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.2
331237,Brook Road.,2024-01-16T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.2
331237,Brook Road.,2024-01-16T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.95
331237,Brook Road.,2024-01-16T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.39
331237,Brook Road.,2024-01-16T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.76
331237,Brook Road.,2024-01-16T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.09
331237,Brook Road.,2024-01-16T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.07
331237,Brook Road.,2024-01-16T05:00:00.000+00:00,feeder,3,N Current (RMS),A,42.1
331237,Brook Road.,2024-01-16T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,53.1
331237,Brook Road.,2024-01-16T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,43.4
331237,Brook Road.,2024-01-16T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,95.5
331237,Brook Road.,2024-01-16T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.68
331237,Brook Road.,2024-01-16T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.57
331237,Brook Road.,2024-01-16T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
331237,Brook Road.,2024-01-16T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.83
331237,Brook Road.,2024-01-16T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.53
331237,Brook Road.,2024-01-16T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.72
331237,Brook Road.,2024-01-16T05:00:00.000+00:00,feeder,2,N Current (RMS),A,25.8
331237,Brook Road.,2024-01-16T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.3
331237,Brook Road.,2024-01-16T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.5
331237,Brook Road.,2024-01-16T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.2
331237,Brook Road.,2024-01-16T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.51
331237,Brook Road.,2024-01-16T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
331237,Brook Road.,2024-01-16T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.31
331237,Brook Road.,2024-01-16T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.92
331237,Brook Road.,2024-01-16T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.92
331237,Brook Road.,2024-01-16T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.27
331237,Brook Road.,2024-01-16T05:00:00.000+00:00,feeder,1,N Current (RMS),A,37.4
331237,Brook Road.,2024-01-16T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,59.9
331237,Brook Road.,2024-01-16T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.6
331237,Brook Road.,2024-01-16T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.8
331237,Brook Road.,2024-01-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
331237,Brook Road.,2024-01-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
331237,Brook Road.,2024-01-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
