Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331237,Brook Road.,2024-01-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
331237,Brook Road.,2024-01-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
331237,Brook Road.,2024-01-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
331237,Brook Road.,2024-01-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
331237,Brook Road.,2024-01-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
331237,Brook Road.,2024-01-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
331237,Brook Road.,2024-01-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,30.5
331237,Brook Road.,2024-01-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,25.54
331237,Brook Road.,2024-01-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,41.06
331237,Brook Road.,2024-01-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,62.7
331237,Brook Road.,2024-01-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
331237,Brook Road.,2024-01-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
331237,Brook Road.,2024-01-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.8
331237,Brook Road.,2024-01-16T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
331237,Brook Road.,2024-01-16T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.85
331237,Brook Road.,2024-01-16T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.6
331237,Brook Road.,2024-01-16T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.8
331237,Brook Road.,2024-01-16T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.82
331237,Brook Road.,2024-01-16T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.06
331237,Brook Road.,2024-01-16T04:50:00.000+00:00,feeder,3,N Current (RMS),A,41.8
331237,Brook Road.,2024-01-16T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,57.4
331237,Brook Road.,2024-01-16T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.0
331237,Brook Road.,2024-01-16T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,91.3
331237,Brook Road.,2024-01-16T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
331237,Brook Road.,2024-01-16T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.92
331237,Brook Road.,2024-01-16T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
331237,Brook Road.,2024-01-16T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.59
331237,Brook Road.,2024-01-16T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.3
331237,Brook Road.,2024-01-16T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.11
331237,Brook Road.,2024-01-16T04:50:00.000+00:00,feeder,2,N Current (RMS),A,17.4
331237,Brook Road.,2024-01-16T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.6
331237,Brook Road.,2024-01-16T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.8
331237,Brook Road.,2024-01-16T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.3
331237,Brook Road.,2024-01-16T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.74
331237,Brook Road.,2024-01-16T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
331237,Brook Road.,2024-01-16T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.13
331237,Brook Road.,2024-01-16T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.71
331237,Brook Road.,2024-01-16T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.11
331237,Brook Road.,2024-01-16T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.24
331237,Brook Road.,2024-01-16T04:50:00.000+00:00,feeder,1,N Current (RMS),A,40.9
331237,Brook Road.,2024-01-16T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,63.3
331237,Brook Road.,2024-01-16T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.2
331237,Brook Road.,2024-01-16T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.5
331237,Brook Road.,2024-01-16T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
331237,Brook Road.,2024-01-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
331237,Brook Road.,2024-01-16T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
331237,Brook Road.,2024-01-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
331237,Brook Road.,2024-01-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
331237,Brook Road.,2024-01-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
331237,Brook Road.,2024-01-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
331237,Brook Road.,2024-01-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
331237,Brook Road.,2024-01-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
331237,Brook Road.,2024-01-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,33.1
331237,Brook Road.,2024-01-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,18.23
331237,Brook Road.,2024-01-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,39.41
331237,Brook Road.,2024-01-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,76.5
331237,Brook Road.,2024-01-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
331237,Brook Road.,2024-01-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
331237,Brook Road.,2024-01-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
331237,Brook Road.,2024-01-16T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.38
331237,Brook Road.,2024-01-16T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
331237,Brook Road.,2024-01-16T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.98
331237,Brook Road.,2024-01-16T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.74
331237,Brook Road.,2024-01-16T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.42
331237,Brook Road.,2024-01-16T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.28
331237,Brook Road.,2024-01-16T04:40:00.000+00:00,feeder,3,N Current (RMS),A,45.4
331237,Brook Road.,2024-01-16T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,53.4
331237,Brook Road.,2024-01-16T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.8
331237,Brook Road.,2024-01-16T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,100.2
331237,Brook Road.,2024-01-16T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
331237,Brook Road.,2024-01-16T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.13
331237,Brook Road.,2024-01-16T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.27
331237,Brook Road.,2024-01-16T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.32
331237,Brook Road.,2024-01-16T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.11
331237,Brook Road.,2024-01-16T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.3
331237,Brook Road.,2024-01-16T04:40:00.000+00:00,feeder,2,N Current (RMS),A,19.3
331237,Brook Road.,2024-01-16T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.9
331237,Brook Road.,2024-01-16T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.4
331237,Brook Road.,2024-01-16T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.0
331237,Brook Road.,2024-01-16T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.13
331237,Brook Road.,2024-01-16T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
331237,Brook Road.,2024-01-16T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.69
331237,Brook Road.,2024-01-16T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.07
331237,Brook Road.,2024-01-16T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.93
331237,Brook Road.,2024-01-16T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.86
331237,Brook Road.,2024-01-16T04:40:00.000+00:00,feeder,1,N Current (RMS),A,39.4
331237,Brook Road.,2024-01-16T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,60.8
331237,Brook Road.,2024-01-16T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.4
331237,Brook Road.,2024-01-16T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.6
331237,Brook Road.,2024-01-16T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
331237,Brook Road.,2024-01-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
331237,Brook Road.,2024-01-16T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
331237,Brook Road.,2024-01-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
331237,Brook Road.,2024-01-16T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
331237,Brook Road.,2024-01-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
331237,Brook Road.,2024-01-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
331237,Brook Road.,2024-01-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
331237,Brook Road.,2024-01-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
331237,Brook Road.,2024-01-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,33.13
331237,Brook Road.,2024-01-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,19.46
331237,Brook Road.,2024-01-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,40.44
331237,Brook Road.,2024-01-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,75.4
331237,Brook Road.,2024-01-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
331237,Brook Road.,2024-01-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
331237,Brook Road.,2024-01-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.2
331237,Brook Road.,2024-01-16T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.58
331237,Brook Road.,2024-01-16T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
331237,Brook Road.,2024-01-16T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.72
331237,Brook Road.,2024-01-16T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.27
331237,Brook Road.,2024-01-16T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.08
331237,Brook Road.,2024-01-16T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.67
331237,Brook Road.,2024-01-16T04:30:00.000+00:00,feeder,3,N Current (RMS),A,44.5
331237,Brook Road.,2024-01-16T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,48.1
331237,Brook Road.,2024-01-16T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,46.6
331237,Brook Road.,2024-01-16T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,102.3
331237,Brook Road.,2024-01-16T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
331237,Brook Road.,2024-01-16T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.98
331237,Brook Road.,2024-01-16T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.94
331237,Brook Road.,2024-01-16T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.14
331237,Brook Road.,2024-01-16T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.7
331237,Brook Road.,2024-01-16T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.28
331237,Brook Road.,2024-01-16T04:30:00.000+00:00,feeder,2,N Current (RMS),A,20.6
331237,Brook Road.,2024-01-16T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.6
331237,Brook Road.,2024-01-16T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.2
331237,Brook Road.,2024-01-16T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.7
331237,Brook Road.,2024-01-16T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.19
331237,Brook Road.,2024-01-16T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
331237,Brook Road.,2024-01-16T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.17
331237,Brook Road.,2024-01-16T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.85
331237,Brook Road.,2024-01-16T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.43
331237,Brook Road.,2024-01-16T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.63
331237,Brook Road.,2024-01-16T04:30:00.000+00:00,feeder,1,N Current (RMS),A,35.2
331237,Brook Road.,2024-01-16T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,55.9
331237,Brook Road.,2024-01-16T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
331237,Brook Road.,2024-01-16T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.4
331237,Brook Road.,2024-01-16T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
331237,Brook Road.,2024-01-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
331237,Brook Road.,2024-01-16T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
331237,Brook Road.,2024-01-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
331237,Brook Road.,2024-01-16T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
331237,Brook Road.,2024-01-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
331237,Brook Road.,2024-01-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
331237,Brook Road.,2024-01-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
331237,Brook Road.,2024-01-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
331237,Brook Road.,2024-01-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,29.26
331237,Brook Road.,2024-01-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,20.21
331237,Brook Road.,2024-01-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,43.58
331237,Brook Road.,2024-01-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,75.7
331237,Brook Road.,2024-01-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
331237,Brook Road.,2024-01-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
331237,Brook Road.,2024-01-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.3
331237,Brook Road.,2024-01-16T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.96
331237,Brook Road.,2024-01-16T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
331237,Brook Road.,2024-01-16T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.8
331237,Brook Road.,2024-01-16T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.93
331237,Brook Road.,2024-01-16T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.29
331237,Brook Road.,2024-01-16T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.45
331237,Brook Road.,2024-01-16T04:20:00.000+00:00,feeder,3,N Current (RMS),A,38.1
331237,Brook Road.,2024-01-16T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.3
331237,Brook Road.,2024-01-16T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.4
331237,Brook Road.,2024-01-16T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,88.3
331237,Brook Road.,2024-01-16T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.55
331237,Brook Road.,2024-01-16T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.48
331237,Brook Road.,2024-01-16T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
331237,Brook Road.,2024-01-16T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.32
331237,Brook Road.,2024-01-16T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.99
331237,Brook Road.,2024-01-16T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.88
331237,Brook Road.,2024-01-16T04:20:00.000+00:00,feeder,2,N Current (RMS),A,12.6
331237,Brook Road.,2024-01-16T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.8
331237,Brook Road.,2024-01-16T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.6
331237,Brook Road.,2024-01-16T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.7
331237,Brook Road.,2024-01-16T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.15
331237,Brook Road.,2024-01-16T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
331237,Brook Road.,2024-01-16T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.31
331237,Brook Road.,2024-01-16T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.02
331237,Brook Road.,2024-01-16T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.69
331237,Brook Road.,2024-01-16T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.06
331237,Brook Road.,2024-01-16T04:20:00.000+00:00,feeder,1,N Current (RMS),A,39.4
331237,Brook Road.,2024-01-16T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,60.4
331237,Brook Road.,2024-01-16T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.4
331237,Brook Road.,2024-01-16T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.8
331237,Brook Road.,2024-01-16T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
331237,Brook Road.,2024-01-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
331237,Brook Road.,2024-01-16T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
331237,Brook Road.,2024-01-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
331237,Brook Road.,2024-01-16T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
331237,Brook Road.,2024-01-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
331237,Brook Road.,2024-01-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
331237,Brook Road.,2024-01-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
331237,Brook Road.,2024-01-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
331237,Brook Road.,2024-01-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,28.26
331237,Brook Road.,2024-01-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,18.97
331237,Brook Road.,2024-01-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,36.39
331237,Brook Road.,2024-01-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,61.1
331237,Brook Road.,2024-01-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
331237,Brook Road.,2024-01-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
331237,Brook Road.,2024-01-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
331237,Brook Road.,2024-01-16T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.37
331237,Brook Road.,2024-01-16T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
331237,Brook Road.,2024-01-16T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.91
331237,Brook Road.,2024-01-16T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.19
331237,Brook Road.,2024-01-16T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.39
331237,Brook Road.,2024-01-16T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.82
331237,Brook Road.,2024-01-16T04:10:00.000+00:00,feeder,3,N Current (RMS),A,38.1
331237,Brook Road.,2024-01-16T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,39.6
331237,Brook Road.,2024-01-16T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.3
331237,Brook Road.,2024-01-16T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,89.7
331237,Brook Road.,2024-01-16T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
331237,Brook Road.,2024-01-16T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
331237,Brook Road.,2024-01-16T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
331237,Brook Road.,2024-01-16T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.84
331237,Brook Road.,2024-01-16T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.44
331237,Brook Road.,2024-01-16T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.93
331237,Brook Road.,2024-01-16T04:10:00.000+00:00,feeder,2,N Current (RMS),A,16.1
331237,Brook Road.,2024-01-16T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.3
331237,Brook Road.,2024-01-16T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.1
331237,Brook Road.,2024-01-16T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.0
331237,Brook Road.,2024-01-16T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.09
331237,Brook Road.,2024-01-16T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
331237,Brook Road.,2024-01-16T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.12
331237,Brook Road.,2024-01-16T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.23
331237,Brook Road.,2024-01-16T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.73
331237,Brook Road.,2024-01-16T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.02
331237,Brook Road.,2024-01-16T04:10:00.000+00:00,feeder,1,N Current (RMS),A,32.0
331237,Brook Road.,2024-01-16T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,57.0
331237,Brook Road.,2024-01-16T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.7
331237,Brook Road.,2024-01-16T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.3
331237,Brook Road.,2024-01-16T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
331237,Brook Road.,2024-01-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
331237,Brook Road.,2024-01-16T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
331237,Brook Road.,2024-01-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
331237,Brook Road.,2024-01-16T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
331237,Brook Road.,2024-01-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
331237,Brook Road.,2024-01-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
331237,Brook Road.,2024-01-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
331237,Brook Road.,2024-01-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
331237,Brook Road.,2024-01-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,27.26
331237,Brook Road.,2024-01-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,21.56
331237,Brook Road.,2024-01-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,38.77
331237,Brook Road.,2024-01-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,56.4
331237,Brook Road.,2024-01-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
331237,Brook Road.,2024-01-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
331237,Brook Road.,2024-01-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
331237,Brook Road.,2024-01-16T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.27
331237,Brook Road.,2024-01-16T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
331237,Brook Road.,2024-01-16T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.93
331237,Brook Road.,2024-01-16T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.92
331237,Brook Road.,2024-01-16T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.85
331237,Brook Road.,2024-01-16T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.95
331237,Brook Road.,2024-01-16T04:00:00.000+00:00,feeder,3,N Current (RMS),A,38.3
331237,Brook Road.,2024-01-16T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,38.2
331237,Brook Road.,2024-01-16T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,41.3
331237,Brook Road.,2024-01-16T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,90.4
331237,Brook Road.,2024-01-16T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.58
331237,Brook Road.,2024-01-16T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
331237,Brook Road.,2024-01-16T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
331237,Brook Road.,2024-01-16T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.57
331237,Brook Road.,2024-01-16T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.49
331237,Brook Road.,2024-01-16T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.96
331237,Brook Road.,2024-01-16T04:00:00.000+00:00,feeder,2,N Current (RMS),A,12.7
331237,Brook Road.,2024-01-16T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.3
331237,Brook Road.,2024-01-16T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.8
331237,Brook Road.,2024-01-16T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.4
331237,Brook Road.,2024-01-16T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.96
331237,Brook Road.,2024-01-16T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
331237,Brook Road.,2024-01-16T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.2
331237,Brook Road.,2024-01-16T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.89
331237,Brook Road.,2024-01-16T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.87
331237,Brook Road.,2024-01-16T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.45
331237,Brook Road.,2024-01-16T04:00:00.000+00:00,feeder,1,N Current (RMS),A,32.2
331237,Brook Road.,2024-01-16T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,59.6
331237,Brook Road.,2024-01-16T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.8
331237,Brook Road.,2024-01-16T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.0
331237,Brook Road.,2024-01-16T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
331237,Brook Road.,2024-01-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
331237,Brook Road.,2024-01-16T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
331237,Brook Road.,2024-01-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
331237,Brook Road.,2024-01-16T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
331237,Brook Road.,2024-01-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
331237,Brook Road.,2024-01-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
331237,Brook Road.,2024-01-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
331237,Brook Road.,2024-01-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
331237,Brook Road.,2024-01-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,28.38
331237,Brook Road.,2024-01-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,23.22
331237,Brook Road.,2024-01-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,37.36
331237,Brook Road.,2024-01-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,50.1
331237,Brook Road.,2024-01-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
331237,Brook Road.,2024-01-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
331237,Brook Road.,2024-01-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
331237,Brook Road.,2024-01-16T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.82
331237,Brook Road.,2024-01-16T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
331237,Brook Road.,2024-01-16T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.75
331237,Brook Road.,2024-01-16T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.46
331237,Brook Road.,2024-01-16T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.13
331237,Brook Road.,2024-01-16T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.33
331237,Brook Road.,2024-01-16T03:50:00.000+00:00,feeder,3,N Current (RMS),A,38.7
331237,Brook Road.,2024-01-16T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,40.3
331237,Brook Road.,2024-01-16T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,54.3
331237,Brook Road.,2024-01-16T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,96.0
331237,Brook Road.,2024-01-16T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
331237,Brook Road.,2024-01-16T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.63
331237,Brook Road.,2024-01-16T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
331237,Brook Road.,2024-01-16T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.41
331237,Brook Road.,2024-01-16T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.8
331237,Brook Road.,2024-01-16T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.63
331237,Brook Road.,2024-01-16T03:50:00.000+00:00,feeder,2,N Current (RMS),A,11.4
331237,Brook Road.,2024-01-16T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.6
331237,Brook Road.,2024-01-16T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.7
331237,Brook Road.,2024-01-16T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
331237,Brook Road.,2024-01-16T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.88
331237,Brook Road.,2024-01-16T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
331237,Brook Road.,2024-01-16T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.24
331237,Brook Road.,2024-01-16T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.03
331237,Brook Road.,2024-01-16T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.17
331237,Brook Road.,2024-01-16T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.59
331237,Brook Road.,2024-01-16T03:50:00.000+00:00,feeder,1,N Current (RMS),A,28.7
331237,Brook Road.,2024-01-16T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,56.2
331237,Brook Road.,2024-01-16T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.3
331237,Brook Road.,2024-01-16T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.7
331237,Brook Road.,2024-01-16T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
331237,Brook Road.,2024-01-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
331237,Brook Road.,2024-01-16T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
331237,Brook Road.,2024-01-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
331237,Brook Road.,2024-01-16T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
331237,Brook Road.,2024-01-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
331237,Brook Road.,2024-01-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
331237,Brook Road.,2024-01-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
331237,Brook Road.,2024-01-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
331237,Brook Road.,2024-01-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,27.89
331237,Brook Road.,2024-01-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,27.09
331237,Brook Road.,2024-01-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,38.56
331237,Brook Road.,2024-01-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,47.4
331237,Brook Road.,2024-01-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
331237,Brook Road.,2024-01-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
331237,Brook Road.,2024-01-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
331237,Brook Road.,2024-01-16T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.11
331237,Brook Road.,2024-01-16T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.64
331237,Brook Road.,2024-01-16T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.88
331237,Brook Road.,2024-01-16T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.11
331237,Brook Road.,2024-01-16T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.13
331237,Brook Road.,2024-01-16T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.74
331237,Brook Road.,2024-01-16T03:40:00.000+00:00,feeder,3,N Current (RMS),A,41.7
331237,Brook Road.,2024-01-16T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,42.5
331237,Brook Road.,2024-01-16T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,54.1
331237,Brook Road.,2024-01-16T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,100.8
331237,Brook Road.,2024-01-16T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
331237,Brook Road.,2024-01-16T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
331237,Brook Road.,2024-01-16T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
331237,Brook Road.,2024-01-16T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.21
331237,Brook Road.,2024-01-16T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.5
331237,Brook Road.,2024-01-16T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.79
331237,Brook Road.,2024-01-16T03:40:00.000+00:00,feeder,2,N Current (RMS),A,12.2
331237,Brook Road.,2024-01-16T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.8
331237,Brook Road.,2024-01-16T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.6
331237,Brook Road.,2024-01-16T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.7
331237,Brook Road.,2024-01-16T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.76
331237,Brook Road.,2024-01-16T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
331237,Brook Road.,2024-01-16T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.49
331237,Brook Road.,2024-01-16T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.38
331237,Brook Road.,2024-01-16T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.99
331237,Brook Road.,2024-01-16T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.52
331237,Brook Road.,2024-01-16T03:40:00.000+00:00,feeder,1,N Current (RMS),A,31.8
331237,Brook Road.,2024-01-16T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,56.9
331237,Brook Road.,2024-01-16T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.0
331237,Brook Road.,2024-01-16T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.8
331237,Brook Road.,2024-01-16T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
331237,Brook Road.,2024-01-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
331237,Brook Road.,2024-01-16T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
331237,Brook Road.,2024-01-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
331237,Brook Road.,2024-01-16T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
331237,Brook Road.,2024-01-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
331237,Brook Road.,2024-01-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
331237,Brook Road.,2024-01-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
331237,Brook Road.,2024-01-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
331237,Brook Road.,2024-01-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,28.7
331237,Brook Road.,2024-01-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,26.62
331237,Brook Road.,2024-01-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,39.05
331237,Brook Road.,2024-01-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,47.0
331237,Brook Road.,2024-01-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
331237,Brook Road.,2024-01-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
331237,Brook Road.,2024-01-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
331237,Brook Road.,2024-01-16T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.4
331237,Brook Road.,2024-01-16T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.53
331237,Brook Road.,2024-01-16T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.65
331237,Brook Road.,2024-01-16T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.55
331237,Brook Road.,2024-01-16T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.4
331237,Brook Road.,2024-01-16T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,26.98
331237,Brook Road.,2024-01-16T03:30:00.000+00:00,feeder,3,N Current (RMS),A,49.6
331237,Brook Road.,2024-01-16T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,40.3
331237,Brook Road.,2024-01-16T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,51.3
331237,Brook Road.,2024-01-16T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,109.6
331237,Brook Road.,2024-01-16T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
331237,Brook Road.,2024-01-16T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
331237,Brook Road.,2024-01-16T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
331237,Brook Road.,2024-01-16T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.65
331237,Brook Road.,2024-01-16T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.13
331237,Brook Road.,2024-01-16T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.05
331237,Brook Road.,2024-01-16T03:30:00.000+00:00,feeder,2,N Current (RMS),A,14.5
331237,Brook Road.,2024-01-16T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.7
331237,Brook Road.,2024-01-16T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.1
331237,Brook Road.,2024-01-16T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.9
331237,Brook Road.,2024-01-16T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.24
331237,Brook Road.,2024-01-16T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
331237,Brook Road.,2024-01-16T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.36
331237,Brook Road.,2024-01-16T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.66
331237,Brook Road.,2024-01-16T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.51
331237,Brook Road.,2024-01-16T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.09
331237,Brook Road.,2024-01-16T03:30:00.000+00:00,feeder,1,N Current (RMS),A,32.6
331237,Brook Road.,2024-01-16T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,58.2
331237,Brook Road.,2024-01-16T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.6
331237,Brook Road.,2024-01-16T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.4
331237,Brook Road.,2024-01-16T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
331237,Brook Road.,2024-01-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
331237,Brook Road.,2024-01-16T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
331237,Brook Road.,2024-01-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
331237,Brook Road.,2024-01-16T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
331237,Brook Road.,2024-01-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
331237,Brook Road.,2024-01-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
331237,Brook Road.,2024-01-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
331237,Brook Road.,2024-01-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
331237,Brook Road.,2024-01-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,26.86
331237,Brook Road.,2024-01-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,28.04
331237,Brook Road.,2024-01-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,44.12
331237,Brook Road.,2024-01-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,55.8
331237,Brook Road.,2024-01-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
331237,Brook Road.,2024-01-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
331237,Brook Road.,2024-01-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.3
331237,Brook Road.,2024-01-16T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.05
331237,Brook Road.,2024-01-16T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.38
331237,Brook Road.,2024-01-16T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.65
331237,Brook Road.,2024-01-16T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.08
331237,Brook Road.,2024-01-16T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.08
331237,Brook Road.,2024-01-16T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.17
331237,Brook Road.,2024-01-16T03:20:00.000+00:00,feeder,3,N Current (RMS),A,36.6
331237,Brook Road.,2024-01-16T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.2
331237,Brook Road.,2024-01-16T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,46.2
331237,Brook Road.,2024-01-16T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,90.5
331237,Brook Road.,2024-01-16T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
331237,Brook Road.,2024-01-16T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.87
331237,Brook Road.,2024-01-16T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
331237,Brook Road.,2024-01-16T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.96
331237,Brook Road.,2024-01-16T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.04
331237,Brook Road.,2024-01-16T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.83
331237,Brook Road.,2024-01-16T03:20:00.000+00:00,feeder,2,N Current (RMS),A,14.2
331237,Brook Road.,2024-01-16T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.4
331237,Brook Road.,2024-01-16T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.7
331237,Brook Road.,2024-01-16T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.7
331237,Brook Road.,2024-01-16T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.54
331237,Brook Road.,2024-01-16T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
331237,Brook Road.,2024-01-16T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.36
331237,Brook Road.,2024-01-16T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.13
331237,Brook Road.,2024-01-16T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.84
331237,Brook Road.,2024-01-16T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.75
331237,Brook Road.,2024-01-16T03:20:00.000+00:00,feeder,1,N Current (RMS),A,40.0
331237,Brook Road.,2024-01-16T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,64.2
331237,Brook Road.,2024-01-16T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,60.4
331237,Brook Road.,2024-01-16T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.1
331237,Brook Road.,2024-01-16T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
331237,Brook Road.,2024-01-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
331237,Brook Road.,2024-01-16T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
331237,Brook Road.,2024-01-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
331237,Brook Road.,2024-01-16T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
331237,Brook Road.,2024-01-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
331237,Brook Road.,2024-01-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
331237,Brook Road.,2024-01-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
331237,Brook Road.,2024-01-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
331237,Brook Road.,2024-01-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,30.17
331237,Brook Road.,2024-01-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,29.95
331237,Brook Road.,2024-01-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,38.74
331237,Brook Road.,2024-01-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,42.9
331237,Brook Road.,2024-01-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
331237,Brook Road.,2024-01-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
331237,Brook Road.,2024-01-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
331237,Brook Road.,2024-01-16T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.54
331237,Brook Road.,2024-01-16T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.36
331237,Brook Road.,2024-01-16T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.95
331237,Brook Road.,2024-01-16T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.28
331237,Brook Road.,2024-01-16T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.41
331237,Brook Road.,2024-01-16T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,25.27
331237,Brook Road.,2024-01-16T03:10:00.000+00:00,feeder,3,N Current (RMS),A,43.3
331237,Brook Road.,2024-01-16T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,54.6
331237,Brook Road.,2024-01-16T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,47.0
331237,Brook Road.,2024-01-16T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,102.9
331237,Brook Road.,2024-01-16T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
331237,Brook Road.,2024-01-16T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.03
331237,Brook Road.,2024-01-16T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
331237,Brook Road.,2024-01-16T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.12
331237,Brook Road.,2024-01-16T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.78
331237,Brook Road.,2024-01-16T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.47
331237,Brook Road.,2024-01-16T03:10:00.000+00:00,feeder,2,N Current (RMS),A,18.4
331237,Brook Road.,2024-01-16T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.7
331237,Brook Road.,2024-01-16T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.2
331237,Brook Road.,2024-01-16T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.6
331237,Brook Road.,2024-01-16T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.25
331237,Brook Road.,2024-01-16T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
331237,Brook Road.,2024-01-16T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.16
331237,Brook Road.,2024-01-16T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.55
331237,Brook Road.,2024-01-16T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.39
331237,Brook Road.,2024-01-16T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.79
331237,Brook Road.,2024-01-16T03:10:00.000+00:00,feeder,1,N Current (RMS),A,49.7
331237,Brook Road.,2024-01-16T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,73.6
331237,Brook Road.,2024-01-16T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,78.3
331237,Brook Road.,2024-01-16T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.3
331237,Brook Road.,2024-01-16T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
331237,Brook Road.,2024-01-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
331237,Brook Road.,2024-01-16T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
331237,Brook Road.,2024-01-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
331237,Brook Road.,2024-01-16T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
331237,Brook Road.,2024-01-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
331237,Brook Road.,2024-01-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
331237,Brook Road.,2024-01-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
331237,Brook Road.,2024-01-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
331237,Brook Road.,2024-01-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,35.95
331237,Brook Road.,2024-01-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,34.58
331237,Brook Road.,2024-01-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,43.53
331237,Brook Road.,2024-01-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,42.5
331237,Brook Road.,2024-01-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
331237,Brook Road.,2024-01-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
331237,Brook Road.,2024-01-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.3
331237,Brook Road.,2024-01-16T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.39
331237,Brook Road.,2024-01-16T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
331237,Brook Road.,2024-01-16T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.84
331237,Brook Road.,2024-01-16T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.5
331237,Brook Road.,2024-01-16T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.74
331237,Brook Road.,2024-01-16T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.96
331237,Brook Road.,2024-01-16T03:00:00.000+00:00,feeder,3,N Current (RMS),A,28.9
331237,Brook Road.,2024-01-16T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,51.6
331237,Brook Road.,2024-01-16T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,52.8
331237,Brook Road.,2024-01-16T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,85.7
331237,Brook Road.,2024-01-16T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
331237,Brook Road.,2024-01-16T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.81
331237,Brook Road.,2024-01-16T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
331237,Brook Road.,2024-01-16T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.31
331237,Brook Road.,2024-01-16T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.63
331237,Brook Road.,2024-01-16T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.44
331237,Brook Road.,2024-01-16T03:00:00.000+00:00,feeder,2,N Current (RMS),A,15.7
331237,Brook Road.,2024-01-16T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.6
331237,Brook Road.,2024-01-16T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.4
331237,Brook Road.,2024-01-16T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.4
331237,Brook Road.,2024-01-16T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
331237,Brook Road.,2024-01-16T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
331237,Brook Road.,2024-01-16T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
331237,Brook Road.,2024-01-16T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.99
331237,Brook Road.,2024-01-16T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.32
331237,Brook Road.,2024-01-16T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.53
331237,Brook Road.,2024-01-16T03:00:00.000+00:00,feeder,1,N Current (RMS),A,44.9
331237,Brook Road.,2024-01-16T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,67.3
331237,Brook Road.,2024-01-16T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,78.2
331237,Brook Road.,2024-01-16T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.5
331237,Brook Road.,2024-01-16T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
331237,Brook Road.,2024-01-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
331237,Brook Road.,2024-01-16T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
331237,Brook Road.,2024-01-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
331237,Brook Road.,2024-01-16T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
331237,Brook Road.,2024-01-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
331237,Brook Road.,2024-01-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
331237,Brook Road.,2024-01-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
331237,Brook Road.,2024-01-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
331237,Brook Road.,2024-01-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,33.81
331237,Brook Road.,2024-01-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,35.69
331237,Brook Road.,2024-01-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,38.93
331237,Brook Road.,2024-01-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,41.8
331237,Brook Road.,2024-01-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
331237,Brook Road.,2024-01-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
331237,Brook Road.,2024-01-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
331237,Brook Road.,2024-01-16T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.71
331237,Brook Road.,2024-01-16T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
331237,Brook Road.,2024-01-16T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.8
331237,Brook Road.,2024-01-16T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.37
331237,Brook Road.,2024-01-16T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.13
331237,Brook Road.,2024-01-16T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.94
331237,Brook Road.,2024-01-16T02:50:00.000+00:00,feeder,3,N Current (RMS),A,25.3
331237,Brook Road.,2024-01-16T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,55.1
331237,Brook Road.,2024-01-16T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,70.0
331237,Brook Road.,2024-01-16T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,90.1
331237,Brook Road.,2024-01-16T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
331237,Brook Road.,2024-01-16T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.95
331237,Brook Road.,2024-01-16T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
