Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331237,Brook Road.,2024-01-16T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.65
331237,Brook Road.,2024-01-16T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.25
331237,Brook Road.,2024-01-16T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.75
331237,Brook Road.,2024-01-16T02:50:00.000+00:00,feeder,2,N Current (RMS),A,23.3
331237,Brook Road.,2024-01-16T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.6
331237,Brook Road.,2024-01-16T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
331237,Brook Road.,2024-01-16T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.5
331237,Brook Road.,2024-01-16T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.25
331237,Brook Road.,2024-01-16T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
331237,Brook Road.,2024-01-16T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.25
331237,Brook Road.,2024-01-16T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.51
331237,Brook Road.,2024-01-16T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.22
331237,Brook Road.,2024-01-16T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.71
331237,Brook Road.,2024-01-16T02:50:00.000+00:00,feeder,1,N Current (RMS),A,48.7
331237,Brook Road.,2024-01-16T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,69.6
331237,Brook Road.,2024-01-16T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,81.7
331237,Brook Road.,2024-01-16T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.0
331237,Brook Road.,2024-01-16T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
331237,Brook Road.,2024-01-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
331237,Brook Road.,2024-01-16T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
331237,Brook Road.,2024-01-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
331237,Brook Road.,2024-01-16T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
331237,Brook Road.,2024-01-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
331237,Brook Road.,2024-01-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
331237,Brook Road.,2024-01-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
331237,Brook Road.,2024-01-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
331237,Brook Road.,2024-01-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,33.53
331237,Brook Road.,2024-01-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,40.59
331237,Brook Road.,2024-01-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,42.41
331237,Brook Road.,2024-01-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,46.4
331237,Brook Road.,2024-01-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
331237,Brook Road.,2024-01-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
331237,Brook Road.,2024-01-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.1
331237,Brook Road.,2024-01-16T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.21
331237,Brook Road.,2024-01-16T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
331237,Brook Road.,2024-01-16T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.93
331237,Brook Road.,2024-01-16T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.66
331237,Brook Road.,2024-01-16T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.43
331237,Brook Road.,2024-01-16T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,26.86
331237,Brook Road.,2024-01-16T02:40:00.000+00:00,feeder,3,N Current (RMS),A,43.9
331237,Brook Road.,2024-01-16T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,41.9
331237,Brook Road.,2024-01-16T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,71.6
331237,Brook Road.,2024-01-16T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,109.6
331237,Brook Road.,2024-01-16T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
331237,Brook Road.,2024-01-16T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.7
331237,Brook Road.,2024-01-16T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
331237,Brook Road.,2024-01-16T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.28
331237,Brook Road.,2024-01-16T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.87
331237,Brook Road.,2024-01-16T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.01
331237,Brook Road.,2024-01-16T02:40:00.000+00:00,feeder,2,N Current (RMS),A,18.3
331237,Brook Road.,2024-01-16T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
331237,Brook Road.,2024-01-16T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.1
331237,Brook Road.,2024-01-16T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.7
331237,Brook Road.,2024-01-16T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.9
331237,Brook Road.,2024-01-16T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
331237,Brook Road.,2024-01-16T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.99
331237,Brook Road.,2024-01-16T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.41
331237,Brook Road.,2024-01-16T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.25
331237,Brook Road.,2024-01-16T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.29
331237,Brook Road.,2024-01-16T02:40:00.000+00:00,feeder,1,N Current (RMS),A,46.8
331237,Brook Road.,2024-01-16T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,69.2
331237,Brook Road.,2024-01-16T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,81.8
331237,Brook Road.,2024-01-16T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.9
331237,Brook Road.,2024-01-16T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
331237,Brook Road.,2024-01-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
331237,Brook Road.,2024-01-16T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
331237,Brook Road.,2024-01-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
331237,Brook Road.,2024-01-16T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
331237,Brook Road.,2024-01-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
331237,Brook Road.,2024-01-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
331237,Brook Road.,2024-01-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
331237,Brook Road.,2024-01-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
331237,Brook Road.,2024-01-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,31.35
331237,Brook Road.,2024-01-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,41.55
331237,Brook Road.,2024-01-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,47.16
331237,Brook Road.,2024-01-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,52.5
331237,Brook Road.,2024-01-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
331237,Brook Road.,2024-01-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
331237,Brook Road.,2024-01-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.9
331237,Brook Road.,2024-01-16T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.16
331237,Brook Road.,2024-01-16T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
331237,Brook Road.,2024-01-16T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.96
331237,Brook Road.,2024-01-16T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.02
331237,Brook Road.,2024-01-16T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.75
331237,Brook Road.,2024-01-16T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,30.24
331237,Brook Road.,2024-01-16T02:30:00.000+00:00,feeder,3,N Current (RMS),A,53.5
331237,Brook Road.,2024-01-16T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,38.3
331237,Brook Road.,2024-01-16T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,72.4
331237,Brook Road.,2024-01-16T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,123.5
331237,Brook Road.,2024-01-16T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
331237,Brook Road.,2024-01-16T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.86
331237,Brook Road.,2024-01-16T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
331237,Brook Road.,2024-01-16T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.15
331237,Brook Road.,2024-01-16T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.21
331237,Brook Road.,2024-01-16T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.4
331237,Brook Road.,2024-01-16T02:30:00.000+00:00,feeder,2,N Current (RMS),A,29.2
331237,Brook Road.,2024-01-16T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.7
331237,Brook Road.,2024-01-16T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
331237,Brook Road.,2024-01-16T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,55.4
331237,Brook Road.,2024-01-16T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.69
331237,Brook Road.,2024-01-16T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
331237,Brook Road.,2024-01-16T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.6
331237,Brook Road.,2024-01-16T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.72
331237,Brook Road.,2024-01-16T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.72
331237,Brook Road.,2024-01-16T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.1
331237,Brook Road.,2024-01-16T02:30:00.000+00:00,feeder,1,N Current (RMS),A,44.1
331237,Brook Road.,2024-01-16T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,70.1
331237,Brook Road.,2024-01-16T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,79.9
331237,Brook Road.,2024-01-16T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.0
331237,Brook Road.,2024-01-16T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
331237,Brook Road.,2024-01-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
331237,Brook Road.,2024-01-16T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
331237,Brook Road.,2024-01-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
331237,Brook Road.,2024-01-16T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
331237,Brook Road.,2024-01-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
331237,Brook Road.,2024-01-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
331237,Brook Road.,2024-01-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
331237,Brook Road.,2024-01-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
331237,Brook Road.,2024-01-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,32.9
331237,Brook Road.,2024-01-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,40.69
331237,Brook Road.,2024-01-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,53.74
331237,Brook Road.,2024-01-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,60.3
331237,Brook Road.,2024-01-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
331237,Brook Road.,2024-01-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.8
331237,Brook Road.,2024-01-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,220.4
331237,Brook Road.,2024-01-16T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.01
331237,Brook Road.,2024-01-16T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
331237,Brook Road.,2024-01-16T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.95
331237,Brook Road.,2024-01-16T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.16
331237,Brook Road.,2024-01-16T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.85
331237,Brook Road.,2024-01-16T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,27.71
331237,Brook Road.,2024-01-16T02:20:00.000+00:00,feeder,3,N Current (RMS),A,46.3
331237,Brook Road.,2024-01-16T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,39.0
331237,Brook Road.,2024-01-16T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,72.7
331237,Brook Road.,2024-01-16T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,112.9
331237,Brook Road.,2024-01-16T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
331237,Brook Road.,2024-01-16T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.61
331237,Brook Road.,2024-01-16T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.86
331237,Brook Road.,2024-01-16T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.44
331237,Brook Road.,2024-01-16T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.39
331237,Brook Road.,2024-01-16T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.54
331237,Brook Road.,2024-01-16T02:20:00.000+00:00,feeder,2,N Current (RMS),A,26.4
331237,Brook Road.,2024-01-16T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.1
331237,Brook Road.,2024-01-16T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
331237,Brook Road.,2024-01-16T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,52.2
331237,Brook Road.,2024-01-16T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.14
331237,Brook Road.,2024-01-16T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
331237,Brook Road.,2024-01-16T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.46
331237,Brook Road.,2024-01-16T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.38
331237,Brook Road.,2024-01-16T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.94
331237,Brook Road.,2024-01-16T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
331237,Brook Road.,2024-01-16T02:20:00.000+00:00,feeder,1,N Current (RMS),A,49.2
331237,Brook Road.,2024-01-16T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,69.1
331237,Brook Road.,2024-01-16T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,80.8
331237,Brook Road.,2024-01-16T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.7
331237,Brook Road.,2024-01-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
331237,Brook Road.,2024-01-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
331237,Brook Road.,2024-01-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
331237,Brook Road.,2024-01-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
331237,Brook Road.,2024-01-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
331237,Brook Road.,2024-01-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
331237,Brook Road.,2024-01-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
331237,Brook Road.,2024-01-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
331237,Brook Road.,2024-01-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
331237,Brook Road.,2024-01-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,30.98
331237,Brook Road.,2024-01-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,41.19
331237,Brook Road.,2024-01-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,49.25
331237,Brook Road.,2024-01-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,54.5
331237,Brook Road.,2024-01-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
331237,Brook Road.,2024-01-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.6
331237,Brook Road.,2024-01-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.0
331237,Brook Road.,2024-01-16T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.85
331237,Brook Road.,2024-01-16T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
331237,Brook Road.,2024-01-16T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.23
331237,Brook Road.,2024-01-16T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.51
331237,Brook Road.,2024-01-16T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.61
331237,Brook Road.,2024-01-16T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,25.48
331237,Brook Road.,2024-01-16T02:10:00.000+00:00,feeder,3,N Current (RMS),A,41.6
331237,Brook Road.,2024-01-16T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,41.1
331237,Brook Road.,2024-01-16T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,72.0
331237,Brook Road.,2024-01-16T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,104.0
331237,Brook Road.,2024-01-16T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
331237,Brook Road.,2024-01-16T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
331237,Brook Road.,2024-01-16T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.03
331237,Brook Road.,2024-01-16T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.79
331237,Brook Road.,2024-01-16T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.67
331237,Brook Road.,2024-01-16T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.56
331237,Brook Road.,2024-01-16T02:10:00.000+00:00,feeder,2,N Current (RMS),A,32.4
331237,Brook Road.,2024-01-16T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
331237,Brook Road.,2024-01-16T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.4
331237,Brook Road.,2024-01-16T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,60.2
331237,Brook Road.,2024-01-16T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.34
331237,Brook Road.,2024-01-16T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
331237,Brook Road.,2024-01-16T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.2
331237,Brook Road.,2024-01-16T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.3
331237,Brook Road.,2024-01-16T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
331237,Brook Road.,2024-01-16T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.07
331237,Brook Road.,2024-01-16T02:10:00.000+00:00,feeder,1,N Current (RMS),A,50.0
331237,Brook Road.,2024-01-16T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,68.8
331237,Brook Road.,2024-01-16T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,80.9
331237,Brook Road.,2024-01-16T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.6
331237,Brook Road.,2024-01-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
331237,Brook Road.,2024-01-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
331237,Brook Road.,2024-01-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
331237,Brook Road.,2024-01-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
331237,Brook Road.,2024-01-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
331237,Brook Road.,2024-01-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
331237,Brook Road.,2024-01-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
331237,Brook Road.,2024-01-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
331237,Brook Road.,2024-01-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
331237,Brook Road.,2024-01-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,29.61
331237,Brook Road.,2024-01-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,41.28
331237,Brook Road.,2024-01-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,49.11
331237,Brook Road.,2024-01-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,58.2
331237,Brook Road.,2024-01-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
331237,Brook Road.,2024-01-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.9
331237,Brook Road.,2024-01-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.2
331237,Brook Road.,2024-01-16T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.48
331237,Brook Road.,2024-01-16T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
331237,Brook Road.,2024-01-16T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.31
331237,Brook Road.,2024-01-16T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.16
331237,Brook Road.,2024-01-16T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.24
331237,Brook Road.,2024-01-16T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,25.64
331237,Brook Road.,2024-01-16T02:00:00.000+00:00,feeder,3,N Current (RMS),A,45.9
331237,Brook Road.,2024-01-16T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.2
331237,Brook Road.,2024-01-16T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,71.0
331237,Brook Road.,2024-01-16T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,104.7
331237,Brook Road.,2024-01-16T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
331237,Brook Road.,2024-01-16T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.88
331237,Brook Road.,2024-01-16T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.28
331237,Brook Road.,2024-01-16T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.69
331237,Brook Road.,2024-01-16T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.05
331237,Brook Road.,2024-01-16T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.91
331237,Brook Road.,2024-01-16T02:00:00.000+00:00,feeder,2,N Current (RMS),A,31.6
331237,Brook Road.,2024-01-16T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.3
331237,Brook Road.,2024-01-16T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
331237,Brook Road.,2024-01-16T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,57.9
331237,Brook Road.,2024-01-16T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.55
331237,Brook Road.,2024-01-16T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
331237,Brook Road.,2024-01-16T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.68
331237,Brook Road.,2024-01-16T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.43
331237,Brook Road.,2024-01-16T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.06
331237,Brook Road.,2024-01-16T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.58
331237,Brook Road.,2024-01-16T02:00:00.000+00:00,feeder,1,N Current (RMS),A,53.6
331237,Brook Road.,2024-01-16T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,73.9
331237,Brook Road.,2024-01-16T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,81.2
331237,Brook Road.,2024-01-16T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.2
331237,Brook Road.,2024-01-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
331237,Brook Road.,2024-01-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
331237,Brook Road.,2024-01-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
331237,Brook Road.,2024-01-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
331237,Brook Road.,2024-01-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
331237,Brook Road.,2024-01-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
331237,Brook Road.,2024-01-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
331237,Brook Road.,2024-01-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
331237,Brook Road.,2024-01-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
331237,Brook Road.,2024-01-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,30.29
331237,Brook Road.,2024-01-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,41.35
331237,Brook Road.,2024-01-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,48.14
331237,Brook Road.,2024-01-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,54.6
331237,Brook Road.,2024-01-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
331237,Brook Road.,2024-01-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.8
331237,Brook Road.,2024-01-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.9
331237,Brook Road.,2024-01-16T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.42
331237,Brook Road.,2024-01-16T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.26
331237,Brook Road.,2024-01-16T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.24
331237,Brook Road.,2024-01-16T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.05
331237,Brook Road.,2024-01-16T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.22
331237,Brook Road.,2024-01-16T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,27.76
331237,Brook Road.,2024-01-16T01:50:00.000+00:00,feeder,3,N Current (RMS),A,50.3
331237,Brook Road.,2024-01-16T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,37.8
331237,Brook Road.,2024-01-16T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,82.7
331237,Brook Road.,2024-01-16T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,113.7
331237,Brook Road.,2024-01-16T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
331237,Brook Road.,2024-01-16T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.95
331237,Brook Road.,2024-01-16T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.92
331237,Brook Road.,2024-01-16T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.74
331237,Brook Road.,2024-01-16T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.16
331237,Brook Road.,2024-01-16T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.63
331237,Brook Road.,2024-01-16T01:50:00.000+00:00,feeder,2,N Current (RMS),A,33.9
331237,Brook Road.,2024-01-16T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
331237,Brook Road.,2024-01-16T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.1
331237,Brook Road.,2024-01-16T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,60.4
331237,Brook Road.,2024-01-16T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.59
331237,Brook Road.,2024-01-16T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
331237,Brook Road.,2024-01-16T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.39
331237,Brook Road.,2024-01-16T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.42
331237,Brook Road.,2024-01-16T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.39
331237,Brook Road.,2024-01-16T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.24
331237,Brook Road.,2024-01-16T01:50:00.000+00:00,feeder,1,N Current (RMS),A,55.0
331237,Brook Road.,2024-01-16T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,81.3
331237,Brook Road.,2024-01-16T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,82.6
331237,Brook Road.,2024-01-16T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.3
331237,Brook Road.,2024-01-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
331237,Brook Road.,2024-01-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
331237,Brook Road.,2024-01-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
331237,Brook Road.,2024-01-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
331237,Brook Road.,2024-01-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
331237,Brook Road.,2024-01-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
331237,Brook Road.,2024-01-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
331237,Brook Road.,2024-01-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
331237,Brook Road.,2024-01-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
331237,Brook Road.,2024-01-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,33.21
331237,Brook Road.,2024-01-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,43.77
331237,Brook Road.,2024-01-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,51.63
331237,Brook Road.,2024-01-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,56.6
331237,Brook Road.,2024-01-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
331237,Brook Road.,2024-01-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.5
331237,Brook Road.,2024-01-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.7
331237,Brook Road.,2024-01-16T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.8
331237,Brook Road.,2024-01-16T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.2
331237,Brook Road.,2024-01-16T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
331237,Brook Road.,2024-01-16T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.31
331237,Brook Road.,2024-01-16T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.83
331237,Brook Road.,2024-01-16T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,31.67
331237,Brook Road.,2024-01-16T01:40:00.000+00:00,feeder,3,N Current (RMS),A,60.6
331237,Brook Road.,2024-01-16T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,39.3
331237,Brook Road.,2024-01-16T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,77.6
331237,Brook Road.,2024-01-16T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,128.9
331237,Brook Road.,2024-01-16T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
331237,Brook Road.,2024-01-16T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.8
331237,Brook Road.,2024-01-16T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.49
331237,Brook Road.,2024-01-16T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.87
331237,Brook Road.,2024-01-16T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.59
331237,Brook Road.,2024-01-16T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.71
331237,Brook Road.,2024-01-16T01:40:00.000+00:00,feeder,2,N Current (RMS),A,31.6
331237,Brook Road.,2024-01-16T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.9
331237,Brook Road.,2024-01-16T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
331237,Brook Road.,2024-01-16T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,57.9
331237,Brook Road.,2024-01-16T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.58
331237,Brook Road.,2024-01-16T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
331237,Brook Road.,2024-01-16T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.71
331237,Brook Road.,2024-01-16T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.39
331237,Brook Road.,2024-01-16T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.5
331237,Brook Road.,2024-01-16T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.09
331237,Brook Road.,2024-01-16T01:40:00.000+00:00,feeder,1,N Current (RMS),A,56.8
331237,Brook Road.,2024-01-16T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,81.3
331237,Brook Road.,2024-01-16T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,83.0
331237,Brook Road.,2024-01-16T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.4
331237,Brook Road.,2024-01-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
331237,Brook Road.,2024-01-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
331237,Brook Road.,2024-01-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
331237,Brook Road.,2024-01-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
331237,Brook Road.,2024-01-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
331237,Brook Road.,2024-01-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
331237,Brook Road.,2024-01-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
331237,Brook Road.,2024-01-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
331237,Brook Road.,2024-01-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
331237,Brook Road.,2024-01-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,33.57
331237,Brook Road.,2024-01-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,42.92
331237,Brook Road.,2024-01-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,54.48
331237,Brook Road.,2024-01-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,59.3
331237,Brook Road.,2024-01-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
331237,Brook Road.,2024-01-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.3
331237,Brook Road.,2024-01-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,224.4
331237,Brook Road.,2024-01-16T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.45
331237,Brook Road.,2024-01-16T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
331237,Brook Road.,2024-01-16T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.98
331237,Brook Road.,2024-01-16T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.93
331237,Brook Road.,2024-01-16T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.1
331237,Brook Road.,2024-01-16T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,32.94
331237,Brook Road.,2024-01-16T01:30:00.000+00:00,feeder,3,N Current (RMS),A,63.7
331237,Brook Road.,2024-01-16T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,38.0
331237,Brook Road.,2024-01-16T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,69.7
331237,Brook Road.,2024-01-16T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,134.3
331237,Brook Road.,2024-01-16T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
331237,Brook Road.,2024-01-16T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.7
331237,Brook Road.,2024-01-16T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.85
331237,Brook Road.,2024-01-16T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.03
331237,Brook Road.,2024-01-16T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.35
331237,Brook Road.,2024-01-16T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.21
331237,Brook Road.,2024-01-16T01:30:00.000+00:00,feeder,2,N Current (RMS),A,35.0
331237,Brook Road.,2024-01-16T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.7
331237,Brook Road.,2024-01-16T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
331237,Brook Road.,2024-01-16T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,62.9
331237,Brook Road.,2024-01-16T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.52
331237,Brook Road.,2024-01-16T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
331237,Brook Road.,2024-01-16T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.39
331237,Brook Road.,2024-01-16T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.95
331237,Brook Road.,2024-01-16T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.21
331237,Brook Road.,2024-01-16T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.58
331237,Brook Road.,2024-01-16T01:30:00.000+00:00,feeder,1,N Current (RMS),A,52.9
331237,Brook Road.,2024-01-16T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,79.4
331237,Brook Road.,2024-01-16T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,81.9
331237,Brook Road.,2024-01-16T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.8
331237,Brook Road.,2024-01-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
331237,Brook Road.,2024-01-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
331237,Brook Road.,2024-01-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
331237,Brook Road.,2024-01-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
331237,Brook Road.,2024-01-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
331237,Brook Road.,2024-01-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
331237,Brook Road.,2024-01-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
331237,Brook Road.,2024-01-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
331237,Brook Road.,2024-01-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
331237,Brook Road.,2024-01-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,31.91
331237,Brook Road.,2024-01-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,41.65
331237,Brook Road.,2024-01-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,57.74
331237,Brook Road.,2024-01-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,69.3
331237,Brook Road.,2024-01-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
331237,Brook Road.,2024-01-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
331237,Brook Road.,2024-01-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,237.0
331237,Brook Road.,2024-01-16T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.51
331237,Brook Road.,2024-01-16T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
331237,Brook Road.,2024-01-16T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.12
331237,Brook Road.,2024-01-16T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.62
331237,Brook Road.,2024-01-16T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.91
331237,Brook Road.,2024-01-16T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,31.6
331237,Brook Road.,2024-01-16T01:20:00.000+00:00,feeder,3,N Current (RMS),A,58.8
331237,Brook Road.,2024-01-16T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,41.7
331237,Brook Road.,2024-01-16T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,69.2
331237,Brook Road.,2024-01-16T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,129.0
331237,Brook Road.,2024-01-16T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
331237,Brook Road.,2024-01-16T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
331237,Brook Road.,2024-01-16T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
331237,Brook Road.,2024-01-16T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.64
331237,Brook Road.,2024-01-16T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.85
331237,Brook Road.,2024-01-16T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.67
331237,Brook Road.,2024-01-16T01:20:00.000+00:00,feeder,2,N Current (RMS),A,35.8
331237,Brook Road.,2024-01-16T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.9
331237,Brook Road.,2024-01-16T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
331237,Brook Road.,2024-01-16T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,64.8
331237,Brook Road.,2024-01-16T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.9
331237,Brook Road.,2024-01-16T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
331237,Brook Road.,2024-01-16T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.08
331237,Brook Road.,2024-01-16T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.8
331237,Brook Road.,2024-01-16T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.25
331237,Brook Road.,2024-01-16T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.23
331237,Brook Road.,2024-01-16T01:20:00.000+00:00,feeder,1,N Current (RMS),A,48.7
331237,Brook Road.,2024-01-16T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,67.6
331237,Brook Road.,2024-01-16T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,82.2
331237,Brook Road.,2024-01-16T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.3
331237,Brook Road.,2024-01-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
331237,Brook Road.,2024-01-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
331237,Brook Road.,2024-01-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
331237,Brook Road.,2024-01-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
331237,Brook Road.,2024-01-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
331237,Brook Road.,2024-01-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
331237,Brook Road.,2024-01-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
331237,Brook Road.,2024-01-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
331237,Brook Road.,2024-01-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
331237,Brook Road.,2024-01-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,30.06
331237,Brook Road.,2024-01-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,41.0
331237,Brook Road.,2024-01-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,57.5
331237,Brook Road.,2024-01-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,75.7
331237,Brook Road.,2024-01-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
331237,Brook Road.,2024-01-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
331237,Brook Road.,2024-01-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,236.4
331237,Brook Road.,2024-01-16T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.6
331237,Brook Road.,2024-01-16T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
331237,Brook Road.,2024-01-16T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.76
331237,Brook Road.,2024-01-16T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.24
331237,Brook Road.,2024-01-16T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.93
331237,Brook Road.,2024-01-16T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,29.32
331237,Brook Road.,2024-01-16T01:10:00.000+00:00,feeder,3,N Current (RMS),A,45.3
331237,Brook Road.,2024-01-16T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,50.9
331237,Brook Road.,2024-01-16T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,81.1
331237,Brook Road.,2024-01-16T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,119.8
331237,Brook Road.,2024-01-16T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
331237,Brook Road.,2024-01-16T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
331237,Brook Road.,2024-01-16T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
331237,Brook Road.,2024-01-16T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.81
331237,Brook Road.,2024-01-16T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.97
331237,Brook Road.,2024-01-16T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.01
331237,Brook Road.,2024-01-16T01:10:00.000+00:00,feeder,2,N Current (RMS),A,35.3
331237,Brook Road.,2024-01-16T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.2
331237,Brook Road.,2024-01-16T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.1
331237,Brook Road.,2024-01-16T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,66.2
331237,Brook Road.,2024-01-16T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.54
331237,Brook Road.,2024-01-16T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
331237,Brook Road.,2024-01-16T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.23
331237,Brook Road.,2024-01-16T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.93
331237,Brook Road.,2024-01-16T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.39
331237,Brook Road.,2024-01-16T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.51
331237,Brook Road.,2024-01-16T01:10:00.000+00:00,feeder,1,N Current (RMS),A,47.4
331237,Brook Road.,2024-01-16T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,68.1
331237,Brook Road.,2024-01-16T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,82.9
331237,Brook Road.,2024-01-16T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.5
331237,Brook Road.,2024-01-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
331237,Brook Road.,2024-01-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
331237,Brook Road.,2024-01-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
331237,Brook Road.,2024-01-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
331237,Brook Road.,2024-01-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
331237,Brook Road.,2024-01-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
331237,Brook Road.,2024-01-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
331237,Brook Road.,2024-01-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
331237,Brook Road.,2024-01-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
331237,Brook Road.,2024-01-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,33.97
331237,Brook Road.,2024-01-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,44.29
331237,Brook Road.,2024-01-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,55.85
331237,Brook Road.,2024-01-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,65.6
331237,Brook Road.,2024-01-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
331237,Brook Road.,2024-01-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.7
331237,Brook Road.,2024-01-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,230.0
331237,Brook Road.,2024-01-16T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.47
331237,Brook Road.,2024-01-16T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
331237,Brook Road.,2024-01-16T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.76
331237,Brook Road.,2024-01-16T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.18
331237,Brook Road.,2024-01-16T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,24.78
331237,Brook Road.,2024-01-16T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,33.6
331237,Brook Road.,2024-01-16T01:00:00.000+00:00,feeder,3,N Current (RMS),A,56.0
331237,Brook Road.,2024-01-16T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,50.7
331237,Brook Road.,2024-01-16T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,101.4
331237,Brook Road.,2024-01-16T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,137.6
331237,Brook Road.,2024-01-16T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
331237,Brook Road.,2024-01-16T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
331237,Brook Road.,2024-01-16T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
331237,Brook Road.,2024-01-16T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.4
331237,Brook Road.,2024-01-16T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.7
331237,Brook Road.,2024-01-16T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.33
331237,Brook Road.,2024-01-16T01:00:00.000+00:00,feeder,2,N Current (RMS),A,28.4
331237,Brook Road.,2024-01-16T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.8
331237,Brook Road.,2024-01-16T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
331237,Brook Road.,2024-01-16T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,55.4
331237,Brook Road.,2024-01-16T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.19
331237,Brook Road.,2024-01-16T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
331237,Brook Road.,2024-01-16T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.01
331237,Brook Road.,2024-01-16T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.36
331237,Brook Road.,2024-01-16T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.14
331237,Brook Road.,2024-01-16T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.28
331237,Brook Road.,2024-01-16T01:00:00.000+00:00,feeder,1,N Current (RMS),A,47.8
331237,Brook Road.,2024-01-16T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,69.6
331237,Brook Road.,2024-01-16T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,82.0
331237,Brook Road.,2024-01-16T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.6
331237,Brook Road.,2024-01-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
331237,Brook Road.,2024-01-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
331237,Brook Road.,2024-01-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
331237,Brook Road.,2024-01-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
331237,Brook Road.,2024-01-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
331237,Brook Road.,2024-01-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
331237,Brook Road.,2024-01-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
331237,Brook Road.,2024-01-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
331237,Brook Road.,2024-01-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
331237,Brook Road.,2024-01-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,33.94
331237,Brook Road.,2024-01-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,48.62
331237,Brook Road.,2024-01-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,57.21
331237,Brook Road.,2024-01-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,68.8
331237,Brook Road.,2024-01-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
331237,Brook Road.,2024-01-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.8
331237,Brook Road.,2024-01-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,235.8
331237,Brook Road.,2024-01-16T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.58
331237,Brook Road.,2024-01-16T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
331237,Brook Road.,2024-01-16T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.67
331237,Brook Road.,2024-01-16T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.29
331237,Brook Road.,2024-01-16T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,24.02
331237,Brook Road.,2024-01-16T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,35.38
331237,Brook Road.,2024-01-16T00:50:00.000+00:00,feeder,3,N Current (RMS),A,64.6
331237,Brook Road.,2024-01-16T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,47.4
331237,Brook Road.,2024-01-16T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,98.0
331237,Brook Road.,2024-01-16T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,145.0
331237,Brook Road.,2024-01-16T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
331237,Brook Road.,2024-01-16T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.67
331237,Brook Road.,2024-01-16T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.74
331237,Brook Road.,2024-01-16T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.56
331237,Brook Road.,2024-01-16T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.04
331237,Brook Road.,2024-01-16T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.29
331237,Brook Road.,2024-01-16T00:50:00.000+00:00,feeder,2,N Current (RMS),A,38.1
331237,Brook Road.,2024-01-16T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.7
331237,Brook Road.,2024-01-16T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.9
331237,Brook Road.,2024-01-16T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,67.4
331237,Brook Road.,2024-01-16T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.06
331237,Brook Road.,2024-01-16T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
331237,Brook Road.,2024-01-16T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.05
331237,Brook Road.,2024-01-16T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.61
331237,Brook Road.,2024-01-16T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.31
331237,Brook Road.,2024-01-16T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.5
331237,Brook Road.,2024-01-16T00:50:00.000+00:00,feeder,1,N Current (RMS),A,50.7
331237,Brook Road.,2024-01-16T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,74.3
331237,Brook Road.,2024-01-16T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,82.7
331237,Brook Road.,2024-01-16T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.4
331237,Brook Road.,2024-01-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
331237,Brook Road.,2024-01-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
331237,Brook Road.,2024-01-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
331237,Brook Road.,2024-01-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
331237,Brook Road.,2024-01-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
331237,Brook Road.,2024-01-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
331237,Brook Road.,2024-01-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
331237,Brook Road.,2024-01-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
