Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331237,Brook Road.,2024-01-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
331237,Brook Road.,2024-01-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,33.46
331237,Brook Road.,2024-01-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,48.37
331237,Brook Road.,2024-01-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,61.17
331237,Brook Road.,2024-01-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,77.0
331237,Brook Road.,2024-01-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
331237,Brook Road.,2024-01-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.8
331237,Brook Road.,2024-01-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,251.6
331237,Brook Road.,2024-01-16T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.22
331237,Brook Road.,2024-01-16T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
331237,Brook Road.,2024-01-16T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.11
331237,Brook Road.,2024-01-16T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.41
331237,Brook Road.,2024-01-16T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,24.19
331237,Brook Road.,2024-01-16T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,36.21
331237,Brook Road.,2024-01-16T00:40:00.000+00:00,feeder,3,N Current (RMS),A,68.9
331237,Brook Road.,2024-01-16T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,40.1
331237,Brook Road.,2024-01-16T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,98.6
331237,Brook Road.,2024-01-16T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,147.9
331237,Brook Road.,2024-01-16T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
331237,Brook Road.,2024-01-16T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
331237,Brook Road.,2024-01-16T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.07
331237,Brook Road.,2024-01-16T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.11
331237,Brook Road.,2024-01-16T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.62
331237,Brook Road.,2024-01-16T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.85
331237,Brook Road.,2024-01-16T00:40:00.000+00:00,feeder,2,N Current (RMS),A,28.7
331237,Brook Road.,2024-01-16T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
331237,Brook Road.,2024-01-16T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.4
331237,Brook Road.,2024-01-16T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,53.6
331237,Brook Road.,2024-01-16T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.38
331237,Brook Road.,2024-01-16T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
331237,Brook Road.,2024-01-16T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.54
331237,Brook Road.,2024-01-16T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.61
331237,Brook Road.,2024-01-16T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.9
331237,Brook Road.,2024-01-16T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.49
331237,Brook Road.,2024-01-16T00:40:00.000+00:00,feeder,1,N Current (RMS),A,51.4
331237,Brook Road.,2024-01-16T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,74.5
331237,Brook Road.,2024-01-16T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,85.1
331237,Brook Road.,2024-01-16T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
331237,Brook Road.,2024-01-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
331237,Brook Road.,2024-01-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
331237,Brook Road.,2024-01-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
331237,Brook Road.,2024-01-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
331237,Brook Road.,2024-01-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
331237,Brook Road.,2024-01-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
331237,Brook Road.,2024-01-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
331237,Brook Road.,2024-01-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
331237,Brook Road.,2024-01-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
331237,Brook Road.,2024-01-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,31.12
331237,Brook Road.,2024-01-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,48.71
331237,Brook Road.,2024-01-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,59.54
331237,Brook Road.,2024-01-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,79.1
331237,Brook Road.,2024-01-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
331237,Brook Road.,2024-01-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.0
331237,Brook Road.,2024-01-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,245.0
331237,Brook Road.,2024-01-16T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.54
331237,Brook Road.,2024-01-16T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
331237,Brook Road.,2024-01-16T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.78
331237,Brook Road.,2024-01-16T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.68
331237,Brook Road.,2024-01-16T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,24.73
331237,Brook Road.,2024-01-16T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,35.78
331237,Brook Road.,2024-01-16T00:30:00.000+00:00,feeder,3,N Current (RMS),A,63.5
331237,Brook Road.,2024-01-16T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,45.7
331237,Brook Road.,2024-01-16T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,100.9
331237,Brook Road.,2024-01-16T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,146.1
331237,Brook Road.,2024-01-16T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
331237,Brook Road.,2024-01-16T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.75
331237,Brook Road.,2024-01-16T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.02
331237,Brook Road.,2024-01-16T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.05
331237,Brook Road.,2024-01-16T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.51
331237,Brook Road.,2024-01-16T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.59
331237,Brook Road.,2024-01-16T00:30:00.000+00:00,feeder,2,N Current (RMS),A,30.6
331237,Brook Road.,2024-01-16T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.3
331237,Brook Road.,2024-01-16T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.2
331237,Brook Road.,2024-01-16T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,56.7
331237,Brook Road.,2024-01-16T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.94
331237,Brook Road.,2024-01-16T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
331237,Brook Road.,2024-01-16T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.21
331237,Brook Road.,2024-01-16T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.85
331237,Brook Road.,2024-01-16T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.78
331237,Brook Road.,2024-01-16T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.48
331237,Brook Road.,2024-01-16T00:30:00.000+00:00,feeder,1,N Current (RMS),A,52.0
331237,Brook Road.,2024-01-16T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,71.4
331237,Brook Road.,2024-01-16T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,84.6
331237,Brook Road.,2024-01-16T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.5
331237,Brook Road.,2024-01-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
331237,Brook Road.,2024-01-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
331237,Brook Road.,2024-01-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
331237,Brook Road.,2024-01-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
331237,Brook Road.,2024-01-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
331237,Brook Road.,2024-01-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
331237,Brook Road.,2024-01-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
331237,Brook Road.,2024-01-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
331237,Brook Road.,2024-01-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
331237,Brook Road.,2024-01-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,33.58
331237,Brook Road.,2024-01-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,49.02
331237,Brook Road.,2024-01-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,58.85
331237,Brook Road.,2024-01-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,70.7
331237,Brook Road.,2024-01-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
331237,Brook Road.,2024-01-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.3
331237,Brook Road.,2024-01-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,242.4
331237,Brook Road.,2024-01-16T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.4
331237,Brook Road.,2024-01-16T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
331237,Brook Road.,2024-01-16T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
331237,Brook Road.,2024-01-16T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.69
331237,Brook Road.,2024-01-16T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,25.16
331237,Brook Road.,2024-01-16T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,37.01
331237,Brook Road.,2024-01-16T00:20:00.000+00:00,feeder,3,N Current (RMS),A,70.4
331237,Brook Road.,2024-01-16T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,41.6
331237,Brook Road.,2024-01-16T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,102.9
331237,Brook Road.,2024-01-16T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,151.2
331237,Brook Road.,2024-01-16T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
331237,Brook Road.,2024-01-16T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.42
331237,Brook Road.,2024-01-16T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
331237,Brook Road.,2024-01-16T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.31
331237,Brook Road.,2024-01-16T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.45
331237,Brook Road.,2024-01-16T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.5
331237,Brook Road.,2024-01-16T00:20:00.000+00:00,feeder,2,N Current (RMS),A,27.6
331237,Brook Road.,2024-01-16T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.2
331237,Brook Road.,2024-01-16T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.6
331237,Brook Road.,2024-01-16T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,56.3
331237,Brook Road.,2024-01-16T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.52
331237,Brook Road.,2024-01-16T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.3
331237,Brook Road.,2024-01-16T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.52
331237,Brook Road.,2024-01-16T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.69
331237,Brook Road.,2024-01-16T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.28
331237,Brook Road.,2024-01-16T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.14
331237,Brook Road.,2024-01-16T00:20:00.000+00:00,feeder,1,N Current (RMS),A,47.0
331237,Brook Road.,2024-01-16T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,62.8
331237,Brook Road.,2024-01-16T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,82.7
331237,Brook Road.,2024-01-16T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.7
331237,Brook Road.,2024-01-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
331237,Brook Road.,2024-01-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
331237,Brook Road.,2024-01-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
331237,Brook Road.,2024-01-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
331237,Brook Road.,2024-01-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
331237,Brook Road.,2024-01-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
331237,Brook Road.,2024-01-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
331237,Brook Road.,2024-01-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
331237,Brook Road.,2024-01-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
331237,Brook Road.,2024-01-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,30.69
331237,Brook Road.,2024-01-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,49.89
331237,Brook Road.,2024-01-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,60.64
331237,Brook Road.,2024-01-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,87.5
331237,Brook Road.,2024-01-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
331237,Brook Road.,2024-01-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,204.2
331237,Brook Road.,2024-01-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,249.5
331237,Brook Road.,2024-01-16T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.42
331237,Brook Road.,2024-01-16T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.47
331237,Brook Road.,2024-01-16T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.38
331237,Brook Road.,2024-01-16T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.5
331237,Brook Road.,2024-01-16T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,23.3
331237,Brook Road.,2024-01-16T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,36.23
331237,Brook Road.,2024-01-16T00:10:00.000+00:00,feeder,3,N Current (RMS),A,69.1
331237,Brook Road.,2024-01-16T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,40.5
331237,Brook Road.,2024-01-16T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,94.6
331237,Brook Road.,2024-01-16T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,147.2
331237,Brook Road.,2024-01-16T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
331237,Brook Road.,2024-01-16T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
331237,Brook Road.,2024-01-16T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
331237,Brook Road.,2024-01-16T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.01
331237,Brook Road.,2024-01-16T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.27
331237,Brook Road.,2024-01-16T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.38
331237,Brook Road.,2024-01-16T00:10:00.000+00:00,feeder,2,N Current (RMS),A,34.7
331237,Brook Road.,2024-01-16T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
331237,Brook Road.,2024-01-16T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.8
331237,Brook Road.,2024-01-16T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,63.3
331237,Brook Road.,2024-01-16T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.07
331237,Brook Road.,2024-01-16T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.48
331237,Brook Road.,2024-01-16T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.81
331237,Brook Road.,2024-01-16T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.4
331237,Brook Road.,2024-01-16T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.58
331237,Brook Road.,2024-01-16T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.3
331237,Brook Road.,2024-01-16T00:10:00.000+00:00,feeder,1,N Current (RMS),A,43.3
331237,Brook Road.,2024-01-16T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,69.2
331237,Brook Road.,2024-01-16T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,83.4
331237,Brook Road.,2024-01-16T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.2
331237,Brook Road.,2024-01-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
331237,Brook Road.,2024-01-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
331237,Brook Road.,2024-01-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
331237,Brook Road.,2024-01-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
331237,Brook Road.,2024-01-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
331237,Brook Road.,2024-01-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
331237,Brook Road.,2024-01-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
331237,Brook Road.,2024-01-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
331237,Brook Road.,2024-01-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
331237,Brook Road.,2024-01-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,30.91
331237,Brook Road.,2024-01-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,48.15
331237,Brook Road.,2024-01-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,63.91
331237,Brook Road.,2024-01-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,93.1
331237,Brook Road.,2024-01-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
331237,Brook Road.,2024-01-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.1
331237,Brook Road.,2024-01-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,261.2
331237,Brook Road.,2024-01-16T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.22
331237,Brook Road.,2024-01-16T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.56
331237,Brook Road.,2024-01-16T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.27
331237,Brook Road.,2024-01-16T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.2
331237,Brook Road.,2024-01-16T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.03
331237,Brook Road.,2024-01-16T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,28.64
331237,Brook Road.,2024-01-16T00:00:00.000+00:00,feeder,3,N Current (RMS),A,53.3
331237,Brook Road.,2024-01-16T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.4
331237,Brook Road.,2024-01-16T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,74.6
331237,Brook Road.,2024-01-16T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,117.9
331237,Brook Road.,2024-01-16T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
331237,Brook Road.,2024-01-16T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
331237,Brook Road.,2024-01-16T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
331237,Brook Road.,2024-01-16T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.04
331237,Brook Road.,2024-01-16T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.84
331237,Brook Road.,2024-01-16T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.13
331237,Brook Road.,2024-01-16T00:00:00.000+00:00,feeder,2,N Current (RMS),A,28.9
331237,Brook Road.,2024-01-16T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.3
331237,Brook Road.,2024-01-16T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.8
331237,Brook Road.,2024-01-16T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,54.6
331237,Brook Road.,2024-01-16T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.36
331237,Brook Road.,2024-01-16T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
331237,Brook Road.,2024-01-16T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.81
331237,Brook Road.,2024-01-16T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.18
331237,Brook Road.,2024-01-16T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.04
331237,Brook Road.,2024-01-16T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.65
331237,Brook Road.,2024-01-16T00:00:00.000+00:00,feeder,1,N Current (RMS),A,38.4
331237,Brook Road.,2024-01-16T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,65.0
331237,Brook Road.,2024-01-16T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,58.6
331237,Brook Road.,2024-01-16T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.5
331237,Brook Road.,2024-01-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
331237,Brook Road.,2024-01-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
331237,Brook Road.,2024-01-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
331237,Brook Road.,2024-01-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
331237,Brook Road.,2024-01-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
331237,Brook Road.,2024-01-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
331237,Brook Road.,2024-01-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
331237,Brook Road.,2024-01-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
331237,Brook Road.,2024-01-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
331237,Brook Road.,2024-01-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,29.42
331237,Brook Road.,2024-01-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,34.92
331237,Brook Road.,2024-01-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,55.42
331237,Brook Road.,2024-01-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,88.2
331237,Brook Road.,2024-01-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
331237,Brook Road.,2024-01-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
331237,Brook Road.,2024-01-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,228.4
331237,Brook Road.,2024-01-17T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.93
331237,Brook Road.,2024-01-17T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.87
331237,Brook Road.,2024-01-17T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.16
331237,Brook Road.,2024-01-17T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.26
331237,Brook Road.,2024-01-17T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.67
331237,Brook Road.,2024-01-17T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.4
331237,Brook Road.,2024-01-17T23:50:00.000+00:00,feeder,3,N Current (RMS),A,30.0
331237,Brook Road.,2024-01-17T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,39.6
331237,Brook Road.,2024-01-17T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,60.3
331237,Brook Road.,2024-01-17T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,76.7
331237,Brook Road.,2024-01-17T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
331237,Brook Road.,2024-01-17T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.79
331237,Brook Road.,2024-01-17T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.83
331237,Brook Road.,2024-01-17T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.1
331237,Brook Road.,2024-01-17T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.54
331237,Brook Road.,2024-01-17T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.4
331237,Brook Road.,2024-01-17T23:50:00.000+00:00,feeder,2,N Current (RMS),A,34.8
331237,Brook Road.,2024-01-17T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
331237,Brook Road.,2024-01-17T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.4
331237,Brook Road.,2024-01-17T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,67.6
331237,Brook Road.,2024-01-17T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.37
331237,Brook Road.,2024-01-17T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.81
331237,Brook Road.,2024-01-17T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
331237,Brook Road.,2024-01-17T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.32
331237,Brook Road.,2024-01-17T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.34
331237,Brook Road.,2024-01-17T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.27
331237,Brook Road.,2024-01-17T23:50:00.000+00:00,feeder,1,N Current (RMS),A,41.7
331237,Brook Road.,2024-01-17T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,73.0
331237,Brook Road.,2024-01-17T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.9
331237,Brook Road.,2024-01-17T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,67.6
331237,Brook Road.,2024-01-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
331237,Brook Road.,2024-01-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
331237,Brook Road.,2024-01-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
331237,Brook Road.,2024-01-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
331237,Brook Road.,2024-01-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
331237,Brook Road.,2024-01-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
331237,Brook Road.,2024-01-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
331237,Brook Road.,2024-01-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
331237,Brook Road.,2024-01-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
331237,Brook Road.,2024-01-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,30.67
331237,Brook Road.,2024-01-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,29.55
331237,Brook Road.,2024-01-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,51.07
331237,Brook Road.,2024-01-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,80.6
331237,Brook Road.,2024-01-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
331237,Brook Road.,2024-01-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
331237,Brook Road.,2024-01-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.9
331237,Brook Road.,2024-01-17T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.75
331237,Brook Road.,2024-01-17T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.1
331237,Brook Road.,2024-01-17T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.85
331237,Brook Road.,2024-01-17T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.13
331237,Brook Road.,2024-01-17T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.65
331237,Brook Road.,2024-01-17T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.13
331237,Brook Road.,2024-01-17T23:40:00.000+00:00,feeder,3,N Current (RMS),A,20.3
331237,Brook Road.,2024-01-17T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,58.5
331237,Brook Road.,2024-01-17T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,60.7
331237,Brook Road.,2024-01-17T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,64.1
331237,Brook Road.,2024-01-17T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
331237,Brook Road.,2024-01-17T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
331237,Brook Road.,2024-01-17T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
331237,Brook Road.,2024-01-17T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.47
331237,Brook Road.,2024-01-17T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.09
331237,Brook Road.,2024-01-17T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.82
331237,Brook Road.,2024-01-17T23:40:00.000+00:00,feeder,2,N Current (RMS),A,35.4
331237,Brook Road.,2024-01-17T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.8
331237,Brook Road.,2024-01-17T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.6
331237,Brook Road.,2024-01-17T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,73.2
331237,Brook Road.,2024-01-17T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.57
331237,Brook Road.,2024-01-17T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
331237,Brook Road.,2024-01-17T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.32
331237,Brook Road.,2024-01-17T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.8
331237,Brook Road.,2024-01-17T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
331237,Brook Road.,2024-01-17T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.12
331237,Brook Road.,2024-01-17T23:40:00.000+00:00,feeder,1,N Current (RMS),A,47.1
331237,Brook Road.,2024-01-17T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,79.5
331237,Brook Road.,2024-01-17T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.2
331237,Brook Road.,2024-01-17T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,60.0
331237,Brook Road.,2024-01-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
331237,Brook Road.,2024-01-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
331237,Brook Road.,2024-01-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
331237,Brook Road.,2024-01-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
331237,Brook Road.,2024-01-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
331237,Brook Road.,2024-01-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
331237,Brook Road.,2024-01-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
331237,Brook Road.,2024-01-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
331237,Brook Road.,2024-01-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
331237,Brook Road.,2024-01-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,38.4
331237,Brook Road.,2024-01-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,30.73
331237,Brook Road.,2024-01-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,47.08
331237,Brook Road.,2024-01-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,74.4
331237,Brook Road.,2024-01-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.8
331237,Brook Road.,2024-01-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
331237,Brook Road.,2024-01-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.1
331237,Brook Road.,2024-01-17T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.53
331237,Brook Road.,2024-01-17T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.85
331237,Brook Road.,2024-01-17T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.88
331237,Brook Road.,2024-01-17T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.12
331237,Brook Road.,2024-01-17T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.47
331237,Brook Road.,2024-01-17T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.92
331237,Brook Road.,2024-01-17T23:30:00.000+00:00,feeder,3,N Current (RMS),A,24.4
331237,Brook Road.,2024-01-17T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,67.7
331237,Brook Road.,2024-01-17T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,68.1
331237,Brook Road.,2024-01-17T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,50.3
331237,Brook Road.,2024-01-17T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
331237,Brook Road.,2024-01-17T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
331237,Brook Road.,2024-01-17T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
331237,Brook Road.,2024-01-17T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.3
331237,Brook Road.,2024-01-17T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.84
331237,Brook Road.,2024-01-17T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.3
331237,Brook Road.,2024-01-17T23:30:00.000+00:00,feeder,2,N Current (RMS),A,31.8
331237,Brook Road.,2024-01-17T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.3
331237,Brook Road.,2024-01-17T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.4
331237,Brook Road.,2024-01-17T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,70.6
331237,Brook Road.,2024-01-17T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.73
331237,Brook Road.,2024-01-17T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
331237,Brook Road.,2024-01-17T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.03
331237,Brook Road.,2024-01-17T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.07
331237,Brook Road.,2024-01-17T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.5
331237,Brook Road.,2024-01-17T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.17
331237,Brook Road.,2024-01-17T23:30:00.000+00:00,feeder,1,N Current (RMS),A,45.0
331237,Brook Road.,2024-01-17T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,80.4
331237,Brook Road.,2024-01-17T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.6
331237,Brook Road.,2024-01-17T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.8
331237,Brook Road.,2024-01-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
331237,Brook Road.,2024-01-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
331237,Brook Road.,2024-01-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
331237,Brook Road.,2024-01-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
331237,Brook Road.,2024-01-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
331237,Brook Road.,2024-01-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
331237,Brook Road.,2024-01-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
331237,Brook Road.,2024-01-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
331237,Brook Road.,2024-01-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
331237,Brook Road.,2024-01-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,40.49
331237,Brook Road.,2024-01-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,35.81
331237,Brook Road.,2024-01-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,41.39
331237,Brook Road.,2024-01-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,60.0
331237,Brook Road.,2024-01-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.4
331237,Brook Road.,2024-01-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
331237,Brook Road.,2024-01-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.4
331237,Brook Road.,2024-01-17T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.29
331237,Brook Road.,2024-01-17T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.74
331237,Brook Road.,2024-01-17T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.89
331237,Brook Road.,2024-01-17T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.11
331237,Brook Road.,2024-01-17T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.38
331237,Brook Road.,2024-01-17T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.11
331237,Brook Road.,2024-01-17T23:20:00.000+00:00,feeder,3,N Current (RMS),A,28.1
331237,Brook Road.,2024-01-17T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,82.4
331237,Brook Road.,2024-01-17T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,71.5
331237,Brook Road.,2024-01-17T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,51.1
331237,Brook Road.,2024-01-17T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.6
331237,Brook Road.,2024-01-17T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.65
331237,Brook Road.,2024-01-17T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
331237,Brook Road.,2024-01-17T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.08
331237,Brook Road.,2024-01-17T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.89
331237,Brook Road.,2024-01-17T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.79
331237,Brook Road.,2024-01-17T23:20:00.000+00:00,feeder,2,N Current (RMS),A,38.7
331237,Brook Road.,2024-01-17T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.7
331237,Brook Road.,2024-01-17T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
331237,Brook Road.,2024-01-17T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,72.8
331237,Brook Road.,2024-01-17T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.85
331237,Brook Road.,2024-01-17T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
331237,Brook Road.,2024-01-17T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.39
331237,Brook Road.,2024-01-17T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.13
331237,Brook Road.,2024-01-17T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.46
331237,Brook Road.,2024-01-17T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.9
331237,Brook Road.,2024-01-17T23:20:00.000+00:00,feeder,1,N Current (RMS),A,39.4
331237,Brook Road.,2024-01-17T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,73.1
331237,Brook Road.,2024-01-17T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.5
331237,Brook Road.,2024-01-17T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.3
331237,Brook Road.,2024-01-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
331237,Brook Road.,2024-01-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
331237,Brook Road.,2024-01-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
331237,Brook Road.,2024-01-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
331237,Brook Road.,2024-01-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
331237,Brook Road.,2024-01-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
331237,Brook Road.,2024-01-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
331237,Brook Road.,2024-01-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
331237,Brook Road.,2024-01-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
331237,Brook Road.,2024-01-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,41.32
331237,Brook Road.,2024-01-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,33.74
331237,Brook Road.,2024-01-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,42.79
331237,Brook Road.,2024-01-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,64.4
331237,Brook Road.,2024-01-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.2
331237,Brook Road.,2024-01-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
331237,Brook Road.,2024-01-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.9
331237,Brook Road.,2024-01-17T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.85
331237,Brook Road.,2024-01-17T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.69
331237,Brook Road.,2024-01-17T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.14
331237,Brook Road.,2024-01-17T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.45
331237,Brook Road.,2024-01-17T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.62
331237,Brook Road.,2024-01-17T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.86
331237,Brook Road.,2024-01-17T23:10:00.000+00:00,feeder,3,N Current (RMS),A,27.3
331237,Brook Road.,2024-01-17T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,75.2
331237,Brook Road.,2024-01-17T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,53.5
331237,Brook Road.,2024-01-17T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,50.0
331237,Brook Road.,2024-01-17T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.65
331237,Brook Road.,2024-01-17T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.75
331237,Brook Road.,2024-01-17T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
331237,Brook Road.,2024-01-17T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.23
331237,Brook Road.,2024-01-17T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.4
331237,Brook Road.,2024-01-17T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.74
331237,Brook Road.,2024-01-17T23:10:00.000+00:00,feeder,2,N Current (RMS),A,34.7
331237,Brook Road.,2024-01-17T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.4
331237,Brook Road.,2024-01-17T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.4
331237,Brook Road.,2024-01-17T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,72.4
331237,Brook Road.,2024-01-17T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.47
331237,Brook Road.,2024-01-17T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
331237,Brook Road.,2024-01-17T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.48
331237,Brook Road.,2024-01-17T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.57
331237,Brook Road.,2024-01-17T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.62
331237,Brook Road.,2024-01-17T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.37
331237,Brook Road.,2024-01-17T23:10:00.000+00:00,feeder,1,N Current (RMS),A,53.3
331237,Brook Road.,2024-01-17T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,86.1
331237,Brook Road.,2024-01-17T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.2
331237,Brook Road.,2024-01-17T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,60.6
331237,Brook Road.,2024-01-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
331237,Brook Road.,2024-01-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
331237,Brook Road.,2024-01-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
331237,Brook Road.,2024-01-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
331237,Brook Road.,2024-01-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
331237,Brook Road.,2024-01-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
331237,Brook Road.,2024-01-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
331237,Brook Road.,2024-01-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
331237,Brook Road.,2024-01-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
331237,Brook Road.,2024-01-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,44.25
331237,Brook Road.,2024-01-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,29.65
331237,Brook Road.,2024-01-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,43.96
331237,Brook Road.,2024-01-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,80.5
331237,Brook Road.,2024-01-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.9
331237,Brook Road.,2024-01-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
331237,Brook Road.,2024-01-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.7
331237,Brook Road.,2024-01-17T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.06
331237,Brook Road.,2024-01-17T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.57
331237,Brook Road.,2024-01-17T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.93
331237,Brook Road.,2024-01-17T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.96
331237,Brook Road.,2024-01-17T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.05
331237,Brook Road.,2024-01-17T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.48
331237,Brook Road.,2024-01-17T23:00:00.000+00:00,feeder,3,N Current (RMS),A,29.5
331237,Brook Road.,2024-01-17T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,73.6
331237,Brook Road.,2024-01-17T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,46.8
331237,Brook Road.,2024-01-17T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,72.4
331237,Brook Road.,2024-01-17T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
331237,Brook Road.,2024-01-17T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
331237,Brook Road.,2024-01-17T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.76
331237,Brook Road.,2024-01-17T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.05
331237,Brook Road.,2024-01-17T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.03
331237,Brook Road.,2024-01-17T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.09
331237,Brook Road.,2024-01-17T23:00:00.000+00:00,feeder,2,N Current (RMS),A,33.3
331237,Brook Road.,2024-01-17T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.7
331237,Brook Road.,2024-01-17T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.6
331237,Brook Road.,2024-01-17T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,78.4
331237,Brook Road.,2024-01-17T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.39
331237,Brook Road.,2024-01-17T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
331237,Brook Road.,2024-01-17T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.13
331237,Brook Road.,2024-01-17T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.13
331237,Brook Road.,2024-01-17T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.33
331237,Brook Road.,2024-01-17T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.89
331237,Brook Road.,2024-01-17T23:00:00.000+00:00,feeder,1,N Current (RMS),A,48.9
331237,Brook Road.,2024-01-17T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,84.5
331237,Brook Road.,2024-01-17T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.8
331237,Brook Road.,2024-01-17T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,70.5
331237,Brook Road.,2024-01-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
331237,Brook Road.,2024-01-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
331237,Brook Road.,2024-01-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
331237,Brook Road.,2024-01-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
331237,Brook Road.,2024-01-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
331237,Brook Road.,2024-01-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
331237,Brook Road.,2024-01-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
331237,Brook Road.,2024-01-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
331237,Brook Road.,2024-01-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
331237,Brook Road.,2024-01-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,47.14
331237,Brook Road.,2024-01-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,30.41
331237,Brook Road.,2024-01-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,53.46
331237,Brook Road.,2024-01-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,93.4
331237,Brook Road.,2024-01-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.7
331237,Brook Road.,2024-01-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
331237,Brook Road.,2024-01-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.2
331237,Brook Road.,2024-01-17T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.02
331237,Brook Road.,2024-01-17T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.2
331237,Brook Road.,2024-01-17T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.88
331237,Brook Road.,2024-01-17T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.76
331237,Brook Road.,2024-01-17T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.88
331237,Brook Road.,2024-01-17T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.09
331237,Brook Road.,2024-01-17T22:50:00.000+00:00,feeder,3,N Current (RMS),A,21.4
331237,Brook Road.,2024-01-17T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,61.1
331237,Brook Road.,2024-01-17T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,53.6
331237,Brook Road.,2024-01-17T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,64.0
331237,Brook Road.,2024-01-17T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
331237,Brook Road.,2024-01-17T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
331237,Brook Road.,2024-01-17T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
331237,Brook Road.,2024-01-17T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.32
331237,Brook Road.,2024-01-17T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.41
331237,Brook Road.,2024-01-17T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.5
331237,Brook Road.,2024-01-17T22:50:00.000+00:00,feeder,2,N Current (RMS),A,37.4
331237,Brook Road.,2024-01-17T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.1
331237,Brook Road.,2024-01-17T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.0
331237,Brook Road.,2024-01-17T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,88.0
331237,Brook Road.,2024-01-17T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.46
331237,Brook Road.,2024-01-17T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
331237,Brook Road.,2024-01-17T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.76
331237,Brook Road.,2024-01-17T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.54
331237,Brook Road.,2024-01-17T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.59
331237,Brook Road.,2024-01-17T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.34
331237,Brook Road.,2024-01-17T22:50:00.000+00:00,feeder,1,N Current (RMS),A,61.9
331237,Brook Road.,2024-01-17T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,98.0
331237,Brook Road.,2024-01-17T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.3
331237,Brook Road.,2024-01-17T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,64.6
331237,Brook Road.,2024-01-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
331237,Brook Road.,2024-01-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
331237,Brook Road.,2024-01-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
331237,Brook Road.,2024-01-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
331237,Brook Road.,2024-01-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
331237,Brook Road.,2024-01-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
331237,Brook Road.,2024-01-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
331237,Brook Road.,2024-01-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
331237,Brook Road.,2024-01-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
331237,Brook Road.,2024-01-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,46.63
331237,Brook Road.,2024-01-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,31.87
331237,Brook Road.,2024-01-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,51.93
331237,Brook Road.,2024-01-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,87.9
331237,Brook Road.,2024-01-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.3
331237,Brook Road.,2024-01-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
331237,Brook Road.,2024-01-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,214.0
331237,Brook Road.,2024-01-17T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.31
331237,Brook Road.,2024-01-17T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.51
331237,Brook Road.,2024-01-17T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.89
331237,Brook Road.,2024-01-17T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.65
331237,Brook Road.,2024-01-17T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.22
331237,Brook Road.,2024-01-17T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.96
331237,Brook Road.,2024-01-17T22:40:00.000+00:00,feeder,3,N Current (RMS),A,18.1
331237,Brook Road.,2024-01-17T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,64.6
331237,Brook Road.,2024-01-17T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,63.0
331237,Brook Road.,2024-01-17T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,66.3
331237,Brook Road.,2024-01-17T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
331237,Brook Road.,2024-01-17T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
331237,Brook Road.,2024-01-17T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.03
331237,Brook Road.,2024-01-17T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.52
331237,Brook Road.,2024-01-17T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.24
331237,Brook Road.,2024-01-17T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.01
331237,Brook Road.,2024-01-17T22:40:00.000+00:00,feeder,2,N Current (RMS),A,46.8
