Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331237,Brook Road.,2024-01-17T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.8
331237,Brook Road.,2024-01-17T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.4
331237,Brook Road.,2024-01-17T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,94.3
331237,Brook Road.,2024-01-17T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.44
331237,Brook Road.,2024-01-17T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
331237,Brook Road.,2024-01-17T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.95
331237,Brook Road.,2024-01-17T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.65
331237,Brook Road.,2024-01-17T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.05
331237,Brook Road.,2024-01-17T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.78
331237,Brook Road.,2024-01-17T22:40:00.000+00:00,feeder,1,N Current (RMS),A,64.0
331237,Brook Road.,2024-01-17T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,98.5
331237,Brook Road.,2024-01-17T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.5
331237,Brook Road.,2024-01-17T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,59.5
331237,Brook Road.,2024-01-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
331237,Brook Road.,2024-01-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
331237,Brook Road.,2024-01-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
331237,Brook Road.,2024-01-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
331237,Brook Road.,2024-01-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
331237,Brook Road.,2024-01-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
331237,Brook Road.,2024-01-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
331237,Brook Road.,2024-01-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
331237,Brook Road.,2024-01-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
331237,Brook Road.,2024-01-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,45.81
331237,Brook Road.,2024-01-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,33.5
331237,Brook Road.,2024-01-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,52.74
331237,Brook Road.,2024-01-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,87.8
331237,Brook Road.,2024-01-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.5
331237,Brook Road.,2024-01-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
331237,Brook Road.,2024-01-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,218.4
331237,Brook Road.,2024-01-17T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.24
331237,Brook Road.,2024-01-17T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.43
331237,Brook Road.,2024-01-17T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.73
331237,Brook Road.,2024-01-17T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.86
331237,Brook Road.,2024-01-17T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.56
331237,Brook Road.,2024-01-17T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.3
331237,Brook Road.,2024-01-17T22:30:00.000+00:00,feeder,3,N Current (RMS),A,20.8
331237,Brook Road.,2024-01-17T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,65.5
331237,Brook Road.,2024-01-17T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,77.0
331237,Brook Road.,2024-01-17T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,76.1
331237,Brook Road.,2024-01-17T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
331237,Brook Road.,2024-01-17T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.77
331237,Brook Road.,2024-01-17T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.11
331237,Brook Road.,2024-01-17T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.28
331237,Brook Road.,2024-01-17T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.2
331237,Brook Road.,2024-01-17T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.9
331237,Brook Road.,2024-01-17T22:30:00.000+00:00,feeder,2,N Current (RMS),A,48.9
331237,Brook Road.,2024-01-17T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.8
331237,Brook Road.,2024-01-17T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.5
331237,Brook Road.,2024-01-17T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,98.0
331237,Brook Road.,2024-01-17T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.96
331237,Brook Road.,2024-01-17T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
331237,Brook Road.,2024-01-17T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.18
331237,Brook Road.,2024-01-17T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.63
331237,Brook Road.,2024-01-17T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.89
331237,Brook Road.,2024-01-17T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.45
331237,Brook Road.,2024-01-17T22:30:00.000+00:00,feeder,1,N Current (RMS),A,53.5
331237,Brook Road.,2024-01-17T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,91.2
331237,Brook Road.,2024-01-17T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.8
331237,Brook Road.,2024-01-17T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,81.4
331237,Brook Road.,2024-01-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
331237,Brook Road.,2024-01-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
331237,Brook Road.,2024-01-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
331237,Brook Road.,2024-01-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
331237,Brook Road.,2024-01-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
331237,Brook Road.,2024-01-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
331237,Brook Road.,2024-01-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
331237,Brook Road.,2024-01-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
331237,Brook Road.,2024-01-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
331237,Brook Road.,2024-01-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,44.77
331237,Brook Road.,2024-01-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,38.65
331237,Brook Road.,2024-01-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,61.64
331237,Brook Road.,2024-01-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,92.1
331237,Brook Road.,2024-01-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.9
331237,Brook Road.,2024-01-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
331237,Brook Road.,2024-01-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,254.1
331237,Brook Road.,2024-01-17T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.88
331237,Brook Road.,2024-01-17T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.65
331237,Brook Road.,2024-01-17T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.64
331237,Brook Road.,2024-01-17T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.53
331237,Brook Road.,2024-01-17T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.9
331237,Brook Road.,2024-01-17T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.91
331237,Brook Road.,2024-01-17T22:20:00.000+00:00,feeder,3,N Current (RMS),A,32.0
331237,Brook Road.,2024-01-17T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,72.7
331237,Brook Road.,2024-01-17T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,70.1
331237,Brook Road.,2024-01-17T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,99.6
331237,Brook Road.,2024-01-17T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.74
331237,Brook Road.,2024-01-17T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
331237,Brook Road.,2024-01-17T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.9
331237,Brook Road.,2024-01-17T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.78
331237,Brook Road.,2024-01-17T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.74
331237,Brook Road.,2024-01-17T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.15
331237,Brook Road.,2024-01-17T22:20:00.000+00:00,feeder,2,N Current (RMS),A,41.9
331237,Brook Road.,2024-01-17T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.8
331237,Brook Road.,2024-01-17T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.0
331237,Brook Road.,2024-01-17T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,84.9
331237,Brook Road.,2024-01-17T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.83
331237,Brook Road.,2024-01-17T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
331237,Brook Road.,2024-01-17T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.48
331237,Brook Road.,2024-01-17T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.37
331237,Brook Road.,2024-01-17T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.51
331237,Brook Road.,2024-01-17T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.19
331237,Brook Road.,2024-01-17T22:20:00.000+00:00,feeder,1,N Current (RMS),A,56.2
331237,Brook Road.,2024-01-17T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,94.1
331237,Brook Road.,2024-01-17T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.7
331237,Brook Road.,2024-01-17T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,85.0
331237,Brook Road.,2024-01-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
331237,Brook Road.,2024-01-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
331237,Brook Road.,2024-01-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
331237,Brook Road.,2024-01-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
331237,Brook Road.,2024-01-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
331237,Brook Road.,2024-01-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
331237,Brook Road.,2024-01-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
331237,Brook Road.,2024-01-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
331237,Brook Road.,2024-01-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
331237,Brook Road.,2024-01-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,49.69
331237,Brook Road.,2024-01-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,35.15
331237,Brook Road.,2024-01-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,64.25
331237,Brook Road.,2024-01-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,110.3
331237,Brook Road.,2024-01-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.3
331237,Brook Road.,2024-01-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
331237,Brook Road.,2024-01-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,267.0
331237,Brook Road.,2024-01-17T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.54
331237,Brook Road.,2024-01-17T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.06
331237,Brook Road.,2024-01-17T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.95
331237,Brook Road.,2024-01-17T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.34
331237,Brook Road.,2024-01-17T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.22
331237,Brook Road.,2024-01-17T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.03
331237,Brook Road.,2024-01-17T22:10:00.000+00:00,feeder,3,N Current (RMS),A,25.5
331237,Brook Road.,2024-01-17T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,87.8
331237,Brook Road.,2024-01-17T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,79.0
331237,Brook Road.,2024-01-17T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,86.8
331237,Brook Road.,2024-01-17T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.81
331237,Brook Road.,2024-01-17T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.8
331237,Brook Road.,2024-01-17T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.5
331237,Brook Road.,2024-01-17T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.42
331237,Brook Road.,2024-01-17T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.41
331237,Brook Road.,2024-01-17T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.33
331237,Brook Road.,2024-01-17T22:10:00.000+00:00,feeder,2,N Current (RMS),A,29.1
331237,Brook Road.,2024-01-17T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.7
331237,Brook Road.,2024-01-17T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.5
331237,Brook Road.,2024-01-17T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,64.4
331237,Brook Road.,2024-01-17T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.77
331237,Brook Road.,2024-01-17T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
331237,Brook Road.,2024-01-17T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.9
331237,Brook Road.,2024-01-17T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.09
331237,Brook Road.,2024-01-17T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.25
331237,Brook Road.,2024-01-17T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
331237,Brook Road.,2024-01-17T22:10:00.000+00:00,feeder,1,N Current (RMS),A,63.0
331237,Brook Road.,2024-01-17T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,100.8
331237,Brook Road.,2024-01-17T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.5
331237,Brook Road.,2024-01-17T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,90.9
331237,Brook Road.,2024-01-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
331237,Brook Road.,2024-01-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
331237,Brook Road.,2024-01-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
331237,Brook Road.,2024-01-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
331237,Brook Road.,2024-01-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
331237,Brook Road.,2024-01-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
331237,Brook Road.,2024-01-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
331237,Brook Road.,2024-01-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
331237,Brook Road.,2024-01-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
331237,Brook Road.,2024-01-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,55.84
331237,Brook Road.,2024-01-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,36.88
331237,Brook Road.,2024-01-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,58.36
331237,Brook Road.,2024-01-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,105.8
331237,Brook Road.,2024-01-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,230.5
331237,Brook Road.,2024-01-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
331237,Brook Road.,2024-01-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,240.3
331237,Brook Road.,2024-01-17T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.18
331237,Brook Road.,2024-01-17T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.13
331237,Brook Road.,2024-01-17T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.17
331237,Brook Road.,2024-01-17T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,25.22
331237,Brook Road.,2024-01-17T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.91
331237,Brook Road.,2024-01-17T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.49
331237,Brook Road.,2024-01-17T22:00:00.000+00:00,feeder,3,N Current (RMS),A,31.1
331237,Brook Road.,2024-01-17T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,103.7
331237,Brook Road.,2024-01-17T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,86.2
331237,Brook Road.,2024-01-17T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,76.6
331237,Brook Road.,2024-01-17T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.96
331237,Brook Road.,2024-01-17T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.39
331237,Brook Road.,2024-01-17T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.13
331237,Brook Road.,2024-01-17T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.23
331237,Brook Road.,2024-01-17T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.07
331237,Brook Road.,2024-01-17T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.75
331237,Brook Road.,2024-01-17T22:00:00.000+00:00,feeder,2,N Current (RMS),A,27.5
331237,Brook Road.,2024-01-17T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.0
331237,Brook Road.,2024-01-17T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.1
331237,Brook Road.,2024-01-17T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,61.9
331237,Brook Road.,2024-01-17T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.56
331237,Brook Road.,2024-01-17T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
331237,Brook Road.,2024-01-17T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.25
331237,Brook Road.,2024-01-17T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,28.88
331237,Brook Road.,2024-01-17T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.79
331237,Brook Road.,2024-01-17T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.06
331237,Brook Road.,2024-01-17T22:00:00.000+00:00,feeder,1,N Current (RMS),A,75.9
331237,Brook Road.,2024-01-17T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,119.8
331237,Brook Road.,2024-01-17T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.1
331237,Brook Road.,2024-01-17T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,95.8
331237,Brook Road.,2024-01-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
331237,Brook Road.,2024-01-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
331237,Brook Road.,2024-01-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
331237,Brook Road.,2024-01-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
331237,Brook Road.,2024-01-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
331237,Brook Road.,2024-01-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
331237,Brook Road.,2024-01-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
331237,Brook Road.,2024-01-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
331237,Brook Road.,2024-01-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
331237,Brook Road.,2024-01-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,65.32
331237,Brook Road.,2024-01-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,39.77
331237,Brook Road.,2024-01-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,56.3
331237,Brook Road.,2024-01-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,122.1
331237,Brook Road.,2024-01-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,269.5
331237,Brook Road.,2024-01-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.8
331237,Brook Road.,2024-01-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,233.2
331237,Brook Road.,2024-01-17T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
331237,Brook Road.,2024-01-17T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.89
331237,Brook Road.,2024-01-17T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.36
331237,Brook Road.,2024-01-17T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,26.12
331237,Brook Road.,2024-01-17T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.17
331237,Brook Road.,2024-01-17T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.57
331237,Brook Road.,2024-01-17T21:50:00.000+00:00,feeder,3,N Current (RMS),A,32.6
331237,Brook Road.,2024-01-17T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,107.0
331237,Brook Road.,2024-01-17T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,83.5
331237,Brook Road.,2024-01-17T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,81.2
331237,Brook Road.,2024-01-17T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
331237,Brook Road.,2024-01-17T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.34
331237,Brook Road.,2024-01-17T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
331237,Brook Road.,2024-01-17T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.31
331237,Brook Road.,2024-01-17T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.36
331237,Brook Road.,2024-01-17T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.25
331237,Brook Road.,2024-01-17T21:50:00.000+00:00,feeder,2,N Current (RMS),A,30.8
331237,Brook Road.,2024-01-17T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,59.2
331237,Brook Road.,2024-01-17T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.4
331237,Brook Road.,2024-01-17T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,55.6
331237,Brook Road.,2024-01-17T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.36
331237,Brook Road.,2024-01-17T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
331237,Brook Road.,2024-01-17T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.09
331237,Brook Road.,2024-01-17T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,31.23
331237,Brook Road.,2024-01-17T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.23
331237,Brook Road.,2024-01-17T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.22
331237,Brook Road.,2024-01-17T21:50:00.000+00:00,feeder,1,N Current (RMS),A,80.0
331237,Brook Road.,2024-01-17T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,129.6
331237,Brook Road.,2024-01-17T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,51.3
331237,Brook Road.,2024-01-17T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,88.6
331237,Brook Road.,2024-01-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
331237,Brook Road.,2024-01-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
331237,Brook Road.,2024-01-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
331237,Brook Road.,2024-01-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
331237,Brook Road.,2024-01-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
331237,Brook Road.,2024-01-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
331237,Brook Road.,2024-01-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
331237,Brook Road.,2024-01-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
331237,Brook Road.,2024-01-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
331237,Brook Road.,2024-01-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,71.66
331237,Brook Road.,2024-01-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,39.76
331237,Brook Road.,2024-01-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,54.05
331237,Brook Road.,2024-01-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,137.5
331237,Brook Road.,2024-01-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,294.8
331237,Brook Road.,2024-01-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.1
331237,Brook Road.,2024-01-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,224.6
331237,Brook Road.,2024-01-17T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.47
331237,Brook Road.,2024-01-17T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.52
331237,Brook Road.,2024-01-17T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.17
331237,Brook Road.,2024-01-17T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,21.57
331237,Brook Road.,2024-01-17T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.49
331237,Brook Road.,2024-01-17T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.73
331237,Brook Road.,2024-01-17T21:40:00.000+00:00,feeder,3,N Current (RMS),A,23.3
331237,Brook Road.,2024-01-17T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,89.7
331237,Brook Road.,2024-01-17T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,85.1
331237,Brook Road.,2024-01-17T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,87.2
331237,Brook Road.,2024-01-17T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
331237,Brook Road.,2024-01-17T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.92
331237,Brook Road.,2024-01-17T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
331237,Brook Road.,2024-01-17T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.38
331237,Brook Road.,2024-01-17T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.76
331237,Brook Road.,2024-01-17T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.05
331237,Brook Road.,2024-01-17T21:40:00.000+00:00,feeder,2,N Current (RMS),A,29.9
331237,Brook Road.,2024-01-17T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,52.6
331237,Brook Road.,2024-01-17T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.8
331237,Brook Road.,2024-01-17T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,63.8
331237,Brook Road.,2024-01-17T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.88
331237,Brook Road.,2024-01-17T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.94
331237,Brook Road.,2024-01-17T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.33
331237,Brook Road.,2024-01-17T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,28.81
331237,Brook Road.,2024-01-17T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.15
331237,Brook Road.,2024-01-17T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.13
331237,Brook Road.,2024-01-17T21:40:00.000+00:00,feeder,1,N Current (RMS),A,72.5
331237,Brook Road.,2024-01-17T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,120.9
331237,Brook Road.,2024-01-17T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.9
331237,Brook Road.,2024-01-17T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,85.5
331237,Brook Road.,2024-01-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
331237,Brook Road.,2024-01-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
331237,Brook Road.,2024-01-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
331237,Brook Road.,2024-01-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
331237,Brook Road.,2024-01-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
331237,Brook Road.,2024-01-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
331237,Brook Road.,2024-01-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
331237,Brook Road.,2024-01-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
331237,Brook Road.,2024-01-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
331237,Brook Road.,2024-01-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,62.77
331237,Brook Road.,2024-01-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,40.4
331237,Brook Road.,2024-01-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,55.91
331237,Brook Road.,2024-01-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,115.1
331237,Brook Road.,2024-01-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,262.1
331237,Brook Road.,2024-01-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.8
331237,Brook Road.,2024-01-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,234.9
331237,Brook Road.,2024-01-17T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.72
331237,Brook Road.,2024-01-17T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.68
331237,Brook Road.,2024-01-17T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.65
331237,Brook Road.,2024-01-17T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,23.19
331237,Brook Road.,2024-01-17T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.58
331237,Brook Road.,2024-01-17T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.94
331237,Brook Road.,2024-01-17T21:30:00.000+00:00,feeder,3,N Current (RMS),A,25.1
331237,Brook Road.,2024-01-17T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,96.5
331237,Brook Road.,2024-01-17T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,81.4
331237,Brook Road.,2024-01-17T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,91.7
331237,Brook Road.,2024-01-17T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
331237,Brook Road.,2024-01-17T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.82
331237,Brook Road.,2024-01-17T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
331237,Brook Road.,2024-01-17T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.36
331237,Brook Road.,2024-01-17T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.35
331237,Brook Road.,2024-01-17T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.8
331237,Brook Road.,2024-01-17T21:30:00.000+00:00,feeder,2,N Current (RMS),A,22.5
331237,Brook Road.,2024-01-17T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.0
331237,Brook Road.,2024-01-17T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.5
331237,Brook Road.,2024-01-17T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,54.5
331237,Brook Road.,2024-01-17T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.16
331237,Brook Road.,2024-01-17T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.12
331237,Brook Road.,2024-01-17T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.84
331237,Brook Road.,2024-01-17T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,27.28
331237,Brook Road.,2024-01-17T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.16
331237,Brook Road.,2024-01-17T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.48
331237,Brook Road.,2024-01-17T21:30:00.000+00:00,feeder,1,N Current (RMS),A,63.2
331237,Brook Road.,2024-01-17T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,115.3
331237,Brook Road.,2024-01-17T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,60.5
331237,Brook Road.,2024-01-17T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,98.4
331237,Brook Road.,2024-01-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
331237,Brook Road.,2024-01-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
331237,Brook Road.,2024-01-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
331237,Brook Road.,2024-01-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
331237,Brook Road.,2024-01-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
331237,Brook Road.,2024-01-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
331237,Brook Road.,2024-01-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
331237,Brook Road.,2024-01-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
331237,Brook Road.,2024-01-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
331237,Brook Road.,2024-01-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,60.83
331237,Brook Road.,2024-01-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,43.09
331237,Brook Road.,2024-01-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,58.21
331237,Brook Road.,2024-01-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,103.3
331237,Brook Road.,2024-01-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,254.5
331237,Brook Road.,2024-01-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.9
331237,Brook Road.,2024-01-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,243.3
331237,Brook Road.,2024-01-17T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.67
331237,Brook Road.,2024-01-17T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.63
331237,Brook Road.,2024-01-17T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.09
331237,Brook Road.,2024-01-17T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,30.67
331237,Brook Road.,2024-01-17T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,25.72
331237,Brook Road.,2024-01-17T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.57
331237,Brook Road.,2024-01-17T21:20:00.000+00:00,feeder,3,N Current (RMS),A,36.9
331237,Brook Road.,2024-01-17T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,126.5
331237,Brook Road.,2024-01-17T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,106.7
331237,Brook Road.,2024-01-17T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,94.5
331237,Brook Road.,2024-01-17T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.84
331237,Brook Road.,2024-01-17T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.04
331237,Brook Road.,2024-01-17T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
331237,Brook Road.,2024-01-17T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.31
331237,Brook Road.,2024-01-17T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.56
331237,Brook Road.,2024-01-17T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.31
331237,Brook Road.,2024-01-17T21:20:00.000+00:00,feeder,2,N Current (RMS),A,24.9
331237,Brook Road.,2024-01-17T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,53.0
331237,Brook Road.,2024-01-17T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.6
331237,Brook Road.,2024-01-17T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,56.5
331237,Brook Road.,2024-01-17T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.79
331237,Brook Road.,2024-01-17T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.01
331237,Brook Road.,2024-01-17T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.9
331237,Brook Road.,2024-01-17T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,27.98
331237,Brook Road.,2024-01-17T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.44
331237,Brook Road.,2024-01-17T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.41
331237,Brook Road.,2024-01-17T21:20:00.000+00:00,feeder,1,N Current (RMS),A,61.9
331237,Brook Road.,2024-01-17T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,117.8
331237,Brook Road.,2024-01-17T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,65.0
331237,Brook Road.,2024-01-17T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,98.3
331237,Brook Road.,2024-01-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
331237,Brook Road.,2024-01-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
331237,Brook Road.,2024-01-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
331237,Brook Road.,2024-01-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
331237,Brook Road.,2024-01-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
331237,Brook Road.,2024-01-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
331237,Brook Road.,2024-01-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
331237,Brook Road.,2024-01-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
331237,Brook Road.,2024-01-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
331237,Brook Road.,2024-01-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,70.97
331237,Brook Road.,2024-01-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,51.71
331237,Brook Road.,2024-01-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,59.28
331237,Brook Road.,2024-01-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,110.1
331237,Brook Road.,2024-01-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,295.4
331237,Brook Road.,2024-01-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,215.1
331237,Brook Road.,2024-01-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,247.7
331237,Brook Road.,2024-01-17T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.1
331237,Brook Road.,2024-01-17T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.15
331237,Brook Road.,2024-01-17T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.06
331237,Brook Road.,2024-01-17T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,29.7
331237,Brook Road.,2024-01-17T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,24.91
331237,Brook Road.,2024-01-17T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.71
331237,Brook Road.,2024-01-17T21:10:00.000+00:00,feeder,3,N Current (RMS),A,40.5
331237,Brook Road.,2024-01-17T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,122.7
331237,Brook Road.,2024-01-17T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,103.7
331237,Brook Road.,2024-01-17T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,78.7
331237,Brook Road.,2024-01-17T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
331237,Brook Road.,2024-01-17T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
331237,Brook Road.,2024-01-17T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
331237,Brook Road.,2024-01-17T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.64
331237,Brook Road.,2024-01-17T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.21
331237,Brook Road.,2024-01-17T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.55
331237,Brook Road.,2024-01-17T21:10:00.000+00:00,feeder,2,N Current (RMS),A,32.0
331237,Brook Road.,2024-01-17T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,61.2
331237,Brook Road.,2024-01-17T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.6
331237,Brook Road.,2024-01-17T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,70.0
331237,Brook Road.,2024-01-17T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.92
331237,Brook Road.,2024-01-17T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
331237,Brook Road.,2024-01-17T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.16
331237,Brook Road.,2024-01-17T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,28.92
331237,Brook Road.,2024-01-17T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.92
331237,Brook Road.,2024-01-17T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.59
331237,Brook Road.,2024-01-17T21:10:00.000+00:00,feeder,1,N Current (RMS),A,69.9
331237,Brook Road.,2024-01-17T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,121.2
331237,Brook Road.,2024-01-17T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,58.6
331237,Brook Road.,2024-01-17T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,83.2
331237,Brook Road.,2024-01-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
331237,Brook Road.,2024-01-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
331237,Brook Road.,2024-01-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
331237,Brook Road.,2024-01-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
331237,Brook Road.,2024-01-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
331237,Brook Road.,2024-01-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
331237,Brook Road.,2024-01-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
331237,Brook Road.,2024-01-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
331237,Brook Road.,2024-01-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
331237,Brook Road.,2024-01-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,73.26
331237,Brook Road.,2024-01-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,48.04
331237,Brook Road.,2024-01-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,54.85
331237,Brook Road.,2024-01-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,127.3
331237,Brook Road.,2024-01-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,304.1
331237,Brook Road.,2024-01-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.2
331237,Brook Road.,2024-01-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,230.2
331237,Brook Road.,2024-01-17T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.29
331237,Brook Road.,2024-01-17T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
331237,Brook Road.,2024-01-17T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.45
331237,Brook Road.,2024-01-17T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,29.42
331237,Brook Road.,2024-01-17T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,27.85
331237,Brook Road.,2024-01-17T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,30.93
331237,Brook Road.,2024-01-17T21:00:00.000+00:00,feeder,3,N Current (RMS),A,31.0
331237,Brook Road.,2024-01-17T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,122.3
331237,Brook Road.,2024-01-17T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,114.2
331237,Brook Road.,2024-01-17T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,127.1
331237,Brook Road.,2024-01-17T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
331237,Brook Road.,2024-01-17T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.65
331237,Brook Road.,2024-01-17T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.87
331237,Brook Road.,2024-01-17T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.15
331237,Brook Road.,2024-01-17T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.1
331237,Brook Road.,2024-01-17T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.77
331237,Brook Road.,2024-01-17T21:00:00.000+00:00,feeder,2,N Current (RMS),A,36.3
331237,Brook Road.,2024-01-17T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,64.2
331237,Brook Road.,2024-01-17T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.0
331237,Brook Road.,2024-01-17T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,63.5
331237,Brook Road.,2024-01-17T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.37
331237,Brook Road.,2024-01-17T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
331237,Brook Road.,2024-01-17T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.41
331237,Brook Road.,2024-01-17T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,28.62
331237,Brook Road.,2024-01-17T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.87
331237,Brook Road.,2024-01-17T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.91
331237,Brook Road.,2024-01-17T21:00:00.000+00:00,feeder,1,N Current (RMS),A,69.1
331237,Brook Road.,2024-01-17T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,118.8
331237,Brook Road.,2024-01-17T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,62.5
331237,Brook Road.,2024-01-17T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,79.5
331237,Brook Road.,2024-01-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
331237,Brook Road.,2024-01-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
331237,Brook Road.,2024-01-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
331237,Brook Road.,2024-01-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
331237,Brook Road.,2024-01-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
331237,Brook Road.,2024-01-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
331237,Brook Road.,2024-01-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
331237,Brook Road.,2024-01-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
331237,Brook Road.,2024-01-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
331237,Brook Road.,2024-01-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,73.19
331237,Brook Road.,2024-01-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,51.82
331237,Brook Road.,2024-01-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,64.61
331237,Brook Road.,2024-01-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,118.2
331237,Brook Road.,2024-01-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,301.7
331237,Brook Road.,2024-01-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,213.3
331237,Brook Road.,2024-01-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,267.6
331237,Brook Road.,2024-01-17T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
331237,Brook Road.,2024-01-17T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.2
331237,Brook Road.,2024-01-17T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.89
331237,Brook Road.,2024-01-17T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,24.15
331237,Brook Road.,2024-01-17T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,25.87
331237,Brook Road.,2024-01-17T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,27.15
331237,Brook Road.,2024-01-17T20:50:00.000+00:00,feeder,3,N Current (RMS),A,27.6
331237,Brook Road.,2024-01-17T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,99.1
331237,Brook Road.,2024-01-17T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,106.5
331237,Brook Road.,2024-01-17T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,111.9
331237,Brook Road.,2024-01-17T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
331237,Brook Road.,2024-01-17T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.6
331237,Brook Road.,2024-01-17T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.14
331237,Brook Road.,2024-01-17T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.92
331237,Brook Road.,2024-01-17T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.37
331237,Brook Road.,2024-01-17T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.22
331237,Brook Road.,2024-01-17T20:50:00.000+00:00,feeder,2,N Current (RMS),A,28.5
331237,Brook Road.,2024-01-17T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,58.0
331237,Brook Road.,2024-01-17T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.6
331237,Brook Road.,2024-01-17T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,64.4
331237,Brook Road.,2024-01-17T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.98
331237,Brook Road.,2024-01-17T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
331237,Brook Road.,2024-01-17T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.68
331237,Brook Road.,2024-01-17T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,30.91
331237,Brook Road.,2024-01-17T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.67
331237,Brook Road.,2024-01-17T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.16
331237,Brook Road.,2024-01-17T20:50:00.000+00:00,feeder,1,N Current (RMS),A,75.6
331237,Brook Road.,2024-01-17T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,128.0
331237,Brook Road.,2024-01-17T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,60.7
331237,Brook Road.,2024-01-17T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,85.0
331237,Brook Road.,2024-01-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
331237,Brook Road.,2024-01-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
331237,Brook Road.,2024-01-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
331237,Brook Road.,2024-01-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
331237,Brook Road.,2024-01-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
331237,Brook Road.,2024-01-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
331237,Brook Road.,2024-01-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
331237,Brook Road.,2024-01-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
331237,Brook Road.,2024-01-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
331237,Brook Road.,2024-01-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,68.98
331237,Brook Road.,2024-01-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,50.91
331237,Brook Road.,2024-01-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,62.53
331237,Brook Road.,2024-01-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,113.2
331237,Brook Road.,2024-01-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,284.0
331237,Brook Road.,2024-01-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,209.4
331237,Brook Road.,2024-01-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,259.3
331237,Brook Road.,2024-01-17T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
331237,Brook Road.,2024-01-17T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
331237,Brook Road.,2024-01-17T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.9
331237,Brook Road.,2024-01-17T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,27.57
331237,Brook Road.,2024-01-17T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,27.53
331237,Brook Road.,2024-01-17T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.34
331237,Brook Road.,2024-01-17T20:40:00.000+00:00,feeder,3,N Current (RMS),A,28.9
331237,Brook Road.,2024-01-17T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,115.3
331237,Brook Road.,2024-01-17T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,112.8
331237,Brook Road.,2024-01-17T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,100.9
331237,Brook Road.,2024-01-17T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.55
331237,Brook Road.,2024-01-17T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.94
331237,Brook Road.,2024-01-17T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.56
331237,Brook Road.,2024-01-17T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.04
331237,Brook Road.,2024-01-17T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.26
331237,Brook Road.,2024-01-17T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.72
331237,Brook Road.,2024-01-17T20:40:00.000+00:00,feeder,2,N Current (RMS),A,37.8
331237,Brook Road.,2024-01-17T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,67.0
331237,Brook Road.,2024-01-17T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.7
331237,Brook Road.,2024-01-17T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,74.6
331237,Brook Road.,2024-01-17T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.01
331237,Brook Road.,2024-01-17T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
331237,Brook Road.,2024-01-17T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.33
331237,Brook Road.,2024-01-17T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,30.63
331237,Brook Road.,2024-01-17T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.89
331237,Brook Road.,2024-01-17T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.46
331237,Brook Road.,2024-01-17T20:40:00.000+00:00,feeder,1,N Current (RMS),A,75.1
331237,Brook Road.,2024-01-17T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,127.8
331237,Brook Road.,2024-01-17T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,68.6
331237,Brook Road.,2024-01-17T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,81.4
331237,Brook Road.,2024-01-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
331237,Brook Road.,2024-01-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
331237,Brook Road.,2024-01-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
331237,Brook Road.,2024-01-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
331237,Brook Road.,2024-01-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
331237,Brook Road.,2024-01-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
331237,Brook Road.,2024-01-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
331237,Brook Road.,2024-01-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
331237,Brook Road.,2024-01-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
331237,Brook Road.,2024-01-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,74.24
331237,Brook Road.,2024-01-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,52.68
331237,Brook Road.,2024-01-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,61.52
