Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331237,Brook Road.,2024-01-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,125.3
331237,Brook Road.,2024-01-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,306.7
331237,Brook Road.,2024-01-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,218.1
331237,Brook Road.,2024-01-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,255.8
331237,Brook Road.,2024-01-17T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
331237,Brook Road.,2024-01-17T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.69
331237,Brook Road.,2024-01-17T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.73
331237,Brook Road.,2024-01-17T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,30.29
331237,Brook Road.,2024-01-17T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,28.95
331237,Brook Road.,2024-01-17T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.49
331237,Brook Road.,2024-01-17T20:30:00.000+00:00,feeder,3,N Current (RMS),A,39.1
331237,Brook Road.,2024-01-17T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,125.0
331237,Brook Road.,2024-01-17T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,119.1
331237,Brook Road.,2024-01-17T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,89.8
331237,Brook Road.,2024-01-17T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
331237,Brook Road.,2024-01-17T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.83
331237,Brook Road.,2024-01-17T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.15
331237,Brook Road.,2024-01-17T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.77
331237,Brook Road.,2024-01-17T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.13
331237,Brook Road.,2024-01-17T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.92
331237,Brook Road.,2024-01-17T20:30:00.000+00:00,feeder,2,N Current (RMS),A,31.4
331237,Brook Road.,2024-01-17T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,61.5
331237,Brook Road.,2024-01-17T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.2
331237,Brook Road.,2024-01-17T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,71.0
331237,Brook Road.,2024-01-17T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.83
331237,Brook Road.,2024-01-17T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
331237,Brook Road.,2024-01-17T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.38
331237,Brook Road.,2024-01-17T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,30.43
331237,Brook Road.,2024-01-17T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.06
331237,Brook Road.,2024-01-17T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.38
331237,Brook Road.,2024-01-17T20:30:00.000+00:00,feeder,1,N Current (RMS),A,64.2
331237,Brook Road.,2024-01-17T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,126.6
331237,Brook Road.,2024-01-17T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,91.0
331237,Brook Road.,2024-01-17T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,85.2
331237,Brook Road.,2024-01-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
331237,Brook Road.,2024-01-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
331237,Brook Road.,2024-01-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
331237,Brook Road.,2024-01-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
331237,Brook Road.,2024-01-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
331237,Brook Road.,2024-01-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
331237,Brook Road.,2024-01-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
331237,Brook Road.,2024-01-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
331237,Brook Road.,2024-01-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
331237,Brook Road.,2024-01-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,75.49
331237,Brook Road.,2024-01-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,61.14
331237,Brook Road.,2024-01-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,58.78
331237,Brook Road.,2024-01-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,115.1
331237,Brook Road.,2024-01-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,311.5
331237,Brook Road.,2024-01-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,250.6
331237,Brook Road.,2024-01-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,244.4
331237,Brook Road.,2024-01-17T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
331237,Brook Road.,2024-01-17T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.33
331237,Brook Road.,2024-01-17T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.51
331237,Brook Road.,2024-01-17T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,30.69
331237,Brook Road.,2024-01-17T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,30.74
331237,Brook Road.,2024-01-17T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.92
331237,Brook Road.,2024-01-17T20:20:00.000+00:00,feeder,3,N Current (RMS),A,36.8
331237,Brook Road.,2024-01-17T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,126.8
331237,Brook Road.,2024-01-17T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,125.3
331237,Brook Road.,2024-01-17T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,94.4
331237,Brook Road.,2024-01-17T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
331237,Brook Road.,2024-01-17T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
331237,Brook Road.,2024-01-17T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
331237,Brook Road.,2024-01-17T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.79
331237,Brook Road.,2024-01-17T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.27
331237,Brook Road.,2024-01-17T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.29
331237,Brook Road.,2024-01-17T20:20:00.000+00:00,feeder,2,N Current (RMS),A,24.9
331237,Brook Road.,2024-01-17T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,49.0
331237,Brook Road.,2024-01-17T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,63.2
331237,Brook Road.,2024-01-17T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,80.0
331237,Brook Road.,2024-01-17T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.57
331237,Brook Road.,2024-01-17T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
331237,Brook Road.,2024-01-17T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.69
331237,Brook Road.,2024-01-17T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,36.36
331237,Brook Road.,2024-01-17T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.23
331237,Brook Road.,2024-01-17T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.67
331237,Brook Road.,2024-01-17T20:20:00.000+00:00,feeder,1,N Current (RMS),A,88.8
331237,Brook Road.,2024-01-17T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,150.0
331237,Brook Road.,2024-01-17T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,71.2
331237,Brook Road.,2024-01-17T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,91.2
331237,Brook Road.,2024-01-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
331237,Brook Road.,2024-01-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
331237,Brook Road.,2024-01-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
331237,Brook Road.,2024-01-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
331237,Brook Road.,2024-01-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
331237,Brook Road.,2024-01-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
331237,Brook Road.,2024-01-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
331237,Brook Road.,2024-01-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
331237,Brook Road.,2024-01-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
331237,Brook Road.,2024-01-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,78.84
331237,Brook Road.,2024-01-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,63.24
331237,Brook Road.,2024-01-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,63.88
331237,Brook Road.,2024-01-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,119.6
331237,Brook Road.,2024-01-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,323.9
331237,Brook Road.,2024-01-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,258.3
331237,Brook Road.,2024-01-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,264.2
331237,Brook Road.,2024-01-17T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
331237,Brook Road.,2024-01-17T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.59
331237,Brook Road.,2024-01-17T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.64
331237,Brook Road.,2024-01-17T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,26.16
331237,Brook Road.,2024-01-17T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,33.04
331237,Brook Road.,2024-01-17T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.22
331237,Brook Road.,2024-01-17T20:10:00.000+00:00,feeder,3,N Current (RMS),A,35.2
331237,Brook Road.,2024-01-17T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,107.5
331237,Brook Road.,2024-01-17T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,135.6
331237,Brook Road.,2024-01-17T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,95.8
331237,Brook Road.,2024-01-17T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.93
331237,Brook Road.,2024-01-17T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
331237,Brook Road.,2024-01-17T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
331237,Brook Road.,2024-01-17T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.76
331237,Brook Road.,2024-01-17T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.99
331237,Brook Road.,2024-01-17T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.91
331237,Brook Road.,2024-01-17T20:10:00.000+00:00,feeder,2,N Current (RMS),A,28.8
331237,Brook Road.,2024-01-17T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,49.4
331237,Brook Road.,2024-01-17T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,69.8
331237,Brook Road.,2024-01-17T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,90.7
331237,Brook Road.,2024-01-17T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.7
331237,Brook Road.,2024-01-17T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
331237,Brook Road.,2024-01-17T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.38
331237,Brook Road.,2024-01-17T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,35.45
331237,Brook Road.,2024-01-17T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.6
331237,Brook Road.,2024-01-17T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,30.02
331237,Brook Road.,2024-01-17T20:10:00.000+00:00,feeder,1,N Current (RMS),A,89.7
331237,Brook Road.,2024-01-17T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,147.0
331237,Brook Road.,2024-01-17T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,56.8
331237,Brook Road.,2024-01-17T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,124.3
331237,Brook Road.,2024-01-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
331237,Brook Road.,2024-01-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
331237,Brook Road.,2024-01-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
331237,Brook Road.,2024-01-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
331237,Brook Road.,2024-01-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
331237,Brook Road.,2024-01-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
331237,Brook Road.,2024-01-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
331237,Brook Road.,2024-01-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
331237,Brook Road.,2024-01-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
331237,Brook Road.,2024-01-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,73.38
331237,Brook Road.,2024-01-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,63.62
331237,Brook Road.,2024-01-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,75.15
331237,Brook Road.,2024-01-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,103.6
331237,Brook Road.,2024-01-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,302.4
331237,Brook Road.,2024-01-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,260.8
331237,Brook Road.,2024-01-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,309.9
331237,Brook Road.,2024-01-17T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
331237,Brook Road.,2024-01-17T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.38
331237,Brook Road.,2024-01-17T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.68
331237,Brook Road.,2024-01-17T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,29.83
331237,Brook Road.,2024-01-17T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,29.9
331237,Brook Road.,2024-01-17T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,25.76
331237,Brook Road.,2024-01-17T20:00:00.000+00:00,feeder,3,N Current (RMS),A,26.0
331237,Brook Road.,2024-01-17T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,122.2
331237,Brook Road.,2024-01-17T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,122.1
331237,Brook Road.,2024-01-17T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,106.2
331237,Brook Road.,2024-01-17T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.55
331237,Brook Road.,2024-01-17T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
331237,Brook Road.,2024-01-17T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.19
331237,Brook Road.,2024-01-17T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.27
331237,Brook Road.,2024-01-17T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.78
331237,Brook Road.,2024-01-17T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,25.38
331237,Brook Road.,2024-01-17T20:00:00.000+00:00,feeder,2,N Current (RMS),A,46.4
331237,Brook Road.,2024-01-17T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,55.4
331237,Brook Road.,2024-01-17T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.6
331237,Brook Road.,2024-01-17T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,105.2
331237,Brook Road.,2024-01-17T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.34
331237,Brook Road.,2024-01-17T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
331237,Brook Road.,2024-01-17T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.65
331237,Brook Road.,2024-01-17T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,29.1
331237,Brook Road.,2024-01-17T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.97
331237,Brook Road.,2024-01-17T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.79
331237,Brook Road.,2024-01-17T20:00:00.000+00:00,feeder,1,N Current (RMS),A,72.4
331237,Brook Road.,2024-01-17T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,121.4
331237,Brook Road.,2024-01-17T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,58.8
331237,Brook Road.,2024-01-17T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,99.9
331237,Brook Road.,2024-01-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
331237,Brook Road.,2024-01-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
331237,Brook Road.,2024-01-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
331237,Brook Road.,2024-01-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
331237,Brook Road.,2024-01-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
331237,Brook Road.,2024-01-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
331237,Brook Road.,2024-01-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
331237,Brook Road.,2024-01-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
331237,Brook Road.,2024-01-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
331237,Brook Road.,2024-01-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,72.21
331237,Brook Road.,2024-01-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,54.64
331237,Brook Road.,2024-01-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,74.92
331237,Brook Road.,2024-01-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,118.6
331237,Brook Road.,2024-01-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,297.6
331237,Brook Road.,2024-01-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,224.7
331237,Brook Road.,2024-01-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,309.9
331237,Brook Road.,2024-01-17T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
331237,Brook Road.,2024-01-17T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.69
331237,Brook Road.,2024-01-17T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
331237,Brook Road.,2024-01-17T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,35.39
331237,Brook Road.,2024-01-17T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,33.73
331237,Brook Road.,2024-01-17T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,26.57
331237,Brook Road.,2024-01-17T19:50:00.000+00:00,feeder,3,N Current (RMS),A,40.2
331237,Brook Road.,2024-01-17T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,145.3
331237,Brook Road.,2024-01-17T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,137.8
331237,Brook Road.,2024-01-17T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,110.3
331237,Brook Road.,2024-01-17T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.93
331237,Brook Road.,2024-01-17T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.98
331237,Brook Road.,2024-01-17T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.17
331237,Brook Road.,2024-01-17T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.82
331237,Brook Road.,2024-01-17T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.27
331237,Brook Road.,2024-01-17T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.84
331237,Brook Road.,2024-01-17T19:50:00.000+00:00,feeder,2,N Current (RMS),A,32.8
331237,Brook Road.,2024-01-17T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,45.5
331237,Brook Road.,2024-01-17T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,51.3
331237,Brook Road.,2024-01-17T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,86.6
331237,Brook Road.,2024-01-17T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.23
331237,Brook Road.,2024-01-17T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.64
331237,Brook Road.,2024-01-17T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.47
331237,Brook Road.,2024-01-17T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,31.01
331237,Brook Road.,2024-01-17T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.54
331237,Brook Road.,2024-01-17T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.08
331237,Brook Road.,2024-01-17T19:50:00.000+00:00,feeder,1,N Current (RMS),A,74.1
331237,Brook Road.,2024-01-17T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,128.5
331237,Brook Road.,2024-01-17T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,61.0
331237,Brook Road.,2024-01-17T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,92.3
331237,Brook Road.,2024-01-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
331237,Brook Road.,2024-01-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
331237,Brook Road.,2024-01-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
331237,Brook Road.,2024-01-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
331237,Brook Road.,2024-01-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
331237,Brook Road.,2024-01-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
331237,Brook Road.,2024-01-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
331237,Brook Road.,2024-01-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
331237,Brook Road.,2024-01-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
331237,Brook Road.,2024-01-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,77.22
331237,Brook Road.,2024-01-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,60.54
331237,Brook Road.,2024-01-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,69.5
331237,Brook Road.,2024-01-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,114.8
331237,Brook Road.,2024-01-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,316.7
331237,Brook Road.,2024-01-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,248.6
331237,Brook Road.,2024-01-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,287.5
331237,Brook Road.,2024-01-17T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
331237,Brook Road.,2024-01-17T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.47
331237,Brook Road.,2024-01-17T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.85
331237,Brook Road.,2024-01-17T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,33.98
331237,Brook Road.,2024-01-17T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,32.45
331237,Brook Road.,2024-01-17T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,29.55
331237,Brook Road.,2024-01-17T19:40:00.000+00:00,feeder,3,N Current (RMS),A,31.2
331237,Brook Road.,2024-01-17T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,139.3
331237,Brook Road.,2024-01-17T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,132.9
331237,Brook Road.,2024-01-17T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,122.8
331237,Brook Road.,2024-01-17T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.91
331237,Brook Road.,2024-01-17T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.02
331237,Brook Road.,2024-01-17T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
331237,Brook Road.,2024-01-17T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.41
331237,Brook Road.,2024-01-17T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.72
331237,Brook Road.,2024-01-17T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.72
331237,Brook Road.,2024-01-17T19:40:00.000+00:00,feeder,2,N Current (RMS),A,33.8
331237,Brook Road.,2024-01-17T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,48.3
331237,Brook Road.,2024-01-17T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,50.4
331237,Brook Road.,2024-01-17T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,86.4
331237,Brook Road.,2024-01-17T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.25
331237,Brook Road.,2024-01-17T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.09
331237,Brook Road.,2024-01-17T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.47
331237,Brook Road.,2024-01-17T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,29.86
331237,Brook Road.,2024-01-17T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.04
331237,Brook Road.,2024-01-17T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.36
331237,Brook Road.,2024-01-17T19:40:00.000+00:00,feeder,1,N Current (RMS),A,68.3
331237,Brook Road.,2024-01-17T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,124.3
331237,Brook Road.,2024-01-17T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,63.3
331237,Brook Road.,2024-01-17T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,93.7
331237,Brook Road.,2024-01-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
331237,Brook Road.,2024-01-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
331237,Brook Road.,2024-01-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
331237,Brook Road.,2024-01-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
331237,Brook Road.,2024-01-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
331237,Brook Road.,2024-01-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
331237,Brook Road.,2024-01-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
331237,Brook Road.,2024-01-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
331237,Brook Road.,2024-01-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
331237,Brook Road.,2024-01-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,75.26
331237,Brook Road.,2024-01-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,59.2
331237,Brook Road.,2024-01-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,72.62
331237,Brook Road.,2024-01-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,109.8
331237,Brook Road.,2024-01-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,310.1
331237,Brook Road.,2024-01-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,243.7
331237,Brook Road.,2024-01-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,300.6
331237,Brook Road.,2024-01-17T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.25
331237,Brook Road.,2024-01-17T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
331237,Brook Road.,2024-01-17T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.95
331237,Brook Road.,2024-01-17T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,28.6
331237,Brook Road.,2024-01-17T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,34.93
331237,Brook Road.,2024-01-17T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,25.53
331237,Brook Road.,2024-01-17T19:30:00.000+00:00,feeder,3,N Current (RMS),A,36.3
331237,Brook Road.,2024-01-17T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,117.9
331237,Brook Road.,2024-01-17T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,143.4
331237,Brook Road.,2024-01-17T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,105.9
331237,Brook Road.,2024-01-17T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.01
331237,Brook Road.,2024-01-17T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
331237,Brook Road.,2024-01-17T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
331237,Brook Road.,2024-01-17T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.96
331237,Brook Road.,2024-01-17T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.77
331237,Brook Road.,2024-01-17T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.67
331237,Brook Road.,2024-01-17T19:30:00.000+00:00,feeder,2,N Current (RMS),A,34.1
331237,Brook Road.,2024-01-17T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,50.5
331237,Brook Road.,2024-01-17T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,53.5
331237,Brook Road.,2024-01-17T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,94.4
331237,Brook Road.,2024-01-17T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.94
331237,Brook Road.,2024-01-17T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
331237,Brook Road.,2024-01-17T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.16
331237,Brook Road.,2024-01-17T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,37.37
331237,Brook Road.,2024-01-17T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.8
331237,Brook Road.,2024-01-17T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,25.8
331237,Brook Road.,2024-01-17T19:30:00.000+00:00,feeder,1,N Current (RMS),A,93.6
331237,Brook Road.,2024-01-17T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,155.2
331237,Brook Road.,2024-01-17T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,62.4
331237,Brook Road.,2024-01-17T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,108.3
331237,Brook Road.,2024-01-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
331237,Brook Road.,2024-01-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
331237,Brook Road.,2024-01-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
331237,Brook Road.,2024-01-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
331237,Brook Road.,2024-01-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
331237,Brook Road.,2024-01-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
331237,Brook Road.,2024-01-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
331237,Brook Road.,2024-01-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
331237,Brook Road.,2024-01-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
331237,Brook Road.,2024-01-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,77.93
331237,Brook Road.,2024-01-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,62.5
331237,Brook Road.,2024-01-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,74.01
331237,Brook Road.,2024-01-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,117.6
331237,Brook Road.,2024-01-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,322.0
331237,Brook Road.,2024-01-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,257.4
331237,Brook Road.,2024-01-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,307.0
331237,Brook Road.,2024-01-17T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
331237,Brook Road.,2024-01-17T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
331237,Brook Road.,2024-01-17T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
331237,Brook Road.,2024-01-17T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,29.11
331237,Brook Road.,2024-01-17T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,35.01
331237,Brook Road.,2024-01-17T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,25.44
331237,Brook Road.,2024-01-17T19:20:00.000+00:00,feeder,3,N Current (RMS),A,38.7
331237,Brook Road.,2024-01-17T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,120.5
331237,Brook Road.,2024-01-17T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,144.0
331237,Brook Road.,2024-01-17T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,106.2
331237,Brook Road.,2024-01-17T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.79
331237,Brook Road.,2024-01-17T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
331237,Brook Road.,2024-01-17T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
331237,Brook Road.,2024-01-17T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.35
331237,Brook Road.,2024-01-17T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.54
331237,Brook Road.,2024-01-17T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.44
331237,Brook Road.,2024-01-17T19:20:00.000+00:00,feeder,2,N Current (RMS),A,37.8
331237,Brook Road.,2024-01-17T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,56.0
331237,Brook Road.,2024-01-17T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,57.0
331237,Brook Road.,2024-01-17T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,102.1
331237,Brook Road.,2024-01-17T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.16
331237,Brook Road.,2024-01-17T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
331237,Brook Road.,2024-01-17T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.21
331237,Brook Road.,2024-01-17T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,45.32
331237,Brook Road.,2024-01-17T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.45
331237,Brook Road.,2024-01-17T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,32.06
331237,Brook Road.,2024-01-17T19:20:00.000+00:00,feeder,1,N Current (RMS),A,109.8
331237,Brook Road.,2024-01-17T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,189.1
331237,Brook Road.,2024-01-17T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,72.7
331237,Brook Road.,2024-01-17T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,133.1
331237,Brook Road.,2024-01-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
331237,Brook Road.,2024-01-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
331237,Brook Road.,2024-01-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
331237,Brook Road.,2024-01-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
331237,Brook Road.,2024-01-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
331237,Brook Road.,2024-01-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
331237,Brook Road.,2024-01-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
331237,Brook Road.,2024-01-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
331237,Brook Road.,2024-01-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
331237,Brook Road.,2024-01-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,87.79
331237,Brook Road.,2024-01-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,66.0
331237,Brook Road.,2024-01-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,81.94
331237,Brook Road.,2024-01-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,136.4
331237,Brook Road.,2024-01-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,364.5
331237,Brook Road.,2024-01-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,271.3
331237,Brook Road.,2024-01-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,340.0
331237,Brook Road.,2024-01-17T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
331237,Brook Road.,2024-01-17T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
331237,Brook Road.,2024-01-17T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
331237,Brook Road.,2024-01-17T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,34.21
331237,Brook Road.,2024-01-17T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,34.45
331237,Brook Road.,2024-01-17T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,26.18
331237,Brook Road.,2024-01-17T19:10:00.000+00:00,feeder,3,N Current (RMS),A,37.2
331237,Brook Road.,2024-01-17T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,141.1
331237,Brook Road.,2024-01-17T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,141.1
331237,Brook Road.,2024-01-17T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,108.7
331237,Brook Road.,2024-01-17T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.58
331237,Brook Road.,2024-01-17T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
331237,Brook Road.,2024-01-17T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
331237,Brook Road.,2024-01-17T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.67
331237,Brook Road.,2024-01-17T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.14
331237,Brook Road.,2024-01-17T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,25.47
331237,Brook Road.,2024-01-17T19:10:00.000+00:00,feeder,2,N Current (RMS),A,44.0
331237,Brook Road.,2024-01-17T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,57.4
331237,Brook Road.,2024-01-17T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,47.1
331237,Brook Road.,2024-01-17T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,106.1
331237,Brook Road.,2024-01-17T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.98
331237,Brook Road.,2024-01-17T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
331237,Brook Road.,2024-01-17T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.2
331237,Brook Road.,2024-01-17T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,38.37
331237,Brook Road.,2024-01-17T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.71
331237,Brook Road.,2024-01-17T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,33.69
331237,Brook Road.,2024-01-17T19:10:00.000+00:00,feeder,1,N Current (RMS),A,79.0
331237,Brook Road.,2024-01-17T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,161.2
331237,Brook Road.,2024-01-17T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,89.8
331237,Brook Road.,2024-01-17T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,139.7
331237,Brook Road.,2024-01-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
331237,Brook Road.,2024-01-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
331237,Brook Road.,2024-01-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
331237,Brook Road.,2024-01-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
331237,Brook Road.,2024-01-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
331237,Brook Road.,2024-01-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
331237,Brook Road.,2024-01-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
331237,Brook Road.,2024-01-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
331237,Brook Road.,2024-01-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
331237,Brook Road.,2024-01-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,86.26
331237,Brook Road.,2024-01-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,67.3
331237,Brook Road.,2024-01-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,85.35
331237,Brook Road.,2024-01-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,122.0
331237,Brook Road.,2024-01-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,357.4
331237,Brook Road.,2024-01-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,276.6
331237,Brook Road.,2024-01-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,353.7
331237,Brook Road.,2024-01-17T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
331237,Brook Road.,2024-01-17T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
331237,Brook Road.,2024-01-17T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
331237,Brook Road.,2024-01-17T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,37.87
331237,Brook Road.,2024-01-17T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,39.66
331237,Brook Road.,2024-01-17T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,30.87
331237,Brook Road.,2024-01-17T19:00:00.000+00:00,feeder,3,N Current (RMS),A,38.0
331237,Brook Road.,2024-01-17T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,155.9
331237,Brook Road.,2024-01-17T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,162.8
331237,Brook Road.,2024-01-17T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,128.1
331237,Brook Road.,2024-01-17T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.17
331237,Brook Road.,2024-01-17T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
331237,Brook Road.,2024-01-17T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.03
331237,Brook Road.,2024-01-17T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.87
331237,Brook Road.,2024-01-17T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.6
331237,Brook Road.,2024-01-17T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.89
331237,Brook Road.,2024-01-17T19:00:00.000+00:00,feeder,2,N Current (RMS),A,35.4
331237,Brook Road.,2024-01-17T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,75.2
331237,Brook Road.,2024-01-17T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,56.8
331237,Brook Road.,2024-01-17T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,96.1
331237,Brook Road.,2024-01-17T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.18
331237,Brook Road.,2024-01-17T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
331237,Brook Road.,2024-01-17T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.13
331237,Brook Road.,2024-01-17T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,38.37
331237,Brook Road.,2024-01-17T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.43
331237,Brook Road.,2024-01-17T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,39.54
331237,Brook Road.,2024-01-17T19:00:00.000+00:00,feeder,1,N Current (RMS),A,85.3
331237,Brook Road.,2024-01-17T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,159.9
331237,Brook Road.,2024-01-17T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,89.1
331237,Brook Road.,2024-01-17T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,164.2
331237,Brook Road.,2024-01-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
331237,Brook Road.,2024-01-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
331237,Brook Road.,2024-01-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
331237,Brook Road.,2024-01-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
331237,Brook Road.,2024-01-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
331237,Brook Road.,2024-01-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
331237,Brook Road.,2024-01-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
331237,Brook Road.,2024-01-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
331237,Brook Road.,2024-01-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
331237,Brook Road.,2024-01-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,94.12
331237,Brook Road.,2024-01-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,74.69
331237,Brook Road.,2024-01-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,93.3
331237,Brook Road.,2024-01-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,125.2
331237,Brook Road.,2024-01-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,388.7
331237,Brook Road.,2024-01-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,307.2
331237,Brook Road.,2024-01-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,386.4
331237,Brook Road.,2024-01-17T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.05
331237,Brook Road.,2024-01-17T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
331237,Brook Road.,2024-01-17T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
331237,Brook Road.,2024-01-17T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,38.65
331237,Brook Road.,2024-01-17T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,38.84
331237,Brook Road.,2024-01-17T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,33.39
331237,Brook Road.,2024-01-17T18:50:00.000+00:00,feeder,3,N Current (RMS),A,38.4
331237,Brook Road.,2024-01-17T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,160.7
331237,Brook Road.,2024-01-17T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,159.7
331237,Brook Road.,2024-01-17T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,138.2
331237,Brook Road.,2024-01-17T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.93
331237,Brook Road.,2024-01-17T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
331237,Brook Road.,2024-01-17T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.2
331237,Brook Road.,2024-01-17T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.79
331237,Brook Road.,2024-01-17T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.32
331237,Brook Road.,2024-01-17T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,24.37
331237,Brook Road.,2024-01-17T18:50:00.000+00:00,feeder,2,N Current (RMS),A,34.3
331237,Brook Road.,2024-01-17T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,70.8
331237,Brook Road.,2024-01-17T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,63.8
331237,Brook Road.,2024-01-17T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,102.4
331237,Brook Road.,2024-01-17T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.49
331237,Brook Road.,2024-01-17T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
331237,Brook Road.,2024-01-17T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.76
331237,Brook Road.,2024-01-17T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,39.03
331237,Brook Road.,2024-01-17T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.77
331237,Brook Road.,2024-01-17T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,26.81
331237,Brook Road.,2024-01-17T18:50:00.000+00:00,feeder,1,N Current (RMS),A,83.3
331237,Brook Road.,2024-01-17T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,161.9
331237,Brook Road.,2024-01-17T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,82.0
331237,Brook Road.,2024-01-17T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,112.0
331237,Brook Road.,2024-01-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
331237,Brook Road.,2024-01-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
331237,Brook Road.,2024-01-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
331237,Brook Road.,2024-01-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
331237,Brook Road.,2024-01-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
331237,Brook Road.,2024-01-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
331237,Brook Road.,2024-01-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
331237,Brook Road.,2024-01-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
331237,Brook Road.,2024-01-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
331237,Brook Road.,2024-01-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,94.47
331237,Brook Road.,2024-01-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,73.93
331237,Brook Road.,2024-01-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,84.56
331237,Brook Road.,2024-01-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,125.1
331237,Brook Road.,2024-01-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,390.1
331237,Brook Road.,2024-01-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,303.9
331237,Brook Road.,2024-01-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,350.9
331237,Brook Road.,2024-01-17T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
331237,Brook Road.,2024-01-17T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.23
331237,Brook Road.,2024-01-17T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
331237,Brook Road.,2024-01-17T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,57.99
331237,Brook Road.,2024-01-17T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,36.22
331237,Brook Road.,2024-01-17T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,30.98
331237,Brook Road.,2024-01-17T18:40:00.000+00:00,feeder,3,N Current (RMS),A,84.5
331237,Brook Road.,2024-01-17T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,235.9
331237,Brook Road.,2024-01-17T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,146.6
331237,Brook Road.,2024-01-17T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,127.8
331237,Brook Road.,2024-01-17T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
331237,Brook Road.,2024-01-17T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
331237,Brook Road.,2024-01-17T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
331237,Brook Road.,2024-01-17T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.09
331237,Brook Road.,2024-01-17T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.09
331237,Brook Road.,2024-01-17T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,26.65
331237,Brook Road.,2024-01-17T18:40:00.000+00:00,feeder,2,N Current (RMS),A,40.9
331237,Brook Road.,2024-01-17T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,62.8
331237,Brook Road.,2024-01-17T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,62.7
331237,Brook Road.,2024-01-17T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,110.2
331237,Brook Road.,2024-01-17T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.2
331237,Brook Road.,2024-01-17T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
331237,Brook Road.,2024-01-17T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
331237,Brook Road.,2024-01-17T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,39.68
331237,Brook Road.,2024-01-17T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.04
331237,Brook Road.,2024-01-17T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
331237,Brook Road.,2024-01-17T18:40:00.000+00:00,feeder,1,N Current (RMS),A,79.5
331237,Brook Road.,2024-01-17T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,163.0
331237,Brook Road.,2024-01-17T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,91.5
331237,Brook Road.,2024-01-17T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,123.5
331237,Brook Road.,2024-01-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
331237,Brook Road.,2024-01-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
331237,Brook Road.,2024-01-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
331237,Brook Road.,2024-01-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
331237,Brook Road.,2024-01-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
331237,Brook Road.,2024-01-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
331237,Brook Road.,2024-01-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
331237,Brook Road.,2024-01-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
331237,Brook Road.,2024-01-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
331237,Brook Road.,2024-01-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,112.76
331237,Brook Road.,2024-01-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,73.35
331237,Brook Road.,2024-01-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,87.62
331237,Brook Road.,2024-01-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,165.1
331237,Brook Road.,2024-01-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,459.7
331237,Brook Road.,2024-01-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,298.2
331237,Brook Road.,2024-01-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,359.5
331237,Brook Road.,2024-01-17T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.94
331237,Brook Road.,2024-01-17T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
331237,Brook Road.,2024-01-17T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
331237,Brook Road.,2024-01-17T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,40.08
331237,Brook Road.,2024-01-17T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,34.25
331237,Brook Road.,2024-01-17T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,40.3
331237,Brook Road.,2024-01-17T18:30:00.000+00:00,feeder,3,N Current (RMS),A,59.2
331237,Brook Road.,2024-01-17T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,171.6
331237,Brook Road.,2024-01-17T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,140.9
331237,Brook Road.,2024-01-17T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,168.8
331237,Brook Road.,2024-01-17T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.93
331237,Brook Road.,2024-01-17T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.09
331237,Brook Road.,2024-01-17T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
331237,Brook Road.,2024-01-17T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.12
331237,Brook Road.,2024-01-17T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.38
331237,Brook Road.,2024-01-17T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.51
331237,Brook Road.,2024-01-17T18:30:00.000+00:00,feeder,2,N Current (RMS),A,39.4
331237,Brook Road.,2024-01-17T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,52.4
331237,Brook Road.,2024-01-17T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,80.6
331237,Brook Road.,2024-01-17T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,98.7
