Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331237,Brook Road.,2024-01-17T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.88
331237,Brook Road.,2024-01-17T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
331237,Brook Road.,2024-01-17T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.4
331237,Brook Road.,2024-01-17T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,46.37
331237,Brook Road.,2024-01-17T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,25.28
331237,Brook Road.,2024-01-17T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,28.08
331237,Brook Road.,2024-01-17T18:30:00.000+00:00,feeder,1,N Current (RMS),A,97.8
331237,Brook Road.,2024-01-17T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,192.1
331237,Brook Road.,2024-01-17T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,106.8
331237,Brook Road.,2024-01-17T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,117.5
331237,Brook Road.,2024-01-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
331237,Brook Road.,2024-01-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
331237,Brook Road.,2024-01-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
331237,Brook Road.,2024-01-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
331237,Brook Road.,2024-01-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
331237,Brook Road.,2024-01-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
331237,Brook Road.,2024-01-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
331237,Brook Road.,2024-01-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
331237,Brook Road.,2024-01-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
331237,Brook Road.,2024-01-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,98.58
331237,Brook Road.,2024-01-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,77.9
331237,Brook Road.,2024-01-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,91.88
331237,Brook Road.,2024-01-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,128.9
331237,Brook Road.,2024-01-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,409.6
331237,Brook Road.,2024-01-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,320.3
331237,Brook Road.,2024-01-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,382.1
331237,Brook Road.,2024-01-17T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.41
331237,Brook Road.,2024-01-17T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
331237,Brook Road.,2024-01-17T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
331237,Brook Road.,2024-01-17T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,32.31
331237,Brook Road.,2024-01-17T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,38.49
331237,Brook Road.,2024-01-17T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,41.99
331237,Brook Road.,2024-01-17T18:20:00.000+00:00,feeder,3,N Current (RMS),A,42.5
331237,Brook Road.,2024-01-17T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,134.0
331237,Brook Road.,2024-01-17T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,157.4
331237,Brook Road.,2024-01-17T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,174.8
331237,Brook Road.,2024-01-17T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
331237,Brook Road.,2024-01-17T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.78
331237,Brook Road.,2024-01-17T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.64
331237,Brook Road.,2024-01-17T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.21
331237,Brook Road.,2024-01-17T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.42
331237,Brook Road.,2024-01-17T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,29.54
331237,Brook Road.,2024-01-17T18:20:00.000+00:00,feeder,2,N Current (RMS),A,45.5
331237,Brook Road.,2024-01-17T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,56.4
331237,Brook Road.,2024-01-17T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,76.8
331237,Brook Road.,2024-01-17T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,123.4
331237,Brook Road.,2024-01-17T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.08
331237,Brook Road.,2024-01-17T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
331237,Brook Road.,2024-01-17T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.85
331237,Brook Road.,2024-01-17T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,45.99
331237,Brook Road.,2024-01-17T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.7
331237,Brook Road.,2024-01-17T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,27.93
331237,Brook Road.,2024-01-17T18:20:00.000+00:00,feeder,1,N Current (RMS),A,105.3
331237,Brook Road.,2024-01-17T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,190.0
331237,Brook Road.,2024-01-17T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,82.2
331237,Brook Road.,2024-01-17T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,116.3
331237,Brook Road.,2024-01-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
331237,Brook Road.,2024-01-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
331237,Brook Road.,2024-01-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
331237,Brook Road.,2024-01-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
331237,Brook Road.,2024-01-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
331237,Brook Road.,2024-01-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
331237,Brook Road.,2024-01-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
331237,Brook Road.,2024-01-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
331237,Brook Road.,2024-01-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
331237,Brook Road.,2024-01-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,91.52
331237,Brook Road.,2024-01-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,76.61
331237,Brook Road.,2024-01-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,99.47
331237,Brook Road.,2024-01-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,119.7
331237,Brook Road.,2024-01-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,377.3
331237,Brook Road.,2024-01-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,314.1
331237,Brook Road.,2024-01-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,412.2
331237,Brook Road.,2024-01-17T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.84
331237,Brook Road.,2024-01-17T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
331237,Brook Road.,2024-01-17T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
331237,Brook Road.,2024-01-17T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,41.03
331237,Brook Road.,2024-01-17T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,31.04
331237,Brook Road.,2024-01-17T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,44.5
331237,Brook Road.,2024-01-17T18:10:00.000+00:00,feeder,3,N Current (RMS),A,49.2
331237,Brook Road.,2024-01-17T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,170.6
331237,Brook Road.,2024-01-17T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,127.4
331237,Brook Road.,2024-01-17T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,184.2
331237,Brook Road.,2024-01-17T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
331237,Brook Road.,2024-01-17T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
331237,Brook Road.,2024-01-17T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
331237,Brook Road.,2024-01-17T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.88
331237,Brook Road.,2024-01-17T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.85
331237,Brook Road.,2024-01-17T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,25.82
331237,Brook Road.,2024-01-17T18:10:00.000+00:00,feeder,2,N Current (RMS),A,41.1
331237,Brook Road.,2024-01-17T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.8
331237,Brook Road.,2024-01-17T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,86.4
331237,Brook Road.,2024-01-17T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,107.8
331237,Brook Road.,2024-01-17T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.35
331237,Brook Road.,2024-01-17T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
331237,Brook Road.,2024-01-17T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
331237,Brook Road.,2024-01-17T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,39.9
331237,Brook Road.,2024-01-17T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,26.03
331237,Brook Road.,2024-01-17T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,29.9
331237,Brook Road.,2024-01-17T18:10:00.000+00:00,feeder,1,N Current (RMS),A,70.5
331237,Brook Road.,2024-01-17T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,165.6
331237,Brook Road.,2024-01-17T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,108.4
331237,Brook Road.,2024-01-17T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,125.0
331237,Brook Road.,2024-01-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
331237,Brook Road.,2024-01-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
331237,Brook Road.,2024-01-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
331237,Brook Road.,2024-01-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
331237,Brook Road.,2024-01-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
331237,Brook Road.,2024-01-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
331237,Brook Road.,2024-01-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
331237,Brook Road.,2024-01-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
331237,Brook Road.,2024-01-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
331237,Brook Road.,2024-01-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,91.81
331237,Brook Road.,2024-01-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,77.93
331237,Brook Road.,2024-01-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,100.21
331237,Brook Road.,2024-01-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,106.6
331237,Brook Road.,2024-01-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,379.1
331237,Brook Road.,2024-01-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,320.3
331237,Brook Road.,2024-01-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,414.3
331237,Brook Road.,2024-01-17T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.88
331237,Brook Road.,2024-01-17T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
331237,Brook Road.,2024-01-17T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
331237,Brook Road.,2024-01-17T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,35.23
331237,Brook Road.,2024-01-17T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,43.45
331237,Brook Road.,2024-01-17T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,37.84
331237,Brook Road.,2024-01-17T18:00:00.000+00:00,feeder,3,N Current (RMS),A,46.2
331237,Brook Road.,2024-01-17T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,149.2
331237,Brook Road.,2024-01-17T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,178.6
331237,Brook Road.,2024-01-17T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,156.9
331237,Brook Road.,2024-01-17T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
331237,Brook Road.,2024-01-17T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.79
331237,Brook Road.,2024-01-17T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
331237,Brook Road.,2024-01-17T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.91
331237,Brook Road.,2024-01-17T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.78
331237,Brook Road.,2024-01-17T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,28.18
331237,Brook Road.,2024-01-17T18:00:00.000+00:00,feeder,2,N Current (RMS),A,46.0
331237,Brook Road.,2024-01-17T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,54.2
331237,Brook Road.,2024-01-17T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,83.5
331237,Brook Road.,2024-01-17T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,118.2
331237,Brook Road.,2024-01-17T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.97
331237,Brook Road.,2024-01-17T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
331237,Brook Road.,2024-01-17T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.51
331237,Brook Road.,2024-01-17T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,34.68
331237,Brook Road.,2024-01-17T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.38
331237,Brook Road.,2024-01-17T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,31.7
331237,Brook Road.,2024-01-17T18:00:00.000+00:00,feeder,1,N Current (RMS),A,59.1
331237,Brook Road.,2024-01-17T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,144.9
331237,Brook Road.,2024-01-17T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,102.0
331237,Brook Road.,2024-01-17T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,133.8
331237,Brook Road.,2024-01-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
331237,Brook Road.,2024-01-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
331237,Brook Road.,2024-01-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
331237,Brook Road.,2024-01-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
331237,Brook Road.,2024-01-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
331237,Brook Road.,2024-01-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
331237,Brook Road.,2024-01-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
331237,Brook Road.,2024-01-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
331237,Brook Road.,2024-01-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
331237,Brook Road.,2024-01-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,82.82
331237,Brook Road.,2024-01-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,87.61
331237,Brook Road.,2024-01-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,97.72
331237,Brook Road.,2024-01-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,93.8
331237,Brook Road.,2024-01-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,342.6
331237,Brook Road.,2024-01-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,359.6
331237,Brook Road.,2024-01-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,405.6
331237,Brook Road.,2024-01-17T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.52
331237,Brook Road.,2024-01-17T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
331237,Brook Road.,2024-01-17T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
331237,Brook Road.,2024-01-17T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,24.02
331237,Brook Road.,2024-01-17T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,50.98
331237,Brook Road.,2024-01-17T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,33.99
331237,Brook Road.,2024-01-17T17:50:00.000+00:00,feeder,3,N Current (RMS),A,72.9
331237,Brook Road.,2024-01-17T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,100.4
331237,Brook Road.,2024-01-17T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,208.9
331237,Brook Road.,2024-01-17T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,141.3
331237,Brook Road.,2024-01-17T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.77
331237,Brook Road.,2024-01-17T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.98
331237,Brook Road.,2024-01-17T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
331237,Brook Road.,2024-01-17T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.17
331237,Brook Road.,2024-01-17T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.51
331237,Brook Road.,2024-01-17T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,32.52
331237,Brook Road.,2024-01-17T17:50:00.000+00:00,feeder,2,N Current (RMS),A,65.5
331237,Brook Road.,2024-01-17T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.6
331237,Brook Road.,2024-01-17T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,81.3
331237,Brook Road.,2024-01-17T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,136.9
331237,Brook Road.,2024-01-17T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.6
331237,Brook Road.,2024-01-17T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
331237,Brook Road.,2024-01-17T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
331237,Brook Road.,2024-01-17T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,35.73
331237,Brook Road.,2024-01-17T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.4
331237,Brook Road.,2024-01-17T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,37.3
331237,Brook Road.,2024-01-17T17:50:00.000+00:00,feeder,1,N Current (RMS),A,63.8
331237,Brook Road.,2024-01-17T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,148.4
331237,Brook Road.,2024-01-17T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,104.7
331237,Brook Road.,2024-01-17T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,156.0
331237,Brook Road.,2024-01-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
331237,Brook Road.,2024-01-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
331237,Brook Road.,2024-01-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
331237,Brook Road.,2024-01-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
331237,Brook Road.,2024-01-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
331237,Brook Road.,2024-01-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
331237,Brook Road.,2024-01-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
331237,Brook Road.,2024-01-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
331237,Brook Road.,2024-01-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
331237,Brook Road.,2024-01-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,69.93
331237,Brook Road.,2024-01-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,95.89
331237,Brook Road.,2024-01-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,103.81
331237,Brook Road.,2024-01-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,119.1
331237,Brook Road.,2024-01-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,290.8
331237,Brook Road.,2024-01-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,393.4
331237,Brook Road.,2024-01-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,429.8
331237,Brook Road.,2024-01-17T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.63
331237,Brook Road.,2024-01-17T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
331237,Brook Road.,2024-01-17T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.74
331237,Brook Road.,2024-01-17T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,22.79
331237,Brook Road.,2024-01-17T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,38.34
331237,Brook Road.,2024-01-17T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,31.04
331237,Brook Road.,2024-01-17T17:40:00.000+00:00,feeder,3,N Current (RMS),A,43.3
331237,Brook Road.,2024-01-17T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,94.1
331237,Brook Road.,2024-01-17T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,156.1
331237,Brook Road.,2024-01-17T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,128.1
331237,Brook Road.,2024-01-17T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
331237,Brook Road.,2024-01-17T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.13
331237,Brook Road.,2024-01-17T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
331237,Brook Road.,2024-01-17T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.8
331237,Brook Road.,2024-01-17T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.27
331237,Brook Road.,2024-01-17T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,43.94
331237,Brook Road.,2024-01-17T17:40:00.000+00:00,feeder,2,N Current (RMS),A,92.2
331237,Brook Road.,2024-01-17T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,53.2
331237,Brook Road.,2024-01-17T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,67.5
331237,Brook Road.,2024-01-17T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,181.5
331237,Brook Road.,2024-01-17T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.95
331237,Brook Road.,2024-01-17T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
331237,Brook Road.,2024-01-17T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.33
331237,Brook Road.,2024-01-17T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,41.76
331237,Brook Road.,2024-01-17T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,31.88
331237,Brook Road.,2024-01-17T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,33.21
331237,Brook Road.,2024-01-17T17:40:00.000+00:00,feeder,1,N Current (RMS),A,67.3
331237,Brook Road.,2024-01-17T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,171.6
331237,Brook Road.,2024-01-17T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,131.0
331237,Brook Road.,2024-01-17T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,138.6
331237,Brook Road.,2024-01-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
331237,Brook Road.,2024-01-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
331237,Brook Road.,2024-01-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
331237,Brook Road.,2024-01-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
331237,Brook Road.,2024-01-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
331237,Brook Road.,2024-01-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
331237,Brook Road.,2024-01-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
331237,Brook Road.,2024-01-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
331237,Brook Road.,2024-01-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
331237,Brook Road.,2024-01-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,77.35
331237,Brook Road.,2024-01-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,86.49
331237,Brook Road.,2024-01-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,108.19
331237,Brook Road.,2024-01-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,113.8
331237,Brook Road.,2024-01-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,317.7
331237,Brook Road.,2024-01-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,352.6
331237,Brook Road.,2024-01-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,445.5
331237,Brook Road.,2024-01-17T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.75
331237,Brook Road.,2024-01-17T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
331237,Brook Road.,2024-01-17T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
331237,Brook Road.,2024-01-17T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,26.35
331237,Brook Road.,2024-01-17T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,36.84
331237,Brook Road.,2024-01-17T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,28.31
331237,Brook Road.,2024-01-17T17:30:00.000+00:00,feeder,3,N Current (RMS),A,38.7
331237,Brook Road.,2024-01-17T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,108.4
331237,Brook Road.,2024-01-17T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,150.1
331237,Brook Road.,2024-01-17T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,116.6
331237,Brook Road.,2024-01-17T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
331237,Brook Road.,2024-01-17T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.09
331237,Brook Road.,2024-01-17T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
331237,Brook Road.,2024-01-17T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.15
331237,Brook Road.,2024-01-17T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.1
331237,Brook Road.,2024-01-17T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,39.0
331237,Brook Road.,2024-01-17T17:30:00.000+00:00,feeder,2,N Current (RMS),A,77.2
331237,Brook Road.,2024-01-17T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,50.5
331237,Brook Road.,2024-01-17T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,75.1
331237,Brook Road.,2024-01-17T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,160.1
331237,Brook Road.,2024-01-17T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.84
331237,Brook Road.,2024-01-17T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
331237,Brook Road.,2024-01-17T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
331237,Brook Road.,2024-01-17T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,39.99
331237,Brook Road.,2024-01-17T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,28.51
331237,Brook Road.,2024-01-17T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,37.33
331237,Brook Road.,2024-01-17T17:30:00.000+00:00,feeder,1,N Current (RMS),A,65.7
331237,Brook Road.,2024-01-17T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,164.0
331237,Brook Road.,2024-01-17T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,117.4
331237,Brook Road.,2024-01-17T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,153.7
331237,Brook Road.,2024-01-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
331237,Brook Road.,2024-01-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
331237,Brook Road.,2024-01-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
331237,Brook Road.,2024-01-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
331237,Brook Road.,2024-01-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
331237,Brook Road.,2024-01-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
331237,Brook Road.,2024-01-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
331237,Brook Road.,2024-01-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
331237,Brook Road.,2024-01-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
331237,Brook Road.,2024-01-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,78.48
331237,Brook Road.,2024-01-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,83.46
331237,Brook Road.,2024-01-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,104.63
331237,Brook Road.,2024-01-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,109.8
331237,Brook Road.,2024-01-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,320.9
331237,Brook Road.,2024-01-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,338.2
331237,Brook Road.,2024-01-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,427.6
331237,Brook Road.,2024-01-17T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.78
331237,Brook Road.,2024-01-17T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
331237,Brook Road.,2024-01-17T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
331237,Brook Road.,2024-01-17T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,23.47
331237,Brook Road.,2024-01-17T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,43.05
331237,Brook Road.,2024-01-17T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,31.19
331237,Brook Road.,2024-01-17T17:20:00.000+00:00,feeder,3,N Current (RMS),A,58.2
331237,Brook Road.,2024-01-17T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,97.1
331237,Brook Road.,2024-01-17T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,176.3
331237,Brook Road.,2024-01-17T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,128.4
331237,Brook Road.,2024-01-17T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
331237,Brook Road.,2024-01-17T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.6
331237,Brook Road.,2024-01-17T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
331237,Brook Road.,2024-01-17T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.81
331237,Brook Road.,2024-01-17T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.11
331237,Brook Road.,2024-01-17T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,39.59
331237,Brook Road.,2024-01-17T17:20:00.000+00:00,feeder,2,N Current (RMS),A,69.5
331237,Brook Road.,2024-01-17T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,61.7
331237,Brook Road.,2024-01-17T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,95.7
331237,Brook Road.,2024-01-17T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,163.0
331237,Brook Road.,2024-01-17T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.24
331237,Brook Road.,2024-01-17T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
331237,Brook Road.,2024-01-17T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
331237,Brook Road.,2024-01-17T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,37.41
331237,Brook Road.,2024-01-17T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,27.52
331237,Brook Road.,2024-01-17T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,46.16
331237,Brook Road.,2024-01-17T17:20:00.000+00:00,feeder,1,N Current (RMS),A,75.6
331237,Brook Road.,2024-01-17T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,153.7
331237,Brook Road.,2024-01-17T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,113.6
331237,Brook Road.,2024-01-17T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,190.2
331237,Brook Road.,2024-01-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
331237,Brook Road.,2024-01-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
331237,Brook Road.,2024-01-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
331237,Brook Road.,2024-01-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
331237,Brook Road.,2024-01-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
331237,Brook Road.,2024-01-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
331237,Brook Road.,2024-01-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
331237,Brook Road.,2024-01-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
331237,Brook Road.,2024-01-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
331237,Brook Road.,2024-01-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,75.69
331237,Brook Road.,2024-01-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,93.68
331237,Brook Road.,2024-01-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,116.94
331237,Brook Road.,2024-01-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,137.4
331237,Brook Road.,2024-01-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,310.5
331237,Brook Road.,2024-01-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,382.8
331237,Brook Road.,2024-01-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,479.8
331237,Brook Road.,2024-01-17T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.09
331237,Brook Road.,2024-01-17T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
331237,Brook Road.,2024-01-17T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
331237,Brook Road.,2024-01-17T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,23.46
331237,Brook Road.,2024-01-17T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,37.69
331237,Brook Road.,2024-01-17T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,35.12
331237,Brook Road.,2024-01-17T17:10:00.000+00:00,feeder,3,N Current (RMS),A,47.7
331237,Brook Road.,2024-01-17T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,97.5
331237,Brook Road.,2024-01-17T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,154.2
331237,Brook Road.,2024-01-17T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,145.5
331237,Brook Road.,2024-01-17T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
331237,Brook Road.,2024-01-17T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.88
331237,Brook Road.,2024-01-17T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
331237,Brook Road.,2024-01-17T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.45
331237,Brook Road.,2024-01-17T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.03
331237,Brook Road.,2024-01-17T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,44.07
331237,Brook Road.,2024-01-17T17:10:00.000+00:00,feeder,2,N Current (RMS),A,85.9
331237,Brook Road.,2024-01-17T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,64.2
331237,Brook Road.,2024-01-17T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,79.0
331237,Brook Road.,2024-01-17T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,182.1
331237,Brook Road.,2024-01-17T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.57
331237,Brook Road.,2024-01-17T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
331237,Brook Road.,2024-01-17T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
331237,Brook Road.,2024-01-17T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,41.33
331237,Brook Road.,2024-01-17T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.94
331237,Brook Road.,2024-01-17T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,36.39
331237,Brook Road.,2024-01-17T17:10:00.000+00:00,feeder,1,N Current (RMS),A,82.1
331237,Brook Road.,2024-01-17T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,171.0
331237,Brook Road.,2024-01-17T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,90.5
331237,Brook Road.,2024-01-17T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,150.7
331237,Brook Road.,2024-01-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
331237,Brook Road.,2024-01-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
331237,Brook Road.,2024-01-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
331237,Brook Road.,2024-01-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
331237,Brook Road.,2024-01-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
331237,Brook Road.,2024-01-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
331237,Brook Road.,2024-01-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
331237,Brook Road.,2024-01-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
331237,Brook Road.,2024-01-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
331237,Brook Road.,2024-01-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,80.24
331237,Brook Road.,2024-01-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,78.67
331237,Brook Road.,2024-01-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,115.59
331237,Brook Road.,2024-01-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,137.6
331237,Brook Road.,2024-01-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,329.6
331237,Brook Road.,2024-01-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,321.7
331237,Brook Road.,2024-01-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,476.8
331237,Brook Road.,2024-01-17T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.19
331237,Brook Road.,2024-01-17T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
331237,Brook Road.,2024-01-17T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
331237,Brook Road.,2024-01-17T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,25.32
331237,Brook Road.,2024-01-17T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,37.91
331237,Brook Road.,2024-01-17T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,32.84
331237,Brook Road.,2024-01-17T17:00:00.000+00:00,feeder,3,N Current (RMS),A,40.6
331237,Brook Road.,2024-01-17T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,104.6
331237,Brook Road.,2024-01-17T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,154.9
331237,Brook Road.,2024-01-17T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,135.9
331237,Brook Road.,2024-01-17T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
331237,Brook Road.,2024-01-17T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.19
331237,Brook Road.,2024-01-17T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
331237,Brook Road.,2024-01-17T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,27.24
331237,Brook Road.,2024-01-17T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.2
331237,Brook Road.,2024-01-17T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,34.52
331237,Brook Road.,2024-01-17T17:00:00.000+00:00,feeder,2,N Current (RMS),A,56.7
331237,Brook Road.,2024-01-17T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,112.9
331237,Brook Road.,2024-01-17T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,75.8
331237,Brook Road.,2024-01-17T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,143.2
331237,Brook Road.,2024-01-17T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.57
331237,Brook Road.,2024-01-17T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
331237,Brook Road.,2024-01-17T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
331237,Brook Road.,2024-01-17T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,46.35
331237,Brook Road.,2024-01-17T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.81
331237,Brook Road.,2024-01-17T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,33.19
331237,Brook Road.,2024-01-17T17:00:00.000+00:00,feeder,1,N Current (RMS),A,112.9
331237,Brook Road.,2024-01-17T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,191.3
331237,Brook Road.,2024-01-17T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,71.6
331237,Brook Road.,2024-01-17T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,139.3
331237,Brook Road.,2024-01-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
331237,Brook Road.,2024-01-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
331237,Brook Road.,2024-01-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
331237,Brook Road.,2024-01-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
331237,Brook Road.,2024-01-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
331237,Brook Road.,2024-01-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
331237,Brook Road.,2024-01-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
331237,Brook Road.,2024-01-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
331237,Brook Road.,2024-01-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
331237,Brook Road.,2024-01-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,98.91
331237,Brook Road.,2024-01-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,72.91
331237,Brook Road.,2024-01-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,100.56
331237,Brook Road.,2024-01-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,143.9
331237,Brook Road.,2024-01-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,407.3
331237,Brook Road.,2024-01-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,298.8
331237,Brook Road.,2024-01-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,416.4
331237,Brook Road.,2024-01-17T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
331237,Brook Road.,2024-01-17T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
331237,Brook Road.,2024-01-17T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
331237,Brook Road.,2024-01-17T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,28.83
331237,Brook Road.,2024-01-17T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,38.87
331237,Brook Road.,2024-01-17T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,24.75
331237,Brook Road.,2024-01-17T16:50:00.000+00:00,feeder,3,N Current (RMS),A,43.8
331237,Brook Road.,2024-01-17T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,120.0
331237,Brook Road.,2024-01-17T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,159.9
331237,Brook Road.,2024-01-17T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,102.9
331237,Brook Road.,2024-01-17T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
331237,Brook Road.,2024-01-17T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.14
331237,Brook Road.,2024-01-17T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
331237,Brook Road.,2024-01-17T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.56
331237,Brook Road.,2024-01-17T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.42
331237,Brook Road.,2024-01-17T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,34.11
331237,Brook Road.,2024-01-17T16:50:00.000+00:00,feeder,2,N Current (RMS),A,57.0
331237,Brook Road.,2024-01-17T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,94.2
331237,Brook Road.,2024-01-17T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,69.1
331237,Brook Road.,2024-01-17T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,143.0
331237,Brook Road.,2024-01-17T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.07
331237,Brook Road.,2024-01-17T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.63
331237,Brook Road.,2024-01-17T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.82
331237,Brook Road.,2024-01-17T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,44.62
331237,Brook Road.,2024-01-17T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.73
331237,Brook Road.,2024-01-17T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.84
331237,Brook Road.,2024-01-17T16:50:00.000+00:00,feeder,1,N Current (RMS),A,112.9
331237,Brook Road.,2024-01-17T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,185.1
331237,Brook Road.,2024-01-17T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,70.6
331237,Brook Road.,2024-01-17T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,88.0
331237,Brook Road.,2024-01-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
331237,Brook Road.,2024-01-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
331237,Brook Road.,2024-01-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
331237,Brook Road.,2024-01-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
331237,Brook Road.,2024-01-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
331237,Brook Road.,2024-01-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
331237,Brook Road.,2024-01-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
331237,Brook Road.,2024-01-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
331237,Brook Road.,2024-01-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
331237,Brook Road.,2024-01-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,96.01
331237,Brook Road.,2024-01-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,72.02
331237,Brook Road.,2024-01-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,79.7
331237,Brook Road.,2024-01-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,130.5
331237,Brook Road.,2024-01-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,397.5
331237,Brook Road.,2024-01-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,297.5
331237,Brook Road.,2024-01-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,331.7
331237,Brook Road.,2024-01-17T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
331237,Brook Road.,2024-01-17T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
331237,Brook Road.,2024-01-17T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
331237,Brook Road.,2024-01-17T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,30.48
331237,Brook Road.,2024-01-17T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,38.77
331237,Brook Road.,2024-01-17T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,29.17
331237,Brook Road.,2024-01-17T16:40:00.000+00:00,feeder,3,N Current (RMS),A,35.9
331237,Brook Road.,2024-01-17T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,126.0
331237,Brook Road.,2024-01-17T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,160.8
331237,Brook Road.,2024-01-17T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,121.3
331237,Brook Road.,2024-01-17T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
331237,Brook Road.,2024-01-17T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.03
331237,Brook Road.,2024-01-17T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
331237,Brook Road.,2024-01-17T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.67
331237,Brook Road.,2024-01-17T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.44
331237,Brook Road.,2024-01-17T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.18
331237,Brook Road.,2024-01-17T16:40:00.000+00:00,feeder,2,N Current (RMS),A,35.7
331237,Brook Road.,2024-01-17T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,54.3
331237,Brook Road.,2024-01-17T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,61.5
331237,Brook Road.,2024-01-17T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,97.1
331237,Brook Road.,2024-01-17T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.09
331237,Brook Road.,2024-01-17T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
331237,Brook Road.,2024-01-17T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.23
331237,Brook Road.,2024-01-17T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,41.86
331237,Brook Road.,2024-01-17T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.43
331237,Brook Road.,2024-01-17T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.3
331237,Brook Road.,2024-01-17T16:40:00.000+00:00,feeder,1,N Current (RMS),A,108.5
331237,Brook Road.,2024-01-17T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,173.3
331237,Brook Road.,2024-01-17T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,65.1
331237,Brook Road.,2024-01-17T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,86.1
331237,Brook Road.,2024-01-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
331237,Brook Road.,2024-01-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
331237,Brook Road.,2024-01-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
331237,Brook Road.,2024-01-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
331237,Brook Road.,2024-01-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
331237,Brook Road.,2024-01-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
331237,Brook Road.,2024-01-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
331237,Brook Road.,2024-01-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
331237,Brook Road.,2024-01-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
331237,Brook Road.,2024-01-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,85.01
331237,Brook Road.,2024-01-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,68.64
331237,Brook Road.,2024-01-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,72.64
331237,Brook Road.,2024-01-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,115.0
331237,Brook Road.,2024-01-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,351.4
331237,Brook Road.,2024-01-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,283.9
331237,Brook Road.,2024-01-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,302.3
331237,Brook Road.,2024-01-17T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
331237,Brook Road.,2024-01-17T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
331237,Brook Road.,2024-01-17T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
331237,Brook Road.,2024-01-17T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,22.2
331237,Brook Road.,2024-01-17T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,39.4
331237,Brook Road.,2024-01-17T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,26.55
331237,Brook Road.,2024-01-17T16:30:00.000+00:00,feeder,3,N Current (RMS),A,51.1
331237,Brook Road.,2024-01-17T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,92.4
331237,Brook Road.,2024-01-17T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,163.9
331237,Brook Road.,2024-01-17T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,111.1
331237,Brook Road.,2024-01-17T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
331237,Brook Road.,2024-01-17T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.86
331237,Brook Road.,2024-01-17T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
331237,Brook Road.,2024-01-17T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.04
331237,Brook Road.,2024-01-17T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.25
331237,Brook Road.,2024-01-17T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,25.47
331237,Brook Road.,2024-01-17T16:30:00.000+00:00,feeder,2,N Current (RMS),A,46.2
331237,Brook Road.,2024-01-17T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,46.8
331237,Brook Road.,2024-01-17T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.9
331237,Brook Road.,2024-01-17T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,106.3
331237,Brook Road.,2024-01-17T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.1
331237,Brook Road.,2024-01-17T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
331237,Brook Road.,2024-01-17T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.81
331237,Brook Road.,2024-01-17T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,39.09
331237,Brook Road.,2024-01-17T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.53
331237,Brook Road.,2024-01-17T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.81
331237,Brook Road.,2024-01-17T16:30:00.000+00:00,feeder,1,N Current (RMS),A,102.8
331237,Brook Road.,2024-01-17T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,161.4
331237,Brook Road.,2024-01-17T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,52.9
331237,Brook Road.,2024-01-17T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,88.1
331237,Brook Road.,2024-01-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
331237,Brook Road.,2024-01-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
331237,Brook Road.,2024-01-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
331237,Brook Road.,2024-01-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
331237,Brook Road.,2024-01-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
331237,Brook Road.,2024-01-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
331237,Brook Road.,2024-01-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
331237,Brook Road.,2024-01-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
331237,Brook Road.,2024-01-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
331237,Brook Road.,2024-01-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,72.33
331237,Brook Road.,2024-01-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,63.19
331237,Brook Road.,2024-01-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,72.84
331237,Brook Road.,2024-01-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,90.9
331237,Brook Road.,2024-01-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,298.7
