Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331237,Brook Road.,2024-01-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,261.4
331237,Brook Road.,2024-01-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,303.7
331237,Brook Road.,2024-01-17T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.33
331237,Brook Road.,2024-01-17T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
331237,Brook Road.,2024-01-17T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
331237,Brook Road.,2024-01-17T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.69
331237,Brook Road.,2024-01-17T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.28
331237,Brook Road.,2024-01-17T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.03
331237,Brook Road.,2024-01-17T16:20:00.000+00:00,feeder,3,N Current (RMS),A,24.8
331237,Brook Road.,2024-01-17T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,77.7
331237,Brook Road.,2024-01-17T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,87.5
331237,Brook Road.,2024-01-17T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,96.6
331237,Brook Road.,2024-01-17T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
331237,Brook Road.,2024-01-17T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.04
331237,Brook Road.,2024-01-17T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
331237,Brook Road.,2024-01-17T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.76
331237,Brook Road.,2024-01-17T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.72
331237,Brook Road.,2024-01-17T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,25.39
331237,Brook Road.,2024-01-17T16:20:00.000+00:00,feeder,2,N Current (RMS),A,52.0
331237,Brook Road.,2024-01-17T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,53.4
331237,Brook Road.,2024-01-17T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.0
331237,Brook Road.,2024-01-17T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,105.6
331237,Brook Road.,2024-01-17T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.8
331237,Brook Road.,2024-01-17T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
331237,Brook Road.,2024-01-17T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.61
331237,Brook Road.,2024-01-17T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,38.52
331237,Brook Road.,2024-01-17T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.63
331237,Brook Road.,2024-01-17T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.56
331237,Brook Road.,2024-01-17T16:20:00.000+00:00,feeder,1,N Current (RMS),A,102.4
331237,Brook Road.,2024-01-17T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,159.0
331237,Brook Road.,2024-01-17T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,53.3
331237,Brook Road.,2024-01-17T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,82.2
331237,Brook Road.,2024-01-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
331237,Brook Road.,2024-01-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
331237,Brook Road.,2024-01-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
331237,Brook Road.,2024-01-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
331237,Brook Road.,2024-01-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
331237,Brook Road.,2024-01-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
331237,Brook Road.,2024-01-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
331237,Brook Road.,2024-01-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
331237,Brook Road.,2024-01-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
331237,Brook Road.,2024-01-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,69.98
331237,Brook Road.,2024-01-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,42.63
331237,Brook Road.,2024-01-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,67.98
331237,Brook Road.,2024-01-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,126.8
331237,Brook Road.,2024-01-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,288.6
331237,Brook Road.,2024-01-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.5
331237,Brook Road.,2024-01-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,281.6
331237,Brook Road.,2024-01-17T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.31
331237,Brook Road.,2024-01-17T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
331237,Brook Road.,2024-01-17T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.51
331237,Brook Road.,2024-01-17T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.66
331237,Brook Road.,2024-01-17T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,24.39
331237,Brook Road.,2024-01-17T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.56
331237,Brook Road.,2024-01-17T16:10:00.000+00:00,feeder,3,N Current (RMS),A,29.6
331237,Brook Road.,2024-01-17T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,77.6
331237,Brook Road.,2024-01-17T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,103.1
331237,Brook Road.,2024-01-17T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,85.2
331237,Brook Road.,2024-01-17T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
331237,Brook Road.,2024-01-17T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.63
331237,Brook Road.,2024-01-17T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.73
331237,Brook Road.,2024-01-17T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.84
331237,Brook Road.,2024-01-17T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.72
331237,Brook Road.,2024-01-17T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,25.9
331237,Brook Road.,2024-01-17T16:10:00.000+00:00,feeder,2,N Current (RMS),A,54.3
331237,Brook Road.,2024-01-17T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.2
331237,Brook Road.,2024-01-17T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.6
331237,Brook Road.,2024-01-17T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,108.1
331237,Brook Road.,2024-01-17T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.33
331237,Brook Road.,2024-01-17T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
331237,Brook Road.,2024-01-17T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.99
331237,Brook Road.,2024-01-17T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,38.57
331237,Brook Road.,2024-01-17T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.74
331237,Brook Road.,2024-01-17T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.33
331237,Brook Road.,2024-01-17T16:10:00.000+00:00,feeder,1,N Current (RMS),A,93.2
331237,Brook Road.,2024-01-17T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,159.3
331237,Brook Road.,2024-01-17T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,75.4
331237,Brook Road.,2024-01-17T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,85.8
331237,Brook Road.,2024-01-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
331237,Brook Road.,2024-01-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
331237,Brook Road.,2024-01-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
331237,Brook Road.,2024-01-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
331237,Brook Road.,2024-01-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
331237,Brook Road.,2024-01-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
331237,Brook Road.,2024-01-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
331237,Brook Road.,2024-01-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
331237,Brook Road.,2024-01-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
331237,Brook Road.,2024-01-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,66.08
331237,Brook Road.,2024-01-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,51.86
331237,Brook Road.,2024-01-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,66.79
331237,Brook Road.,2024-01-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,102.2
331237,Brook Road.,2024-01-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,272.9
331237,Brook Road.,2024-01-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,216.1
331237,Brook Road.,2024-01-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,276.8
331237,Brook Road.,2024-01-17T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.45
331237,Brook Road.,2024-01-17T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
331237,Brook Road.,2024-01-17T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.49
331237,Brook Road.,2024-01-17T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,20.63
331237,Brook Road.,2024-01-17T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.18
331237,Brook Road.,2024-01-17T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.9
331237,Brook Road.,2024-01-17T16:00:00.000+00:00,feeder,3,N Current (RMS),A,24.5
331237,Brook Road.,2024-01-17T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,85.4
331237,Brook Road.,2024-01-17T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,80.7
331237,Brook Road.,2024-01-17T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,86.5
331237,Brook Road.,2024-01-17T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
331237,Brook Road.,2024-01-17T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
331237,Brook Road.,2024-01-17T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
331237,Brook Road.,2024-01-17T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.84
331237,Brook Road.,2024-01-17T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.81
331237,Brook Road.,2024-01-17T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.04
331237,Brook Road.,2024-01-17T16:00:00.000+00:00,feeder,2,N Current (RMS),A,31.0
331237,Brook Road.,2024-01-17T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.6
331237,Brook Road.,2024-01-17T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,65.8
331237,Brook Road.,2024-01-17T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,72.6
331237,Brook Road.,2024-01-17T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.32
331237,Brook Road.,2024-01-17T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
331237,Brook Road.,2024-01-17T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.73
331237,Brook Road.,2024-01-17T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,35.67
331237,Brook Road.,2024-01-17T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.53
331237,Brook Road.,2024-01-17T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.24
331237,Brook Road.,2024-01-17T16:00:00.000+00:00,feeder,1,N Current (RMS),A,86.2
331237,Brook Road.,2024-01-17T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,147.8
331237,Brook Road.,2024-01-17T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,81.4
331237,Brook Road.,2024-01-17T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,73.1
331237,Brook Road.,2024-01-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
331237,Brook Road.,2024-01-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
331237,Brook Road.,2024-01-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
331237,Brook Road.,2024-01-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
331237,Brook Road.,2024-01-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
331237,Brook Road.,2024-01-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
331237,Brook Road.,2024-01-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
331237,Brook Road.,2024-01-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
331237,Brook Road.,2024-01-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
331237,Brook Road.,2024-01-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,64.15
331237,Brook Road.,2024-01-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,54.52
331237,Brook Road.,2024-01-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,55.18
331237,Brook Road.,2024-01-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,93.0
331237,Brook Road.,2024-01-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,265.0
331237,Brook Road.,2024-01-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,224.5
331237,Brook Road.,2024-01-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,229.8
331237,Brook Road.,2024-01-17T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.49
331237,Brook Road.,2024-01-17T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
331237,Brook Road.,2024-01-17T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
331237,Brook Road.,2024-01-17T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.37
331237,Brook Road.,2024-01-17T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,23.22
331237,Brook Road.,2024-01-17T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.6
331237,Brook Road.,2024-01-17T15:50:00.000+00:00,feeder,3,N Current (RMS),A,28.2
331237,Brook Road.,2024-01-17T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,64.5
331237,Brook Road.,2024-01-17T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,95.6
331237,Brook Road.,2024-01-17T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,90.4
331237,Brook Road.,2024-01-17T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.95
331237,Brook Road.,2024-01-17T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
331237,Brook Road.,2024-01-17T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
331237,Brook Road.,2024-01-17T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.11
331237,Brook Road.,2024-01-17T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.31
331237,Brook Road.,2024-01-17T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.65
331237,Brook Road.,2024-01-17T15:50:00.000+00:00,feeder,2,N Current (RMS),A,32.8
331237,Brook Road.,2024-01-17T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.2
331237,Brook Road.,2024-01-17T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,75.8
331237,Brook Road.,2024-01-17T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,54.2
331237,Brook Road.,2024-01-17T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.99
331237,Brook Road.,2024-01-17T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
331237,Brook Road.,2024-01-17T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.49
331237,Brook Road.,2024-01-17T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,40.28
331237,Brook Road.,2024-01-17T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.42
331237,Brook Road.,2024-01-17T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.05
331237,Brook Road.,2024-01-17T15:50:00.000+00:00,feeder,1,N Current (RMS),A,111.4
331237,Brook Road.,2024-01-17T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,166.2
331237,Brook Road.,2024-01-17T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.6
331237,Brook Road.,2024-01-17T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,76.0
331237,Brook Road.,2024-01-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
331237,Brook Road.,2024-01-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
331237,Brook Road.,2024-01-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
331237,Brook Road.,2024-01-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
331237,Brook Road.,2024-01-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
331237,Brook Road.,2024-01-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
331237,Brook Road.,2024-01-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
331237,Brook Road.,2024-01-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
331237,Brook Road.,2024-01-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
331237,Brook Road.,2024-01-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,63.76
331237,Brook Road.,2024-01-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,53.95
331237,Brook Road.,2024-01-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,52.3
331237,Brook Road.,2024-01-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,99.1
331237,Brook Road.,2024-01-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,264.4
331237,Brook Road.,2024-01-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,221.8
331237,Brook Road.,2024-01-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.8
331237,Brook Road.,2024-01-17T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.83
331237,Brook Road.,2024-01-17T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
331237,Brook Road.,2024-01-17T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
331237,Brook Road.,2024-01-17T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.27
331237,Brook Road.,2024-01-17T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.88
331237,Brook Road.,2024-01-17T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.79
331237,Brook Road.,2024-01-17T15:40:00.000+00:00,feeder,3,N Current (RMS),A,23.1
331237,Brook Road.,2024-01-17T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,59.8
331237,Brook Road.,2024-01-17T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,70.1
331237,Brook Road.,2024-01-17T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,86.1
331237,Brook Road.,2024-01-17T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
331237,Brook Road.,2024-01-17T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
331237,Brook Road.,2024-01-17T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
331237,Brook Road.,2024-01-17T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.67
331237,Brook Road.,2024-01-17T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.95
331237,Brook Road.,2024-01-17T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.12
331237,Brook Road.,2024-01-17T15:40:00.000+00:00,feeder,2,N Current (RMS),A,26.1
331237,Brook Road.,2024-01-17T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
331237,Brook Road.,2024-01-17T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,59.0
331237,Brook Road.,2024-01-17T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,56.6
331237,Brook Road.,2024-01-17T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.23
331237,Brook Road.,2024-01-17T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
331237,Brook Road.,2024-01-17T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.9
331237,Brook Road.,2024-01-17T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,32.91
331237,Brook Road.,2024-01-17T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.04
331237,Brook Road.,2024-01-17T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.16
331237,Brook Road.,2024-01-17T15:40:00.000+00:00,feeder,1,N Current (RMS),A,83.6
331237,Brook Road.,2024-01-17T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,136.5
331237,Brook Road.,2024-01-17T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,50.8
331237,Brook Road.,2024-01-17T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,84.4
331237,Brook Road.,2024-01-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
331237,Brook Road.,2024-01-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
331237,Brook Road.,2024-01-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
331237,Brook Road.,2024-01-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
331237,Brook Road.,2024-01-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
331237,Brook Road.,2024-01-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
331237,Brook Road.,2024-01-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
331237,Brook Road.,2024-01-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
331237,Brook Road.,2024-01-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
331237,Brook Road.,2024-01-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,54.85
331237,Brook Road.,2024-01-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,42.87
331237,Brook Road.,2024-01-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,54.08
331237,Brook Road.,2024-01-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,86.1
331237,Brook Road.,2024-01-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,227.6
331237,Brook Road.,2024-01-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.8
331237,Brook Road.,2024-01-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,225.5
331237,Brook Road.,2024-01-17T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.25
331237,Brook Road.,2024-01-17T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
331237,Brook Road.,2024-01-17T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
331237,Brook Road.,2024-01-17T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.83
331237,Brook Road.,2024-01-17T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.72
331237,Brook Road.,2024-01-17T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,28.23
331237,Brook Road.,2024-01-17T15:30:00.000+00:00,feeder,3,N Current (RMS),A,42.4
331237,Brook Road.,2024-01-17T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,62.7
331237,Brook Road.,2024-01-17T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,70.2
331237,Brook Road.,2024-01-17T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,116.9
331237,Brook Road.,2024-01-17T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
331237,Brook Road.,2024-01-17T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
331237,Brook Road.,2024-01-17T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
331237,Brook Road.,2024-01-17T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.6
331237,Brook Road.,2024-01-17T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.04
331237,Brook Road.,2024-01-17T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.06
331237,Brook Road.,2024-01-17T15:30:00.000+00:00,feeder,2,N Current (RMS),A,23.6
331237,Brook Road.,2024-01-17T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
331237,Brook Road.,2024-01-17T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,54.2
331237,Brook Road.,2024-01-17T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,56.6
331237,Brook Road.,2024-01-17T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.71
331237,Brook Road.,2024-01-17T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
331237,Brook Road.,2024-01-17T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.38
331237,Brook Road.,2024-01-17T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,30.23
331237,Brook Road.,2024-01-17T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.45
331237,Brook Road.,2024-01-17T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.77
331237,Brook Road.,2024-01-17T15:30:00.000+00:00,feeder,1,N Current (RMS),A,77.3
331237,Brook Road.,2024-01-17T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,125.1
331237,Brook Road.,2024-01-17T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.3
331237,Brook Road.,2024-01-17T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,79.1
331237,Brook Road.,2024-01-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
331237,Brook Road.,2024-01-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
331237,Brook Road.,2024-01-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
331237,Brook Road.,2024-01-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
331237,Brook Road.,2024-01-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
331237,Brook Road.,2024-01-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
331237,Brook Road.,2024-01-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
331237,Brook Road.,2024-01-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
331237,Brook Road.,2024-01-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
331237,Brook Road.,2024-01-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,52.65
331237,Brook Road.,2024-01-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,41.2
331237,Brook Road.,2024-01-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,60.06
331237,Brook Road.,2024-01-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,86.2
331237,Brook Road.,2024-01-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,219.0
331237,Brook Road.,2024-01-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.4
331237,Brook Road.,2024-01-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,249.5
331237,Brook Road.,2024-01-17T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.84
331237,Brook Road.,2024-01-17T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
331237,Brook Road.,2024-01-17T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
331237,Brook Road.,2024-01-17T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.41
331237,Brook Road.,2024-01-17T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,23.43
331237,Brook Road.,2024-01-17T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.02
331237,Brook Road.,2024-01-17T15:20:00.000+00:00,feeder,3,N Current (RMS),A,34.5
331237,Brook Road.,2024-01-17T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,65.2
331237,Brook Road.,2024-01-17T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,98.0
331237,Brook Road.,2024-01-17T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,93.3
331237,Brook Road.,2024-01-17T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
331237,Brook Road.,2024-01-17T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
331237,Brook Road.,2024-01-17T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.34
331237,Brook Road.,2024-01-17T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.72
331237,Brook Road.,2024-01-17T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.87
331237,Brook Road.,2024-01-17T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.41
331237,Brook Road.,2024-01-17T15:20:00.000+00:00,feeder,2,N Current (RMS),A,21.1
331237,Brook Road.,2024-01-17T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.0
331237,Brook Road.,2024-01-17T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.8
331237,Brook Road.,2024-01-17T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.0
331237,Brook Road.,2024-01-17T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.59
331237,Brook Road.,2024-01-17T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
331237,Brook Road.,2024-01-17T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.11
331237,Brook Road.,2024-01-17T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,28.86
331237,Brook Road.,2024-01-17T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.72
331237,Brook Road.,2024-01-17T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.72
331237,Brook Road.,2024-01-17T15:20:00.000+00:00,feeder,1,N Current (RMS),A,74.7
331237,Brook Road.,2024-01-17T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,119.9
331237,Brook Road.,2024-01-17T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,53.0
331237,Brook Road.,2024-01-17T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,62.1
331237,Brook Road.,2024-01-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
331237,Brook Road.,2024-01-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
331237,Brook Road.,2024-01-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
331237,Brook Road.,2024-01-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
331237,Brook Road.,2024-01-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
331237,Brook Road.,2024-01-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
331237,Brook Road.,2024-01-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
331237,Brook Road.,2024-01-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
331237,Brook Road.,2024-01-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
331237,Brook Road.,2024-01-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,52.99
331237,Brook Road.,2024-01-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,46.02
331237,Brook Road.,2024-01-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,46.16
331237,Brook Road.,2024-01-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,85.2
331237,Brook Road.,2024-01-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,220.1
331237,Brook Road.,2024-01-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.2
331237,Brook Road.,2024-01-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.8
331237,Brook Road.,2024-01-17T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.37
331237,Brook Road.,2024-01-17T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.32
331237,Brook Road.,2024-01-17T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.79
331237,Brook Road.,2024-01-17T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.39
331237,Brook Road.,2024-01-17T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,25.11
331237,Brook Road.,2024-01-17T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.35
331237,Brook Road.,2024-01-17T15:10:00.000+00:00,feeder,3,N Current (RMS),A,41.5
331237,Brook Road.,2024-01-17T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,68.1
331237,Brook Road.,2024-01-17T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,102.7
331237,Brook Road.,2024-01-17T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,56.5
331237,Brook Road.,2024-01-17T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
331237,Brook Road.,2024-01-17T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
331237,Brook Road.,2024-01-17T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
331237,Brook Road.,2024-01-17T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.97
331237,Brook Road.,2024-01-17T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.11
331237,Brook Road.,2024-01-17T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.14
331237,Brook Road.,2024-01-17T15:10:00.000+00:00,feeder,2,N Current (RMS),A,21.0
331237,Brook Road.,2024-01-17T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.5
331237,Brook Road.,2024-01-17T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,51.0
331237,Brook Road.,2024-01-17T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,60.0
331237,Brook Road.,2024-01-17T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.43
331237,Brook Road.,2024-01-17T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
331237,Brook Road.,2024-01-17T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
331237,Brook Road.,2024-01-17T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.85
331237,Brook Road.,2024-01-17T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.09
331237,Brook Road.,2024-01-17T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.52
331237,Brook Road.,2024-01-17T15:10:00.000+00:00,feeder,1,N Current (RMS),A,60.0
331237,Brook Road.,2024-01-17T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,107.2
331237,Brook Road.,2024-01-17T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,54.5
331237,Brook Road.,2024-01-17T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,73.9
331237,Brook Road.,2024-01-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
331237,Brook Road.,2024-01-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
331237,Brook Road.,2024-01-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
331237,Brook Road.,2024-01-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
331237,Brook Road.,2024-01-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
331237,Brook Road.,2024-01-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
331237,Brook Road.,2024-01-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
331237,Brook Road.,2024-01-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
331237,Brook Road.,2024-01-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
331237,Brook Road.,2024-01-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,52.21
331237,Brook Road.,2024-01-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,50.3
331237,Brook Road.,2024-01-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,45.0
331237,Brook Road.,2024-01-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,82.9
331237,Brook Road.,2024-01-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,217.9
331237,Brook Road.,2024-01-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,206.4
331237,Brook Road.,2024-01-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.0
331237,Brook Road.,2024-01-17T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.5
331237,Brook Road.,2024-01-17T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
331237,Brook Road.,2024-01-17T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
331237,Brook Road.,2024-01-17T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,24.62
331237,Brook Road.,2024-01-17T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.52
331237,Brook Road.,2024-01-17T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.72
331237,Brook Road.,2024-01-17T15:00:00.000+00:00,feeder,3,N Current (RMS),A,42.5
331237,Brook Road.,2024-01-17T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,101.4
331237,Brook Road.,2024-01-17T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,65.6
331237,Brook Road.,2024-01-17T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,65.9
331237,Brook Road.,2024-01-17T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
331237,Brook Road.,2024-01-17T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.73
331237,Brook Road.,2024-01-17T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
331237,Brook Road.,2024-01-17T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.48
331237,Brook Road.,2024-01-17T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.68
331237,Brook Road.,2024-01-17T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.42
331237,Brook Road.,2024-01-17T15:00:00.000+00:00,feeder,2,N Current (RMS),A,22.1
331237,Brook Road.,2024-01-17T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.8
331237,Brook Road.,2024-01-17T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.1
331237,Brook Road.,2024-01-17T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.8
331237,Brook Road.,2024-01-17T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.27
331237,Brook Road.,2024-01-17T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
331237,Brook Road.,2024-01-17T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.42
331237,Brook Road.,2024-01-17T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.94
331237,Brook Road.,2024-01-17T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.66
331237,Brook Road.,2024-01-17T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.55
331237,Brook Road.,2024-01-17T15:00:00.000+00:00,feeder,1,N Current (RMS),A,45.7
331237,Brook Road.,2024-01-17T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,96.3
331237,Brook Road.,2024-01-17T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,61.2
331237,Brook Road.,2024-01-17T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,81.7
331237,Brook Road.,2024-01-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
331237,Brook Road.,2024-01-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
331237,Brook Road.,2024-01-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
331237,Brook Road.,2024-01-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
331237,Brook Road.,2024-01-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
331237,Brook Road.,2024-01-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
331237,Brook Road.,2024-01-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
331237,Brook Road.,2024-01-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
331237,Brook Road.,2024-01-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
331237,Brook Road.,2024-01-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,57.05
331237,Brook Road.,2024-01-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,37.86
331237,Brook Road.,2024-01-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,46.69
331237,Brook Road.,2024-01-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,95.6
331237,Brook Road.,2024-01-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,236.5
331237,Brook Road.,2024-01-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
331237,Brook Road.,2024-01-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.6
331237,Brook Road.,2024-01-17T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.52
331237,Brook Road.,2024-01-17T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
331237,Brook Road.,2024-01-17T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
331237,Brook Road.,2024-01-17T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.81
331237,Brook Road.,2024-01-17T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.13
331237,Brook Road.,2024-01-17T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.35
331237,Brook Road.,2024-01-17T14:50:00.000+00:00,feeder,3,N Current (RMS),A,34.4
331237,Brook Road.,2024-01-17T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,85.5
331237,Brook Road.,2024-01-17T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,46.8
331237,Brook Road.,2024-01-17T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,73.0
331237,Brook Road.,2024-01-17T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
331237,Brook Road.,2024-01-17T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.36
331237,Brook Road.,2024-01-17T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
331237,Brook Road.,2024-01-17T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.96
331237,Brook Road.,2024-01-17T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.75
331237,Brook Road.,2024-01-17T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.29
331237,Brook Road.,2024-01-17T14:50:00.000+00:00,feeder,2,N Current (RMS),A,21.1
331237,Brook Road.,2024-01-17T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.0
331237,Brook Road.,2024-01-17T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.7
331237,Brook Road.,2024-01-17T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,52.1
331237,Brook Road.,2024-01-17T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.46
331237,Brook Road.,2024-01-17T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
331237,Brook Road.,2024-01-17T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.94
331237,Brook Road.,2024-01-17T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.72
331237,Brook Road.,2024-01-17T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.58
331237,Brook Road.,2024-01-17T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.35
331237,Brook Road.,2024-01-17T14:50:00.000+00:00,feeder,1,N Current (RMS),A,51.8
331237,Brook Road.,2024-01-17T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,98.8
331237,Brook Road.,2024-01-17T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.4
331237,Brook Road.,2024-01-17T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,77.1
331237,Brook Road.,2024-01-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
331237,Brook Road.,2024-01-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
331237,Brook Road.,2024-01-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
331237,Brook Road.,2024-01-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
331237,Brook Road.,2024-01-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
331237,Brook Road.,2024-01-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
331237,Brook Road.,2024-01-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
331237,Brook Road.,2024-01-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
331237,Brook Road.,2024-01-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
331237,Brook Road.,2024-01-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,52.48
331237,Brook Road.,2024-01-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,32.47
331237,Brook Road.,2024-01-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,47.99
331237,Brook Road.,2024-01-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,94.5
331237,Brook Road.,2024-01-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,220.1
331237,Brook Road.,2024-01-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
331237,Brook Road.,2024-01-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.2
331237,Brook Road.,2024-01-17T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.15
331237,Brook Road.,2024-01-17T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
331237,Brook Road.,2024-01-17T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
331237,Brook Road.,2024-01-17T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.45
331237,Brook Road.,2024-01-17T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.77
331237,Brook Road.,2024-01-17T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.53
331237,Brook Road.,2024-01-17T14:40:00.000+00:00,feeder,3,N Current (RMS),A,20.9
331237,Brook Road.,2024-01-17T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,61.2
331237,Brook Road.,2024-01-17T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,58.1
331237,Brook Road.,2024-01-17T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,73.4
331237,Brook Road.,2024-01-17T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331237,Brook Road.,2024-01-17T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.46
331237,Brook Road.,2024-01-17T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
331237,Brook Road.,2024-01-17T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.48
331237,Brook Road.,2024-01-17T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.64
331237,Brook Road.,2024-01-17T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.64
331237,Brook Road.,2024-01-17T14:40:00.000+00:00,feeder,2,N Current (RMS),A,24.9
331237,Brook Road.,2024-01-17T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,48.4
331237,Brook Road.,2024-01-17T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.8
331237,Brook Road.,2024-01-17T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,50.2
331237,Brook Road.,2024-01-17T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.44
331237,Brook Road.,2024-01-17T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
331237,Brook Road.,2024-01-17T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.02
331237,Brook Road.,2024-01-17T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.1
331237,Brook Road.,2024-01-17T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.62
331237,Brook Road.,2024-01-17T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.15
331237,Brook Road.,2024-01-17T14:40:00.000+00:00,feeder,1,N Current (RMS),A,54.7
331237,Brook Road.,2024-01-17T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,96.3
331237,Brook Road.,2024-01-17T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.4
331237,Brook Road.,2024-01-17T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,85.4
331237,Brook Road.,2024-01-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
331237,Brook Road.,2024-01-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
331237,Brook Road.,2024-01-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
331237,Brook Road.,2024-01-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
331237,Brook Road.,2024-01-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
331237,Brook Road.,2024-01-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
331237,Brook Road.,2024-01-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
331237,Brook Road.,2024-01-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
331237,Brook Road.,2024-01-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
331237,Brook Road.,2024-01-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,49.03
331237,Brook Road.,2024-01-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,33.04
331237,Brook Road.,2024-01-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,49.32
331237,Brook Road.,2024-01-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,87.8
331237,Brook Road.,2024-01-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.2
331237,Brook Road.,2024-01-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
331237,Brook Road.,2024-01-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.8
331237,Brook Road.,2024-01-17T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.48
331237,Brook Road.,2024-01-17T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
331237,Brook Road.,2024-01-17T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.49
331237,Brook Road.,2024-01-17T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.32
331237,Brook Road.,2024-01-17T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.36
331237,Brook Road.,2024-01-17T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.77
331237,Brook Road.,2024-01-17T14:30:00.000+00:00,feeder,3,N Current (RMS),A,21.4
331237,Brook Road.,2024-01-17T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,56.0
331237,Brook Road.,2024-01-17T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,55.5
331237,Brook Road.,2024-01-17T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,70.4
331237,Brook Road.,2024-01-17T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
331237,Brook Road.,2024-01-17T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
331237,Brook Road.,2024-01-17T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
331237,Brook Road.,2024-01-17T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.64
331237,Brook Road.,2024-01-17T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.14
331237,Brook Road.,2024-01-17T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.92
331237,Brook Road.,2024-01-17T14:30:00.000+00:00,feeder,2,N Current (RMS),A,49.7
331237,Brook Road.,2024-01-17T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,61.4
331237,Brook Road.,2024-01-17T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.6
331237,Brook Road.,2024-01-17T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,92.8
331237,Brook Road.,2024-01-17T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.66
331237,Brook Road.,2024-01-17T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.28
331237,Brook Road.,2024-01-17T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.57
331237,Brook Road.,2024-01-17T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.59
331237,Brook Road.,2024-01-17T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.18
331237,Brook Road.,2024-01-17T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.7
331237,Brook Road.,2024-01-17T14:30:00.000+00:00,feeder,1,N Current (RMS),A,52.2
331237,Brook Road.,2024-01-17T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,98.1
331237,Brook Road.,2024-01-17T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,59.1
331237,Brook Road.,2024-01-17T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,84.7
331237,Brook Road.,2024-01-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
331237,Brook Road.,2024-01-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
331237,Brook Road.,2024-01-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
331237,Brook Road.,2024-01-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
331237,Brook Road.,2024-01-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
331237,Brook Road.,2024-01-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
331237,Brook Road.,2024-01-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
331237,Brook Road.,2024-01-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331237,Brook Road.,2024-01-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
331237,Brook Road.,2024-01-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,51.55
331237,Brook Road.,2024-01-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,34.68
331237,Brook Road.,2024-01-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,58.39
331237,Brook Road.,2024-01-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,100.3
331237,Brook Road.,2024-01-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.0
331237,Brook Road.,2024-01-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
331237,Brook Road.,2024-01-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,242.7
331237,Brook Road.,2024-01-17T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.62
331237,Brook Road.,2024-01-17T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.08
331237,Brook Road.,2024-01-17T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.65
331237,Brook Road.,2024-01-17T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.12
331237,Brook Road.,2024-01-17T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.14
331237,Brook Road.,2024-01-17T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.66
331237,Brook Road.,2024-01-17T14:20:00.000+00:00,feeder,3,N Current (RMS),A,21.4
331237,Brook Road.,2024-01-17T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,47.5
331237,Brook Road.,2024-01-17T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,50.9
331237,Brook Road.,2024-01-17T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,62.3
331237,Brook Road.,2024-01-17T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
331237,Brook Road.,2024-01-17T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
331237,Brook Road.,2024-01-17T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
331237,Brook Road.,2024-01-17T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.98
331237,Brook Road.,2024-01-17T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.72
331237,Brook Road.,2024-01-17T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.47
331237,Brook Road.,2024-01-17T14:20:00.000+00:00,feeder,2,N Current (RMS),A,29.5
331237,Brook Road.,2024-01-17T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,50.9
331237,Brook Road.,2024-01-17T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.3
331237,Brook Road.,2024-01-17T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,70.7
331237,Brook Road.,2024-01-17T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
331237,Brook Road.,2024-01-17T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
331237,Brook Road.,2024-01-17T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
