Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331237,Brook Road.,2024-01-17T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,28.06
331237,Brook Road.,2024-01-17T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.66
331237,Brook Road.,2024-01-17T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.24
331237,Brook Road.,2024-01-17T14:20:00.000+00:00,feeder,1,N Current (RMS),A,63.2
331237,Brook Road.,2024-01-17T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,117.0
331237,Brook Road.,2024-01-17T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,60.7
331237,Brook Road.,2024-01-17T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,97.0
331237,Brook Road.,2024-01-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
331237,Brook Road.,2024-01-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
331237,Brook Road.,2024-01-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
331237,Brook Road.,2024-01-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
331237,Brook Road.,2024-01-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
331237,Brook Road.,2024-01-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
331237,Brook Road.,2024-01-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
331237,Brook Road.,2024-01-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
331237,Brook Road.,2024-01-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
331237,Brook Road.,2024-01-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,51.16
331237,Brook Road.,2024-01-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,36.51
331237,Brook Road.,2024-01-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,54.37
331237,Brook Road.,2024-01-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,95.9
331237,Brook Road.,2024-01-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,213.4
331237,Brook Road.,2024-01-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
331237,Brook Road.,2024-01-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,226.9
331237,Brook Road.,2024-01-17T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.02
331237,Brook Road.,2024-01-17T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.46
331237,Brook Road.,2024-01-17T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.98
331237,Brook Road.,2024-01-17T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.59
331237,Brook Road.,2024-01-17T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.63
331237,Brook Road.,2024-01-17T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.66
331237,Brook Road.,2024-01-17T14:10:00.000+00:00,feeder,3,N Current (RMS),A,22.2
331237,Brook Road.,2024-01-17T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,49.8
331237,Brook Road.,2024-01-17T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,45.1
331237,Brook Road.,2024-01-17T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,58.1
331237,Brook Road.,2024-01-17T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
331237,Brook Road.,2024-01-17T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.45
331237,Brook Road.,2024-01-17T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
331237,Brook Road.,2024-01-17T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.39
331237,Brook Road.,2024-01-17T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.22
331237,Brook Road.,2024-01-17T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.72
331237,Brook Road.,2024-01-17T14:10:00.000+00:00,feeder,2,N Current (RMS),A,26.4
331237,Brook Road.,2024-01-17T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.1
331237,Brook Road.,2024-01-17T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.6
331237,Brook Road.,2024-01-17T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,61.9
331237,Brook Road.,2024-01-17T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
331237,Brook Road.,2024-01-17T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
331237,Brook Road.,2024-01-17T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
331237,Brook Road.,2024-01-17T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,33.9
331237,Brook Road.,2024-01-17T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.56
331237,Brook Road.,2024-01-17T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.18
331237,Brook Road.,2024-01-17T14:10:00.000+00:00,feeder,1,N Current (RMS),A,81.6
331237,Brook Road.,2024-01-17T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,140.0
331237,Brook Road.,2024-01-17T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.4
331237,Brook Road.,2024-01-17T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,92.7
331237,Brook Road.,2024-01-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
331237,Brook Road.,2024-01-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
331237,Brook Road.,2024-01-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
331237,Brook Road.,2024-01-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
331237,Brook Road.,2024-01-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
331237,Brook Road.,2024-01-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
331237,Brook Road.,2024-01-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
331237,Brook Road.,2024-01-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
331237,Brook Road.,2024-01-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
331237,Brook Road.,2024-01-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,55.88
331237,Brook Road.,2024-01-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,31.41
331237,Brook Road.,2024-01-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,50.57
331237,Brook Road.,2024-01-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,109.3
331237,Brook Road.,2024-01-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,231.5
331237,Brook Road.,2024-01-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
331237,Brook Road.,2024-01-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.0
331237,Brook Road.,2024-01-17T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
331237,Brook Road.,2024-01-17T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.08
331237,Brook Road.,2024-01-17T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.77
331237,Brook Road.,2024-01-17T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.02
331237,Brook Road.,2024-01-17T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.31
331237,Brook Road.,2024-01-17T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.92
331237,Brook Road.,2024-01-17T14:00:00.000+00:00,feeder,3,N Current (RMS),A,26.1
331237,Brook Road.,2024-01-17T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,63.0
331237,Brook Road.,2024-01-17T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,48.4
331237,Brook Road.,2024-01-17T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,71.0
331237,Brook Road.,2024-01-17T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
331237,Brook Road.,2024-01-17T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
331237,Brook Road.,2024-01-17T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
331237,Brook Road.,2024-01-17T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.36
331237,Brook Road.,2024-01-17T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.67
331237,Brook Road.,2024-01-17T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.45
331237,Brook Road.,2024-01-17T14:00:00.000+00:00,feeder,2,N Current (RMS),A,29.2
331237,Brook Road.,2024-01-17T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,47.4
331237,Brook Road.,2024-01-17T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.8
331237,Brook Road.,2024-01-17T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,68.9
331237,Brook Road.,2024-01-17T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.23
331237,Brook Road.,2024-01-17T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
331237,Brook Road.,2024-01-17T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
331237,Brook Road.,2024-01-17T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,29.7
331237,Brook Road.,2024-01-17T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.15
331237,Brook Road.,2024-01-17T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.11
331237,Brook Road.,2024-01-17T14:00:00.000+00:00,feeder,1,N Current (RMS),A,73.6
331237,Brook Road.,2024-01-17T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,123.0
331237,Brook Road.,2024-01-17T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.3
331237,Brook Road.,2024-01-17T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,96.1
331237,Brook Road.,2024-01-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
331237,Brook Road.,2024-01-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
331237,Brook Road.,2024-01-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
331237,Brook Road.,2024-01-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
331237,Brook Road.,2024-01-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
331237,Brook Road.,2024-01-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
331237,Brook Road.,2024-01-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
331237,Brook Road.,2024-01-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
331237,Brook Road.,2024-01-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
331237,Brook Road.,2024-01-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,56.08
331237,Brook Road.,2024-01-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,31.14
331237,Brook Road.,2024-01-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,56.49
331237,Brook Road.,2024-01-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,115.5
331237,Brook Road.,2024-01-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,231.7
331237,Brook Road.,2024-01-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
331237,Brook Road.,2024-01-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,234.4
331237,Brook Road.,2024-01-17T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
331237,Brook Road.,2024-01-17T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
331237,Brook Road.,2024-01-17T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.48
331237,Brook Road.,2024-01-17T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.63
331237,Brook Road.,2024-01-17T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.74
331237,Brook Road.,2024-01-17T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.55
331237,Brook Road.,2024-01-17T13:50:00.000+00:00,feeder,3,N Current (RMS),A,32.0
331237,Brook Road.,2024-01-17T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,45.1
331237,Brook Road.,2024-01-17T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,60.8
331237,Brook Road.,2024-01-17T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,77.7
331237,Brook Road.,2024-01-17T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
331237,Brook Road.,2024-01-17T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
331237,Brook Road.,2024-01-17T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
331237,Brook Road.,2024-01-17T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.47
331237,Brook Road.,2024-01-17T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.76
331237,Brook Road.,2024-01-17T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.06
331237,Brook Road.,2024-01-17T13:50:00.000+00:00,feeder,2,N Current (RMS),A,26.0
331237,Brook Road.,2024-01-17T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.0
331237,Brook Road.,2024-01-17T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,49.7
331237,Brook Road.,2024-01-17T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,71.0
331237,Brook Road.,2024-01-17T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
331237,Brook Road.,2024-01-17T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
331237,Brook Road.,2024-01-17T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
331237,Brook Road.,2024-01-17T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,31.25
331237,Brook Road.,2024-01-17T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.73
331237,Brook Road.,2024-01-17T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.87
331237,Brook Road.,2024-01-17T13:50:00.000+00:00,feeder,1,N Current (RMS),A,66.0
331237,Brook Road.,2024-01-17T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,130.0
331237,Brook Road.,2024-01-17T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,65.8
331237,Brook Road.,2024-01-17T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,90.9
331237,Brook Road.,2024-01-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
331237,Brook Road.,2024-01-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
331237,Brook Road.,2024-01-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
331237,Brook Road.,2024-01-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
331237,Brook Road.,2024-01-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
331237,Brook Road.,2024-01-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
331237,Brook Road.,2024-01-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
331237,Brook Road.,2024-01-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
331237,Brook Road.,2024-01-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
331237,Brook Road.,2024-01-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,51.35
331237,Brook Road.,2024-01-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,41.23
331237,Brook Road.,2024-01-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,57.49
331237,Brook Road.,2024-01-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,85.0
331237,Brook Road.,2024-01-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.4
331237,Brook Road.,2024-01-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
331237,Brook Road.,2024-01-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,238.4
331237,Brook Road.,2024-01-17T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
331237,Brook Road.,2024-01-17T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
331237,Brook Road.,2024-01-17T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.69
331237,Brook Road.,2024-01-17T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.78
331237,Brook Road.,2024-01-17T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.92
331237,Brook Road.,2024-01-17T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.69
331237,Brook Road.,2024-01-17T13:40:00.000+00:00,feeder,3,N Current (RMS),A,24.3
331237,Brook Road.,2024-01-17T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,55.4
331237,Brook Road.,2024-01-17T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,78.0
331237,Brook Road.,2024-01-17T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,58.3
331237,Brook Road.,2024-01-17T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
331237,Brook Road.,2024-01-17T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
331237,Brook Road.,2024-01-17T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
331237,Brook Road.,2024-01-17T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.8
331237,Brook Road.,2024-01-17T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.66
331237,Brook Road.,2024-01-17T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.17
331237,Brook Road.,2024-01-17T13:40:00.000+00:00,feeder,2,N Current (RMS),A,26.0
331237,Brook Road.,2024-01-17T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.4
331237,Brook Road.,2024-01-17T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,57.3
331237,Brook Road.,2024-01-17T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,59.6
331237,Brook Road.,2024-01-17T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
331237,Brook Road.,2024-01-17T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.57
331237,Brook Road.,2024-01-17T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.6
331237,Brook Road.,2024-01-17T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,31.72
331237,Brook Road.,2024-01-17T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.97
331237,Brook Road.,2024-01-17T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.89
331237,Brook Road.,2024-01-17T13:40:00.000+00:00,feeder,1,N Current (RMS),A,67.6
331237,Brook Road.,2024-01-17T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,131.2
331237,Brook Road.,2024-01-17T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,70.5
331237,Brook Road.,2024-01-17T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,82.9
331237,Brook Road.,2024-01-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
331237,Brook Road.,2024-01-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
331237,Brook Road.,2024-01-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
331237,Brook Road.,2024-01-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
331237,Brook Road.,2024-01-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
331237,Brook Road.,2024-01-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
331237,Brook Road.,2024-01-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
331237,Brook Road.,2024-01-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
331237,Brook Road.,2024-01-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
331237,Brook Road.,2024-01-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,51.3
331237,Brook Road.,2024-01-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,49.55
331237,Brook Road.,2024-01-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,47.74
331237,Brook Road.,2024-01-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,70.8
331237,Brook Road.,2024-01-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,212.9
331237,Brook Road.,2024-01-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.1
331237,Brook Road.,2024-01-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.4
331237,Brook Road.,2024-01-17T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.22
331237,Brook Road.,2024-01-17T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.42
331237,Brook Road.,2024-01-17T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
331237,Brook Road.,2024-01-17T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.38
331237,Brook Road.,2024-01-17T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.65
331237,Brook Road.,2024-01-17T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.4
331237,Brook Road.,2024-01-17T13:30:00.000+00:00,feeder,3,N Current (RMS),A,32.8
331237,Brook Road.,2024-01-17T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,40.2
331237,Brook Road.,2024-01-17T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,75.0
331237,Brook Road.,2024-01-17T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,68.8
331237,Brook Road.,2024-01-17T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
331237,Brook Road.,2024-01-17T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
331237,Brook Road.,2024-01-17T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
331237,Brook Road.,2024-01-17T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.08
331237,Brook Road.,2024-01-17T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.6
331237,Brook Road.,2024-01-17T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.93
331237,Brook Road.,2024-01-17T13:30:00.000+00:00,feeder,2,N Current (RMS),A,28.1
331237,Brook Road.,2024-01-17T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.9
331237,Brook Road.,2024-01-17T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,56.9
331237,Brook Road.,2024-01-17T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,71.6
331237,Brook Road.,2024-01-17T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
331237,Brook Road.,2024-01-17T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.56
331237,Brook Road.,2024-01-17T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
331237,Brook Road.,2024-01-17T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,30.44
331237,Brook Road.,2024-01-17T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.06
331237,Brook Road.,2024-01-17T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.3
331237,Brook Road.,2024-01-17T13:30:00.000+00:00,feeder,1,N Current (RMS),A,62.0
331237,Brook Road.,2024-01-17T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,126.1
331237,Brook Road.,2024-01-17T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,74.9
331237,Brook Road.,2024-01-17T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,98.8
331237,Brook Road.,2024-01-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
331237,Brook Road.,2024-01-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
331237,Brook Road.,2024-01-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
331237,Brook Road.,2024-01-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
331237,Brook Road.,2024-01-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
331237,Brook Road.,2024-01-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
331237,Brook Road.,2024-01-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
331237,Brook Road.,2024-01-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
331237,Brook Road.,2024-01-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
331237,Brook Road.,2024-01-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,47.9
331237,Brook Road.,2024-01-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,49.3
331237,Brook Road.,2024-01-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,56.63
331237,Brook Road.,2024-01-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,69.7
331237,Brook Road.,2024-01-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.3
331237,Brook Road.,2024-01-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.4
331237,Brook Road.,2024-01-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,236.7
331237,Brook Road.,2024-01-17T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
331237,Brook Road.,2024-01-17T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.32
331237,Brook Road.,2024-01-17T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
331237,Brook Road.,2024-01-17T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.14
331237,Brook Road.,2024-01-17T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.88
331237,Brook Road.,2024-01-17T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.75
331237,Brook Road.,2024-01-17T13:20:00.000+00:00,feeder,3,N Current (RMS),A,31.5
331237,Brook Road.,2024-01-17T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,59.3
331237,Brook Road.,2024-01-17T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,90.2
331237,Brook Road.,2024-01-17T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,67.1
331237,Brook Road.,2024-01-17T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
331237,Brook Road.,2024-01-17T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
331237,Brook Road.,2024-01-17T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
331237,Brook Road.,2024-01-17T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.12
331237,Brook Road.,2024-01-17T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.25
331237,Brook Road.,2024-01-17T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.49
331237,Brook Road.,2024-01-17T13:20:00.000+00:00,feeder,2,N Current (RMS),A,34.8
331237,Brook Road.,2024-01-17T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.2
331237,Brook Road.,2024-01-17T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.3
331237,Brook Road.,2024-01-17T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,77.4
331237,Brook Road.,2024-01-17T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.65
331237,Brook Road.,2024-01-17T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.53
331237,Brook Road.,2024-01-17T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
331237,Brook Road.,2024-01-17T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,28.4
331237,Brook Road.,2024-01-17T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.64
331237,Brook Road.,2024-01-17T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.13
331237,Brook Road.,2024-01-17T13:20:00.000+00:00,feeder,1,N Current (RMS),A,54.8
331237,Brook Road.,2024-01-17T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,118.4
331237,Brook Road.,2024-01-17T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,74.5
331237,Brook Road.,2024-01-17T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,96.6
331237,Brook Road.,2024-01-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
331237,Brook Road.,2024-01-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
331237,Brook Road.,2024-01-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
331237,Brook Road.,2024-01-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
331237,Brook Road.,2024-01-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
331237,Brook Road.,2024-01-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
331237,Brook Road.,2024-01-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
331237,Brook Road.,2024-01-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
331237,Brook Road.,2024-01-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
331237,Brook Road.,2024-01-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,52.67
331237,Brook Road.,2024-01-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,47.77
331237,Brook Road.,2024-01-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,57.38
331237,Brook Road.,2024-01-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,72.0
331237,Brook Road.,2024-01-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,218.8
331237,Brook Road.,2024-01-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.1
331237,Brook Road.,2024-01-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,239.0
331237,Brook Road.,2024-01-17T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
331237,Brook Road.,2024-01-17T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.7
331237,Brook Road.,2024-01-17T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.68
331237,Brook Road.,2024-01-17T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.51
331237,Brook Road.,2024-01-17T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.82
331237,Brook Road.,2024-01-17T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.23
331237,Brook Road.,2024-01-17T13:10:00.000+00:00,feeder,3,N Current (RMS),A,20.3
331237,Brook Road.,2024-01-17T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,68.9
331237,Brook Road.,2024-01-17T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,75.5
331237,Brook Road.,2024-01-17T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,60.4
331237,Brook Road.,2024-01-17T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
331237,Brook Road.,2024-01-17T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.82
331237,Brook Road.,2024-01-17T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
331237,Brook Road.,2024-01-17T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.14
331237,Brook Road.,2024-01-17T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.28
331237,Brook Road.,2024-01-17T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.02
331237,Brook Road.,2024-01-17T13:10:00.000+00:00,feeder,2,N Current (RMS),A,30.8
331237,Brook Road.,2024-01-17T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.6
331237,Brook Road.,2024-01-17T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,48.2
331237,Brook Road.,2024-01-17T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,75.8
331237,Brook Road.,2024-01-17T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.79
331237,Brook Road.,2024-01-17T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.89
331237,Brook Road.,2024-01-17T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
331237,Brook Road.,2024-01-17T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,26.28
331237,Brook Road.,2024-01-17T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.66
331237,Brook Road.,2024-01-17T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,26.18
331237,Brook Road.,2024-01-17T13:10:00.000+00:00,feeder,1,N Current (RMS),A,42.6
331237,Brook Road.,2024-01-17T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,109.9
331237,Brook Road.,2024-01-17T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,104.9
331237,Brook Road.,2024-01-17T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,109.5
331237,Brook Road.,2024-01-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
331237,Brook Road.,2024-01-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
331237,Brook Road.,2024-01-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
331237,Brook Road.,2024-01-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
331237,Brook Road.,2024-01-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
331237,Brook Road.,2024-01-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
331237,Brook Road.,2024-01-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
331237,Brook Road.,2024-01-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
331237,Brook Road.,2024-01-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
331237,Brook Road.,2024-01-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,52.94
331237,Brook Road.,2024-01-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,53.75
331237,Brook Road.,2024-01-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,58.43
331237,Brook Road.,2024-01-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,68.5
331237,Brook Road.,2024-01-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,219.9
331237,Brook Road.,2024-01-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,224.0
331237,Brook Road.,2024-01-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,244.1
331237,Brook Road.,2024-01-17T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
331237,Brook Road.,2024-01-17T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.54
331237,Brook Road.,2024-01-17T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.69
331237,Brook Road.,2024-01-17T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.1
331237,Brook Road.,2024-01-17T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.24
331237,Brook Road.,2024-01-17T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.06
331237,Brook Road.,2024-01-17T13:00:00.000+00:00,feeder,3,N Current (RMS),A,30.4
331237,Brook Road.,2024-01-17T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,63.2
331237,Brook Road.,2024-01-17T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,50.6
331237,Brook Road.,2024-01-17T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,72.0
331237,Brook Road.,2024-01-17T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
331237,Brook Road.,2024-01-17T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.78
331237,Brook Road.,2024-01-17T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
331237,Brook Road.,2024-01-17T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.9
331237,Brook Road.,2024-01-17T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.27
331237,Brook Road.,2024-01-17T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.3
331237,Brook Road.,2024-01-17T13:00:00.000+00:00,feeder,2,N Current (RMS),A,27.4
331237,Brook Road.,2024-01-17T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.9
331237,Brook Road.,2024-01-17T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.6
331237,Brook Road.,2024-01-17T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,69.4
331237,Brook Road.,2024-01-17T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.18
331237,Brook Road.,2024-01-17T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.89
331237,Brook Road.,2024-01-17T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
331237,Brook Road.,2024-01-17T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,30.32
331237,Brook Road.,2024-01-17T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.85
331237,Brook Road.,2024-01-17T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,27.42
331237,Brook Road.,2024-01-17T13:00:00.000+00:00,feeder,1,N Current (RMS),A,61.7
331237,Brook Road.,2024-01-17T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,127.5
331237,Brook Road.,2024-01-17T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,79.9
331237,Brook Road.,2024-01-17T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,114.9
331237,Brook Road.,2024-01-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
331237,Brook Road.,2024-01-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
331237,Brook Road.,2024-01-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
331237,Brook Road.,2024-01-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
331237,Brook Road.,2024-01-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
331237,Brook Road.,2024-01-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
331237,Brook Road.,2024-01-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
331237,Brook Road.,2024-01-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
331237,Brook Road.,2024-01-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
331237,Brook Road.,2024-01-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,54.32
331237,Brook Road.,2024-01-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,40.37
331237,Brook Road.,2024-01-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,60.78
331237,Brook Road.,2024-01-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,100.1
331237,Brook Road.,2024-01-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,226.7
331237,Brook Road.,2024-01-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.8
331237,Brook Road.,2024-01-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,254.0
331237,Brook Road.,2024-01-17T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.38
331237,Brook Road.,2024-01-17T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
331237,Brook Road.,2024-01-17T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
331237,Brook Road.,2024-01-17T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.93
331237,Brook Road.,2024-01-17T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.33
331237,Brook Road.,2024-01-17T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.9
331237,Brook Road.,2024-01-17T12:50:00.000+00:00,feeder,3,N Current (RMS),A,29.2
331237,Brook Road.,2024-01-17T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,42.9
331237,Brook Road.,2024-01-17T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.0
331237,Brook Road.,2024-01-17T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,67.2
331237,Brook Road.,2024-01-17T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
331237,Brook Road.,2024-01-17T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.93
331237,Brook Road.,2024-01-17T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.92
331237,Brook Road.,2024-01-17T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.56
331237,Brook Road.,2024-01-17T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.27
331237,Brook Road.,2024-01-17T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.78
331237,Brook Road.,2024-01-17T12:50:00.000+00:00,feeder,2,N Current (RMS),A,40.3
331237,Brook Road.,2024-01-17T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,53.2
331237,Brook Road.,2024-01-17T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.2
331237,Brook Road.,2024-01-17T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,88.3
331237,Brook Road.,2024-01-17T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.94
331237,Brook Road.,2024-01-17T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.53
331237,Brook Road.,2024-01-17T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
331237,Brook Road.,2024-01-17T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,25.22
331237,Brook Road.,2024-01-17T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.5
331237,Brook Road.,2024-01-17T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,29.08
331237,Brook Road.,2024-01-17T12:50:00.000+00:00,feeder,1,N Current (RMS),A,55.1
331237,Brook Road.,2024-01-17T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,106.1
331237,Brook Road.,2024-01-17T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,68.7
331237,Brook Road.,2024-01-17T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,121.4
331237,Brook Road.,2024-01-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
331237,Brook Road.,2024-01-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
331237,Brook Road.,2024-01-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
331237,Brook Road.,2024-01-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
331237,Brook Road.,2024-01-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
331237,Brook Road.,2024-01-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
331237,Brook Road.,2024-01-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
331237,Brook Road.,2024-01-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
331237,Brook Road.,2024-01-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
331237,Brook Road.,2024-01-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,47.72
331237,Brook Road.,2024-01-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,35.1
331237,Brook Road.,2024-01-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,65.76
331237,Brook Road.,2024-01-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,111.2
331237,Brook Road.,2024-01-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.3
331237,Brook Road.,2024-01-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
331237,Brook Road.,2024-01-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,274.6
331237,Brook Road.,2024-01-17T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.55
331237,Brook Road.,2024-01-17T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
331237,Brook Road.,2024-01-17T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
331237,Brook Road.,2024-01-17T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.83
331237,Brook Road.,2024-01-17T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.26
331237,Brook Road.,2024-01-17T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.22
331237,Brook Road.,2024-01-17T12:40:00.000+00:00,feeder,3,N Current (RMS),A,43.8
331237,Brook Road.,2024-01-17T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,52.4
331237,Brook Road.,2024-01-17T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,48.0
331237,Brook Road.,2024-01-17T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,97.7
331237,Brook Road.,2024-01-17T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
331237,Brook Road.,2024-01-17T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.9
331237,Brook Road.,2024-01-17T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
331237,Brook Road.,2024-01-17T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.47
331237,Brook Road.,2024-01-17T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.48
331237,Brook Road.,2024-01-17T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
331237,Brook Road.,2024-01-17T12:40:00.000+00:00,feeder,2,N Current (RMS),A,44.4
331237,Brook Road.,2024-01-17T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,52.8
331237,Brook Road.,2024-01-17T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.4
331237,Brook Road.,2024-01-17T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,92.7
331237,Brook Road.,2024-01-17T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
331237,Brook Road.,2024-01-17T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.71
331237,Brook Road.,2024-01-17T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
331237,Brook Road.,2024-01-17T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.48
331237,Brook Road.,2024-01-17T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.71
331237,Brook Road.,2024-01-17T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,34.28
331237,Brook Road.,2024-01-17T12:40:00.000+00:00,feeder,1,N Current (RMS),A,66.1
331237,Brook Road.,2024-01-17T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,107.0
331237,Brook Road.,2024-01-17T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,74.1
331237,Brook Road.,2024-01-17T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,143.6
331237,Brook Road.,2024-01-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
331237,Brook Road.,2024-01-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
331237,Brook Road.,2024-01-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
331237,Brook Road.,2024-01-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
331237,Brook Road.,2024-01-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
331237,Brook Road.,2024-01-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
331237,Brook Road.,2024-01-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
331237,Brook Road.,2024-01-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
331237,Brook Road.,2024-01-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
331237,Brook Road.,2024-01-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,49.78
331237,Brook Road.,2024-01-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,38.45
331237,Brook Road.,2024-01-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,79.5
331237,Brook Road.,2024-01-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,143.5
331237,Brook Road.,2024-01-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.9
331237,Brook Road.,2024-01-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
331237,Brook Road.,2024-01-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,331.5
331237,Brook Road.,2024-01-17T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.28
331237,Brook Road.,2024-01-17T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.44
331237,Brook Road.,2024-01-17T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.95
331237,Brook Road.,2024-01-17T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.21
331237,Brook Road.,2024-01-17T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.02
331237,Brook Road.,2024-01-17T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.92
331237,Brook Road.,2024-01-17T12:30:00.000+00:00,feeder,3,N Current (RMS),A,27.7
331237,Brook Road.,2024-01-17T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,55.6
331237,Brook Road.,2024-01-17T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,51.1
331237,Brook Road.,2024-01-17T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,75.7
331237,Brook Road.,2024-01-17T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
331237,Brook Road.,2024-01-17T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.84
331237,Brook Road.,2024-01-17T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
331237,Brook Road.,2024-01-17T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.26
331237,Brook Road.,2024-01-17T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.27
331237,Brook Road.,2024-01-17T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,31.6
331237,Brook Road.,2024-01-17T12:30:00.000+00:00,feeder,2,N Current (RMS),A,80.2
331237,Brook Road.,2024-01-17T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,65.5
331237,Brook Road.,2024-01-17T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.4
331237,Brook Road.,2024-01-17T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,133.9
331237,Brook Road.,2024-01-17T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.12
331237,Brook Road.,2024-01-17T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
331237,Brook Road.,2024-01-17T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
331237,Brook Road.,2024-01-17T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,27.67
331237,Brook Road.,2024-01-17T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.24
331237,Brook Road.,2024-01-17T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,36.81
331237,Brook Road.,2024-01-17T12:30:00.000+00:00,feeder,1,N Current (RMS),A,69.0
331237,Brook Road.,2024-01-17T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,115.9
331237,Brook Road.,2024-01-17T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,80.2
331237,Brook Road.,2024-01-17T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,153.0
331237,Brook Road.,2024-01-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
331237,Brook Road.,2024-01-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
331237,Brook Road.,2024-01-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
331237,Brook Road.,2024-01-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
331237,Brook Road.,2024-01-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
331237,Brook Road.,2024-01-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
331237,Brook Road.,2024-01-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
331237,Brook Road.,2024-01-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
331237,Brook Road.,2024-01-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
331237,Brook Road.,2024-01-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,56.14
331237,Brook Road.,2024-01-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,37.54
331237,Brook Road.,2024-01-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,86.33
331237,Brook Road.,2024-01-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,165.6
331237,Brook Road.,2024-01-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,233.6
331237,Brook Road.,2024-01-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
331237,Brook Road.,2024-01-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,359.2
331237,Brook Road.,2024-01-17T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
331237,Brook Road.,2024-01-17T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.37
331237,Brook Road.,2024-01-17T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
331237,Brook Road.,2024-01-17T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.76
331237,Brook Road.,2024-01-17T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.74
331237,Brook Road.,2024-01-17T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.41
331237,Brook Road.,2024-01-17T12:20:00.000+00:00,feeder,3,N Current (RMS),A,37.1
331237,Brook Road.,2024-01-17T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,54.3
331237,Brook Road.,2024-01-17T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,54.4
331237,Brook Road.,2024-01-17T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,89.6
331237,Brook Road.,2024-01-17T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
331237,Brook Road.,2024-01-17T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.51
331237,Brook Road.,2024-01-17T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
331237,Brook Road.,2024-01-17T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.38
331237,Brook Road.,2024-01-17T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.3
331237,Brook Road.,2024-01-17T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,31.61
331237,Brook Road.,2024-01-17T12:20:00.000+00:00,feeder,2,N Current (RMS),A,79.9
331237,Brook Road.,2024-01-17T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.6
331237,Brook Road.,2024-01-17T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.1
331237,Brook Road.,2024-01-17T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,135.7
331237,Brook Road.,2024-01-17T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.65
331237,Brook Road.,2024-01-17T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
331237,Brook Road.,2024-01-17T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.3
331237,Brook Road.,2024-01-17T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,27.39
331237,Brook Road.,2024-01-17T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.35
331237,Brook Road.,2024-01-17T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,28.57
331237,Brook Road.,2024-01-17T12:20:00.000+00:00,feeder,1,N Current (RMS),A,56.6
331237,Brook Road.,2024-01-17T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,114.7
331237,Brook Road.,2024-01-17T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,76.7
331237,Brook Road.,2024-01-17T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,122.4
331237,Brook Road.,2024-01-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
331237,Brook Road.,2024-01-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
331237,Brook Road.,2024-01-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
331237,Brook Road.,2024-01-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
331237,Brook Road.,2024-01-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
331237,Brook Road.,2024-01-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
331237,Brook Road.,2024-01-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
331237,Brook Road.,2024-01-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
331237,Brook Road.,2024-01-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
331237,Brook Road.,2024-01-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,49.53
331237,Brook Road.,2024-01-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,38.39
331237,Brook Road.,2024-01-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,81.59
331237,Brook Road.,2024-01-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,154.6
331237,Brook Road.,2024-01-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,207.0
331237,Brook Road.,2024-01-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.3
331237,Brook Road.,2024-01-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,345.1
331237,Brook Road.,2024-01-17T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
331237,Brook Road.,2024-01-17T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.49
