Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331237,Brook Road.,2024-01-17T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
331237,Brook Road.,2024-01-17T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.92
331237,Brook Road.,2024-01-17T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.57
331237,Brook Road.,2024-01-17T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.17
331237,Brook Road.,2024-01-17T12:10:00.000+00:00,feeder,3,N Current (RMS),A,30.8
331237,Brook Road.,2024-01-17T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,55.3
331237,Brook Road.,2024-01-17T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,54.7
331237,Brook Road.,2024-01-17T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,75.9
331237,Brook Road.,2024-01-17T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
331237,Brook Road.,2024-01-17T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
331237,Brook Road.,2024-01-17T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
331237,Brook Road.,2024-01-17T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.31
331237,Brook Road.,2024-01-17T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.31
331237,Brook Road.,2024-01-17T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.96
331237,Brook Road.,2024-01-17T12:10:00.000+00:00,feeder,2,N Current (RMS),A,29.2
331237,Brook Road.,2024-01-17T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.6
331237,Brook Road.,2024-01-17T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.3
331237,Brook Road.,2024-01-17T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,75.8
331237,Brook Road.,2024-01-17T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.68
331237,Brook Road.,2024-01-17T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
331237,Brook Road.,2024-01-17T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
331237,Brook Road.,2024-01-17T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,31.08
331237,Brook Road.,2024-01-17T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.5
331237,Brook Road.,2024-01-17T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.29
331237,Brook Road.,2024-01-17T12:10:00.000+00:00,feeder,1,N Current (RMS),A,55.5
331237,Brook Road.,2024-01-17T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,129.5
331237,Brook Road.,2024-01-17T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,76.8
331237,Brook Road.,2024-01-17T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,101.4
331237,Brook Road.,2024-01-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
331237,Brook Road.,2024-01-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
331237,Brook Road.,2024-01-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
331237,Brook Road.,2024-01-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
331237,Brook Road.,2024-01-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
331237,Brook Road.,2024-01-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
331237,Brook Road.,2024-01-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
331237,Brook Road.,2024-01-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
331237,Brook Road.,2024-01-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
331237,Brook Road.,2024-01-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,54.3
331237,Brook Road.,2024-01-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,41.39
331237,Brook Road.,2024-01-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,60.42
331237,Brook Road.,2024-01-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,91.1
331237,Brook Road.,2024-01-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,226.7
331237,Brook Road.,2024-01-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.9
331237,Brook Road.,2024-01-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,251.5
331237,Brook Road.,2024-01-17T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.79
331237,Brook Road.,2024-01-17T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
331237,Brook Road.,2024-01-17T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
331237,Brook Road.,2024-01-17T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.25
331237,Brook Road.,2024-01-17T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.13
331237,Brook Road.,2024-01-17T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.99
331237,Brook Road.,2024-01-17T12:00:00.000+00:00,feeder,3,N Current (RMS),A,33.4
331237,Brook Road.,2024-01-17T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,48.0
331237,Brook Road.,2024-01-17T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.4
331237,Brook Road.,2024-01-17T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,75.6
331237,Brook Road.,2024-01-17T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
331237,Brook Road.,2024-01-17T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
331237,Brook Road.,2024-01-17T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
331237,Brook Road.,2024-01-17T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.09
331237,Brook Road.,2024-01-17T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.73
331237,Brook Road.,2024-01-17T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.45
331237,Brook Road.,2024-01-17T12:00:00.000+00:00,feeder,2,N Current (RMS),A,29.2
331237,Brook Road.,2024-01-17T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,46.8
331237,Brook Road.,2024-01-17T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.0
331237,Brook Road.,2024-01-17T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,69.4
331237,Brook Road.,2024-01-17T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.11
331237,Brook Road.,2024-01-17T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.51
331237,Brook Road.,2024-01-17T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
331237,Brook Road.,2024-01-17T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,27.61
331237,Brook Road.,2024-01-17T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.44
331237,Brook Road.,2024-01-17T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,25.01
331237,Brook Road.,2024-01-17T12:00:00.000+00:00,feeder,1,N Current (RMS),A,50.1
331237,Brook Road.,2024-01-17T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,113.7
331237,Brook Road.,2024-01-17T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,80.2
331237,Brook Road.,2024-01-17T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,105.1
331237,Brook Road.,2024-01-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
331237,Brook Road.,2024-01-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
331237,Brook Road.,2024-01-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
331237,Brook Road.,2024-01-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
331237,Brook Road.,2024-01-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
331237,Brook Road.,2024-01-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
331237,Brook Road.,2024-01-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
331237,Brook Road.,2024-01-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
331237,Brook Road.,2024-01-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
331237,Brook Road.,2024-01-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,49.95
331237,Brook Road.,2024-01-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,38.3
331237,Brook Road.,2024-01-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,59.45
331237,Brook Road.,2024-01-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,89.8
331237,Brook Road.,2024-01-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.1
331237,Brook Road.,2024-01-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.9
331237,Brook Road.,2024-01-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,245.8
331237,Brook Road.,2024-01-17T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.01
331237,Brook Road.,2024-01-17T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.54
331237,Brook Road.,2024-01-17T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.61
331237,Brook Road.,2024-01-17T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.74
331237,Brook Road.,2024-01-17T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.29
331237,Brook Road.,2024-01-17T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.27
331237,Brook Road.,2024-01-17T11:50:00.000+00:00,feeder,3,N Current (RMS),A,29.4
331237,Brook Road.,2024-01-17T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,45.7
331237,Brook Road.,2024-01-17T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.0
331237,Brook Road.,2024-01-17T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,68.0
331237,Brook Road.,2024-01-17T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
331237,Brook Road.,2024-01-17T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
331237,Brook Road.,2024-01-17T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
331237,Brook Road.,2024-01-17T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.28
331237,Brook Road.,2024-01-17T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.42
331237,Brook Road.,2024-01-17T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.75
331237,Brook Road.,2024-01-17T11:50:00.000+00:00,feeder,2,N Current (RMS),A,27.6
331237,Brook Road.,2024-01-17T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.5
331237,Brook Road.,2024-01-17T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,52.0
331237,Brook Road.,2024-01-17T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,73.8
331237,Brook Road.,2024-01-17T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.05
331237,Brook Road.,2024-01-17T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.91
331237,Brook Road.,2024-01-17T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
331237,Brook Road.,2024-01-17T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.79
331237,Brook Road.,2024-01-17T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.96
331237,Brook Road.,2024-01-17T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.83
331237,Brook Road.,2024-01-17T11:50:00.000+00:00,feeder,1,N Current (RMS),A,41.6
331237,Brook Road.,2024-01-17T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,98.4
331237,Brook Road.,2024-01-17T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,86.4
331237,Brook Road.,2024-01-17T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,86.6
331237,Brook Road.,2024-01-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
331237,Brook Road.,2024-01-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
331237,Brook Road.,2024-01-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
331237,Brook Road.,2024-01-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
331237,Brook Road.,2024-01-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
331237,Brook Road.,2024-01-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
331237,Brook Road.,2024-01-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
331237,Brook Road.,2024-01-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
331237,Brook Road.,2024-01-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
331237,Brook Road.,2024-01-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,44.81
331237,Brook Road.,2024-01-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,40.66
331237,Brook Road.,2024-01-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,54.85
331237,Brook Road.,2024-01-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,72.6
331237,Brook Road.,2024-01-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.6
331237,Brook Road.,2024-01-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.3
331237,Brook Road.,2024-01-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.7
331237,Brook Road.,2024-01-17T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.67
331237,Brook Road.,2024-01-17T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.84
331237,Brook Road.,2024-01-17T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.78
331237,Brook Road.,2024-01-17T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.32
331237,Brook Road.,2024-01-17T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.71
331237,Brook Road.,2024-01-17T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.24
331237,Brook Road.,2024-01-17T11:40:00.000+00:00,feeder,3,N Current (RMS),A,21.6
331237,Brook Road.,2024-01-17T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,48.0
331237,Brook Road.,2024-01-17T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.6
331237,Brook Road.,2024-01-17T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,52.6
331237,Brook Road.,2024-01-17T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
331237,Brook Road.,2024-01-17T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
331237,Brook Road.,2024-01-17T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
331237,Brook Road.,2024-01-17T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.72
331237,Brook Road.,2024-01-17T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.2
331237,Brook Road.,2024-01-17T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.93
331237,Brook Road.,2024-01-17T11:40:00.000+00:00,feeder,2,N Current (RMS),A,20.9
331237,Brook Road.,2024-01-17T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,49.4
331237,Brook Road.,2024-01-17T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.9
331237,Brook Road.,2024-01-17T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,54.6
331237,Brook Road.,2024-01-17T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.59
331237,Brook Road.,2024-01-17T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.75
331237,Brook Road.,2024-01-17T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
331237,Brook Road.,2024-01-17T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.06
331237,Brook Road.,2024-01-17T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.94
331237,Brook Road.,2024-01-17T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,26.85
331237,Brook Road.,2024-01-17T11:40:00.000+00:00,feeder,1,N Current (RMS),A,45.7
331237,Brook Road.,2024-01-17T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,103.7
331237,Brook Road.,2024-01-17T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,78.1
331237,Brook Road.,2024-01-17T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,110.9
331237,Brook Road.,2024-01-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
331237,Brook Road.,2024-01-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
331237,Brook Road.,2024-01-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
331237,Brook Road.,2024-01-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
331237,Brook Road.,2024-01-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
331237,Brook Road.,2024-01-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
331237,Brook Road.,2024-01-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
331237,Brook Road.,2024-01-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
331237,Brook Road.,2024-01-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
331237,Brook Road.,2024-01-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,48.1
331237,Brook Road.,2024-01-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,37.86
331237,Brook Road.,2024-01-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,52.02
331237,Brook Road.,2024-01-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,78.3
331237,Brook Road.,2024-01-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.7
331237,Brook Road.,2024-01-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
331237,Brook Road.,2024-01-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,214.9
331237,Brook Road.,2024-01-17T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.6
331237,Brook Road.,2024-01-17T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.84
331237,Brook Road.,2024-01-17T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.06
331237,Brook Road.,2024-01-17T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.63
331237,Brook Road.,2024-01-17T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.08
331237,Brook Road.,2024-01-17T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.35
331237,Brook Road.,2024-01-17T11:30:00.000+00:00,feeder,3,N Current (RMS),A,27.7
331237,Brook Road.,2024-01-17T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,46.9
331237,Brook Road.,2024-01-17T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.4
331237,Brook Road.,2024-01-17T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,53.6
331237,Brook Road.,2024-01-17T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
331237,Brook Road.,2024-01-17T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
331237,Brook Road.,2024-01-17T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
331237,Brook Road.,2024-01-17T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.08
331237,Brook Road.,2024-01-17T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.6
331237,Brook Road.,2024-01-17T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.15
331237,Brook Road.,2024-01-17T11:30:00.000+00:00,feeder,2,N Current (RMS),A,20.5
331237,Brook Road.,2024-01-17T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.9
331237,Brook Road.,2024-01-17T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,48.5
331237,Brook Road.,2024-01-17T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,55.6
331237,Brook Road.,2024-01-17T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.31
331237,Brook Road.,2024-01-17T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.32
331237,Brook Road.,2024-01-17T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
331237,Brook Road.,2024-01-17T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.83
331237,Brook Road.,2024-01-17T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.4
331237,Brook Road.,2024-01-17T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,25.24
331237,Brook Road.,2024-01-17T11:30:00.000+00:00,feeder,1,N Current (RMS),A,43.1
331237,Brook Road.,2024-01-17T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,98.3
331237,Brook Road.,2024-01-17T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,67.6
331237,Brook Road.,2024-01-17T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,104.5
331237,Brook Road.,2024-01-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
331237,Brook Road.,2024-01-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
331237,Brook Road.,2024-01-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
331237,Brook Road.,2024-01-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
331237,Brook Road.,2024-01-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
331237,Brook Road.,2024-01-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
331237,Brook Road.,2024-01-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
331237,Brook Road.,2024-01-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
331237,Brook Road.,2024-01-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
331237,Brook Road.,2024-01-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,45.54
331237,Brook Road.,2024-01-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,35.08
331237,Brook Road.,2024-01-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,50.73
331237,Brook Road.,2024-01-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,75.4
331237,Brook Road.,2024-01-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.4
331237,Brook Road.,2024-01-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
331237,Brook Road.,2024-01-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.1
331237,Brook Road.,2024-01-17T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.1
331237,Brook Road.,2024-01-17T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.93
331237,Brook Road.,2024-01-17T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.87
331237,Brook Road.,2024-01-17T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.11
331237,Brook Road.,2024-01-17T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.75
331237,Brook Road.,2024-01-17T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.92
331237,Brook Road.,2024-01-17T11:20:00.000+00:00,feeder,3,N Current (RMS),A,31.4
331237,Brook Road.,2024-01-17T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,67.8
331237,Brook Road.,2024-01-17T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.4
331237,Brook Road.,2024-01-17T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,47.4
331237,Brook Road.,2024-01-17T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
331237,Brook Road.,2024-01-17T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
331237,Brook Road.,2024-01-17T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
331237,Brook Road.,2024-01-17T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.25
331237,Brook Road.,2024-01-17T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.6
331237,Brook Road.,2024-01-17T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.46
331237,Brook Road.,2024-01-17T11:20:00.000+00:00,feeder,2,N Current (RMS),A,26.8
331237,Brook Road.,2024-01-17T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.9
331237,Brook Road.,2024-01-17T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.6
331237,Brook Road.,2024-01-17T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,69.5
331237,Brook Road.,2024-01-17T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.47
331237,Brook Road.,2024-01-17T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.33
331237,Brook Road.,2024-01-17T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
331237,Brook Road.,2024-01-17T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.32
331237,Brook Road.,2024-01-17T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.82
331237,Brook Road.,2024-01-17T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.89
331237,Brook Road.,2024-01-17T11:20:00.000+00:00,feeder,1,N Current (RMS),A,34.7
331237,Brook Road.,2024-01-17T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,96.6
331237,Brook Road.,2024-01-17T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,73.1
331237,Brook Road.,2024-01-17T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,94.3
331237,Brook Road.,2024-01-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
331237,Brook Road.,2024-01-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
331237,Brook Road.,2024-01-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
331237,Brook Road.,2024-01-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
331237,Brook Road.,2024-01-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
331237,Brook Road.,2024-01-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
331237,Brook Road.,2024-01-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
331237,Brook Road.,2024-01-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
331237,Brook Road.,2024-01-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
331237,Brook Road.,2024-01-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,50.69
331237,Brook Road.,2024-01-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,37.18
331237,Brook Road.,2024-01-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,50.27
331237,Brook Road.,2024-01-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,76.9
331237,Brook Road.,2024-01-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.8
331237,Brook Road.,2024-01-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
331237,Brook Road.,2024-01-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.2
331237,Brook Road.,2024-01-17T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.56
331237,Brook Road.,2024-01-17T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.66
331237,Brook Road.,2024-01-17T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.14
331237,Brook Road.,2024-01-17T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.4
331237,Brook Road.,2024-01-17T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.71
331237,Brook Road.,2024-01-17T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.07
331237,Brook Road.,2024-01-17T11:10:00.000+00:00,feeder,3,N Current (RMS),A,28.4
331237,Brook Road.,2024-01-17T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,52.6
331237,Brook Road.,2024-01-17T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.4
331237,Brook Road.,2024-01-17T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,60.9
331237,Brook Road.,2024-01-17T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
331237,Brook Road.,2024-01-17T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
331237,Brook Road.,2024-01-17T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
331237,Brook Road.,2024-01-17T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.58
331237,Brook Road.,2024-01-17T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
331237,Brook Road.,2024-01-17T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
331237,Brook Road.,2024-01-17T11:10:00.000+00:00,feeder,2,N Current (RMS),A,34.4
331237,Brook Road.,2024-01-17T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.3
331237,Brook Road.,2024-01-17T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.6
331237,Brook Road.,2024-01-17T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,87.7
331237,Brook Road.,2024-01-17T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.93
331237,Brook Road.,2024-01-17T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
331237,Brook Road.,2024-01-17T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
331237,Brook Road.,2024-01-17T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,26.79
331237,Brook Road.,2024-01-17T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.76
331237,Brook Road.,2024-01-17T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.05
331237,Brook Road.,2024-01-17T11:10:00.000+00:00,feeder,1,N Current (RMS),A,42.1
331237,Brook Road.,2024-01-17T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,110.6
331237,Brook Road.,2024-01-17T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,81.2
331237,Brook Road.,2024-01-17T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,87.5
331237,Brook Road.,2024-01-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
331237,Brook Road.,2024-01-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
331237,Brook Road.,2024-01-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
331237,Brook Road.,2024-01-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
331237,Brook Road.,2024-01-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
331237,Brook Road.,2024-01-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
331237,Brook Road.,2024-01-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
331237,Brook Road.,2024-01-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
331237,Brook Road.,2024-01-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
331237,Brook Road.,2024-01-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,49.77
331237,Brook Road.,2024-01-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,40.46
331237,Brook Road.,2024-01-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,56.13
331237,Brook Road.,2024-01-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,76.9
331237,Brook Road.,2024-01-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,206.1
331237,Brook Road.,2024-01-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.3
331237,Brook Road.,2024-01-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,233.3
331237,Brook Road.,2024-01-17T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.3
331237,Brook Road.,2024-01-17T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.87
331237,Brook Road.,2024-01-17T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.18
331237,Brook Road.,2024-01-17T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.43
331237,Brook Road.,2024-01-17T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.57
331237,Brook Road.,2024-01-17T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.52
331237,Brook Road.,2024-01-17T11:00:00.000+00:00,feeder,3,N Current (RMS),A,27.1
331237,Brook Road.,2024-01-17T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,69.5
331237,Brook Road.,2024-01-17T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,67.5
331237,Brook Road.,2024-01-17T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,54.4
331237,Brook Road.,2024-01-17T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
331237,Brook Road.,2024-01-17T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
331237,Brook Road.,2024-01-17T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
331237,Brook Road.,2024-01-17T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.8
331237,Brook Road.,2024-01-17T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.86
331237,Brook Road.,2024-01-17T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.97
331237,Brook Road.,2024-01-17T11:00:00.000+00:00,feeder,2,N Current (RMS),A,19.8
331237,Brook Road.,2024-01-17T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.5
331237,Brook Road.,2024-01-17T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,49.9
331237,Brook Road.,2024-01-17T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,51.2
331237,Brook Road.,2024-01-17T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.59
331237,Brook Road.,2024-01-17T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.42
331237,Brook Road.,2024-01-17T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
331237,Brook Road.,2024-01-17T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,26.21
331237,Brook Road.,2024-01-17T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.58
331237,Brook Road.,2024-01-17T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.11
331237,Brook Road.,2024-01-17T11:00:00.000+00:00,feeder,1,N Current (RMS),A,43.9
331237,Brook Road.,2024-01-17T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,108.6
331237,Brook Road.,2024-01-17T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,72.7
331237,Brook Road.,2024-01-17T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,95.8
331237,Brook Road.,2024-01-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
331237,Brook Road.,2024-01-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
331237,Brook Road.,2024-01-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
331237,Brook Road.,2024-01-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
331237,Brook Road.,2024-01-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
331237,Brook Road.,2024-01-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
331237,Brook Road.,2024-01-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
331237,Brook Road.,2024-01-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
331237,Brook Road.,2024-01-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
331237,Brook Road.,2024-01-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,52.43
331237,Brook Road.,2024-01-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,45.02
331237,Brook Road.,2024-01-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,47.6
331237,Brook Road.,2024-01-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,72.3
331237,Brook Road.,2024-01-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,217.6
331237,Brook Road.,2024-01-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.1
331237,Brook Road.,2024-01-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.7
331237,Brook Road.,2024-01-17T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.83
331237,Brook Road.,2024-01-17T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.74
331237,Brook Road.,2024-01-17T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.96
331237,Brook Road.,2024-01-17T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.67
331237,Brook Road.,2024-01-17T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.13
331237,Brook Road.,2024-01-17T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.36
331237,Brook Road.,2024-01-17T10:50:00.000+00:00,feeder,3,N Current (RMS),A,18.9
331237,Brook Road.,2024-01-17T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,65.9
331237,Brook Road.,2024-01-17T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,55.4
331237,Brook Road.,2024-01-17T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,61.2
331237,Brook Road.,2024-01-17T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
331237,Brook Road.,2024-01-17T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
331237,Brook Road.,2024-01-17T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
331237,Brook Road.,2024-01-17T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.09
331237,Brook Road.,2024-01-17T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,25.07
331237,Brook Road.,2024-01-17T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.77
331237,Brook Road.,2024-01-17T10:50:00.000+00:00,feeder,2,N Current (RMS),A,42.8
331237,Brook Road.,2024-01-17T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,59.1
331237,Brook Road.,2024-01-17T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,105.2
331237,Brook Road.,2024-01-17T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,66.9
331237,Brook Road.,2024-01-17T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.31
331237,Brook Road.,2024-01-17T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.2
331237,Brook Road.,2024-01-17T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.93
331237,Brook Road.,2024-01-17T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.99
331237,Brook Road.,2024-01-17T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.5
331237,Brook Road.,2024-01-17T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.79
331237,Brook Road.,2024-01-17T10:50:00.000+00:00,feeder,1,N Current (RMS),A,42.1
331237,Brook Road.,2024-01-17T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,95.9
331237,Brook Road.,2024-01-17T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,93.2
331237,Brook Road.,2024-01-17T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,82.6
331237,Brook Road.,2024-01-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
331237,Brook Road.,2024-01-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
331237,Brook Road.,2024-01-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
331237,Brook Road.,2024-01-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
331237,Brook Road.,2024-01-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
331237,Brook Road.,2024-01-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
331237,Brook Road.,2024-01-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
331237,Brook Road.,2024-01-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
331237,Brook Road.,2024-01-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
331237,Brook Road.,2024-01-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,52.75
331237,Brook Road.,2024-01-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,60.7
331237,Brook Road.,2024-01-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,49.92
331237,Brook Road.,2024-01-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,78.9
331237,Brook Road.,2024-01-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,218.4
331237,Brook Road.,2024-01-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,249.7
331237,Brook Road.,2024-01-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.8
331237,Brook Road.,2024-01-17T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.64
331237,Brook Road.,2024-01-17T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.74
331237,Brook Road.,2024-01-17T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.87
331237,Brook Road.,2024-01-17T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.68
331237,Brook Road.,2024-01-17T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.98
331237,Brook Road.,2024-01-17T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.27
331237,Brook Road.,2024-01-17T10:40:00.000+00:00,feeder,3,N Current (RMS),A,31.0
331237,Brook Road.,2024-01-17T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,85.8
331237,Brook Road.,2024-01-17T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,54.7
331237,Brook Road.,2024-01-17T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,56.4
331237,Brook Road.,2024-01-17T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331237,Brook Road.,2024-01-17T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
331237,Brook Road.,2024-01-17T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
331237,Brook Road.,2024-01-17T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.76
331237,Brook Road.,2024-01-17T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.07
331237,Brook Road.,2024-01-17T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.42
331237,Brook Road.,2024-01-17T10:40:00.000+00:00,feeder,2,N Current (RMS),A,51.4
331237,Brook Road.,2024-01-17T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.0
331237,Brook Road.,2024-01-17T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,88.9
331237,Brook Road.,2024-01-17T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,102.3
331237,Brook Road.,2024-01-17T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.36
331237,Brook Road.,2024-01-17T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.81
331237,Brook Road.,2024-01-17T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
331237,Brook Road.,2024-01-17T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,24.36
331237,Brook Road.,2024-01-17T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.52
331237,Brook Road.,2024-01-17T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.77
331237,Brook Road.,2024-01-17T10:40:00.000+00:00,feeder,1,N Current (RMS),A,47.4
331237,Brook Road.,2024-01-17T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,103.8
331237,Brook Road.,2024-01-17T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,88.8
331237,Brook Road.,2024-01-17T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,79.6
331237,Brook Road.,2024-01-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
331237,Brook Road.,2024-01-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
331237,Brook Road.,2024-01-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
331237,Brook Road.,2024-01-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
331237,Brook Road.,2024-01-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
331237,Brook Road.,2024-01-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
331237,Brook Road.,2024-01-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331237,Brook Road.,2024-01-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
331237,Brook Road.,2024-01-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
331237,Brook Road.,2024-01-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,54.79
331237,Brook Road.,2024-01-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,55.57
331237,Brook Road.,2024-01-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,55.46
331237,Brook Road.,2024-01-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,76.1
331237,Brook Road.,2024-01-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,228.1
331237,Brook Road.,2024-01-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,229.0
331237,Brook Road.,2024-01-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,231.8
331237,Brook Road.,2024-01-17T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.47
331237,Brook Road.,2024-01-17T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.7
331237,Brook Road.,2024-01-17T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.98
331237,Brook Road.,2024-01-17T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.28
331237,Brook Road.,2024-01-17T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.7
331237,Brook Road.,2024-01-17T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.43
331237,Brook Road.,2024-01-17T10:30:00.000+00:00,feeder,3,N Current (RMS),A,24.6
331237,Brook Road.,2024-01-17T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,76.0
331237,Brook Road.,2024-01-17T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,70.2
331237,Brook Road.,2024-01-17T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,57.2
331237,Brook Road.,2024-01-17T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
331237,Brook Road.,2024-01-17T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
331237,Brook Road.,2024-01-17T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
331237,Brook Road.,2024-01-17T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.97
331237,Brook Road.,2024-01-17T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.18
331237,Brook Road.,2024-01-17T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,27.18
331237,Brook Road.,2024-01-17T10:30:00.000+00:00,feeder,2,N Current (RMS),A,45.7
331237,Brook Road.,2024-01-17T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,54.3
331237,Brook Road.,2024-01-17T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,67.1
331237,Brook Road.,2024-01-17T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,113.0
331237,Brook Road.,2024-01-17T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.21
331237,Brook Road.,2024-01-17T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.72
331237,Brook Road.,2024-01-17T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
331237,Brook Road.,2024-01-17T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.53
331237,Brook Road.,2024-01-17T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.37
331237,Brook Road.,2024-01-17T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.84
331237,Brook Road.,2024-01-17T10:30:00.000+00:00,feeder,1,N Current (RMS),A,37.8
331237,Brook Road.,2024-01-17T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,102.2
331237,Brook Road.,2024-01-17T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,96.4
331237,Brook Road.,2024-01-17T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,99.4
331237,Brook Road.,2024-01-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
331237,Brook Road.,2024-01-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
331237,Brook Road.,2024-01-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
331237,Brook Road.,2024-01-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
331237,Brook Road.,2024-01-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
331237,Brook Road.,2024-01-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
331237,Brook Road.,2024-01-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
331237,Brook Road.,2024-01-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
331237,Brook Road.,2024-01-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
331237,Brook Road.,2024-01-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,55.78
331237,Brook Road.,2024-01-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,55.25
331237,Brook Road.,2024-01-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,64.46
331237,Brook Road.,2024-01-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,67.4
331237,Brook Road.,2024-01-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,231.3
331237,Brook Road.,2024-01-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,227.1
331237,Brook Road.,2024-01-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,267.0
331237,Brook Road.,2024-01-17T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.29
331237,Brook Road.,2024-01-17T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.99
331237,Brook Road.,2024-01-17T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.8
331237,Brook Road.,2024-01-17T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,21.85
331237,Brook Road.,2024-01-17T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.22
331237,Brook Road.,2024-01-17T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.22
331237,Brook Road.,2024-01-17T10:20:00.000+00:00,feeder,3,N Current (RMS),A,37.1
331237,Brook Road.,2024-01-17T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,92.5
331237,Brook Road.,2024-01-17T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,53.0
331237,Brook Road.,2024-01-17T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,64.1
331237,Brook Road.,2024-01-17T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
331237,Brook Road.,2024-01-17T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
331237,Brook Road.,2024-01-17T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
331237,Brook Road.,2024-01-17T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.73
331237,Brook Road.,2024-01-17T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.68
331237,Brook Road.,2024-01-17T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.18
331237,Brook Road.,2024-01-17T10:20:00.000+00:00,feeder,2,N Current (RMS),A,33.3
331237,Brook Road.,2024-01-17T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,57.3
331237,Brook Road.,2024-01-17T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,74.8
331237,Brook Road.,2024-01-17T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,100.0
331237,Brook Road.,2024-01-17T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.56
331237,Brook Road.,2024-01-17T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.47
331237,Brook Road.,2024-01-17T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
331237,Brook Road.,2024-01-17T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,25.46
331237,Brook Road.,2024-01-17T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.4
331237,Brook Road.,2024-01-17T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,25.14
331237,Brook Road.,2024-01-17T10:20:00.000+00:00,feeder,1,N Current (RMS),A,35.4
331237,Brook Road.,2024-01-17T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,106.2
331237,Brook Road.,2024-01-17T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,94.0
331237,Brook Road.,2024-01-17T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,104.7
331237,Brook Road.,2024-01-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
331237,Brook Road.,2024-01-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
331237,Brook Road.,2024-01-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
331237,Brook Road.,2024-01-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
331237,Brook Road.,2024-01-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
331237,Brook Road.,2024-01-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
331237,Brook Road.,2024-01-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
331237,Brook Road.,2024-01-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
331237,Brook Road.,2024-01-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
331237,Brook Road.,2024-01-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,61.03
331237,Brook Road.,2024-01-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,52.31
331237,Brook Road.,2024-01-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,64.53
331237,Brook Road.,2024-01-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,74.9
331237,Brook Road.,2024-01-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,253.2
331237,Brook Road.,2024-01-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.0
331237,Brook Road.,2024-01-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,267.2
331237,Brook Road.,2024-01-17T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
331237,Brook Road.,2024-01-17T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.48
331237,Brook Road.,2024-01-17T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.78
331237,Brook Road.,2024-01-17T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.72
331237,Brook Road.,2024-01-17T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,22.47
331237,Brook Road.,2024-01-17T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.95
331237,Brook Road.,2024-01-17T10:10:00.000+00:00,feeder,3,N Current (RMS),A,32.1
331237,Brook Road.,2024-01-17T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,73.2
331237,Brook Road.,2024-01-17T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,95.3
331237,Brook Road.,2024-01-17T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,54.9
331237,Brook Road.,2024-01-17T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
331237,Brook Road.,2024-01-17T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
331237,Brook Road.,2024-01-17T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
331237,Brook Road.,2024-01-17T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.4
331237,Brook Road.,2024-01-17T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.71
331237,Brook Road.,2024-01-17T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.29
331237,Brook Road.,2024-01-17T10:10:00.000+00:00,feeder,2,N Current (RMS),A,29.1
331237,Brook Road.,2024-01-17T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,59.9
331237,Brook Road.,2024-01-17T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,62.8
331237,Brook Road.,2024-01-17T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,56.1
331237,Brook Road.,2024-01-17T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.72
331237,Brook Road.,2024-01-17T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.74
331237,Brook Road.,2024-01-17T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
331237,Brook Road.,2024-01-17T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.68
331237,Brook Road.,2024-01-17T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,27.12
331237,Brook Road.,2024-01-17T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.93
331237,Brook Road.,2024-01-17T10:10:00.000+00:00,feeder,1,N Current (RMS),A,38.5
