Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331237,Brook Road.,2024-01-17T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,103.4
331237,Brook Road.,2024-01-17T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,113.7
331237,Brook Road.,2024-01-17T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,104.3
331237,Brook Road.,2024-01-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
331237,Brook Road.,2024-01-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
331237,Brook Road.,2024-01-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
331237,Brook Road.,2024-01-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
331237,Brook Road.,2024-01-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
331237,Brook Road.,2024-01-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
331237,Brook Road.,2024-01-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
331237,Brook Road.,2024-01-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
331237,Brook Road.,2024-01-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
331237,Brook Road.,2024-01-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,56.8
331237,Brook Road.,2024-01-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,64.3
331237,Brook Road.,2024-01-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,50.17
331237,Brook Road.,2024-01-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,83.0
331237,Brook Road.,2024-01-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,235.3
331237,Brook Road.,2024-01-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,265.0
331237,Brook Road.,2024-01-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.4
331237,Brook Road.,2024-01-17T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
331237,Brook Road.,2024-01-17T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.47
331237,Brook Road.,2024-01-17T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.91
331237,Brook Road.,2024-01-17T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.81
331237,Brook Road.,2024-01-17T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.84
331237,Brook Road.,2024-01-17T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.41
331237,Brook Road.,2024-01-17T10:00:00.000+00:00,feeder,3,N Current (RMS),A,25.9
331237,Brook Road.,2024-01-17T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,73.8
331237,Brook Road.,2024-01-17T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,64.2
331237,Brook Road.,2024-01-17T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,69.0
331237,Brook Road.,2024-01-17T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
331237,Brook Road.,2024-01-17T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
331237,Brook Road.,2024-01-17T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
331237,Brook Road.,2024-01-17T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.93
331237,Brook Road.,2024-01-17T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.18
331237,Brook Road.,2024-01-17T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.47
331237,Brook Road.,2024-01-17T10:00:00.000+00:00,feeder,2,N Current (RMS),A,38.3
331237,Brook Road.,2024-01-17T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,64.8
331237,Brook Road.,2024-01-17T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,72.5
331237,Brook Road.,2024-01-17T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.1
331237,Brook Road.,2024-01-17T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.58
331237,Brook Road.,2024-01-17T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.33
331237,Brook Road.,2024-01-17T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
331237,Brook Road.,2024-01-17T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,26.15
331237,Brook Road.,2024-01-17T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.7
331237,Brook Road.,2024-01-17T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.33
331237,Brook Road.,2024-01-17T10:00:00.000+00:00,feeder,1,N Current (RMS),A,49.8
331237,Brook Road.,2024-01-17T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,109.2
331237,Brook Road.,2024-01-17T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,69.2
331237,Brook Road.,2024-01-17T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,89.8
331237,Brook Road.,2024-01-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
331237,Brook Road.,2024-01-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
331237,Brook Road.,2024-01-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
331237,Brook Road.,2024-01-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
331237,Brook Road.,2024-01-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
331237,Brook Road.,2024-01-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
331237,Brook Road.,2024-01-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
331237,Brook Road.,2024-01-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
331237,Brook Road.,2024-01-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
331237,Brook Road.,2024-01-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,58.9
331237,Brook Road.,2024-01-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,48.73
331237,Brook Road.,2024-01-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,47.21
331237,Brook Road.,2024-01-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,84.3
331237,Brook Road.,2024-01-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,244.2
331237,Brook Road.,2024-01-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.4
331237,Brook Road.,2024-01-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.3
331237,Brook Road.,2024-01-17T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.32
331237,Brook Road.,2024-01-17T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.64
331237,Brook Road.,2024-01-17T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.95
331237,Brook Road.,2024-01-17T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.91
331237,Brook Road.,2024-01-17T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.12
331237,Brook Road.,2024-01-17T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.51
331237,Brook Road.,2024-01-17T09:50:00.000+00:00,feeder,3,N Current (RMS),A,33.3
331237,Brook Road.,2024-01-17T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,90.6
331237,Brook Road.,2024-01-17T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,55.3
331237,Brook Road.,2024-01-17T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,81.9
331237,Brook Road.,2024-01-17T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
331237,Brook Road.,2024-01-17T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
331237,Brook Road.,2024-01-17T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
331237,Brook Road.,2024-01-17T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.65
331237,Brook Road.,2024-01-17T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.19
331237,Brook Road.,2024-01-17T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.39
331237,Brook Road.,2024-01-17T09:50:00.000+00:00,feeder,2,N Current (RMS),A,30.0
331237,Brook Road.,2024-01-17T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,54.6
331237,Brook Road.,2024-01-17T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,71.4
331237,Brook Road.,2024-01-17T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,54.5
331237,Brook Road.,2024-01-17T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.24
331237,Brook Road.,2024-01-17T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
331237,Brook Road.,2024-01-17T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
331237,Brook Road.,2024-01-17T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.76
331237,Brook Road.,2024-01-17T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.11
331237,Brook Road.,2024-01-17T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.99
331237,Brook Road.,2024-01-17T09:50:00.000+00:00,feeder,1,N Current (RMS),A,48.3
331237,Brook Road.,2024-01-17T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,103.3
331237,Brook Road.,2024-01-17T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,82.7
331237,Brook Road.,2024-01-17T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,88.8
331237,Brook Road.,2024-01-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
331237,Brook Road.,2024-01-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
331237,Brook Road.,2024-01-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
331237,Brook Road.,2024-01-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
331237,Brook Road.,2024-01-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
331237,Brook Road.,2024-01-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
331237,Brook Road.,2024-01-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
331237,Brook Road.,2024-01-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
331237,Brook Road.,2024-01-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
331237,Brook Road.,2024-01-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,59.31
331237,Brook Road.,2024-01-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,49.42
331237,Brook Road.,2024-01-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,52.89
331237,Brook Road.,2024-01-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,74.1
331237,Brook Road.,2024-01-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,245.4
331237,Brook Road.,2024-01-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.7
331237,Brook Road.,2024-01-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.7
331237,Brook Road.,2024-01-17T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.56
331237,Brook Road.,2024-01-17T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.87
331237,Brook Road.,2024-01-17T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.98
331237,Brook Road.,2024-01-17T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,23.38
331237,Brook Road.,2024-01-17T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.81
331237,Brook Road.,2024-01-17T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.58
331237,Brook Road.,2024-01-17T09:40:00.000+00:00,feeder,3,N Current (RMS),A,33.4
331237,Brook Road.,2024-01-17T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,97.1
331237,Brook Road.,2024-01-17T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,71.7
331237,Brook Road.,2024-01-17T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,74.3
331237,Brook Road.,2024-01-17T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
331237,Brook Road.,2024-01-17T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
331237,Brook Road.,2024-01-17T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
331237,Brook Road.,2024-01-17T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.25
331237,Brook Road.,2024-01-17T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.43
331237,Brook Road.,2024-01-17T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.84
331237,Brook Road.,2024-01-17T09:40:00.000+00:00,feeder,2,N Current (RMS),A,36.4
331237,Brook Road.,2024-01-17T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,64.2
331237,Brook Road.,2024-01-17T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,70.0
331237,Brook Road.,2024-01-17T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.0
331237,Brook Road.,2024-01-17T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.72
331237,Brook Road.,2024-01-17T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
331237,Brook Road.,2024-01-17T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
331237,Brook Road.,2024-01-17T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,24.43
331237,Brook Road.,2024-01-17T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,33.88
331237,Brook Road.,2024-01-17T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.65
331237,Brook Road.,2024-01-17T09:40:00.000+00:00,feeder,1,N Current (RMS),A,57.6
331237,Brook Road.,2024-01-17T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,103.9
331237,Brook Road.,2024-01-17T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,140.3
331237,Brook Road.,2024-01-17T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,98.4
331237,Brook Road.,2024-01-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
331237,Brook Road.,2024-01-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
331237,Brook Road.,2024-01-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
331237,Brook Road.,2024-01-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
331237,Brook Road.,2024-01-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
331237,Brook Road.,2024-01-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
331237,Brook Road.,2024-01-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
331237,Brook Road.,2024-01-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
331237,Brook Road.,2024-01-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
331237,Brook Road.,2024-01-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,63.06
331237,Brook Road.,2024-01-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,67.12
331237,Brook Road.,2024-01-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,50.07
331237,Brook Road.,2024-01-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,89.8
331237,Brook Road.,2024-01-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,262.4
331237,Brook Road.,2024-01-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,278.0
331237,Brook Road.,2024-01-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.2
331237,Brook Road.,2024-01-17T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.52
331237,Brook Road.,2024-01-17T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.54
331237,Brook Road.,2024-01-17T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.61
331237,Brook Road.,2024-01-17T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,22.6
331237,Brook Road.,2024-01-17T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.62
331237,Brook Road.,2024-01-17T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.58
331237,Brook Road.,2024-01-17T09:30:00.000+00:00,feeder,3,N Current (RMS),A,32.1
331237,Brook Road.,2024-01-17T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,93.5
331237,Brook Road.,2024-01-17T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,84.7
331237,Brook Road.,2024-01-17T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,61.7
331237,Brook Road.,2024-01-17T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
331237,Brook Road.,2024-01-17T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
331237,Brook Road.,2024-01-17T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
331237,Brook Road.,2024-01-17T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.73
331237,Brook Road.,2024-01-17T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.37
331237,Brook Road.,2024-01-17T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.05
331237,Brook Road.,2024-01-17T09:30:00.000+00:00,feeder,2,N Current (RMS),A,39.6
331237,Brook Road.,2024-01-17T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.1
331237,Brook Road.,2024-01-17T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,77.3
331237,Brook Road.,2024-01-17T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,48.0
331237,Brook Road.,2024-01-17T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.29
331237,Brook Road.,2024-01-17T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
331237,Brook Road.,2024-01-17T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
331237,Brook Road.,2024-01-17T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.93
331237,Brook Road.,2024-01-17T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.11
331237,Brook Road.,2024-01-17T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.04
331237,Brook Road.,2024-01-17T09:30:00.000+00:00,feeder,1,N Current (RMS),A,43.4
331237,Brook Road.,2024-01-17T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,100.2
331237,Brook Road.,2024-01-17T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,76.3
331237,Brook Road.,2024-01-17T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,75.6
331237,Brook Road.,2024-01-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
331237,Brook Road.,2024-01-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
331237,Brook Road.,2024-01-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
331237,Brook Road.,2024-01-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
331237,Brook Road.,2024-01-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
331237,Brook Road.,2024-01-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
331237,Brook Road.,2024-01-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
331237,Brook Road.,2024-01-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
331237,Brook Road.,2024-01-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
331237,Brook Road.,2024-01-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,55.26
331237,Brook Road.,2024-01-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,55.09
331237,Brook Road.,2024-01-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,43.68
331237,Brook Road.,2024-01-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,88.0
331237,Brook Road.,2024-01-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,229.4
331237,Brook Road.,2024-01-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,231.9
331237,Brook Road.,2024-01-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.2
331237,Brook Road.,2024-01-17T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.66
331237,Brook Road.,2024-01-17T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.35
331237,Brook Road.,2024-01-17T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
331237,Brook Road.,2024-01-17T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.4
331237,Brook Road.,2024-01-17T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.79
331237,Brook Road.,2024-01-17T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.56
331237,Brook Road.,2024-01-17T09:20:00.000+00:00,feeder,3,N Current (RMS),A,28.7
331237,Brook Road.,2024-01-17T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,81.0
331237,Brook Road.,2024-01-17T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,54.1
331237,Brook Road.,2024-01-17T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,61.8
331237,Brook Road.,2024-01-17T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
331237,Brook Road.,2024-01-17T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
331237,Brook Road.,2024-01-17T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
331237,Brook Road.,2024-01-17T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.09
331237,Brook Road.,2024-01-17T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.72
331237,Brook Road.,2024-01-17T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.45
331237,Brook Road.,2024-01-17T09:20:00.000+00:00,feeder,2,N Current (RMS),A,27.7
331237,Brook Road.,2024-01-17T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,52.2
331237,Brook Road.,2024-01-17T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,61.9
331237,Brook Road.,2024-01-17T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,85.9
331237,Brook Road.,2024-01-17T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.89
331237,Brook Road.,2024-01-17T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.37
331237,Brook Road.,2024-01-17T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
331237,Brook Road.,2024-01-17T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,28.3
331237,Brook Road.,2024-01-17T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.15
331237,Brook Road.,2024-01-17T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.44
331237,Brook Road.,2024-01-17T09:20:00.000+00:00,feeder,1,N Current (RMS),A,49.7
331237,Brook Road.,2024-01-17T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,118.1
331237,Brook Road.,2024-01-17T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,83.3
331237,Brook Road.,2024-01-17T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,85.8
331237,Brook Road.,2024-01-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
331237,Brook Road.,2024-01-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
331237,Brook Road.,2024-01-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
331237,Brook Road.,2024-01-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
331237,Brook Road.,2024-01-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
331237,Brook Road.,2024-01-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
331237,Brook Road.,2024-01-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
331237,Brook Road.,2024-01-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
331237,Brook Road.,2024-01-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
331237,Brook Road.,2024-01-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,59.79
331237,Brook Road.,2024-01-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,47.65
331237,Brook Road.,2024-01-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,55.45
331237,Brook Road.,2024-01-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,79.4
331237,Brook Road.,2024-01-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,249.2
331237,Brook Road.,2024-01-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.3
331237,Brook Road.,2024-01-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,231.5
331237,Brook Road.,2024-01-17T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.59
331237,Brook Road.,2024-01-17T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.34
331237,Brook Road.,2024-01-17T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
331237,Brook Road.,2024-01-17T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.95
331237,Brook Road.,2024-01-17T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.07
331237,Brook Road.,2024-01-17T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.83
331237,Brook Road.,2024-01-17T09:10:00.000+00:00,feeder,3,N Current (RMS),A,24.5
331237,Brook Road.,2024-01-17T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,82.8
331237,Brook Road.,2024-01-17T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,75.5
331237,Brook Road.,2024-01-17T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,67.4
331237,Brook Road.,2024-01-17T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
331237,Brook Road.,2024-01-17T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
331237,Brook Road.,2024-01-17T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
331237,Brook Road.,2024-01-17T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.9
331237,Brook Road.,2024-01-17T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.88
331237,Brook Road.,2024-01-17T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,24.66
331237,Brook Road.,2024-01-17T09:10:00.000+00:00,feeder,2,N Current (RMS),A,35.1
331237,Brook Road.,2024-01-17T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,66.2
331237,Brook Road.,2024-01-17T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,59.1
331237,Brook Road.,2024-01-17T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,102.4
331237,Brook Road.,2024-01-17T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.27
331237,Brook Road.,2024-01-17T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.39
331237,Brook Road.,2024-01-17T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
331237,Brook Road.,2024-01-17T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,28.5
331237,Brook Road.,2024-01-17T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.4
331237,Brook Road.,2024-01-17T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,26.67
331237,Brook Road.,2024-01-17T09:10:00.000+00:00,feeder,1,N Current (RMS),A,51.1
331237,Brook Road.,2024-01-17T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,119.5
331237,Brook Road.,2024-01-17T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,97.8
331237,Brook Road.,2024-01-17T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,113.9
331237,Brook Road.,2024-01-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
331237,Brook Road.,2024-01-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
331237,Brook Road.,2024-01-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
331237,Brook Road.,2024-01-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
331237,Brook Road.,2024-01-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
331237,Brook Road.,2024-01-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
331237,Brook Road.,2024-01-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
331237,Brook Road.,2024-01-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
331237,Brook Road.,2024-01-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
331237,Brook Road.,2024-01-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,64.35
331237,Brook Road.,2024-01-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,55.36
331237,Brook Road.,2024-01-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,67.16
331237,Brook Road.,2024-01-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,81.4
331237,Brook Road.,2024-01-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,266.5
331237,Brook Road.,2024-01-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,228.9
331237,Brook Road.,2024-01-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,280.8
331237,Brook Road.,2024-01-17T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.53
331237,Brook Road.,2024-01-17T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.32
331237,Brook Road.,2024-01-17T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
331237,Brook Road.,2024-01-17T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.99
331237,Brook Road.,2024-01-17T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.98
331237,Brook Road.,2024-01-17T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.47
331237,Brook Road.,2024-01-17T09:00:00.000+00:00,feeder,3,N Current (RMS),A,21.3
331237,Brook Road.,2024-01-17T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,76.2
331237,Brook Road.,2024-01-17T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,70.6
331237,Brook Road.,2024-01-17T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,77.0
331237,Brook Road.,2024-01-17T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
331237,Brook Road.,2024-01-17T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.67
331237,Brook Road.,2024-01-17T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
331237,Brook Road.,2024-01-17T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.09
331237,Brook Road.,2024-01-17T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.19
331237,Brook Road.,2024-01-17T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.03
331237,Brook Road.,2024-01-17T09:00:00.000+00:00,feeder,2,N Current (RMS),A,37.0
331237,Brook Road.,2024-01-17T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,70.6
331237,Brook Road.,2024-01-17T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,48.6
331237,Brook Road.,2024-01-17T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,93.5
331237,Brook Road.,2024-01-17T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.11
331237,Brook Road.,2024-01-17T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.51
331237,Brook Road.,2024-01-17T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.52
331237,Brook Road.,2024-01-17T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.98
331237,Brook Road.,2024-01-17T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.68
331237,Brook Road.,2024-01-17T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,25.63
331237,Brook Road.,2024-01-17T09:00:00.000+00:00,feeder,1,N Current (RMS),A,38.1
331237,Brook Road.,2024-01-17T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,104.4
331237,Brook Road.,2024-01-17T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,98.3
331237,Brook Road.,2024-01-17T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,107.1
331237,Brook Road.,2024-01-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
331237,Brook Road.,2024-01-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
331237,Brook Road.,2024-01-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
331237,Brook Road.,2024-01-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
331237,Brook Road.,2024-01-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
331237,Brook Road.,2024-01-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
331237,Brook Road.,2024-01-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
331237,Brook Road.,2024-01-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
331237,Brook Road.,2024-01-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
331237,Brook Road.,2024-01-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,60.05
331237,Brook Road.,2024-01-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,51.85
331237,Brook Road.,2024-01-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,66.13
331237,Brook Road.,2024-01-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,75.1
331237,Brook Road.,2024-01-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,248.7
331237,Brook Road.,2024-01-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,214.1
331237,Brook Road.,2024-01-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,275.4
331237,Brook Road.,2024-01-17T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.63
331237,Brook Road.,2024-01-17T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
331237,Brook Road.,2024-01-17T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
331237,Brook Road.,2024-01-17T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.47
331237,Brook Road.,2024-01-17T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
331237,Brook Road.,2024-01-17T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.83
331237,Brook Road.,2024-01-17T08:50:00.000+00:00,feeder,3,N Current (RMS),A,22.1
331237,Brook Road.,2024-01-17T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,73.1
331237,Brook Road.,2024-01-17T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,63.3
331237,Brook Road.,2024-01-17T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,82.4
331237,Brook Road.,2024-01-17T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
331237,Brook Road.,2024-01-17T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
331237,Brook Road.,2024-01-17T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
331237,Brook Road.,2024-01-17T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.47
331237,Brook Road.,2024-01-17T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.9
331237,Brook Road.,2024-01-17T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.92
331237,Brook Road.,2024-01-17T08:50:00.000+00:00,feeder,2,N Current (RMS),A,32.9
331237,Brook Road.,2024-01-17T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,80.8
331237,Brook Road.,2024-01-17T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,58.5
331237,Brook Road.,2024-01-17T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,83.5
331237,Brook Road.,2024-01-17T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
331237,Brook Road.,2024-01-17T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
331237,Brook Road.,2024-01-17T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.58
331237,Brook Road.,2024-01-17T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,41.37
331237,Brook Road.,2024-01-17T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.81
331237,Brook Road.,2024-01-17T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.8
331237,Brook Road.,2024-01-17T08:50:00.000+00:00,feeder,1,N Current (RMS),A,98.4
331237,Brook Road.,2024-01-17T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,172.1
331237,Brook Road.,2024-01-17T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,84.8
331237,Brook Road.,2024-01-17T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,99.1
331237,Brook Road.,2024-01-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
331237,Brook Road.,2024-01-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
331237,Brook Road.,2024-01-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
331237,Brook Road.,2024-01-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
331237,Brook Road.,2024-01-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
331237,Brook Road.,2024-01-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
331237,Brook Road.,2024-01-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
331237,Brook Road.,2024-01-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
331237,Brook Road.,2024-01-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
331237,Brook Road.,2024-01-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,78.31
331237,Brook Road.,2024-01-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,48.71
331237,Brook Road.,2024-01-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,63.55
331237,Brook Road.,2024-01-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,131.9
331237,Brook Road.,2024-01-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,323.2
331237,Brook Road.,2024-01-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.9
331237,Brook Road.,2024-01-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,263.1
331237,Brook Road.,2024-01-17T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.41
331237,Brook Road.,2024-01-17T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.43
331237,Brook Road.,2024-01-17T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
331237,Brook Road.,2024-01-17T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.33
331237,Brook Road.,2024-01-17T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.73
331237,Brook Road.,2024-01-17T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.59
331237,Brook Road.,2024-01-17T08:40:00.000+00:00,feeder,3,N Current (RMS),A,32.2
331237,Brook Road.,2024-01-17T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,76.4
331237,Brook Road.,2024-01-17T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,53.4
331237,Brook Road.,2024-01-17T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,89.8
331237,Brook Road.,2024-01-17T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
331237,Brook Road.,2024-01-17T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
331237,Brook Road.,2024-01-17T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
331237,Brook Road.,2024-01-17T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.32
331237,Brook Road.,2024-01-17T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.29
331237,Brook Road.,2024-01-17T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.89
331237,Brook Road.,2024-01-17T08:40:00.000+00:00,feeder,2,N Current (RMS),A,37.2
331237,Brook Road.,2024-01-17T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,75.6
331237,Brook Road.,2024-01-17T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,55.6
331237,Brook Road.,2024-01-17T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,96.0
331237,Brook Road.,2024-01-17T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.6
331237,Brook Road.,2024-01-17T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
331237,Brook Road.,2024-01-17T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.78
331237,Brook Road.,2024-01-17T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,34.45
331237,Brook Road.,2024-01-17T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.85
331237,Brook Road.,2024-01-17T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.16
331237,Brook Road.,2024-01-17T08:40:00.000+00:00,feeder,1,N Current (RMS),A,88.2
331237,Brook Road.,2024-01-17T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,144.7
331237,Brook Road.,2024-01-17T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,57.4
331237,Brook Road.,2024-01-17T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,92.5
331237,Brook Road.,2024-01-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
331237,Brook Road.,2024-01-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
331237,Brook Road.,2024-01-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
331237,Brook Road.,2024-01-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
331237,Brook Road.,2024-01-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
331237,Brook Road.,2024-01-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
331237,Brook Road.,2024-01-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
331237,Brook Road.,2024-01-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
331237,Brook Road.,2024-01-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
331237,Brook Road.,2024-01-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,71.11
331237,Brook Road.,2024-01-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,39.88
331237,Brook Road.,2024-01-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,66.64
331237,Brook Road.,2024-01-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,135.0
331237,Brook Road.,2024-01-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,294.5
331237,Brook Road.,2024-01-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.9
331237,Brook Road.,2024-01-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,276.2
331237,Brook Road.,2024-01-17T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.02
331237,Brook Road.,2024-01-17T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.38
331237,Brook Road.,2024-01-17T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.53
331237,Brook Road.,2024-01-17T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.29
331237,Brook Road.,2024-01-17T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.43
331237,Brook Road.,2024-01-17T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.8
331237,Brook Road.,2024-01-17T08:30:00.000+00:00,feeder,3,N Current (RMS),A,30.2
331237,Brook Road.,2024-01-17T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,76.2
331237,Brook Road.,2024-01-17T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,70.5
331237,Brook Road.,2024-01-17T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,87.0
331237,Brook Road.,2024-01-17T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
331237,Brook Road.,2024-01-17T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
331237,Brook Road.,2024-01-17T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
331237,Brook Road.,2024-01-17T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.94
331237,Brook Road.,2024-01-17T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.73
331237,Brook Road.,2024-01-17T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.22
331237,Brook Road.,2024-01-17T08:30:00.000+00:00,feeder,2,N Current (RMS),A,36.4
331237,Brook Road.,2024-01-17T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,57.9
331237,Brook Road.,2024-01-17T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,45.4
331237,Brook Road.,2024-01-17T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,85.6
331237,Brook Road.,2024-01-17T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
331237,Brook Road.,2024-01-17T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
331237,Brook Road.,2024-01-17T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.99
331237,Brook Road.,2024-01-17T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,40.81
331237,Brook Road.,2024-01-17T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.41
331237,Brook Road.,2024-01-17T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.27
331237,Brook Road.,2024-01-17T08:30:00.000+00:00,feeder,1,N Current (RMS),A,117.9
331237,Brook Road.,2024-01-17T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,168.6
331237,Brook Road.,2024-01-17T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,55.6
331237,Brook Road.,2024-01-17T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,70.1
331237,Brook Road.,2024-01-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
331237,Brook Road.,2024-01-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
331237,Brook Road.,2024-01-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
331237,Brook Road.,2024-01-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
331237,Brook Road.,2024-01-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
331237,Brook Road.,2024-01-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
331237,Brook Road.,2024-01-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
331237,Brook Road.,2024-01-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
331237,Brook Road.,2024-01-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
331237,Brook Road.,2024-01-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,73.03
331237,Brook Road.,2024-01-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,40.58
331237,Brook Road.,2024-01-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,57.29
331237,Brook Road.,2024-01-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,142.4
331237,Brook Road.,2024-01-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,300.0
331237,Brook Road.,2024-01-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
331237,Brook Road.,2024-01-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,238.7
331237,Brook Road.,2024-01-17T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
331237,Brook Road.,2024-01-17T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.17
331237,Brook Road.,2024-01-17T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.59
331237,Brook Road.,2024-01-17T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.68
331237,Brook Road.,2024-01-17T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.4
331237,Brook Road.,2024-01-17T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,26.86
331237,Brook Road.,2024-01-17T08:20:00.000+00:00,feeder,3,N Current (RMS),A,44.7
331237,Brook Road.,2024-01-17T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,69.5
331237,Brook Road.,2024-01-17T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,72.3
331237,Brook Road.,2024-01-17T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,114.3
331237,Brook Road.,2024-01-17T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
331237,Brook Road.,2024-01-17T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
331237,Brook Road.,2024-01-17T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
331237,Brook Road.,2024-01-17T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.76
331237,Brook Road.,2024-01-17T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.32
331237,Brook Road.,2024-01-17T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.4
331237,Brook Road.,2024-01-17T08:20:00.000+00:00,feeder,2,N Current (RMS),A,36.3
331237,Brook Road.,2024-01-17T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,52.9
331237,Brook Road.,2024-01-17T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.5
331237,Brook Road.,2024-01-17T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,82.6
331237,Brook Road.,2024-01-17T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.12
331237,Brook Road.,2024-01-17T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
331237,Brook Road.,2024-01-17T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
331237,Brook Road.,2024-01-17T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,29.07
331237,Brook Road.,2024-01-17T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.7
331237,Brook Road.,2024-01-17T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.7
331237,Brook Road.,2024-01-17T08:20:00.000+00:00,feeder,1,N Current (RMS),A,70.2
331237,Brook Road.,2024-01-17T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,122.3
331237,Brook Road.,2024-01-17T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,65.9
331237,Brook Road.,2024-01-17T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,61.9
331237,Brook Road.,2024-01-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
331237,Brook Road.,2024-01-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
331237,Brook Road.,2024-01-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
331237,Brook Road.,2024-01-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
331237,Brook Road.,2024-01-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
331237,Brook Road.,2024-01-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
331237,Brook Road.,2024-01-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
331237,Brook Road.,2024-01-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
331237,Brook Road.,2024-01-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
331237,Brook Road.,2024-01-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,58.51
331237,Brook Road.,2024-01-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,42.41
331237,Brook Road.,2024-01-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,60.97
331237,Brook Road.,2024-01-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,91.1
331237,Brook Road.,2024-01-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,242.3
331237,Brook Road.,2024-01-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.9
331237,Brook Road.,2024-01-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,253.3
331237,Brook Road.,2024-01-17T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
331237,Brook Road.,2024-01-17T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
331237,Brook Road.,2024-01-17T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.79
331237,Brook Road.,2024-01-17T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.8
331237,Brook Road.,2024-01-17T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.45
331237,Brook Road.,2024-01-17T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.59
331237,Brook Road.,2024-01-17T08:10:00.000+00:00,feeder,3,N Current (RMS),A,21.2
331237,Brook Road.,2024-01-17T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,77.9
331237,Brook Road.,2024-01-17T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,84.2
331237,Brook Road.,2024-01-17T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,89.8
331237,Brook Road.,2024-01-17T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
331237,Brook Road.,2024-01-17T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
331237,Brook Road.,2024-01-17T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
331237,Brook Road.,2024-01-17T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.13
331237,Brook Road.,2024-01-17T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.57
331237,Brook Road.,2024-01-17T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.83
331237,Brook Road.,2024-01-17T08:10:00.000+00:00,feeder,2,N Current (RMS),A,26.2
331237,Brook Road.,2024-01-17T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.7
331237,Brook Road.,2024-01-17T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.9
331237,Brook Road.,2024-01-17T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,75.6
331237,Brook Road.,2024-01-17T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.23
331237,Brook Road.,2024-01-17T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
331237,Brook Road.,2024-01-17T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
331237,Brook Road.,2024-01-17T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.05
331237,Brook Road.,2024-01-17T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.23
331237,Brook Road.,2024-01-17T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.07
331237,Brook Road.,2024-01-17T08:10:00.000+00:00,feeder,1,N Current (RMS),A,55.1
331237,Brook Road.,2024-01-17T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,104.5
331237,Brook Road.,2024-01-17T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,55.6
331237,Brook Road.,2024-01-17T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,68.2
331237,Brook Road.,2024-01-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
331237,Brook Road.,2024-01-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
331237,Brook Road.,2024-01-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
331237,Brook Road.,2024-01-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
331237,Brook Road.,2024-01-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
331237,Brook Road.,2024-01-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
331237,Brook Road.,2024-01-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
331237,Brook Road.,2024-01-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
331237,Brook Road.,2024-01-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
331237,Brook Road.,2024-01-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,53.97
331237,Brook Road.,2024-01-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,44.25
331237,Brook Road.,2024-01-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,55.49
331237,Brook Road.,2024-01-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,76.4
331237,Brook Road.,2024-01-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,223.6
331237,Brook Road.,2024-01-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.4
331237,Brook Road.,2024-01-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.0
331237,Brook Road.,2024-01-17T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
331237,Brook Road.,2024-01-17T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
331237,Brook Road.,2024-01-17T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.92
331237,Brook Road.,2024-01-17T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.95
331237,Brook Road.,2024-01-17T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.62
331237,Brook Road.,2024-01-17T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.32
